Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-03-31 00:30:00,39.7325172031,-29.7460623084,49.633669481,-13.1174827969,-4.5260623084,13.8763682189,52.85,-25.22,58.559123115,133.18,35.5225172031,-18.1560623084,39.8935060754,-13.1174827969,-4.5260623084,13.8763682189,48.64,-13.63,50.5136268743,133.46,37.8425172031,-28.7060623084,47.4983591455,-13.1174827969,-4.5260623084,13.8763682189,50.96,-24.18,56.4056202873,133.26,34.8325172031,4.2839376916,35.0949622716,-13.1174827969,-4.5260623084,13.8763682189,47.95,8.81,48.7526265959,134.22,36.8825172031,-25.7260623084,44.9683261544,-13.1174827969,-4.5260623084,13.8763682189,50.0,-21.2,54.3087469935,133.26,33.0025172031,-14.6060623084,36.0902091695,-13.1174827969,-4.5260623084,13.8763682189,46.12,-10.08,47.2086941145,133.46
2019-03-31 01:00:00,38.8375337322,-30.0931641081,49.1319911304,-14.3424662678,-4.8931641081,15.15418733,53.18,-25.2,58.8485547826,132.85,35.3075337322,-18.5531641081,39.8853586755,-14.3424662678,-4.8931641081,15.15418733,49.65,-13.66,51.4948356634,133.01,36.9275337322,-29.0331641081,46.9741137827,-14.3424662678,-4.8931641081,15.15418733,51.27,-24.14,56.6687965286,132.89,34.5975337322,3.7968358919,34.8052482126,-14.3424662678,-4.8931641081,15.15418733,48.94,8.69,49.7055298734,133.84,35.9775337322,-26.0931641081,44.4436288643,-14.3424662678,-4.8931641081,15.15418733,50.32,-21.2,54.6035017192,132.89,32.7775337322,-15.1331641081,36.102345817,-14.3424662678,-4.8931641081,15.15418733,47.12,-10.24,48.2198299458,133.01
2019-03-31 01:30:00,38.1284503407,-30.2274635362,48.6567392785,-14.2615496593,-4.8574635362,15.0660794731,52.39,-25.37,58.2095267117,0.003,34.6284503407,-19.0974635362,39.5454508953,-14.2615496593,-4.8574635362,15.0660794731,48.89,-14.24,50.9216034704,0.003,36.2584503407,-29.1674635362,46.5340321726,-14.2615496593,-4.8574635362,15.0660794731,50.52,-24.31,56.0646635591,0.003,33.9284503407,3.2325364638,34.0820925782,-14.2615496593,-4.8574635362,15.0660794731,48.19,8.09,48.8643448744,0.003,35.2584503407,-26.2574635362,43.961491237,-14.2615496593,-4.8574635362,15.0660794731,49.52,-21.4,53.9461805877,0.003,32.1384503407,-15.3774635362,35.6278876038,-14.2615496593,-4.8574635362,15.0660794731,46.4,-10.52,47.5776249933,0.003
2019-03-31 02:00:00,36.3677669692,-31.2079198434,47.9223198028,-13.7522330308,-4.6779198434,14.5260747414,50.12,-26.53,56.7085117068,0.003,33.0777669692,-19.0279198434,38.160193936,-13.7522330308,-4.6779198434,14.5260747414,46.83,-14.35,48.9792956258,0.003,34.5877669692,-30.1279198434,45.8694362076,-13.7522330308,-4.6779198434,14.5260747414,48.34,-25.45,54.6301940322,0.003,32.4477669692,3.4120801566,32.6266742449,-13.7522330308,-4.6779198434,14.5260747414,46.2,8.09,46.9029647251,0.003,33.6477669692,-27.1979198434,43.2654488688,-13.7522330308,-4.6779198434,14.5260747414,47.4,-22.52,52.4777133648,0.003,30.6477669692,-16.4779198434,34.7966587845,-13.7522330308,-4.6779198434,14.5260747414,44.4,-11.8,45.9412668524,0.003
2019-03-31 02:30:00,35.2557170732,-31.6972872984,47.4097417038,-13.3342829268,-4.5572872984,14.0915566455,48.59,-27.14,55.6557966433,134.07,31.9957170732,-18.9872872984,37.2054161377,-13.3342829268,-4.5572872984,14.0915566455,45.33,-14.43,47.5713548262,134.07,33.5457170732,-30.6072872984,45.4105843358,-13.3342829268,-4.5572872984,14.0915566455,46.88,-26.05,53.6314916817,134.07,31.3857170732,3.4527127016,31.5750607473,-13.3342829268,-4.5572872984,14.0915566455,44.72,8.01,45.4316904814,135.01,32.6257170732,-27.7172872984,42.8098753762,-13.3342829268,-4.5572872984,14.0915566455,45.96,-23.16,51.4655923895,134.07,29.6257170732,-16.9172872984,34.1156521503,-13.3342829268,-4.5572872984,14.0915566455,42.96,-12.36,44.7026979052,134.07
2019-03-31 03:00:00,34.3579337999,-32.1589285798,47.060219957,-13.0520662001,-4.4589285798,13.7926964793,47.41,-27.7,54.9089983518,133.3,31.1279337999,-18.8489285798,36.389976247,-13.0520662001,-4.4589285798,13.7926964793,44.18,-14.39,46.4644433949,133.43,32.7079337999,-31.0589285798,45.105054905,-13.0520662001,-4.4589285798,13.7926964793,45.76,-26.6,52.9295531816,133.34,30.5379337999,3.6310714202,30.753049937,-13.0520662001,-4.4589285798,13.7926964793,43.59,8.09,44.3343681583,134.27,31.7879337999,-28.2189285798,42.5062426646,-13.0520662001,-4.4589285798,13.7926964793,44.84,-23.76,50.7460658574,133.34,28.7879337999,-15.9389285798,32.9058441123,-13.0520662001,-4.4589285798,13.7926964793,41.84,-11.48,43.3863573027,133.43
2019-03-31 03:30:00,33.7695004302,-32.5986002816,46.9366370719,-12.6904995698,-4.3486002816,13.4148836648,46.46,-28.25,54.3745721822,133.3,30.5095004302,-18.7686002816,35.8202452955,-12.6904995698,-4.3486002816,13.4148836648,43.2,-14.42,45.543126814,133.43,32.1495004302,-31.4886002816,45.0013591528,-12.6904995698,-4.3486002816,13.4148836648,44.84,-27.14,52.4137882623,133.34,29.9695004302,3.8213997184,30.2121507318,-12.6904995698,-4.3486002816,13.4148836648,42.66,8.17,43.435290951,134.27,31.2695004302,-28.6286002816,42.3954998937,-12.6904995698,-4.3486002816,13.4148836648,43.96,-24.28,50.219518118,133.34,28.2695004302,-16.7086002816,32.8381177588,-12.6904995698,-4.3486002816,13.4148836648,40.96,-12.36,42.7842400891,133.43
2019-03-31 04:00:00,33.1495837814,-32.2748212281,46.2661754437,-12.3404162186,-4.2548212281,13.053328163,45.49,-28.02,53.4271513371,133.44,29.9095837814,-19.0148212281,35.4421589116,-12.3404162186,-4.2548212281,13.053328163,42.25,-14.76,44.7539953524,133.53,31.589583781400002,-31.1748212281,44.3821054265,-12.3404162186,-4.2548212281,13.053328163,43.93,-26.92,51.522143783,133.5,29.3895837814,3.5451787719,29.6026337911,-12.3404162186,-4.2548212281,13.053328163,41.73,7.8,42.4527136942,134.38,30.6995837814,-28.3348212281,41.7771054332,-12.3404162186,-4.2548212281,13.053328163,43.04,-24.08,49.3182319229,133.5,27.6595837814,-15.0948212281,31.510414197,-12.3404162186,-4.2548212281,13.053328163,40.0,-10.84,41.4427991333,133.53
2019-03-31 04:30:00,33.2856671157,-32.1341086514,46.2659331923,-12.2543328843,-4.2341086514,12.9651976657,45.54,-27.9,53.4069433688,133.68,29.9056671157,-19.2341086514,35.5569945474,-12.2543328843,-4.2341086514,12.9651976657,42.16,-15.0,44.7489173053,134.3,31.7156671157,-31.0441086514,44.3804035871,-12.2543328843,-4.2341086514,12.9651976657,43.97,-26.81,51.4989029009,133.96,29.3856671157,3.3558913486,29.576670512,-12.2543328843,-4.2341086514,12.9651976657,41.64,7.59,42.3260877001,134.63,30.7856671157,-28.1941086514,41.745239997,-12.2543328843,-4.2341086514,12.9651976657,43.04,-23.96,49.2597523339,133.96,27.7056671157,-13.8341086514,30.9675080125,-12.2543328843,-4.2341086514,12.9651976657,39.96,-9.6,41.0969779911,134.3
2019-03-31 05:00:00,33.4343503903,-32.1433640619,46.3794312087,-12.2256496097,-4.2533640619,12.9444047457,45.66,-27.89,53.5040904978,133.68,30.0343503903,-19.1433640619,35.6164370899,-12.2256496097,-4.2533640619,12.9444047457,42.26,-14.89,44.806469399,134.07,31.8643503903,-31.0633640619,44.500218119,-12.2256496097,-4.2533640619,12.9444047457,44.09,-26.81,51.6013972679,133.96,29.5143503903,3.6266359381,29.7363307621,-12.2256496097,-4.2533640619,12.9444047457,41.74,7.88,42.477311591,134.78,30.9743503903,-28.2133640619,41.8975452001,-12.2256496097,-4.2533640619,12.9444047457,43.2,-23.96,49.3996113345,133.96,27.8543503903,-13.8533640619,31.1091711799,-12.2256496097,-4.2533640619,12.9444047457,40.08,-9.6,41.2136676359,134.07
2019-03-31 05:30:00,34.205950332,-31.7176395223,46.6482121307,-12.604049668,-4.3776395223,13.3426307683,46.81,-27.34,54.2093322224,133.68,30.845950332,-18.8076395223,36.127551208,-12.604049668,-4.3776395223,13.3426307683,43.45,-14.43,45.7834839216,134.4,32.585950332,-30.6376395223,44.7270512614,-12.604049668,-4.3776395223,13.3426307683,45.19,-26.26,52.2658942332,133.96,30.295950332,3.8523604777,30.5398966562,-12.604049668,-4.3776395223,13.3426307683,42.9,8.23,43.6822950404,134.78,31.675950332,-27.7376395223,42.1039484575,-12.604049668,-4.3776395223,13.3426307683,44.28,-23.36,50.0640389901,133.96,28.555950332,-15.4976395223,32.49029286,-12.604049668,-4.3776395223,13.3426307683,41.16,-11.12,42.635665821,134.4
2019-03-31 06:00:00,34.5472002668,-31.3162304172,46.6284820021,-12.8427997332,-4.4462304172,13.5906758445,47.39,-26.87,54.4776009017,134.07,31.3272002668,-18.4562304172,36.3596743353,-12.8427997332,-4.4462304172,13.5906758445,44.17,-14.01,46.3386339894,134.95,32.8872002668,-30.2562304172,44.6878889683,-12.8427997332,-4.4462304172,13.5906758445,45.73,-25.81,52.5108464986,134.61,30.7472002668,4.1837695828,31.0305374135,-12.8427997332,-4.4462304172,13.5906758445,43.59,8.63,44.4360776847,135.24,31.9572002668,-27.3662304172,42.0734264844,-12.8427997332,-4.4462304172,13.5906758445,44.8,-22.92,50.3226231431,134.61,29.0372002668,-14.6462304172,32.5218551864,-12.8427997332,-4.4462304172,13.5906758445,41.88,-10.2,43.1042271709,134.95
2019-03-31 06:30:00,35.8843001389,-30.6685123304,47.2042439302,-13.8456998611,-4.7185123304,14.6276369676,49.73,-25.95,56.0934523808,134.07,32.6643001389,-18.4985123304,37.5386662257,-13.8456998611,-4.7185123304,14.6276369676,46.51,-13.78,48.5084374104,134.06,34.1343001389,-29.6185123304,45.1929941323,-13.8456998611,-4.7185123304,14.6276369676,47.98,-24.9,54.0563631777,134.06,32.0243001389,4.1414876696,32.290985112,-13.8456998611,-4.7185123304,14.6276369676,45.87,8.86,46.7178392052,135.0,33.2343001389,-26.7185123304,42.6426735428,-13.8456998611,-4.7185123304,14.6276369676,47.08,-22.0,51.9665892666,134.06,30.2743001389,-14.9185123304,33.7504853159,-13.8456998611,-4.7185123304,14.6276369676,44.12,-10.2,45.2837100954,134.06
2019-03-31 07:00:00,37.3122834751,-30.2034523485,48.0047396815,-14.4477165249,-4.9234523485,15.2635807009,51.76,-25.28,57.6036109979,134.07,34.0922834751,-18.3134523485,38.6996941779,-14.4477165249,-4.9234523485,15.2635807009,48.54,-13.39,50.3529909737,134.06,35.4522834751,-29.1734523485,45.9124680836,-14.4477165249,-4.9234523485,15.2635807009,49.9,-24.25,55.4803794147,134.06,33.4022834751,4.5065476515,33.7049182329,-14.4477165249,-4.9234523485,15.2635807009,47.85,9.43,48.7703536998,135.0,34.5122834751,-26.2034523485,43.3326508033,-14.4477165249,-4.9234523485,15.2635807009,48.96,-21.28,53.3846419862,134.06,31.6322834751,-15.3234523485,35.1483932737,-14.4477165249,-4.9234523485,15.2635807009,46.08,-10.4,47.2390347065,134.06
2019-03-31 07:30:00,39.5364167944,-29.3330921214,49.229651089,-15.0535832056,-5.1130921214,15.8982413609,54.59,-24.22,59.7216585503,133.9,36.1164167944,-17.6730921214,40.2086277707,-15.0535832056,-5.1130921214,15.8982413609,51.17,-12.56,52.6889219856,134.06,37.5564167944,-28.3130921214,47.0331332989,-15.0535832056,-5.1130921214,15.8982413609,52.61,-23.2,57.4982791047,134.06,35.3564167944,4.9569078786,35.7022008321,-15.0535832056,-5.1130921214,15.8982413609,50.41,10.07,51.4059626892,135.0,36.6264167944,-25.3130921214,44.5224329967,-15.0535832056,-5.1130921214,15.8982413609,51.68,-20.2,55.4874976909,134.06,33.5064167944,-14.3530921214,36.4512169872,-15.0535832056,-5.1130921214,15.8982413609,48.56,-9.24,49.4312775477,134.06
2019-03-31 08:00:00,41.9300669757,-28.2557663164,50.5620296934,-15.2999330243,-5.2857663164,16.1872565958,57.23,-22.97,61.6676073802,134.07,38.1900669757,-16.5557663164,41.6242070667,-15.2999330243,-5.2857663164,16.1872565958,53.49,-11.27,54.6643668215,134.71,39.8200669757,-27.2457663164,48.2490364269,-15.2999330243,-5.2857663164,16.1872565958,55.12,-21.96,59.3334307115,134.06,37.3500669757,5.7542336836,37.7907225173,-15.2999330243,-5.2857663164,16.1872565958,52.65,11.04,53.7950192862,135.29,38.8600669757,-24.2057663164,45.7823538967,-15.2999330243,-5.2857663164,16.1872565958,54.16,-18.92,57.3696086792,134.06,35.4200669757,-14.2457663164,38.1775195961,-15.2999330243,-5.2857663164,16.1872565958,50.72,-8.96,51.505339529,134.71
2019-03-31 08:30:00,44.886417031,-26.721907315,52.2384031573,-16.053582969,-5.551907315,16.9865005513,60.94,-21.17,64.5124212846,133.53,40.886417031,-16.081907315,43.935484981,-16.053582969,-5.551907315,16.9865005513,56.94,-10.53,57.9054790154,133.93,42.606417031,-25.781907315,49.7997341059,-16.053582969,-5.551907315,16.9865005513,58.66,-20.23,62.0503706677,133.6,39.946417031,6.188092685,40.4228737807,-16.053582969,-5.551907315,16.9865005513,56.0,11.74,57.217371488,134.7,41.586417031,-22.711907315,47.3841831771,-16.053582969,-5.551907315,16.9865005513,57.64,-17.16,60.1401296972,133.6,37.986417031,-14.351907315,40.6072053019,-16.053582969,-5.551907315,16.9865005513,54.04,-8.8,54.7518182346,133.93
2019-03-31 09:00:00,47.0063003797,-25.7643653402,53.6040557866,-16.3436996203,-5.7343653402,17.3204925777,63.35,-20.03,66.4411273234,132.66,42.9263003797,-15.2843653402,45.5662055491,-16.3436996203,-5.7343653402,17.3204925777,59.27,-9.55,60.0344517756,133.07,44.6063003797,-24.8243653402,51.0487134814,-16.3436996203,-5.7343653402,17.3204925777,60.95,-19.09,63.869637544,132.8,41.9363003797,6.9656346598,42.5108616209,-16.3436996203,-5.7343653402,17.3204925777,58.28,12.7,59.6477023866,133.78,43.5763003797,-21.6943653402,48.6779153446,-16.3436996203,-5.7343653402,17.3204925777,59.92,-15.96,62.0090961069,132.8,39.8963003797,-13.2543653402,42.0403732685,-16.3436996203,-5.7343653402,17.3204925777,56.24,-7.52,56.7405322499,133.07
2019-03-31 09:30:00,48.511483729,-25.6574878811,54.8786911101,-16.568516271,-5.8674878811,17.5767785859,65.08,-19.79,68.0224264489,132.34,44.471483729,-13.9174878811,46.5983833837,-16.568516271,-5.8674878811,17.5767785859,61.04,-8.05,61.568531735,132.69,46.051483729,-24.7174878811,52.2656039934,-16.568516271,-5.8674878811,17.5767785859,62.62,-18.85,65.3956183547,132.47,43.391483729,8.1125121189,44.1433314678,-16.568516271,-5.8674878811,17.5767785859,59.96,13.98,61.5681898386,133.61,44.991483729,-21.5874878811,49.9024372266,-16.568516271,-5.8674878811,17.5767785859,61.56,-15.72,63.5354389298,132.47,41.271483729,-12.6674878811,43.1717571846,-16.568516271,-5.8674878811,17.5767785859,57.84,-6.8,58.238351625,132.69
2019-03-31 10:00:00,49.8051838742,-25.0423397384,55.7465256345,-16.2548161258,-5.7923397384,17.2560205994,66.06,-19.25,68.8076020509,132.22,45.3851838742,-13.2823397384,47.2888513735,-16.2548161258,-5.7923397384,17.2560205994,61.64,-7.49,62.0933949789,132.69,47.2851838742,-24.1123397384,53.078183293,-16.2548161258,-5.7923397384,17.2560205994,63.54,-18.32,66.1283146617,132.29,44.3051838742,8.6776602616,45.1469944265,-16.2548161258,-5.7923397384,17.2560205994,60.56,14.47,62.2647131207,133.61,46.1851838742,-20.9523397384,50.7155967136,-16.2548161258,-5.7923397384,17.2560205994,62.44,-15.16,64.2540208859,132.29,42.1051838742,-11.5523397384,43.6612306574,-16.2548161258,-5.7923397384,17.2560205994,58.36,-5.76,58.6435606013,132.69
2019-03-31 10:30:00,50.944600453,-24.5164550094,56.536792282,-16.075399547,-5.7264550094,17.064898405,67.02,-18.79,69.6041988676,132.02,46.324600453,-12.8764550094,48.0808870627,-16.075399547,-5.7264550094,17.064898405,62.4,-7.15,62.8082996108,132.19,48.364600453,-23.5964550094,53.8138203995,-16.075399547,-5.7264550094,17.064898405,64.44,-17.87,66.8718961897,132.19,45.214600453,9.0435449906,46.1101485588,-16.075399547,-5.7264550094,17.064898405,61.29,14.77,63.0445636039,133.13,47.284600453,-20.4464550094,51.5159292108,-16.075399547,-5.7264550094,17.064898405,63.36,-14.72,65.04742885,132.19,43.044600453,-11.6064550094,44.5819181512,-16.075399547,-5.7264550094,17.064898405,59.12,-5.88,59.4116890856,132.19
2019-03-31 11:00:00,51.1303504649,-24.484085103,56.6902386835,-15.6996495351,-5.694085103,16.7003473223,66.83,-18.79,69.4212719561,131.34,46.4503504649,-12.864085103,48.1987525134,-15.6996495351,-5.694085103,16.7003473223,62.15,-7.17,62.5622202291,132.19,48.5703504649,-23.574085103,53.9890399315,-15.6996495351,-5.694085103,16.7003473223,64.27,-17.88,66.7107734927,131.78,45.3603504649,9.055914897,46.2554968509,-15.6996495351,-5.694085103,16.7003473223,61.06,14.75,62.8162884927,132.77,47.5003504649,-20.414085103,51.7012394908,-15.6996495351,-5.694085103,16.7003473223,63.2,-14.72,64.8915895937,131.78,43.1803504649,-12.294085103,44.8964051433,-15.6996495351,-5.694085103,16.7003473223,58.88,-6.6,59.2487501978,132.19
2019-03-31 11:30:00,51.5136339518,-24.2075998838,56.9180320729,-15.2363660482,-5.5975998838,16.2320662521,66.75,-18.61,69.2957040515,131.26,46.7936339518,-12.5575998838,48.4493291311,-15.2363660482,-5.5975998838,16.2320662521,62.03,-6.96,62.4192478327,132.19,48.9636339518,-23.307599883800002,54.228052354,-15.2363660482,-5.5975998838,16.2320662521,64.2,-17.71,66.5979286465,131.3,45.6836339518,9.3924001162,46.6391637038,-15.2363660482,-5.5975998838,16.2320662521,60.92,14.99,62.7371221846,132.59,47.8836339518,-20.1575998838,51.9535488057,-15.2363660482,-5.5975998838,16.2320662521,63.12,-14.56,64.7775269673,131.3,43.4836339518,-10.1575998838,44.6542635932,-15.2363660482,-5.5975998838,16.2320662521,58.72,-4.5600000000000005,58.8967910841,132.19
2019-03-31 12:00:00,51.6868839728,-24.0941250351,57.0268431181,-14.3431160272,-5.3841250351,15.3203713977,66.03,-18.71,68.6296218844,131.26,46.9168839728,-12.4841250351,48.5494323304,-14.3431160272,-5.3841250351,15.3203713977,61.26,-7.1,61.6700705367,132.19,49.1568839728,-23.1941250351,54.3540861211,-14.3431160272,-5.3841250351,15.3203713977,63.5,-17.81,65.9503305526,131.3,45.8368839728,9.4958749649,46.8101652815,-14.3431160272,-5.3841250351,15.3203713977,60.18,14.88,61.9923124266,132.91,48.0568839728,-20.0241250351,52.0617871437,-14.3431160272,-5.3841250351,15.3203713977,62.4,-14.64,64.0943804089,131.3,43.6968839728,-11.5041250351,45.1858668364,-14.3431160272,-5.3841250351,15.3203713977,58.04,-6.12,58.3617683077,132.19
2019-03-31 12:30:00,51.2146338342,-24.105197755,56.603880411,-13.2953661658,-4.955197755,14.1887542185,64.51,-19.15,67.2923665805,131.48,46.2446338342,-12.435197755,47.8873710039,-13.2953661658,-4.955197755,14.1887542185,59.54,-7.48,60.0080161312,132.19,48.7446338342,-23.195197755,53.982001875899996,-13.2953661658,-4.955197755,14.1887542185,62.04,-18.24,64.6657498217,131.73,45.2046338342,9.584802245,46.2096024021,-13.2953661658,-4.955197755,14.1887542185,58.5,14.54,60.2798606501,133.06,47.7046338342,-20.075197755,51.7566001024,-13.2953661658,-4.955197755,14.1887542185,61.0,-15.12,62.8459577061,131.73,43.0646338342,-11.035197755,44.4560263268,-13.2953661658,-4.955197755,14.1887542185,56.36,-6.08,56.6870002734,132.19
2019-03-31 13:00:00,50.6591005973,-24.1801455666,56.1339818021,-12.0308994027,-4.5001455666,12.8449932097,62.69,-19.68,65.7064570647,132.01,45.5291005973,-12.4601455666,47.2033285769,-12.0308994027,-4.5001455666,12.8449932097,57.56,-7.96,58.107789495,132.19,48.2891005973,-23.2701455666,53.6035158473,-12.0308994027,-4.5001455666,12.8449932097,60.32,-18.77,63.1729000442,132.19,44.5591005973,9.6498544334,45.5920293102,-12.0308994027,-4.5001455666,12.8449932097,56.59,14.15,58.3322432279,133.13,47.2091005973,-20.1801455666,51.3413814997,-12.0308994027,-4.5001455666,12.8449932097,59.24,-15.68,61.2800130548,132.19,42.4491005973,-11.5001455666,43.9793075159,-12.0308994027,-4.5001455666,12.8449932097,54.48,-7.0,54.9278654237,132.19
2019-03-31 13:30:00,50.387700525,-24.601931031,56.0729469054,-12.402299475,-4.611931031,13.2320421743,62.79,-19.99,65.8952517258,132.19,45.217700525,-12.881931031,47.0168542957,-12.402299475,-4.611931031,13.2320421743,57.62,-8.27,58.2104569644,132.19,48.007700525,-23.681931031,53.5310486266,-12.402299475,-4.611931031,13.2320421743,60.41,-19.07,63.3485043233,132.19,44.237700525,9.288068969,45.202238583,-12.402299475,-4.611931031,13.2320421743,56.64,13.9,58.3206618618,133.13,46.957700525,-20.571931031,51.2662655647,-12.402299475,-4.611931031,13.2320421743,59.36,-15.96,61.4681315805,132.19,42.157700525,-12.451931031,43.9581880878,-12.402299475,-4.611931031,13.2320421743,54.56,-7.84,55.1204063846,132.19
2019-03-31 14:00:00,49.8293172699,-24.6953497736,55.613138376,-12.4606827301,-4.6353497736,13.294926913,62.29,-20.06,65.4404133544,132.19,44.3793172699,-13.6753497736,46.4385507178,-12.4606827301,-4.6353497736,13.294926913,56.84,-9.04,57.5543847157,132.43,47.4793172699,-23.7753497736,53.0994616288,-12.4606827301,-4.6353497736,13.294926913,59.94,-19.14,62.921722799,132.19,43.4293172699,8.6646502264,44.2852318734,-12.4606827301,-4.6353497736,13.294926913,55.89,13.3,57.4506927722,133.32,46.4193172699,-20.6753497736,50.815579344,-12.4606827301,-4.6353497736,13.294926913,58.88,-16.04,61.0256995044,132.19,41.4193172699,-9.7153497736,42.5434820428,-12.4606827301,-4.6353497736,13.294926913,53.88,-5.08,54.1189504702,132.43
2019-03-31 14:30:00,49.4076171636,-24.797719638,55.2814574069,-12.2523828364,-4.537719638,13.065671995,61.66,-20.26,64.9031832809,132.19,44.0576171636,-13.737719638,46.1497407467,-12.2523828364,-4.537719638,13.065671995,56.31,-9.2,57.0566043504,132.83,47.0876171636,-23.877719638,52.7957307484,-12.2523828364,-4.537719638,13.065671995,59.34,-19.34,62.4121077997,132.27,43.1376171636,8.602280362,43.9869667286,-12.2523828364,-4.537719638,13.065671995,55.39,13.14,56.927249187,133.73,46.0276171636,-20.777719638,50.5000512388,-12.2523828364,-4.537719638,13.065671995,58.28,-16.24,60.5003801641,132.27,41.1076171636,-10.417719638,42.4071346748,-12.2523828364,-4.537719638,13.065671995,53.36,-5.88,53.6829954455,132.83
2019-03-31 15:00:00,49.363650343,-24.9341568801,55.3035455871,-13.306349657,-4.8241568801,14.1538486214,62.67,-20.11,65.81748248,132.99,44.463650343,-13.8841568801,46.5809619276,-13.306349657,-4.8241568801,14.1538486214,57.77,-9.06,58.4761190573,133.13,47.003650343,-24.0041568801,52.7782407162,-13.306349657,-4.8241568801,14.1538486214,60.31,-19.18,63.2864005929,133.13,43.503650343,8.3758431199,44.3026222828,-13.306349657,-4.8241568801,14.1538486214,56.81,13.2,58.3233752453,134.07,45.933650343,-20.9041568801,50.4666623495,-13.306349657,-4.8241568801,14.1538486214,59.24,-16.08,61.3835808665,133.13,41.453650343,-9.7041568801,42.5743559847,-13.306349657,-4.8241568801,14.1538486214,54.76,-4.88,54.9770133783,133.13
2019-03-31 15:30:00,49.2278170518,-24.9806581477,55.2033626981,-13.8021829482,-5.0306581477,14.6903973919,63.03,-19.95,66.1119005929,133.13,44.7678170518,-13.9006581477,46.8762812148,-13.8021829482,-5.0306581477,14.6903973919,58.57,-8.87,59.2378409465,133.13,46.8578170518,-24.0606581477,52.6741899735,-13.8021829482,-5.0306581477,14.6903973919,60.66,-19.03,63.574967558,133.13,43.7878170518,8.3593418523,44.5785993316,-13.8021829482,-5.0306581477,14.6903973919,57.59,13.39,59.126138044,134.07,45.7978170518,-20.9506581477,50.3623879848,-13.8021829482,-5.0306581477,14.6903973919,59.6,-15.92,61.6895971781,133.13,41.7178170518,-9.8306581477,42.8604491249,-13.8021829482,-5.0306581477,14.6903973919,55.52,-4.8,55.7271065102,133.13
2019-03-31 16:00:00,49.8225169798,-25.1652619063,55.8173235207,-14.6574830202,-5.2652619063,15.5744916909,64.48,-19.9,67.4809632415,132.41,45.1825169798,-14.0852619063,47.3271005197,-14.6574830202,-5.2652619063,15.5744916909,59.84,-8.82,60.4865108929,133.13,47.3925169798,-24.2152619063,53.2205747326,-14.6574830202,-5.2652619063,15.5744916909,62.05,-18.95,64.8791568996,132.9,44.1725169798,8.1447380937,44.9171238499,-14.6574830202,-5.2652619063,15.5744916909,58.83,13.41,60.3390172277,134.07,46.302516979800004,-21.0652619063,50.8691295173,-14.6574830202,-5.2652619063,15.5744916909,60.96,-15.8,62.9742931679,132.9,42.1025169798,-10.1452619063,43.307600663,-14.6574830202,-5.2652619063,15.5744916909,56.76,-4.88,56.9693952926,133.13
2019-03-31 16:30:00,49.6814669737,-25.1310666035,55.6760152066,-15.1085330263,-5.4310666035,16.0550382951,64.79,-19.7,67.7187869059,132.33,45.1114669737,-14.1010666035,47.2639876849,-15.1085330263,-5.4310666035,16.0550382951,60.22,-8.67,60.8409179747,133.13,47.2314669737,-24.2010666035,53.0707367316,-15.1085330263,-5.4310666035,16.0550382951,62.34,-18.77,65.1044430127,133.01,44.0914669737,8.0589333965,44.8219128037,-15.1085330263,-5.4310666035,16.0550382951,59.2,13.49,60.7175435933,134.07,46.1314669737,-21.0710666035,50.7158958607,-15.1085330263,-5.4310666035,16.0550382951,61.24,-15.64,63.2055946891,133.01,41.9714669737,-11.4710666035,43.5107964642,-15.1085330263,-5.4310666035,16.0550382951,57.08,-6.04,57.3986759429,133.13
2019-03-31 17:00:00,49.8798671032,-25.2582323867,55.910459178400004,-15.6801328968,-5.5882323867,16.6461679935,65.56,-19.67,68.447224195,132.23,45.0198671032,-14.2082323867,47.2087100178,-15.6801328968,-5.5882323867,16.6461679935,60.7,-8.62,61.3090074948,133.13,47.3998671032,-24.3182323867,53.2740445979,-15.6801328968,-5.5882323867,16.6461679935,63.08,-18.73,65.8019703352,132.52,43.9898671032,8.0017676133,44.7117064391,-15.6801328968,-5.5882323867,16.6461679935,59.67,13.59,61.1980146737,133.92,46.2798671032,-21.1482323867,50.8829424481,-15.6801328968,-5.5882323867,16.6461679935,61.96,-15.56,63.8839197295,132.52,41.8798671032,-12.6282323867,43.7423767278,-15.6801328968,-5.5882323867,16.6461679935,57.56,-7.04,57.9889230802,133.13
2019-03-31 17:30:00,49.60630047,-25.7269034392,55.8807534567,-16.94369953,-5.9469034392,17.9570213086,66.55,-19.78,69.4273065875,132.23,45.16630047,-14.1269034392,47.3240329952,-16.94369953,-5.9469034392,17.9570213086,62.11,-8.18,62.6463446659,133.13,47.08630047,-24.7669034392,53.2026239759,-16.94369953,-5.9469034392,17.9570213086,64.03,-18.82,66.7385443353,132.19,44.08630047,7.8830965608,44.7855456651,-16.94369953,-5.9469034392,17.9570213086,61.03,13.83,62.5773904857,133.29,45.97630047,-21.6269034392,50.8088885656,-16.94369953,-5.9469034392,17.9570213086,62.92,-15.68,64.8443428527,132.19,41.93630047,-12.9469034392,43.8893564065,-16.94369953,-5.9469034392,17.9570213086,58.88,-7.0,59.2946405673,133.13
2019-03-31 18:00:00,50.1605670501,-20.6781285131,54.2555756175,-18.0894329499,-6.2381285131,19.134832944,68.25,-14.44,69.7608493354,132.23,45.2705670501,-16.4981285131,48.1831141114,-18.0894329499,-6.2381285131,19.134832944,63.36,-10.26,64.1853347736,133.13,47.6905670501,-20.8181285131,52.0363782401,-18.0894329499,-6.2381285131,19.134832944,65.78,-14.58,67.3764409864,132.43,44.1705670501,5.4218714869,44.5020862876,-18.0894329499,-6.2381285131,19.134832944,62.26,11.66,63.3424281189,133.96,46.3905670501,-22.5981285131,51.601939145,-18.0894329499,-6.2381285131,19.134832944,64.48,-16.36,66.5230787021,132.43,42.0305670501,-14.1981285131,44.3638977078,-18.0894329499,-6.2381285131,19.134832944,60.12,-7.96,60.6446700049,133.13
2019-03-31 18:30:00,51.9650836844,-9.1865673474,52.7708531478,-19.0949163156,-6.4965673474,20.1698095281,71.06,-2.69,71.1108971959,131.75,45.2250836844,-23.1265673474,50.7951406291,-19.0949163156,-6.4965673474,20.1698095281,64.32,-16.63,66.435075826,132.16,49.9350836844,-8.9665673474,50.7337354485,-19.0949163156,-6.4965673474,20.1698095281,69.03,-2.47,69.0741760718,131.93,44.1750836844,-1.0165673474,44.1867788789,-19.0949163156,-6.4965673474,20.1698095281,63.27,5.48,63.5068760057,132.93,48.0250836844,-27.4565673474,55.3197230054,-19.0949163156,-6.4965673474,20.1698095281,67.12,-20.96,70.3165414394,131.93,42.1850836844,-17.5365673474,45.6849261769,-19.0949163156,-6.4965673474,20.1698095281,61.28,-11.04,62.2665239113,132.16
2019-03-31 19:00:00,53.2456170556,-8.8352223096,53.9736684773,-19.3043829444,-6.6152223096,20.406380548,72.55,-2.22,72.5839575939,131.89,46.4256170556,-22.3152223096,51.5102617517,-19.3043829444,-6.6152223096,20.406380548,65.73,-15.7,67.5790122745,131.59,51.1556170556,-8.5852223096,51.871024652,-19.3043829444,-6.6152223096,20.406380548,70.46,-1.97,70.4875343589,131.93,45.3356170556,-0.4152223096,45.3375184961,-19.3043829444,-6.6152223096,20.406380548,64.64,6.2,64.936658368,132.41,49.2156170556,-26.8552223096,56.0658534891,-19.3043829444,-6.6152223096,20.406380548,68.52,-20.24,71.4468193834,131.93,43.2556170556,-17.5752223096,46.6897938108,-19.3043829444,-6.6152223096,20.406380548,62.56,-10.96,63.5127955612,131.59
2019-03-31 19:30:00,54.6227003415,-9.659585847,55.4702351837,-19.8672996585,-6.759585847,20.9857474621,74.49,-2.9,74.5464291566,133.02,47.6127003415,-20.879585847,51.9896753111,-19.8672996585,-6.759585847,20.9857474621,67.48,-14.12,68.9414592245,131.79,52.4627003415,-9.389585847,53.296334297,-19.8672996585,-6.759585847,20.9857474621,72.33,-2.63,72.3777990823,133.21,46.4427003415,0.870414153,46.4508561364,-19.8672996585,-6.759585847,20.9857474621,66.31,7.63,66.7475317896,132.41,50.532700341500004,-27.559585847,57.5594004126,-19.8672996585,-6.759585847,20.9857474621,70.4,-20.8,73.4084463805,133.21,44.2927003415,-17.279585847,47.5439521978,-19.8672996585,-6.759585847,20.9857474621,64.16,-10.52,65.0167363069,131.79
2019-03-31 20:00:00,53.4060504147,-9.96274832,54.3273648816,-19.2439495853,-6.58274832,20.3386865625,72.65,-3.38,72.7285837893,132.42,46.4160504147,-21.68274832,51.2307652764,-19.2439495853,-6.58274832,20.3386865625,65.66,-15.1,67.3739237391,130.91,51.3160504147,-9.68274832,52.2215726035,-19.2439495853,-6.58274832,20.3386865625,70.56,-3.1,70.6280652432,132.44,45.3160504147,0.22725168,45.3166202238,-19.2439495853,-6.58274832,20.3386865625,64.56,6.8100000000000005,64.9181769615,131.66,49.3960504147,-27.98274832,56.7715069388,-19.2439495853,-6.58274832,20.3386865625,68.64,-21.4,71.8986063843,132.44,43.1960504147,-17.66274832,46.667670283,-19.2439495853,-6.58274832,20.3386865625,62.44,-11.08,63.4154555294,130.91
2019-03-31 20:30:00,51.2767003281,-10.4710348423,52.3349077309,-18.1732996719,-6.2510348423,19.2183312898,69.45,-4.22,69.578092098,132.42,44.3867003281,-23.301034842299998,50.1310022914,-18.1732996719,-6.2510348423,19.2183312898,62.56,-17.05,64.8417774278,130.71,49.2767003281,-10.2210348423,50.3255675425,-18.1732996719,-6.2510348423,19.2183312898,67.45,-3.9699999999999998,67.5667329386,132.55,43.3767003281,-1.1710348423,43.3925045826,-18.1732996719,-6.2510348423,19.2183312898,61.55,5.08,61.7592818935,131.51,47.4267003281,-28.7710348423,55.4712930254,-18.1732996719,-6.2510348423,19.2183312898,65.6,-22.52,69.3578431037,132.55,41.4267003281,-18.5310348423,45.382493898,-18.1732996719,-6.2510348423,19.2183312898,59.6,-12.28,60.8519383422,130.71
2019-03-31 21:00:00,48.8287004318,-12.1832604817,50.3256775595,-16.8512995682,-5.8132604817,17.8258322264,65.68,-6.37,65.9881754559,132.77,41.9887004318,-23.7932604817,48.2614774774,-16.8512995682,-5.8132604817,17.8258322264,58.84,-17.98,61.5258157199,131.07,46.9587004318,-11.9032604817,48.443855713,-16.8512995682,-5.8132604817,17.8258322264,63.81,-6.09,64.0999547582,132.85,41.0687004318,-1.4932604817000001,41.0958389868,-16.8512995682,-5.8132604817,17.8258322264,57.92,4.32,58.080881536,131.83,45.2687004318,-30.7332604817,54.7155237444,-16.8512995682,-5.8132604817,17.8258322264,62.12,-24.92,66.9320610769,132.85,39.1887004318,-19.2932604817,43.6804778082,-16.8512995682,-5.8132604817,17.8258322264,56.04,-13.48,57.6384593826,131.07
2019-03-31 21:30:00,46.3053170407,-12.8971434927,48.067855127,-15.9846829593,-5.5171434927,16.9100254769,62.29,-7.38,62.7256606183,133.24,39.8153170407,-24.7871434927,46.9005538728,-15.9846829593,-5.5171434927,16.9100254769,55.8,-19.27,59.033659043,131.69,44.5653170407,-12.6271434927,46.3196743914,-15.9846829593,-5.5171434927,16.9100254769,60.55,-7.11,60.9660118427,133.35,38.9953170407,-2.1771434927,39.0560456894,-15.9846829593,-5.5171434927,16.9100254769,54.98,3.34,55.081358008,132.47,42.8953170407,-31.797143492700002,53.3953795596,-15.9846829593,-5.5171434927,16.9100254769,58.88,-26.28,64.4786228141,133.35,37.2553170407,-18.5971434927,41.6390729231,-15.9846829593,-5.5171434927,16.9100254769,53.24,-13.08,54.823206765,131.69
2019-03-31 22:00:00,43.070966881,-17.2728278906,46.4053743806,-14.899033119,-5.0528278906,15.732522289,57.97,-12.22,59.2439811289,133.89,37.510966881,-21.8828278906,43.4273046923,-14.899033119,-5.0528278906,15.732522289,52.41,-16.83,55.0459535298,132.22,41.200966881,-18.2628278906,45.0671782397,-14.899033119,-5.0528278906,15.732522289,56.1,-13.21,57.6343135641,134.0,36.770966881,0.6971721094000001,36.7775754274,-14.899033119,-5.0528278906,15.732522289,51.67,5.75,51.9889545961,133.01,39.700966881,-34.8528278906,52.8288404497,-14.899033119,-5.0528278906,15.732522289,54.6,-29.8,62.2028938234,134.0,34.980966881,-16.5728278906,38.7082248136,-14.899033119,-5.0528278906,15.732522289,49.88,-11.52,51.1930151486,132.22
2019-03-31 22:30:00,40.62555038,-18.5797212722,44.6726021878,-13.37444962,-4.6397212722,14.1563736925,54.0,-13.94,55.7702752369,134.82,35.42555038,-21.0897212722,41.2279754908,-13.37444962,-4.6397212722,14.1563736925,48.8,-16.45,51.4979853975,133.17,38.83555038,-19.3697212722,43.3979962151,-13.37444962,-4.6397212722,14.1563736925,52.21,-14.73,54.2481059577,134.96,34.75555038,1.5402787278,34.7896642809,-13.37444962,-4.6397212722,14.1563736925,48.13,6.18,48.5251409065,133.97,37.34555038,-37.0397212722,52.598774559,-13.37444962,-4.6397212722,14.1563736925,50.72,-32.4,60.1853669923,134.96,33.02555038,-16.1997212722,36.7847515582,-13.37444962,-4.6397212722,14.1563736925,46.4,-11.56,47.818339578,133.17
2019-03-31 23:00:00,38.5572335876,-19.4598332748,43.1896442798,-12.7027664124,-4.3698332748,13.4333807129,51.26,-15.09,53.434967016,134.08,33.5472335876,-21.4298332748,39.8077208035,-12.7027664124,-4.3698332748,13.4333807129,46.25,-17.06,49.2961063371,133.53,36.8872335876,-20.2598332748,42.0847816446,-12.7027664124,-4.3698332748,13.4333807129,49.59,-15.89,52.0736036779,134.23,32.9472335876,1.3401667252,32.9744787363,-12.7027664124,-4.3698332748,13.4333807129,45.65,5.71,46.005723557,134.27,35.4572335876,-38.1298332748,52.0682206269,-12.7027664124,-4.3698332748,13.4333807129,48.16,-33.76,58.8143111836,134.23,31.2972335876,-16.8498332748,35.5448127246,-12.7027664124,-4.3698332748,13.4333807129,44.0,-12.48,45.735657861199996,133.53
2019-03-31 23:30:00,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.08,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,133.72,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.23,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.55,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.23,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,133.72
2019-04-01 00:00:00,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.78,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.16,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.88,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,135.01,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.88,0.5921669476,0.0,0.5921669476,0.5921669476,0.0,0.5921669476,0.0,0.0,0.0,134.16
2019-04-01 00:30:00,37.4549836001,-22.5500974218,43.7193628752,-11.8950163999,-4.1700974218,12.6048057368,49.35,-18.38,52.6616264466,134.78,32.9049836001,-20.0700974218,38.5427912357,-11.8950163999,-4.1700974218,12.6048057368,44.8,-15.9,47.537879633,134.41,35.7849836001,-23.5200974218,42.8224244291,-11.8950163999,-4.1700974218,12.6048057368,47.68,-19.35,51.4568255919,134.88,32.3549836001,2.7599025782,32.4724810571,-11.8950163999,-4.1700974218,12.6048057368,44.25,6.93,44.7893670417,135.24,34.5049836001,-37.2100974218,50.7462830499,-11.8950163999,-4.1700974218,12.6048057368,46.4,-33.04,56.9614044771,134.88,30.7049836001,-15.9300974218,34.5913865254,-11.8950163999,-4.1700974218,12.6048057368,42.6,-11.76,44.1934112736,134.41
2019-04-01 01:00:00,35.9313002107,-35.9548291894,50.8311722949,-11.9186997893,-4.1148291894,12.6090135984,47.85,-31.84,57.4752825134,131.75,33.2013002107,-12.904829189400001,35.6210745499,-11.9186997893,-4.1148291894,12.6090135984,45.12,-8.79,45.9682335967,133.51,33.9413002107,-35.7148291894,49.2702839856,-11.9186997893,-4.1148291894,12.6090135984,45.86,-31.6,55.6929043954,131.9,32.5513002107,9.345170810599999,33.8661979397,-11.9186997893,-4.1148291894,12.6090135984,44.47,13.46,46.462377253,134.22,33.1613002107,-31.0348291894,45.4184153673,-11.9186997893,-4.1148291894,12.6090135984,45.08,-26.92,52.5061215479,131.9,30.6413002107,-9.9948291894,32.2302015062,-11.9186997893,-4.1148291894,12.6090135984,42.56,-5.88,42.9642642204,133.51
2019-04-01 01:30:00,38.2197168616,-21.121378518,43.6676011189,-12.6202831384,-4.391378518,13.362475511,50.84,-16.73,53.5219440977,133.01,33.8097168616,-20.841378518,39.7172508212,-12.6202831384,-4.391378518,13.362475511,46.43,-16.45,49.2579678834,133.1,36.4297168616,-22.781378518,42.9664459526,-12.6202831384,-4.391378518,13.362475511,49.05,-18.39,52.3841063682,133.21,33.2097168616,1.5686214820000002,33.246742207,-12.6202831384,-4.391378518,13.362475511,45.83,5.96,46.2159117621,134.0,35.0997168616,-35.111378518,49.6467423422,-12.6202831384,-4.391378518,13.362475511,47.72,-30.72,56.7531215001,133.21,31.4997168616,-17.111378518,35.8473351471,-12.6202831384,-4.391378518,13.362475511,44.12,-12.72,45.9170208093,133.1
2019-04-01 02:00:00,38.2648835862,-19.672659698,43.0257464254,-14.2051164138,-4.872659698,15.0175945098,52.47,-14.8,54.5173449464,133.92,33.8748835862,-22.162659698,40.4807512637,-14.2051164138,-4.872659698,15.0175945098,48.08,-17.29,51.094329431,133.72,36.5348835862,-20.452659698,41.8701445828,-14.2051164138,-4.872659698,15.0175945098,50.74,-15.58,53.0780934096,134.01,33.2248835862,0.40734030200000004,33.2273805083,-14.2051164138,-4.872659698,15.0175945098,47.43,5.28,47.7229850282,134.38,35.1148835862,-38.072659698,51.7936527555,-14.2051164138,-4.872659698,15.0175945098,49.32,-33.2,59.4533632354,134.01,31.5148835862,-18.072659698,36.3291744472,-14.2051164138,-4.872659698,15.0175945098,45.72,-13.2,47.5873764774,133.72
2019-04-01 02:30:00,37.9907336962,-19.2447814218,42.5870574089,-14.3692663038,-4.9547814218,15.1995287114,52.36,-14.29,54.2749822662,133.26,33.5407336962,-22.6547814218,40.4749297486,-14.3692663038,-4.9547814218,15.1995287114,47.91,-17.7,51.0750242291,133.1,36.0707336962,-19.9647814218,41.2273007436,-14.3692663038,-4.9547814218,15.1995287114,50.44,-15.01,52.6259793258,133.29,32.9107336962,-0.2847814218,32.9119658009,-14.3692663038,-4.9547814218,15.1995287114,47.28,4.67,47.5100757735,133.56,34.5907336962,-37.3547814218,50.9106919292,-14.3692663038,-4.9547814218,15.1995287114,48.96,-32.4,58.7098083799,133.29,31.1907336962,-17.3947814218,35.7133068928,-14.3692663038,-4.9547814218,15.1995287114,45.56,-12.44,47.2278223085,133.1
2019-04-01 03:00:00,36.9403169613,-19.9497133529,41.9830689691,-14.3196830387,-4.9097133529,15.1379855838,51.26,-15.04,53.4208685815,133.95,32.8103169613,-22.4197133529,39.738651788,-14.3196830387,-4.9097133529,15.1379855838,47.13,-17.51,50.2775993858,133.57,35.2703169613,-20.7197133529,40.9060115383,-14.3196830387,-4.9097133529,15.1379855838,49.59,-15.81,52.0492478332,134.15,32.1903169613,0.1002866471,32.1904731789,-14.3196830387,-4.9097133529,15.1379855838,46.51,5.01,46.7790572799,134.44,33.8003169613,-38.3097133529,51.0890943731,-14.3196830387,-4.9097133529,15.1379855838,48.12,-33.4,58.575544385,134.15,30.5203169613,-17.8697133529,35.3668828529,-14.3196830387,-4.9097133529,15.1379855838,44.84,-12.96,46.6753382419,133.57
2019-04-01 03:30:00,36.0999002356,-20.4678238052,41.4986097158,-13.8500997644,-4.7978238052,14.6575706291,49.95,-15.67,52.350276026,134.04,32.1199002356,-22.2378238052,39.0667223956,-13.8500997644,-4.7978238052,14.6575706291,45.97,-17.44,49.1670062135,133.57,34.4799002356,-21.2478238052,40.5010313043,-13.8500997644,-4.7978238052,14.6575706291,48.33,-16.45,51.0528295004,134.49,31.5299002356,0.3021761948,31.5313482002,-13.8500997644,-4.7978238052,14.6575706291,45.38,5.1,45.6656807679,134.52,33.0699002356,-38.9178238052,51.0706893563,-13.8500997644,-4.7978238052,14.6575706291,46.92,-34.12,58.0143154747,134.49,29.8699002356,-18.4778238052,35.1232246905,-13.8500997644,-4.7978238052,14.6575706291,43.72,-13.68,45.810269591,133.57
2019-04-01 04:00:00,35.6962503016,-20.1642609215,40.9978012106,-13.4437496984,-4.6942609215,14.2397504035,49.14,-15.47,51.5175746712,133.83,31.6962503016,-22.3742609215,38.7976782161,-13.4437496984,-4.6942609215,14.2397504035,45.14,-17.68,48.4788820003,133.45,34.0962503016,-20.9342609215,40.0099683199,-13.4437496984,-4.6942609215,14.2397504035,47.54,-16.24,50.2373287506,134.03,31.1262503016,0.11573907850000001,31.1264654815,-13.4437496984,-4.6942609215,14.2397504035,44.57,4.8100000000000005,44.8287965486,134.13,32.6762503016,-38.5342609215,50.523525199,-13.4437496984,-4.6942609215,14.2397504035,46.12,-33.84,57.2031467666,134.03,29.4362503016,-18.3742609215,34.7002348152,-13.4437496984,-4.6942609215,14.2397504035,42.88,-13.68,45.0092968174,133.45
2019-04-01 04:30:00,35.4568669062,-20.569577173,40.9914249067,-13.6831330938,-4.689577173,14.4644483242,49.14,-15.88,51.6421726886,134.48,31.3268669062,-22.299577173,38.4531368324,-13.6831330938,-4.689577173,14.4644483242,45.01,-17.61,48.3323101041,133.75,33.8668669062,-21.339577173,40.0292671425,-13.6831330938,-4.689577173,14.4644483242,47.55,-16.65,50.3807999143,134.52,30.7868669062,0.310422827,30.7884318573,-13.6831330938,-4.689577173,14.4644483242,44.47,5.0,44.7502055861,134.53,32.4368669062,-39.089577173,50.7951314424,-13.6831330938,-4.689577173,14.4644483242,46.12,-34.4,57.5362007783,134.52,29.1168669062,-18.329577173,34.405891033,-13.6831330938,-4.689577173,14.4644483242,42.8,-13.64,44.9209260813,133.75
2019-04-01 05:00:00,35.4282335293,-20.3529238449,40.8583068671,-13.6917664707,-4.6729238449,14.4672280119,49.12,-15.68,51.5619704821,134.23,31.3382335293,-22.1029238449,38.348717361,-13.6917664707,-4.6729238449,14.4672280119,45.03,-17.43,48.2856686813,133.47,33.8482335293,-21.1429238449,39.9089731986,-13.6917664707,-4.6729238449,14.4672280119,47.54,-16.47,50.3121506199,134.24,30.7682335293,0.44707615510000004,30.7714814659,-13.6917664707,-4.6729238449,14.4672280119,44.46,5.12,44.7538378243,134.25,32.4282335293,-38.8329238449,50.5923542067,-13.6917664707,-4.6729238449,14.4672280119,46.12,-34.16,57.3930309358,134.24,29.1082335293,-18.4729238449,34.4751820094,-13.6917664707,-4.6729238449,14.4672280119,42.8,-13.8,44.9697676223,133.47
2019-04-01 05:30:00,36.7933500698,-19.8264627191,41.7952058652,-14.2366499302,-4.8064627191,15.0261200948,51.03,-15.02,53.1945608122,133.75,32.6333500698,-21.6964627191,39.1876515155,-14.2366499302,-4.8064627191,15.0261200948,46.87,-16.89,49.820367321,133.29,35.1333500698,-20.5964627191,40.7255026202,-14.2366499302,-4.8064627191,15.0261200948,49.37,-15.79,51.8335894956,133.88,32.0233500698,0.7235372809,32.0315228469,-14.2366499302,-4.8064627191,15.0261200948,46.26,5.53,46.5893603734,133.99,33.6433500698,-38.1264627191,50.8478334188,-14.2366499302,-4.8064627191,15.0261200948,47.88,-33.32,58.3328106643,133.88,30.3233500698,-17.6464627191,35.0842301605,-14.2366499302,-4.8064627191,15.0261200948,44.56,-12.84,46.3730438941,133.29
2019-04-01 06:00:00,38.300866727,-18.7194892218,42.6306892833,-14.979133273,-5.0594892218,15.810530187,53.28,-13.66,55.0032180877,133.75,34.290866727,-21.1094892218,40.2675312888,-14.979133273,-5.0594892218,15.810530187,49.27,-16.05,51.818292137,133.29,36.530866727,-19.5294892218,41.423485767,-14.979133273,-5.0594892218,15.810530187,51.51,-14.47,53.5038409836,133.88,33.620866727,1.3505107782,33.6479800113,-14.979133273,-5.0594892218,15.810530187,48.6,6.41,49.0208945247,133.99,35.060866727,-37.0594892218,51.0163710688,-14.979133273,-5.0594892218,15.810530187,50.04,-32.0,59.3969830884,133.88,31.860866727,-16.4994892218,35.8796317314,-14.979133273,-5.0594892218,15.810530187,46.84,-11.44,48.2167937549,133.29
2019-04-01 06:30:00,43.0809167481,-16.976575099,46.3051777877,-17.0090832519,-5.706575099,17.9408448081,60.09,-11.27,61.1377215801,131.76,38.6909167481,-18.666575099,42.9584457905,-17.0090832519,-5.706575099,17.9408448081,55.7,-12.96,57.1878623486,131.4,41.0409167481,-17.756575099,44.7174776433,-17.0090832519,-5.706575099,17.9408448081,58.05,-12.05,59.2874775986,131.92,37.8209167481,3.163424901,37.9529840826,-17.0090832519,-5.706575099,17.9408448081,54.83,8.87,55.54282852,132.07,39.3509167481,-34.626575099,52.4165465479,-17.0090832519,-5.706575099,17.9408448081,56.36,-28.92,63.3467915525,131.92,35.8709167481,-15.946575099,39.2557756991,-17.0090832519,-5.706575099,17.9408448081,52.88,-10.24,53.8623430608,131.4
2019-04-01 07:00:00,47.2262000971,-15.2878723274,49.6390271451,-18.7937999029,-6.2978723274,19.8209513052,66.02,-8.99,66.6292765982,132.11,42.0962000971,-19.3778723274,46.3421190554,-18.7937999029,-6.2978723274,19.8209513052,60.89,-13.08,62.2790374043,130.99,45.0962000971,-16.4278723274,47.995231559,-18.7937999029,-6.2978723274,19.8209513052,63.89,-10.13,64.6880900939,132.17,41.1062000971,2.4021276726,41.1763269826,-18.7937999029,-6.2978723274,19.8209513052,59.9,8.7,60.5285056812,131.7,43.5662000971,-25.2178723274,50.3384035863,-18.7937999029,-6.2978723274,19.8209513052,62.36,-18.92,65.1669855065,132.17,39.0462000971,-15.3778723274,41.9652796886,-18.7937999029,-6.2978723274,19.8209513052,57.84,-9.08,58.5483731627,130.99
2019-04-01 07:30:00,52.5476000713,-14.0915474653,54.4042460036,-20.4823999287,-6.9115474653,21.6170810981,73.03,-7.18,73.3821047668,132.38,46.3876000713,-21.0415474653,50.9367859224,-20.4823999287,-6.9115474653,21.6170810981,66.87,-14.13,68.3465712381,130.39,50.4676000713,-13.7215474653,52.2997086206,-20.4823999287,-6.9115474653,21.6170810981,70.95,-6.8100000000000005,71.2760731242,132.58,45.2476000713,0.6684525347,45.2525373985,-20.4823999287,-6.9115474653,21.6170810981,65.73,7.58,66.1656202268,131.16,49.1576000713,-11.5515474653,50.4966126945,-20.4823999287,-6.9115474653,21.6170810981,69.64,-4.64,69.7944066527,132.58,43.1176000713,-17.3515474653,46.4779908704,-20.4823999287,-6.9115474653,21.6170810981,63.6,-10.44,64.4511722159,130.39
2019-04-01 08:00:00,55.6272667661,-11.9585050819,56.8981427786,-20.6227332339,-7.0685050819,21.8004791262,76.25,-4.89,76.4066397638,131.99,49.3772667661,-19.0385050819,52.9204983824,-20.6227332339,-7.0685050819,21.8004791262,70.0,-11.97,71.0160608595,129.76,53.4172667661,-11.6085050819,54.6640812508,-20.6227332339,-7.0685050819,21.8004791262,74.04,-4.54,74.1790617358,132.35,48.1472667661,2.5314949181,48.2137715136,-20.6227332339,-7.0685050819,21.8004791262,68.77,9.6,69.4368266844,130.63,52.0572667661,-9.3885050819,52.8970986995,-20.6227332339,-7.0685050819,21.8004791262,72.68,-2.32,72.7170186408,132.35,45.8972667661,-16.3485050819,48.7219941609,-20.6227332339,-7.0685050819,21.8004791262,66.52,-9.28,67.1641928411,129.76
2019-04-01 08:30:00,57.4829667189,-10.5899942609,58.4503160064,-20.4370332811,-7.0299942609,21.61233788,77.92,-3.56,78.0012820407,132.63,50.9429667189,-17.8799942609,53.9896291235,-20.4370332811,-7.0299942609,21.61233788,71.38,-10.85,72.1999092797,130.64,55.2329667189,-10.2799942609,56.1814817762,-20.4370332811,-7.0299942609,21.61233788,75.67,-3.25,75.7397610242,132.74,49.6429667189,3.8600057391,49.7928086069,-20.4370332811,-7.0299942609,21.61233788,70.08,10.89,70.9210723269,131.54,53.8829667189,-8.0299942609,54.4780222682,-20.4370332811,-7.0299942609,21.61233788,74.32,-1.0,74.3267273597,132.74,47.3629667189,-15.9899942609,49.9893041848,-20.4370332811,-7.0299942609,21.61233788,67.8,-8.96,68.3894845718,130.64
2019-04-01 09:00:00,57.0614167655,-9.6195056894,57.866572155200004,-18.3185832345,-6.4695056894,19.4274289494,75.38,-3.15,75.4457878215,132.47,50.5514167655,-16.8595056894,53.2887292876,-18.3185832345,-6.4695056894,19.4274289494,68.87,-10.39,69.6493287836,130.56,54.8914167655,-9.3495056894,55.6819619909,-18.3185832345,-6.4695056894,19.4274289494,73.21,-2.88,73.2666260995,132.54,49.3014167655,4.8104943106,49.5355483526,-18.3185832345,-6.4695056894,19.4274289494,67.62,11.28,68.554378416,131.43,53.5214167655,-7.1095056894,53.9915467803,-18.3185832345,-6.4695056894,19.4274289494,71.84,-0.64,71.8428507229,132.54,47.0814167655,-14.2295056894,49.1847398774,-18.3185832345,-6.4695056894,19.4274289494,65.4,-7.76,65.8587701069,130.56
