Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-01 09:30:00,57.8983334,-8.5240211195,58.5224396838,-16.2116666,-5.9040211195,17.25327793,74.11,-2.62,74.1562977771,132.47,51.0683334,-15.8640211195,53.4756191393,-16.2116666,-5.9040211195,17.25327793,67.28,-9.96,68.0132340063,130.56,55.7583334,-8.2640211195,56.3674177926,-16.2116666,-5.9040211195,17.25327793,71.97,-2.36,72.0086835041,132.54,49.8683334,5.7559788805,50.1994219983,-16.2116666,-5.9040211195,17.25327793,66.08,11.66,67.1008345701,131.32,54.3483334,-6.0240211195,54.6811683654,-16.2116666,-5.9040211195,17.25327793,70.56,-0.12,70.5601020407,132.54,47.5883334,-11.4640211195,48.9497012863,-16.2116666,-5.9040211195,17.25327793,63.8,-5.5600000000000005,64.0418113423,130.56
2019-04-01 10:00:00,57.6245833827,-8.0617871834,58.1857802442,-14.4554166173,-5.4417871834,15.4457799197,72.08,-2.62,72.1276008197,133.12,50.4845833827,-15.5617871834,52.8286132666,-14.4554166173,-5.4417871834,15.4457799197,64.94,-10.12,65.7238008639,130.72,55.5545833827,-7.8317871834,56.1039091803,-14.4554166173,-5.4417871834,15.4457799197,70.01,-2.39,70.0507830078,133.28,49.3545833827,6.1782128166,49.7397749743,-14.4554166173,-5.4417871834,15.4457799197,63.81,11.62,64.8593902222,131.55,54.1845833827,-5.6817871834,54.4816646401,-14.4554166173,-5.4417871834,15.4457799197,68.64,-0.24,68.6404195791,133.28,47.1845833827,-12.7217871834,48.8695076519,-14.4554166173,-5.4417871834,15.4457799197,61.64,-7.28,62.0684138673,130.72
2019-04-01 10:30:00,57.3809167236,-7.0320752141,57.8102039943,-12.0890832764,-4.8220752141,13.0153118992,69.47,-2.21,69.5051436945,133.4,49.9609167236,-15.1020752141,52.1935424707,-12.0890832764,-4.8220752141,13.0153118992,62.05,-10.28,62.895793977,131.4,55.3709167236,-6.8520752141,55.7932733719,-12.0890832764,-4.8220752141,13.0153118992,67.46,-2.03,67.4905363736,133.4,48.8909167236,6.7179247859,49.3503014328,-12.0890832764,-4.8220752141,13.0153118992,60.98,11.54,62.0623235144,132.21,53.9909167236,-4.7820752141,54.2022816126,-12.0890832764,-4.8220752141,13.0153118992,66.08,0.04,66.0800121065,133.4,46.7509167236,-13.2620752141,48.5955847118,-12.0890832764,-4.8220752141,13.0153118992,58.84,-8.44,59.4422341437,131.4
2019-04-01 11:00:00,56.5873833895,-6.5053416027,56.9600862731,-9.6626166105,-4.1253416027,10.5064077162,66.25,-2.38,66.2927364045,131.89,49.1073833895,-13.8853416027,51.0327131827,-9.6626166105,-4.1253416027,10.5064077162,58.77,-9.76,59.574915023,129.76,54.6773833895,-6.3353416027,55.0431903831,-9.6626166105,-4.1253416027,10.5064077162,64.34,-2.21,64.3779442045,132.09,48.1073833895,7.4346583973,48.6784806878,-9.6626166105,-4.1253416027,10.5064077162,57.77,11.56,58.915248450600004,130.59,53.2573833895,-4.2453416027,53.4263213297,-9.6626166105,-4.1253416027,10.5064077162,62.92,-0.12,62.9201144309,132.09,45.9373833895,-10.0853416027,47.0314502001,-9.6626166105,-4.1253416027,10.5064077162,55.6,-5.96,55.918526447,129.76
2019-04-01 11:30:00,56.5185833935,-6.1217145678,56.8491482614,-8.3014166065,-3.7117145678,9.0934230468,64.82,-2.41,64.8647862866,132.71,48.7285833935,-13.4917145678,50.5618552024,-8.3014166065,-3.7117145678,9.0934230468,57.03,-9.78,57.8625034025,130.33,54.6485833935,-5.9717145678,54.9738941843,-8.3014166065,-3.7117145678,9.0934230468,62.95,-2.26,62.9905556413,132.73,47.7885833935,7.9682854322,48.448346468,-8.3014166065,-3.7117145678,9.0934230468,56.09,11.68,57.2931976765,131.19,53.2185833935,-3.9517145678,53.3650978302,-8.3014166065,-3.7117145678,9.0934230468,61.52,-0.24,61.5204681387,132.73,45.6585833935,-10.7117145678,46.8982629367,-8.3014166065,-3.7117145678,9.0934230468,53.96,-7.0,54.412145703,130.33
2019-04-01 12:00:00,55.757050049,-5.9467184855,56.0732743017,-7.252949951,-3.4467184855,8.0302647098,63.01,-2.5,63.0595757994,132.42,47.977050049,-13.5967184855,49.8665026343,-7.252949951,-3.4467184855,8.0302647098,55.23,-10.15,56.1549232036,130.46,53.957050049,-5.8167184855,54.2696735197,-7.252949951,-3.4467184855,8.0302647098,61.21,-2.37,61.2558650253,132.45,47.077050049,7.8332815145,47.7243013632,-7.252949951,-3.4467184855,8.0302647098,54.33,11.28,55.4886231583,131.04,52.547050049,-3.8467184855000003,52.687661857,-7.252949951,-3.4467184855,8.0302647098,59.8,-0.4,59.8013377777,132.45,44.947050049,-12.1267184855,46.5542115102,-7.252949951,-3.4467184855,8.0302647098,52.2,-8.68,52.9167497112,130.46
2019-04-01 12:30:00,55.5770000528,-5.7901371442,55.8778008069,-6.3629999472,-3.2101371442,7.1269031713,61.94,-2.58,61.9937093583,132.76,47.7070000528,-13.4901371442,49.5776325999,-6.3629999472,-3.2101371442,7.1269031713,54.07,-10.28,55.0385619362,130.63,53.8070000528,-5.6601371442,54.1038853242,-6.3629999472,-3.2101371442,7.1269031713,60.17,-2.45,60.2198588507,132.85,46.8370000528,8.0698628558,47.5271213147,-6.3629999472,-3.2101371442,7.1269031713,53.2,11.28,54.3827031325,131.56,52.4370000528,-3.6901371442,52.5666822872,-6.3629999472,-3.2101371442,7.1269031713,58.8,-0.48,58.801959151,132.85,44.7570000528,-11.9301371442,46.3197282592,-6.3629999472,-3.2101371442,7.1269031713,51.12,-8.72,51.8583917992,130.63
2019-04-01 13:00:00,54.8111000646,-6.065101046,55.1456448053,-5.6488999354,-2.9951010460000003,6.3938017451,60.46,-3.07,60.5378930918,132.44,46.9511000646,-13.735101046,48.9189002127,-5.6488999354,-2.9951010460000003,6.3938017451,52.6,-10.74,53.6852642724,130.44,53.0811000646,-5.935101046,53.4118770359,-5.6488999354,-2.9951010460000003,6.3938017451,58.73,-2.94,58.80354156,132.57,46.1111000646,7.734898954,46.7553441972,-5.6488999354,-2.9951010460000003,6.3938017451,51.76,10.73,52.8604814583,131.34,51.6711000646,-3.9951010460000003,51.825316345,-5.6488999354,-2.9951010460000003,6.3938017451,57.32,-1.0,57.3287222952,132.57,44.0711000646,-11.515101046,45.5506247269,-5.6488999354,-2.9951010460000003,6.3938017451,49.72,-8.52,50.4447103272,130.44
2019-04-01 13:30:00,54.3820167126,-6.1217783417,54.725495994,-5.2179832874,-2.8517783417,5.9464265990000005,59.6,-3.27,59.6896381292,133.44,46.3020167126,-14.5317783417,48.5288505265,-5.2179832874,-2.8517783417,5.9464265990000005,51.52,-11.68,52.8273868368,131.4,52.6820167126,-6.0017783417,53.0227897056,-5.2179832874,-2.8517783417,5.9464265990000005,57.9,-3.15,57.9856232182,133.45,45.5020167126,7.2082216583,46.0694257006,-5.2179832874,-2.8517783417,5.9464265990000005,50.72,10.06,51.7080457956,132.09,51.3420167126,-4.0917783417,51.5048088057,-5.2179832874,-2.8517783417,5.9464265990000005,56.56,-1.24,56.5735910121,133.45,43.5020167126,-12.1317783417,45.161991805,-5.2179832874,-2.8517783417,5.9464265990000005,48.72,-9.28,49.5959353173,131.4
2019-04-01 14:00:00,53.4928167181,-5.8624988797,53.8131055928,-4.8771832819,-2.7324988797,5.5904800235,58.37,-3.13,58.4538604371,133.12,45.3928167181,-15.3224988797,47.9091513337,-4.8771832819,-2.7324988797,5.5904800235,50.27,-12.59,51.8225915986,131.21,51.8228167181,-5.7624988797,52.1422163504,-4.8771832819,-2.7324988797,5.5904800235,56.7,-3.03,56.7809025994,133.31,44.6328167181,6.3775011203,45.0861491894,-4.8771832819,-2.7324988797,5.5904800235,49.51,9.11,50.3411581114,131.95,50.4428167181,-3.8524988797,50.5897173946,-4.8771832819,-2.7324988797,5.5904800235,55.32,-1.12,55.3313365102,133.31,42.6828167181,-12.8924988797,44.5874351174,-4.8771832819,-2.7324988797,5.5904800235,47.56,-10.16,48.6331080644,131.21
2019-04-01 14:30:00,53.202083401,-5.9668303624,53.5356399306,-5.137916599,-2.7868303624,5.8450500808,58.34,-3.18,58.4266035296,133.12,45.312083401,-15.4368303624,47.8694122982,-5.137916599,-2.7868303624,5.8450500808,50.45,-12.65,52.0117775124,131.21,51.542083401,-5.8468303624,51.8726496971,-5.137916599,-2.7868303624,5.8450500808,56.68,-3.06,56.7625404646,133.31,44.562083401,6.3331696376,45.0098690811,-5.137916599,-2.7868303624,5.8450500808,49.7,9.12,50.5298367304,131.95,50.222083401,-3.9868303624,50.3800801654,-5.137916599,-2.7868303624,5.8450500808,55.36,-1.2,55.373004253,133.31,42.582083401,-13.0268303624,44.5301261626,-5.137916599,-2.7868303624,5.8450500808,47.72,-10.24,48.8063110673,131.21
2019-04-01 15:00:00,52.8943833807,-7.0636118252,53.3639429319,-5.8956166193,-2.9036118252,6.571853388,58.79,-4.16,58.9369977179,133.7,44.8943833807,-15.5036118252,47.4959749743,-5.8956166193,-2.9036118252,6.571853388,50.79,-12.6,52.3295719455,131.46,51.2043833807,-6.9336118252,51.6716929308,-5.8956166193,-2.9036118252,6.571853388,57.1,-4.03,57.2420378743,133.71,44.1243833807,6.3363881748,44.5770234967,-5.8956166193,-2.9036118252,6.571853388,50.02,9.24,50.8662756647,132.28,49.8643833807,-4.9836118252,50.1128039204,-5.8956166193,-2.9036118252,6.571853388,55.76,-2.08,55.7987813487,133.71,42.1843833807,-12.0636118252,43.875425143,-5.8956166193,-2.9036118252,6.571853388,48.08,-9.16,48.9447852176,131.46
2019-04-01 15:30:00,52.7403000444,-8.1057576424,53.3595591786,-6.9696999556,-3.2157576424,7.6757940753,59.71,-4.89,59.9099006843,134.03,44.8003000444,-15.9257576424,47.5467837036,-6.9696999556,-3.2157576424,7.6757940753,51.77,-12.71,53.307382228,132.0,51.0503000444,-7.9457576424,51.6649610387,-6.9696999556,-3.2157576424,7.6757940753,58.02,-4.73,58.2124840563,134.14,44.0203000444,6.0542423576,44.4346786477,-6.9696999556,-3.2157576424,7.6757940753,50.99,9.27,51.8257947358,132.59,49.7903000444,-6.0157576424,50.1524009248,-6.9696999556,-3.2157576424,7.6757940753,56.76,-2.8,56.8290207552,134.14,42.0703000444,-12.8957576424,44.002394378,-6.9696999556,-3.2157576424,7.6757940753,49.04,-9.68,49.986238106100004,132.0
2019-04-01 16:00:00,52.9880000225,-8.4772229795,53.6618249394,-8.7219999775,-3.7272229795,9.4850131653,61.71,-4.75,61.892540746,134.03,45.4280000225,-16.5072229795,48.3341659341,-8.7219999775,-3.7272229795,9.4850131653,54.15,-12.78,55.6376751851,132.19,51.2080000225,-8.2972229795,51.8758438532,-8.7219999775,-3.7272229795,9.4850131653,59.93,-4.57,60.103991548,134.14,44.5580000225,5.5727770205,44.9051356721,-8.7219999775,-3.7272229795,9.4850131653,53.28,9.3,54.085565542,133.12,49.9580000225,-6.3272229795,50.3570801068,-8.7219999775,-3.7272229795,9.4850131653,58.68,-2.6,58.7375723026,134.14,42.5580000225,-13.8872229795,44.7664866613,-8.7219999775,-3.7272229795,9.4850131653,51.28,-10.16,52.2768017384,132.19
2019-04-01 16:30:00,54.2370000161,-8.8281198391,54.9507767974,-10.3229999839,-4.1681198391,11.1327243593,64.56,-4.66,64.7279630453,134.49,46.7270000161,-16.9381198391,49.7022377181,-10.3229999839,-4.1681198391,11.1327243593,57.05,-12.77,58.4617430462,132.42,52.3470000161,-8.6381198391,53.054929319,-10.3229999839,-4.1681198391,11.1327243593,62.67,-4.47,62.829211359,134.5,45.7970000161,5.2318801609,46.0948780289,-10.3229999839,-4.1681198391,11.1327243593,56.12,9.4,56.9017961052,133.12,51.1170000161,-6.6081198391000004,51.5423606217,-10.3229999839,-4.1681198391,11.1327243593,61.44,-2.44,61.4884314323,134.5,43.7570000161,-13.8081198391,45.8839756767,-10.3229999839,-4.1681198391,11.1327243593,54.08,-9.64,54.9324676307,132.42
2019-04-01 17:00:00,55.7775000021,-9.415101633,56.5665417473,-12.7224999979,-4.815101633,13.6032058696,68.5,-4.6,68.6542788179,134.58,48.3475000021,-17.565101633,51.4394163248,-12.7224999979,-4.815101633,13.6032058696,61.07,-12.75,62.3867566075,132.19,53.7775000021,-9.175101633,54.5545781439,-12.7224999979,-4.815101633,13.6032058696,66.5,-4.36,66.6427760526,134.98,47.3075000021,4.694898367,47.5398951106,-12.7224999979,-4.815101633,13.6032058696,60.03,9.51,60.7786228867,133.12,52.5975000021,-7.055101633,53.0685543945,-12.7224999979,-4.815101633,13.6032058696,65.32,-2.24,65.3583965532,134.98,45.2375000021,-13.015101633,47.0725427076,-12.7224999979,-4.815101633,13.6032058696,57.96,-8.2,58.5371813466,132.19
2019-04-01 17:30:00,56.6872666499,-10.1541891025,57.589528185,-14.9627333501,-5.4341891025,15.9189761136,71.65,-4.72,71.805298551,134.21,49.5172666499,-18.3041891025,52.7920736018,-14.9627333501,-5.4341891025,15.9189761136,64.48,-12.87,65.7518615706,132.19,54.5872666499,-9.8841891025,55.4749211313,-14.9627333501,-5.4341891025,15.9189761136,69.55,-4.45,69.6922162081,134.47,48.4072666499,3.9558108975,48.5686308678,-14.9627333501,-5.4341891025,15.9189761136,63.37,9.39,64.0619153632,133.12,53.3572666499,-7.7541891025,53.9177647254,-14.9627333501,-5.4341891025,15.9189761136,68.32,-2.32,68.3593797514,134.47,46.2772666499,-13.8741891025,48.3123020756,-14.9627333501,-5.4341891025,15.9189761136,61.24,-8.44,61.8188579642,132.19
2019-04-01 18:00:00,57.2726833272,-10.6420195272,58.2530070908,-16.8473166728,-5.9320195272,17.8611571502,74.12,-4.71,74.2694991231,134.07,50.2226833272,-18.7920195272,53.6232964158,-16.8473166728,-5.9320195272,17.8611571502,67.07,-12.86,68.2917601179,132.19,55.1026833272,-10.3320195272,56.0629676112,-16.8473166728,-5.9320195272,17.8611571502,71.95,-4.4,72.0844123233,134.07,49.0326833272,3.4979804728,49.1572975422,-16.8473166728,-5.9320195272,17.8611571502,65.88,9.43,66.5514785711,133.12,53.9126833272,-8.1320195272,54.5225381391,-16.8473166728,-5.9320195272,17.8611571502,70.76,-2.2,70.7941918522,134.07,46.9126833272,-13.4520195272,48.803244629,-16.8473166728,-5.9320195272,17.8611571502,63.76,-7.52,64.2019314351,132.19
2019-04-01 18:30:00,57.7768166494,-11.1608347208,58.8449213935,-18.6131833506,-6.3708347208,19.6732846643,76.39,-4.79,76.5400300496,134.07,50.6868166494,-19.3308347208,54.2478990658,-18.6131833506,-6.3708347208,19.6732846643,69.3,-12.96,70.5014297727,132.19,55.5268166494,-10.8308347208,56.5732653112,-18.6131833506,-6.3708347208,19.6732846643,74.14,-4.46,74.2740277621,134.07,49.4368166494,2.9291652792000002,49.5235181471,-18.6131833506,-6.3708347208,19.6732846643,68.05,9.3,68.6825487296,133.12,54.3468166494,-8.6108347208,55.0247485638,-18.6131833506,-6.3708347208,19.6732846643,72.96,-2.24,72.9943778657,134.07,47.2268166494,-14.2108347208,49.3185566932,-18.6131833506,-6.3708347208,19.6732846643,65.84,-7.84,66.3051370559,132.19
2019-04-01 19:00:00,57.92778332,-11.5097299462,59.0601554671,-19.86221668,-6.7097299462,20.9649261242,77.79,-4.8,77.9379503195,134.07,50.89778332,-19.5997299462,54.5411199083,-19.86221668,-6.7097299462,20.9649261242,70.76,-12.89,71.9244721913,132.19,55.63778332,-11.1497299462,56.7439812723,-19.86221668,-6.7097299462,20.9649261242,75.5,-4.44,75.6304409613,134.07,49.62778332,2.6302700538,49.6974365316,-19.86221668,-6.7097299462,20.9649261242,69.49,9.34,70.1148750266,132.55,54.45778332,-8.9097299462,55.1818217517,-19.86221668,-6.7097299462,20.9649261242,74.32,-2.2,74.3525547644,134.07,47.41778332,-15.2697299462,49.815768865,-19.86221668,-6.7097299462,20.9649261242,67.28,-8.56,67.8223561962,132.19
2019-04-01 19:30:00,57.538916651,-12.1998420746,58.8180505969,-20.431083349,-6.8298420746,21.5424211633,77.97,-5.37,78.154704273,134.07,50.258916651,-20.2998420746,54.2037110462,-20.431083349,-6.8298420746,21.5424211633,70.69,-13.47,71.9619135376,132.19,55.258916651,-11.8298420746,56.5109992209,-20.431083349,-6.8298420746,21.5424211633,75.69,-5.0,75.8549675367,134.07,48.978916651,1.9401579253999999,49.0173284572,-20.431083349,-6.8298420746,21.5424211633,69.41,8.77,69.961853892,133.07,54.048916651,-9.5898420746,54.8930820975,-20.431083349,-6.8298420746,21.5424211633,74.48,-2.76,74.5311210167,134.07,46.768916651,-16.2698420746,49.5180706999,-20.431083349,-6.8298420746,21.5424211633,67.2,-9.44,67.8598084288,132.19
2019-04-01 20:00:00,58.3391999808,-12.2922920966,59.6201534667,-20.9908000192,-7.0222920966,22.1342782068,79.33,-5.27,79.5048539399,133.44,51.1991999808,-19.4522920966,54.7699712113,-20.9908000192,-7.0222920966,22.1342782068,72.19,-12.43,73.2523105438,131.34,56.0091999808,-11.8922920966,57.2578125132,-20.9908000192,-7.0222920966,22.1342782068,77.0,-4.87,77.1538521397,133.59,49.8791999808,2.6377079034,49.9488948197,-20.9908000192,-7.0222920966,22.1342782068,70.87,9.66,71.5253276819,132.19,54.8091999808,-9.6222920966,55.6474339725,-20.9908000192,-7.0222920966,22.1342782068,75.8,-2.6,75.8445779209,133.59,47.6491999808,-15.782292096599999,50.1948902044,-20.9908000192,-7.0222920966,22.1342782068,68.64,-8.76,69.1967282464,131.34
2019-04-01 20:30:00,58.9124000181,-12.1511312159,60.1524801294,-21.5375999819,-7.1711312159,22.7000734778,80.45,-4.98,80.6039881147,133.44,51.4724000181,-20.1311312159,55.2690727953,-21.5375999819,-7.1711312159,22.7000734778,73.01,-12.96,74.151343211,131.48,56.5624000181,-11.7511312159,57.770184184,-21.5375999819,-7.1711312159,22.7000734778,78.1,-4.58,78.2341766749,133.59,50.1324000181,1.9688687841,50.1710471872,-21.5375999819,-7.1711312159,22.7000734778,71.67,9.14,72.250456746,132.27,55.3024000181,-9.4511312159,56.1041828121,-21.5375999819,-7.1711312159,22.7000734778,76.84,-2.2800000000000002,76.8738186901,133.59,47.8224000181,-16.2511312159,50.5082291244,-21.5375999819,-7.1711312159,22.7000734778,69.36,-9.08,69.9518119851,131.48
2019-04-01 21:00:00,56.5947833455,-13.1414113692,58.1004836013,-20.8752166545,-6.9514113692,22.0021996717,77.47,-6.19,77.7169029234,133.32,49.3147833455,-20.9814113692,53.5926065746,-20.8752166545,-6.9514113692,22.0021996717,70.19,-14.03,71.5784674326,131.4,54.3447833455,-12.7314113692,55.8161653316,-20.8752166545,-6.9514113692,22.0021996717,75.22,-5.78,75.4417444125,133.39,48.0547833455,1.0285886308,48.0657902979,-20.8752166545,-6.9514113692,22.0021996717,68.93,7.98,69.3903833395,131.89,53.1247833455,-10.5114113692,54.1547077776,-20.8752166545,-6.9514113692,22.0021996717,74.0,-3.56,74.085582943,133.39,45.8447833455,-17.1114113692,48.9340838174,-20.8752166545,-6.9514113692,22.0021996717,66.72,-10.16,67.4891398671,131.4
2019-04-01 21:30:00,53.5939833216,-14.2304104683,55.45105617,-19.8560166784,-6.6404104683,20.936963713,73.45,-7.59,73.8411172722,132.99,46.7339833216,-21.8904104683,51.6067366491,-19.8560166784,-6.6404104683,20.936963713,66.59,-15.25,68.3139121995,130.91,51.4939833216,-13.8204104683,53.3163583137,-19.8560166784,-6.6404104683,20.936963713,71.35,-7.18,71.7103542036,133.06,45.5739833216,0.0195895317,45.5739875318,-19.8560166784,-6.6404104683,20.936963713,65.43,6.66,65.768081164,131.55,50.3039833216,-11.6404104683,51.6332247094,-19.8560166784,-6.6404104683,20.936963713,70.16,-5.0,70.3379385538,133.06,43.4239833216,-17.8404104683,46.9459537467,-19.8560166784,-6.6404104683,20.936963713,63.28,-11.2,64.2635075295,130.91
2019-04-01 22:00:00,50.4799500015,-15.7261669367,52.8728444353,-18.6200499985,-6.2161669367,19.6302570878,69.1,-9.51,69.7513447899,133.59,43.7499500015,-23.6361669367,49.7265171975,-18.6200499985,-6.2161669367,19.6302570878,62.37,-17.42,64.7570328227,131.69,48.5299500015,-15.2961669367,50.8834822915,-18.6200499985,-6.2161669367,19.6302570878,67.15,-9.08,67.7611164312,133.69,42.7199500015,-1.5061669367000001,42.7464930371,-18.6200499985,-6.2161669367,19.6302570878,61.34,4.71,61.5205632289,132.48,47.3399500015,-13.1761669367,49.1394163711,-18.6200499985,-6.2161669367,19.6302570878,65.96,-6.96,66.3261878899,133.69,40.6999500015,-18.2961669367,44.6232636043,-18.6200499985,-6.2161669367,19.6302570878,59.32,-12.08,60.5374991224,131.69
2019-04-01 22:30:00,47.2904500496,-16.9661267531,50.2417766694,-17.1395499504,-5.7461267531,18.0771166164,64.43,-11.22,65.3996429654,134.72,40.7504500496,-24.9861267531,47.8006873316,-17.1395499504,-5.7461267531,18.0771166164,57.89,-19.24,61.0035220295,132.84,45.5104500496,-16.5561267531,48.4283635568,-17.1395499504,-5.7461267531,18.0771166164,62.65,-10.81,63.5757705419,134.73,39.8604500496,-2.5361267531,39.9410492735,-17.1395499504,-5.7461267531,18.0771166164,57.0,3.21,57.0903152908,133.07,44.4204500496,-14.5061267531,46.7290498083,-17.1395499504,-5.7461267531,18.0771166164,61.56,-8.76,62.1801511738,134.73,37.9804500496,-19.6661267531,42.769979278,-17.1395499504,-5.7461267531,18.0771166164,55.12,-13.92,56.8505127505,132.84
2019-04-01 23:00:00,44.0417667026,-18.4965909796,47.7682016843,-15.7882332974,-5.2965909796,16.6529933243,59.83,-13.2,61.2688248622,135.11,37.7317667026,-25.1765909796,45.3601912679,-15.7882332974,-5.2965909796,16.6529933243,53.52,-19.88,57.0929487765,133.13,42.4217667026,-18.0665909796,46.1086542831,-15.7882332974,-5.2965909796,16.6529933243,58.21,-12.77,59.5942698588,135.31,36.9717667026,-2.5865909796,37.0621368247,-15.7882332974,-5.2965909796,16.6529933243,52.76,2.71,52.8295532822,133.78,41.3717667026,-16.0965909796,44.3928296154,-15.7882332974,-5.2965909796,16.6529933243,57.16,-10.8,58.1713468986,135.31,35.2117667026,-19.2565909796,40.1333378935,-15.7882332974,-5.2965909796,16.6529933243,51.0,-13.96,52.8760966789,133.13
2019-04-01 23:30:00,41.3293000401,-19.4667589626,45.6844146982,-14.310699959899999,-4.8267589626,15.1027724417,55.64,-14.64,57.5338091908,135.45,35.1593000401,-25.4867589626,43.4252376128,-14.310699959899999,-4.8267589626,15.1027724417,49.47,-20.66,53.6107871608,133.13,39.8693000401,-19.0467589626,44.1852929454,-14.310699959899999,-4.8267589626,15.1027724417,54.18,-14.22,56.0150051326,135.57,34.5093000401,-2.8767589626000003,34.6289984173,-14.310699959899999,-4.8267589626,15.1027724417,48.82,1.9500000000000002,48.8589285597,134.07,38.8493000401,-17.1467589626,42.4650380493,-14.310699959899999,-4.8267589626,15.1027724417,53.16,-12.32,54.5689288882,135.57,32.8093000401,-19.4267589626,38.1293736234,-14.310699959899999,-4.8267589626,15.1027724417,47.12,-14.6,49.330055747,133.13
2019-04-02 00:00:00,38.9726667382,-22.4834762323,44.993060089,-13.3773332618,-4.5034762323,14.1150396164,52.35,-17.98,55.3516296056,134.74,33.3126667382,-23.9734762323,41.0421896086,-13.3773332618,-4.5034762323,14.1150396164,46.69,-19.47,50.5869251882,132.78,37.5026667382,-22.0434762323,43.501320174,-13.3773332618,-4.5034762323,14.1150396164,50.88,-17.54,53.8184540841,134.84,32.7226667382,-1.5334762323,32.7585785378,-13.3773332618,-4.5034762323,14.1150396164,46.1,2.9699999999999998,46.1955722987,133.45,36.5026667382,-18.8234762323,41.0702804527,-13.3773332618,-4.5034762323,14.1150396164,49.88,-14.32,51.8948629442,134.84,31.0226667382,-19.1034762323,36.43279643,-13.3773332618,-4.5034762323,14.1150396164,44.4,-14.6,46.7388489375,132.78
2019-04-02 00:30:00,37.8245833808,-24.4174553653,45.0212309299,-12.8354166192,-4.3474553653,13.5516894866,50.66,-20.07,54.4907377451,133.51,32.8245833808,-21.1274553653,39.0361709743,-12.8354166192,-4.3474553653,13.5516894866,45.66,-16.78,48.6456986793,132.53,36.2145833808,-25.0074553653,44.0098724526,-12.8354166192,-4.3474553653,13.5516894866,49.05,-20.66,53.223473205,133.64,32.2245833808,1.1525446347,32.2451877526,-12.8354166192,-4.3474553653,13.5516894866,45.06,5.5,45.3944225649,133.36,35.2845833808,-21.3874553653,41.2604540857,-12.8354166192,-4.3474553653,13.5516894866,48.12,-17.04,51.047977433,133.64,30.4845833808,-16.5074553653,34.6670723676,-12.8354166192,-4.3474553653,13.5516894866,43.32,-12.16,44.9943107515,132.53
2019-04-02 01:00:00,36.8608334548,-24.9323872963,44.5010671701,-12.5791665452,-4.3023872963,13.2945841386,49.44,-20.63,53.5715456189,133.82,32.1008334548,-21.0423872963,38.3828812314,-12.5791665452,-4.3023872963,13.2945841386,44.68,-16.74,47.7129961331,132.82,35.3008334548,-25.5223872963,43.5607747395,-12.5791665452,-4.3023872963,13.2945841386,47.88,-21.22,52.3715838981,134.25,31.5308334548,1.3376127037,31.5591930521,-12.5791665452,-4.3023872963,13.2945841386,44.11,5.64,44.4691095031,133.58,34.3408334548,-21.9023872963,40.730914692,-12.5791665452,-4.3023872963,13.2945841386,46.92,-17.6,50.1123378022,134.25,29.7808334548,-16.5423872963,34.06682578,-12.5791665452,-4.3023872963,13.2945841386,42.36,-12.24,44.0929382101,132.82
2019-04-02 01:30:00,38.302733465,-24.4638765591,45.4486594653,-13.087266535,-4.5238765591,13.8470937196,51.39,-19.94,55.122914473,133.59,33.492733465,-21.3438765591,39.7155418133,-13.087266535,-4.5238765591,13.8470937196,46.58,-16.82,49.5238205311,132.66,36.652733465,-25.0538765591,44.3972927226,-13.087266535,-4.5238765591,13.8470937196,49.74,-20.53,53.8103010584,133.63,32.882733465,0.9961234409,32.8978178918,-13.087266535,-4.5238765591,13.8470937196,45.97,5.52,46.300230021,133.58,35.752733465,-21.4438765591,41.6905000222,-13.087266535,-4.5238765591,13.8470937196,48.84,-16.92,51.6878322238,133.63,31.152733465,-16.9238765591,35.4529321796,-13.087266535,-4.5238765591,13.8470937196,44.24,-12.4,45.944940962,132.66
2019-04-02 02:00:00,38.0203667497,-24.4437165793,45.2000394689,-14.4096332503,-4.9837165793,15.2471296102,52.43,-19.46,55.9249184175,133.23,33.6703667497,-22.0637165793,40.2554491511,-14.4096332503,-4.9837165793,15.2471296102,48.08,-17.08,51.0236494187,132.3,36.3303667497,-25.0137165793,44.1087470382,-14.4096332503,-4.9837165793,15.2471296102,50.74,-20.03,54.5504216299,133.25,33.0103667497,0.1462834207,33.0106908712,-14.4096332503,-4.9837165793,15.2471296102,47.42,5.13,47.696680178,133.14,35.3503667497,-21.3837165793,41.314788685,-14.4096332503,-4.9837165793,15.2471296102,49.76,-16.4,52.3929155516,133.25,31.2303667497,-17.9037165793,35.9983176645,-14.4096332503,-4.9837165793,15.2471296102,45.64,-12.92,47.4334902785,132.3
2019-04-02 02:30:00,37.7738167584,-25.1475116391,45.3790543548,-14.8761832416,-5.0575116391,15.7123916645,52.65,-20.09,56.3527337403,133.76,33.5238167584,-22.0975116391,40.1515418221,-14.8761832416,-5.0575116391,15.7123916645,48.4,-17.04,51.3120024945,132.8,36.0838167584,-25.7175116391,44.3106334502,-14.8761832416,-5.0575116391,15.7123916645,50.96,-20.66,54.9887006575,134.0,32.8638167584,0.2824883609,32.8650308322,-14.8761832416,-5.0575116391,15.7123916645,47.74,5.34,48.0377268405,133.72,35.1638167584,-22.0575116391,41.5093703726,-14.8761832416,-5.0575116391,15.7123916645,50.04,-17.0,52.8488561844,134.0,31.0838167584,-17.6575116391,35.7490053226,-14.8761832416,-5.0575116391,15.7123916645,45.96,-12.6,47.6558663755,132.8
2019-04-02 03:00:00,36.3958500559,-25.8723955091,44.6546610184,-14.6141499441,-4.9423955091,15.4272697506,51.01,-20.93,55.1369658215,133.91,32.4258500559,-21.7323955091,39.035019744,-14.6141499441,-4.9423955091,15.4272697506,47.04,-16.79,49.9466285148,132.71,34.7758500559,-26.4323955091,43.6810173812,-14.6141499441,-4.9423955091,15.4272697506,49.39,-21.49,53.862716233,134.24,31.7958500559,0.5976044909,31.8014655622,-14.6141499441,-4.9423955091,15.4272697506,46.41,5.54,46.7394875881,133.5,33.8658500559,-22.7823955091,40.8158467405,-14.6141499441,-4.9423955091,15.4272697506,48.48,-17.84,51.6582616819,134.24,30.0658500559,-17.2623955091,34.6690876473,-14.6141499441,-4.9423955091,15.4272697506,44.68,-12.32,46.3474357435,132.71
2019-04-02 03:30:00,35.7698666793,-26.0217389547,44.2336326847,-14.4401333207,-4.8517389547,15.2334113449,50.21,-21.17,54.490485408,134.13,31.7898666793,-21.8517389547,38.5758229832,-14.4401333207,-4.8517389547,15.2334113449,46.23,-17.0,49.2566026031,133.12,34.1798666793,-26.5917389547,43.305702475,-14.4401333207,-4.8517389547,15.2334113449,48.62,-21.74,53.2591025084,134.44,31.1798666793,0.5782610453,31.1852284259,-14.4401333207,-4.8517389547,15.2334113449,45.62,5.43,45.94202107,133.92,33.2798666793,-22.9717389547,40.4382284082,-14.4401333207,-4.8517389547,15.2334113449,47.72,-18.12,51.0444198713,134.44,29.4398666793,-18.0117389547,34.5127293947,-14.4401333207,-4.8517389547,15.2334113449,43.88,-13.16,45.8109157298,133.12
2019-04-02 04:00:00,35.0413999837,-26.015325806,43.6428331987,-14.3286000163,-4.795325806,15.109729581,49.37,-21.22,53.7371873101,134.13,31.3613999837,-21.895325806,38.2484339691,-14.3286000163,-4.795325806,15.109729581,45.69,-17.1,48.7851012093,133.12,33.4713999837,-26.575325806,42.7385371598,-14.3286000163,-4.795325806,15.109729581,47.8,-21.78,52.5281676817,134.18,30.5613999837,0.534674194,30.5660767103,-14.3286000163,-4.795325806,15.109729581,44.89,5.33,45.2053204833,133.56,32.5513999837,-22.995325806,39.8544683796,-14.3286000163,-4.795325806,15.109729581,46.88,-18.2,50.2889093141,134.18,28.8313999837,-17.755325806000002,33.8600239146,-14.3286000163,-4.795325806,15.109729581,43.16,-12.96,45.0638125329,133.12
2019-04-02 04:30:00,34.7831833265,-25.7900415672,43.3012249984,-14.2268166735,-4.7600415672,15.0020101448,49.01,-21.03,53.3314260076,134.38,30.8231833265,-22.1600415672,37.9622980421,-14.2268166735,-4.7600415672,15.0020101448,45.05,-17.4,48.2935037039,133.39,33.2231833265,-26.3800415672,42.4227121178,-14.2268166735,-4.7600415672,15.0020101448,47.45,-21.62,52.1433303501,134.38,30.2531833265,0.3099584328,30.2547711215,-14.2268166735,-4.7600415672,15.0020101448,44.48,5.07,44.768016485,134.05,32.3331833265,-22.7600415672,39.5405391486,-14.2268166735,-4.7600415672,15.0020101448,46.56,-18.0,49.9182692008,134.38,28.4931833265,-18.1200415672,33.7668091841,-14.2268166735,-4.7600415672,15.0020101448,42.72,-13.36,44.7603395876,133.39
2019-04-02 05:00:00,34.6807833279,-25.5967349111,43.1039391511,-14.1292166721,-4.7267349111,14.8988854177,48.81,-20.87,53.0845834494,134.22,30.7407833279,-22.2167349111,37.9286049008,-14.1292166721,-4.7267349111,14.8988854177,44.87,-17.49,48.1582495529,133.27,33.1307833279,-26.1867349111,42.2302485101,-14.1292166721,-4.7267349111,14.8988854177,47.26,-21.46,51.9041347101,134.23,30.1607833279,0.22326508890000002,30.161609676,-14.1292166721,-4.7267349111,14.8988854177,44.29,4.95,44.5657559119,134.05,32.2307833279,-22.6067349111,39.3686151302,-14.1292166721,-4.7267349111,14.8988854177,46.36,-17.88,49.6884694874,134.23,28.4707833279,-18.2867349111,33.8377034831,-14.1292166721,-4.7267349111,14.8988854177,42.6,-13.56,44.7060801234,133.27
2019-04-02 05:30:00,35.751666678,-24.8681761129,43.550061463,-14.528333322,-4.8781761129,15.3254386986,50.28,-19.99,54.1080262068,134.22,31.951666678,-22.0681761129,38.831860636,-14.528333322,-4.8781761129,15.3254386986,46.48,-17.19,49.5569016384,133.27,34.141666678,-25.4781761129,42.6003622237,-14.528333322,-4.8781761129,15.3254386986,48.67,-20.6,52.8500605487,134.23,31.331666678,0.3518238871,31.3336419343,-14.528333322,-4.8781761129,15.3254386986,45.86,5.23,46.1572583675,133.84,33.191666678,-21.8381761129,39.7315073059,-14.528333322,-4.8781761129,15.3254386986,47.72,-16.96,50.6442494268,134.23,29.591666678,-17.7581761129,34.5111511781,-14.528333322,-4.8781761129,15.3254386986,44.12,-12.88,45.9616013646,133.27
2019-04-02 06:00:00,37.6441167031,-24.5555981238,44.9450433482,-15.1558832969,-5.1055981238,15.9927461904,52.8,-19.45,56.2684858513,134.11,33.7141167031,-21.3455981238,39.9033360051,-15.1558832969,-5.1055981238,15.9927461904,48.87,-16.24,51.4977135415,133.12,35.9141167031,-25.1555981238,43.8477809647,-15.1558832969,-5.1055981238,15.9927461904,51.07,-20.05,54.8648102157,134.41,33.0141167031,1.0744018762,33.0315945888,-15.1558832969,-5.1055981238,15.9927461904,48.17,6.18,48.5648154532,133.94,35.0041167031,-21.5055981238,41.0825867835,-15.1558832969,-5.1055981238,15.9927461904,50.16,-16.4,52.7729627745,134.41,31.2041167031,-16.1055981238,35.1153412364,-15.1558832969,-5.1055981238,15.9927461904,46.36,-11.0,47.647136325299996,133.12
2019-04-02 06:30:00,42.3506334078,-22.5052700352,47.9589754832,-16.7193665922,-5.6452700352,17.6467077104,59.07,-16.86,61.429020015,133.09,37.9806334078,-19.5352700352,42.7101309926,-16.7193665922,-5.6452700352,17.6467077104,54.7,-13.89,56.4360000354,132.12,40.3806334078,-23.1152700352,46.528606934,-16.7193665922,-5.6452700352,17.6467077104,57.1,-17.47,59.7127364973,133.17,37.1006334078,2.5347299648,37.1871194804,-16.7193665922,-5.6452700352,17.6467077104,53.82,8.18,54.4380822587,132.59,39.3606334078,-19.3652700352,43.8665378825,-16.7193665922,-5.6452700352,17.6467077104,56.08,-13.72,57.7339137769,133.17,35.1606334078,-16.5252700352,38.8504143012,-16.7193665922,-5.6452700352,17.6467077104,51.88,-10.88,53.0085728916,132.12
2019-04-02 07:00:00,46.7971333981,-20.7855824948,51.2055869406,-18.7528666019,-6.2955824948,19.7814146293,65.55,-14.49,67.1324258462,132.59,42.3371333981,-17.4155824948,45.7792024614,-18.7528666019,-6.2955824948,19.7814146293,61.09,-11.12,62.0938201434,131.52,44.5371333981,-21.4155824948,49.4184522715,-18.7528666019,-6.2955824948,19.7814146293,63.29,-15.12,65.0710265787,132.89,41.2571333981,4.5144175052,41.5033856648,-18.7528666019,-6.2955824948,19.7814146293,60.01,10.81,60.9758657175,132.17,43.5271333981,-17.5755824948,46.9415854216,-18.7528666019,-6.2955824948,19.7814146293,62.28,-11.28,63.2932603047,132.89,39.1271333981,-14.9355824948,41.8808332345,-18.7528666019,-6.2955824948,19.7814146293,57.88,-8.64,58.5213123571,131.52
2019-04-02 07:30:00,52.5978999862,-18.0696099404,55.6151947435,-20.8921000138,-6.9896099404,22.0303084433,73.49,-11.08,74.3205657944,131.85,47.2978999862,-17.7496099404,50.5187093673,-20.8921000138,-6.9896099404,22.0303084433,68.19,-10.76,69.0337142272,130.5,50.5078999862,-10.5396099404,51.5958461381,-20.8921000138,-6.9896099404,22.0303084433,71.4,-3.55,71.4881983267,132.18,46.0478999862,3.9503900596,46.2170387926,-20.8921000138,-6.9896099404,22.0303084433,66.94,10.94,67.8280708851,131.13,49.1078999862,-14.7496099404,51.275109307,-20.8921000138,-6.9896099404,22.0303084433,70.0,-7.76,70.4288122859,132.18,43.7878999862,-15.2296099404,46.3607722556,-20.8921000138,-6.9896099404,22.0303084433,64.68,-8.24,65.2027606778,130.5
2019-04-02 08:00:00,55.8841999565,-16.7205868318,58.3319966123,-21.9358000435,-7.3305868318,23.128268998,77.82,-9.39,78.3844659355,133.28,49.6041999565,-20.6305868318,53.7233447055,-21.9358000435,-7.3305868318,23.128268998,71.54,-13.3,72.7657996589,130.85,54.4441999565,3.4294131682,54.5521015506,-21.9358000435,-7.3305868318,23.128268998,76.38,10.76,77.1341817873,133.48,48.2941999565,1.2494131682,48.3103589586,-21.9358000435,-7.3305868318,23.128268998,70.23,8.58,70.7521681647,131.56,52.5041999565,-13.9705868318,54.3310989167,-21.9358000435,-7.3305868318,23.128268998,74.44,-6.64,74.7355551261,133.48,46.0641999565,-17.1705868318,49.1603455011,-21.9358000435,-7.3305868318,23.128268998,68.0,-9.84,68.7082644228,130.85
2019-04-02 08:30:00,58.2830999639,-14.1967593819,59.9872296272,-18.2569000361,-6.1267593819,19.2575070934,76.54,-8.07,76.9642546901,133.0,50.1330999639,-19.2467593819,53.7007025903,-18.2569000361,-6.1267593819,19.2575070934,68.39,-13.12,69.6371057698,130.74,56.8530999639,5.8332406181,57.1515675342,-18.2569000361,-6.1267593819,19.2575070934,75.11,11.96,76.0562535233,133.04,48.9330999639,2.5732406181,49.0007126413,-18.2569000361,-6.1267593819,19.2575070934,67.19,8.7,67.750912171,131.34,54.9030999639,-11.4867593819,56.0918534793,-18.2569000361,-6.1267593819,19.2575070934,73.16,-5.36,73.3560849555,133.04,46.7030999639,-15.6467593819,49.2544477727,-18.2569000361,-6.1267593819,19.2575070934,64.96,-9.52,65.6538803118,130.74
2019-04-02 09:00:00,57.4488500038,-12.426294233,58.7774034398,-10.7011499962,-3.716294233,11.3280825415,68.15,-8.71,68.7043419297,133.28,50.7688500038,-17.136294233,53.5829143547,-10.7011499962,-3.716294233,11.3280825415,61.47,-13.42,62.9178615339,130.91,56.2088500038,7.633705767,56.724847135,-10.7011499962,-3.716294233,11.3280825415,66.91,11.35,67.8658279254,133.58,49.7188500038,4.693705767,49.9399130909,-10.7011499962,-3.716294233,11.3280825415,60.42,8.41,61.0024958506,131.78,54.3788500038,-9.956294233,55.2827922828,-10.7011499962,-3.716294233,11.3280825415,65.08,-6.24,65.3784674033,133.58,47.6188500038,-13.916294233,49.6106653943,-10.7011499962,-3.716294233,11.3280825415,58.32,-10.2,59.2052565234,130.91
2019-04-02 09:30:00,58.8085667466,-11.8247729994,59.9856047671,-10.3714332534,-3.6647729994000002,10.9998722205,69.18,-8.16,69.6595865621,133.05,51.7885667466,-16.5347729994,54.3640907568,-10.3714332534,-3.6647729994000002,10.9998722205,62.16,-12.87,63.4783624552,130.45,57.5285667466,8.0652270006,58.091168679,-10.3714332534,-3.6647729994000002,10.9998722205,67.9,11.73,68.905753751,133.12,50.6985667466,5.1252270006,50.9569683357,-10.3714332534,-3.6647729994000002,10.9998722205,61.07,8.79,61.6993435946,131.25,55.6285667466,-9.3447729994,56.4079978433,-10.3714332534,-3.6647729994000002,10.9998722205,66.0,-5.68,66.2439612342,133.12,48.5485667466,-12.7847729994,50.2037225094,-10.3714332534,-3.6647729994000002,10.9998722205,58.92,-9.12,59.6216470755,130.45
2019-04-02 10:00:00,59.4334168007,-11.2438842688,60.4876513517,-9.9265831993,-3.6038842688,10.5605414556,69.36,-7.64,69.7795041542,132.98,52.4034168007,-16.1238842688,54.8278919556,-9.9265831993,-3.6038842688,10.5605414556,62.33,-12.52,63.5749895792,130.45,58.1434168007,8.6561157312,58.7842262585,-9.9265831993,-3.6038842688,10.5605414556,68.07,12.26,69.1652550057,133.12,51.3534168007,5.5361157312,51.6509631516,-9.9265831993,-3.6038842688,10.5605414556,61.28,9.14,61.9578727847,131.25,56.2734168007,-8.7638842688,56.9517612186,-9.9265831993,-3.6038842688,10.5605414556,66.2,-5.16,66.400795176,133.12,49.0734168007,-13.4838842688,50.8921936201,-9.9265831993,-3.6038842688,10.5605414556,59.0,-9.88,59.821521211,130.45
2019-04-02 10:30:00,60.3851168245,-10.6369426585,61.3148178096,-9.2148831755,-3.4269426585,9.8314804543,69.6,-7.21,69.9724524367,132.88,52.6451168245,-15.7669426585,54.9554802204,-9.2148831755,-3.4269426585,9.8314804543,61.86,-12.34,63.0788015105,130.45,59.0951168245,9.2230573415,59.8105142866,-9.2148831755,-3.4269426585,9.8314804543,68.31,12.65,69.4714229018,133.12,51.6051168245,5.8730573415,51.9382410657,-9.2148831755,-3.4269426585,9.8314804543,60.82,9.3,61.5269241877,131.25,57.2251168245,-8.1869426585,57.8077851649,-9.2148831755,-3.4269426585,9.8314804543,66.44,-4.76,66.6102934988,133.12,49.3451168245,-13.6669426585,51.2027916822,-9.2148831755,-3.4269426585,9.8314804543,58.56,-10.24,59.4485592761,130.45
2019-04-02 11:00:00,61.7292834972,-16.0133477201,63.7724999218,-8.1907165028,-3.2333477201,8.805814801,69.92,-12.78,71.0783708311,133.12,49.8992834972,-10.2633477201,50.9438396664,-8.1907165028,-3.2333477201,8.805814801,58.09,-7.03,58.5138359706,129.57,60.4792834972,4.0766522799,60.6165227157,-8.1907165028,-3.2333477201,8.805814801,68.67,7.31,69.057982884,133.12,48.8892834972,10.9266522799,50.0954466086,-8.1907165028,-3.2333477201,8.805814801,57.08,14.16,58.8101351809,130.41,58.6892834972,-13.3133477201,60.1803724226,-8.1907165028,-3.2333477201,8.805814801,66.88,-10.08,67.6353517031,133.12,46.5692834972,-9.993347720100001,47.6294568948,-8.1907165028,-3.2333477201,8.805814801,54.76,-6.76,55.1756758001,129.57
2019-04-02 11:30:00,60.3591168997,-16.6843403663,62.6226014021,-5.5708831003,-2.7743403663,6.2234799739,65.93,-13.91,67.3813995105,133.44,48.4291168997,-9.4143403663,49.335678451,-5.5708831003,-2.7743403663,6.2234799739,54.0,-6.64,54.4067054691,130.14,59.2091168997,3.5056596337,59.312807837,-5.5708831003,-2.7743403663,6.2234799739,64.78,6.28,65.0836907374,133.76,47.5291168997,11.8356596337,48.9806062869,-5.5708831003,-2.7743403663,6.2234799739,53.1,14.61,55.0732430496,130.6,57.4691168997,-14.0943403663,59.1722048566,-5.5708831003,-2.7743403663,6.2234799739,63.04,-11.32,64.0482942786,133.76,45.2291168997,-8.5343403663,46.0272525903,-5.5708831003,-2.7743403663,6.2234799739,50.8,-5.76,51.1255083104,130.14
2019-04-02 12:00:00,60.2826171199,-16.3887597163,62.4706760958,-3.3573828801,-2.1987597163,4.0132984058,63.64,-14.19,65.2028043875,133.57,46.6726171199,-8.9687597163,47.5265382673,-3.3573828801,-2.1987597163,4.0132984058,50.03,-6.77,50.4859762706,130.25,59.2026171199,3.7912402837,59.3238853813,-3.3573828801,-2.1987597163,4.0132984058,62.56,5.99,62.846111256,133.89,45.8726171199,12.2412402837,47.4778365673,-3.3573828801,-2.1987597163,4.0132984058,49.23,14.44,51.3040592936,130.6,57.4826171199,-13.8787597163,59.1343490893,-3.3573828801,-2.1987597163,4.0132984058,60.84,-11.68,61.9510129054,133.89,43.6426171199,-7.9587597163,44.3623701497,-3.3573828801,-2.1987597163,4.0132984058,47.0,-5.76,47.3516377753,130.25
2019-04-02 12:30:00,59.8651835881,-16.3948687441,62.0695732801,-5.1048164119,-2.6348687441000003,5.7447092092,64.97,-13.76,66.4111323499,133.86,47.5451835881,-10.0848687441,48.6029737774,-5.1048164119,-2.6348687441000003,5.7447092092,52.65,-7.45,53.1744769603,130.25,58.7351835881,3.7951312559,58.8576657061,-5.1048164119,-2.6348687441000003,5.7447092092,63.84,6.43,64.1629994623,134.01,46.6651835881,11.2251312559,47.9962803873,-5.1048164119,-2.6348687441000003,5.7447092092,51.77,13.86,53.5932131897,131.14,56.9751835881,-13.8348687441,58.6308377738,-5.1048164119,-2.6348687441000003,5.7447092092,62.08,-11.2,63.0822193649,134.01,44.4151835881,-8.4748687441,45.2165006761,-5.1048164119,-2.6348687441000003,5.7447092092,49.52,-5.84,49.8631727831,130.25
2019-04-02 13:00:00,61.227000227,-16.1745324846,63.3274115837,-6.402999773,-2.6645324846,6.9352822189,67.63,-13.51,68.9662018673,133.71,46.967000227,-10.4145324846,48.1078122262,-6.402999773,-2.6645324846,6.9352822189,53.37,-7.75,53.9297635819,130.25,60.027000227,4.0354675154,60.1624945819,-6.402999773,-2.6645324846,6.9352822189,66.43,6.7,66.7670195531,134.01,46.077000227,10.9154675154,47.3522690163,-6.402999773,-2.6645324846,6.9352822189,52.48,13.58,54.2085491413,131.22,58.277000227,-13.5845324846,59.839353926,-6.402999773,-2.6645324846,6.9352822189,64.68,-10.92,65.595341298,134.01,43.837000227,-9.6645324846,44.8897068051,-6.402999773,-2.6645324846,6.9352822189,50.24,-7.0,50.7253151789,130.25
2019-04-02 13:30:00,61.371266787,-18.6782874866,64.1506883087,-6.348733213,-2.6582874866,6.8827978156,67.72,-16.02,69.589070981,134.41,46.451266787,-9.3382874866,47.3806268353,-6.348733213,-2.6582874866,6.8827978156,52.8,-6.68,53.2208831193,130.68,60.201266787,1.7717125134,60.2273317356,-6.348733213,-2.6582874866,6.8827978156,66.55,4.43,66.6972818037,134.5,45.571266787,12.0417125134,47.1353709737,-6.348733213,-2.6582874866,6.8827978156,51.92,14.7,53.9608784213,131.4,58.491266787,-15.9782874866,60.634428845,-6.348733213,-2.6582874866,6.8827978156,64.84,-13.32,66.1940178566,134.5,43.291266787,-9.1782874866,44.2535280087,-6.348733213,-2.6582874866,6.8827978156,49.64,-6.52,50.0663559689,130.68
2019-04-02 14:00:00,61.1408502758,-18.7518744637,63.9518284989,-7.5591497242,-2.9918744637,8.1297021692,68.7,-15.76,70.4845202864,133.72,47.0208502758,-9.5118744637,47.9732854459,-7.5591497242,-2.9918744637,8.1297021692,54.58,-6.52,54.9680525396,130.13,59.9308502758,1.5181255363,59.9500752287,-7.5591497242,-2.9918744637,8.1297021692,67.49,4.51,67.6405218785,134.03,46.0608502758,11.7081255363,47.5255944908,-7.5591497242,-2.9918744637,8.1297021692,53.62,14.7,55.5985107714,130.66,58.2008502758,-16.0718744637,60.3791696001,-7.5591497242,-2.9918744637,8.1297021692,65.76,-13.08,67.0482214529,134.03,43.7608502758,-8.3918744637,44.5582267811,-7.5591497242,-2.9918744637,8.1297021692,51.32,-5.4,51.6033177228,130.13
2019-04-02 14:30:00,57.5226501811,-17.9602170502,60.261303341,-4.7473498189,-2.7202170502,5.471463342,62.27,-15.24,64.1078037371,133.32,46.7726501811,-10.1502170502,47.8613383759,-4.7473498189,-2.7202170502,5.471463342,51.52,-7.43,52.0530047163,129.67,56.4826501811,2.1197829498,56.5224137067,-4.7473498189,-2.7202170502,5.471463342,61.23,4.84,61.4209939679,133.4,45.9526501811,10.9597829498,47.2415378769,-4.7473498189,-2.7202170502,5.471463342,50.7,13.68,52.5131640639,130.46,54.7726501811,-15.4402170502,56.9073238733,-4.7473498189,-2.7202170502,5.471463342,59.52,-12.72,60.8640189274,133.4,43.6926501811,-9.2802170502,44.6673270786,-4.7473498189,-2.7202170502,5.471463342,48.44,-6.5600000000000005,48.8821767109,129.67
2019-04-02 15:00:00,60.5560847306,-18.6570063485,63.3650004638,-3.6839152694,-2.3070063485,4.3466665394,64.24,-16.35,66.2880087195,134.44,45.0160847306,-9.0570063485,45.9181581563,-3.6839152694,-2.3070063485,4.3466665394,48.7,-6.75,49.1655621345,130.5,59.4660847306,1.7629936515,59.492212766,-3.6839152694,-2.3070063485,4.3466665394,63.15,4.07,63.2810192712,134.51,44.2260847306,12.2729936515,45.8974176154,-3.6839152694,-2.3070063485,4.3466665394,47.91,14.58,50.079381985,131.26,57.7560847306,-16.0670063485,59.9492620172,-3.6839152694,-2.3070063485,4.3466665394,61.44,-13.76,62.9619821797,134.51,42.0360847306,-8.5870063485,42.9041850815,-3.6839152694,-2.3070063485,4.3466665394,45.72,-6.28,46.1492881852,130.5
2019-04-02 15:30:00,60.4067005154,-19.7150931267,63.5425397994,-8.2232994846,-3.2650931267,8.8477956316,68.63,-16.45,70.5739286139,134.59,48.5667005154,-8.9350931267,49.3817809332,-8.2232994846,-3.2650931267,8.8477956316,56.79,-5.67,57.0723488215,130.64,59.2367005154,0.8549068733,59.2428692225,-8.2232994846,-3.2650931267,8.8477956316,67.46,4.12,67.5856937525,134.82,47.5667005154,12.5149068733,49.185504897,-8.2232994846,-3.2650931267,8.8477956316,55.79,15.78,57.9787245462,131.37,57.5767005154,-16.9850931267,60.0297412185,-8.2232994846,-3.2650931267,8.8477956316,65.8,-13.72,67.2151649555,134.82,45.2567005154,-8.5050931267,46.0489473347,-8.2232994846,-3.2650931267,8.8477956316,53.48,-5.24,53.736095876,130.64
2019-04-02 16:00:00,59.8728167243,-19.8712660541,63.0842404812,-8.5471832757,-3.2312660541,9.1375829551,68.42,-16.64,70.4143877343,134.38,48.6228167243,-8.9512660541,49.4398975543,-8.5471832757,-3.2312660541,9.1375829551,57.17,-5.72,57.4554375147,130.4,58.7028167243,0.6487339459,58.7064012447,-8.5471832757,-3.2312660541,9.1375829551,67.25,3.88,67.3618356341,134.6,47.6228167243,12.4587339459,49.2255291926,-8.5471832757,-3.2312660541,9.1375829551,56.17,15.69,58.3201937583,131.25,57.0128167243,-17.1512660541,59.5367718146,-8.5471832757,-3.2312660541,9.1375829551,65.56,-13.92,67.0214890912,134.6,45.2928167243,-6.5912660541,45.7699031572,-8.5471832757,-3.2312660541,9.1375829551,53.84,-3.36,53.9447420978,130.4
2019-04-02 16:30:00,59.9177167022,-19.397214599,62.9792403019,-5.0022832978,-2.567214599,5.6225820571,64.92,-16.83,67.0660517699,134.54,48.4277167022,-8.637214599,49.1919223147,-5.0022832978,-2.567214599,5.6225820571,53.43,-6.07,53.7736905931,130.66,58.8077167022,1.152785401,58.8190144248,-5.0022832978,-2.567214599,5.6225820571,63.81,3.7199999999999998,63.9183424378,134.6,47.5277167022,12.802785401,49.2218972506,-5.0022832978,-2.567214599,5.6225820571,52.53,15.37,54.7324200086,131.25,57.1977167022,-16.767214599,59.6046833844,-5.0022832978,-2.567214599,5.6225820571,62.2,-14.2,63.8003134789,134.6,45.2777167022,-8.087214599,45.994289534,-5.0022832978,-2.567214599,5.6225820571,50.28,-5.52,50.5820996006,130.66
2019-04-02 17:00:00,62.6247835427,-19.6172868792,65.6254634899,-8.4052164573,-3.2572868792,9.0142987252,71.03,-16.36,72.8897146379,134.21,49.4147835427,-9.0672868792,50.2397902456,-8.4052164573,-3.2572868792,9.0142987252,57.82,-5.8100000000000005,58.1111736244,130.32,61.3747835427,0.8627131208000001,61.380846596,-8.4052164573,-3.2572868792,9.0142987252,69.78,4.12,69.901522158,134.25,48.3747835427,12.2927131208,49.9122277471,-8.4052164573,-3.2572868792,9.0142987252,56.78,15.55,58.8707983639,131.25,59.6347835427,-16.8172868792,61.9607016274,-8.4052164573,-3.2572868792,9.0142987252,68.04,-13.56,69.3780599325,134.25,46.0347835427,-8.2572868792,46.7694781073,-8.4052164573,-3.2572868792,9.0142987252,54.44,-5.0,54.6691283999,130.32
2019-04-02 17:30:00,64.0574003883,-18.6426113016,66.7150470333,-10.0225996117,-3.7626113016,10.7055941816,74.08,-14.88,75.559650608,134.11,51.4874003883,-9.9826113016,52.4462098454,-10.0225996117,-3.7626113016,10.7055941816,61.51,-6.22,61.8236888256,130.32,62.7374003883,1.7673886984,62.7622901932,-10.0225996117,-3.7626113016,10.7055941816,72.76,5.53,72.9698465121,134.25,50.3874003883,11.4273886984,51.6669655618,-10.0225996117,-3.7626113016,10.7055941816,60.41,15.19,62.2904824191,131.04,60.9774003883,-15.8426113016,63.0018387904,-10.0225996117,-3.7626113016,10.7055941816,71.0,-12.08,72.020319355,134.25,47.9774003883,-9.8426113016,48.9766061019,-10.0225996117,-3.7626113016,10.7055941816,58.0,-6.08,58.3178051713,130.32
2019-04-02 18:00:00,63.3529668106,-18.8444046853,66.0962176803,-9.7670331894,-3.6044046853,10.4108919147,73.12,-15.24,74.691311409,134.31,51.0929668106,-10.6144046853,52.1838753288,-9.7670331894,-3.6044046853,10.4108919147,60.86,-7.01,61.2623840542,130.58,62.0429668106,1.6855953147,62.0658598766,-9.7670331894,-3.6044046853,10.4108919147,71.81,5.29,72.0045845763,134.25,50.0029668106,10.915595314699999,51.1805325386,-9.7670331894,-3.6044046853,10.4108919147,59.77,14.52,61.5084002393,131.47,60.3529668106,-16.0044046853,62.4389427534,-9.7670331894,-3.6044046853,10.4108919147,70.12,-12.4,71.2079658465,134.25,47.6729668106,-9.6444046853,48.6387325725,-9.7670331894,-3.6044046853,10.4108919147,57.44,-6.04,57.7566896558,130.58
