Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-02 18:30:00,61.9268333243,-21.0343246535,65.4016475266,-10.5231666757,-3.7043246535,11.1561219975,72.45,-17.33,74.4938346442,134.87,50.6968333243,-10.1643246535,51.7057289357,-10.5231666757,-3.7043246535,11.1561219975,61.22,-6.46,61.5598895386,131.04,60.6668333243,-0.3243246535,60.6677002372,-10.5231666757,-3.7043246535,11.1561219975,71.19,3.38,71.2701936296,134.96,49.6068333243,11.4456753465,50.9101305891,-10.5231666757,-3.7043246535,11.1561219975,60.13,15.15,62.0091880289,131.47,59.0368333243,-18.1843246535,61.7739212942,-10.5231666757,-3.7043246535,11.1561219975,69.56,-14.48,71.0511365145,134.96,47.2768333243,-9.8243246535,48.2868131488,-10.5231666757,-3.7043246535,11.1561219975,57.8,-6.12,58.1230969581,131.04
2019-04-02 19:00:00,62.2951499793,-21.1384159149,65.7838759753,-10.7448500207,-3.6684159149,11.353813337,73.04,-17.47,75.1002163779,134.71,50.1651499793,-10.4584159149,51.2437385043,-10.7448500207,-3.6684159149,11.353813337,60.91,-6.79,61.2872923207,130.8,61.0151499793,-0.4584159149,61.0168720286,-10.7448500207,-3.6684159149,11.353813337,71.76,3.21,71.83175968890001,134.96,49.0751499793,11.1115840851,50.3173692314,-10.7448500207,-3.6684159149,11.353813337,59.82,14.78,61.6188347829,131.28,59.3351499793,-18.2284159149,62.0720159962,-10.7448500207,-3.6684159149,11.353813337,70.08,-14.56,71.576532467,134.96,46.7351499793,-10.3484159149,47.8671490224,-10.7448500207,-3.6684159149,11.353813337,57.48,-6.68,57.8668540704,130.8
2019-04-02 19:30:00,62.0979166444,-21.3431317181,65.663387996,-11.1120833556,-3.7631317181,11.7319886135,73.21,-17.58,75.2911714612,134.89,50.2079166444,-10.5531317181,51.3050044619,-11.1120833556,-3.7631317181,11.7319886135,61.32,-6.79,61.6947850308,131.09,60.8179166444,-0.6131317181,60.8210071889,-11.1120833556,-3.7631317181,11.7319886135,71.93,3.15,71.99894027,134.96,49.1179166444,11.0868682819,50.353633273,-11.1120833556,-3.7631317181,11.7319886135,60.23,14.85,62.0336634417,131.62,59.2079166444,-18.4431317181,62.0139218317,-11.1120833556,-3.7631317181,11.7319886135,70.32,-14.68,71.83595757,134.96,46.8079166444,-10.0031317181,47.8648483207,-11.1120833556,-3.7631317181,11.7319886135,57.92,-6.24,58.2551628613,131.09
2019-04-02 20:00:00,63.0445666454,-21.2852854546,66.5408202564,-11.0154333546,-3.8052854546,11.6541824844,74.06,-17.48,76.0949012747,134.89,50.5445666454,-10.5852854546,51.641083311,-11.0154333546,-3.8052854546,11.6541824844,61.56,-6.78,61.9322371629,130.99,61.7545666454,-0.5952854546,61.757435717,-11.0154333546,-3.8052854546,11.6541824844,72.77,3.21,72.8407646857,134.96,49.4445666454,10.9947145454,50.6522350809,-11.0154333546,-3.8052854546,11.6541824844,60.46,14.8,62.2450929793,131.52,60.0645666454,-18.4052854546,62.8212280919,-11.0154333546,-3.8052854546,11.6541824844,71.08,-14.6,72.5639469709,134.96,47.0645666454,-9.3652854546,47.9873108766,-11.0154333546,-3.8052854546,11.6541824844,58.08,-5.5600000000000005,58.345522536,130.99
2019-04-02 20:30:00,62.2753999845,-21.3848371087,65.8447925154,-11.1346000155,-3.8448371087,11.7797321658,73.41,-17.54,75.4763519256,134.25,50.3853999845,-10.6248371087,51.4934529352,-11.1346000155,-3.8448371087,11.7797321658,61.52,-6.78,61.8924777336,130.32,60.9853999845,-0.7548371087,60.9900712439,-11.1346000155,-3.8448371087,11.7797321658,72.12,3.09,72.1861655721,134.57,49.2853999845,10.8951628913,50.4752932241,-11.1346000155,-3.8448371087,11.7797321658,60.42,14.74,62.1919930538,131.25,59.3453999845,-18.4448371087,62.1457039166,-11.1346000155,-3.8448371087,11.7797321658,70.48,-14.6,71.9763183276,134.57,46.9853999845,-9.644837108699999,47.9650987131,-11.1346000155,-3.8448371087,11.7797321658,58.12,-5.8,58.4086842858,130.32
2019-04-02 21:00:00,60.1053000219,-22.3585280014,64.1291732764,-10.8246999781,-3.6585280014,11.4262398344,70.93,-18.7,73.3536290854,134.25,48.2653000219,-11.5185280014,49.6207181883,-10.8246999781,-3.6585280014,11.4262398344,59.09,-7.86,59.6104663629,130.32,58.8953000219,-1.7785280014,58.9221480135,-10.8246999781,-3.6585280014,11.4262398344,69.72,1.88,69.7453424968,134.41,47.2553000219,9.9314719986,48.2876538695,-10.8246999781,-3.6585280014,11.4262398344,58.08,13.59,59.6487594171,130.99,57.2553000219,-19.4985280014,60.4843944734,-10.8246999781,-3.6585280014,11.4262398344,68.08,-15.84,69.8984406121,134.41,44.9353000219,-10.2185280014,46.0825292554,-10.8246999781,-3.6585280014,11.4262398344,55.76,-6.5600000000000005,56.1445562811,130.32
2019-04-02 21:30:00,56.0745333153,-20.602851397,59.7396917653,-10.2354666847,-3.462851397,10.8053744985,66.31,-17.14,68.4893838489,133.73,46.6245333153,-15.692851397,49.1946408853,-10.2354666847,-3.462851397,10.8053744985,56.86,-12.23,58.1604031967,130.48,54.9645333153,-0.302851397,54.9653676558,-10.2354666847,-3.462851397,10.8053744985,65.2,3.16,65.2765317706,133.78,45.7045333153,5.867148603,46.0795811428,-10.2354666847,-3.462851397,10.8053744985,55.94,9.33,56.712719032,130.99,53.2845333153,-17.902851397,56.211685429,-10.2354666847,-3.462851397,10.8053744985,63.52,-14.44,65.1406478322,133.78,43.5645333153,-11.662851397,45.0986769838,-10.2354666847,-3.462851397,10.8053744985,53.8,-8.2,54.4213193519,130.48
2019-04-02 22:00:00,52.1388333142,-18.0853172997,55.1863809394,-9.5911666858,-3.2453172997,10.1253426002,61.73,-14.84,63.4887273459,133.84,44.9188333142,-21.0753172997,49.6172408099,-9.5911666858,-3.2453172997,10.1253426002,54.51,-17.83,57.3519746827,131.29,51.1188333142,2.1646827003,51.1646457096,-9.5911666858,-3.2453172997,10.1253426002,60.71,5.41,60.9505717775,133.96,44.1188333142,0.8346827003,44.1267282745,-9.5911666858,-3.2453172997,10.1253426002,53.71,4.08,53.864742643,132.04,49.4088333142,-15.6053172997,51.8146575545,-9.5911666858,-3.2453172997,10.1253426002,59.0,-12.36,60.2807564651,133.96,42.1288333142,-16.4453172997,45.2248499997,-9.5911666858,-3.2453172997,10.1253426002,51.72,-13.2,53.3778830603,131.29
2019-04-02 22:30:00,48.7166666491,-19.0430273832,52.306314163,-8.7833333509,-2.9830273832,9.2760658213,57.5,-16.06,59.7007001634,134.89,41.7466666491,-22.9230273832,47.6261415687,-8.7833333509,-2.9830273832,9.2760658213,50.53,-19.94,54.3220443282,132.47,47.8366666491,1.5169726168,47.8607133463,-8.7833333509,-2.9830273832,9.2760658213,56.62,4.5,56.7985422348,135.01,41.0866666491,-0.6030273832,41.0910917153,-8.7833333509,-2.9830273832,9.2760658213,49.87,2.38,49.9267593581,133.07,46.2166666491,-16.6230273832,49.1152248853,-8.7833333509,-2.9830273832,9.2760658213,55.0,-13.64,56.666123919,135.01,39.2966666491,-17.9030273832,43.1827094937,-8.7833333509,-2.9830273832,9.2760658213,48.08,-14.92,50.341760001,132.47
2019-04-02 23:00:00,45.2094166505,-20.4089520443,49.6025874066,-8.0705833495,-2.7389520443,8.5226858385,53.28,-17.67,56.13365568,135.17,38.5394166505,-23.6689520443,45.2272697234,-8.0705833495,-2.7389520443,8.5226858385,46.61,-20.93,51.093610168,132.93,44.4494166505,0.2810479557,44.4503051567,-8.0705833495,-2.7389520443,8.5226858385,52.52,3.02,52.6067562201,135.4,37.9894166505,-1.2489520443,38.0099415766,-8.0705833495,-2.7389520443,8.5226858385,46.06,1.49,46.0840937852,133.5,42.8894166505,-18.0589520443,46.5363063592,-8.0705833495,-2.7389520443,8.5226858385,50.96,-15.32,53.213005929,135.4,36.2894166505,-18.3389520443,40.6600408622,-8.0705833495,-2.7389520443,8.5226858385,44.36,-15.6,47.0230751866,132.93
2019-04-02 23:30:00,42.5689666596,-19.5807133733,46.8563897315,-7.3510333404,-2.4907133733,7.7615297642000005,49.92,-17.09,52.7643298072,134.24,36.7189666596,-20.4407133733,42.0250553332,-7.3510333404,-2.4907133733,7.7615297642000005,44.07,-17.95,47.5853696003,132.93,41.1689666596,-15.5807133733,44.0186601913,-7.3510333404,-2.4907133733,7.7615297642000005,48.52,-13.09,50.2547360952,134.28,36.1989666596,1.9092866267000002,36.2492836156,-7.3510333404,-2.4907133733,7.7615297642000005,43.55,4.4,43.7717088997,133.73,40.0489666596,-16.1707133733,43.1904121478,-7.3510333404,-2.4907133733,7.7615297642000005,47.4,-13.68,49.3345963802,134.28,34.4489666596,-15.8107133733,37.9039570663,-7.3510333404,-2.4907133733,7.7615297642000005,41.8,-13.32,43.8709744592,132.93
2019-04-03 00:00:00,40.0310666939,-19.7241800931,44.6265569027,-6.7689333061,-2.3241800931,7.1568338815,46.8,-17.4,49.9299509313,133.17,34.8410666939,-19.1241800931,39.7446121204,-6.7689333061,-2.3241800931,7.1568338815,41.61,-16.8,44.8735122316,132.38,38.5410666939,-20.4441800931,43.627724231,-6.7689333061,-2.3241800931,7.1568338815,45.31,-18.12,48.7988780609,133.2,34.3810666939,3.0758199069,34.5183779328,-6.7689333061,-2.3241800931,7.1568338815,41.15,5.4,41.5028011103,133.17,37.5110666939,-16.9241800931,41.1522538427,-6.7689333061,-2.3241800931,7.1568338815,44.28,-14.6,46.6248689006,133.2,32.6710666939,-14.8441800931,35.8852097883,-6.7689333061,-2.3241800931,7.1568338815,39.44,-12.52,41.3795118386,132.38
2019-04-03 00:30:00,39.3445000209,-20.6584234569,44.438273387,-6.5454999791,-2.2284234569,6.9144371485,45.89,-18.43,49.4525732394,133.86,33.9845000209,-19.2884234569,39.0767132845,-6.5454999791,-2.2284234569,6.9144371485,40.53,-17.06,43.9741344429,133.0,37.9145000209,-21.3784234569,43.5263862655,-6.5454999791,-2.2284234569,6.9144371485,44.46,-19.15,48.408822543,133.86,33.5645000209,3.0715765431,33.7047510614,-6.5454999791,-2.2284234569,6.9144371485,40.11,5.3,40.458646789,133.85,36.9345000209,-17.7884234569,40.9949423816,-6.5454999791,-2.2284234569,6.9144371485,43.48,-15.56,46.1803421382,133.86,31.8945000209,-15.0684234569,35.2748709007,-6.5454999791,-2.2284234569,6.9144371485,38.44,-12.84,40.5277583885,133.0
2019-04-03 01:00:00,39.1651500139,-20.8841880543,44.3853386413,-6.4148499861,-2.1841880543,6.7765018852,45.58,-18.7,49.2668894898,132.63,35.6751500139,-20.2141880543,41.0040208664,-6.4148499861,-2.1841880543,6.7765018852,42.09,-18.03,45.7891799446,131.93,37.7351500139,-21.5541880543,43.4571578598,-6.4148499861,-2.1841880543,6.7765018852,44.15,-19.37,48.2122328875,132.8,35.1851500139,1.8158119457000002,35.2319734691,-6.4148499861,-2.1841880543,6.7765018852,41.6,4.0,41.7918652371,132.68,36.6651500139,-18.0641880543,40.8735625509,-6.4148499861,-2.1841880543,6.7765018852,43.08,-15.88,45.9136232506,132.8,24.1451500139,-12.9841880543,27.4149121579,-6.4148499861,-2.1841880543,6.7765018852,30.56,-10.8,32.4122445998,131.93
2019-04-03 01:30:00,44.4638333458,-22.4223226,49.7975202854,-6.7761666542,-2.3023226,7.1566139955,51.24,-20.12,55.0486330439,132.85,48.4438333458,-24.0423226,54.0817738729,-6.7761666542,-2.3023226,7.1566139955,55.22,-21.74,59.3453957776,131.93,42.8538333458,-23.0023226,48.6370011146,-6.7761666542,-2.3023226,7.1566139955,49.63,-20.7,53.7738495925,132.8,47.6638333458,-1.7123225999999998,47.6945810119,-6.7761666542,-2.3023226,7.1566139955,54.44,0.59,54.4431970038,132.85,41.8238333458,-19.3823226,46.0967185937,-6.7761666542,-2.3023226,7.1566139955,48.6,-17.08,51.5139437434,132.8,-6.7761666542,-2.3023226,7.1566139955,-6.7761666542,-2.3023226,7.1566139955,0.0,0.0,0.0,131.93
2019-04-03 02:00:00,44.0385500149,-22.4720504499,49.4407416898,-7.3314499851,-2.5120504499000003,7.749874602,51.37,-19.96,55.1115096872,133.01,49.0085500149,-24.0720504499,54.6012965727,-7.3314499851,-2.5120504499000003,7.749874602,56.34,-21.56,60.3243665528,132.33,42.4185500149,-23.0520504499,48.2776388746,-7.3314499851,-2.5120504499000003,7.749874602,49.75,-20.54,53.8233601701,133.1,48.2185500149,-1.6520504499,48.2468427592,-7.3314499851,-2.5120504499000003,7.749874602,55.55,0.86,55.5566566669,133.07,41.4285500149,-19.4320504499,45.7594726917,-7.3314499851,-2.5120504499000003,7.749874602,48.76,-16.92,51.6122466087,133.1,-7.3314499851,-2.5120504499000003,7.749874602,-7.3314499851,-2.5120504499000003,7.749874602,0.0,0.0,0.0,132.33
2019-04-03 02:30:00,43.9098333763,-22.4506733574,49.3163887702,-7.4801666237,-2.5406733574,7.8998679626,51.39,-19.91,55.1120694585,132.9,48.7798333763,-25.2106733574,54.9094727288,-7.4801666237,-2.5406733574,7.8998679626,56.26,-22.67,60.6557210822,132.86,42.2998333763,-23.0306733574,48.1631375531,-7.4801666237,-2.5406733574,7.8998679626,49.78,-20.49,53.8320397161,133.1,47.9998333763,-2.7106733574,48.0763117783,-7.4801666237,-2.5406733574,7.8998679626,55.48,-0.17,55.4802604536,133.07,41.2798333763,-19.3806733574,45.6030168231,-7.4801666237,-2.5406733574,7.8998679626,48.76,-16.84,51.5860756406,133.1,-7.4801666237,-2.5406733574,7.8998679626,-7.4801666237,-2.5406733574,7.8998679626,0.0,0.0,0.0,132.86
2019-04-03 03:00:00,42.9183833903,-22.6949887918,48.5494608528,-7.3016166097,-2.4849887918,7.7128966291,50.22,-20.21,54.1340234972,132.74,47.5783833903,-25.4549887918,53.9597907745,-7.3016166097,-2.4849887918,7.7128966291,54.88,-22.97,59.4931533876,132.51,41.3583833903,-23.2849887918,47.4626861828,-7.3016166097,-2.4849887918,7.7128966291,48.66,-20.8,52.9191420943,132.8,46.8383833903,-3.0649887918,46.9385589351,-7.3016166097,-2.4849887918,7.7128966291,54.14,-0.58,54.1431066711,132.82,40.2983833903,-19.6849887918,44.8492863667,-7.3016166097,-2.4849887918,7.7128966291,47.6,-17.2,50.6122514812,132.8,-7.3016166097,-2.4849887918,7.7128966291,-7.3016166097,-2.4849887918,7.7128966291,0.0,0.0,0.0,132.51
2019-04-03 03:30:00,41.956033367,-22.6379992044,47.6737636847,-7.363966633,-2.4979992044,7.7761175787,49.32,-20.14,53.2736520242,133.47,46.836033367,-26.0579992044,53.59695275,-7.363966633,-2.4979992044,7.7761175787,54.2,-23.56,59.0991844275,133.44,40.406033367,-23.2379992044,46.6117167617,-7.363966633,-2.4979992044,7.7761175787,47.77,-20.74,52.078023196,133.51,46.116033367,-3.3479992044,46.2374051194,-7.363966633,-2.4979992044,7.7761175787,53.48,-0.85,53.4867544351,133.72,39.436033367,-19.6179992044,44.0461873549,-7.363966633,-2.4979992044,7.7761175787,46.8,-17.12,49.8330653282,133.51,-7.363966633,-2.4979992044,7.7761175787,-7.363966633,-2.4979992044,7.7761175787,0.0,0.0,0.0,133.44
2019-04-03 04:00:00,41.2056999879,-22.6084475503,47.000549062,-7.2443000121,-2.4584475503,7.6500880402,48.45,-20.15,52.4730883406,133.47,45.9156999879,-26.3684475503,52.94852719,-7.2443000121,-2.4584475503,7.6500880402,53.16,-23.91,58.2895676772,133.2,39.7056999879,-23.2384475503,46.0061741082,-7.2443000121,-2.4584475503,7.6500880402,46.95,-20.78,51.3430706133,133.67,45.2356999879,-3.6884475503000003,45.3858259672,-7.2443000121,-2.4584475503,7.6500880402,52.48,-1.23,52.4944120836,133.83,38.6756999879,-19.6584475503,43.3850703542,-7.2443000121,-2.4584475503,7.6500880402,45.92,-17.2,49.0355626051,133.67,-7.2443000121,-2.4584475503,7.6500880402,-7.2443000121,-2.4584475503,7.6500880402,0.0,0.0,0.0,133.2
2019-04-03 04:30:00,40.7898166894,-22.5379271338,46.6022242499,-7.0301833106,-2.4579271338,7.447474953,47.82,-20.08,51.8648127346,133.68,45.799816689400004,-26.1079271338,52.7185647377,-7.0301833106,-2.4579271338,7.447474953,52.83,-23.65,57.8820473031,133.53,39.2998166894,-23.1679271338,45.6204826749,-7.0301833106,-2.4579271338,7.447474953,46.33,-20.71,50.7481329706,133.75,45.1198166894,-3.3079271338,45.2409133418,-7.0301833106,-2.4579271338,7.447474953,52.15,-0.85,52.1569266733,133.83,38.3298166894,-19.5779271338,43.040330834,-7.0301833106,-2.4579271338,7.447474953,45.36,-17.12,48.4832342156,133.75,-7.0301833106,-2.4579271338,7.447474953,-7.0301833106,-2.4579271338,7.447474953,0.0,0.0,0.0,133.53
2019-04-03 05:00:00,40.8175666856,-23.4788958962,47.0885580862,-6.9324333144,-2.4188958962,7.3423217728,47.75,-21.06,52.1879880815,134.24,45.6475666856,-25.0488958962,52.068680893,-6.9324333144,-2.4188958962,7.3423217728,52.58,-22.63,57.2431070086,133.92,39.3375666856,-24.0988958962,46.1324282491,-6.9324333144,-2.4188958962,7.3423217728,46.27,-21.68,51.0973120624,134.31,44.9675666856,-2.2088958962,45.0217866671,-6.9324333144,-2.4188958962,7.3423217728,51.9,0.21,51.9004248538,134.27,38.3875666856,-20.4988958962,43.5179274438,-6.9324333144,-2.4188958962,7.3423217728,45.32,-18.08,48.7933274127,134.31,-6.9324333144,-2.4188958962,7.3423217728,-6.9324333144,-2.4188958962,7.3423217728,0.0,0.0,0.0,133.92
2019-04-03 05:30:00,42.3725666905,-22.4894083515,47.9709067659,-7.4674333095,-2.5594083515,7.8938666914,49.84,-19.93,53.6770947425,133.53,47.4925666905,-25.3594083515,53.839051652,-7.4674333095,-2.5594083515,7.8938666914,54.96,-22.8,59.5016100622,133.34,40.8025666905,-23.1094083515,46.8923682798,-7.4674333095,-2.5594083515,7.8938666914,48.27,-20.55,52.4623236237,133.89,46.7325666905,-2.6294083515,46.806480083,-7.4674333095,-2.5594083515,7.8938666914,54.2,-0.07,54.2000452029,133.92,39.8125666905,-19.4794083515,44.3225429799,-7.4674333095,-2.5594083515,7.8938666914,47.28,-16.92,50.2163797978,133.89,-7.4674333095,-2.5594083515,7.8938666914,-7.4674333095,-2.5594083515,7.8938666914,0.0,0.0,0.0,133.34
2019-04-03 06:00:00,44.2408333997,-21.6459816477,49.2524097013,-7.7891666003,-2.6759816477,8.2360180977,52.03,-18.97,55.380337666,133.32,49.7708333997,-24.0859816477,55.2925887369,-7.7891666003,-2.6759816477,8.2360180977,57.56,-21.41,61.4128789424,132.63,42.5808333997,-22.2759816477,48.055662844,-7.7891666003,-2.6759816477,8.2360180977,50.37,-19.6,54.0490231179,133.42,48.9308333997,-1.5159816476999999,48.9543119402,-7.7891666003,-2.6759816477,8.2360180977,56.72,1.16,56.7318605371,133.42,41.6108333997,-18.5959816477,45.5770993993,-7.7891666003,-2.6759816477,8.2360180977,49.4,-15.92,51.9018920657,133.42,-7.7891666003,-2.6759816477,8.2360180977,-7.7891666003,-2.6759816477,8.2360180977,0.0,0.0,0.0,132.63
2019-04-03 06:30:00,49.8007500741,-19.0132836108,53.3068444162,-8.8792499259,-3.0532836108,9.3895484478,58.68,-15.96,60.8117093988,132.33,56.3107500741,-21.4832836108,60.2696610959,-8.8792499259,-3.0532836108,9.3895484478,65.19,-18.43,67.7451179053,131.81,47.8407500741,-19.6632836108,51.7240958357,-8.8792499259,-3.0532836108,9.3895484478,56.72,-16.61,59.1020346519,132.41,55.2307500741,0.7867163892,55.2363528524,-8.8792499259,-3.0532836108,9.3895484478,64.11,3.84,64.2248993771,132.4,46.7607500741,-15.9332836108,49.4007821205,-8.8792499259,-3.0532836108,9.3895484478,55.64,-12.88,57.1113298742,132.41,-8.8792499259,-3.0532836108,9.3895484478,-8.8792499259,-3.0532836108,9.3895484478,0.0,0.0,0.0,131.81
2019-04-03 07:00:00,54.5009833839,-17.4082076644,57.2136599415,-10.0790166161,-3.4082076644,10.6396642537,64.58,-14.0,66.0800756658,132.06,61.9009833839,-18.8182076644,64.6981969115,-10.0790166161,-3.4082076644,10.6396642537,71.98,-15.41,73.611062348,131.26,52.3009833839,-18.0782076644,55.3372790737,-10.0790166161,-3.4082076644,10.6396642537,62.38,-14.67,64.0817704187,132.07,60.6109833839,3.2917923356,60.7003064535,-10.0790166161,-3.4082076644,10.6396642537,70.69,6.7,71.0068031952,132.03,51.2409833839,-14.2482076644,53.1850524095,-10.0790166161,-3.4082076644,10.6396642537,61.32,-10.84,62.2707636054,132.07,-10.0790166161,-3.4082076644,10.6396642537,-10.0790166161,-3.4082076644,10.6396642537,0.0,0.0,0.0,131.26
2019-04-03 07:30:00,61.0104833465,-16.445885903,63.1881811837,-10.8195166535,-3.705885903,11.4365873818,71.83,-12.74,72.9510555098,132.47,67.7004833465,-22.835885903,71.4481149529,-10.8195166535,-3.705885903,11.4365873818,78.52,-19.13,80.8167513576,130.68,59.6004833465,1.524114097,59.6199676192,-10.8195166535,-3.705885903,11.4365873818,70.42,5.23,70.6139455065,132.66,66.2704833465,-0.775885903,66.2750251747,-10.8195166535,-3.705885903,11.4365873818,77.09,2.93,77.1456609279,131.16,57.8204833465,-13.145885903,59.2960589803,-10.8195166535,-3.705885903,11.4365873818,68.64,-9.44,69.2860967294,132.66,-10.8195166535,-3.705885903,11.4365873818,-10.8195166535,-3.705885903,11.4365873818,0.0,0.0,0.0,130.68
2019-04-03 08:00:00,64.2452499999,-14.7870708771,65.925030244,-11.0347500001,-3.7870708771,11.6665167635,75.28,-11.0,76.0794216592,133.12,70.9352499999,-22.0170708771,74.2735558766,-11.0347500001,-3.7870708771,11.6665167635,81.97,-18.23,83.9726967532,131.18,62.8652499999,5.3729291229000005,63.0944373532,-11.0347500001,-3.7870708771,11.6665167635,73.9,9.16,74.4655329666,133.21,69.4252499999,0.1629291229,69.425441183,-11.0347500001,-3.7870708771,11.6665167635,80.46,3.95,80.5568997666,131.48,61.0052499999,-12.0270708771,62.17950596,-11.0347500001,-3.7870708771,11.6665167635,72.04,-8.24,72.5097179694,133.21,-11.0347500001,-3.7870708771,11.6665167635,-11.0347500001,-3.7870708771,11.6665167635,0.0,0.0,0.0,131.18
2019-04-03 08:30:00,65.4774000021,-13.7729155064,66.9102616388,-10.3625999979,-3.6429155064,10.984275675,75.84,-10.13,76.5135445526,133.69,71.7374000021,-21.0029155064,74.7487593129,-10.3625999979,-3.6429155064,10.984275675,82.1,-17.36,83.9153120712,131.56,64.0874000021,6.4870844936,64.4148826301,-10.3625999979,-3.6429155064,10.984275675,74.45,10.13,75.1360060158,133.76,70.2274000021,1.2770844936,70.2390109259,-10.3625999979,-3.6429155064,10.984275675,80.59,4.92,80.7400427297,132.13,62.1974000021,-11.0429155064,63.1701080409,-10.3625999979,-3.6429155064,10.984275675,72.56,-7.4,72.9363667864,133.76,-10.3625999979,-3.6429155064,10.984275675,-10.3625999979,-3.6429155064,10.984275675,0.0,0.0,0.0,131.56
2019-04-03 09:00:00,64.8961500052,-12.5496968434,66.098450635,-8.8038499948,-3.3696968434,9.4266978072,73.7,-9.18,74.2695253789,133.43,70.7161500052,-22.0296968434,74.0680863433,-8.8038499948,-3.3696968434,9.4266978072,79.52,-18.66,81.6800220372,131.56,63.5361500052,7.6203031566,63.9914945729,-8.8038499948,-3.3696968434,9.4266978072,72.34,10.99,73.1700464671,133.62,69.2861500052,0.3003031566,69.2868007959,-8.8038499948,-3.3696968434,9.4266978072,78.09,3.67,78.176192028,132.34,61.5961500052,-9.9296968434,62.3913822163,-8.8038499948,-3.3696968434,9.4266978072,70.4,-6.5600000000000005,70.7049757796,133.62,-8.8038499948,-3.3696968434,9.4266978072,-8.8038499948,-3.3696968434,9.4266978072,0.0,0.0,0.0,131.56
2019-04-03 09:30:00,64.7057333429,-12.4093765064,65.8849341862,-7.5842666571,-3.1193765064,8.2007079276,72.29,-9.29,72.8844853175,133.23,70.3557333429,-20.1093765064,73.1731934365,-7.5842666571,-3.1193765064,8.2007079276,77.94,-16.99,79.7703184148,131.29,63.3957333429,7.7006234936,63.8617147302,-7.5842666571,-3.1193765064,8.2007079276,70.98,10.82,71.7999498607,133.23,68.9457333429,2.0306234936,68.9756303195,-7.5842666571,-3.1193765064,8.2007079276,76.53,5.15,76.7030859875,132.0,61.4957333429,-9.7993765064,62.2716066864,-7.5842666571,-3.1193765064,8.2007079276,69.08,-6.68,69.4022247482,133.23,-7.5842666571,-3.1193765064,8.2007079276,-7.5842666571,-3.1193765064,8.2007079276,0.0,0.0,0.0,131.29
2019-04-03 10:00:00,64.1469500195,-13.4594644995,65.5437898005,-6.4330499805,-2.8794644995,7.0480811470999996,70.58,-10.58,71.3685701132,133.36,70.0469500195,-17.7594644995,72.2632256846,-6.4330499805,-2.8794644995,7.0480811470999996,76.48,-14.88,77.9140860179,131.03,62.8969500195,6.6805355005,63.2507381485,-6.4330499805,-2.8794644995,7.0480811470999996,69.33,9.56,69.9860164604,133.45,68.6769500195,4.2205355005,68.8065141094,-6.4330499805,-2.8794644995,7.0480811470999996,75.11,7.1,75.4448281859,131.45,60.9669500195,-10.8394644995,61.9230408274,-6.4330499805,-2.8794644995,7.0480811470999996,67.4,-7.96,67.8684138609,133.45,-6.4330499805,-2.8794644995,7.0480811470999996,-6.4330499805,-2.8794644995,7.0480811470999996,0.0,0.0,0.0,131.03
2019-04-03 10:30:00,63.4373833527,-15.5826670304,65.3232050531,-6.1226166473,-2.7826670304,6.7253007674,69.56,-12.8,70.7278841759,133.98,70.4373833527,-14.5426670304,71.9229736449,-6.1226166473,-2.7826670304,6.7253007674,76.56,-11.76,77.4579318082,130.79,62.2073833527,4.7273329696,62.3867471551,-6.1226166473,-2.7826670304,6.7253007674,68.33,7.51,68.7414649247,134.01,69.0173833527,7.3273329696000005,69.4052520584,-6.1226166473,-2.7826670304,6.7253007674,75.14,10.11,75.817093719,131.35,60.3973833527,-12.942667030399999,61.7685724759,-6.1226166473,-2.7826670304,6.7253007674,66.52,-10.16,67.2914259026,134.01,-6.1226166473,-2.7826670304,6.7253007674,-6.1226166473,-2.7826670304,6.7253007674,0.0,0.0,0.0,130.79
2019-04-03 11:00:00,63.5283833552,-15.2142362411,65.3247922011,-5.8716166448,-2.6442362410999998,6.439554901,69.4,-12.57,70.5291776501,133.26,69.3883833552,-14.0042362411,70.7874733081,-5.8716166448,-2.6442362410999998,6.439554901,75.26,-11.36,76.1125298489,130.39,62.3083833552,4.9457637589,62.5043615717,-5.8716166448,-2.6442362410999998,6.439554901,68.18,7.59,68.6011698151,133.34,67.9883833552,7.6957637589,68.4225478266,-5.8716166448,-2.6442362410999998,6.439554901,73.86,10.34,74.5802601229,130.99,60.4483833552,-12.6042362411,61.7484722198,-5.8716166448,-2.6442362410999998,6.439554901,66.32,-9.96,67.0637308834,133.34,-5.8716166448,-2.6442362410999998,6.439554901,-5.8716166448,-2.6442362410999998,6.439554901,0.0,0.0,0.0,130.39
2019-04-03 11:30:00,64.3220666883,-15.225821584,66.0995756867,-6.5479333117,-2.875821584,7.1516278173,70.87,-12.35,71.9380247157,133.84,71.5120666883,-14.085821584,72.8861170027,-6.5479333117,-2.875821584,7.1516278173,78.06,-11.21,78.8608121947,130.56,63.0720666883,5.034178416,63.2726524548,-6.5479333117,-2.875821584,7.1516278173,69.62,7.91,70.067913484,133.95,70.0520666883,7.7441784160000005,70.4788219726,-6.5479333117,-2.875821584,7.1516278173,76.6,10.62,77.3326864915,131.26,61.2120666883,-12.555821584,62.4865246586,-6.5479333117,-2.875821584,7.1516278173,67.76,-9.68,68.4479364189,133.95,-6.5479333117,-2.875821584,7.1516278173,-6.5479333117,-2.875821584,7.1516278173,0.0,0.0,0.0,130.56
2019-04-03 12:00:00,63.8099500309,-15.4242203186,65.6476678594,-6.7400499691,-2.9242203185999998,7.3470632268,70.55,-12.5,71.6488136678,133.56,71.5799500309,-14.0242203186,72.9408527642,-6.7400499691,-2.9242203185999998,7.3470632268,78.32,-11.1,79.1026699929,130.47,62.5699500309,4.8157796814000005,62.7550028349,-6.7400499691,-2.9242203185999998,7.3470632268,69.31,7.74,69.7408323724,133.81,70.0999500309,7.7557796814,70.5276903974,-6.7400499691,-2.9242203185999998,7.3470632268,76.84,10.68,77.5786568587,131.26,60.6999500309,-12.7642203186,62.0274878912,-6.7400499691,-2.9242203185999998,7.3470632268,67.44,-9.84,68.1540842503,133.81,-6.7400499691,-2.9242203185999998,7.3470632268,-6.7400499691,-2.9242203185999998,7.3470632268,0.0,0.0,0.0,130.47
2019-04-03 12:30:00,62.8482500264,-15.6129553126,64.7585276622,-6.7717499736,-2.9429553126,7.3836023509,69.62,-12.67,70.7635025984,133.56,71.2482500264,-14.3329553126,72.6756268622,-6.7717499736,-2.9429553126,7.3836023509,78.02,-11.39,78.8470196013,130.39,61.6482500264,4.6070446874,61.8201552252,-6.7717499736,-2.9429553126,7.3836023509,68.42,7.55,68.835302716,133.62,69.7982500264,7.4570446874,70.1954643992,-6.7717499736,-2.9429553126,7.3836023509,76.57,10.4,77.2730541651,131.17,59.7882500264,-12.9829553126,61.1816309841,-6.7717499736,-2.9429553126,7.3836023509,66.56,-10.04,67.3129645759,133.62,-6.7717499736,-2.9429553126,7.3836023509,-6.7717499736,-2.9429553126,7.3836023509,0.0,0.0,0.0,130.39
2019-04-03 13:00:00,65.3035333937,-15.3723148484,67.0884456334,-7.9764666063,-3.0923148484,8.5549068167,73.28,-12.28,74.3017954023,133.44,72.4535333937,-14.3023148484,73.8516804904,-7.9764666063,-3.0923148484,8.5549068167,80.43,-11.21,81.20744424,130.47,63.9935333937,4.8376851516,64.1761288474,-7.9764666063,-3.0923148484,8.5549068167,71.97,7.93,72.4055647033,133.49,70.9235333937,7.4776851516,71.3166415661,-7.9764666063,-3.0923148484,8.5549068167,78.9,10.57,79.6048673135,131.17,62.1035333937,-12.6523148484,63.3792547369,-7.9764666063,-3.0923148484,8.5549068167,70.08,-9.56,70.7290605056,133.49,-7.9764666063,-3.0923148484,8.5549068167,-7.9764666063,-3.0923148484,8.5549068167,0.0,0.0,0.0,130.47
2019-04-03 13:30:00,66.4509836767,-15.495861809600001,68.2338256646,-9.5390163233,-3.4758618096,10.1525586792,75.99,-12.02,76.9347808212,133.75,74.9809836767,-14.2358618096,76.3204276363,-9.5390163233,-3.4758618096,10.1525586792,84.52,-10.76,85.202159597,130.63,65.0909836767,4.8441381904,65.2709876653,-9.5390163233,-3.4758618096,10.1525586792,74.63,8.32,75.0923384907,133.88,73.3409836767,7.6641381904,73.7403478488,-9.5390163233,-3.4758618096,10.1525586792,82.88,11.14,83.6253191324,131.25,63.2209836767,-12.6758618096,64.4792233953,-9.5390163233,-3.4758618096,10.1525586792,72.76,-9.2,73.3393318759,133.88,-9.5390163233,-3.4758618096,10.1525586792,-9.5390163233,-3.4758618096,10.1525586792,0.0,0.0,0.0,130.63
2019-04-03 14:00:00,65.3661500652,-15.7739242847,67.2424736434,-9.7538499348,-3.5539242847,10.3811351196,75.12,-12.22,76.1074424744,133.35,75.5561500652,-14.2639242847,76.8907754459,-9.7538499348,-3.5539242847,10.3811351196,85.31,-10.71,85.9796499179,130.43,64.0261500652,4.4760757153,64.1824208486,-9.7538499348,-3.5539242847,10.3811351196,73.78,8.03,74.2156944318,133.69,73.9161500652,7.5660757153,74.3023737319,-9.7538499348,-3.5539242847,10.3811351196,83.67,11.12,84.4057065606,131.25,62.1261500652,-12.9939242847,63.4704702223,-9.7538499348,-3.5539242847,10.3811351196,71.88,-9.44,72.4972275332,133.69,-9.7538499348,-3.5539242847,10.3811351196,-9.7538499348,-3.5539242847,10.3811351196,0.0,0.0,0.0,130.43
2019-04-03 14:30:00,64.3731333484,-16.446198069,66.4407836198,-9.2568666516,-3.4461980690000003,9.8775432845,73.63,-13.0,74.7688230481,132.92,74.5231333484,-13.306198069,75.7017325503,-9.2568666516,-3.4461980690000003,9.8775432845,83.78,-9.86,84.358212404,129.59,63.0831333484,3.633801931,63.1877063164,-9.2568666516,-3.4461980690000003,9.8775432845,72.34,7.08,72.6856381963,133.08,72.9031333484,8.233801931,73.3666296503,-9.2568666516,-3.4461980690000003,9.8775432845,82.16,11.68,82.9860711204,130.26,61.1831333484,-13.686198069,62.6951977739,-9.2568666516,-3.4461980690000003,9.8775432845,70.44,-10.24,71.1804130362,133.08,-9.2568666516,-3.4461980690000003,9.8775432845,-9.2568666516,-3.4461980690000003,9.8775432845,0.0,0.0,0.0,129.59
2019-04-03 15:00:00,64.174516682,-17.9084718533,66.6264358607,-8.895483318,-3.3384718533,9.5013166338,73.07,-14.57,74.5084545538,132.38,73.624516682,-10.8984718533,74.4267837905,-8.895483318,-3.3384718533,9.5013166338,82.52,-7.5600000000000005,82.8655778958,128.66,62.904516682,2.0715281467,62.9386165074,-8.895483318,-3.3384718533,9.5013166338,71.8,5.41,72.0035283858,132.41,72.014516682,10.3215281467,72.7504265021,-8.895483318,-3.3384718533,9.5013166338,80.91,13.66,82.0550041131,129.44,61.064516682,-15.1384718533,62.9130235139,-8.895483318,-3.3384718533,9.5013166338,69.96,-11.8,70.9481613574,132.41,-8.895483318,-3.3384718533,9.5013166338,-8.895483318,-3.3384718533,9.5013166338,0.0,0.0,0.0,128.66
2019-04-03 15:30:00,63.2302166832,-18.3152052132,65.829378273,-8.5197833168,-3.2552052132,9.1204752478,71.75,-15.06,73.313478297,133.0,72.6302166832,-11.5252052132,73.5389606308,-8.5197833168,-3.2552052132,9.1204752478,81.15,-8.27,81.5703095495,129.41,61.9902166832,1.8247947868,62.0170689443,-8.5197833168,-3.2552052132,9.1204752478,70.51,5.08,70.6927612985,133.15,71.0702166832,9.8647947868,71.7515844813,-8.5197833168,-3.2552052132,9.1204752478,79.59,13.12,80.6641339134,130.06,60.1602166832,-15.5352052132,62.1336806602,-8.5197833168,-3.2552052132,9.1204752478,68.68,-12.28,69.7691966415,133.15,-8.5197833168,-3.2552052132,9.1204752478,-8.5197833168,-3.2552052132,9.1204752478,0.0,0.0,0.0,129.41
2019-04-03 16:00:00,63.9937833497,-14.567591084,65.6309303408,-7.9862166503,-3.137591084,8.5804506988,71.98,-11.43,72.8818585109,132.82,72.3737833497,-12.217591084,73.3977795866,-7.9862166503,-3.137591084,8.5804506988,80.36,-9.08,80.8713546319,128.9,62.5337833497,-2.577591084,62.5868838961,-7.9862166503,-3.137591084,8.5804506988,70.52,0.56,70.5222234476,132.96,70.8337833497,9.062408916,71.4111484223,-7.9862166503,-3.137591084,8.5804506988,78.82,12.2,79.7585882523,129.59,60.8937833497,-12.657591084,62.1953974398,-7.9862166503,-3.137591084,8.5804506988,68.88,-9.52,69.5347740343,132.96,-7.9862166503,-3.137591084,8.5804506988,-7.9862166503,-3.137591084,8.5804506988,0.0,0.0,0.0,128.9
2019-04-03 16:30:00,66.016266691,-10.6942123573,66.8768543351,-7.413733309,-3.0642123573,8.0220221234,73.43,-7.63,73.8253465959,134.61,73.696266691,-11.4042123573,74.5734254523,-7.413733309,-3.0642123573,8.0220221234,81.11,-8.34,81.5376459067,129.68,64.216266691,-11.6042123573,65.2563150367,-7.413733309,-3.0642123573,8.0220221234,71.63,-8.54,72.1372892477,134.82,72.126266691,10.0557876427,72.8238780339,-7.413733309,-3.0642123573,8.0220221234,79.54,13.12,80.61480013,130.41,63.106266691,-8.7042123573,63.7037220925,-7.413733309,-3.0642123573,8.0220221234,70.52,-5.64,70.745176514,134.82,-7.413733309,-3.0642123573,8.0220221234,-7.413733309,-3.0642123573,8.0220221234,0.0,0.0,0.0,129.68
2019-04-03 17:00:00,68.4663000772,-11.6115063592,69.443943769,-10.1336999228,-3.5815063592,10.7479794346,78.6,-8.03,79.0091190939,135.16,77.4363000772,-9.9915063592,78.0782349248,-10.1336999228,-3.5815063592,10.7479794346,87.57,-6.41,87.8042880502,130.32,66.5063000772,-12.4715063592,67.6655482563,-10.1336999228,-3.5815063592,10.7479794346,76.64,-8.89,77.1538832464,135.52,75.6663000772,11.5984936408,76.5500752587,-10.1336999228,-3.5815063592,10.7479794346,85.8,15.18,87.1324991034,130.54,65.4663000772,-9.4615063592,66.1464779742,-10.1336999228,-3.5815063592,10.7479794346,75.6,-5.88,75.8283218857,135.52,-10.1336999228,-3.5815063592,10.7479794346,-10.1336999228,-3.5815063592,10.7479794346,0.0,0.0,0.0,130.32
2019-04-03 17:30:00,69.0213835351,-11.8107858632,70.0246103009,-10.8286164649,-3.8307858632,11.4862463353,79.85,-7.98,80.2477594703,135.01,79.3813835351,-10.1607858632,80.029029866,-10.8286164649,-3.8307858632,11.4862463353,90.21,-6.33,90.4318140922,130.32,67.0213835351,-12.6607858632,68.2067544282,-10.8286164649,-3.8307858632,11.4862463353,77.85,-8.83,78.349163365,135.26,77.5613835351,11.4492141368,78.4018668159,-10.8286164649,-3.8307858632,11.4862463353,88.39,15.28,89.7010061259,130.32,65.9713835351,-9.6307858632,66.6706493284,-10.8286164649,-3.8307858632,11.4862463353,76.8,-5.8,77.0186990282,135.26,-10.8286164649,-3.8307858632,11.4862463353,-10.8286164649,-3.8307858632,11.4862463353,0.0,0.0,0.0,130.32
2019-04-03 18:00:00,68.296750072,-12.1851333522,69.3752372624,-10.933249928,-3.8651333522,11.5963446748,79.23,-8.32,79.6656469251,135.01,79.206750072,-10.6851333522,79.9242224343,-10.933249928,-3.8651333522,11.5963446748,90.14,-6.82,90.3976327124,130.2,66.316750072,-13.0351333522,67.5856940604,-10.933249928,-3.8651333522,11.5963446748,77.25,-9.17,77.7923608075,135.01,77.376750072,10.9248666478,78.1441882867,-10.933249928,-3.8651333522,11.5963446748,88.31,14.79,89.5399363413,130.32,65.306750072,-10.0251333522,66.0717405833,-10.933249928,-3.8651333522,11.5963446748,76.24,-6.16,76.4884514159,135.01,-10.933249928,-3.8651333522,11.5963446748,-10.933249928,-3.8651333522,11.5963446748,0.0,0.0,0.0,130.2
2019-04-03 18:30:00,68.0202000462,-12.5437562598,69.1671412987,-11.0697999538,-3.8937562598,11.7346414018,79.09,-8.65,79.5616151168,135.01,78.8802000462,-11.2937562598,79.6845963144,-11.0697999538,-3.8937562598,11.7346414018,89.95,-7.4,90.253878033,130.2,66.0502000462,-13.3837562598,67.3925356235,-11.0697999538,-3.8937562598,11.7346414018,77.12,-9.49,77.7017020406,135.21,77.0902000462,10.3562437402,77.782714838,-11.0697999538,-3.8937562598,11.7346414018,88.16,14.25,89.30424458,130.32,65.0502000462,-10.3337562598,65.8658868041,-11.0697999538,-3.8937562598,11.7346414018,76.12,-6.44,76.3919367473,135.21,-11.0697999538,-3.8937562598,11.7346414018,-11.0697999538,-3.8937562598,11.7346414018,0.0,0.0,0.0,130.2
2019-04-03 19:00:00,68.3685167229,-12.8088483383,69.5580381742,-11.4314832771,-3.9088483383,12.0813039547,79.8,-8.9,80.2947694436,135.2,78.4385167229,-11.8888483383,79.3343911586,-11.4314832771,-3.9088483383,12.0813039547,89.87,-7.98,90.2235961376,129.73,66.3685167229,-13.6288483383,67.7534170284,-11.4314832771,-3.9088483383,12.0813039547,77.8,-9.72,78.4048365855,135.21,76.6385167229,9.701151661699999,77.2500782463,-11.4314832771,-3.9088483383,12.0813039547,88.07,13.61,89.1154139305,130.51,65.3685167229,-10.6288483383,66.2269989925,-11.4314832771,-3.9088483383,12.0813039547,76.8,-6.72,77.0934394096,135.21,-11.4314832771,-3.9088483383,12.0813039547,-11.4314832771,-3.9088483383,12.0813039547,0.0,0.0,0.0,129.73
2019-04-03 19:30:00,67.7158000179,-13.2559820669,69.0010915321,-11.8241999821,-3.9759820669,12.4747801028,79.54,-9.28,80.0795229756,135.07,78.1158000179,-12.2759820669,79.0745088391,-11.8241999821,-3.9759820669,12.4747801028,89.94,-8.3,90.3221656073,129.95,65.7458000179,-14.0659820669,67.2336379464,-11.8241999821,-3.9759820669,12.4747801028,77.57,-10.09,78.2234811294,135.13,76.3158000179,9.3540179331,76.8869233606,-11.8241999821,-3.9759820669,12.4747801028,88.14,13.33,89.1422935536,130.44,64.6958000179,-11.0159820669,65.6269639771,-11.8241999821,-3.9759820669,12.4747801028,76.52,-7.04,76.843164953,135.13,-11.8241999821,-3.9759820669,12.4747801028,-11.8241999821,-3.9759820669,12.4747801028,0.0,0.0,0.0,129.95
2019-04-03 20:00:00,67.5899666866,-13.271594562,68.8806127942,-11.8300333134,-3.991594562,12.4852919607,79.42,-9.28,79.9603326656,134.99,78.1799666866,-12.221594562,79.1294797452,-11.8300333134,-3.991594562,12.4852919607,90.01,-8.23,90.3854689649,130.07,65.6299666866,-14.101594562,67.12784442,-11.8300333134,-3.991594562,12.4852919607,77.46,-10.11,78.1169872691,135.0,76.3799666866,9.418405438,76.9584671887,-11.8300333134,-3.991594562,12.4852919607,88.21,13.41,89.2234957845,130.31,64.6099666866,-11.071594562,65.551720049,-11.8300333134,-3.991594562,12.4852919607,76.44,-7.08,76.7671804875,135.0,-11.8300333134,-3.991594562,12.4852919607,-11.8300333134,-3.991594562,12.4852919607,0.0,0.0,0.0,130.07
2019-04-03 20:30:00,66.9402500302,-13.4698091395,68.2820095805,-11.8797499698,-4.0098091395,12.5382227082,78.82,-9.46,79.3856662125,134.99,77.5002500302,-12.9798091395,78.579667854,-11.8797499698,-4.0098091395,12.5382227082,89.38,-8.97,89.8289780639,129.97,64.9802500302,-14.2798091395,66.530788685,-11.8797499698,-4.0098091395,12.5382227082,76.86,-10.27,77.5431009181,135.18,75.7202500302,8.7201908605,76.2207189239,-11.8797499698,-4.0098091395,12.5382227082,87.6,12.73,88.5201270898,130.54,64.0002500302,-11.2898091395,64.9883973824,-11.8797499698,-4.0098091395,12.5382227082,75.88,-7.28,76.2284251444,135.18,-11.8797499698,-4.0098091395,12.5382227082,-11.8797499698,-4.0098091395,12.5382227082,0.0,0.0,0.0,129.97
2019-04-03 21:00:00,64.3406833498,-13.6678875371,65.7763991387,-11.3293166502,-3.8078875371,11.9521304902,75.67,-9.86,76.3096881136,134.99,73.6306833498,-16.7378875371,75.50916772,-11.3293166502,-3.8078875371,11.9521304902,84.96,-12.93,85.9382714511,130.35,62.4806833498,-14.5078875371,64.1429231689,-11.3293166502,-3.8078875371,11.9521304902,73.81,-10.7,74.5815399412,135.18,72.0306833498,5.1321124629,72.2132807881,-11.3293166502,-3.8078875371,11.9521304902,83.36,8.94,83.8380176292,131.15,61.4706833498,-11.5278875371,62.542282518,-11.3293166502,-3.8078875371,11.9521304902,72.8,-7.72,73.2081853347,135.18,-11.3293166502,-3.8078875371,11.9521304902,-11.3293166502,-3.8078875371,11.9521304902,0.0,0.0,0.0,130.35
2019-04-03 21:30:00,61.983450007100004,-10.1984959467,62.8168559732,-10.6165499929,-3.5684959467,11.200236474,72.6,-6.63,72.9021049079,133.96,67.8734500071,-25.4984959467,72.5050240426,-10.6165499929,-3.5684959467,11.200236474,78.49,-21.93,81.4960428487,130.57,60.1834500071,-11.1384959467,61.2055042191,-10.6165499929,-3.5684959467,11.200236474,70.8,-7.57,71.2035455578,134.26,66.5334500071,-3.4184959467000002,66.6212134713,-10.6165499929,-3.5684959467,11.200236474,77.15,0.15,77.1501458197,131.15,59.0234500071,-8.2484959467,59.5970245577,-10.6165499929,-3.5684959467,11.200236474,69.64,-4.68,69.7970773027,134.26,-10.6165499929,-3.5684959467,11.200236474,-10.6165499929,-3.5684959467,11.200236474,0.0,0.0,0.0,130.57
2019-04-03 22:00:00,58.8598666894,-8.8992164428,59.5288162153,-9.7901333106,-3.3192164428,10.3375000862,68.65,-5.58,68.876403071,134.3,62.7398666894,-31.6492164428,70.2706466005,-9.7901333106,-3.3192164428,10.3375000862,72.53,-28.33,77.8664870146,131.7,57.1598666894,-9.9092164428,58.0124377221,-9.7901333106,-3.3192164428,10.3375000862,66.95,-6.59,67.2735505232,134.41,61.629866689400004,-9.1292164428,62.3023519702,-9.7901333106,-3.3192164428,10.3375000862,71.42,-5.8100000000000005,71.6559313665,132.39,55.9698666894,-7.0792164428,56.415789303,-9.7901333106,-3.3192164428,10.3375000862,65.76,-3.76,65.8674062037,134.41,-9.7901333106,-3.3192164428,10.3375000862,-9.7901333106,-3.3192164428,10.3375000862,0.0,0.0,0.0,131.7
2019-04-03 22:30:00,55.0443833546,-10.1557335909,55.9734139004,-9.1256166454,-3.1157335909,9.6428561623,64.17,-7.04,64.5550191697,134.94,58.5843833546,-33.8257335909,67.6484310683,-9.1256166454,-3.1157335909,9.6428561623,67.71,-30.71,74.3488278321,132.43,53.4843833546,-11.1757335909,54.6395121146,-9.1256166454,-3.1157335909,9.6428561623,62.61,-8.06,63.1266639385,135.12,57.6043833546,-11.0657335909,58.6576119662,-9.1256166454,-3.1157335909,9.6428561623,66.73,-7.95,67.2019002708,132.99,52.3943833546,-8.4357335909,53.0691342339,-9.1256166454,-3.1157335909,9.6428561623,61.52,-5.32,61.7495975695,135.12,-9.1256166454,-3.1157335909,9.6428561623,-9.1256166454,-3.1157335909,9.6428561623,0.0,0.0,0.0,132.43
2019-04-03 23:00:00,50.560900078,-17.306045757,53.4406571483,-8.329099922,-2.856045757,8.8051634213,58.89,-14.45,60.6369079027,133.48,55.220900078,-25.736045757,60.923655969,-8.329099922,-2.856045757,8.8051634213,63.55,-22.88,67.5432964846,132.57,48.740900078,-18.836045757,52.2539181323,-8.329099922,-2.856045757,8.8051634213,57.07,-15.98,59.2650428161,133.63,54.270900078,-3.196045757,54.3649271476,-8.329099922,-2.856045757,8.8051634213,62.6,-0.34,62.6009233159,133.24,47.710900078,-15.376045757,50.1273654741,-8.329099922,-2.856045757,8.8051634213,56.04,-12.52,57.4215290636,133.63,-8.329099922,-2.856045757,8.8051634213,-8.329099922,-2.856045757,8.8051634213,0.0,0.0,0.0,132.57
2019-04-03 23:30:00,47.4169001078,-21.0623066775,51.8843249779,-7.4330998922,-2.5823066775,7.8688805928,54.85,-18.48,57.879468726,132.76,51.8369001078,-22.9423066775,56.6869795321,-7.4330998922,-2.5823066775,7.8688805928,59.27,-20.36,62.6694702387,132.29,45.6369001078,-21.6523066775,50.5128601042,-7.4330998922,-2.5823066775,7.8688805928,53.07,-19.07,56.3922849333,132.9,50.9469001078,-0.5723066775,50.95011448,-7.4330998922,-2.5823066775,7.8688805928,58.38,2.01,58.414591499,132.96,44.6469001078,-17.9823066775,48.1322038004,-7.4330998922,-2.5823066775,7.8688805928,52.08,-15.4,54.309174179,132.9,-7.4330998922,-2.5823066775,7.8688805928,-7.4330998922,-2.5823066775,7.8688805928,0.0,0.0,0.0,132.29
2019-04-04 00:00:00,44.842166813,-21.6220584111,49.7828618545,-6.737833187,-2.3720584111,7.1431825653,51.58,-19.25,55.0550533557,133.56,48.742166813,-24.2720584111,54.4511858929,-6.737833187,-2.3720584111,7.1431825653,55.48,-21.9,59.6459587902,133.1,43.162166813,-22.2420584111,48.5559657134,-6.737833187,-2.3720584111,7.1431825653,49.9,-19.87,53.7105846179,133.67,47.972166813,-1.6120584111,47.9992450051,-6.737833187,-2.3720584111,7.1431825653,54.71,0.76,54.7152784878,133.88,42.262166813,-18.6120584111,46.1789937313,-6.737833187,-2.3720584111,7.1431825653,49.0,-16.24,51.6210964626,133.67,-6.737833187,-2.3720584111,7.1431825653,-6.737833187,-2.3720584111,7.1431825653,0.0,0.0,0.0,133.1
2019-04-04 00:30:00,43.6930502225,-21.7926588595,48.8262492714,-6.4169497775,-2.2726588595,6.8075122283,50.11,-19.52,53.7777137855,133.29,47.4430502225,-24.4926588595,53.3922592931,-6.4169497775,-2.2726588595,6.8075122283,53.86,-22.22,58.2634362186,133.1,42.0930502225,-22.4026588595,47.6833723745,-6.4169497775,-2.2726588595,6.8075122283,48.51,-20.13,52.5208244414,133.57,46.7130502225,-1.8826588595,46.7509728826,-6.4169497775,-2.2726588595,6.8075122283,53.13,0.39,53.1314313754,133.76,41.1430502225,-18.7926588595,45.2317875904,-6.4169497775,-2.2726588595,6.8075122283,47.56,-16.52,50.3474329038,133.57,-6.4169497775,-2.2726588595,6.8075122283,-6.4169497775,-2.2726588595,6.8075122283,0.0,0.0,0.0,133.1
2019-04-04 01:00:00,42.7684334756,-21.8742601249,48.0377159945,-6.3915665244,-2.2242601249,6.7675295152,49.16,-19.65,52.94174251,133.52,46.3784334756,-25.6042601249,52.976761209,-6.3915665244,-2.2242601249,6.7675295152,52.77,-23.38,57.7173916597,133.48,41.1984334756,-22.5042601249,46.9441438798,-6.3915665244,-2.2242601249,6.7675295152,47.59,-20.28,51.7309046896,133.67,45.6784334756,-2.8642601249,45.768146902,-6.3915665244,-2.2242601249,6.7675295152,52.07,-0.64,52.0739330184,134.27,40.2484334756,-18.9042601249,44.4669253278,-6.3915665244,-2.2242601249,6.7675295152,46.64,-16.68,49.5329385359,133.67,-6.3915665244,-2.2242601249,6.7675295152,-6.3915665244,-2.2242601249,6.7675295152,0.0,0.0,0.0,133.48
2019-04-04 01:30:00,44.6778167599,-21.5817621676,49.6173333492,-6.7521832401,-2.3517621676,7.1500184476,51.43,-19.23,54.9075386445,133.36,48.6778167599,-25.3417621676,54.8792743599,-6.7521832401,-2.3517621676,7.1500184476,55.43,-22.99,60.0085410588,133.29,43.0278167599,-22.2017621676,48.4180881331,-6.7521832401,-2.3517621676,7.1500184476,49.78,-19.85,53.5917055149,133.56,47.9178167599,-2.6017621676,47.9883978625,-6.7521832401,-2.3517621676,7.1500184476,54.67,-0.25,54.6705716085,134.13,42.0478167599,-18.5517621676,45.9585331989,-6.7521832401,-2.3517621676,7.1500184476,48.8,-16.2,51.4186736507,133.56,-6.7521832401,-2.3517621676,7.1500184476,-6.7521832401,-2.3517621676,7.1500184476,0.0,0.0,0.0,133.29
2019-04-04 02:00:00,44.2458668262,-21.997735015499998,49.412519436,-7.3341331738,-2.5677350155000003,7.7706352714,51.58,-19.43,55.1182483394,133.01,49.1758668262,-24.7677350155,55.0609351165,-7.3341331738,-2.5677350155000003,7.7706352714,56.51,-22.2,60.714249563,132.72,42.5958668262,-22.5977350155,48.2189329881,-7.3341331738,-2.5677350155000003,7.7706352714,49.93,-20.03,53.797823376,133.26,48.3858668262,-2.2577350154999998,48.4385123216,-7.3341331738,-2.5677350155000003,7.7706352714,55.72,0.31,55.7208623408,133.49,41.6258668262,-18.9677350155,45.7437182644,-7.3341331738,-2.5677350155000003,7.7706352714,48.96,-16.4,51.6337254128,133.26,-7.3341331738,-2.5677350155000003,7.7706352714,-7.3341331738,-2.5677350155000003,7.7706352714,0.0,0.0,0.0,132.72
2019-04-04 02:30:00,44.1094002578,-22.2679191725,49.4115311984,-7.3805997422,-2.5979191725,7.8244767609,51.49,-19.67,55.1192253211,133.17,49.0594002578,-24.7079191725,54.9300102265,-7.3805997422,-2.5979191725,7.8244767609,56.44,-22.11,60.6162164771,132.59,42.4494002578,-22.8579191725,48.2124055731,-7.3805997422,-2.5979191725,7.8244767609,49.83,-20.26,53.7912306979,133.34,48.2494002578,-2.1979191725,48.2994355446,-7.3805997422,-2.5979191725,7.8244767609,55.63,0.4,55.6314380544,133.41,41.4994002578,-19.1979191725,45.7248326657,-7.3805997422,-2.5979191725,7.8244767609,48.88,-16.6,51.6218403391,133.34,-7.3805997422,-2.5979191725,7.8244767609,-7.3805997422,-2.5979191725,7.8244767609,0.0,0.0,0.0,132.59
2019-04-04 03:00:00,43.0996169482,-22.6140921,48.6721084667,-7.2703830518,-2.5640921,7.7092825877,50.37,-20.05,54.2138303388,133.32,47.9296169482,-25.1840921,54.1432052589,-7.2703830518,-2.5640921,7.7092825877,55.2,-22.62,59.65487742,133.18,41.4996169482,-23.2040921,47.5462732192,-7.2703830518,-2.5640921,7.7092825877,48.77,-20.64,52.9577425878,133.44,47.1696169482,-2.5840921,47.2403460511,-7.2703830518,-2.5640921,7.7092825877,54.44,-0.02,54.4400036738,133.68,40.5296169482,-19.6040921,45.0218866445,-7.2703830518,-2.5640921,7.7092825877,47.8,-17.04,50.7464442104,133.44,-7.2703830518,-2.5640921,7.7092825877,-7.2703830518,-2.5640921,7.7092825877,0.0,0.0,0.0,133.18
2019-04-04 03:30:00,42.2226336063,-22.4744283594,47.8314825061,-7.1673663937,-2.5344283594,7.602267302,49.39,-19.94,53.2632678307,134.05,46.9626336063,-26.1044283594,53.730160387,-7.1673663937,-2.5344283594,7.602267302,54.13,-23.57,59.0389854249,133.37,40.6526336063,-23.1044283594,46.7595041563,-7.1673663937,-2.5344283594,7.602267302,47.82,-20.57,52.056481825,134.25,46.2326336063,-3.3044283594,46.3505734264,-7.1673663937,-2.5344283594,7.602267302,53.4,-0.77,53.4055512096,134.29,39.7126336063,-19.4944283594,44.2394168701,-7.1673663937,-2.5344283594,7.602267302,46.88,-16.96,49.853545510800004,134.25,-7.1673663937,-2.5344283594,7.602267302,-7.1673663937,-2.5344283594,7.602267302,0.0,0.0,0.0,133.37
