Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-04 04:00:00,41.5138002634,-22.7400808704,47.333992968,-6.9861997366,-2.5000808704,7.4200667867,48.5,-20.24,52.553854283,134.05,46.2038002634,-25.8600808704,52.9484177421,-6.9861997366,-2.5000808704,7.4200667867,53.19,-23.36,58.0935943112,133.54,39.9638002634,-23.3500808704,46.2853282168,-6.9861997366,-2.5000808704,7.4200667867,46.95,-20.85,51.3714414826,134.25,45.5038002634,-3.0200808704,45.6039113111,-6.9861997366,-2.5000808704,7.4200667867,52.49,-0.52,52.4925756655,134.46,39.0538002633,-19.7800808704,43.7772876529,-6.9861997366,-2.5000808704,7.4200667867,46.04,-17.28,49.1760104116,134.25,-6.9861997366,-2.5000808704,7.4200667867,-6.9861997366,-2.5000808704,7.4200667867,0.0,0.0,0.0,133.54
2019-04-04 04:30:00,41.3303670629,-23.6303050433,47.6087235493,-6.8796329371,-2.4803050433,7.3130884349,48.21,-21.15,52.6452903877,134.57,45.8703670629,-25.0303050433,52.255207827,-6.8796329371,-2.4803050433,7.3130884349,52.75,-22.55,57.3678045597,134.1,39.8203670629,-24.2403050433,46.6181726542,-6.8796329371,-2.4803050433,7.3130884349,46.7,-21.76,51.5207492182,134.57,45.1703670629,-2.1503050433,45.221520014,-6.8796329371,-2.4803050433,7.3130884349,52.05,0.33,52.051046099,134.57,38.9203670629,-20.6003050433,44.0359800639,-6.8796329371,-2.4803050433,7.3130884349,45.8,-18.12,49.2541815484,134.57,-6.8796329371,-2.4803050433,7.3130884349,-6.8796329371,-2.4803050433,7.3130884349,0.0,0.0,0.0,134.1
2019-04-04 05:00:00,41.0775505359,-23.3316821358,47.2412166367,-6.5524494641,-2.4516821358,6.996094573,47.63,-20.88,52.0056852661,134.3,45.5175505359,-24.6616821358,51.769160439,-6.5524494641,-2.4516821358,6.996094573,52.07,-22.21,56.6089127258,133.4,39.5775505359,-23.9416821358,46.2556661385,-6.5524494641,-2.4516821358,6.996094573,46.13,-21.49,50.890048143,134.31,44.8175505359,-1.9216821358,44.8587304577,-6.5524494641,-2.4516821358,6.996094573,51.37,0.53,51.3727340133,134.31,38.6475505359,-20.3716821358,43.6879685436,-6.5524494641,-2.4516821358,6.996094573,45.2,-17.92,48.6226942898,134.31,-6.5524494641,-2.4516821358,6.996094573,-6.5524494641,-2.4516821358,6.996094573,0.0,0.0,0.0,133.4
2019-04-04 05:30:00,42.5499839077,-22.096582096,47.9453863356,-6.9300160923,-2.576582096,7.393503793,49.48,-19.52,53.1911721999,133.7,47.2199839077,-24.976582096,53.4186908623,-6.9300160923,-2.576582096,7.393503793,54.15,-22.4,58.6001919792,133.61,40.9699839077,-22.746582096,46.8609280579,-6.9300160923,-2.576582096,7.393503793,47.9,-20.17,51.9734441807,133.94,46.4799839077,-2.206582096,46.532331863,-6.9300160923,-2.576582096,7.393503793,53.41,0.37,53.4112815798,134.31,40.0299839077,-19.136582096,44.3690025352,-6.9300160923,-2.576582096,7.393503793,46.96,-16.56,49.7943289944,133.94,-6.9300160923,-2.576582096,7.393503793,-6.9300160923,-2.576582096,7.393503793,0.0,0.0,0.0,133.61
2019-04-04 06:00:00,44.4917338611,-21.2415941427,49.3023295969,-7.2682661389,-2.6915941427,7.7506368574,51.76,-18.55,54.983634838,134.07,49.5217338611,-24.4115941427,55.2116659158,-7.2682661389,-2.6915941427,7.7506368574,56.79,-21.72,60.8018297422,133.22,42.8117338611,-21.9015941427,48.0887136674,-7.2682661389,-2.6915941427,7.7506368574,50.08,-19.21,53.637957642,134.07,48.6917338611,-1.6515941427,48.7197363458,-7.2682661389,-2.6915941427,7.7506368574,55.96,1.04,55.9696632114,134.07,41.8517338611,-18.2115941427,45.6424121667,-7.2682661389,-2.6915941427,7.7506368574,49.12,-15.52,51.5135399677,134.07,-7.2682661389,-2.6915941427,7.7506368574,-7.2682661389,-2.6915941427,7.7506368574,0.0,0.0,0.0,133.22
2019-04-04 06:30:00,50.150600592,-19.7936198703,53.9153978684,-8.279399408,-3.0236198703,8.8142346053,58.43,-16.77,60.7889611689,132.99,55.930600592,-20.4136198703,59.5394655568,-8.279399408,-3.0236198703,8.8142346053,64.21,-17.39,66.5232004642,132.22,48.200600592,-20.4236198703,52.3490415007,-8.279399408,-3.0236198703,8.8142346053,56.48,-17.4,59.0994957677,133.1,54.860600592,1.8663801297,54.89233892,-8.279399408,-3.0236198703,8.8142346053,63.14,4.89,63.3290746814,133.03,47.160600592,-16.7036198703,50.0313218391,-8.279399408,-3.0236198703,8.8142346053,55.44,-13.68,57.1028545696,133.1,-8.279399408,-3.0236198703,8.8142346053,-8.279399408,-3.0236198703,8.8142346053,0.0,0.0,0.0,132.22
2019-04-04 07:00:00,55.3670339504,-17.2710339199,57.9982505006,-9.352966049599999,-3.3910339199,9.9487227809,64.72,-13.88,66.191636934,131.59,61.9970339504,-17.7810339199,64.4964912682,-9.352966049599999,-3.3910339199,9.9487227809,71.35,-14.39,72.7866375099,130.83,53.1370339504,-17.9310339199,56.0808911705,-9.352966049599999,-3.3910339199,9.9487227809,62.49,-14.54,64.1592682315,131.65,60.7070339504,4.1289660801,60.8472869728,-9.352966049599999,-3.3910339199,9.9487227809,70.06,7.52,70.4624297055,131.66,52.0870339504,-14.1110339199,53.9646215964,-9.352966049599999,-3.3910339199,9.9487227809,61.44,-10.72,62.3681970238,131.65,-9.352966049599999,-3.3910339199,9.9487227809,-9.352966049599999,-3.3910339199,9.9487227809,0.0,0.0,0.0,130.83
2019-04-04 07:30:00,62.0743506772,-7.8887041972,62.5736099798,-10.6656493228,-3.8287041972,11.3320365031,72.74,-4.06,72.853216813,133.4,67.8343506772,-23.8087041972,71.8912618288,-10.6656493228,-3.8287041972,11.3320365031,78.5,-19.98,81.0027801992,131.0,60.0043506772,-10.1587041972,60.8582070978,-10.6656493228,-3.8287041972,11.3320365031,70.67,-6.33,70.9529266486,133.54,66.4243506772,-1.6087041972,66.4438280962,-10.6656493228,-3.8287041972,11.3320365031,77.09,2.22,77.121958611,131.84,58.8543506772,-6.2287041972,59.1830326158,-10.6656493228,-3.8287041972,11.3320365031,69.52,-2.4,69.5614145917,133.54,-10.6656493228,-3.8287041972,11.3320365031,-10.6656493228,-3.8287041972,11.3320365031,0.0,0.0,0.0,131.0
2019-04-04 08:00:00,66.0642672827,-4.346350381,66.2070855213,-11.2857327173,-4.036350381,11.9858202625,77.35,-0.31,77.3506211998,134.07,71.7842672827,-24.906350381,75.9822829258,-11.2857327173,-4.036350381,11.9858202625,83.07,-20.87,85.6515137052,131.0,64.0642672827,-5.406350381,64.2919821355,-11.2857327173,-4.036350381,11.9858202625,75.35,-1.37,75.3624535163,134.07,70.2842672827,-2.6963503810000002,70.3359689834,-11.2857327173,-4.036350381,11.9858202625,81.57,1.34,81.581005755,131.4,62.7942672827,-2.476350381,62.8430769041,-11.2857327173,-4.036350381,11.9858202625,74.08,1.56,74.0964236654,134.07,-11.2857327173,-4.036350381,11.9858202625,-11.2857327173,-4.036350381,11.9858202625,0.0,0.0,0.0,131.0
2019-04-04 08:30:00,67.7178506459,-2.5351574456,67.7652884549,-11.2921493541,-4.0951574456,12.0117838616,79.01,1.56,79.0253990816,133.37,73.7078506459,-24.0351574456,77.5276469415,-11.2921493541,-4.0951574456,12.0117838616,85.0,-19.94,87.3075231581,130.55,65.6478506459,-3.6051574456,65.7467676364,-11.2921493541,-4.0951574456,12.0117838616,76.94,0.49,76.9415602909,133.48,72.1378506459,-1.9251574456,72.1635346072,-11.2921493541,-4.0951574456,12.0117838616,83.43,2.17,83.4582158927,131.26,64.3078506459,-0.6551574456,64.3111878757,-11.2921493541,-4.0951574456,12.0117838616,75.6,3.44,75.6782240806,133.48,-11.2921493541,-4.0951574456,12.0117838616,-11.2921493541,-4.0951574456,12.0117838616,0.0,0.0,0.0,130.55
2019-04-04 09:00:00,68.1149006663,-2.0572470729,68.1459606896,-10.8850993337,-3.9572470729,11.5821065398,79.0,1.9,79.0228447982,133.13,73.6549006663,-23.6172470729,77.348682933,-10.8850993337,-3.9572470729,11.5821065398,84.54,-19.66,86.7958939121,130.32,66.0749006663,-3.1472470729,66.1498122613,-10.8850993337,-3.9572470729,11.5821065398,76.96,0.81,76.9642624859,133.67,72.1249006663,-1.5172470729,72.1408575969,-10.8850993337,-3.9572470729,11.5821065398,83.01,2.44,83.045852997,131.26,64.7549006663,-0.19724707290000001,64.7552010785,-10.8850993337,-3.9572470729,11.5821065398,75.64,3.76,75.7333955399,133.67,-10.8850993337,-3.9572470729,11.5821065398,-10.8850993337,-3.9572470729,11.5821065398,0.0,0.0,0.0,130.32
2019-04-04 09:30:00,70.1121840669,-0.9211941932000001,70.1182355267,-10.4378159331,-3.8411941931999998,11.12217489,80.55,2.92,80.6029087564,133.13,75.2521840669,-22.5111941932,78.5470882391,-10.4378159331,-3.8411941931999998,11.12217489,85.69,-18.67,87.7003135684,130.32,67.9921840669,-2.0111941932,68.0219229092,-10.4378159331,-3.8411941931999998,11.12217489,78.43,1.83,78.4513467061,133.13,73.6721840669,-0.5411941932000001,73.6741718402,-10.4378159331,-3.8411941931999998,11.12217489,84.11,3.3,84.1747117607,131.26,66.6021840669,0.9588058068,66.6090851991,-10.4378159331,-3.8411941931999998,11.12217489,77.04,4.8,77.1893878716,133.13,-10.4378159331,-3.8411941931999998,11.12217489,-10.4378159331,-3.8411941931999998,11.12217489,0.0,0.0,0.0,130.32
2019-04-04 10:00:00,70.6860176433,-0.7602174695,70.6901055373,-10.7639823567,-4.0202174695,11.4902334474,81.45,3.26,81.5152139174,133.13,76.2260176433,-22.2802174695,79.4154509919,-10.7639823567,-4.0202174695,11.4902334474,86.99,-18.26,88.8858127037,130.32,68.5460176433,-1.8502174695,68.5709839469,-10.7639823567,-4.0202174695,11.4902334474,79.31,2.17,79.3396811186,133.13,74.6160176433,-0.34021746950000004,74.6167932632,-10.7639823567,-4.0202174695,11.4902334474,85.38,3.68,85.4592698307,131.26,67.1560176433,1.1397825305,67.1656892314,-10.7639823567,-4.0202174695,11.4902334474,77.92,5.16,78.0906652552,133.13,-10.7639823567,-4.0202174695,11.4902334474,-10.7639823567,-4.0202174695,11.4902334474,0.0,0.0,0.0,130.32
2019-04-04 10:30:00,70.1302174488,-0.47109006800000003,70.1317996723,-9.3097825512,-3.711090068,10.022187418,79.44,3.24,79.5060450532,133.49,75.4602174488,-22.241090068,78.6696288592,-9.3097825512,-3.711090068,10.022187418,84.77,-18.53,86.7716186319,130.68,68.0502174488,-1.5710900680000002,68.0683510806,-9.3097825512,-3.711090068,10.022187418,77.36,2.14,77.3895936157,133.49,73.9002174488,-0.15109006800000002,73.9003719016,-9.3097825512,-3.711090068,10.022187418,83.21,3.56,83.2861194918,131.48,66.6902174488,1.368909932,66.7042653642,-9.3097825512,-3.711090068,10.022187418,76.0,5.08,76.1695897324,133.49,-9.3097825512,-3.711090068,10.022187418,-9.3097825512,-3.711090068,10.022187418,0.0,0.0,0.0,130.68
2019-04-04 11:00:00,70.4939840539,-0.21733506600000002,70.4943190784,-9.7360159461,-3.717335066,10.4215443431,80.23,3.5,80.3063067262,133.91,75.6639840539,-22.147335066,78.8387146866,-9.7360159461,-3.717335066,10.4215443431,85.4,-18.43,87.3660397409,130.99,68.3939840539,-1.337335066,68.4070575295,-9.7360159461,-3.717335066,10.4215443431,78.13,2.38,78.1662414345,134.06,74.1039840539,-0.027335066,74.1039890955,-9.7360159461,-3.717335066,10.4215443431,83.84,3.69,83.9211636001,131.26,67.0239840539,1.6026649339999999,67.0431426273,-9.7360159461,-3.717335066,10.4215443431,76.76,5.32,76.944135579,134.06,-9.7360159461,-3.717335066,10.4215443431,-9.7360159461,-3.717335066,10.4215443431,0.0,0.0,0.0,130.99
2019-04-04 11:30:00,69.2125171617,0.0221206338,69.2125206966,-7.8474828383,-3.2978793662,8.5122849584,77.06,3.32,77.1314851406,134.07,73.4925171617,-22.1678793662,76.7630441968,-7.8474828383,-3.2978793662,8.5122849584,81.34,-18.87,83.5001347304,131.26,67.1925171617,-1.1078793662,67.2016499739,-7.8474828383,-3.2978793662,8.5122849584,75.04,2.19,75.0719501545,134.06,72.0425171617,-0.0178793662,72.0425193803,-7.8474828383,-3.2978793662,8.5122849584,79.89,3.2800000000000002,79.9573042317,131.44,65.8325171617,1.8221206338,65.8577287753,-7.8474828383,-3.2978793662,8.5122849584,73.68,5.12,73.857679357,134.06,-7.8474828383,-3.2978793662,8.5122849584,-7.8474828383,-3.2978793662,8.5122849584,0.0,0.0,0.0,131.26
2019-04-04 12:00:00,70.3512673097,0.0088219389,70.3512678629,-8.7287326903,-3.4711780611,9.3936069488,79.08,3.48,79.1565335269,134.07,74.6712673097,-22.2011780611,77.901800165,-8.7287326903,-3.4711780611,9.3936069488,83.4,-18.73,85.4773238935,131.26,68.2812673097,-1.1311780611,68.2906364682,-8.7287326903,-3.4711780611,9.3936069488,77.01,2.34,77.0455430249,134.06,73.1612673097,-0.0411780611,73.1612788981,-8.7287326903,-3.4711780611,9.3936069488,81.89,3.43,81.9618020788,131.78,66.9112673097,1.8088219389,66.9357119168,-8.7287326903,-3.4711780611,9.3936069488,75.64,5.28,75.8240595062,134.06,-8.7287326903,-3.4711780611,9.3936069488,-8.7287326903,-3.4711780611,9.3936069488,0.0,0.0,0.0,131.26
2019-04-04 12:30:00,69.7605005816,-0.0751172201,69.7605410242,-8.8894994184,-3.4951172201,9.5519131221,78.65,3.42,78.72432216280001,134.07,74.2405005816,-22.2451172201,77.5015946078,-8.8894994184,-3.4951172201,9.5519131221,83.13,-18.75,85.2183043718,131.26,67.7105005816,-1.1951172201,67.721046907,-8.8894994184,-3.4951172201,9.5519131221,76.6,2.3,76.6345222468,134.06,72.7405005816,-0.0751172201,72.7405393674,-8.8894994184,-3.4951172201,9.5519131221,81.63,3.42,81.7016113672,131.5,66.3905005816,1.7448827799000002,66.4134262284,-8.8894994184,-3.4951172201,9.5519131221,75.28,5.24,75.4621494526,134.06,-8.8894994184,-3.4951172201,9.5519131221,-8.8894994184,-3.4951172201,9.5519131221,0.0,0.0,0.0,131.26
2019-04-04 13:00:00,69.7551838453,-0.3508418016,69.7560661395,-8.3448161547,-3.5008418016,9.0494115817,78.1,3.15,78.1634985143,134.07,74.6751838453,-22.6608418016,78.0377910598,-8.3448161547,-3.5008418016,9.0494115817,83.02,-19.16,85.2022652281,131.26,67.6951838453,-1.5008418016,67.7118190714,-8.3448161547,-3.5008418016,9.0494115817,76.04,2.0,76.066297399,134.06,73.1751838453,-0.3408418016,73.1759776425,-8.3448161547,-3.5008418016,9.0494115817,81.52,3.16,81.5812233299,132.19,66.3751838453,1.4591581984,66.3912206029,-8.3448161547,-3.5008418016,9.0494115817,74.72,4.96,74.8844443126,134.06,-8.3448161547,-3.5008418016,9.0494115817,-8.3448161547,-3.5008418016,9.0494115817,0.0,0.0,0.0,131.26
2019-04-04 13:30:00,68.2834172101,-1.2947409447,68.2956910793,-8.9965827899,-3.5747409447000003,9.6807682917,77.28,2.2800000000000002,77.3136262246,134.52,73.2434172101,-23.2347409447,76.8404278449,-8.9965827899,-3.5747409447000003,9.6807682917,82.24,-19.66,84.5572776288,131.7,66.2734172101,-2.4147409447,66.3173944191,-8.9965827899,-3.5747409447000003,9.6807682917,75.27,1.16,75.2789379574,134.66,71.7734172101,-0.8047409447,71.7779285436,-8.9965827899,-3.5747409447000003,9.6807682917,80.77,2.77,80.8174844944,132.52,64.9634172101,0.5452590553000001,64.965705438,-8.9965827899,-3.5747409447000003,9.6807682917,73.96,4.12,74.0746650347,134.66,-8.9965827899,-3.5747409447000003,9.6807682917,-8.9965827899,-3.5747409447000003,9.6807682917,0.0,0.0,0.0,131.7
2019-04-04 14:00:00,66.4411840337,-2.4102092986,66.4848858363,-8.0688159663,-3.5102092986,8.7992818127,74.51,1.1,74.5181192731,135.01,72.0011840337,-22.4402092986,75.41706369,-8.0688159663,-3.5102092986,8.7992818127,80.07,-18.93,82.2772738975,132.01,64.5111840337,-3.5402092985999998,64.6082498394,-8.0688159663,-3.5102092986,8.7992818127,72.58,-0.03,72.5800062001,135.01,70.5811840337,-0.0502092986,70.5812018924,-8.0688159663,-3.5102092986,8.7992818127,78.65,3.46,78.726070015,132.52,63.2911840337,-0.6302092986,63.2943215474,-8.0688159663,-3.5102092986,8.7992818127,71.36,2.88,71.4180929457,135.01,-8.0688159663,-3.5102092986,8.7992818127,-8.0688159663,-3.5102092986,8.7992818127,0.0,0.0,0.0,132.01
2019-04-04 14:30:00,66.177383883,-2.305285245,66.2175239469,-6.662616117,-3.155285245,7.3719928445,72.84,0.85,72.8449593314,135.01,70.567383883,-22.485285245,74.0631063394,-6.662616117,-3.155285245,7.3719928445,77.23,-19.33,79.6123219106,131.72,64.287383883,-3.435285245,64.3791030633,-6.662616117,-3.155285245,7.3719928445,70.95,-0.28,70.9505524996,135.01,69.227383883,-0.10528524500000001,69.2274639451,-6.662616117,-3.155285245,7.3719928445,75.89,3.05,75.9512646373,132.19,63.057383883,-0.555285245,63.059828765,-6.662616117,-3.155285245,7.3719928445,69.72,2.6,69.7684627894,135.01,-6.662616117,-3.155285245,7.3719928445,-6.662616117,-3.155285245,7.3719928445,0.0,0.0,0.0,131.72
2019-04-04 15:00:00,67.3831340517,-2.5889763473,67.4328521802,-9.2268659483,-3.6189763473000003,9.911208051,76.61,1.03,76.6169237179,135.01,72.6031340517,-22.5989763473,76.038995299,-9.2268659483,-3.6189763473000003,9.911208051,81.83,-18.98,84.0023172299,131.43,65.4031340517,-3.6589763473,65.5054047518,-9.2268659483,-3.6189763473000003,9.911208051,74.63,-0.04,74.6300107195,135.01,71.1231340517,-0.2189763473,71.1234711469,-9.2268659483,-3.6189763473000003,9.911208051,80.35,3.4,80.421903111,132.19,64.1331340517,-0.7789763473,64.1378646936,-9.2268659483,-3.6189763473000003,9.911208051,73.36,2.84,73.4149521555,135.01,-9.2268659483,-3.6189763473000003,9.911208051,-9.2268659483,-3.6189763473000003,9.911208051,0.0,0.0,0.0,131.43
2019-04-04 15:30:00,67.2155507646,-2.8999451097,67.27807924,-9.1044492354,-3.5799451097,9.7829955979,76.32,0.68,76.32302929,135.01,72.1255507646,-22.8999451097,75.6736582909,-9.1044492354,-3.5799451097,9.7829955979,81.23,-19.32,83.4959597825,131.86,65.2455507646,-3.9899451097,65.3674349853,-9.1044492354,-3.5799451097,9.7829955979,74.35,-0.41000000000000003,74.3511304554,135.01,70.6755507646,-0.4599451097,70.6770473731,-9.1044492354,-3.5799451097,9.7829955979,79.78,3.12,79.8409844629,132.19,64.0155507646,-1.0599451097,64.024325247,-9.1044492354,-3.5799451097,9.7829955979,73.12,2.52,73.1634116208,135.01,-9.1044492354,-3.5799451097,9.7829955979,-9.1044492354,-3.5799451097,9.7829955979,0.0,0.0,0.0,131.86
2019-04-04 16:00:00,67.8746844291,-2.9290884338,67.937856497,-9.1553155709,-3.6090884338,9.8410021098,77.03,0.68,77.0330013695,135.01,72.6646844291,-22.9490884338,76.2024738649,-9.1553155709,-3.6090884338,9.8410021098,81.82,-19.34,84.0746572993,131.73,65.8646844291,-4.0290884338,65.9878034833,-9.1553155709,-3.6090884338,9.8410021098,75.02,-0.42,75.0211756773,135.01,71.2046844291,-0.5590884338000001,71.2068793343,-9.1553155709,-3.6090884338,9.8410021098,80.36,3.05,80.4178593349,132.19,64.6446844291,-1.0490884338,64.6531964522,-9.1553155709,-3.6090884338,9.8410021098,73.8,2.56,73.8443877353,135.01,-9.1553155709,-3.6090884338,9.8410021098,-9.1553155709,-3.6090884338,9.8410021098,0.0,0.0,0.0,131.73
2019-04-04 16:30:00,69.4524841406,-2.6384159149,69.5025811883,-9.3575158594,-3.6684159149,10.0508894325,78.81,1.03,78.8167304574,134.11,74.3824841406,-22.7184159149,77.7745483343,-9.3575158594,-3.6684159149,10.0508894325,83.74,-19.05,85.8795091975,131.26,67.4024841406,-3.6584159149,67.5016953515,-9.3575158594,-3.6684159149,10.0508894325,76.76,0.01,76.7600006514,134.43,72.8524841406,-0.4084159149,72.8536289351,-9.3575158594,-3.6684159149,10.0508894325,82.21,3.26,82.2746115153,132.19,66.1224841406,-0.7484159149,66.1267195263,-9.3575158594,-3.6684159149,10.0508894325,75.48,2.92,75.5364600706,134.43,-9.3575158594,-3.6684159149,10.0508894325,-9.3575158594,-3.6684159149,10.0508894325,0.0,0.0,0.0,131.26
2019-04-04 17:00:00,70.7997007238,-1.3900412737,70.8133450511,-9.9202992762,-3.8500412737,10.6412008504,80.72,2.46,80.7574764341,134.36,76.3097007238,-23.7600412737,79.9231505003,-9.9202992762,-3.8500412737,10.6412008504,86.23,-19.91,88.4987062052,131.58,68.6797007238,-2.5000412737,68.7251882346,-9.9202992762,-3.8500412737,10.6412008504,78.6,1.35,78.6115926566,134.43,74.7297007238,-1.3100412737,74.7411826131,-9.9202992762,-3.8500412737,10.6412008504,84.65,2.54,84.6880989278,132.34,67.4397007238,0.5099587263,67.4416287735,-9.9202992762,-3.8500412737,10.6412008504,77.36,4.36,77.4827671163,134.43,-9.9202992762,-3.8500412737,10.6412008504,-9.9202992762,-3.8500412737,10.6412008504,0.0,0.0,0.0,131.58
2019-04-04 17:30:00,71.901117883,-2.1894008095,71.9344439662,-10.428882117,-3.9994008095,11.1694578671,82.33,1.81,82.3498937461,135.2,77.221117883,-23.5594008095,80.7350383266,-10.428882117,-3.9994008095,11.1694578671,87.65,-19.56,89.8059914482,132.19,69.731117883,-3.2894008095,69.8086596268,-10.428882117,-3.9994008095,11.1694578671,80.16,0.71,80.1631442747,135.25,75.591117883,-0.9194008095,75.5967089273,-10.428882117,-3.9994008095,11.1694578671,86.02,3.08,86.0751230031,132.88,68.531117883,-0.1994008095,68.5314079745,-10.428882117,-3.9994008095,11.1694578671,78.96,3.8,79.0513858196,135.25,-10.428882117,-3.9994008095,11.1694578671,-10.428882117,-3.9994008095,11.1694578671,0.0,0.0,0.0,132.19
2019-04-04 18:00:00,72.4615674219,-2.7642286991000002,72.5142724816,-11.4184325781,-4.0842286991,12.1268927021,83.88,1.32,83.8903856231,135.01,78.0515674219,-23.2842286991,81.4506137676,-11.4184325781,-4.0842286991,12.1268927021,89.47,-19.2,91.5069445452,131.65,70.2715674219,-3.8342286991,70.3760932252,-11.4184325781,-4.0842286991,12.1268927021,81.69,0.25,81.6903825429,135.01,76.3915674219,-0.7942286991,76.3956960332,-11.4184325781,-4.0842286991,12.1268927021,87.81,3.29,87.8716120257,132.19,69.0615674219,-0.7242286991,69.065364706,-11.4184325781,-4.0842286991,12.1268927021,80.48,3.36,80.5501086281,135.01,-11.4184325781,-4.0842286991,12.1268927021,-11.4184325781,-4.0842286991,12.1268927021,0.0,0.0,0.0,131.65
2019-04-04 18:30:00,72.1132507465,-3.1822591196,72.1834309681,-11.3667492535,-4.0722591196,12.0741990595,83.48,0.89,83.4847441153,135.01,77.54325074650001,-23.8622591196,81.131764104,-11.3667492535,-4.0722591196,12.0741990595,88.91,-19.79,91.0858507124,131.75,69.9432507465,-4.2322591196,70.0711805398,-11.3667492535,-4.0722591196,12.0741990595,81.31,-0.16,81.3101574221,135.01,75.8932507465,-1.3522591196,75.9052970062,-11.3667492535,-4.0722591196,12.0741990595,87.26,2.7199999999999998,87.3023825563,132.19,68.7132507465,-1.1522591196,68.7229112395,-11.3667492535,-4.0722591196,12.0741990595,80.08,2.92,80.1332190792,135.01,-11.3667492535,-4.0722591196,12.0741990595,-11.3667492535,-4.0722591196,12.0741990595,0.0,0.0,0.0,131.75
2019-04-04 19:00:00,71.1581504352,-3.6204016266,71.2501907456,-11.5918495648,-4.0504016266,12.2791176259,82.75,0.43,82.751117213,135.01,76.7181504352,-24.3004016266,80.474742158,-11.5918495648,-4.0504016266,12.2791176259,88.31,-20.25,90.6019790071,131.75,68.9981504352,-4.6404016266,69.1540171699,-11.5918495648,-4.0504016266,12.2791176259,80.59,-0.59,80.5921596683,135.01,75.0981504352,-1.7904016266,75.1194897265,-11.5918495648,-4.0504016266,12.2791176259,86.69,2.26,86.7194539881,132.19,67.8081504352,-1.5704016266,67.8263328414,-11.5918495648,-4.0504016266,12.2791176259,79.4,2.48,79.438721037,135.01,-11.5918495648,-4.0504016266,12.2791176259,-11.5918495648,-4.0504016266,12.2791176259,0.0,0.0,0.0,131.75
2019-04-04 19:30:00,69.7995335666,-4.3918187349,69.9375647125,-11.4504664334,-3.9718187349000003,12.1197576546,81.25,-0.42,81.2510855312,135.01,75.2895335666,-25.2818187349,79.4209306368,-11.4504664334,-3.9718187349000003,12.1197576546,86.74,-21.31,89.3193355327,132.19,67.6895335666,-5.4318187349,67.9071248782,-11.4504664334,-3.9718187349000003,12.1197576546,79.14,-1.46,79.1534661275,135.01,73.7195335666,-2.6618187348999998,73.7675735554,-11.4504664334,-3.9718187349000003,12.1197576546,85.17,1.31,85.180073961,132.69,66.5095335666,-2.3718187349,66.5518112402,-11.4504664334,-3.9718187349000003,12.1197576546,77.96,1.6,77.9764169477,135.01,-11.4504664334,-3.9718187349000003,12.1197576546,-11.4504664334,-3.9718187349000003,12.1197576546,0.0,0.0,0.0,132.19
2019-04-04 20:00:00,69.6121670833,-4.653043725,69.7675040541,-11.4878329167,-4.003043725,12.1653057581,81.1,-0.65,81.102604767,135.01,75.1121670833,-25.373043725,79.2819588041,-11.4878329167,-4.003043725,12.1653057581,86.6,-21.37,89.1977404422,132.03,67.5221670833,-5.683043725,67.7609034296,-11.4878329167,-4.003043725,12.1653057581,79.01,-1.6800000000000002,79.0278590119,135.01,73.5421670833,-2.783043725,73.594807369,-11.4878329167,-4.003043725,12.1653057581,85.03,1.22,85.0387517547,132.69,66.3521670833,-2.643043725,66.4047871526,-11.4878329167,-4.003043725,12.1653057581,77.84,1.3599999999999999,77.8518798745,135.01,-11.4878329167,-4.003043725,12.1653057581,-11.4878329167,-4.003043725,12.1653057581,0.0,0.0,0.0,132.03
2019-04-04 20:30:00,68.9555002486,-5.1159820669,69.1450235884,-11.5744997514,-3.9759820669,12.2383609153,80.53,-1.1400000000000001,80.5380686384,134.75,74.2355002486,-25.8859820669,78.6192951172,-11.5744997514,-3.9759820669,12.2383609153,85.81,-21.91,88.5629956585,131.84,66.8755002486,-6.1159820669,67.1545811553,-11.5744997514,-3.9759820669,12.2383609153,78.45,-2.14,78.47918259,134.85,72.7055002486,-3.3459820669,72.7824522972,-11.5744997514,-3.9759820669,12.2383609153,84.28,0.63,84.2823546183,132.69,65.7055002486,-3.0959820669,65.7783997059,-11.5744997514,-3.9759820669,12.2383609153,77.28,0.88,77.2850101896,134.85,-11.5744997514,-3.9759820669,12.2383609153,-11.5744997514,-3.9759820669,12.2383609153,0.0,0.0,0.0,131.84
2019-04-04 21:00:00,66.1461334928,-5.3288162837,66.3604344398,-10.9738665072,-3.8188162837,11.6193418026,77.12,-1.51,77.1347813895,133.59,71.1161334928,-27.7288162837,76.330804368,-10.9738665072,-3.8188162837,11.6193418026,82.09,-23.91,85.5012058395,130.9,64.1761334928,-6.3288162837,64.4874408365,-10.9738665072,-3.8188162837,11.6193418026,75.15,-2.51,75.1919051494,133.62,69.6861334928,-5.4388162837,69.8980537908,-10.9738665072,-3.8188162837,11.6193418026,80.66,-1.62,80.6762666464,131.65,62.9461334928,-3.3788162837,63.0367521464,-10.9738665072,-3.8188162837,11.6193418026,73.92,0.44,73.9213095122,133.62,-10.9738665072,-3.8188162837,11.6193418026,-10.9738665072,-3.8188162837,11.6193418026,0.0,0.0,0.0,130.9
2019-04-04 21:30:00,63.0184335696,-7.3366705083,63.4440675218,-10.3615664304,-3.6366705083,10.9812308636,73.38,-3.7,73.473222333,134.65,67.5084335696,-29.4766705083,73.6631706301,-10.3615664304,-3.6366705083,10.9812308636,77.87,-25.84,82.0453685469,131.82,61.1784335696,-8.3466705083,61.745183153,-10.3615664304,-3.6366705083,10.9812308636,71.54,-4.71,71.6948791756,134.68,66.2384335696,-6.8966705083,66.5965025046,-10.3615664304,-3.6366705083,10.9812308636,76.6,-3.26,76.6693393737,132.48,59.9984335696,-5.4366705083,60.2442479994,-10.3615664304,-3.6366705083,10.9812308636,70.36,-1.8,70.3830206797,134.68,-10.3615664304,-3.6366705083,10.9812308636,-10.3615664304,-3.6366705083,10.9812308636,0.0,0.0,0.0,131.82
2019-04-04 22:00:00,59.2913670017,-8.6652372678,59.9212194288,-9.4986329983,-3.3452372678,10.0704836634,68.79,-5.32,68.9954092676,134.65,62.8913670017,-32.2952372678,70.6987014982,-9.4986329983,-3.3452372678,10.0704836634,72.39,-28.95,77.9641879327,132.28,57.5813670017,-9.6752372678,58.3885608829,-9.4986329983,-3.3452372678,10.0704836634,67.08,-6.33,67.3780030871,134.86,61.7813670017,-9.5952372678,62.5220432074,-9.4986329983,-3.3452372678,10.0704836634,71.28,-6.25,71.5534827943,132.83,56.4213670017,-6.8652372677999995,56.8375064292,-9.4986329983,-3.3452372678,10.0704836634,65.92,-3.52,66.0139136849,134.86,-9.4986329983,-3.3452372678,10.0704836634,-9.4986329983,-3.3452372678,10.0704836634,0.0,0.0,0.0,132.28
2019-04-04 22:30:00,55.3214669704,-10.7150290174,56.3495923197,-8.7785330296,-3.0850290174,9.3048399336,64.1,-7.63,64.5525127319,135.48,58.4014669704,-33.4450290174,67.3000840287,-8.7785330296,-3.0850290174,9.3048399336,67.18,-30.36,73.721652179,132.77,53.7814669704,-11.7450290174,55.0489954141,-8.7785330296,-3.0850290174,9.3048399336,62.56,-8.66,63.1565451873,135.67,57.4514669704,-10.5750290174,58.4166268777,-8.7785330296,-3.0850290174,9.3048399336,66.23,-7.49,66.6521792592,133.47,52.6614669704,-8.9650290174,53.4191150128,-8.7785330296,-3.0850290174,9.3048399336,61.44,-5.88,61.7207258544,135.67,-8.7785330296,-3.0850290174,9.3048399336,-8.7785330296,-3.0850290174,9.3048399336,0.0,0.0,0.0,132.77
2019-04-04 23:00:00,51.1740002179,-11.872514928,52.5331791254,-7.9259997821,-2.842514928,8.4202947491,59.1,-9.03,59.7858754222,135.61,53.8840002179,-34.512514928,63.9890550496,-7.9259997821,-2.842514928,8.4202947491,61.81,-31.67,69.4511698966,132.93,49.7740002179,-12.902514928,51.4191208517,-7.9259997821,-2.842514928,8.4202947491,57.7,-10.06,58.5704157404,135.67,53.0740002179,-11.632514928,54.3338283455,-7.9259997821,-2.842514928,8.4202947491,61.0,-8.79,61.6300584131,133.54,48.7140002179,-10.242514928,49.7791415081,-7.9259997821,-2.842514928,8.4202947491,56.64,-7.4,57.1213585273,135.67,-7.9259997821,-2.842514928,8.4202947491,-7.9259997821,-2.842514928,8.4202947491,0.0,0.0,0.0,132.93
2019-04-04 23:30:00,48.108533483,-14.8420825045,50.3459869995,-7.281466517,-2.6020825045000002,7.7324373905,55.39,-12.24,56.7262699285,134.8,50.888533483,-33.0820825045,60.6965157393,-7.281466517,-2.6020825045000002,7.7324373905,58.17,-30.48,65.6717542022,132.93,46.768533483,-14.8120825045,49.0580626633,-7.281466517,-2.6020825045000002,7.7324373905,54.05,-12.21,55.4119716307,135.16,50.178533483,-10.2620825045,51.2171412696,-7.281466517,-2.6020825045000002,7.7324373905,57.46,-7.66,57.9683292842,133.74,45.638533483,-12.1620825045,47.2312607213,-7.281466517,-2.6020825045000002,7.7324373905,52.92,-9.56,53.7765748258,135.16,-7.281466517,-2.6020825045000002,7.7324373905,-7.281466517,-2.6020825045000002,7.7324373905,0.0,0.0,0.0,132.93
2019-04-05 00:00:00,45.5162668522,-17.7855892402,48.8677575993,-6.7337331478,-2.3855892402,7.1438223752,52.25,-15.4,54.4722176894,134.58,48.2762668522,-30.6555892402,57.1870885152,-6.7337331478,-2.3855892402,7.1438223752,55.01,-28.27,61.8489531035,133.03,44.1862668522,-17.3755892402,47.479861834,-6.7337331478,-2.3855892402,7.1438223752,50.92,-14.99,53.0805661236,134.72,47.5962668522,-7.8855892402,48.245073696,-6.7337331478,-2.3855892402,7.1438223752,54.33,-5.5,54.6076816941,133.74,43.1062668522,-15.5455892402,45.8237447919,-6.7337331478,-2.3855892402,7.1438223752,49.84,-13.16,51.5481444865,134.72,-6.7337331478,-2.3855892402,7.1438223752,-6.7337331478,-2.3855892402,7.1438223752,0.0,0.0,0.0,133.03
2019-04-05 00:30:00,44.6347501628,-18.4503530205,48.2977892732,-6.4952498372,-2.2903530205,6.8872336541,51.13,-16.16,53.6229661619,134.69,47.0647501628,-30.8003530205,56.2472439687,-6.4952498372,-2.2903530205,6.8872336541,53.56,-28.51,60.675313761,133.15,43.3447501628,-18.0303530205,46.9452979192,-6.4952498372,-2.2903530205,6.8872336541,49.84,-15.74,52.2663677713,134.87,46.4247501628,-8.0503530205,47.117572215,-6.4952498372,-2.2903530205,6.8872336541,52.92,-5.76,53.2325464354,133.83,42.2247501628,-16.2103530205,45.22947127,-6.4952498372,-2.2903530205,6.8872336541,48.72,-13.92,50.6695648294,134.87,-6.4952498372,-2.2903530205,6.8872336541,-6.4952498372,-2.2903530205,6.8872336541,0.0,0.0,0.0,133.15
2019-04-05 01:00:00,43.3442668773,-17.7663417909,46.8440857714,-6.1757331227,-2.2263417909,6.5647755006,49.52,-15.54,51.9010789869,133.54,45.7042668773,-31.7463417909,55.6480927606,-6.1757331227,-2.2263417909,6.5647755006,51.88,-29.52,59.6905754705,132.42,42.0942668773,-17.3663417909,45.5358883864,-6.1757331227,-2.2263417909,6.5647755006,48.27,-15.14,50.5886597964,133.56,45.1142668773,-9.2163417909,46.0460425214,-6.1757331227,-2.2263417909,6.5647755006,51.29,-6.99,51.7641207788,132.82,40.9842668773,-15.5863417909,43.8479666791,-6.1757331227,-2.2263417909,6.5647755006,47.16,-13.36,49.0158668188,133.56,-6.1757331227,-2.2263417909,6.5647755006,-6.1757331227,-2.2263417909,6.5647755006,0.0,0.0,0.0,132.42
2019-04-05 01:30:00,45.3740336704,-17.8068542461,48.7430711965,-6.4759663296,-2.3668542461,6.8949357447,51.85,-15.44,54.1000563771,132.77,48.0940336704,-29.9668542461,56.6661135786,-6.4759663296,-2.3668542461,6.8949357447,54.57,-27.6,61.1526360838,131.26,44.0440336704,-17.3868542461,47.3516589207,-6.4759663296,-2.3668542461,6.8949357447,50.52,-15.02,52.7055101484,132.8,47.4040336704,-7.7768542461,48.0377129992,-6.4759663296,-2.3668542461,6.8949357447,53.88,-5.41,54.1509233532,131.88,42.8440336704,-15.5668542461,45.5844071177,-6.4759663296,-2.3668542461,6.8949357447,49.32,-13.2,51.0558752741,132.8,-6.4759663296,-2.3668542461,6.8949357447,-6.4759663296,-2.3668542461,6.8949357447,0.0,0.0,0.0,131.26
2019-04-05 02:00:00,44.9456667956,-17.757694999599998,48.3264802712,-7.4443332044,-2.6176949996000003,7.8911611293,52.39,-15.14,54.5337666038,133.03,48.9256667956,-30.4976949996,57.6526692503,-7.4443332044,-2.6176949996000003,7.8911611293,56.37,-27.88,62.887767491,131.37,43.6156667956,-17.3376949996,46.9352965041,-7.4443332044,-2.6176949996000003,7.8911611293,51.06,-14.72,53.1394580326,133.15,48.1956667956,-8.2176949996,48.89123448,-7.4443332044,-2.6176949996000003,7.8911611293,55.64,-5.6,55.9211015628,132.24,42.4356667956,-15.4976949996,45.1770336199,-7.4443332044,-2.6176949996000003,7.8911611293,49.88,-12.88,51.516102337,133.15,-7.4443332044,-2.6176949996000003,7.8911611293,-7.4443332044,-2.6176949996000003,7.8911611293,0.0,0.0,0.0,131.37
2019-04-05 02:30:00,44.7025834698,-17.7952770741,48.114372645,-7.6774165302,-2.6452770741,8.1203580818,52.38,-15.15,54.5269373796,133.53,48.6725834698,-31.3152770741,57.8763074138,-7.6774165302,-2.6452770741,8.1203580818,56.35,-28.67,63.2241362139,132.23,43.3625834698,-17.3852770741,46.717892762,-7.6774165302,-2.6452770741,8.1203580818,51.04,-14.74,53.1257865824,133.56,47.9825834698,-8.8152770741,48.7856272516,-7.6774165302,-2.6452770741,8.1203580818,55.66,-6.17,56.0009330279,132.8,42.2025834698,-15.5252770741,44.967680391100004,-7.6774165302,-2.6452770741,8.1203580818,49.88,-12.88,51.516102337,133.56,-7.6774165302,-2.6452770741,8.1203580818,-7.6774165302,-2.6452770741,8.1203580818,0.0,0.0,0.0,132.23
2019-04-05 03:00:00,43.5912169051,-18.443235424,47.3323052912,-7.4387830949,-2.593235424,7.8778400528,51.03,-15.85,53.4348519227,134.08,47.3212169051,-31.763235424,56.9929881124,-7.4387830949,-2.593235424,7.8778400528,54.76,-29.17,62.0447137152,132.61,42.3112169051,-18.033235424,45.9938762864,-7.4387830949,-2.593235424,7.8778400528,49.75,-15.44,52.090844685,134.19,46.6512169051,-9.143235424,47.5387714687,-7.4387830949,-2.593235424,7.8778400528,54.09,-6.55,54.4851410937,133.34,41.1612169051,-16.193235424,44.2319641279,-7.4387830949,-2.593235424,7.8778400528,48.6,-13.6,50.4670189332,134.19,-7.4387830949,-2.593235424,7.8778400528,-7.4387830949,-2.593235424,7.8778400528,0.0,0.0,0.0,132.61
2019-04-05 03:30:00,42.5106168685,-18.9428671099,46.5401413931,-7.1693831315,-2.5328671098999997,7.6036484849,49.68,-16.41,52.3200774082,135.2,46.2406168685,-32.1228671099,56.3034034472,-7.1693831315,-2.5328671098999997,7.6036484849,53.41,-29.59,61.0589567549,133.52,41.2606168685,-19.0628671099,45.4514180947,-7.1693831315,-2.5328671098999997,7.6036484849,48.43,-16.53,51.1732918621,135.29,45.6206168685,-9.1728671099,46.5336671076,-7.1693831315,-2.5328671098999997,7.6036484849,52.79,-6.64,53.2059554937,134.38,40.1906168685,-16.4528671099,43.4279002533,-7.1693831315,-2.5328671098999997,7.6036484849,47.36,-13.92,49.3633062102,135.29,-7.1693831315,-2.5328671098999997,7.6036484849,-7.1693831315,-2.5328671098999997,7.6036484849,0.0,0.0,0.0,133.52
2019-04-05 04:00:00,41.4000502051,-22.7947646189,47.2606120465,-7.1499497949,-2.5047646189,7.5759902234,48.55,-20.29,52.6192607322,133.73,46.2400502051,-26.0547646189,53.0753521167,-7.1499497949,-2.5047646189,7.5759902234,53.39,-23.55,58.3531884305,133.31,39.8900502051,-23.4147646189,46.2543760905,-7.1499497949,-2.5047646189,7.5759902234,47.04,-20.91,51.4780506624,134.0,45.5600502051,-3.3147646189,45.68047547,-7.1499497949,-2.5047646189,7.5759902234,52.71,-0.81,52.7162233093,134.2,38.9300502051,-19.4647646189,43.5250028218,-7.1499497949,-2.5047646189,7.5759902234,46.08,-16.96,49.1020162519,134.0,-7.1499497949,-2.5047646189,7.5759902234,-7.1499497949,-2.5047646189,7.5759902234,0.0,0.0,0.0,133.31
2019-04-05 04:30:00,41.0472335781,-22.7153250513,46.9133390051,-6.8727664219,-2.4553250513,7.2981874049,47.92,-20.26,52.0268584483,133.45,45.7872335781,-25.7953250513,52.553492303,-6.8727664219,-2.4553250513,7.2981874049,52.66,-23.34,57.6006180522,133.31,39.5572335781,-23.3353250513,45.9272481606,-6.8727664219,-2.4553250513,7.2981874049,46.43,-20.88,50.9089314364,133.65,45.1172335781,-3.0953250513,45.2232882807,-6.8727664219,-2.4553250513,7.2981874049,51.99,-0.64,51.9939390699,134.11,38.5672335781,-19.7753250513,43.3416080315,-6.8727664219,-2.4553250513,7.2981874049,45.44,-17.32,48.6289625635,133.65,-6.8727664219,-2.4553250513,7.2981874049,-6.8727664219,-2.4553250513,7.2981874049,0.0,0.0,0.0,133.31
2019-04-05 05:00:00,41.1186004054,-22.7636517153,46.9991823196,-6.7113995946,-2.4636517153,7.1492981679,47.83,-20.3,51.9595891054,133.79,45.6486004054,-25.6236517153,52.3485075833,-6.7113995946,-2.4636517153,7.1492981679,52.36,-23.16,57.2534295916,133.5,39.6286004054,-23.3936517153,46.018354063,-6.7113995946,-2.4636517153,7.1492981679,46.34,-20.93,50.8474237302,134.05,44.9686004054,-2.8536517153,45.059054035,-6.7113995946,-2.4636517153,7.1492981679,51.68,-0.39,51.6814715348,134.32,38.6086004054,-19.8236517153,43.4004745664,-6.7113995946,-2.4636517153,7.1492981679,45.32,-17.36,48.5311446393,134.05,-6.7113995946,-2.4636517153,7.1492981679,-6.7113995946,-2.4636517153,7.1492981679,0.0,0.0,0.0,133.5
2019-04-05 05:30:00,42.3988008073,-22.2729391805,47.8930279857,-6.7211991927,-2.5729391805,7.196841989,49.12,-19.7,52.9231934033,133.48,47.1088008073,-24.3129391805,53.0128109526,-6.7211991927,-2.5729391805,7.196841989,53.83,-21.74,58.0542547967,132.95,40.8688008073,-22.8929391805,46.8438421113,-6.7211991927,-2.5729391805,7.196841989,47.59,-20.32,51.7465989221,133.59,46.3788008073,-1.7129391805,46.4104225898,-6.7211991927,-2.5729391805,7.196841989,53.1,0.86,53.1069637618,133.73,39.8788008073,-19.2929391805,44.3005220743,-6.7211991927,-2.5729391805,7.196841989,46.6,-16.72,49.5087709401,133.59,-6.7211991927,-2.5729391805,7.196841989,-6.7211991927,-2.5729391805,7.196841989,0.0,0.0,0.0,132.95
2019-04-05 06:00:00,44.172850918500004,-21.4927470622,49.1241176465,-6.8771490815,-2.6827470622,7.3818907665,51.05,-18.81,54.4051339489,133.59,48.9128509185,-24.2327470622,54.5865644198,-6.8771490815,-2.6827470622,7.3818907665,55.79,-21.55,59.8074125841,133.33,42.5428509185,-22.1427470622,47.960352498,-6.8771490815,-2.6827470622,7.3818907665,49.42,-19.46,53.1133504874,133.83,48.1428509185,-1.5327470622,48.1672441408,-6.8771490815,-2.6827470622,7.3818907665,55.02,1.15,55.0320170446,134.04,41.5228509185,-18.4827470622,45.450622519,-6.8771490815,-2.6827470622,7.3818907665,48.4,-15.8,50.913652393,133.83,-6.8771490815,-2.6827470622,7.3818907665,-6.8771490815,-2.6827470622,7.3818907665,0.0,0.0,0.0,133.33
2019-04-05 06:30:00,49.3962845455,-19.4552211357,53.0895333973,-7.4937154545,-2.9752211357,8.0627360194,56.89,-16.48,59.2288991963,132.2,54.7062845455,-20.9052211357,58.5645442184,-7.4937154545,-2.9752211357,8.0627360194,62.2,-17.93,64.7327189295,131.88,47.5262845455,-20.1052211357,51.6039498451,-7.4937154545,-2.9752211357,8.0627360194,55.02,-17.13,57.6249711497,132.46,53.7062845455,1.2847788643,53.7216497924,-7.4937154545,-2.9752211357,8.0627360194,61.2,4.26,61.3480855447,132.48,46.4662845455,-16.4152211357,49.2805751224,-7.4937154545,-2.9752211357,8.0627360194,53.96,-13.44,55.6085892646,132.46,-7.4937154545,-2.9752211357,8.0627360194,-7.4937154545,-2.9752211357,8.0627360194,0.0,0.0,0.0,131.88
2019-04-05 07:00:00,54.0464844223,-17.5628993742,56.828495606,-8.3635155777,-3.2728993742,8.9811058969,62.41,-14.29,64.0250903943,131.52,60.1664844223,-17.9728993742,62.7935582656,-8.3635155777,-3.2728993742,8.9811058969,68.53,-14.7,70.0888785757,130.95,51.9464844223,-18.2228993742,55.0500799767,-8.3635155777,-3.2728993742,8.9811058969,60.31,-14.95,62.1353248966,131.66,58.9764844223,3.9371006258000003,59.1077530968,-8.3635155777,-3.2728993742,8.9811058969,67.34,7.21,67.7248824288,131.59,50.8364844223,-14.4328993742,52.8455933145,-8.3635155777,-3.2728993742,8.9811058969,59.2,-11.16,60.242722382,131.66,-8.3635155777,-3.2728993742,8.9811058969,-8.3635155777,-3.2728993742,8.9811058969,0.0,0.0,0.0,130.95
2019-04-05 07:30:00,60.7499679142,-6.7441805123,61.1231754113,-9.4000320858,-3.6241805123,10.0744869646,70.15,-3.12,70.2193484732,132.51,65.2699679142,-26.1441805123,70.3113567369,-9.4000320858,-3.6241805123,10.0744869646,74.67,-22.52,77.9920463894,130.04,58.8499679142,-9.0241805123,59.5378413903,-9.4000320858,-3.6241805123,10.0744869646,68.25,-5.4,68.4632930847,132.76,63.9999679142,-4.1941805123,64.137251603,-9.4000320858,-3.6241805123,10.0744869646,73.4,-0.5700000000000001,73.4022131819,130.69,57.5599679142,-5.3441805123,57.8075269462,-9.4000320858,-3.6241805123,10.0744869646,66.96,-1.72,66.9820871577,132.76,-9.4000320858,-3.6241805123,10.0744869646,-9.4000320858,-3.6241805123,10.0744869646,0.0,0.0,0.0,130.04
2019-04-05 08:00:00,64.7072512687,-4.7195208572,64.8791356591,-10.0227487313,-3.8495208572,10.7365871189,74.73,-0.87,74.7350640597,133.66,69.5272512687,-25.6095208572,74.0937664552,-10.0227487313,-3.8495208572,10.7365871189,79.55,-21.76,82.4724202385,130.82,62.7872512687,-5.7895208572,63.0536079351,-10.0227487313,-3.8495208572,10.7365871189,72.81,-1.94,72.8358407654,133.73,68.1372512687,-3.4395208572,68.2240083415,-10.0227487313,-3.8495208572,10.7365871189,78.16,0.41000000000000003,78.1610753508,131.51,61.4972512687,-2.8495208572,61.5632332055,-10.0227487313,-3.8495208572,10.7365871189,71.52,1.0,71.5269907098,133.73,-10.0227487313,-3.8495208572,10.7365871189,-10.0227487313,-3.8495208572,10.7365871189,0.0,0.0,0.0,130.82
2019-04-05 08:30:00,65.838934329,-3.1410020749,65.9138162119,-10.251065671,-3.9510020749,10.9861169112,76.09,0.81,76.0943112197,133.27,71.318934329,-24.6810020749,75.4688164559,-10.251065671,-3.9510020749,10.9861169112,81.57,-20.73,84.1629241412,130.46,63.888934329,-4.1710020749,64.0249419211,-10.251065671,-3.9510020749,10.9861169112,74.14,-0.22,74.1403264088,133.27,69.868934329,-2.6210020749,69.9180780353,-10.251065671,-3.9510020749,10.9861169112,80.12,1.33,80.131038306,131.29,62.588934329,-1.3110020749,62.6026630974,-10.251065671,-3.9510020749,10.9861169112,72.84,2.64,72.887826144,133.27,-10.251065671,-3.9510020749,10.9861169112,-10.251065671,-3.9510020749,10.9861169112,0.0,0.0,0.0,130.46
2019-04-05 09:00:00,65.4054507896,-2.9673591594,65.4727287759,-10.0145492104,-3.9473591594,10.7644247511,75.42,0.98,75.4263667427,133.49,71.2154507896,-24.4373591594,75.2915994905,-10.0145492104,-3.9473591594,10.7644247511,81.23,-20.49,83.7744173361,130.68,63.4654507896,-4.0373591594,63.5937395732,-10.0145492104,-3.9473591594,10.7644247511,73.48,-0.09,73.480055117,133.59,69.7754507896,-2.2973591594,69.8132608606,-10.0145492104,-3.9473591594,10.7644247511,79.79,1.65,79.8070585851,131.56,62.1054507896,-1.1473591594,62.116048255,-10.0145492104,-3.9473591594,10.7644247511,72.12,2.8,72.174333388,133.59,-10.0145492104,-3.9473591594,10.7644247511,-10.0145492104,-3.9473591594,10.7644247511,0.0,0.0,0.0,130.68
2019-04-05 09:30:00,66.1230174258,-2.1716425391,66.1586688561,-9.6369825742,-3.8016425391,10.3597258231,75.76,1.63,75.7775329501,133.15,72.0130174258,-23.5216425391,75.7571273644,-9.6369825742,-3.8016425391,10.3597258231,81.65,-19.72,83.9976243712,130.34,64.1730174258,-3.3016425391,64.2578945266,-9.6369825742,-3.8016425391,10.3597258231,73.81,0.5,73.811693518,133.23,70.5530174258,-1.5816425391,70.570743662,-9.6369825742,-3.8016425391,10.3597258231,80.19,2.22,80.2207236317,130.93,62.8030174258,-0.40164253910000003,62.8043017198,-9.6369825742,-3.8016425391,10.3597258231,72.44,3.4,72.5197462764,133.23,-9.6369825742,-3.8016425391,10.3597258231,-9.6369825742,-3.8016425391,10.3597258231,0.0,0.0,0.0,130.34
2019-04-05 10:00:00,67.0064508429,-1.6544367399,67.0268723386,-9.3035491571,-3.6944367399,10.0102392451,76.31,2.04,76.3372628537,133.42,72.4764508429,-23.3244367399,76.1371478059,-9.3035491571,-3.6944367399,10.0102392451,81.78,-19.63,84.1029446571,130.61,65.0364508429,-2.7644367399,65.0951768469,-9.3035491571,-3.6944367399,10.0102392451,74.34,0.93,74.3458169637,133.43,71.0164508429,-1.2944367399,71.0282468938,-9.3035491571,-3.6944367399,10.0102392451,80.32,2.4,80.3558485737,131.25,63.6564508429,0.1455632601,63.6566172725,-9.3035491571,-3.6944367399,10.0102392451,72.96,3.84,73.0609827473,133.43,-9.3035491571,-3.6944367399,10.0102392451,-9.3035491571,-3.6944367399,10.0102392451,0.0,0.0,0.0,130.61
2019-04-05 10:30:00,68.8249006504,-1.1251413135,68.8340968744,-9.8750993496,-3.7251413135,10.5543481547,78.7,2.6,78.7429361911,133.42,73.9749006504,-22.9151413135,77.44281521,-9.8750993496,-3.7251413135,10.5543481547,83.85,-19.19,86.017896975,130.61,66.7649006504,-2.2251413135,66.801970126,-9.8750993496,-3.7251413135,10.5543481547,76.64,1.5,76.6546776133,133.43,72.4649006504,-0.8851413135,72.4703063428,-9.8750993496,-3.7251413135,10.5543481547,82.34,2.84,82.388962853,131.25,65.3649006504,0.7148586865000001,65.3688095346,-9.8750993496,-3.7251413135,10.5543481547,75.24,4.44,75.3708909328,133.43,-9.8750993496,-3.7251413135,10.5543481547,-9.8750993496,-3.7251413135,10.5543481547,0.0,0.0,0.0,130.61
2019-04-05 11:00:00,68.614883702,-1.0180476008,68.6224357361,-9.265116298,-3.6080476008,9.942856104,77.88,2.59,77.9230549966,132.94,73.914883702,-21.7280476008,77.0423136025,-9.265116298,-3.6080476008,9.942856104,83.18,-18.12,85.1307629474,129.95,66.594883702,-2.0980476008,66.6279246189,-9.265116298,-3.6080476008,9.942856104,75.86,1.51,75.8750268534,133.2,72.414883702,0.1519523992,72.4150431272,-9.265116298,-3.6080476008,9.942856104,81.68,3.76,81.7664968065,130.62,65.214883702,0.7919523992,65.2196921556,-9.265116298,-3.6080476008,9.942856104,74.48,4.4,74.609854577,133.2,-9.265116298,-3.6080476008,9.942856104,-9.265116298,-3.6080476008,9.942856104,0.0,0.0,0.0,129.95
2019-04-05 11:30:00,69.1539503764,-0.7951251813,69.1585213601,-8.8060496236,-3.3551251813,9.4235542634,77.96,2.56,78.0020204867,133.54,73.3239503764,-21.8051251813,76.4974848147,-8.8060496236,-3.3551251813,9.4235542634,82.13,-18.45,84.1768341054,130.59,67.1339503764,-1.8951251813,67.1606938067,-8.8060496236,-3.3551251813,9.4235542634,75.94,1.46,75.9540334676,133.6,71.8539503764,0.2148748187,71.8542716606,-8.8060496236,-3.3551251813,9.4235542634,80.66,3.5700000000000003,80.73896519030001,131.32,65.7539503764,1.0448748187,65.7622517368,-8.8060496236,-3.3551251813,9.4235542634,74.56,4.4,74.6897154902,133.6,-8.8060496236,-3.3551251813,9.4235542634,-8.8060496236,-3.3551251813,9.4235542634,0.0,0.0,0.0,130.59
2019-04-05 12:00:00,66.9225837793,-0.8946127261,66.9285630476,-7.8074162207,-3.2146127261,8.4433099566,74.73,2.32,74.766003638,133.95,71.3825837793,-22.8946127261,74.9642351984,-7.8074162207,-3.2146127261,8.4433099566,79.19,-19.68,81.5987653093,131.14,64.9925837793,-2.0346127261,65.0244230674,-7.8074162207,-3.2146127261,8.4433099566,72.8,1.18,72.8095625588,133.96,70.0125837793,-0.7046127261,70.0161293313,-7.8074162207,-3.2146127261,8.4433099566,77.82,2.51,77.8604681466,131.93,63.6725837793,0.8653872739,63.6784643365,-7.8074162207,-3.2146127261,8.4433099566,71.48,4.08,71.5963462755,133.96,-7.8074162207,-3.2146127261,8.4433099566,-7.8074162207,-3.2146127261,8.4433099566,0.0,0.0,0.0,131.14
2019-04-05 12:30:00,68.2360507913,-1.172130901,68.2461172408,-9.7339492087,-3.712130901,10.4177580613,77.97,2.54,78.011361352,133.17,73.5660507913,-22.862130901,77.0366202424,-9.7339492087,-3.712130901,10.4177580613,83.3,-19.15,85.4728758145,130.39,66.2160507913,-2.252130901,66.2543392994,-9.7339492087,-3.712130901,10.4177580613,75.95,1.46,75.9640316202,133.22,72.0660507913,-0.912130901,72.071822923,-9.7339492087,-3.712130901,10.4177580613,81.8,2.8,81.8479077314,131.11,64.7860507913,0.647869099,64.7892900988,-9.7339492087,-3.712130901,10.4177580613,74.52,4.36,74.6474380002,133.22,-9.7339492087,-3.712130901,10.4177580613,-9.7339492087,-3.712130901,10.4177580613,0.0,0.0,0.0,130.39
2019-04-05 13:00:00,68.7970174234,-0.8866543762,68.8027307767,-7.8629825766,-3.2666543762,8.5145478925,76.66,2.38,76.6969360535,133.47,72.5970174234,-23.0266543762,76.1613665222,-7.8629825766,-3.2666543762,8.5145478925,80.46,-19.76,82.8508853302,130.69,66.8270174234,-1.9966543762,66.8568387407,-7.8629825766,-3.2666543762,8.5145478925,74.69,1.27,74.7007965152,133.54,71.1970174234,-0.9066543762,71.2027900587,-7.8629825766,-3.2666543762,8.5145478925,79.06,2.36,79.0952160374,131.56,65.4570174234,0.9333456238000001,65.4636713301,-7.8629825766,-3.2666543762,8.5145478925,73.32,4.2,73.4401960782,133.54,-7.8629825766,-3.2666543762,8.5145478925,-7.8629825766,-3.2666543762,8.5145478925,0.0,0.0,0.0,130.69
