Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-05 13:30:00,67.0769173868,-1.5735477997,67.0953716645,-6.5630826132,-2.9835477997,7.20941127,73.64,1.4100000000000001,73.6534975409,134.15,70.6069173868,-23.7435477997,74.4922334541,-6.5630826132,-2.9835477997,7.20941127,77.17,-20.76,79.9136189895,131.48,65.1669173868,-2.7335477997,65.224224068,-6.5630826132,-2.9835477997,7.20941127,71.73,0.25,71.7304356602,134.36,69.2969173868,-1.4235477997000001,69.3115376229,-6.5630826132,-2.9835477997,7.20941127,75.86,1.56,75.8760383784,132.13,63.8769173868,0.1764522003,63.8771611002,-6.5630826132,-2.9835477997,7.20941127,70.44,3.16,70.510844556,134.36,-6.5630826132,-2.9835477997,7.20941127,-6.5630826132,-2.9835477997,7.20941127,0.0,0.0,0.0,131.48
2019-04-05 14:00:00,66.171517215,-3.2951651973000002,66.2535116368,-8.168482785,-3.3051651973,8.8118231933,74.34,0.01,74.3400006726,134.71,70.751517215,-24.1551651973,74.7612813823,-8.168482785,-3.3051651973,8.8118231933,78.92,-20.85,81.6277458956,131.84,64.281517215,-4.3951651973,64.4315988671,-8.168482785,-3.3051651973,8.8118231933,72.45,-1.09,72.458198984,134.86,69.401517215,-1.6651651973,69.4214906702,-8.168482785,-3.3051651973,8.8118231933,77.57,1.6400000000000001,77.5873346623,132.63,63.031517215,-1.5051651973,63.0494859986,-8.168482785,-3.3051651973,8.8118231933,71.2,1.8,71.2227491747,134.86,-8.168482785,-3.3051651973,8.8118231933,-8.168482785,-3.3051651973,8.8118231933,0.0,0.0,0.0,131.84
2019-04-05 14:30:00,66.8940170429,-2.702571076,66.9485877861,-8.2759829571,-3.162571076,8.8596698424,75.17,0.46,75.1714074632,134.71,70.6440170429,-25.272571076,75.0285278594,-8.2759829571,-3.162571076,8.8596698424,78.92,-22.11,81.9586389589,131.94,64.9640170429,-3.802571076,65.0752107729,-8.2759829571,-3.162571076,8.8596698424,73.24,-0.64,73.2427962328,135.02,69.2940170429,-2.722571076,69.3474815059,-8.2759829571,-3.162571076,8.8596698424,77.57,0.44,77.5712478951,132.63,63.7240170429,-0.842571076,63.729587117,-8.2759829571,-3.162571076,8.8596698424,72.0,2.32,72.0373680807,135.02,-8.2759829571,-3.162571076,8.8596698424,-8.2759829571,-3.162571076,8.8596698424,0.0,0.0,0.0,131.94
2019-04-05 15:00:00,65.9670502417,-2.9003852848,66.0307803406,-7.8229497583,-3.0303852848,8.3893848341,73.79,0.13,73.7901145141,134.57,69.4670502417,-25.7703852848,74.0930754322,-7.8229497583,-3.0303852848,8.3893848341,77.29,-22.74,80.565822158,131.78,64.0770502417,-4.0103852848,64.2024264168,-7.8229497583,-3.0303852848,8.3893848341,71.9,-0.98,71.9066784103,134.64,68.1670502417,-3.2703852848,68.2454552228,-7.8229497583,-3.0303852848,8.3893848341,75.99,-0.24,75.9903789963,132.63,62.8170502417,-1.1103852848,62.8268633353,-7.8229497583,-3.0303852848,8.3893848341,70.64,1.92,70.6660880479,134.64,-7.8229497583,-3.0303852848,8.3893848341,-7.8229497583,-3.0303852848,8.3893848341,0.0,0.0,0.0,131.78
2019-04-05 15:30:00,64.9763503216,-3.5587119488,65.0737315039,-7.6536496784,-3.0387119488,8.2348116984,72.63,-0.52,72.6318614659,134.11,68.6563503216,-26.5487119488,73.6106551093,-7.6536496784,-3.0387119488,8.2348116984,76.31,-23.51,79.8494596099,131.37,63.1363503216,-4.6687119488,63.308732440200004,-7.6536496784,-3.0387119488,8.2348116984,70.79,-1.63,70.8087635819,134.19,67.3963503216,-4.1987119488,67.5270110304,-7.6536496784,-3.0387119488,8.2348116984,75.05,-1.16,75.0589641549,132.22,61.8663503216,-1.8387119487999999,61.8936682039,-7.6536496784,-3.0387119488,8.2348116984,69.52,1.2,69.5303559605,134.19,-7.6536496784,-3.0387119488,8.2348116984,-7.6536496784,-3.0387119488,8.2348116984,0.0,0.0,0.0,131.37
2019-04-05 16:00:00,64.8706002798,-3.8394406158,64.9841217907,-8.5493997202,-3.2994406158,9.1639807918,73.42,-0.54,73.4219858081,134.11,69.6706002798,-26.7494406158,74.6292510789,-8.5493997202,-3.2994406158,9.1639807918,78.22,-23.45,81.6594813846,131.47,63.0106002798,-4.9194406158,63.2023468203,-8.5493997202,-3.2994406158,9.1639807918,71.56,-1.62,71.578334711,134.19,68.3506002798,-4.3994406158,68.4920406788,-8.5493997202,-3.2994406158,9.1639807918,76.9,-1.1,76.9078669578,132.12,61.6906002798,-2.0194406158,61.7236446047,-8.5493997202,-3.2994406158,9.1639807918,70.24,1.28,70.2516619021,134.19,-8.5493997202,-3.2994406158,9.1639807918,-8.5493997202,-3.2994406158,9.1639807918,0.0,0.0,0.0,131.47
2019-04-05 16:30:00,66.526666827,-3.7861580531,66.6343184247,-9.723333173,-3.4961580531,10.3327793514,76.25,-0.29,76.2505514734,134.11,71.456666827,-26.5261580531,76.2213375315,-9.723333173,-3.4961580531,10.3327793514,81.18,-23.03,84.3834894988,131.47,64.566666827,-4.8161580531,64.7460411419,-9.723333173,-3.4961580531,10.3327793514,74.29,-1.32,74.3017260903,134.19,70.046666827,-4.1961580531,70.1722400667,-9.723333173,-3.4961580531,10.3327793514,79.77,-0.7000000000000001,79.7730712709,131.99,63.276666827,-1.9361580531,63.3062814636,-9.723333173,-3.4961580531,10.3327793514,73.0,1.56,73.0166665906,134.19,-9.723333173,-3.4961580531,10.3327793514,-9.723333173,-3.4961580531,10.3327793514,0.0,0.0,0.0,131.47
2019-04-05 17:00:00,67.0524667301,-3.6260780213,67.1504410738,-10.0275332699,-3.5960780213,10.6528494129,77.08,-0.03,77.0800058381,133.59,72.5424667301,-26.1560780213,77.1138761621,-10.0275332699,-3.5960780213,10.6528494129,82.57,-22.56,85.5964864933,131.09,65.0824667301,-4.6960780213,65.2516714304,-10.0275332699,-3.5960780213,10.6528494129,75.11,-1.1,75.118054421,133.97,71.1124667301,-3.8360780213,71.2158579182,-10.0275332699,-3.5960780213,10.6528494129,81.14,-0.24,81.1403549413,131.58,63.7724667301,-1.7560780213,63.7966403728,-10.0275332699,-3.5960780213,10.6528494129,73.8,1.8399999999999999,73.8229341059,133.97,-10.0275332699,-3.5960780213,10.6528494129,-10.0275332699,-3.5960780213,10.6528494129,0.0,0.0,0.0,131.09
2019-04-05 17:30:00,67.4476668179,-3.6743246535000003,67.5476751698,-10.2923331821,-3.7043246535,10.9386536406,77.74,0.03,77.7400057885,133.35,73.2576668179,-26.0443246535,77.7495504441,-10.2923331821,-3.7043246535,10.9386536406,83.55,-22.34,86.4851322483,130.58,65.4576668179,-4.6943246535,65.625778694,-10.2923331821,-3.7043246535,10.9386536406,75.75,-0.99,75.7564690307,133.4,71.7976668179,-3.7643246535,71.8962801582,-10.2923331821,-3.7043246535,10.9386536406,82.09,-0.06,82.0900219272,131.45,64.1076668179,-1.7443246535,64.1313933525,-10.2923331821,-3.7043246535,10.9386536406,74.4,1.96,74.4258127265,133.4,-10.2923331821,-3.7043246535,10.9386536406,-10.2923331821,-3.7043246535,10.9386536406,0.0,0.0,0.0,130.58
2019-04-05 18:00:00,67.0392501187,-4.078560056,67.1632020425,-10.6007498813,-3.748560056,11.24400287,77.64,-0.33,77.6407013106,133.43,72.8892501187,-26.648560056,77.6079154205,-10.6007498813,-3.748560056,11.24400287,83.49,-22.9,86.57361087539999,130.8,65.0592501187,-5.108560056,65.2595082103,-10.6007498813,-3.748560056,11.24400287,75.66,-1.3599999999999999,75.6722221162,133.59,71.4392501187,-4.368560056,71.5726957329,-10.6007498813,-3.748560056,11.24400287,82.04,-0.62,82.0423427262,131.45,63.7592501187,-2.188560056,63.7968006315,-10.6007498813,-3.748560056,11.24400287,74.36,1.56,74.3763618363,133.59,-10.6007498813,-3.748560056,11.24400287,-10.6007498813,-3.748560056,11.24400287,0.0,0.0,0.0,130.8
2019-04-05 18:30:00,66.4306834451,-4.778784229,66.6023459173,-10.6593165549,-3.728784229,11.2926906114,77.09,-1.05,77.0971504013,133.81,72.0806834451,-27.418784229,77.1194829761,-10.6593165549,-3.728784229,11.2926906114,82.74,-23.69,86.0646483755,131.18,64.4806834451,-5.798784229,64.7409023422,-10.6593165549,-3.728784229,11.2926906114,75.14,-2.07,75.1685073684,133.95,70.6606834451,-5.088784229,70.8436864502,-10.6593165549,-3.728784229,11.2926906114,81.32,-1.3599999999999999,81.331371561,131.7,63.1806834451,-2.888784229,63.2466903079,-10.6593165549,-3.728784229,11.2926906114,73.84,0.84,73.8447777436,133.95,-10.6593165549,-3.728784229,11.2926906114,-10.6593165549,-3.728784229,11.2926906114,0.0,0.0,0.0,131.18
2019-04-05 19:00:00,65.834683495,-5.178375899,66.0380278918,-10.685316505,-3.718375899,11.3138105048,76.52,-1.46,76.5339271173,133.33,71.274683495,-27.878375899,76.5328971755,-10.685316505,-3.718375899,11.3138105048,81.96,-24.16,85.4467506696,130.68,63.884683495,-6.168375899,64.1817859403,-10.685316505,-3.718375899,11.3138105048,74.57,-2.45,74.6102365631,133.42,69.874683495,-5.648375899,70.1026072541,-10.685316505,-3.718375899,11.3138105048,80.56,-1.9300000000000002,80.5831154771,131.4,62.554683495,-3.2783758990000003,62.6405314129,-10.685316505,-3.718375899,11.3138105048,73.24,0.44,73.2413216702,133.42,-10.685316505,-3.718375899,11.3138105048,-10.685316505,-3.718375899,11.3138105048,0.0,0.0,0.0,130.68
2019-04-05 19:30:00,65.2757667924,-5.7512021545,65.5286353937,-10.6642332076,-3.7012021545,11.2882579389,75.94,-2.05,75.9676648318,133.96,70.4257667924,-28.5812021545,76.0044324029,-10.6642332076,-3.7012021545,11.2882579389,81.09,-24.88,84.8210027057,131.44,63.3457667924,-6.7512021545,63.7045124073,-10.6642332076,-3.7012021545,11.2882579389,74.01,-3.05,74.0728195764,134.08,69.0557667924,-6.1912021545,69.332747756,-10.6642332076,-3.7012021545,11.2882579389,79.72,-2.49,79.7588772489,131.78,62.0957667924,-3.9012021545,62.2181937361,-10.6642332076,-3.7012021545,11.2882579389,72.76,-0.2,72.7602748758,134.08,-10.6642332076,-3.7012021545,11.2882579389,-10.6642332076,-3.7012021545,11.2882579389,0.0,0.0,0.0,131.44
2019-04-05 20:00:00,64.5282334967,-6.2535079934,64.8305428053,-10.6017665033,-3.6835079934,11.2234435058,75.13,-2.5700000000000003,75.1739436241,133.54,69.4982334967,-28.8035079934,75.2306223017,-10.6017665033,-3.6835079934,11.2234435058,80.1,-25.12,83.9465568085,131.07,62.6282334967,-7.2335079934,63.0445815976,-10.6017665033,-3.6835079934,11.2234435058,73.23,-3.55,73.3159968902,133.71,68.1382334967,-6.5435079934000004,68.4517082396,-10.6017665033,-3.6835079934,11.2234435058,78.74,-2.86,78.791923444,131.44,61.3182334967,-4.3635079934,61.4732946992,-10.6017665033,-3.6835079934,11.2234435058,71.92,-0.68,71.9232146111,133.71,-10.6017665033,-3.6835079934,11.2234435058,-10.6017665033,-3.6835079934,11.2234435058,0.0,0.0,0.0,131.07
2019-04-05 20:30:00,64.0452668187,-6.7506096674,64.4000538257,-10.5147331813,-3.6606096674,11.1337180228,74.56,-3.09,74.6240021709,134.41,68.7552668187,-29.4406096674,74.7932898922,-10.5147331813,-3.6606096674,11.1337180228,79.27,-25.78,83.3567111875,131.63,62.1752668187,-7.7406096674,62.6552539058,-10.5147331813,-3.6606096674,11.1337180228,72.69,-4.08,72.804412641,134.44,67.4552668187,-7.0006096674,67.8175608327,-10.5147331813,-3.6606096674,11.1337180228,77.97,-3.34,78.0415049829,132.27,60.9252668187,-4.8206096674,61.1156805942,-10.5147331813,-3.6606096674,11.1337180228,71.44,-1.16,71.4494170725,134.44,-10.5147331813,-3.6606096674,11.1337180228,-10.5147331813,-3.6606096674,11.1337180228,0.0,0.0,0.0,131.63
2019-04-05 21:00:00,61.6058669028,-7.5436280412,62.066006484,-9.9841330972,-3.5336280412,10.5910075458,71.59,-4.01,71.7022189336,134.08,66.0058669028,-30.6936280412,72.7933600538,-9.9841330972,-3.5336280412,10.5910075458,75.99,-27.16,80.6978667624,131.35,59.8258669028,-8.5336280412,60.4314252539,-9.9841330972,-3.5336280412,10.5910075458,69.81,-5.0,69.9888283943,134.14,64.7958669028,-8.2736280412,65.3219510475,-9.9841330972,-3.5336280412,10.5910075458,74.78,-4.74,74.9300740691,132.13,58.5758669028,-5.7336280412,58.8558125756,-9.9841330972,-3.5336280412,10.5910075458,68.56,-2.2,68.5952884679,134.14,-9.9841330972,-3.5336280412,10.5910075458,-9.9841330972,-3.5336280412,10.5910075458,0.0,0.0,0.0,131.35
2019-04-05 21:30:00,59.1127335651,-8.8318905959,59.7688678246,-9.3872664349,-3.3618905959,9.9711122498,68.5,-5.47,68.7180536686,134.62,63.0027335651,-32.3018905959,70.800823249,-9.3872664349,-3.3618905959,9.9711122498,72.39,-28.94,77.9604752423,132.0,57.4327335651,-9.8318905959,58.2682156707,-9.3872664349,-3.3618905959,9.9711122498,66.82,-6.47,67.1325055394,134.74,61.9027335651,-9.6718905959,62.6537619823,-9.3872664349,-3.3618905959,9.9711122498,71.29,-6.31,71.5687096433,132.71,56.2127335651,-7.0018905959,56.6471348506,-9.3872664349,-3.3618905959,9.9711122498,65.6,-3.64,65.7009101916,134.74,-9.3872664349,-3.3618905959,9.9711122498,-9.3872664349,-3.3618905959,9.9711122498,0.0,0.0,0.0,132.0
2019-04-05 22:00:00,55.8907835639,-9.904244412,56.7615516416,-8.7992164361,-3.154244412,9.3474845654,64.69,-6.75,65.0412069384,133.4,59.2907835639,-33.104244412,67.9064651834,-8.7992164361,-3.154244412,9.3474845654,68.09,-29.95,74.3858225739,131.02,54.3207835639,-10.874244412,55.3985263209,-8.7992164361,-3.154244412,9.3474845654,63.12,-7.72,63.5903514694,133.53,58.2907835639,-10.824244412,59.2872643624,-8.7992164361,-3.154244412,9.3474845654,67.09,-7.67,67.527009411,131.54,53.1207835639,-8.194244412,53.7490770891,-8.7992164361,-3.154244412,9.3474845654,61.92,-5.04,62.1247776656,133.53,-8.7992164361,-3.154244412,9.3474845654,-8.7992164361,-3.154244412,9.3474845654,0.0,0.0,0.0,131.02
2019-04-05 22:30:00,53.2265669804,-10.8919865502,54.3295757716,-8.3834330196,-2.9819865502000003,8.897988142300001,61.61,-7.91,62.1157001087,134.87,56.0965669804,-35.2019865502,66.2269181229,-8.3834330196,-2.9819865502000003,8.897988142300001,64.48,-32.22,72.0818895424,132.44,51.7265669804,-11.9019865502,53.0781971756,-8.3834330196,-2.9819865502000003,8.897988142300001,60.11,-8.92,60.7682359461,134.94,55.2265669804,-12.4819865502,56.6195521766,-8.3834330196,-2.9819865502000003,8.897988142300001,63.61,-9.5,64.3154888032,132.99,50.5765669804,-9.1819865502,51.4032878766,-8.3834330196,-2.9819865502000003,8.897988142300001,58.96,-6.2,59.285087501,134.94,-8.3834330196,-2.9819865502000003,8.897988142300001,-8.3834330196,-2.9819865502000003,8.897988142300001,0.0,0.0,0.0,132.44
2019-04-05 23:00:00,49.7665671897,-12.181962456800001,51.2358411578,-7.5934328103,-2.7519624568000003,8.0767270108,57.36,-9.43,58.1299793566,135.06,52.6965671897,-33.0019624568,62.1776303793,-7.5934328103,-2.7519624568000003,8.0767270108,60.29,-30.25,67.4532919879,132.97,48.2765671897,-13.9519624568,50.2522058821,-7.5934328103,-2.7519624568000003,8.0767270108,55.87,-11.2,56.981548768,135.23,51.8965671897,-10.2019624568,52.8898262811,-7.5934328103,-2.7519624568000003,8.0767270108,59.49,-7.45,59.9546712108,133.65,47.1265671897,-15.7519624568,49.6894119137,-7.5934328103,-2.7519624568000003,8.0767270108,54.72,-13.0,56.2430297904,135.23,-7.5934328103,-2.7519624568000003,8.0767270108,-7.5934328103,-2.7519624568000003,8.0767270108,0.0,0.0,0.0,132.97
2019-04-05 23:30:00,47.061483808,-11.3495204379,48.4106896499,-6.838516192,-2.5495204379,7.2983120084,53.9,-8.8,54.6136429841,134.2,50.521483808,-28.9995204379,58.2528326503,-6.838516192,-2.5495204379,7.2983120084,57.36,-26.45,63.1646427996,133.23,45.591483808,-11.0995204379,46.9231579262,-6.838516192,-2.5495204379,7.2983120084,52.43,-8.55,53.1225695915,134.22,49.751483808,-6.2195204379,50.1387332865,-6.838516192,-2.5495204379,7.2983120084,56.59,-3.67,56.7088793753,133.78,44.041483808,-30.2295204379,53.4179389523,-6.838516192,-2.5495204379,7.2983120084,50.88,-27.68,57.9219889161,134.22,-6.838516192,-2.5495204379,7.2983120084,-6.838516192,-2.5495204379,7.2983120084,0.0,0.0,0.0,133.23
2019-04-06 00:00:00,44.8158005692,-12.1245884231,46.4269493408,-5.8941994308000005,-2.3345884231,6.3397074092,50.71,-9.79,51.646376446,135.18,47.5658005692,-30.0545884231,56.2652972006,-5.8941994308000005,-2.3345884231,6.3397074092,53.46,-27.72,60.21934905,134.13,43.4458005692,-11.8945884231,45.0446314321,-5.8941994308000005,-2.3345884231,6.3397074092,49.34,-9.56,50.2576282767,135.36,46.9158005692,-6.9645884231,47.4299255213,-5.8941994308000005,-2.3345884231,6.3397074092,52.81,-4.63,53.0125739801,135.01,41.9858005692,-31.3745884231,52.413473918,-5.8941994308000005,-2.3345884231,6.3397074092,47.88,-29.04,55.9983571188,135.36,-5.8941994308000005,-2.3345884231,6.3397074092,-5.8941994308000005,-2.3345884231,6.3397074092,0.0,0.0,0.0,134.13
2019-04-06 00:30:00,44.0915839434,-12.8320663724,45.9209070252,-5.6684160566,-2.2320663724,6.0920489888,49.76,-10.6,50.8764935899,135.71,46.4815839434,-29.9020663724,55.2690801373,-5.6684160566,-2.2320663724,6.0920489888,52.15,-27.67,59.0360178196,134.3,42.7615839434,-12.6020663724,44.5798736898,-5.6684160566,-2.2320663724,6.0920489888,48.43,-10.37,49.5277881598,135.81,45.8515839434,-6.7620663724,46.347527353,-5.6684160566,-2.2320663724,6.0920489888,51.52,-4.53,51.7187712538,135.01,41.3315839434,-32.1520663724,52.3646369536,-5.6684160566,-2.2320663724,6.0920489888,47.0,-29.92,55.71540541,135.81,-5.6684160566,-2.2320663724,6.0920489888,-5.6684160566,-2.2320663724,6.0920489888,0.0,0.0,0.0,134.3
2019-04-06 01:00:00,43.040184001,-13.0616980583,44.9784992525,-5.429815999,-2.1716980583,5.8480060054,48.47,-10.89,49.6782950593,135.38,45.330184001,-30.0716980583,54.3979099385,-5.429815999,-2.1716980583,5.8480060054,50.76,-27.9,57.9222547904,134.3,41.750184001,-12.8216980583,43.6746357193,-5.429815999,-2.1716980583,5.8480060054,47.18,-10.65,48.3670848822,135.6,44.730184001,-6.9816980583,45.2717734194,-5.429815999,-2.1716980583,5.8480060054,50.16,-4.8100000000000005,50.3900952569,135.16,40.330184001,-32.4116980583,51.7401383123,-5.429815999,-2.1716980583,5.8480060054,45.76,-30.24,54.8492041875,135.6,-5.429815999,-2.1716980583,5.8480060054,-5.429815999,-2.1716980583,5.8480060054,0.0,0.0,0.0,134.3
2019-04-06 01:30:00,45.0719173668,-12.7054130444,46.8284662972,-5.5780826332,-2.2154130444,6.0019214273,50.65,-10.49,51.7248740936,134.96,47.2519173668,-30.2654130444,56.1136250975,-5.5780826332,-2.2154130444,6.0019214273,52.83,-28.05,59.8148092031,133.62,43.701917366800004,-12.4554130444,45.4422149068,-5.5780826332,-2.2154130444,6.0019214273,49.28,-10.24,50.332653417,135.06,46.6119173668,-7.3554130444,47.1886950621,-5.5780826332,-2.2154130444,6.0019214273,52.19,-5.14,52.442498987,134.52,42.2219173668,-31.7354130444,52.8188105435,-5.5780826332,-2.2154130444,6.0019214273,47.8,-29.52,56.1806941929,135.06,-5.5780826332,-2.2154130444,6.0019214273,-5.5780826332,-2.2154130444,6.0019214273,0.0,0.0,0.0,133.62
2019-04-06 02:00:00,44.3758007388,-12.1820584111,46.0175427239,-6.0241992612,-2.3720584111,6.4743832019,50.4,-9.81,51.3458479334,134.23,47.3958007388,-31.1320584111,56.7059696027,-6.0241992612,-2.3720584111,6.4743832019,53.42,-28.76,60.6698772044,133.29,43.0058007388,-11.9520584111,44.6357546979,-6.0241992612,-2.3720584111,6.4743832019,49.03,-9.58,49.9571546428,134.31,46.7258007388,-8.3220584111,47.4611115639,-6.0241992612,-2.3720584111,6.4743832019,52.75,-5.95,53.0845080979,134.11,41.4958007388,-31.0920584111,51.8518811153,-6.0241992612,-2.3720584111,6.4743832019,47.52,-28.72,55.5246683916,134.31,-6.0241992612,-2.3720584111,6.4743832019,-6.0241992612,-2.3720584111,6.4743832019,0.0,0.0,0.0,133.29
2019-04-06 02:30:00,44.2802506824,-13.1462938137,46.1905362767,-6.4497493176,-2.4162938137,6.887506229,50.73,-10.73,51.8523461379,135.4,47.4002506824,-30.8862938137,56.5751439265,-6.4497493176,-2.4162938137,6.887506229,53.85,-28.47,60.9127523594,134.11,42.9102506824,-12.8962938137,44.8062942873,-6.4497493176,-2.4162938137,6.887506229,49.36,-10.48,50.4602814102,135.52,46.7302506824,-7.7562938137,47.3695727505,-6.4497493176,-2.4162938137,6.887506229,53.18,-5.34,53.4474321179,134.93,41.4702506824,-32.3762938137,52.611843655,-6.4497493176,-2.4162938137,6.887506229,47.92,-29.96,56.5148476066,135.52,-6.4497493176,-2.4162938137,6.887506229,-6.4497493176,-2.4162938137,6.887506229,0.0,0.0,0.0,134.11
2019-04-06 03:00:00,42.7584672947,-19.2716500811,46.9007784822,-6.4715327053,-2.3616500811,6.888985895,49.23,-16.91,52.0532515795,134.85,46.6184672947,-27.0316500811,53.8886963937,-6.4715327053,-2.3616500811,6.888985895,53.09,-24.67,58.5419251477,134.62,41.2684672947,-19.2716500811,45.5464915191,-6.4715327053,-2.3616500811,6.888985895,47.74,-16.91,50.6463789426,134.85,45.9184672947,-4.0516500811,46.0968709033,-6.4715327053,-2.3616500811,6.888985895,52.39,-1.69,52.4172509771,135.05,40.0484672947,-29.2016500811,49.5642623279,-6.4715327053,-2.3616500811,6.888985895,46.52,-26.84,53.7075041312,134.85,-6.4715327053,-2.3616500811,6.888985895,-6.4715327053,-2.3616500811,6.888985895,0.0,0.0,0.0,134.62
2019-04-06 03:30:00,40.6406173262,-28.3686796845,49.562503606,-6.1193826738,-2.2986796845,6.536877894,46.76,-26.07,53.5363661449,132.92,45.9806173262,-20.0586796845,50.1654044176,-6.1193826738,-2.2986796845,6.536877894,52.1,-17.76,55.0438697768,133.19,38.9906173262,-27.3486796845,47.6258177878,-6.1193826738,-2.2986796845,6.536877894,45.11,-25.05,51.598591066,133.04,45.2506173262,2.5613203155,45.3230485532,-6.1193826738,-2.2986796845,6.536877894,51.37,4.86,51.5993846863,134.04,38.1206173262,-24.4986796845,45.3140902106,-6.1193826738,-2.2986796845,6.536877894,44.24,-22.2,49.4976524696,133.04,-6.1193826738,-2.2986796845,6.536877894,-6.1193826738,-2.2986796845,6.536877894,0.0,0.0,0.0,133.19
2019-04-06 04:00:00,39.6913339146,-28.012138443,48.5806740182,-6.0786660854,-2.2721384430000002,6.4894371468,45.77,-25.74,52.5113368712,132.38,44.9413339146,-20.662138443,49.4635973121,-6.0786660854,-2.2721384430000002,6.4894371468,51.02,-18.39,54.2331310179,133.28,38.0813339146,-27.002138443,46.6830105414,-6.0786660854,-2.2721384430000002,6.4894371468,44.16,-24.73,50.6130269792,132.4,44.2313339146,1.827861557,44.2690860278,-6.0786660854,-2.2721384430000002,6.4894371468,50.31,4.1,50.4767877346,134.04,37.1213339146,-24.192138443,44.308610834,-6.0786660854,-2.2721384430000002,6.4894371468,43.2,-21.92,48.4430222013,132.4,-6.0786660854,-2.2721384430000002,6.4894371468,-6.0786660854,-2.2721384430000002,6.4894371468,0.0,0.0,0.0,133.28
2019-04-06 04:30:00,38.9509337301,-28.3850767849,48.1963465683,-6.0190662699,-2.2450767849,6.4241364036,44.97,-26.14,52.0153871465,132.52,44.2409337301,-20.6850767849,48.8378195552,-6.0190662699,-2.2450767849,6.4241364036,50.26,-18.44,53.5359804244,133.45,37.3609337301,-27.3650767849,46.3107632914,-6.0190662699,-2.2450767849,6.4241364036,43.38,-25.12,50.1282235871,132.75,43.5509337301,1.9149232151,43.5930127392,-6.0190662699,-2.2450767849,6.4241364036,49.57,4.16,49.7442509241,134.37,36.5009337301,-24.5650767849,43.9972858324,-6.0190662699,-2.2450767849,6.4241364036,42.52,-22.32,48.0222115276,132.75,-6.0190662699,-2.2450767849,6.4241364036,-6.0190662699,-2.2450767849,6.4241364036,0.0,0.0,0.0,133.45
2019-04-06 05:00:00,38.4020837708,-28.9270863803,48.0780237156,-6.0279162292,-2.2070863803,6.4192682103,44.43,-26.72,51.8457645329,132.85,43.4720837708,-20.5170863803,48.0704992788,-6.0279162292,-2.2070863803,6.4192682103,49.5,-18.31,52.7778940467,133.35,36.8520837708,-27.8970863803,46.2203797774,-6.0279162292,-2.2070863803,6.4192682103,42.88,-25.69,49.986703232,133.18,42.8020837708,2.1029136197,42.8537118674,-6.0279162292,-2.2070863803,6.4192682103,48.83,4.31,49.019842921,134.21,35.9320837708,-25.0870863803,43.8232420887,-6.0279162292,-2.2070863803,6.4192682103,41.96,-22.88,47.7926354159,133.18,-6.0279162292,-2.2070863803,6.4192682103,-6.0279162292,-2.2070863803,6.4192682103,0.0,0.0,0.0,133.35
2019-04-06 05:30:00,38.7479504961,-28.6539638813,48.1918386634,-5.9020495039,-2.2039638813,6.3001305651,44.65,-26.45,51.8962908116,132.85,43.8479504961,-20.1539638813,48.2579011441,-5.9020495039,-2.2039638813,6.3001305651,49.75,-17.95,52.8891765865,133.5,37.1979504961,-27.6239638813,46.3332591302,-5.9020495039,-2.2039638813,6.3001305651,43.1,-25.42,50.037849674,133.05,43.1579504961,2.4960361187,43.2300692496,-5.9020495039,-2.2039638813,6.3001305651,49.06,4.7,49.2846182901,134.38,36.2979504961,-24.8039638813,43.9633692344,-5.9020495039,-2.2039638813,6.3001305651,42.2,-22.6,47.8706590721,133.05,-5.9020495039,-2.2039638813,6.3001305651,-5.9020495039,-2.2039638813,6.3001305651,0.0,0.0,0.0,133.5
2019-04-06 06:00:00,39.2807670676,-28.1569742939,48.3300513429,-5.9192329324,-2.2169742939,6.3207826673,45.2,-25.94,52.1145238873,132.44,44.5007670676,-20.0469742939,48.8077806087,-5.9192329324,-2.2169742939,6.3207826673,50.42,-17.83,53.4797653323,133.36,37.6907670676,-27.1469742939,46.4494578597,-5.9192329324,-2.2169742939,6.3207826673,43.61,-24.93,50.2328279116,132.48,43.8007670676,2.4830257061,43.87109085,-5.9192329324,-2.2169742939,6.3207826673,49.72,4.7,49.9416499527,134.2,36.8007670676,-24.3369742939,44.1201175718,-5.9192329324,-2.2169742939,6.3207826673,42.72,-22.12,48.1070971895,132.48,-5.9192329324,-2.2169742939,6.3207826673,-5.9192329324,-2.2169742939,6.3207826673,0.0,0.0,0.0,133.36
2019-04-06 06:30:00,41.5739840209,-27.0996805016,49.6264932335,-6.2760159791,-2.3496805016,6.7014457418,47.85,-24.75,53.8719314671,132.52,46.7339840209,-19.7696805016,50.7435269724,-6.2760159791,-2.3496805016,6.7014457418,53.01,-17.42,55.7988933582,133.36,39.8539840209,-26.1196805016,47.650579764,-6.2760159791,-2.3496805016,6.7014457418,46.13,-23.77,51.8940247042,132.61,45.9639840209,2.7703194984,46.0473940326,-6.2760159791,-2.3496805016,6.7014457418,52.24,5.12,52.4903038665,134.01,38.9239840209,-23.2696805016,45.3492509608,-6.2760159791,-2.3496805016,6.7014457418,45.2,-20.92,49.806489537,132.61,-6.2760159791,-2.3496805016,6.7014457418,-6.2760159791,-2.3496805016,6.7014457418,0.0,0.0,0.0,133.36
2019-04-06 07:00:00,42.7696671009,-26.3526108823,50.2364859861,-6.6803328991,-2.4626108823,7.1197823001,49.45,-23.89,54.9184358845,131.7,48.5196671009,-19.1626108823,52.166691973,-6.6803328991,-2.4626108823,7.1197823001,55.2,-16.7,57.6708765323,132.52,40.9796671009,-25.4026108823,48.2143729124,-6.6803328991,-2.4626108823,7.1197823001,47.66,-22.94,52.8934702964,131.92,47.6696671009,3.2073891177,47.7774476763,-6.6803328991,-2.4626108823,7.1197823001,54.35,5.67,54.6449576814,133.39,39.9996671009,-22.5026108823,45.8948893092,-6.6803328991,-2.4626108823,7.1197823001,46.68,-20.04,50.7998425194,131.92,-6.6803328991,-2.4626108823,7.1197823001,-6.6803328991,-2.4626108823,7.1197823001,0.0,0.0,0.0,132.52
2019-04-06 07:30:00,45.5668837145,-25.459072092,52.1967934191,-7.0031162855,-2.589072092,7.4663868106,52.57,-22.87,57.3292403578,131.46,51.6168837145,-17.759072092,54.5865123082,-7.0031162855,-2.589072092,7.4663868106,58.62,-15.17,60.5510800895,132.3,43.6268837145,-24.499072092,50.035082852,-7.0031162855,-2.589072092,7.4663868106,50.63,-21.91,55.1674269837,131.48,50.6668837145,4.410927908,50.8585232813,-7.0031162855,-2.589072092,7.4663868106,57.67,7.0,58.0932775801,132.84,42.6368837145,-21.589072092,47.7911276984,-7.0031162855,-2.589072092,7.4663868106,49.64,-19.0,53.1519482239,131.48,-7.0031162855,-2.589072092,7.4663868106,-7.0031162855,-2.589072092,7.4663868106,0.0,0.0,0.0,132.3
2019-04-06 08:00:00,48.6275838685,-17.5366862212,51.6931066634,-7.1224161315,-2.7066862212,7.6193806736,55.75,-14.83,57.6887458695,132.35,53.7275838685,-21.1966862212,57.7577074953,-7.1224161315,-2.7066862212,7.6193806736,60.85,-18.49,63.5971901895,132.09,46.7775838685,-17.956686221200002,50.105737522,-7.1224161315,-2.7066862212,7.6193806736,53.9,-15.25,56.0158236572,132.44,52.7675838685,1.0633137788,52.7782961407,-7.1224161315,-2.7066862212,7.6193806736,59.89,3.77,60.0085410588,132.99,45.5175838685,-24.5066862212,51.6955327932,-7.1224161315,-2.7066862212,7.6193806736,52.64,-21.8,56.9755175492,132.44,-7.1224161315,-2.7066862212,7.6193806736,-7.1224161315,-2.7066862212,7.6193806736,0.0,0.0,0.0,132.09
2019-04-06 08:30:00,51.6177506429,-8.9934836904,52.3953712681,-7.2022493571,-2.8034836904000002,7.7286426107,58.82,-6.19,59.1448095778,133.31,55.7977506429,-25.8234836904,61.4836668288,-7.2022493571,-2.8034836904000002,7.7286426107,63.0,-23.02,67.073991979,132.09,49.9677506429,-8.7934836904,50.7356034726,-7.2022493571,-2.8034836904000002,7.7286426107,57.17,-5.99,57.4829452968,133.44,54.8277506429,-3.4434836904,54.935779056,-7.2022493571,-2.8034836904000002,7.7286426107,62.03,-0.64,62.0333015404,132.99,48.2777506429,-27.5234836904,55.5723255011,-7.2022493571,-2.8034836904000002,7.7286426107,55.48,-24.72,60.7380342125,133.44,-7.2022493571,-2.8034836904000002,7.7286426107,-7.2022493571,-2.8034836904000002,7.7286426107,0.0,0.0,0.0,132.09
2019-04-06 09:00:00,53.9886171506,-7.5854212153,54.5188902752,-7.0013828494,-2.7254212153,7.5131406619,60.99,-4.86,61.1833286116,132.37,57.7986171506,-24.5754212153,62.8063012159,-7.0013828494,-2.7254212153,7.5131406619,64.8,-21.85,68.3846656788,131.36,52.2586171506,-7.4054212153,52.7807098272,-7.0013828494,-2.7254212153,7.5131406619,59.26,-4.68,59.4445119418,132.63,56.7686171506,-2.4354212153,56.8208339404,-7.0013828494,-2.7254212153,7.5131406619,63.77,0.29,63.7706593976,132.26,50.5186171506,-25.8454212153,56.7460701423,-7.0013828494,-2.7254212153,7.5131406619,57.52,-23.12,61.9926189155,132.63,-7.0013828494,-2.7254212153,7.5131406619,-7.0013828494,-2.7254212153,7.5131406619,0.0,0.0,0.0,131.36
2019-04-06 09:30:00,56.3298671865,-6.5731874469000005,56.712086282,-7.0301328135,-2.7831874469,7.5610118199,63.36,-3.79,63.4732518467,132.46,60.3498671865,-23.5331874469,64.7759012352,-7.0301328135,-2.7831874469,7.5610118199,67.38,-20.75,70.502672999,131.51,54.5198671865,-6.3831874469,54.8922672151,-7.0301328135,-2.7831874469,7.5610118199,61.55,-3.6,61.6551903736,132.47,59.2598671865,-1.4231874469,59.2769543876,-7.0301328135,-2.7831874469,7.5610118199,66.29,1.3599999999999999,66.3039493545,132.26,52.7298671865,-24.7431874469,58.2465811746,-7.0301328135,-2.7831874469,7.5610118199,59.76,-21.96,63.6670966827,132.47,-7.0301328135,-2.7831874469,7.5610118199,-7.0301328135,-2.7831874469,7.5610118199,0.0,0.0,0.0,131.51
2019-04-06 10:00:00,57.4628339106,-5.9333716039,57.7683492894,-7.0771660894,-2.8133716039000003,7.615861057,64.54,-3.12,64.6153696886,132.25,61.6828339106,-22.7733716039,65.7525547295,-7.0771660894,-2.8133716039000003,7.615861057,68.76,-19.96,71.598458084,130.98,55.6028339106,-5.7633716039,55.9007297907,-7.0771660894,-2.8133716039000003,7.615861057,62.68,-2.95,62.7493816703,132.32,60.5528339106,-0.7833716039,60.5579009352,-7.0771660894,-2.8133716039000003,7.615861057,67.63,2.03,67.6604596496,131.45,53.7628339106,-24.0533716039,58.8982766778,-7.0771660894,-2.8133716039000003,7.615861057,60.84,-21.24,64.4410055787,132.32,-7.0771660894,-2.8133716039000003,7.615861057,-7.0771660894,-2.8133716039000003,7.615861057,0.0,0.0,0.0,130.98
2019-04-06 10:30:00,58.8245004276,-5.3596566178,59.068162064,-6.9654995724,-2.7696566178,7.495944375,65.79,-2.59,65.8409614146,132.63,62.9045004276,-22.3496566178,66.7568972091,-6.9654995724,-2.7696566178,7.495944375,69.87,-19.58,72.5616517177,131.26,56.9045004276,-5.1996566178,57.1415662881,-6.9654995724,-2.7696566178,7.495944375,63.87,-2.43,63.9162092117,132.66,61.7245004276,-0.2596566178,61.7250465743,-6.9654995724,-2.7696566178,7.495944375,68.69,2.51,68.7358436334,131.81,55.1145004276,-23.5296566178,59.9270631513,-6.9654995724,-2.7696566178,7.495944375,62.08,-20.76,65.4591781189,132.66,-6.9654995724,-2.7696566178,7.495944375,-6.9654995724,-2.7696566178,7.495944375,0.0,0.0,0.0,131.26
2019-04-06 11:00:00,58.9280670688,-5.1362458365,59.1514844256,-6.1419329312,-2.6062458365,6.6720204955,65.07,-2.5300000000000002,65.1191661495,132.32,62.6080670688,-22.1962458365,66.4262251774,-6.1419329312,-2.6062458365,6.6720204955,68.75,-19.59,71.4865763623,131.34,57.0480670688,-4.9762458365,57.2646922537,-6.1419329312,-2.6062458365,6.6720204955,63.19,-2.37,63.2344289134,132.36,61.4680670688,-0.1462458365,61.4682410438,-6.1419329312,-2.6062458365,6.6720204955,67.61,2.46,67.6547389323,131.89,55.2180670688,-23.2862458365,59.9273241182,-6.1419329312,-2.6062458365,6.6720204955,61.36,-20.68,64.7511544299,132.36,-6.1419329312,-2.6062458365,6.6720204955,-6.1419329312,-2.6062458365,6.6720204955,0.0,0.0,0.0,131.34
2019-04-06 11:30:00,57.9391503727,-4.9819063087,58.1529409092,-4.8408496273,-2.4319063087,5.4173788319,62.78,-2.55,62.8317666471,132.43,61.8391503727,-22.1519063087,65.6870418875,-4.8408496273,-2.4319063087,5.4173788319,66.68,-19.72,69.5348890845,131.45,56.1391503727,-4.8419063087000005,56.3475665959,-4.8408496273,-2.4319063087,5.4173788319,60.98,-2.41,61.0276044098,132.48,60.7591503727,-0.1019063087,60.7592358322,-4.8408496273,-2.4319063087,5.4173788319,65.6,2.33,65.6413657689,131.89,54.3591503727,-23.2319063087,59.1154692106,-4.8408496273,-2.4319063087,5.4173788319,59.2,-20.8,62.7477489636,132.48,-4.8408496273,-2.4319063087,5.4173788319,-4.8408496273,-2.4319063087,5.4173788319,0.0,0.0,0.0,131.45
2019-04-06 12:00:00,57.0386503553,-4.8235714738,57.2422438075,-2.5913496447,-1.9135714738,3.2213116532,59.63,-2.91,59.7009631413,132.35,59.4786503553,-21.8635714738,63.369753082,-2.5913496447,-1.9135714738,3.2213116532,62.07,-19.95,65.1972959562,131.36,55.3186503553,-4.7135714738,55.5191033174,-2.5913496447,-1.9135714738,3.2213116532,57.91,-2.8,57.9776517289,132.38,58.5086503553,0.1264285262,58.5087869518,-2.5913496447,-1.9135714738,3.2213116532,61.1,2.04,61.1340461609,131.99,53.5286503553,-23.1135714738,58.3056909326,-2.5913496447,-1.9135714738,3.2213116532,56.12,-21.2,59.9907859592,132.38,-2.5913496447,-1.9135714738,3.2213116532,-2.5913496447,-1.9135714738,3.2213116532,0.0,0.0,0.0,131.36
2019-04-06 12:30:00,57.0237336339,-5.6743401567,57.3053604279,-3.9462663661,-2.1243401567,4.4817228086,60.97,-3.55,61.0732625623,132.35,59.9937336339,-21.8043401567,63.8331992384,-3.9462663661,-2.1243401567,4.4817228086,63.94,-19.68,66.9001195814,131.36,55.2837336339,-5.5143401567,55.5580700877,-3.9462663661,-2.1243401567,4.4817228086,59.23,-3.39,59.3269331754,132.38,58.9737336339,0.1656598433,58.9739663064,-3.9462663661,-2.1243401567,4.4817228086,62.92,2.29,62.961658968,131.99,53.5337336339,-23.9243401567,58.6364621095,-3.9462663661,-2.1243401567,4.4817228086,57.48,-21.8,61.4751201707,132.38,-3.9462663661,-2.1243401567,4.4817228086,-3.9462663661,-2.1243401567,4.4817228086,0.0,0.0,0.0,131.36
2019-04-06 13:00:00,55.8769335867,-5.5204569361,56.1489728476,-2.7630664133,-1.7704569361,3.2816236479,58.64,-3.75,58.7597830153,132.83,57.7169335867,-22.2804569361,61.8681112039,-2.7630664133,-1.7704569361,3.2816236479,60.48,-20.51,63.863060528,131.6,54.1969335867,-5.3904569361,54.4643427959,-2.7630664133,-1.7704569361,3.2816236479,56.96,-3.62,57.0749156811,133.07,56.8169335867,-0.12045693610000001,56.8170612763,-2.7630664133,-1.7704569361,3.2816236479,59.58,1.65,59.602843053,132.49,52.4769335867,-23.9704569361,57.6923856708,-2.7630664133,-1.7704569361,3.2816236479,55.24,-22.2,59.534003729,133.07,-2.7630664133,-1.7704569361,3.2816236479,-2.7630664133,-1.7704569361,3.2816236479,0.0,0.0,0.0,131.6
2019-04-06 13:30:00,53.3710004106,-5.5364695902,53.6573963248,-0.48899958940000005,-1.2864695902,1.3762719953,53.86,-4.25,54.0274198903,133.24,54.1310004106,-23.1164695902,58.8603123655,-0.48899958940000005,-1.2864695902,1.3762719953,54.62,-21.83,58.8208576952,132.23,51.8510004106,-5.4364695902,52.1352226924,-0.48899958940000005,-1.2864695902,1.3762719953,52.34,-4.15,52.5042674456,133.29,53.3910004106,-0.9064695902000001,53.3986948526,-0.48899958940000005,-1.2864695902,1.3762719953,53.88,0.38,53.8813399982,132.97,50.1510004106,-24.2064695902,55.6873056648,-0.48899958940000005,-1.2864695902,1.3762719953,50.64,-22.92,55.5853937649,133.29,-0.48899958940000005,-1.2864695902,1.3762719953,-0.48899958940000005,-1.2864695902,1.3762719953,0.0,0.0,0.0,132.23
2019-04-06 14:00:00,51.5211503373,-6.2125784084,51.8943644586,0.44115033730000003,-1.0725784084,1.1597577602,51.08,-5.14,51.3379586661,134.23,51.5711503373,-23.8925784084,56.8369496905,0.44115033730000003,-1.0725784084,1.1597577602,51.13,-22.82,55.9913323649,132.96,50.0911503373,-6.1325784084,50.4651549096,0.44115033730000003,-1.0725784084,1.1597577602,49.65,-5.06,49.9071748349,134.31,50.9111503373,-1.3325784084,50.928587197,0.44115033730000003,-1.0725784084,1.1597577602,50.47,-0.26,50.4706697003,133.64,48.4411503373,-25.1925784084,54.6004675151,0.44115033730000003,-1.0725784084,1.1597577602,48.0,-24.12,53.7194043154,134.31,0.44115033730000003,-1.0725784084,1.1597577602,0.44115033730000003,-1.0725784084,1.1597577602,0.0,0.0,0.0,132.96
2019-04-06 14:30:00,50.5624170966,-6.6907850246,51.0031825173,0.1724170966,-1.2307850246,1.2428030544,50.39,-5.46,50.6849454967,134.23,51.3924170966,-24.8807850246,57.09845881,0.1724170966,-1.2307850246,1.2428030544,51.22,-23.65,56.4164063017,133.18,49.1524170966,-6.6107850246,49.5949854832,0.1724170966,-1.2307850246,1.2428030544,48.98,-5.38,49.2745857415,134.19,50.7324170966,-2.3207850246,50.78547221,0.1724170966,-1.2307850246,1.2428030544,50.56,-1.09,50.5717480418,133.86,47.5724170966,-25.6707850246,54.0566746313,0.1724170966,-1.2307850246,1.2428030544,47.4,-24.44,53.3298565533,134.19,0.1724170966,-1.2307850246,1.2428030544,0.1724170966,-1.2307850246,1.2428030544,0.0,0.0,0.0,133.18
2019-04-06 15:00:00,50.463350457,-7.1417058099,50.9662015577,-0.8766495430000001,-1.3817058099000001,1.6363451245,51.34,-5.76,51.6621060353,134.23,51.513350457,-25.3517058099,57.4137114527,-0.8766495430000001,-1.3817058099000001,1.6363451245,52.39,-23.97,57.6131321836,133.36,49.023350457,-7.0317058099,49.525082298,-0.8766495430000001,-1.3817058099000001,1.6363451245,49.9,-5.65,50.218846064,134.3,50.833350457,-2.7017058099,50.9050953537,-0.8766495430000001,-1.3817058099000001,1.6363451245,51.71,-1.32,51.7268450613,134.27,47.403350457,-26.1417058099,54.1337825872,-0.8766495430000001,-1.3817058099000001,1.6363451245,48.28,-24.76,54.2587873068,134.3,-0.8766495430000001,-1.3817058099000001,1.6363451245,-0.8766495430000001,-1.3817058099000001,1.6363451245,0.0,0.0,0.0,133.36
2019-04-06 15:30:00,50.7412003453,-7.8719060991,51.3481870967,-2.3587996547,-1.7819060991,2.9562011361,53.1,-6.09,53.4480878984,134.66,52.8712003453,-26.1919060991,59.003218311,-2.3587996547,-1.7819060991,2.9562011361,55.23,-24.41,60.3837809349,133.66,49.2512003453,-7.7419060991,49.8559710115,-2.3587996547,-1.7819060991,2.9562011361,51.61,-5.96,51.9529951013,134.77,52.1112003453,-3.3719060991,52.2201776344,-2.3587996547,-1.7819060991,2.9562011361,54.47,-1.5899999999999999,54.4932014108,134.57,47.6412003453,-26.9819060991,54.7513216926,-2.3587996547,-1.7819060991,2.9562011361,50.0,-25.2,55.9914279154,134.77,-2.3587996547,-1.7819060991,2.9562011361,-2.3587996547,-1.7819060991,2.9562011361,0.0,0.0,0.0,133.66
2019-04-06 16:00:00,52.1057504041,-7.6787356229,52.6685124713,-3.7542495959,-1.9687356229000001,4.2391402408,55.86,-5.71,56.1510792416,134.49,54.3157504041,-25.9887356229,60.2130809811,-3.7542495959,-1.9687356229000001,4.2391402408,58.07,-24.02,62.8417480661,133.49,50.5457504041,-7.5287356229,51.1033731175,-3.7542495959,-1.9687356229000001,4.2391402408,54.3,-5.5600000000000005,54.5839133811,134.6,53.4957504041,-3.1887356229,53.5907020496,-3.7542495959,-1.9687356229000001,4.2391402408,57.25,-1.22,57.2629976512,134.24,48.9257504041,-26.6887356229,55.7316576261,-3.7542495959,-1.9687356229000001,4.2391402408,52.68,-24.72,58.1915870208,134.6,-3.7542495959,-1.9687356229000001,4.2391402408,-3.7542495959,-1.9687356229000001,4.2391402408,0.0,0.0,0.0,133.49
2019-04-06 16:30:00,53.0606004372,-7.8773185146,53.6421426282,-3.7593995628,-2.0473185146,4.2807240242999995,56.82,-5.83,57.1183096739,134.37,55.7006004372,-25.6973185146,61.3425551139,-3.7593995628,-2.0473185146,4.2807240242999995,59.46,-23.65,63.9907344855,133.16,51.4606004372,-7.7173185146000005,52.0360490662,-3.7593995628,-2.0473185146,4.2807240242999995,55.22,-5.67,55.5103350738,134.39,54.8206004372,-3.0373185146,54.9046768141,-3.7593995628,-2.0473185146,4.2807240242999995,58.58,-0.99,58.5883648859,133.77,49.8406004372,-26.6873185146,56.5358153867,-3.7593995628,-2.0473185146,4.2807240242999995,53.6,-24.64,58.9922842412,134.39,-3.7593995628,-2.0473185146,4.2807240242999995,-3.7593995628,-2.0473185146,4.2807240242999995,0.0,0.0,0.0,133.16
2019-04-06 17:00:00,53.8307338243,-8.3162217431,54.4693257545,-4.6492661757,-2.3762217431,5.2213126458,58.48,-5.94,58.7808982579,134.02,57.7207338243,-24.6162217431,62.7506293684,-4.6492661757,-2.3762217431,5.2213126458,62.37,-22.24,66.216572699,132.8,52.1607338243,-8.1362217431,52.7914790222,-4.6492661757,-2.3762217431,5.2213126458,56.81,-5.76,57.1012583049,134.07,56.7507338243,-2.0662217431,56.7883356147,-4.6492661757,-2.3762217431,5.2213126458,61.4,0.31,61.4007825683,133.56,50.5107338243,-27.0562217431,57.3007274516,-4.6492661757,-2.3762217431,5.2213126458,55.16,-24.68,60.4295292055,134.07,-4.6492661757,-2.3762217431,5.2213126458,-4.6492661757,-2.3762217431,5.2213126458,0.0,0.0,0.0,132.8
2019-04-06 17:30:00,55.3416670763,-8.5818583316,56.0031106922,-5.9783329237,-2.6218583316,6.5279863402,61.32,-5.96,61.6089603873,133.51,59.601667076300004,-24.0618583316,64.2754365574,-5.9783329237,-2.6218583316,6.5279863402,65.58,-21.44,68.9957245052,132.42,53.601667076300004,-8.3618583316,54.249971319,-5.9783329237,-2.6218583316,6.5279863402,59.58,-5.74,59.8558601976,133.67,58.5516670763,-1.6318583316000002,58.5744029336,-5.9783329237,-2.6218583316,6.5279863402,64.53,0.99,64.5375936955,133.26,51.9016670763,-27.1418583316,58.5701589462,-5.9783329237,-2.6218583316,6.5279863402,57.88,-24.52,62.8595641092,133.67,-5.9783329237,-2.6218583316,6.5279863402,-5.9783329237,-2.6218583316,6.5279863402,0.0,0.0,0.0,132.42
2019-04-06 18:00:00,55.6853171657,-8.0478311794,56.2638617102,-6.6046828343,-2.8378311794,7.1885409607,62.29,-5.21,62.507505149400004,133.51,60.6653171657,-24.6978311794,65.5001036014,-6.6046828343,-2.8378311794,7.1885409607,67.27,-21.86,70.7326833932,132.42,53.9053171657,-7.8478311794,54.4735869295,-6.6046828343,-2.8378311794,7.1885409607,60.51,-5.01,60.7170503236,133.53,59.5653171657,-2.2578311794,59.6080934999,-6.6046828343,-2.8378311794,7.1885409607,66.17,0.58,66.1725418886,132.87,52.1953171657,-26.5178311794,58.5452517673,-6.6046828343,-2.8378311794,7.1885409607,58.8,-23.68,63.3891347157,133.53,-6.6046828343,-2.8378311794,7.1885409607,-6.6046828343,-2.8378311794,7.1885409607,0.0,0.0,0.0,132.42
2019-04-06 18:30:00,56.7788503912,-7.6243244438,57.288464589,-7.8111496088,-3.0543244438,8.3870707652,64.59,-4.57,64.7514710258,132.85,62.1088503912,-24.8043244438,66.8787246292,-7.8111496088,-3.0543244438,8.3870707652,69.92,-21.75,73.2247833728,131.8,54.9288503912,-7.4143244438,55.4269863176,-7.8111496088,-3.0543244438,8.3870707652,62.74,-4.36,62.8913125956,132.89,60.9488503912,-2.5443244438,61.001933993,-7.8111496088,-3.0543244438,8.3870707652,68.76,0.51,68.7618913352,132.34,53.1488503912,-25.8943244438,59.1212003963,-7.8111496088,-3.0543244438,8.3870707652,60.96,-22.84,65.098288764,132.89,-7.8111496088,-3.0543244438,8.3870707652,-7.8111496088,-3.0543244438,8.3870707652,0.0,0.0,0.0,131.8
2019-04-06 19:00:00,57.8401838307,-7.5673268951,58.3331063968,-8.6798161693,-3.2073268951,9.253440146500001,66.52,-4.36,66.6627332173,132.71,63.3401838307,-24.0673268951,67.7585058246,-8.6798161693,-3.2073268951,9.253440146500001,72.02,-20.86,74.9801307014,131.7,55.9301838307,-7.3373268951,56.4094125949,-8.6798161693,-3.2073268951,9.253440146500001,64.61,-4.13,64.7418643538,132.71,62.1201838307,-1.8473268951000001,62.1476456176,-8.6798161693,-3.2073268951,9.253440146500001,70.8,1.3599999999999999,70.8130609422,131.99,54.1201838307,-25.7273268951,59.9240322995,-8.6798161693,-3.2073268951,9.253440146500001,62.8,-22.52,66.7157432695,132.71,-8.6798161693,-3.2073268951,9.253440146500001,-8.6798161693,-3.2073268951,9.253440146500001,0.0,0.0,0.0,131.7
2019-04-06 19:30:00,58.2932836753,-7.5356535591,58.7783378143,-9.0567163247,-3.2156535591,9.6106471374,67.35,-4.32,67.4884056709,133.13,63.4432836753,-24.8156535591,68.1239084688,-9.0567163247,-3.2156535591,9.6106471374,72.5,-21.6,75.6492564405,132.11,56.3532836753,-7.3056535591,56.8248638794,-9.0567163247,-3.2156535591,9.6106471374,65.41,-4.09,65.5377463757,133.13,62.2132836753,-2.5056535590999998,62.2637211016,-9.0567163247,-3.2156535591,9.6106471374,71.27,0.71,71.2735364634,132.19,54.5432836753,-25.7356535591,60.3099797562,-9.0567163247,-3.2156535591,9.6106471374,63.6,-22.52,67.4693293282,133.13,-9.0567163247,-3.2156535591,9.6106471374,-9.0567163247,-3.2156535591,9.6106471374,0.0,0.0,0.0,132.11
2019-04-06 20:00:00,58.5015170551,-7.4164702191,58.9697509598,-9.1784829449,-3.2364702191,9.732383503,67.68,-4.18,67.8089581103,132.95,63.6315170551,-24.6564702191,68.241567145,-9.1784829449,-3.2364702191,9.732383503,72.81,-21.42,75.8954049992,131.5,56.5615170551,-7.1864702191,57.0162307224,-9.1784829449,-3.2364702191,9.732383503,65.74,-3.95,65.8585613265,133.03,62.4015170551,-2.3864702191,62.4471342087,-9.1784829449,-3.2364702191,9.732383503,71.58,0.85,71.5850466229,132.19,54.7415170551,-25.5564702191,60.4133003531,-9.1784829449,-3.2364702191,9.732383503,63.92,-22.32,67.7048654086,133.03,-9.1784829449,-3.2364702191,9.732383503,-9.1784829449,-3.2364702191,9.732383503,0.0,0.0,0.0,131.5
2019-04-06 20:30:00,58.19641694,-7.7033477201,58.7040416901,-9.19358306,-3.2333477201,9.7455891028,67.39,-4.47,67.5380855518,132.49,63.24641694,-24.9333477201,67.9836824854,-9.19358306,-3.2333477201,9.7455891028,72.44,-21.7,75.6203914298,131.26,56.25641694,-7.4533477201,56.748011764,-9.19358306,-3.2333477201,9.7455891028,65.45,-4.22,65.5859047357,132.71,62.02641694,-2.7033477201,62.0853000904,-9.19358306,-3.2333477201,9.7455891028,71.22,0.53,71.2219720311,132.19,54.44641694,-25.8333477201,60.2642030731,-9.19358306,-3.2333477201,9.7455891028,63.64,-22.6,67.5337663691,132.71,-9.19358306,-3.2333477201,9.7455891028,-9.19358306,-3.2333477201,9.7455891028,0.0,0.0,0.0,131.26
2019-04-06 21:00:00,56.4317502541,-8.2574069269,57.0326854172,-8.8182497459,-3.1074069269,9.3497329583,65.25,-5.15,65.4529220127,132.75,61.2417502541,-25.6474069269,66.3953421277,-8.8182497459,-3.1074069269,9.3497329583,70.06,-22.54,73.5965705723,131.41,54.5817502541,-8.0074069269,55.1659861372,-8.8182497459,-3.1074069269,9.3497329583,63.4,-4.9,63.5890713881,133.13,60.1017502541,-3.3774069269,60.1965718389,-8.8182497459,-3.1074069269,9.3497329583,68.92,-0.27,68.920528872,132.19,52.8217502541,-26.4274069269,59.0639072259,-8.8182497459,-3.1074069269,9.3497329583,61.64,-23.32,65.9038086912,133.13,-8.8182497459,-3.1074069269,9.3497329583,-8.8182497459,-3.1074069269,9.3497329583,0.0,0.0,0.0,131.41
2019-04-06 21:30:00,54.196900338,-9.0474148882,54.9468809161,-8.203099662,-2.9674148882,8.723324778,62.4,-6.08,62.695505421,133.13,58.756900338,-26.6374148882,64.5129848113,-8.203099662,-2.9674148882,8.723324778,66.96,-23.67,71.0204935212,132.19,52.426900338,-8.8174148882,53.1632079954,-8.203099662,-2.9674148882,8.723324778,60.63,-5.85,60.9115703295,133.13,57.706900338,-4.2074148882,57.8600785228,-8.203099662,-2.9674148882,8.723324778,65.91,-1.24,65.9216633589,132.89,50.716900338,-27.4074148882,57.6486805638,-8.203099662,-2.9674148882,8.723324778,58.92,-24.44,63.7877731231,133.13,-8.203099662,-2.9674148882,8.723324778,-8.203099662,-2.9674148882,8.723324778,0.0,0.0,0.0,132.19
2019-04-06 22:00:00,52.0743504192,-10.0822186844,53.0413904906,-7.7856495808,-2.8222186844,8.2813801807,59.86,-7.26,60.2986500678,133.73,56.1143504192,-27.6422186844,62.5532779058,-7.7856495808,-2.8222186844,8.2813801807,63.9,-24.82,68.5510204155,132.46,50.4143504192,-9.8322186844,51.3641825833,-7.7856495808,-2.8222186844,8.2813801807,58.2,-7.01,58.6206456805,133.78,55.1543504192,-5.0222186844,55.3825338051,-7.7856495808,-2.8222186844,8.2813801807,62.94,-2.2,62.9784375799,133.34,48.8143504192,-28.6622186844,56.6070983779,-7.7856495808,-2.8222186844,8.2813801807,56.6,-25.84,62.2194953371,133.78,-7.7856495808,-2.8222186844,8.2813801807,-7.7856495808,-2.8222186844,8.2813801807,0.0,0.0,0.0,132.46
2019-04-06 22:30:00,49.7828003026,-11.3862058206,51.0683159009,-7.3371996974,-2.6562058206,7.8031999052,57.12,-8.73,57.7832787232,134.14,53.3428003026,-28.3162058206,60.3925645771,-7.3371996974,-2.6562058206,7.8031999052,60.68,-25.66,65.8824559348,132.78,48.2028003026,-11.1262058206,49.4702174341,-7.3371996974,-2.6562058206,7.8031999052,55.54,-8.47,56.1821368408,134.18,52.4628003026,-5.6762058206,52.7689750527,-7.3371996974,-2.6562058206,7.8031999052,59.8,-3.02,59.8762089648,133.56,46.6228003026,-30.0562058206,55.4712629781,-7.3371996974,-2.6562058206,7.8031999052,53.96,-27.4,60.5181096863,134.18,-7.3371996974,-2.6562058206,7.8031999052,-7.3371996974,-2.6562058206,7.8031999052,0.0,0.0,0.0,132.78
