Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-06 23:00:00,47.339283698,-11.7304171298,48.7710002673,-6.700716302,-2.4704171298,7.141607645,54.04,-9.26,54.8276317198,134.27,50.399283698,-29.9304171298,58.6167012619,-6.700716302,-2.4704171298,7.141607645,57.1,-27.46,63.35977904,133.32,45.869283698,-11.4804171298,47.2841534178,-6.700716302,-2.4704171298,7.141607645,52.57,-9.01,53.3365259461,134.3,49.639283698,-7.1104171298,50.1459521577,-6.700716302,-2.4704171298,7.141607645,56.34,-4.64,56.5307456169,134.08,44.339283698,-30.5904171298,53.8678540414,-6.700716302,-2.4704171298,7.141607645,51.04,-28.12,58.2736304,134.3,-6.700716302,-2.4704171298,7.141607645,-6.700716302,-2.4704171298,7.141607645,0.0,0.0,0.0,133.32
2019-04-06 23:30:00,45.6254502656,-12.7565980185,47.3752309223,-6.2545497344,-2.2965980185,6.6628638616,51.88,-10.46,52.9239643262,134.9,48.1254502656,-30.4665980185,56.9585161156,-6.2545497344,-2.2965980185,6.6628638616,54.38,-28.17,61.2432306463,133.78,44.2254502656,-12.5065980185,45.9598242511,-6.2545497344,-2.2965980185,6.6628638616,50.48,-10.21,51.5021795655,134.97,47.4354502656,-7.5065980185,48.0257322246,-6.2545497344,-2.2965980185,6.6628638616,53.69,-5.21,53.942193133,134.65,42.7454502656,-31.7765980185,53.2627984623,-6.2545497344,-2.2965980185,6.6628638616,49.0,-29.48,57.1845293764,134.97,-6.2545497344,-2.2965980185,6.6628638616,-6.2545497344,-2.2965980185,6.6628638616,0.0,0.0,0.0,133.78
2019-04-07 00:00:00,43.3077670721,-12.8878709857,45.1847309089,-5.6922329279,-2.1378709857000002,6.0804611714,49.0,-10.75,50.1653515885,134.55,45.6077670721,-31.0878709857,55.1953271548,-5.6922329279,-2.1378709857000002,6.0804611714,51.3,-28.95,58.9049446142,133.55,41.9977670721,-12.6478709857,43.8609288492,-5.6922329279,-2.1378709857000002,6.0804611714,47.69,-10.51,48.834375188,134.67,45.0177670721,-8.2078709857,45.7599005492,-5.6922329279,-2.1378709857000002,6.0804611714,50.71,-6.07,51.0719981986,134.22,40.5477670721,-31.937870985700002,51.6153951611,-5.6922329279,-2.1378709857000002,6.0804611714,46.24,-29.8,55.0107044129,134.67,-5.6922329279,-2.1378709857000002,6.0804611714,-5.6922329279,-2.1378709857000002,6.0804611714,0.0,0.0,0.0,133.55
2019-04-07 00:30:00,42.454983609,-13.4088797641,44.5221707666,-5.405016391,-2.0488797641,5.7803209664,47.86,-11.36,49.1897265697,135.09,44.714983609,-30.9588797641,54.3864137023,-5.405016391,-2.0488797641,5.7803209664,50.12,-28.91,57.8601978911,133.95,41.184983609,-13.1688797641,43.2391289126,-5.405016391,-2.0488797641,5.7803209664,46.59,-11.12,47.8986690838,135.26,44.134983609,-7.9588797641,44.8468565818,-5.405016391,-2.0488797641,5.7803209664,49.54,-5.91,49.891278797,134.67,39.754983609,-32.6088797641,51.4178739469,-5.405016391,-2.0488797641,5.7803209664,45.16,-30.56,54.5283339192,135.26,-5.405016391,-2.0488797641,5.7803209664,-5.405016391,-2.0488797641,5.7803209664,0.0,0.0,0.0,133.95
2019-04-07 01:00:00,41.7854004038,-13.7859093675,44.0008066289,-5.2945995962,-1.9859093675000001,5.6547874319,47.08,-11.8,48.5362380083,135.18,43.7454004038,-31.2459093675,53.7584124458,-5.2945995962,-1.9859093675000001,5.6547874319,49.04,-29.26,57.1057720375,134.11,40.5454004038,-13.5359093675,42.7451791002,-5.2945995962,-1.9859093675000001,5.6547874319,45.84,-11.55,47.2726993094,135.26,43.1854004038,-8.2659093675,43.9693537104,-5.2945995962,-1.9859093675000001,5.6547874319,48.48,-6.28,48.8850570215,134.67,39.1454004038,-32.9459093675,51.1643950108,-5.2945995962,-1.9859093675000001,5.6547874319,44.44,-30.96,54.1611964417,135.26,-5.2945995962,-1.9859093675000001,5.6547874319,-5.2945995962,-1.9859093675000001,5.6547874319,0.0,0.0,0.0,134.11
2019-04-07 01:30:00,43.3992336147,-13.5222985066,45.4570790443,-5.5807663853000005,-2.0722985066,5.953097895,48.98,-11.45,50.3005258422,134.98,45.6992336147,-30.9322985066,55.1835758525,-5.5807663853000005,-2.0722985066,5.953097895,51.28,-28.86,58.8433343719,133.65,42.0892336147,-13.2722985066,44.1322727029,-5.5807663853000005,-2.0722985066,5.953097895,47.67,-11.2,48.9680395769,135.26,45.0792336147,-8.0022985066,45.7839937607,-5.5807663853000005,-2.0722985066,5.953097895,50.66,-5.93,51.0058869151,134.45,40.6592336147,-32.6322985066,52.1348269773,-5.5807663853000005,-2.0722985066,5.953097895,46.24,-30.56,55.4260877205,135.26,-5.5807663853000005,-2.0722985066,5.953097895,-5.5807663853000005,-2.0722985066,5.953097895,0.0,0.0,0.0,133.65
2019-04-07 02:00:00,42.8865336228,-13.732546773,45.0315179297,-6.2934663772,-2.282546773,6.694605202,49.18,-11.45,50.4952958205,134.74,46.1165336228,-30.932546773,55.5297859104,-6.2934663772,-2.282546773,6.694605202,52.41,-28.65,59.7296459055,133.37,41.5765336228,-13.472546773,43.7048929142,-6.2934663772,-2.282546773,6.694605202,47.87,-11.19,49.1604820969,134.95,45.4765336228,-8.052546773,46.1839649649,-6.2934663772,-2.282546773,6.694605202,51.77,-5.77,52.0905538462,134.26,40.1465336228,-32.722546773,51.7929457479,-6.2934663772,-2.282546773,6.694605202,46.44,-30.44,55.5271753288,134.95,-6.2934663772,-2.282546773,6.694605202,-6.2934663772,-2.282546773,6.694605202,0.0,0.0,0.0,133.37
2019-04-07 02:30:00,42.44313361,-13.792098426999999,44.6278116162,-6.34686639,-2.3220984270000002,6.7583173999,48.79,-11.47,50.1201057461,134.48,45.86313361,-30.972098427,55.3416471159,-6.34686639,-2.3220984270000002,6.7583173999,52.21,-28.65,59.5542324273,133.37,41.14313361,-13.542098426999999,43.3144995706,-6.34686639,-2.3220984270000002,6.7583173999,47.49,-11.22,48.7974230877,134.79,45.23313361,-8.112098427,45.9547877491,-6.34686639,-2.3220984270000002,6.7583173999,51.58,-5.79,51.90395457,134.26,39.69313361,-32.802098427,51.4929365738,-6.34686639,-2.3220984270000002,6.7583173999,46.04,-30.48,55.2151428505,134.79,-6.34686639,-2.3220984270000002,6.7583173999,-6.34686639,-2.3220984270000002,6.7583173999,0.0,0.0,0.0,133.37
2019-04-07 03:00:00,41.4654670835,-14.292546773,43.8595696937,-6.1545329165,-2.282546773,6.564167517,47.62,-12.01,49.1111443564,135.3,44.5154670835,-31.542546773,54.5578506412,-6.1545329165,-2.282546773,6.564167517,50.67,-29.26,58.5115074152,134.21,40.2154670835,-14.032546773,42.5933816653,-6.1545329165,-2.282546773,6.564167517,46.37,-11.75,47.8355453612,135.34,43.9154670835,-8.582546773,44.7462664172,-6.1545329165,-2.282546773,6.564167517,50.07,-6.3,50.4647887145,134.52,38.8054670835,-33.442546773,51.2276117951,-6.1545329165,-2.282546773,6.564167517,44.96,-31.16,54.702350955,135.34,-6.1545329165,-2.282546773,6.564167517,-6.1545329165,-2.282546773,6.564167517,0.0,0.0,0.0,134.21
2019-04-07 03:30:00,40.2187837734,-14.4593522034,42.7390153648,-5.9412162266,-2.2393522034,6.3492321222,46.16,-12.22,47.7501204187,135.09,43.1987837734,-31.7093522034,53.58747929,-5.9412162266,-2.2393522034,6.3492321222,49.14,-29.47,57.2993935395,133.96,39.0087837734,-14.2193522034,41.519575968,-5.9412162266,-2.2393522034,6.3492321222,44.95,-11.98,46.5190595348,135.12,42.6587837734,-8.7693522034,43.5508136674,-5.9412162266,-2.2393522034,6.3492321222,48.6,-6.53,49.0367301112,134.6,37.6187837734,-33.5993522034,50.4389666932,-5.9412162266,-2.2393522034,6.3492321222,43.56,-31.36,53.674232179,135.12,-5.9412162266,-2.2393522034,6.3492321222,-5.9412162266,-2.2393522034,6.3492321222,0.0,0.0,0.0,133.96
2019-04-07 04:00:00,39.1765671135,-14.8017701289,41.8795392733,-5.7434328865,-2.2117701289,6.1545875917,44.92,-12.59,46.650986056,135.2,42.2765671135,-31.6417701289,52.8063418899,-5.7434328865,-2.2117701289,6.1545875917,48.02,-29.43,56.3209135224,134.37,37.9365671135,-15.2617701289,40.8913774753,-5.7434328865,-2.2117701289,6.1545875917,43.68,-13.05,45.5877713866,135.27,41.7465671135,-8.5617701289,42.615487484,-5.7434328865,-2.2117701289,6.1545875917,47.49,-6.35,47.9126559481,135.11,36.5765671135,-33.0117701289,49.2709065154,-5.7434328865,-2.2117701289,6.1545875917,42.32,-30.8,52.3414023503,135.27,-5.7434328865,-2.2117701289,6.1545875917,-5.7434328865,-2.2117701289,6.1545875917,0.0,0.0,0.0,134.37
2019-04-07 04:30:00,38.0549504845,-17.9819222313,42.0895329448,-5.7050495155,-2.1519222313,6.0974059455,43.76,-15.83,46.5352178463,134.02,42.0049504845,-26.5519222313,49.6932635211,-5.7050495155,-2.1519222313,6.0974059455,47.71,-24.4,53.5873501864,134.25,36.6549504845,-18.8019222313,41.1958453562,-5.7050495155,-2.1519222313,6.0974059455,42.36,-16.65,45.5147459622,134.16,41.4449504845,-3.6719222313,41.6072942347,-5.7050495155,-2.1519222313,6.0974059455,47.15,-1.52,47.1744941679,134.99,35.3349504845,-36.5119222313,50.810227226,-5.7050495155,-2.1519222313,6.0974059455,41.04,-34.36,53.5246784203,134.16,-5.7050495155,-2.1519222313,6.0974059455,-5.7050495155,-2.1519222313,6.0974059455,0.0,0.0,0.0,134.25
2019-04-07 05:00:00,37.3805336179,-18.0318501607,41.5024326248,-5.7594663821,-2.1118501607,6.1344408146,43.14,-15.92,45.983758002100004,134.43,41.3805336179,-26.5418501607,49.1611469807,-5.7594663821,-2.1118501607,6.1344408146,47.14,-24.43,53.0942981873,134.46,35.9905336179,-18.8618501607,40.6335809594,-5.7594663821,-2.1118501607,6.1344408146,41.75,-16.75,44.9847196279,134.45,40.8205336179,-3.5418501607,40.9739022722,-5.7594663821,-2.1118501607,6.1344408146,46.58,-1.43,46.6019452384,135.36,34.6805336179,-36.7118501607,50.5024687936,-5.7594663821,-2.1118501607,6.1344408146,40.44,-34.6,53.2217399189,134.45,-5.7594663821,-2.1118501607,6.1344408146,-5.7594663821,-2.1118501607,6.1344408146,0.0,0.0,0.0,134.46
2019-04-07 05:30:00,37.4971334712,-18.0572784987,41.6185094079,-5.7928665288,-2.0972784987,6.1608343365,43.29,-15.96,46.1383322195,134.24,41.4071334712,-26.4672784987,49.1433366127,-5.7928665288,-2.0972784987,6.1608343365,47.2,-24.37,53.1200235316,134.31,36.1071334712,-18.8872784987,40.7486733108,-5.7928665288,-2.0972784987,6.1608343365,41.9,-16.79,45.1388313983,134.27,40.8571334712,-3.4472784987000002,41.0023058441,-5.7928665288,-2.0972784987,6.1608343365,46.65,-1.35,46.6695296741,135.18,34.7671334712,-36.7372784987,50.5804428736,-5.7928665288,-2.0972784987,6.1608343365,40.56,-34.64,53.3389463713,134.27,-5.7928665288,-2.0972784987,6.1608343365,-5.7928665288,-2.0972784987,6.1608343365,0.0,0.0,0.0,134.31
2019-04-07 06:00:00,37.7936170293,-18.4961255792,42.0768837915,-5.6763829707,-2.1061255792,6.0545097725,43.47,-16.39,46.4572168775,134.24,41.5536170293,-25.6861255792,48.8516134379,-5.6763829707,-2.1061255792,6.0545097725,47.23,-23.58,52.789102095,134.31,36.4036170293,-19.3161255792,41.2108728397,-5.6763829707,-2.1061255792,6.0545097725,42.08,-17.21,45.4632873866,134.27,40.9936170293,-2.7261255792,41.0841623722,-5.6763829707,-2.1061255792,6.0545097725,46.67,-0.62,46.6741180956,135.18,35.0836170293,-37.1461255792,51.0949589432,-5.6763829707,-2.1061255792,6.0545097725,40.76,-35.04,53.7510855704,134.27,-5.6763829707,-2.1061255792,6.0545097725,-5.6763829707,-2.1061255792,6.0545097725,0.0,0.0,0.0,134.31
2019-04-07 06:30:00,38.8630838636,-18.1487997322,42.8919365278,-5.6169161364,-2.1487997322,6.0139078122,44.48,-16.0,47.2701851065,134.24,42.6430838636,-25.1187997322,49.4912790437,-5.6169161364,-2.1487997322,6.0139078122,48.26,-22.97,53.4476238948,134.22,37.4230838636,-18.9587997322,41.9514397029,-5.6169161364,-2.1487997322,6.0139078122,43.04,-16.81,46.2062517415,134.27,42.0430838636,-2.2687997322,42.1042557586,-5.6169161364,-2.1487997322,6.0139078122,47.66,-0.12,47.6601510698,134.98,36.1030838636,-36.7487997322,51.5160843448,-5.6169161364,-2.1487997322,6.0139078122,41.72,-34.6,54.2007232424,134.27,-5.6169161364,-2.1487997322,6.0139078122,-5.6169161364,-2.1487997322,6.0139078122,0.0,0.0,0.0,134.22
2019-04-07 07:00:00,39.2976005275,-17.8251168008,43.1513174328,-5.5723994725,-2.1951168008,5.9891713659,44.87,-15.63,47.5143536208,134.24,43.3476005275,-25.0351168008,50.0576821749,-5.5723994725,-2.1951168008,5.9891713659,48.92,-22.84,53.989184102,134.42,37.8376005275,-18.6651168008,42.190882888,-5.5723994725,-2.1951168008,5.9891713659,43.41,-16.47,46.4293980146,134.48,42.7376005275,-2.0951168008,42.7889239554,-5.5723994725,-2.1951168008,5.9891713659,48.31,0.1,48.3101034981,134.98,36.5076005275,-36.4751168008,51.606579444,-5.5723994725,-2.1951168008,5.9891713659,42.08,-34.28,54.2756372602,134.48,-5.5723994725,-2.1951168008,5.9891713659,-5.5723994725,-2.1951168008,5.9891713659,0.0,0.0,0.0,134.42
2019-04-07 07:30:00,41.1487505375,-16.9080471815,44.4870962223,-5.9512494625,-2.3080471815,6.3831380963,47.1,-14.6,49.3109521303,133.43,45.4687505375,-24.7180471815,51.7531557677,-5.9512494625,-2.3080471815,6.3831380963,51.42,-22.41,56.0912158898,133.53,39.6087505375,-17.7380471815,43.399210096,-5.9512494625,-2.3080471815,6.3831380963,45.56,-15.43,48.1019594195,133.58,44.7887505375,-1.9380471815,44.8306614003,-5.9512494625,-2.3080471815,6.3831380963,50.74,0.37,50.7413490164,134.37,38.2087505375,-35.3480471815,52.0518304883,-5.9512494625,-2.3080471815,6.3831380963,44.16,-33.04,55.1520371337,133.58,-5.9512494625,-2.3080471815,6.3831380963,-5.9512494625,-2.3080471815,6.3831380963,0.0,0.0,0.0,133.53
2019-04-07 08:00:00,43.2756506985,-16.4071905056,46.2815064974,-5.7843493015,-2.3371905056,6.2386822568,49.06,-14.07,51.0377164458,132.86,47.3856506985,-22.9071905056,52.6321125263,-5.7843493015,-2.3371905056,6.2386822568,53.17,-20.57,57.0102955614,132.84,41.6456506985,-17.2171905056,45.0643081719,-5.7843493015,-2.3371905056,6.2386822568,47.43,-14.88,49.7093482154,133.05,46.6356506985,-0.41719050560000004,46.6375167005,-5.7843493015,-2.3371905056,6.2386822568,52.42,1.92,52.4551503668,133.59,40.2156506985,-34.5771905056,53.0365974056,-5.7843493015,-2.3371905056,6.2386822568,46.0,-32.24,56.1731038843,133.05,-5.7843493015,-2.3371905056,6.2386822568,-5.7843493015,-2.3371905056,6.2386822568,0.0,0.0,0.0,132.84
2019-04-07 08:30:00,45.5723837292,-15.5082713545,48.1388475056,-5.6576162708,-2.2882713545,6.1028524199,51.23,-13.22,52.9082347088,133.02,49.6823837292,-21.8882713545,54.290290807,-5.6576162708,-2.2882713545,6.1028524199,55.34,-19.6,58.7083946297,133.0,43.8623837292,-16.3382713545,46.8064933237,-5.6576162708,-2.2882713545,6.1028524199,49.52,-14.05,51.474584991,133.15,48.8823837292,0.6317286455000001,48.886465613,-5.6576162708,-2.2882713545,6.1028524199,54.54,2.92,54.6181105495,133.79,42.3823837292,-33.6882713545,54.1402445268,-5.6576162708,-2.2882713545,6.1028524199,48.04,-31.4,57.3916509607,133.15,-5.6576162708,-2.2882713545,6.1028524199,-5.6576162708,-2.2882713545,6.1028524199,0.0,0.0,0.0,133.0
2019-04-07 09:00:00,47.9831169594,-14.0014338694,49.9841941372,-5.6568830406,-2.2414338694,6.0847638841,53.64,-11.76,54.9139982154,132.08,51.8331169594,-21.1514338694,55.9826327397,-5.6568830406,-2.2414338694,6.0847638841,57.49,-18.91,60.5201470586,132.08,46.1731169594,-14.8314338694,48.4966819522,-5.6568830406,-2.2414338694,6.0847638841,51.83,-12.59,53.3372009014,132.2,50.9631169594,1.0685661306,50.9743182769,-5.6568830406,-2.2414338694,6.0847638841,56.62,3.31,56.7166686257,132.88,44.6231169594,-31.8814338694,54.8420312602,-5.6568830406,-2.2414338694,6.0847638841,50.28,-29.64,58.3661545761,132.2,-5.6568830406,-2.2414338694,6.0847638841,-5.6568830406,-2.2414338694,6.0847638841,0.0,0.0,0.0,132.08
2019-04-07 09:30:00,50.6188836015,-13.3579030404,52.3517425756,-5.5611163985,-2.2279030404,5.9907902279,56.18,-11.13,57.2718892652,131.48,54.1788836015,-19.3079030404,57.5164893585,-5.5611163985,-2.2279030404,5.9907902279,59.74,-17.08,62.1336784683,131.46,48.6988836015,-14.1779030404,50.720747221,-5.5611163985,-2.2279030404,5.9907902279,54.26,-11.95,55.5603284728,131.54,53.2388836015,2.6820969596,53.3064008468,-5.5611163985,-2.2279030404,5.9907902279,58.8,4.91,59.0046447324,132.36,47.1188836015,-31.0279030404,56.4173728468,-5.5611163985,-2.2279030404,5.9907902279,52.68,-28.8,60.038507643,131.54,-5.5611163985,-2.2279030404,5.9907902279,-5.5611163985,-2.2279030404,5.9907902279,0.0,0.0,0.0,131.46
2019-04-07 10:00:00,52.0271002787,-12.8062617591,53.5800289628,-5.1128997213,-2.3262617591,5.6172268364,57.14,-10.48,58.0931149105,132.44,55.7571002787,-23.8162617591,60.6305909229,-5.1128997213,-2.3262617591,5.6172268364,60.87,-21.49,64.5521262237,131.54,50.2771002787,-13.7662617591,52.1276968151,-5.1128997213,-2.3262617591,5.6172268364,55.39,-11.44,56.5590461376,132.5,54.8271002787,-1.6462617591000002,54.8518103872,-5.1128997213,-2.3262617591,5.6172268364,59.94,0.68,59.9438570664,132.36,48.8871002787,-19.2462617591,52.5391964666,-5.1128997213,-2.3262617591,5.6172268364,54.0,-16.92,56.5887479982,132.5,-5.1128997213,-2.3262617591,5.6172268364,-5.1128997213,-2.3262617591,5.6172268364,0.0,0.0,0.0,131.54
2019-04-07 10:30:00,53.0657335895,-13.0726508982,54.6522303561,-5.1742664105,-2.4126508982,5.7091082704,58.24,-10.66,59.2075434383,133.08,56.6257335895,-27.2626508982,62.8468443006,-5.1742664105,-2.4126508982,5.7091082704,61.8,-24.85,66.609027166,131.54,51.4657335895,-12.7426508982,53.0197782513,-5.1742664105,-2.4126508982,5.7091082704,56.64,-10.33,57.5742867954,133.31,55.7157335895,-5.0126508982,55.9407690191,-5.1742664105,-2.4126508982,5.7091082704,60.89,-2.6,60.9454846564,132.47,50.2657335895,-10.8126508982,51.4155364918,-5.1742664105,-2.4126508982,5.7091082704,55.44,-8.4,56.0727527414,133.31,-5.1742664105,-2.4126508982,5.7091082704,-5.1742664105,-2.4126508982,5.7091082704,0.0,0.0,0.0,131.54
2019-04-07 11:00:00,53.5455169318,-12.4749246825,54.9795064486,-4.8944830682,-2.3049246825,5.4100501196,58.44,-10.17,59.3183150469,132.84,56.8155169318,-26.6249246825,62.7446378472,-4.8944830682,-2.3049246825,5.4100501196,61.71,-24.32,66.3293788604,131.38,51.9455169318,-12.1549246825,53.3486543724,-4.8944830682,-2.3049246825,5.4100501196,56.84,-9.85,57.6871571496,133.07,55.9055169318,-4.4349246825,56.0811499557,-4.8944830682,-2.3049246825,5.4100501196,60.8,-2.13,60.8372985922,132.25,50.7455169318,-10.2649246825,51.7733152059,-4.8944830682,-2.3049246825,5.4100501196,55.64,-7.96,56.2065049616,133.07,-4.8944830682,-2.3049246825,5.4100501196,-4.8944830682,-2.3049246825,5.4100501196,0.0,0.0,0.0,131.38
2019-04-07 11:30:00,53.5439336386,-11.7347243933,54.8147478886,-2.7860663613,-1.9047243933,3.3749282636,56.33,-9.83,57.1812714094,133.01,56.0139336386,-25.9547243933,61.7349858671,-2.7860663613,-1.9047243933,3.3749282636,58.8,-24.05,63.5282811038,131.54,51.9939336386,-11.4547243933,53.2407724037,-2.7860663613,-1.9047243933,3.3749282636,54.78,-9.55,55.6062127824,133.18,55.1839336386,-3.7647243933,55.3122019232,-2.7860663613,-1.9047243933,3.3749282636,57.97,-1.8599999999999999,57.9998318963,132.45,50.7739336386,-9.5447243933,51.6632761339,-2.7860663613,-1.9047243933,3.3749282636,53.56,-7.64,54.1021552251,133.18,-2.7860663613,-1.9047243933,3.3749282636,-2.7860663613,-1.9047243933,3.3749282636,0.0,0.0,0.0,131.54
2019-04-07 12:00:00,53.1718169617,-11.6256290464,54.4279098417,-1.7481830383,-1.6856290463999999,2.4284746689,54.92,-9.94,55.8122746356,133.15,55.0718169617,-25.7856290464,60.809569056,-1.7481830383,-1.6856290463999999,2.4284746689,56.82,-24.1,61.7197083596,131.43,51.6718169617,-11.3556290464,52.9048861558,-1.7481830383,-1.6856290463999999,2.4284746689,53.42,-9.67,54.288169061,133.18,54.2818169617,-3.6356290464,54.4034323478,-1.7481830383,-1.6856290463999999,2.4284746689,56.03,-1.9500000000000002,56.0639224457,132.29,50.4118169617,-9.4856290464,51.2964759782,-1.7481830383,-1.6856290463999999,2.4284746689,52.16,-7.8,52.7399810391,133.18,-1.7481830383,-1.6856290463999999,2.4284746689,-1.7481830383,-1.6856290463999999,2.4284746689,0.0,0.0,0.0,131.43
2019-04-07 12:30:00,53.1158502064,-11.7142599152,54.3922552254,-1.3141497936,-1.5742599151999999,2.0506789024,54.43,-10.14,55.3664564515,133.56,54.5258502064,-25.5842599152,60.2297492618,-1.3141497936,-1.5742599151999999,2.0506789024,55.84,-24.01,60.7831037378,131.76,51.6358502064,-11.4442599152,52.888865667,-1.3141497936,-1.5742599151999999,2.0506789024,52.95,-9.87,53.8620404367,133.6,53.7658502064,-3.3442599152,53.869757033,-1.3141497936,-1.5742599151999999,2.0506789024,55.08,-1.77,55.1084322042,132.68,50.4458502064,-9.6142599152,51.3538488992,-1.3141497936,-1.5742599151999999,2.0506789024,51.76,-8.04,52.3807140081,133.6,-1.3141497936,-1.5742599151999999,2.0506789024,-1.3141497936,-1.5742599151999999,2.0506789024,0.0,0.0,0.0,131.76
2019-04-07 13:00:00,52.2925002562,-12.1336353735,53.6817537942,-0.7674997438000001,-1.4436353735,1.6349736843,53.06,-10.69,54.1261461772,133.32,53.3225002562,-24.9836353735,58.8852364354,-0.7674997438000001,-1.4436353735,1.6349736843,54.09,-23.54,58.9903356492,131.76,50.8625002562,-11.8636353735,52.227768252,-0.7674997438000001,-1.4436353735,1.6349736843,51.63,-10.42,52.6709910672,133.43,52.6125002562,-2.7836353735,52.686087434,-0.7674997438000001,-1.4436353735,1.6349736843,53.38,-1.34,53.3968163845,132.51,49.6325002562,-10.0036353735,50.6306014419,-0.7674997438000001,-1.4436353735,1.6349736843,50.4,-8.56,51.1217527086,133.43,-0.7674997438000001,-1.4436353735,1.6349736843,-0.7674997438000001,-1.4436353735,1.6349736843,0.0,0.0,0.0,131.76
2019-04-07 13:30:00,52.0688169033,-12.7627866588,53.6101708355,-0.9411830967,-1.3327866588,1.6316083781000001,53.01,-11.43,54.2282675364,134.2,52.0988169033,-25.7227866588,58.1029128033,-0.9411830967,-1.3327866588,1.6316083781000001,53.04,-24.39,58.3790518936,132.63,50.6488169033,-12.4627866588,52.1595983977,-0.9411830967,-1.3327866588,1.6316083781000001,51.59,-11.13,52.7769362506,134.35,51.4088169033,-3.2727866588,51.5128875905,-0.9411830967,-1.3327866588,1.6316083781000001,52.35,-1.94,52.3859341808,133.43,49.4588169033,-10.6527866588,50.59304728,-0.9411830967,-1.3327866588,1.6316083781000001,50.4,-9.32,51.2544866329,134.35,-0.9411830967,-1.3327866588,1.6316083781000001,-0.9411830967,-1.3327866588,1.6316083781000001,0.0,0.0,0.0,132.63
2019-04-07 14:00:00,51.2024170007,-12.9779908238,52.8215462906,-0.8375829993,-1.3379908238,1.5785324593999999,52.04,-11.64,53.3258961481,134.46,51.3824170007,-26.6279908238,57.8722962405,-0.8375829993,-1.3379908238,1.5785324593999999,52.22,-25.29,58.02165544,132.63,49.8024170007,-12.6979908238,51.3957168456,-0.8375829993,-1.3379908238,1.5785324593999999,50.64,-11.36,51.8985471858,134.47,50.7224170007,-4.0979908238,50.8876911952,-0.8375829993,-1.3379908238,1.5785324593999999,51.56,-2.76,51.6338183752,133.56,48.6424170007,-10.8579908238,49.8395495204,-0.8375829993,-1.3379908238,1.5785324593999999,49.48,-9.52,50.387506388,134.47,-0.8375829993,-1.3379908238,1.5785324593999999,-0.8375829993,-1.3379908238,1.5785324593999999,0.0,0.0,0.0,132.63
2019-04-07 14:30:00,50.0889003095,-13.0389595863,51.7582109555,-0.4810996905,-1.2989595863,1.3851905713,50.57,-11.74,51.9148581814,134.35,50.7489003095,-26.9289595863,57.4510204176,-0.4810996905,-1.2989595863,1.3851905713,51.23,-25.63,57.2835910187,132.63,48.7289003095,-12.7589595863,50.3715869821,-0.4810996905,-1.2989595863,1.3851905713,49.21,-11.46,50.5267820072,134.36,50.1289003095,-4.3689595863,50.3189273943,-0.4810996905,-1.2989595863,1.3851905713,50.61,-3.07,50.703027523,133.56,47.5589003095,-10.9389595863,48.8007155222,-0.4810996905,-1.2989595863,1.3851905713,48.04,-9.64,48.9976652505,134.36,-0.4810996905,-1.2989595863,1.3851905713,-0.4810996905,-1.2989595863,1.3851905713,0.0,0.0,0.0,132.63
2019-04-07 15:00:00,49.6391170271,-13.4604648973,51.431761145,-1.8208829729,-1.6304648973,2.4441830092,51.46,-11.83,52.802277413,134.35,51.2591170271,-28.3004648973,58.5526548655,-1.8208829729,-1.6304648973,2.4441830092,53.08,-26.67,59.4034956884,133.13,48.2591170271,-13.1804648973,50.0266632022,-1.8208829729,-1.6304648973,2.4441830092,50.08,-11.55,51.3946388255,134.36,50.5891170271,-5.6404648973,50.9025893824,-1.8208829729,-1.6304648973,2.4441830092,52.41,-4.01,52.5631829325,133.72,47.0991170271,-11.3504648973,48.4474960975,-1.8208829729,-1.6304648973,2.4441830092,48.92,-9.72,49.8762949707,134.36,-1.8208829729,-1.6304648973,2.4441830092,-1.8208829729,-1.6304648973,2.4441830092,0.0,0.0,0.0,133.13
2019-04-07 15:30:00,49.9734836419,-14.0047164321,51.8987586523,-3.9665163581,-2.0447164321,4.4625236478,53.94,-11.96,55.2500244344,134.35,52.5934836419,-28.7547164321,59.9408728555,-3.9665163581,-2.0447164321,4.4625236478,56.56,-26.71,62.5496418855,132.88,48.5234836419,-13.6847164321,50.4162665076,-3.9665163581,-2.0447164321,4.4625236478,52.49,-11.64,53.7651346134,134.36,51.8334836419,-6.0647164321,52.1870751418,-3.9665163581,-2.0447164321,4.4625236478,55.8,-4.02,55.9446190442,133.51,47.3534836419,-11.8447164321,48.8123931023,-3.9665163581,-2.0447164321,4.4625236478,51.32,-9.8,52.2473195485,134.36,-3.9665163581,-2.0447164321,4.4625236478,-3.9665163581,-2.0447164321,4.4625236478,0.0,0.0,0.0,132.88
2019-04-07 16:00:00,50.822800171,-14.3156451786,52.8005181234,-4.207199829,-2.0556451786,4.6825428456000004,55.03,-12.26,56.3791495147,134.2,53.262800171,-28.1256451786,60.2326970903,-4.207199829,-2.0556451786,4.6825428456000004,57.47,-26.07,63.1066224734,132.4,49.342800171,-13.9756451786,51.2838238324,-4.207199829,-2.0556451786,4.6825428456000004,53.55,-11.92,54.8606316041,134.23,52.482800171,-5.5756451786,52.7781406735,-4.207199829,-2.0556451786,4.6825428456000004,56.69,-3.52,56.7991769307,133.31,48.192800171,-12.0956451786,49.68752983,-4.207199829,-2.0556451786,4.6825428456000004,52.4,-10.04,53.3531779747,134.23,-4.207199829,-2.0556451786,4.6825428456000004,-4.207199829,-2.0556451786,4.6825428456000004,0.0,0.0,0.0,132.4
2019-04-07 16:30:00,51.8165000752,-14.0895443217,53.6979044212,-4.3734999248,-2.1295443217,4.8644075293,56.19,-11.96,57.4487397599,134.2,54.5665000752,-27.5495443217,61.1267561939,-4.3734999248,-2.1295443217,4.8644075293,58.94,-25.42,64.18800511,132.63,50.2965000752,-13.7495443217,52.1419973617,-4.3734999248,-2.1295443217,4.8644075293,54.67,-11.62,55.8912631813,134.23,53.7365000752,-4.9795443217,53.9667240249,-4.3734999248,-2.1295443217,4.8644075293,58.11,-2.85,58.1798470263,133.4,49.1465000752,-11.8495443217,50.5548234125,-4.3734999248,-2.1295443217,4.8644075293,53.52,-9.72,54.3954851068,134.23,-4.3734999248,-2.1295443217,4.8644075293,-4.3734999248,-2.1295443217,4.8644075293,0.0,0.0,0.0,132.63
2019-04-07 17:00:00,52.4521167439,-13.4812096964,54.1568792103,-4.5178832561,-2.2612096964,5.0521617558,56.97,-11.22,58.0643548143,133.1,56.0421167439,-27.0412096964,62.2249617998,-4.5178832561,-2.2612096964,5.0521617558,60.56,-24.78,65.4336457795,131.48,50.9021167439,-13.1512096964,52.5735656532,-4.5178832561,-2.2612096964,5.0521617558,55.42,-10.89,56.4798061257,133.14,55.1421167439,-4.7712096964,55.3481479453,-4.5178832561,-2.2612096964,5.0521617558,59.66,-2.51,59.7127766898,132.28,49.7221167439,-11.2612096964,50.9814057998,-4.5178832561,-2.2612096964,5.0521617558,54.24,-9.0,54.9816114715,133.14,-4.5178832561,-2.2612096964,5.0521617558,-4.5178832561,-2.2612096964,5.0521617558,0.0,0.0,0.0,131.48
2019-04-07 17:30:00,54.5031334847,-13.1486157848,56.0667250399,-7.0568665153,-2.7686157848,7.5805407709,61.56,-10.38,62.4289836534,133.26,58.8431334847,-27.3586157848,64.8922816362,-7.0568665153,-2.7686157848,7.5805407709,65.9,-24.59,70.3383117511,131.72,52.8031334847,-12.7886157848,54.3297303462,-7.0568665153,-2.7686157848,7.5805407709,59.86,-10.02,60.6928331848,133.31,57.8131334847,-5.0086157848,58.0296875349,-7.0568665153,-2.7686157848,7.5805407709,64.87,-2.24,64.9086627501,132.39,51.5831334847,-10.8086157848,52.7033759382,-7.0568665153,-2.7686157848,7.5805407709,58.64,-8.04,59.1886070118,133.31,-7.0568665153,-2.7686157848,7.5805407709,-7.0568665153,-2.7686157848,7.5805407709,0.0,0.0,0.0,131.72
2019-04-07 18:00:00,55.6891834576,-13.2351811198,57.2403282088,-8.3908165424,-3.0251811198,8.9195023995,64.08,-10.21,64.8882924725,133.06,60.3491834576,-26.9851811198,66.1076693287,-8.3908165424,-3.0251811198,8.9195023995,68.74,-23.96,72.7960795648,131.37,53.9191834576,-12.8551811198,55.4304431369,-8.3908165424,-3.0251811198,8.9195023995,62.31,-9.83,63.0806230153,133.12,59.2491834576,-4.6951811198,59.4349263156,-8.3908165424,-3.0251811198,8.9195023995,67.64,-1.67,67.6606126192,132.25,52.6891834576,-10.8251811198,53.789725782,-8.3908165424,-3.0251811198,8.9195023995,61.08,-7.8,61.576021307,133.12,-8.3908165424,-3.0251811198,8.9195023995,-8.3908165424,-3.0251811198,8.9195023995,0.0,0.0,0.0,131.37
2019-04-07 18:30:00,56.0607667522,-13.3314581724,57.6241038616,-8.7592332478,-3.1214581724,9.2987992887,64.82,-10.21,65.619177837,133.89,60.9607667522,-27.5214581724,66.885317843,-8.7592332478,-3.1214581724,9.2987992887,69.72,-24.4,73.8663549933,132.11,54.2507667522,-12.9514581724,55.7753167808,-8.7592332478,-3.1214581724,9.2987992887,63.01,-9.83,63.7721647743,133.97,59.8607667522,-5.0114581724,60.070176537,-8.7592332478,-3.1214581724,9.2987992887,68.62,-1.8900000000000001,68.6460231914,133.04,53.0807667522,-10.9214581724,54.192675221100004,-8.7592332478,-3.1214581724,9.2987992887,61.84,-7.8,62.329973528,133.97,-8.7592332478,-3.1214581724,9.2987992887,-8.7592332478,-3.1214581724,9.2987992887,0.0,0.0,0.0,132.11
2019-04-07 19:00:00,55.5536834226,-13.66048941,57.2085720215,-8.9363165774,-3.16048941,9.4787365869,64.49,-10.5,65.3391926794,133.7,60.5636834226,-27.86048941,66.6645829498,-8.9363165774,-3.16048941,9.4787365869,69.5,-24.7,73.7586605084,131.84,53.7636834226,-13.27048941,55.3772475331,-8.9363165774,-3.16048941,9.4787365869,62.7,-10.11,63.5098582899,133.71,59.4436834226,-5.38048941,59.686691692,-8.9363165774,-3.16048941,9.4787365869,68.38,-2.22,68.416027362,132.77,52.583683422600004,-11.24048941,53.77166879,-8.9363165774,-3.16048941,9.4787365869,61.52,-8.08,62.0483424436,133.71,-8.9363165774,-3.16048941,9.4787365869,-8.9363165774,-3.16048941,9.4787365869,0.0,0.0,0.0,131.84
2019-04-07 19:30:00,55.6067668517,-13.6151731585,57.2493271562,-8.9632331483,-3.1651731585,9.5056756516,64.57,-10.45,65.4101475308,132.93,60.4767668517,-27.8551731585,66.5834063452,-8.9632331483,-3.1651731585,9.5056756516,69.44,-24.69,73.6987767877,131.38,53.8267668517,-13.2251731585,55.4276648866,-8.9632331483,-3.1651731585,9.5056756516,62.79,-10.06,63.5907831372,133.12,59.3867668517,-5.5151731585,59.6423105863,-8.9632331483,-3.1651731585,9.5056756516,68.35,-2.35,68.3903867514,132.3,52.6367668517,-11.1651731585,53.8079019872,-8.9632331483,-3.1651731585,9.5056756516,61.6,-8.0,62.117308377,133.12,-8.9632331483,-3.1651731585,9.5056756516,-8.9632331483,-3.1651731585,9.5056756516,0.0,0.0,0.0,131.38
2019-04-07 20:00:00,56.1532834112,-13.677142738,57.7949433025,-9.2167165888,-3.177142738,9.7489538237,65.37,-10.5,66.2079066275,133.22,60.9832834112,-27.977142738,67.094570357,-9.2167165888,-3.177142738,9.7489538237,70.2,-24.8,74.4518636436,131.86,54.3532834112,-13.277142738,55.9514247975,-9.2167165888,-3.177142738,9.7489538237,63.57,-10.1,64.3673434282,133.52,59.8632834112,-5.547142738,60.1197429579,-9.2167165888,-3.177142738,9.7489538237,69.08,-2.37,69.1206430815,132.78,53.1432834112,-11.217142738,54.3142049829,-9.2167165888,-3.177142738,9.7489538237,62.36,-8.04,62.8761576434,133.52,-9.2167165888,-3.177142738,9.7489538237,-9.2167165888,-3.177142738,9.7489538237,0.0,0.0,0.0,131.86
2019-04-07 20:30:00,57.1812834268,-13.3879193822,58.7276388059,-9.4287165732,-3.2479193822,9.9724458651,66.61,-10.14,67.3773827037,132.33,62.1512834268,-27.0979193822,67.8017644788,-9.4287165732,-3.2479193822,9.9724458651,71.58,-23.85,75.4487832904,130.94,55.3312834268,-12.9679193822,56.8306067076,-9.4287165732,-3.2479193822,9.9724458651,64.76,-9.72,65.4853876831,132.36,60.9712834268,-4.9479193822,61.171719846,-9.4287165732,-3.2479193822,9.9724458651,70.4,-1.7000000000000002,70.4205225769,131.52,54.1312834268,-10.9279193822,55.2233217713,-9.4287165732,-3.2479193822,9.9724458651,63.56,-7.68,64.0223086119,132.36,-9.4287165732,-3.2479193822,9.9724458651,-9.4287165732,-3.2479193822,9.9724458651,0.0,0.0,0.0,130.94
2019-04-07 21:00:00,56.2453834164,-13.865061072,57.9291211239,-9.2246165836,-3.175061072,9.7557451753,65.47,-10.69,66.3369957113,132.93,60.9453834164,-28.165061072,67.1387401205,-9.2246165836,-3.175061072,9.7557451753,70.17,-24.99,74.4871062668,131.59,54.4553834164,-13.455061072,56.0930249806,-9.2246165836,-3.175061072,9.7557451753,63.68,-10.28,64.5044246544,133.18,59.8453834164,-5.795061072,60.1253078918,-9.2246165836,-3.175061072,9.7557451753,69.07,-2.62,69.119673755,132.36,53.2153834164,-11.375061072,54.4175435549,-9.2246165836,-3.175061072,9.7557451753,62.44,-8.2,62.9761351625,133.18,-9.2246165836,-3.175061072,9.7557451753,-9.2246165836,-3.175061072,9.7557451753,0.0,0.0,0.0,131.59
2019-04-07 21:30:00,53.9990000682,-14.9892323653,56.0407806447,-8.8409999318,-3.0392323653,9.3488081146,62.84,-11.95,63.9661480785,133.45,58.3890000682,-29.3292323653,65.3412519019,-8.8409999318,-3.0392323653,9.3488081146,67.23,-26.29,72.1875127706,132.15,52.2890000682,-14.5592323653,54.2780874313,-8.8409999318,-3.0392323653,9.3488081146,61.13,-11.52,62.2060069447,133.56,57.3590000682,-6.7792323653,57.7582278147,-8.8409999318,-3.0392323653,9.3488081146,66.2,-3.74,66.3055623609,132.8,51.1590000682,-12.5592323653,52.6780562055,-8.8409999318,-3.0392323653,9.3488081146,60.0,-9.52,60.7505588452,133.56,-8.8409999318,-3.0392323653,9.3488081146,-8.8409999318,-3.0392323653,9.3488081146,0.0,0.0,0.0,132.15
2019-04-07 22:00:00,51.0595834152,-16.3122186844,53.6019546,-8.0204165848,-2.8222186844,8.5024702585,59.08,-13.49,60.6005486774,134.24,55.0795834152,-30.1622186844,62.797451741,-8.0204165848,-2.8222186844,8.5024702585,63.1,-27.34,68.76834737,132.58,49.4795834152,-15.8922186844,51.9691426681,-8.0204165848,-2.8222186844,8.5024702585,57.5,-13.07,58.9667270586,134.29,54.1995834152,-7.4222186844,54.705430924,-8.0204165848,-2.8222186844,8.5024702585,62.22,-4.6,62.3898100654,133.37,48.3795834152,-13.9422186844,50.3484811417,-8.0204165848,-2.8222186844,8.5024702585,56.4,-11.12,57.4857756319,134.29,-8.0204165848,-2.8222186844,8.5024702585,-8.0204165848,-2.8222186844,8.5024702585,0.0,0.0,0.0,132.58
2019-04-07 22:30:00,48.5155667302,-17.1757974906,51.4661853511,-7.6044332698,-2.6457974906,8.0515619427,56.12,-14.53,57.9704692063,133.67,52.1055667302,-30.7257974906,60.4902034689,-7.6044332698,-2.6457974906,8.0515619427,59.71,-28.08,65.9831076867,132.33,47.0355667302,-16.7457974906,49.9276103096,-7.6044332698,-2.6457974906,8.0515619427,54.64,-14.1,56.4299530391,133.84,51.2955667302,-8.1257974906,51.9351879849,-7.6044332698,-2.6457974906,8.0515619427,58.9,-5.48,59.1543776909,133.05,45.9155667302,-14.8057974906,48.2436618375,-7.6044332698,-2.6457974906,8.0515619427,53.52,-12.16,54.8840231761,133.84,-7.6044332698,-2.6457974906,8.0515619427,-7.6044332698,-2.6457974906,8.0515619427,0.0,0.0,0.0,132.33
2019-04-07 23:00:00,45.6038500613,-17.6508654757,48.9005541119,-6.9261499387,-2.4308654757,7.3403446741,52.53,-15.22,54.6904863756,134.44,48.5338500613,-32.5008654757,58.4109652244,-6.9261499387,-2.4308654757,7.3403446741,55.46,-30.07,63.0873719535,132.9,44.2438500613,-17.2308654757,47.4807433944,-6.9261499387,-2.4308654757,7.3403446741,51.17,-14.8,53.2673342678,134.6,47.8638500613,-9.7008654757,48.8370242098,-6.9261499387,-2.4308654757,7.3403446741,54.79,-7.27,55.2702180202,133.78,43.1938500613,-15.3908654757,45.8539793607,-6.9261499387,-2.4308654757,7.3403446741,50.12,-12.96,51.7684846214,134.6,-6.9261499387,-2.4308654757,7.3403446741,-6.9261499387,-2.4308654757,7.3403446741,0.0,0.0,0.0,132.9
2019-04-07 23:30:00,42.9427500355,-18.8329230483,46.8909241875,-6.2372499645,-2.2029230483,6.6148436925,49.18,-16.63,51.9155978488,134.76,45.5727500355,-32.2429230483,55.8254568499,-6.2372499645,-2.2029230483,6.6148436925,51.81,-30.04,59.8888779324,133.55,41.6327500355,-18.9729230483,45.7521331144,-6.2372499645,-2.2029230483,6.6148436925,47.87,-16.77,50.7224782518,134.93,44.9827500355,-9.3129230483,45.9366774643,-6.2372499645,-2.2029230483,6.6148436925,51.22,-7.11,51.7111254954,134.33,40.6027500355,-17.2829230483,44.1280266898,-6.2372499645,-2.2029230483,6.6148436925,46.84,-15.08,49.207641683,134.93,-6.2372499645,-2.2029230483,6.6148436925,-6.2372499645,-2.2029230483,6.6148436925,0.0,0.0,0.0,133.55
2019-04-08 00:00:00,40.8052000445,-17.2070943416,44.2848557223,-5.9447999555,-2.0670943416,6.2939276711,46.75,-15.14,49.140432436,132.93,44.2852000445,-24.7470943416,50.7306378959,-5.9447999555,-2.0670943416,6.2939276711,50.23,-22.68,55.1129322392,133.06,39.2952000445,-17.9970943416,43.2204598688,-5.9447999555,-2.0670943416,6.2939276711,45.24,-15.93,47.9627198979,133.14,43.6552000445,-2.1370943416,43.7074783435,-5.9447999555,-2.0670943416,6.2939276711,49.6,-0.07,49.6000493951,133.79,37.8952000445,-35.3870943416,51.848747645,-5.9447999555,-2.0670943416,6.2939276711,43.84,-33.32,55.0651250793,133.14,-5.9447999555,-2.0670943416,6.2939276711,-5.9447999555,-2.0670943416,6.2939276711,0.0,0.0,0.0,133.06
2019-04-08 00:30:00,40.1663000681,-17.5773585305,43.8439869773,-5.7336999319,-1.9973585305000001,6.0716353653,45.9,-15.58,48.4721198216,133.47,43.4463000681,-25.3373585305,50.2947584437,-5.7336999319,-1.9973585305000001,6.0716353653,49.18,-23.34,54.4373768655,133.83,38.6863000681,-18.3873585305,42.833687288,-5.7336999319,-1.9973585305000001,6.0716353653,44.42,-16.39,47.3473177699,133.86,42.8463000681,-2.5273585305,42.9207755133,-5.7336999319,-1.9973585305000001,6.0716353653,48.58,-0.53,48.5828910214,134.41,37.3063000681,-35.9973585305,51.841777033,-5.7336999319,-1.9973585305000001,6.0716353653,43.04,-34.0,54.8492625292,133.86,-5.7336999319,-1.9973585305000001,6.0716353653,-5.7336999319,-1.9973585305000001,6.0716353653,0.0,0.0,0.0,133.83
2019-04-08 01:00:00,39.1818667057,-17.3202968724,42.8393669688,-5.6681332943000005,-1.9702968724,6.0008170117,44.85,-15.35,47.4040610075,133.27,42.5918667057,-26.0002968724,49.9007269178,-5.6681332943000005,-1.9702968724,6.0008170117,48.26,-24.03,53.911673133,133.44,37.7418667057,-18.1302968724,41.8707077455,-5.6681332943000005,-1.9702968724,6.0008170117,43.41,-16.16,46.3203378658,133.37,42.0118667057,-3.2302968724,42.1358726263,-5.6681332943000005,-1.9702968724,6.0008170117,47.68,-1.26,47.6966455844,134.24,36.3318667057,-35.7302968724,50.9574199986,-5.6681332943000005,-1.9702968724,6.0008170117,42.0,-33.76,53.8863396419,133.37,-5.6681332943000005,-1.9702968724,6.0008170117,-5.6681332943000005,-1.9702968724,6.0008170117,0.0,0.0,0.0,133.44
2019-04-08 01:30:00,41.0500833534,-17.4303289271,44.5973733513,-5.9299166466,-2.0603289271,6.2776481841,46.98,-15.37,49.4303277351,133.44,44.7300833534,-25.0603289271,51.2718289389,-5.9299166466,-2.0603289271,6.2776481841,50.66,-23.0,55.636639007,133.44,39.5000833534,-18.2203289271,43.4998502427,-5.9299166466,-2.0603289271,6.2776481841,45.43,-16.16,48.2185700742,133.45,44.0800833534,-2.2903289271,44.1395441191,-5.9299166466,-2.0603289271,6.2776481841,50.01,-0.23,50.0105288914,134.38,38.1100833534,-35.7403289271,52.2470053211,-5.9299166466,-2.0603289271,6.2776481841,44.04,-33.68,55.4424386188,133.45,-5.9299166466,-2.0603289271,6.2776481841,-5.9299166466,-2.0603289271,6.2776481841,0.0,0.0,0.0,133.44
2019-04-08 02:00:00,40.5290333547,-17.5138117789,44.1512870446,-6.5009666453,-2.2638117789,6.8838514724,47.03,-15.25,49.4407059011,132.87,45.2190333547,-24.8338117789,51.5895259234,-6.5009666453,-2.2638117789,6.8838514724,51.72,-22.57,56.4301630336,133.02,39.0090333547,-18.3038117789,43.0898388127,-6.5009666453,-2.2638117789,6.8838514724,45.51,-16.04,48.2539293737,133.19,44.5390333547,-2.2638117789,44.5965282947,-6.5009666453,-2.2638117789,6.8838514724,51.04,0.0,51.04,133.59,37.6190333547,-35.7038117789,51.8647649767,-6.5009666453,-2.2638117789,6.8838514724,44.12,-33.44,55.360708088,133.19,-6.5009666453,-2.2638117789,6.8838514724,-6.5009666453,-2.2638117789,6.8838514724,0.0,0.0,0.0,133.02
2019-04-08 02:30:00,40.2987166889,-17.7365980185,44.029234334,-6.6712833111,-2.2965980185,7.0555214886,46.97,-15.44,49.4426384814,133.32,45.0087166889,-25.0365980185,51.5035515117,-6.6712833111,-2.2965980185,7.0555214886,51.68,-22.74,56.4617569688,133.34,38.7687166889,-18.5065980185,42.9593710839,-6.6712833111,-2.2965980185,7.0555214886,45.44,-16.21,48.2447686283,133.37,44.3287166889,-2.3965980185,44.3934545327,-6.6712833111,-2.2965980185,7.0555214886,51.0,-0.1,51.0000980391,133.92,37.3687166889,-35.9365980185,51.8445760337,-6.6712833111,-2.2965980185,7.0555214886,44.04,-33.64,55.4181486519,133.37,-6.6712833111,-2.2965980185,7.0555214886,-6.6712833111,-2.2965980185,7.0555214886,0.0,0.0,0.0,133.34
2019-04-08 03:00:00,39.0906667236,-17.991321782900002,43.0321726664,-6.4893332764,-2.2513217829,6.8687623443,45.58,-15.74,48.2211986579,133.23,43.7006667236,-25.2713217829,50.4815607598,-6.4893332764,-2.2513217829,6.8687623443,50.19,-23.02,55.2173568726,133.26,37.6306667236,-18.7813217829,42.0571649779,-6.4893332764,-2.2513217829,6.8687623443,44.12,-16.53,47.1149158972,133.37,43.0706667236,-2.6413217829,43.1515806521,-6.4893332764,-2.2513217829,6.8687623443,49.56,-0.39,49.5615344799,134.04,36.2306667236,-36.2513217829,51.2525076679,-6.4893332764,-2.2513217829,6.8687623443,42.72,-34.0,54.5985201265,133.37,-6.4893332764,-2.2513217829,6.8687623443,-6.4893332764,-2.2513217829,6.8687623443,0.0,0.0,0.0,133.26
2019-04-08 03:30:00,38.1577501172,-18.2985355434,42.3184392085,-6.3222498827999996,-2.2185355434,6.7002047385,44.48,-16.08,47.2973233915,133.57,42.6977501172,-25.3885355434,49.6757043444,-6.3222498827999996,-2.2185355434,6.7002047385,49.02,-23.17,54.2200082995,133.56,36.7277501172,-19.0885355434,41.3920260179,-6.3222498827999996,-2.2185355434,6.7002047385,43.05,-16.87,46.2374242362,133.59,42.0977501172,-2.6085355434,42.1784900466,-6.3222498827999996,-2.2185355434,6.7002047385,48.42,-0.39,48.4215706065,134.49,35.3577501172,-36.7385355434,50.9891212635,-6.3222498827999996,-2.2185355434,6.7002047385,41.68,-34.52,54.1188765589,133.59,-6.3222498827999996,-2.2185355434,6.7002047385,-6.3222498827999996,-2.2185355434,6.7002047385,0.0,0.0,0.0,133.56
2019-04-08 04:00:00,37.5271001065,-18.1415859718,41.6821350698,-6.2728998935,-2.1815859718,6.641429848,43.8,-15.96,46.617181382,133.48,41.8571001065,-25.9215859718,49.2335804977,-6.2728998935,-2.1815859718,6.641429848,48.13,-23.74,53.6664187365,133.78,36.1271001065,-18.9515859718,40.796200472,-6.2728998935,-2.1815859718,6.641429848,42.4,-16.77,45.595974603,133.83,41.2771001065,-3.1315859718,41.3957222899,-6.2728998935,-2.1815859718,6.641429848,47.55,-0.9500000000000001,47.5594890637,134.34,34.7671001065,-36.5815859718,50.4674517093,-6.2728998935,-2.1815859718,6.641429848,41.04,-34.4,53.5503650781,133.83,-6.2728998935,-2.1815859718,6.641429848,-6.2728998935,-2.1815859718,6.641429848,0.0,0.0,0.0,133.78
2019-04-08 04:30:00,37.2615500652,-17.9787997322,41.3722171641,-6.1684499348,-2.1487997322,6.5320069571,43.43,-15.83,46.2250343429,133.48,41.5015500652,-26.1087997322,49.0310930051,-6.1684499348,-2.1487997322,6.5320069571,47.67,-23.96,53.3526990882,133.61,35.8715500652,-18.7987997322,40.4989256086,-6.1684499348,-2.1487997322,6.5320069571,42.04,-16.65,45.2170775261,133.83,40.9315500652,-3.2987997322,41.0642651269,-6.1684499348,-2.1487997322,6.5320069571,47.1,-1.15,47.1140371864,134.34,34.5115500652,-36.4687997322,50.2097644071,-6.1684499348,-2.1487997322,6.5320069571,40.68,-34.32,53.22334826,133.83,-6.1684499348,-2.1487997322,6.5320069571,-6.1684499348,-2.1487997322,6.5320069571,0.0,0.0,0.0,133.61
2019-04-08 05:00:00,37.5609334043,-17.7712176577,41.5528566435,-6.0990665957,-2.1212176577,6.4574126158,43.66,-15.65,46.3801476927,133.79,41.4909334043,-26.2412176577,49.0927597403,-6.0990665957,-2.1212176577,6.4574126158,47.59,-24.12,53.353373839,134.0,36.1509334043,-18.5812176577,40.6466681985,-6.0990665957,-2.1212176577,6.4574126158,42.25,-16.46,45.3430711355,133.99,40.9309334043,-3.4112176577,41.0728342734,-6.0990665957,-2.1212176577,6.4574126158,47.03,-1.29,47.0476885723,134.69,34.8209334043,-36.2812176577,50.287415502,-6.0990665957,-2.1212176577,6.4574126158,40.92,-34.16,53.3043337825,133.99,-6.0990665957,-2.1212176577,6.4574126158,-6.0990665957,-2.1212176577,6.4574126158,0.0,0.0,0.0,134.0
2019-04-08 05:30:00,38.6793000966,-17.5684234569,42.4822052008,-6.4406999034,-2.2284234569,6.8153126376,45.12,-15.34,47.6563741802,133.36,43.0293000966,-24.8284234569,49.6786803182,-6.4406999034,-2.2284234569,6.8153126376,49.47,-22.6,54.3878745678,133.36,37.2193000966,-18.3884234569,41.5139785724,-6.4406999034,-2.2284234569,6.8153126376,43.66,-16.16,46.554711899,133.37,42.3993000966,-2.1684234569,42.4547136249,-6.4406999034,-2.2284234569,6.8153126376,48.84,0.06,48.840036855,134.29,35.7993000966,-35.9084234569,50.7050762998,-6.4406999034,-2.2284234569,6.8153126376,42.24,-33.68,54.0236985035,133.37,-6.4406999034,-2.2284234569,6.8153126376,-6.4406999034,-2.2284234569,6.8153126376,0.0,0.0,0.0,133.36
2019-04-08 06:00:00,40.4703167077,-16.9992721716,43.8955782373,-6.8496832923,-2.3392721716000002,7.238118229,47.32,-14.66,49.5388534385,132.88,45.1303167077,-23.7292721716,50.9884677543,-6.8496832923,-2.3392721716000002,7.238118229,51.98,-21.39,56.2090072853,132.88,38.9203167077,-17.8092721716,42.8014161905,-6.8496832923,-2.3392721716000002,7.238118229,45.77,-15.47,48.3137019902,132.9,44.4103167077,-1.2392721716,44.4276043198,-6.8496832923,-2.3392721716000002,7.238118229,51.26,1.1,51.2718012167,133.66,37.5103167077,-35.2192721716,51.4530950654,-6.8496832923,-2.3392721716000002,7.238118229,44.36,-32.88,55.2168814766,132.9,-6.8496832923,-2.3392721716000002,7.238118229,-6.8496832923,-2.3392721716000002,7.238118229,0.0,0.0,0.0,132.88
2019-04-08 06:30:00,45.3497666864,-14.8624508186,47.7230948582,-7.7202333136,-2.6624508186,8.1664341532,53.07,-12.2,54.4542459318,132.03,50.8997666864,-21.1924508186,55.1353445662,-7.7202333136,-2.6624508186,8.1664341532,58.62,-18.53,61.4789825875,131.97,43.5597666864,-15.6724508186,46.2934011327,-7.7202333136,-2.6624508186,8.1664341532,51.28,-13.01,52.9046170008,132.17,49.9797666864,1.0475491814,49.9907435163,-7.7202333136,-2.6624508186,8.1664341532,57.7,3.71,57.8191499419,132.8,42.0397666864,-32.7824508186,53.3107030972,-7.7202333136,-2.6624508186,8.1664341532,49.76,-30.12,58.1659006635,132.17,-7.7202333136,-2.6624508186,8.1664341532,-7.7202333136,-2.6624508186,8.1664341532,0.0,0.0,0.0,131.97
2019-04-08 07:00:00,48.9413500362,-13.4050369786,50.7439726447,-8.4686499638,-2.9450369786,8.9661181687,57.41,-10.46,58.3551171706,133.03,55.2813500362,-19.7150369786,58.6916548148,-8.4686499638,-2.9450369786,8.9661181687,63.75,-16.77,65.9188546624,132.84,46.9713500362,-14.2850369786,49.0955192019,-8.4686499638,-2.9450369786,8.9661181687,55.44,-11.34,56.5878891637,133.11,54.2313500362,2.8349630214,54.30539883,-8.4686499638,-2.9450369786,8.9661181687,62.7,5.78,62.9658510623,133.53,45.4113500362,-31.5850369786,55.3155066238,-8.4686499638,-2.9450369786,8.9661181687,53.88,-28.64,61.0188823234,133.11,-8.4686499638,-2.9450369786,8.9661181687,-8.4686499638,-2.9450369786,8.9661181687,0.0,0.0,0.0,132.84
2019-04-08 07:30:00,53.8686500539,-11.4462460462,55.0712993054,-9.4013499461,-3.2562460462000002,9.9492974185,63.27,-8.19,63.7978761402,131.84,61.0886500539,-16.4662460462,63.2689530834,-9.4013499461,-3.2562460462000002,9.9492974185,70.49,-13.21,71.7171123233,131.52,51.6786500539,-12.3162460462,53.126008584,-9.4013499461,-3.2562460462000002,9.9492974185,61.08,-9.06,61.7482793283,132.18,59.8186500539,5.6537539538,60.085238021,-9.4013499461,-3.2562460462000002,9.9492974185,69.22,8.91,69.7910918384,132.33,49.9986500539,-29.2162460462,57.9090151897,-9.4013499461,-3.2562460462000002,9.9492974185,59.4,-25.96,64.8250075202,132.18,-9.4013499461,-3.2562460462000002,9.9492974185,-9.4013499461,-3.2562460462000002,9.9492974185,0.0,0.0,0.0,131.52
2019-04-08 08:00:00,57.8712500716,-9.1443726306,58.5892578521,-10.1687499284,-3.5143726306,10.7589167714,68.04,-5.63,68.2725310795,131.56,65.7212500716,-14.7143726306,67.3483145512,-10.1687499284,-3.5143726306,10.7589167714,75.89,-11.2,76.7120075347,131.52,55.4612500716,-10.0643726306,56.3670280922,-10.1687499284,-3.5143726306,10.7589167714,65.63,-6.55,65.9560414215,131.73,64.3012500716,7.3556273694,64.7205996168,-10.1687499284,-3.5143726306,10.7589167714,74.47,10.87,75.2591376512,132.08,53.7112500716,-26.8343726306,60.0415018028,-10.1687499284,-3.5143726306,10.7589167714,63.88,-23.32,68.003505792,131.73,-10.1687499284,-3.5143726306,10.7589167714,-10.1687499284,-3.5143726306,10.7589167714,0.0,0.0,0.0,131.52
