Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-08 08:30:00,60.59800005,-8.3567746336,61.1715071936,-10.97199995,-3.7667746336,11.6005764531,71.57,-4.59,71.7170342387,131.67,68.89800005,-15.3167746336,70.5800113068,-10.97199995,-3.7667746336,11.6005764531,79.87,-11.55,80.7008017308,130.83,58.18800005,-9.5867746336,58.9724477845,-10.97199995,-3.7667746336,11.6005764531,69.16,-5.82,69.4044523068,131.89,67.36800005,6.6232253664,67.6927953699,-10.97199995,-3.7667746336,11.6005764531,78.34,10.39,79.0259938248,131.56,56.58800005,-18.4067746336,59.506395472,-10.97199995,-3.7667746336,11.6005764531,67.56,-14.64,69.128020368,131.89,-10.97199995,-3.7667746336,11.6005764531,-10.97199995,-3.7667746336,11.6005764531,0.0,0.0,0.0,130.83
2019-04-08 09:00:00,62.1838834173,-9.479192559,62.9022292802,-10.7761165827,-3.739192559,11.4064126524,72.96,-5.74,73.1854439079,133.06,69.3438834173,-19.339192559,71.990128047,-10.7761165827,-3.739192559,11.4064126524,80.12,-15.6,81.6245943328,131.15,60.0838834173,-9.149192559,60.776482055,-10.7761165827,-3.739192559,11.4064126524,70.86,-5.41,71.0662205271,133.13,67.8738834173,2.7408074410000003,67.9291989911,-10.7761165827,-3.739192559,11.4064126524,78.65,6.48,78.9164932064,131.85,58.8238834173,-7.019192559,59.2411877368,-10.7761165827,-3.739192559,11.4064126524,69.6,-3.2800000000000002,69.677244492,133.13,-10.7761165827,-3.739192559,11.4064126524,-10.7761165827,-3.739192559,11.4064126524,0.0,0.0,0.0,131.15
2019-04-08 09:30:00,63.5640334348,-8.1197529914,64.0805488049,-10.4159665652,-3.6897529914,11.050187176,73.98,-4.43,74.1125178361,132.4,70.8840334348,-18.2797529914,73.2031117195,-10.4159665652,-3.6897529914,11.050187176,81.3,-14.59,82.598777836,130.54,61.4240334348,-7.8197529914,61.9197902148,-10.4159665652,-3.6897529914,11.050187176,71.84,-4.13,71.9586165793,132.58,69.3640334348,3.6302470086,69.4589650634,-10.4159665652,-3.6897529914,11.050187176,79.78,7.32,80.115109686,131.06,60.1440334348,-5.6097529914,60.405083283,-10.4159665652,-3.6897529914,11.050187176,70.56,-1.92,70.5861176153,132.58,-10.4159665652,-3.6897529914,11.050187176,-10.4159665652,-3.6897529914,11.050187176,0.0,0.0,0.0,130.54
2019-04-08 10:00:00,64.5138000564,-8.0387121584,65.0127009967,-10.566199943600001,-3.6887121584,11.191567300300001,75.08,-4.35,75.2059100071,132.48,71.7538000564,-17.8187121584,73.9331747291,-10.566199943600001,-3.6887121584,11.191567300300001,82.32,-14.13,83.5238846079,130.62,62.3338000564,-7.7187121584,62.8098809651,-10.566199943600001,-3.6887121584,11.191567300300001,72.9,-4.03,73.0113066586,132.66,70.2038000564,4.1812878416,70.3282070749,-10.566199943600001,-3.6887121584,11.191567300300001,80.77,7.87,81.1525095114,131.43,61.0338000564,-5.5287121584,61.2836960982,-10.566199943600001,-3.6887121584,11.191567300300001,71.6,-1.8399999999999999,71.623638556,132.66,-10.566199943600001,-3.6887121584,11.191567300300001,-10.566199943600001,-3.6887121584,11.191567300300001,0.0,0.0,0.0,130.62
2019-04-08 10:30:00,65.4603500454,-7.5856217141,65.8983997139,-10.8796499546,-3.7756217141,11.516167004,76.34,-3.81,76.4350161902,132.48,72.9003500454,-17.2556217141,74.9147349824,-10.8796499546,-3.7756217141,11.516167004,83.78,-13.48,84.857520586,130.62,63.2503500454,-7.2656217141,63.666286524,-10.8796499546,-3.7756217141,11.516167004,74.13,-3.49,74.2121081765,132.82,71.3203500454,4.7043782859,71.4753349461,-10.8796499546,-3.7756217141,11.516167004,82.2,8.48,82.6362535453,131.43,61.9203500454,-5.0556217141,62.1263958447,-10.8796499546,-3.7756217141,11.516167004,72.8,-1.28,72.8112518777,132.82,-10.8796499546,-3.7756217141,11.516167004,-10.8796499546,-3.7756217141,11.516167004,0.0,0.0,0.0,130.62
2019-04-08 11:00:00,66.035933415,-6.6017946415,66.3651127813,-10.714066585,-3.7417946415000003,11.3486673194,76.75,-2.86,76.8032688106,132.4,73.295933415,-17.0417946415,75.2510240447,-10.714066585,-3.7417946415000003,11.3486673194,84.01,-13.3,85.0562760765,130.54,63.805933415,-6.3117946415,64.11736029,-10.714066585,-3.7417946415000003,11.3486673194,74.52,-2.5700000000000003,74.5643031215,132.55,71.705933415,4.8482053585,71.8696457631,-10.714066585,-3.7417946415000003,11.3486673194,82.42,8.59,82.86642565,131.23,62.485933415,-4.1017946415,62.6204167507,-10.714066585,-3.7417946415000003,11.3486673194,73.2,-0.36,73.2008852405,132.55,-10.714066585,-3.7417946415000003,11.3486673194,-10.714066585,-3.7417946415000003,11.3486673194,0.0,0.0,0.0,130.54
2019-04-08 11:30:00,65.8183333863,-5.8197529914,66.0751279577,-10.4916666137,-3.6897529914,11.1215711782,76.31,-2.13,76.3397209846,132.13,72.9383333863,-17.8097529914,75.0812078937,-10.4916666137,-3.6897529914,11.1215711782,83.43,-14.12,84.6164245286,130.38,63.608333386300004,-5.5497529914,63.8499791264,-10.4916666137,-3.6897529914,11.1215711782,74.1,-1.8599999999999999,74.1233404536,132.18,71.3883333863,4.0902470086,71.5054142304,-10.4916666137,-3.6897529914,11.1215711782,81.88,7.78,82.2487860093,131.23,62.1883333863,-3.3697529914,62.2795636191,-10.4916666137,-3.6897529914,11.1215711782,72.68,0.32,72.6807044545,132.18,-10.4916666137,-3.6897529914,11.1215711782,-10.4916666137,-3.6897529914,11.1215711782,0.0,0.0,0.0,130.38
2019-04-08 12:00:00,65.9706333665,-6.6873030113,66.308705977,-10.1693666335,-3.6273030113,10.796913673,76.14,-3.06,76.2014645529,132.36,72.9006333665,-17.3573030113,74.9384968696,-10.1693666335,-3.6273030113,10.796913673,83.07,-13.73,84.1970177619,130.62,63.7606333665,-6.3873030113,64.0797628512,-10.1693666335,-3.6273030113,10.796913673,73.93,-2.76,73.9815010661,132.41,71.3406333665,4.5426969887,71.4851177873,-10.1693666335,-3.6273030113,10.796913673,81.51,8.17,81.91842894,131.34,62.4306333665,-4.1873030113,62.5708996983,-10.1693666335,-3.6273030113,10.796913673,72.6,-0.56,72.6021597475,132.41,-10.1693666335,-3.6273030113,10.796913673,-10.1693666335,-3.6273030113,10.796913673,0.0,0.0,0.0,130.62
2019-04-08 12:30:00,66.2439666797,-6.2160380054,66.5349701281,-10.2760333203,-3.6460380054,10.903689923,76.52,-2.5700000000000003,76.563145834,132.36,73.3239666797,-17.8360380054,75.4620987077,-10.2760333203,-3.6460380054,10.903689923,83.6,-14.19,84.7957316143,130.44,64.0239666797,-5.9260380054,64.2976378714,-10.2760333203,-3.6460380054,10.903689923,74.3,-2.2800000000000002,74.3349742719,132.31,71.7639666797,4.0639619946,71.8789447662,-10.2760333203,-3.6460380054,10.903689923,82.04,7.71,82.4014908846,131.34,62.6039666797,-3.7260380054,62.7147510818,-10.2760333203,-3.6460380054,10.903689923,72.88,-0.08,72.8800439078,132.31,-10.2760333203,-3.6460380054,10.903689923,-10.2760333203,-3.6460380054,10.903689923,0.0,0.0,0.0,130.44
2019-04-08 13:00:00,66.5576500135,-6.6192325749,66.8859851928,-10.6123499865,-3.6892325749,11.2353197207,77.17,-2.93,77.2256032673,132.44,73.4776500135,-17.8592325749,75.6169110694,-10.6123499865,-3.6892325749,11.2353197207,84.09,-14.17,85.275535765,130.65,64.3176500135,-6.3192325749,64.6273378966,-10.6123499865,-3.6892325749,11.2353197207,74.93,-2.63,74.9761415385,132.58,71.9076500135,4.0207674251,72.0199743207,-10.6123499865,-3.6892325749,11.2353197207,82.52,7.71,82.8793973192,131.26,62.9476500135,-4.0892325749,63.0803334271,-10.6123499865,-3.6892325749,11.2353197207,73.56,-0.4,73.5610875395,132.58,-10.6123499865,-3.6892325749,11.2353197207,-10.6123499865,-3.6892325749,11.2353197207,0.0,0.0,0.0,130.65
2019-04-08 13:30:00,65.6322000287,-6.3302813692,65.9367738278,-9.8477999713,-3.5502813692,10.4682215336,75.48,-2.7800000000000002,75.5311776686,132.15,72.5222000287,-18.5002813692,74.8447052752,-9.8477999713,-3.5502813692,10.4682215336,82.37,-14.95,83.7157058144,130.58,63.4622000287,-6.0402813692,63.7490065138,-9.8477999713,-3.5502813692,10.4682215336,73.31,-2.49,73.352274675,132.36,71.0122000287,3.4297186308,71.0949753695,-9.8477999713,-3.5502813692,10.4682215336,80.86,6.98,81.1607047776,131.26,62.0722000287,-3.8702813691999998,62.1927414919,-9.8477999713,-3.5502813692,10.4682215336,71.92,-0.32,71.9207118986,132.36,-9.8477999713,-3.5502813692,10.4682215336,-9.8477999713,-3.5502813692,10.4682215336,0.0,0.0,0.0,130.58
2019-04-08 14:00:00,64.5805333737,-6.3912981088,64.8960243955,-8.9894666263,-3.3212981088,9.583398737,73.57,-3.07,73.6340261021,132.35,70.7905333737,-18.6212981088,73.1987182852,-8.9894666263,-3.3212981088,9.583398737,79.78,-15.3,81.2338500873,130.73,62.4505333737,-6.1112981088,62.74884129,-8.9894666263,-3.3212981088,9.583398737,71.44,-2.79,71.4944592259,132.58,69.3505333737,3.3087018912,69.4294173058,-8.9894666263,-3.3212981088,9.583398737,78.34,6.63,78.6200515136,131.26,61.0905333737,-3.9612981088,61.2188300328,-8.9894666263,-3.3212981088,9.583398737,70.08,-0.64,70.0829223135,132.58,-8.9894666263,-3.3212981088,9.583398737,-8.9894666263,-3.3212981088,9.583398737,0.0,0.0,0.0,130.73
2019-04-08 14:30:00,63.2258666921,-7.4128673195,63.6589414055,-8.4441333079,-3.1828673195,9.0240806565,71.67,-4.23,71.7947198616,132.22,69.1658666921,-18.0428673195,71.4805020714,-8.4441333079,-3.1828673195,9.0240806565,77.61,-14.86,79.0198184002,130.43,61.1858666921,-7.1228673195,61.5990707862,-8.4441333079,-3.1828673195,9.0240806565,69.63,-3.94,69.7413829803,132.33,67.7758666921,3.8371326805,67.8843994823,-8.4441333079,-3.1828673195,9.0240806565,76.22,7.02,76.5425946777,131.26,59.8358666921,-4.9828673195,60.0429838493,-8.4441333079,-3.1828673195,9.0240806565,68.28,-1.8,68.3037217141,132.33,-8.4441333079,-3.1828673195,9.0240806565,-8.4441333079,-3.1828673195,9.0240806565,0.0,0.0,0.0,130.43
2019-04-08 15:00:00,61.7896000616,-7.9313540472,62.2965573109,-7.7603999384,-2.9913540472,8.3169709774,69.55,-4.94,69.7252185368,132.22,67.1396000616,-18.3013540472,69.5892625079,-7.7603999384,-2.9913540472,8.3169709774,74.9,-15.31,76.4487154895,130.43,59.8096000616,-7.6313540472,60.2944924858,-7.7603999384,-2.9913540472,8.3169709774,67.57,-4.64,67.7291259356,132.33,65.8196000616,3.4786459528,65.9114612942,-7.7603999384,-2.9913540472,8.3169709774,73.58,6.47,73.8639106736,130.99,58.4796000616,-5.5513540472,58.7424987136,-7.7603999384,-2.9913540472,8.3169709774,66.24,-2.56,66.289450141,132.33,-7.7603999384,-2.9913540472,8.3169709774,-7.7603999384,-2.9913540472,8.3169709774,0.0,0.0,0.0,130.43
2019-04-08 15:30:00,60.6404834008,-8.2560137023,61.1999182134,-6.6395165992,-2.7660137023,7.1926359892,67.28,-5.49,67.5036184215,132.49,65.6104834008,-18.3860137023,68.1379558832,-6.6395165992,-2.7660137023,7.1926359892,72.25,-15.62,73.9191916893,130.62,58.7404834008,-7.9660137023,59.278172749,-6.6395165992,-2.7660137023,7.1926359892,65.38,-5.2,65.5864650671,132.5,64.3604834008,3.4839862977,64.4547126602,-6.6395165992,-2.7660137023,7.1926359892,71.0,6.25,71.2745571715,131.43,57.4404834008,-5.9260137023,57.7453614736,-6.6395165992,-2.7660137023,7.1926359892,64.08,-3.16,64.157867795,132.5,-6.6395165992,-2.7660137023,7.1926359892,-6.6395165992,-2.7660137023,7.1926359892,0.0,0.0,0.0,130.62
2019-04-08 16:00:00,60.3914333849,-8.3925308505,60.9717951217,-5.7885666151,-2.5625308505,6.3304081872,66.18,-5.83,66.4362950502,132.49,64.6014333849,-18.7225308505,67.2597826106,-5.7885666151,-2.5625308505,6.3304081872,70.39,-16.16,72.2211721035,130.62,58.5114333849,-8.1125308505,59.0711519572,-5.7885666151,-2.5625308505,6.3304081872,64.3,-5.55,64.5390773098,132.5,63.3914333849,3.1574691495,63.4700199939,-5.7885666151,-2.5625308505,6.3304081872,69.18,5.72,69.4160701855,131.43,57.2114333849,-6.0425308505,57.5296470442,-5.7885666151,-2.5625308505,6.3304081872,63.0,-3.48,63.0960410802,132.5,-5.7885666151,-2.5625308505,6.3304081872,-5.7885666151,-2.5625308505,6.3304081872,0.0,0.0,0.0,130.62
2019-04-08 16:30:00,60.9911500605,-8.936710314599999,61.64239756,-7.1288499395,-2.9367103146,7.7100433807,68.12,-6.0,68.3837290589,132.96,66.5511500605,-19.3067103146,69.2950549285,-7.1288499395,-2.9367103146,7.7100433807,73.68,-16.37,75.476614259,131.18,59.0611500605,-8.6267103146,59.6878511702,-7.1288499395,-2.9367103146,7.7100433807,66.19,-5.69,66.4341192461,133.09,65.2611500605,2.7332896854,65.3183632658,-7.1288499395,-2.9367103146,7.7100433807,72.39,5.67,72.611713931,131.73,57.7511500605,-6.5767103146,58.1244221637,-7.1288499395,-2.9367103146,7.7100433807,64.88,-3.64,64.9820282847,133.09,-7.1288499395,-2.9367103146,7.7100433807,-7.1288499395,-2.9367103146,7.7100433807,0.0,0.0,0.0,131.18
2019-04-08 17:00:00,61.5439834098,-8.9283436347,62.1882401584,-7.1260165902,-2.9783436347,7.723382889,68.67,-5.95,68.9272906765,132.85,67.2539834098,-19.4083436347,69.9984434622,-7.1260165902,-2.9783436347,7.723382889,74.38,-16.43,76.1730221273,131.18,59.5839834098,-8.6183436347,60.2040440999,-7.1260165902,-2.9783436347,7.723382889,66.71,-5.64,66.9479925016,133.09,65.9339834098,2.6216563653,65.986083763,-7.1260165902,-2.9783436347,7.723382889,73.06,5.6,73.2743038179,131.54,58.3139834098,-6.5383436347,58.6793881921,-7.1260165902,-2.9783436347,7.723382889,65.44,-3.56,65.5367622026,133.09,-7.1260165902,-2.9783436347,7.723382889,-7.1260165902,-2.9783436347,7.723382889,0.0,0.0,0.0,131.18
2019-04-08 17:30:00,62.8586334247,-9.1436839796,63.5201916932,-8.0813665753,-3.2036839796,8.6932201609,70.94,-5.94,71.1882518398,132.85,69.0986334247,-19.5936839796,71.8229322226,-8.0813665753,-3.2036839796,8.6932201609,77.18,-16.39,78.9011058224,131.18,60.8286334247,-8.8136839796,61.4638403421,-8.0813665753,-3.2036839796,8.6932201609,68.91,-5.61,69.1379794324,133.09,67.7086334247,2.4763160204,67.7539015944,-8.0813665753,-3.2036839796,8.6932201609,75.79,5.68,76.0025427206,131.54,59.5586334247,-6.6836839796,59.9324824027,-8.0813665753,-3.2036839796,8.6932201609,67.64,-3.48,67.7294618316,133.09,-8.0813665753,-3.2036839796,8.6932201609,-8.0813665753,-3.2036839796,8.6932201609,0.0,0.0,0.0,131.18
2019-04-08 18:00:00,63.8883500754,-9.2570226903,64.555509017,-8.8416499246,-3.3270226903,9.4468964941,72.73,-5.93,72.9713491721,133.01,70.1083500754,-19.9270226903,72.8853001887,-8.8416499246,-3.3270226903,9.4468964941,78.95,-16.6,80.6762821404,131.18,61.8083500754,-8.9070226903,62.4468349258,-8.8416499246,-3.3270226903,9.4468964941,70.65,-5.58,70.8700141103,133.09,68.6883500754,2.2229773097,68.7243120315,-8.8416499246,-3.3270226903,9.4468964941,77.53,5.55,77.728395069,131.82,60.5583500754,-6.7670226903,60.9352636816,-8.8416499246,-3.3270226903,9.4468964941,69.4,-3.44,69.4852041805,133.09,-8.8416499246,-3.3270226903,9.4468964941,-8.8416499246,-3.3270226903,9.4468964941,0.0,0.0,0.0,131.18
2019-04-08 18:30:00,64.1092167152,-9.4602493145,64.8034565816,-9.5107832848,-3.4602493145,10.1206879218,73.62,-6.0,73.8640941189,133.01,70.5192167152,-20.3402493145,73.3940438203,-9.5107832848,-3.4602493145,10.1206879218,80.03,-16.88,81.7908020501,131.18,61.9992167152,-9.0902493145,62.6620739036,-9.5107832848,-3.4602493145,10.1206879218,71.51,-5.63,71.7312832731,133.09,69.0592167152,1.8397506854999999,69.0837180231,-9.5107832848,-3.4602493145,10.1206879218,78.57,5.3,78.7485549074,131.75,60.7292167152,-6.9002493145,61.1199738501,-9.5107832848,-3.4602493145,10.1206879218,70.24,-3.44,70.324186451,133.09,-9.5107832848,-3.4602493145,10.1206879218,-9.5107832848,-3.4602493145,10.1206879218,0.0,0.0,0.0,131.18
2019-04-08 19:00:00,63.3058000135,-10.1419547052,64.1130529657,-10.0441999865,-3.5419547052,10.650417668,73.35,-6.6,73.64633392100001,132.87,69.8458000135,-21.0719547052,72.9552126624,-10.0441999865,-3.5419547052,10.650417668,79.89,-17.53,81.7906657266,131.18,61.2158000135,-9.7719547052,61.9908482766,-10.0441999865,-3.5419547052,10.650417668,71.26,-6.23,71.5318146002,133.0,68.4058000135,1.0880452948000001,68.4144525524,-10.0441999865,-3.5419547052,10.650417668,78.45,4.63,78.5865090203,131.56,59.9958000135,-7.6219547052,60.4780142927,-10.0441999865,-3.5419547052,10.650417668,70.04,-4.08,70.1587343101,133.0,-10.0441999865,-3.5419547052,10.650417668,-10.0441999865,-3.5419547052,10.650417668,0.0,0.0,0.0,131.18
2019-04-08 19:30:00,62.5861166803,-10.8213942728,63.514758719,-10.3438833197,-3.5913942728,10.9496134614,72.93,-7.23,73.2875009807,133.49,69.2061166803,-21.6813942728,72.5228891012,-10.3438833197,-3.5913942728,10.9496134614,79.55,-18.09,81.5809450791,131.7,60.5061166803,-10.4213942728,61.3970326182,-10.3438833197,-3.5913942728,10.9496134614,70.85,-6.83,71.1784475807,133.56,67.7761166803,0.6286057272000001,67.7790316944,-10.3438833197,-3.5913942728,10.9496134614,78.12,4.22,78.2338980238,132.12,59.2961166803,-8.2313942728,59.8647250477,-10.3438833197,-3.5913942728,10.9496134614,69.64,-4.64,69.7944066527,133.56,-10.3438833197,-3.5913942728,10.9496134614,-10.3438833197,-3.5913942728,10.9496134614,0.0,0.0,0.0,131.7
2019-04-08 20:00:00,62.5544500232,-11.0501292668,63.5229452601,-10.5755499768,-3.6101292668,11.1747613234,73.13,-7.44,73.5074860133,133.33,69.1244500232,-21.8301292668,72.4896139789,-10.5755499768,-3.6101292668,11.1747613234,79.7,-18.22,81.7560909046,131.48,60.4744500232,-10.6501292668,61.4050841463,-10.5755499768,-3.6101292668,11.1747613234,71.05,-7.04,71.3979278411,133.36,67.6944500232,0.43987073320000003,67.6958791228,-10.5755499768,-3.6101292668,11.1747613234,78.27,4.05,78.3747114827,132.12,59.2644500232,-8.4901292668,59.8695025161,-10.5755499768,-3.6101292668,11.1747613234,69.84,-4.88,70.0102849587,133.36,-10.5755499768,-3.6101292668,11.1747613234,-10.5755499768,-3.6101292668,11.1747613234,0.0,0.0,0.0,131.48
2019-04-08 20:30:00,62.566150025,-11.2261100759,63.5653103225,-10.853849975,-3.6861100759000003,11.4626989305,73.42,-7.54,73.8061515051,133.33,69.256150025,-21.9261100759,72.6441230889,-10.853849975,-3.6861100759000003,11.4626989305,80.11,-18.24,82.1602683783,131.48,60.486150025,-10.8161100759,61.4456066943,-10.853849975,-3.6861100759000003,11.4626989305,71.34,-7.13,71.6954147767,133.36,67.826150025,0.3738899241,67.8271805466,-10.853849975,-3.6861100759000003,11.4626989305,78.68,4.06,78.7846812521,132.12,59.266150025,-8.6061100759,59.8877422302,-10.853849975,-3.6861100759000003,11.4626989305,70.12,-4.92,70.2923950367,133.36,-10.853849975,-3.6861100759000003,11.4626989305,-10.853849975,-3.6861100759000003,11.4626989305,0.0,0.0,0.0,131.48
2019-04-08 21:00:00,60.5679500053,-11.7542925988,61.6979737296,-10.5520499947,-3.6142925988,11.1538724254,71.12,-8.14,71.5843139242,133.33,67.1079500053,-23.5042925988,71.1050541416,-10.5520499947,-3.6142925988,11.1538724254,77.66,-19.89,80.1666246015,131.71,58.5679500053,-11.3542925988,59.6584003158,-10.5520499947,-3.6142925988,11.1538724254,69.12,-7.74,69.5520093168,133.36,65.7679500053,-1.0942925988,65.7770531735,-10.5520499947,-3.6142925988,11.1538724254,76.32,2.52,76.3615924402,132.3,57.3679500053,-9.2142925988,58.103226037,-10.5520499947,-3.6142925988,11.1538724254,67.92,-5.6,68.1504688172,133.36,-10.5520499947,-3.6142925988,11.1538724254,-10.5520499947,-3.6142925988,11.1538724254,0.0,0.0,0.0,131.71
2019-04-08 21:30:00,57.6000500457,-13.0963501714,59.0701291101,-9.9099499543,-3.3863501714,10.4725582156,67.51,-9.71,68.2047227104,133.64,63.3100500457,-25.7863501714,68.3600635748,-9.9099499543,-3.3863501714,10.4725582156,73.22,-22.4,76.5697616556,132.37,55.7400500457,-12.6863501714,57.1655198504,-9.9099499543,-3.3863501714,10.4725582156,65.65,-9.3,66.3054484941,133.73,62.1100500457,-3.2563501714,62.1953545944,-9.9099499543,-3.3863501714,10.4725582156,72.02,0.13,72.0201173284,132.74,54.5700500457,-10.5863501714,55.5874191876,-9.9099499543,-3.3863501714,10.4725582156,64.48,-7.2,64.8807398232,133.73,-9.9099499543,-3.3863501714,10.4725582156,-9.9099499543,-3.3863501714,10.4725582156,0.0,0.0,0.0,132.37
2019-04-08 22:00:00,54.366333393,-14.1058056615,56.1664665077,-9.103666607,-3.1558056615,9.6351364839,63.47,-10.95,64.4076346406,133.32,59.446333393,-27.1658056615,65.359372328,-9.103666607,-3.1558056615,9.6351364839,68.55,-24.01,72.6332059047,131.88,52.646333393,-13.6958056615,54.3986352076,-9.103666607,-3.1558056615,9.6351364839,61.75,-10.54,62.64306905,133.36,58.386333393,-4.7158056615,58.5764692528,-9.103666607,-3.1558056615,9.6351364839,67.49,-1.56,67.5080269301,132.44,51.456333393,-11.6758056615,52.7643694561,-9.103666607,-3.1558056615,9.6351364839,60.56,-8.52,61.1563896907,133.36,-9.103666607,-3.1558056615,9.6351364839,-9.103666607,-3.1558056615,9.6351364839,0.0,0.0,0.0,131.88
2019-04-08 22:30:00,51.0806667559,-15.6693123971,53.4299716191,-8.3493332441,-2.9393123971,8.851605673,59.43,-12.73,60.7781029648,134.6,55.5506667559,-28.9393123971,62.636733464,-8.3493332441,-2.9393123971,8.851605673,63.9,-26.0,68.9870277661,133.15,49.5006667559,-15.2593123971,51.7992531231,-8.3493332441,-2.9393123971,8.851605673,57.85,-12.32,59.1473152392,134.75,54.6306667559,-6.0793123971,54.9678796154,-8.3493332441,-2.9393123971,8.851605673,62.98,-3.14,63.0582270604,133.81,48.4106667559,-13.2993123971,50.2042265749,-8.3493332441,-2.9393123971,8.851605673,56.76,-10.36,57.6977226587,134.75,-8.3493332441,-2.9393123971,8.851605673,-8.3493332441,-2.9393123971,8.851605673,0.0,0.0,0.0,133.15
2019-04-08 23:00:00,47.1563334082,-20.6274708266,51.4704996402,-7.5236665918,-2.6374708266,7.9725661707,54.68,-17.99,57.5633781149,133.82,51.7563334082,-25.1074708266,57.5248045557,-7.5236665918,-2.6374708266,7.9725661707,59.28,-22.47,63.395735661,133.02,45.5363334082,-20.1474708266,49.7943595297,-7.5236665918,-2.6374708266,7.9725661707,53.06,-17.51,55.8745353448,133.95,50.9263334082,-2.4374708266000003,50.9846319829,-7.5236665918,-2.6374708266,7.9725661707,58.45,0.2,58.4503421718,133.72,44.5163334082,-16.1974708266,47.3715315489,-7.5236665918,-2.6374708266,7.9725661707,52.04,-13.56,53.7776459135,133.95,-7.5236665918,-2.6374708266,7.9725661707,-7.5236665918,-2.6374708266,7.9725661707,0.0,0.0,0.0,133.02
2019-04-08 23:30:00,44.3945167178,-21.5783754797,49.360909665,-6.9954832822,-2.4183754797,7.4017110395,51.39,-19.16,54.8455804965,132.38,48.6845167178,-23.4883754797,54.0544720696,-6.9954832822,-2.4183754797,7.4017110395,55.68,-21.07,59.533245334,132.18,42.7745167178,-22.1583754797,48.1731552251,-6.9954832822,-2.4183754797,7.4017110395,49.77,-19.74,53.5417640725,132.53,47.9245167178,-1.2283754797,47.9402566634,-6.9954832822,-2.4183754797,7.4017110395,54.92,1.19,54.932890876,132.67,41.7245167178,-18.5383754797,45.6574929312,-6.9954832822,-2.4183754797,7.4017110395,48.72,-16.12,51.3175681419,132.53,-6.9954832822,-2.4183754797,7.4017110395,-6.9954832822,-2.4183754797,7.4017110395,0.0,0.0,0.0,132.18
2019-04-09 00:00:00,41.9709334215,-21.8438117789,47.3150226177,-6.4490665785,-2.2638117789,6.8348594356,48.42,-19.58,52.2290417297,132.73,45.9909334215,-24.7138117789,52.210520488,-6.4490665785,-2.2638117789,6.8348594356,52.44,-22.45,57.0434579948,132.32,40.4609334215,-22.4538117789,46.2737592675,-6.4490665785,-2.2638117789,6.8348594356,46.91,-20.19,51.0703847646,132.98,45.3209334215,-2.3538117789,45.3820166596,-6.4490665785,-2.2638117789,6.8348594356,51.77,-0.09,51.7700782306,133.16,39.4309334215,-18.9038117789,43.7281672411,-6.4490665785,-2.2638117789,6.8348594356,45.88,-16.64,48.8043440689,132.98,-6.4490665785,-2.2638117789,6.8348594356,-6.4490665785,-2.2638117789,6.8348594356,0.0,0.0,0.0,132.32
2019-04-09 00:30:00,40.8243834266,-22.1064938933,46.4255032758,-6.1156165734,-2.1664938933,6.4880244961,46.94,-19.94,50.9996784304,133.04,44.7143834266,-25.3164938933,51.3838588301,-6.1156165734,-2.1664938933,6.4880244961,50.83,-23.15,55.8534815388,132.82,39.3743834266,-22.7164938933,45.4574654488,-6.1156165734,-2.1664938933,6.4880244961,45.49,-20.55,49.9163560369,133.22,44.0843834266,-2.7764938933,44.1717305575,-6.1156165734,-2.1664938933,6.4880244961,50.2,-0.61,50.2037060385,133.49,38.3643834266,-19.2064938933,42.9035583999,-6.1156165734,-2.1664938933,6.4880244961,44.48,-17.04,47.6322579771,133.22,-6.1156165734,-2.1664938933,6.4880244961,-6.1156165734,-2.1664938933,6.4880244961,0.0,0.0,0.0,132.82
2019-04-09 01:00:00,40.2517501999,-22.2817380742,46.0073825137,-5.9282498001,-2.1217380742,6.2965004683,46.18,-20.16,50.3886693613,133.34,43.7917501999,-25.9117380742,50.8835489682,-5.9282498001,-2.1217380742,6.2965004683,49.72,-23.79,55.1184406528,133.26,38.8317501999,-22.9017380742,45.0820854709,-5.9282498001,-2.1217380742,6.2965004683,44.76,-20.78,49.3484143616,133.4,43.2117501999,-3.3117380742,43.3384697978,-5.9282498001,-2.1217380742,6.2965004683,49.14,-1.19,49.15440672,133.93,37.8317501999,-19.3617380742,42.4984496711,-5.9282498001,-2.1217380742,6.2965004683,43.76,-17.24,47.0335539801,133.4,-5.9282498001,-2.1217380742,6.2965004683,-5.9282498001,-2.1217380742,6.2965004683,0.0,0.0,0.0,133.26
2019-04-09 01:30:00,41.8812834729,-22.3079030404,47.451917173,-6.3487165271,-2.2279030404,6.7282801294,48.23,-20.08,52.2430789675,132.47,45.8412834729,-24.7179030404,52.0806874105,-6.3487165271,-2.2279030404,6.7282801294,52.19,-22.49,56.8295363346,132.3,40.3712834729,-22.8979030404,46.4128699058,-6.3487165271,-2.2279030404,6.7282801294,46.72,-20.67,51.0882305429,132.75,45.1612834729,-2.3779030404,45.2238426915,-6.3487165271,-2.2279030404,6.7282801294,51.51,-0.15,51.5102184037,132.98,39.3312834729,-19.3479030404,43.8325359942,-6.3487165271,-2.2279030404,6.7282801294,45.68,-17.12,48.7827510499,132.75,-6.3487165271,-2.2279030404,6.7282801294,-6.3487165271,-2.2279030404,6.7282801294,0.0,0.0,0.0,132.3
2019-04-09 02:00:00,41.8535000298,-22.8788958962,47.6986304014,-7.0964999702,-2.4188958962,7.49742417,48.95,-20.46,53.0538792173,132.86,46.5135000298,-24.4688958962,52.556945796,-7.0964999702,-2.4188958962,7.49742417,53.61,-22.05,57.9675305667,132.37,40.3435000298,-23.4588958962,46.6681667877,-7.0964999702,-2.4188958962,7.49742417,47.44,-21.04,51.8963890844,132.9,45.7935000298,-2.1188958962,45.8424951851,-7.0964999702,-2.4188958962,7.49742417,52.89,0.30000000000000004,52.8908508156,132.98,39.3035000298,-19.8588958962,44.0356771358,-7.0964999702,-2.4188958962,7.49742417,46.4,-17.44,49.5692808098,132.9,-7.0964999702,-2.4188958962,7.49742417,-7.0964999702,-2.4188958962,7.49742417,0.0,0.0,0.0,132.37
2019-04-09 02:30:00,41.1301333704,-22.4305292163,46.8488688443,-7.2198666296,-2.4605292163,7.6276259854,48.35,-19.97,52.311790258,132.23,46.0501333704,-24.8005292163,52.3037382301,-7.2198666296,-2.4605292163,7.6276259854,53.27,-22.34,57.7647686743,131.87,39.6201333704,-23.0105292163,45.8174576238,-7.2198666296,-2.4605292163,7.6276259854,46.84,-20.55,51.149663733,132.42,45.3401333704,-2.6205292163,45.4157997554,-7.2198666296,-2.4605292163,7.6276259854,52.56,-0.16,52.5602435306,132.52,38.6201333704,-19.5005292163,43.2641345836,-7.2198666296,-2.4605292163,7.6276259854,45.84,-17.04,48.9046746232,132.42,-7.2198666296,-2.4605292163,7.6276259854,-7.2198666296,-2.4605292163,7.6276259854,0.0,0.0,0.0,131.87
2019-04-09 03:00:00,40.0890335037,-22.8091200692,46.1236009608,-6.9209664963,-2.3991200692,7.3249951774,47.01,-20.41,51.2494702412,133.32,44.6690335037,-25.6891200692,51.529151400800004,-6.9209664963,-2.3991200692,7.3249951774,51.59,-23.29,56.6034645583,132.91,38.6490335037,-23.4091200692,45.1855584583,-6.9209664963,-2.3991200692,7.3249951774,45.57,-21.01,50.1801255479,133.37,44.0190335037,-3.1591200692,44.1322484156,-6.9209664963,-2.3991200692,7.3249951774,50.94,-0.76,50.9456690995,133.58,37.5990335037,-19.8391200692,42.5120924624,-6.9209664963,-2.3991200692,7.3249951774,44.52,-17.44,47.8140565106,133.37,-6.9209664963,-2.3991200692,7.3249951774,-6.9209664963,-2.3991200692,7.3249951774,0.0,0.0,0.0,132.91
2019-04-09 03:30:00,39.1204667549,-22.9362617591,45.3484621856,-6.6195332451,-2.3262617591,7.0163889683,45.74,-20.61,50.1689116884,133.68,43.5404667549,-26.1362617591,50.7826390017,-6.6195332451,-2.3262617591,7.0163889683,50.16,-23.81,55.5242442542,133.43,37.7104667549,-23.5462617591,44.4579098215,-6.6195332451,-2.3262617591,7.0163889683,44.33,-21.22,49.1470985919,133.8,42.9304667549,-3.4562617591,43.0693710326,-6.6195332451,-2.3262617591,7.0163889683,49.55,-1.13,49.5628832898,134.07,36.7404667549,-20.0462617591,41.8534885987,-6.6195332451,-2.3262617591,7.0163889683,43.36,-17.72,46.8410930701,133.8,-6.6195332451,-2.3262617591,7.0163889683,-6.6195332451,-2.3262617591,7.0163889683,0.0,0.0,0.0,133.43
2019-04-09 04:00:00,38.5256000299,-23.383363433,45.0666566666,-6.6443999701,-2.303363433,7.0323206744,45.17,-21.08,49.8467180464,134.17,42.8556000299,-26.143363433,50.2003775435,-6.6443999701,-2.303363433,7.0323206744,49.5,-23.84,54.941747333,133.43,37.1456000299,-24.013363433,44.2316314977,-6.6443999701,-2.303363433,7.0323206744,43.79,-21.71,48.8762539481,134.33,42.2656000299,-3.383363433,42.4008029877,-6.6443999701,-2.303363433,7.0323206744,48.91,-1.08,48.9219224888,134.36,36.1556000299,-20.463363433,41.5448752136,-6.6443999701,-2.303363433,7.0323206744,42.8,-18.16,46.4932855367,134.33,-6.6443999701,-2.303363433,7.0323206744,-6.6443999701,-2.303363433,7.0323206744,0.0,0.0,0.0,133.43
2019-04-09 04:30:00,38.0584500292,-23.4153730284,44.6847324339,-6.5715499708,-2.2653730284,6.9510563209,44.63,-21.15,49.3878466832,133.9,42.4384500292,-25.8753730284,49.7046976678,-6.5715499708,-2.2653730284,6.9510563209,49.01,-23.61,54.4004797773,133.34,36.6984500292,-24.0253730284,43.8633649382,-6.5715499708,-2.2653730284,6.9510563209,43.27,-21.76,48.4333614361,134.11,41.8584500292,-3.1653730284,41.9779635673,-6.5715499708,-2.2653730284,6.9510563209,48.43,-0.9,48.4383618633,134.22,35.7084500292,-20.5053730284,41.177223395,-6.5715499708,-2.2653730284,6.9510563209,42.28,-18.24,46.0466719753,134.11,-6.5715499708,-2.2653730284,6.9510563209,-6.5715499708,-2.2653730284,6.9510563209,0.0,0.0,0.0,133.34
2019-04-09 05:00:00,38.121033477,-23.0544442819,44.5502030804,-6.298966523,-2.2544442819,6.6902539771,44.42,-20.8,49.0487145601,133.73,42.221033477,-26.2044442819,49.6919366496,-6.298966523,-2.2544442819,6.6902539771,48.52,-23.95,54.109083341,133.43,36.771033477,-23.6844442819,43.7385619781,-6.298966523,-2.2544442819,6.6902539771,43.07,-21.43,48.1068581389,134.01,41.661033477,-3.5044442819,41.8081671458,-6.298966523,-2.2544442819,6.6902539771,47.96,-1.25,47.9762868509,134.3,35.781033477,-20.1744442819,41.0766424963,-6.298966523,-2.2544442819,6.6902539771,42.08,-17.92,45.7367773242,134.01,-6.298966523,-2.2544442819,6.6902539771,-6.298966523,-2.2544442819,6.6902539771,0.0,0.0,0.0,133.43
2019-04-09 05:30:00,39.2816502997,-22.3748846666,45.2071179585,-6.3983497003,-2.3548846666,6.8179440215,45.68,-20.02,49.8744704233,133.5,43.7216502997,-25.2748846666,50.5015098768,-6.3983497003,-2.3548846666,6.8179440215,50.12,-22.92,55.112074902,132.89,37.8716502997,-23.0148846666,44.3164395303,-6.3983497003,-2.3548846666,6.8179440215,44.27,-20.66,48.8535413251,133.62,43.0916502997,-2.6848846666,43.1752119998,-6.3983497003,-2.3548846666,6.8179440215,49.49,-0.33,49.49110021,133.68,36.8816502997,-19.4748846666,41.7076403265,-6.3983497003,-2.3548846666,6.8179440215,43.28,-17.12,46.5430209591,133.62,-6.3983497003,-2.3548846666,6.8179440215,-6.3983497003,-2.3548846666,6.8179440215,0.0,0.0,0.0,132.89
2019-04-09 06:00:00,41.0868501835,-22.1510096169,46.6775801113,-6.7731498165,-2.5110096169,7.2236228953,47.86,-19.64,51.7330571298,134.3,46.1468501835,-24.4710096169,52.2337256332,-6.7731498165,-2.5110096169,7.2236228953,52.92,-21.96,57.2954448451,133.51,39.5968501835,-22.8110096169,45.697403692,-6.7731498165,-2.5110096169,7.2236228953,46.37,-20.3,50.6188393782,134.39,45.4368501835,-1.6610096169,45.4672003486,-6.7731498165,-2.5110096169,7.2236228953,52.21,0.85,52.2169187141,134.43,38.5868501835,-19.2310096169,43.1135331186,-6.7731498165,-2.5110096169,7.2236228953,45.36,-16.72,48.3434380242,134.39,-6.7731498165,-2.5110096169,7.2236228953,-6.7731498165,-2.5110096169,7.2236228953,0.0,0.0,0.0,133.51
2019-04-09 06:30:00,45.9827835521,-20.2351570264,50.2382121804,-7.7072164479000005,-2.7951570264,8.1984198586,53.69,-17.44,56.4514809372,132.98,51.6227835521,-21.8651570264,56.0624372771,-7.7072164479000005,-2.7951570264,8.1984198586,59.33,-19.07,62.3194496125,132.45,44.2127835521,-20.8851570264,48.8974438334,-7.7072164479000005,-2.7951570264,8.1984198586,51.92,-18.09,54.9812195209,133.12,50.7127835521,0.5448429736,50.7157102826,-7.7072164479000005,-2.7951570264,8.1984198586,58.42,3.34,58.515399682500004,133.16,43.2127835521,-17.2351570264,46.5230620235,-7.7072164479000005,-2.7951570264,8.1984198586,50.92,-14.44,52.9278754533,133.12,-7.7072164479000005,-2.7951570264,8.1984198586,-7.7072164479000005,-2.7951570264,8.1984198586,0.0,0.0,0.0,132.45
2019-04-09 07:00:00,49.6009335632,-18.3210898583,52.8764119806,-8.5490664368,-3.0610898583,9.0805731131,58.15,-15.26,60.1189662253,132.04,56.1209335632,-19.6410898583,59.458654499,-8.5490664368,-3.0610898583,9.0805731131,64.67,-16.58,66.7615555541,131.52,47.6509335632,-18.9910898583,51.2959351552,-8.5490664368,-3.0610898583,9.0805731131,56.2,-15.93,58.4140813503,132.13,55.0309335632,2.4989101417,55.0876410888,-8.5490664368,-3.0610898583,9.0805731131,63.58,5.5600000000000005,63.8226448841,132.11,46.6109335632,-15.2610898583,49.0456928924,-8.5490664368,-3.0610898583,9.0805731131,55.16,-12.2,56.4930579806,132.13,-8.5490664368,-3.0610898583,9.0805731131,-8.5490664368,-3.0610898583,9.0805731131,0.0,0.0,0.0,131.52
2019-04-09 07:30:00,54.4281335777,-16.5175030909,56.8792548572,-9.4818664223,-3.3775030909,10.0654517027,63.91,-13.14,65.2468213785,132.38,61.7381335777,-17.4675030909,64.161599122,-9.4818664223,-3.3775030909,10.0654517027,71.22,-14.09,72.6003891174,131.61,52.2381335777,-17.2075030909,54.9992796526,-9.4818664223,-3.3775030909,10.0654517027,61.72,-13.83,63.2505122509,132.47,60.4481335777,4.7124969091,60.6315469054,-9.4818664223,-3.3775030909,10.0654517027,69.93,8.09,70.3963990556,132.41,51.1981335777,-13.4175030909,52.927103369,-9.4818664223,-3.3775030909,10.0654517027,60.68,-10.04,61.5049916673,132.47,-9.4818664223,-3.3775030909,10.0654517027,-9.4818664223,-3.3775030909,10.0654517027,0.0,0.0,0.0,131.61
2019-04-09 08:00:00,57.7276167951,-14.4557817777,59.5100610624,-9.8923832049,-3.5757817777,10.5188146097,67.62,-10.88,68.4896984955,131.43,65.8376167951,-15.1257817777,67.5528020118,-9.8923832049,-3.5757817777,10.5188146097,75.73,-11.55,76.6057138861,130.75,55.3776167951,-15.1757817777,57.4193764724,-9.8923832049,-3.5757817777,10.5188146097,65.27,-11.6,66.2927816583,131.47,64.4276167951,6.7742182223,64.7827742415,-9.8923832049,-3.5757817777,10.5188146097,74.32,10.35,75.0372234294,131.43,54.2676167951,-11.3757817777,55.4471157381,-9.8923832049,-3.5757817777,10.5188146097,64.16,-7.8,64.6323881657,131.47,-9.8923832049,-3.5757817777,10.5188146097,-9.8923832049,-3.5757817777,10.5188146097,0.0,0.0,0.0,130.75
2019-04-09 08:30:00,60.3692837307,-13.369008402,61.8318753056,-10.3207162693,-3.7090084020000003,10.9669470518,70.69,-9.66,71.3469810153,131.43,68.6892837307,-13.729008402,70.0478648578,-10.3207162693,-3.7090084020000003,10.9669470518,79.01,-10.02,79.6428308136,131.16,57.8892837307,-14.109008402,59.5838341242,-10.3207162693,-3.7090084020000003,10.9669470518,68.21,-10.4,68.9982905585,131.92,67.1792837307,8.180991598,67.6755848596,-10.3207162693,-3.7090084020000003,10.9669470518,77.5,11.89,78.4067733044,131.43,56.7592837307,-10.189008402,57.6665603434,-10.3207162693,-3.7090084020000003,10.9669470518,67.08,-6.48,67.3922606833,131.92,-10.3207162693,-3.7090084020000003,10.9669470518,-10.3207162693,-3.7090084020000003,10.9669470518,0.0,0.0,0.0,131.16
2019-04-09 09:00:00,62.1431502815,-12.450233392,63.3780674873,-10.5168497185,-3.740233392,11.1621446787,72.66,-8.71,73.1801865261,131.66,70.5631502815,-12.780233392,71.7111744653,-10.5168497185,-3.740233392,11.1621446787,81.08,-9.04,81.5824000628,131.26,59.5931502815,-13.210233392,61.0397724991,-10.5168497185,-3.740233392,11.1621446787,70.11,-9.47,70.746681901,132.15,68.9831502815,9.179766608,69.5912576243,-10.5168497185,-3.740233392,11.1621446787,79.5,12.92,80.5430096284,131.59,58.4431502815,-9.300233392,59.1785109306,-10.5168497185,-3.740233392,11.1621446787,68.96,-5.5600000000000005,69.1837784455,132.15,-10.5168497185,-3.740233392,11.1621446787,-10.5168497185,-3.740233392,11.1621446787,0.0,0.0,0.0,131.26
2019-04-09 09:30:00,63.7298001959,-11.4103054626,64.7432043057,-10.7201998041,-3.7803054626,11.367206923,74.45,-7.63,74.8399585783,131.54,72.5798001959,-11.8703054626,73.5440789476,-10.7201998041,-3.7803054626,11.367206923,83.3,-8.09,83.6919237442,131.26,61.0898001959,-12.1803054626,62.2922429291,-10.7201998041,-3.7803054626,11.367206923,71.81,-8.4,72.2996272466,131.78,70.9398001959,10.0596945374,71.6495129504,-10.7201998041,-3.7803054626,11.367206923,81.66,13.84,82.8245205238,131.43,59.9598001959,-8.2203054626,60.5206663995,-10.7201998041,-3.7803054626,11.367206923,70.68,-4.44,70.819319398,131.78,-10.7201998041,-3.7803054626,11.367206923,-10.7201998041,-3.7803054626,11.367206923,0.0,0.0,0.0,131.26
2019-04-09 10:00:00,64.9182668722,-11.1436521346,65.8677641688,-10.7017331278,-3.7636521346,11.3442571078,75.62,-7.38,75.9792655927,131.26,73.5082668722,-11.5636521346,74.4122526823,-10.7017331278,-3.7636521346,11.3442571078,84.21,-7.8,84.5704682499,131.07,62.2282668722,-11.9136521346,63.3584430452,-10.7017331278,-3.7636521346,11.3442571078,72.93,-8.15,73.3839723645,131.78,71.8482668722,10.316347865400001,72.5851257891,-10.7017331278,-3.7636521346,11.3442571078,82.55,14.08,83.7421572447,131.26,61.0582668722,-7.9636521346,61.5754148079,-10.7017331278,-3.7636521346,11.3442571078,71.76,-4.2,71.8828046197,131.78,-10.7017331278,-3.7636521346,11.3442571078,-10.7017331278,-3.7636521346,11.3442571078,0.0,0.0,0.0,131.07
2019-04-09 10:30:00,66.1632336767,-10.7265904765,67.0271082011,-10.5467663233,-3.7365904765,11.1891191909,76.71,-6.99,77.0278144569,131.26,74.4532336767,-11.3065904765,75.3068588717,-10.5467663233,-3.7365904765,11.1891191909,85.0,-7.57,85.3364218842,131.26,63.4232336767,-11.4965904765,64.4567929903,-10.5467663233,-3.7365904765,11.1891191909,73.97,-7.76,74.375926885,132.14,72.7732336767,10.5934095235,73.5402193707,-10.5467663233,-3.7365904765,11.1891191909,83.32,14.33,84.5433102025,131.26,62.2532336767,-7.4965904765,62.7029821617,-10.5467663233,-3.7365904765,11.1891191909,72.8,-3.76,72.8970342332,132.14,-10.5467663233,-3.7365904765,11.1891191909,-10.5467663233,-3.7365904765,11.1891191909,0.0,0.0,0.0,131.26
2019-04-09 11:00:00,66.3776502058,-10.3123550739,67.1739318041,-10.3623497942,-3.6923550739,11.0005354074,76.74,-6.62,77.0250089257,131.26,74.5776502058,-10.9423550739,75.3761304711,-10.3623497942,-3.6923550739,11.0005354074,84.94,-7.25,85.2488480861,130.39,63.6576502058,-11.0823550739,64.6151299907,-10.3623497942,-3.6923550739,11.0005354074,74.02,-7.39,74.3879862612,131.26,72.8976502058,10.8676449261,73.7032774833,-10.3623497942,-3.6923550739,11.0005354074,83.26,14.56,84.5234949585,131.26,62.4376502058,-7.0923550739,62.8391730032,-10.3623497942,-3.6923550739,11.0005354074,72.8,-3.4,72.8793523572,131.26,-10.3623497942,-3.6923550739,11.0005354074,-10.3623497942,-3.6923550739,11.0005354074,0.0,0.0,0.0,130.39
2019-04-09 11:30:00,66.2479502177,-9.8552534,66.9769880453,-10.2420497823,-3.7152534,10.895076483,76.49,-6.14,76.7360391211,131.26,74.8979502177,-10.2752534,75.5994958928,-10.2420497823,-3.7152534,10.895076483,85.14,-6.5600000000000005,85.3923486034,130.39,63.5279502177,-10.6452534,64.4136777308,-10.2420497823,-3.7152534,10.895076483,73.77,-6.93,74.0947892905,131.26,73.2079502177,11.4647466,74.1002320487,-10.2420497823,-3.7152534,10.895076483,83.45,15.18,84.8194252515,131.26,62.3579502177,-6.6752534,62.7142165964,-10.2420497823,-3.7152534,10.895076483,72.6,-2.96,72.6603165421,131.26,-10.2420497823,-3.7152534,10.895076483,-10.2420497823,-3.7152534,10.895076483,0.0,0.0,0.0,130.39
2019-04-09 12:00:00,66.817483581,-10.240641722,67.5976837989,-10.432516419,-3.750641722,11.0862397665,77.25,-6.49,77.5221426432,131.58,75.067483581,-12.870641722,76.1628551823,-10.432516419,-3.750641722,11.0862397665,85.5,-9.12,85.9850242775,130.49,64.467483581,-4.520641722,64.6257892861,-10.432516419,-3.750641722,11.0862397665,74.9,-0.77,74.9039578394,131.74,73.397483581,8.999358278,73.9471368306,-10.432516419,-3.750641722,11.0862397665,83.83,12.75,84.7940528575,131.11,63.007483581,-6.790641722,63.372358345,-10.432516419,-3.750641722,11.0862397665,73.44,-3.04,73.5028924601,131.74,-10.432516419,-3.750641722,11.0862397665,-10.432516419,-3.750641722,11.0862397665,0.0,0.0,0.0,130.49
2019-04-09 12:30:00,67.8734170556,-11.474620897,68.8365285843,-10.3365829444,-3.7246208970000003,10.9871628637,78.21,-7.75,78.5930442215,133.27,74.6734170556,-18.224620897,76.8651808142,-10.3365829444,-3.7246208970000003,10.9871628637,85.01,-14.5,86.2377533334,131.1,66.4234170556,8.645379103,66.983676468,-10.3365829444,-3.7246208970000003,10.9871628637,76.76,12.37,77.7503344044,133.51,73.0834170556,3.895379103,73.1871561606,-10.3365829444,-3.7246208970000003,10.9871628637,83.42,7.62,83.7673014965,131.77,64.4634170556,-8.724620897,65.0511425594,-10.3365829444,-3.7246208970000003,10.9871628637,74.8,-5.0,74.9669260408,133.51,-10.3365829444,-3.7246208970000003,10.9871628637,-10.3365829444,-3.7246208970000003,10.9871628637,0.0,0.0,0.0,131.1
2019-04-09 13:00:00,67.6489002946,-11.5635480093,68.6300907302,-9.9310997054,-3.6335480093,10.574942671,77.58,-7.93,77.9842375099,133.43,74.3889002946,-18.3435480093,76.6171928526,-9.9310997054,-3.6335480093,10.574942671,84.32,-14.71,85.5934956641,131.44,66.2289002946,8.6264519907,66.7883441042,-9.9310997054,-3.6335480093,10.574942671,76.16,12.26,77.1404770532,133.51,72.8189002946,3.8664519907,72.9214761995,-9.9310997054,-3.6335480093,10.574942671,82.75,7.5,83.0891840133,132.03,64.2289002946,-8.8335480093,64.8335037114,-9.9310997054,-3.6335480093,10.574942671,74.16,-5.2,74.3420849856,133.51,-9.9310997054,-3.6335480093,10.574942671,-9.9310997054,-3.6335480093,10.574942671,0.0,0.0,0.0,131.44
2019-04-09 13:30:00,67.2911337371,-11.7687921903,68.3125255663,-9.6888662629,-3.5887921903,10.332161383,76.98,-8.18,77.4133890228,133.43,73.9511337371,-18.6587921903,76.2687400381,-9.6888662629,-3.5887921903,10.332161383,83.64,-15.07,84.98679015,131.29,65.8711337371,8.4412078097,66.4097903106,-9.6888662629,-3.5887921903,10.332161383,75.56,12.03,76.5116625097,133.64,72.3911337371,3.5612078097,72.4786757937,-9.6888662629,-3.5887921903,10.332161383,82.08,7.15,82.3908301937,132.14,63.9111337371,-9.0687921903,64.5513439624,-9.6888662629,-3.5887921903,10.332161383,73.6,-5.48,73.8037289031,133.64,-9.6888662629,-3.5887921903,10.332161383,-9.6888662629,-3.5887921903,10.332161383,0.0,0.0,0.0,131.29
2019-04-09 14:00:00,66.866667005,-11.9000972121,67.9173282014,-9.643332995,-3.5200972121,10.2657174925,76.51,-8.38,76.9675548527,133.92,73.186667005,-19.6000972121,75.7657708865,-9.643332995,-3.5200972121,10.2657174925,82.83,-16.08,84.3763906552,131.75,65.456667005,8.3899027879,65.9921641121,-9.643332995,-3.5200972121,10.2657174925,75.1,11.91,76.0385303645,134.08,71.666667005,2.7799027879000002,71.7205620385,-9.643332995,-3.5200972121,10.2657174925,81.31,6.3,81.5537007131,132.45,63.516667005,-9.2000972121,64.1795043307,-9.643332995,-3.5200972121,10.2657174925,73.16,-5.68,73.3801608066,134.08,-9.643332995,-3.5200972121,10.2657174925,-9.643332995,-3.5200972121,10.2657174925,0.0,0.0,0.0,131.75
2019-04-09 14:30:00,66.7103335339,-11.5844847171,67.7087061342,-9.5896664661,-3.5044847171,10.2099518149,76.3,-8.08,76.7266342283,133.92,73.2403335339,-19.7444847171,75.8550666265,-9.5896664661,-3.5044847171,10.2099518149,82.83,-16.24,84.4070287358,131.41,65.3103335339,8.6755152829,65.8840210653,-9.5896664661,-3.5044847171,10.2099518149,74.9,12.18,75.8838744398,134.08,71.7303335339,2.6055152829,71.7776389886,-9.5896664661,-3.5044847171,10.2099518149,81.32,6.11,81.5492152016,132.28,63.4103335339,-8.8644847171,64.026943455,-9.5896664661,-3.5044847171,10.2099518149,73.0,-5.36,73.1965135782,134.08,-9.5896664661,-3.5044847171,10.2099518149,-9.5896664661,-3.5044847171,10.2099518149,0.0,0.0,0.0,131.41
2019-04-09 15:00:00,66.7164502783,-11.7705776127,67.7468171582,-9.9235497217,-3.5705776127,10.5463673162,76.64,-8.2,77.0774260079,133.92,73.3164502783,-19.9805776127,75.9902978224,-9.9235497217,-3.5705776127,10.5463673162,83.24,-16.41,84.8421222035,131.84,65.3064502783,8.5394223873,65.8623882246,-9.9235497217,-3.5705776127,10.5463673162,75.23,12.11,76.1984579896,134.08,71.7864502783,2.4494223873,71.8282264405,-9.9235497217,-3.5705776127,10.5463673162,81.71,6.02,81.9314622108,132.53,63.3564502783,-9.0905776127,64.0052997274,-9.9235497217,-3.5705776127,10.5463673162,73.28,-5.52,73.48760984,134.08,-9.9235497217,-3.5705776127,10.5463673162,-9.9235497217,-3.5705776127,10.5463673162,0.0,0.0,0.0,131.84
2019-04-09 15:30:00,66.5076834361,-11.9515784298,67.5730137185,-10.1323165639,-3.6215784298,10.7600961554,76.64,-8.33,77.0913646267,134.02,73.4576834361,-19.9915784298,76.1294585816,-10.1323165639,-3.6215784298,10.7600961554,83.59,-16.37,85.1778433632,131.95,65.0976834361,8.3884215702,65.6359200834,-10.1323165639,-3.6215784298,10.7600961554,75.23,12.01,76.1826292537,134.19,71.9176834361,2.4484215702,71.9593493509,-10.1323165639,-3.6215784298,10.7600961554,82.05,6.07,82.2742207499,132.42,63.1876834361,-9.2215784298,63.8570344345,-10.1323165639,-3.6215784298,10.7600961554,73.32,-5.6,73.5335460861,134.19,-10.1323165639,-3.6215784298,10.7600961554,-10.1323165639,-3.6215784298,10.7600961554,0.0,0.0,0.0,131.95
2019-04-09 16:00:00,66.6732501235,-12.1603534398,67.7731250409,-10.1667498765,-3.5903534398,10.7820888919,76.84,-8.57,77.3164309833,134.02,73.3832501235,-20.3503534398,76.1527299827,-10.1667498765,-3.5903534398,10.7820888919,83.55,-16.76,85.2144359836,132.07,65.2832501235,8.2196465602,65.7986727546,-10.1667498765,-3.5903534398,10.7820888919,75.45,11.81,76.3687017043,134.47,71.8632501235,2.1496465602,71.8953941407,-10.1667498765,-3.5903534398,10.7820888919,82.03,5.74,82.2305812943,132.64,63.3532501235,-9.4303534398,64.0512752973,-10.1667498765,-3.5903534398,10.7820888919,73.52,-5.84,73.7515830339,134.47,-10.1667498765,-3.5903534398,10.7820888919,-10.1667498765,-3.5903534398,10.7820888919,0.0,0.0,0.0,132.07
2019-04-09 16:30:00,67.1970834608,-12.0634359229,68.2713300874,-10.1829165392,-3.6434359229,10.8151012278,77.38,-8.42,77.8367573836,134.22,74.0970834608,-21.1334359229,77.051929835,-10.1829165392,-3.6434359229,10.8151012278,84.28,-17.49,86.0756556757,132.18,65.7870834608,8.3165640771,66.3106747691,-10.1829165392,-3.6434359229,10.8151012278,75.97,11.96,76.9056727427,134.24,72.5470834608,1.4065640771,72.5607176176,-10.1829165392,-3.6434359229,10.8151012278,82.73,5.05,82.8839875971,132.99,63.8170834608,-9.3634359229,64.5003416559,-10.1829165392,-3.6434359229,10.8151012278,74.0,-5.72,74.2207410365,134.24,-10.1829165392,-3.6434359229,10.8151012278,-10.1829165392,-3.6434359229,10.8151012278,0.0,0.0,0.0,132.18
2019-04-09 17:00:00,67.8066667475,-11.8913863115,68.8414782222,-10.5433332525,-3.7313863115,11.1841459164,78.35,-8.16,78.7737779975,134.22,74.9466667475,-21.4613863115,77.9589248192,-10.5433332525,-3.7313863115,11.1841459164,85.49,-17.73,87.3091805024,132.18,66.3566667475,8.4986136885,66.8986820234,-10.5433332525,-3.7313863115,11.1841459164,76.9,12.23,77.866442708,134.24,73.3766667475,1.1386136885,73.3855003669,-10.5433332525,-3.7313863115,11.1841459164,83.92,4.87,84.0611878336,132.99,64.4166667475,-9.1313863115,65.0606576268,-10.5433332525,-3.7313863115,11.1841459164,74.96,-5.4,75.1542520421,134.24,-10.5433332525,-3.7313863115,11.1841459164,-10.5433332525,-3.7313863115,11.1841459164,0.0,0.0,0.0,132.18
2019-04-09 17:30:00,67.6861668836,-12.4659579735,68.8245399229,-10.3938331164,-3.7459579735,11.0482563326,78.08,-8.72,78.5654173285,134.32,74.8761668836,-22.0859579735,78.065548783,-10.3938331164,-3.7459579735,11.0482563326,85.27,-18.34,87.2200005733,132.41,66.2461668836,7.9940420265,66.7267512674,-10.3938331164,-3.7459579735,11.0482563326,76.64,11.74,77.5339744886,134.39,73.3361668836,0.5740420265,73.3384135187,-10.3938331164,-3.7459579735,11.0482563326,83.73,4.32,83.84136986,132.99,64.3661668836,-9.7059579735,65.0938480924,-10.3938331164,-3.7459579735,11.0482563326,74.76,-5.96,74.9971946142,134.39,-10.3938331164,-3.7459579735,11.0482563326,-10.3938331164,-3.7459579735,11.0482563326,0.0,0.0,0.0,132.41
