Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-09 18:00:00,67.5187836989,-13.1393767161,68.7853863307,-10.2112163011,-3.7693767161,10.8847204454,77.73,-9.37,78.2927186908,135.01,74.3787836989,-23.0393767161,77.8653732027,-10.2112163011,-3.7693767161,10.8847204454,84.59,-19.27,86.7571380349,133.08,66.1087836989,7.4106232839,66.5228428407,-10.2112163011,-3.7693767161,10.8847204454,76.32,11.18,77.1345240473,135.01,72.8387836989,-0.2593767161,72.8392455138,-10.2112163011,-3.7693767161,10.8847204454,83.05,3.51,83.1241396948,133.26,64.1887836989,-10.3693767161,65.0209499025,-10.2112163011,-3.7693767161,10.8847204454,74.4,-6.6,74.6921682641,135.01,-10.2112163011,-3.7693767161,10.8847204454,-10.2112163011,-3.7693767161,10.8847204454,0.0,0.0,0.0,133.08
2019-04-09 18:30:00,67.1128670927,-13.4974471525,68.4566871024,-9.9571329073,-3.7074471525,10.6249545939,77.07,-9.79,77.689310719,135.01,73.4928670927,-23.637447152500002,77.2005856286,-9.9571329073,-3.7074471525,10.6249545939,83.45,-19.93,85.7968962143,133.08,65.7128670927,7.1025528475,66.095591067,-9.9571329073,-3.7074471525,10.6249545939,75.67,10.81,76.4382430463,135.01,72.0028670927,-0.7874471525000001,72.0071728551,-9.9571329073,-3.7074471525,10.6249545939,81.96,2.92,82.0119991221,133.84,63.8428670927,-10.7474471525,64.7411715905,-9.9571329073,-3.7074471525,10.6249545939,73.8,-7.04,74.1350227625,135.01,-9.9571329073,-3.7074471525,10.6249545939,-9.9571329073,-3.7074471525,10.6249545939,0.0,0.0,0.0,133.08
2019-04-09 19:00:00,66.3763004586,-14.2955496435,67.898276872,-10.2436995414,-3.7355496435,10.9035641619,76.62,-10.56,77.3442822709,135.01,72.6763004586,-23.8155496435,76.4789190116,-10.2436995414,-3.7355496435,10.9035641619,82.92,-20.08,85.3166619131,133.08,64.9963004586,6.3444503565,65.3052151335,-10.2436995414,-3.7355496435,10.9035641619,75.24,10.08,75.9122124562,135.01,71.1963004586,-0.9655496435,71.2028474509,-10.2436995414,-3.7355496435,10.9035641619,81.44,2.77,81.4870940702,134.05,63.1563004586,-11.4955496435,64.1939712841,-10.2436995414,-3.7355496435,10.9035641619,73.4,-7.76,73.8090617743,135.01,-10.2436995414,-3.7355496435,10.9035641619,-10.2436995414,-3.7355496435,10.9035641619,0.0,0.0,0.0,133.08
2019-04-09 19:30:00,65.086750483,-15.216702563,66.8418516001,-10.253249517,-3.726702563,10.9095113388,75.34,-11.49,76.2111258282,135.01,71.426750483,-24.216702563,75.42035115,-10.253249517,-3.726702563,10.9095113388,81.68,-20.49,84.2108217511,133.08,63.746750483,5.453297437,63.9795799461,-10.253249517,-3.726702563,10.9095113388,74.0,9.18,74.5672340911,135.01,69.996750483,-1.356702563,70.0098973005,-10.253249517,-3.726702563,10.9095113388,80.25,2.37,80.2849886342,133.75,61.946750483,-12.446702563,63.1848106755,-10.253249517,-3.726702563,10.9095113388,72.2,-8.72,72.7246753173,135.01,-10.253249517,-3.726702563,10.9095113388,-10.253249517,-3.726702563,10.9095113388,0.0,0.0,0.0,133.08
2019-04-09 20:00:00,64.8219337753,-15.3876313095,66.6232864371,-10.3980662247,-3.7376313095,11.0494193974,75.22,-11.65,76.1168240273,135.01,71.0219337753,-24.3876313095,75.0924206433,-10.3980662247,-3.7376313095,11.0494193974,81.42,-20.65,83.9978505677,133.08,63.4919337753,5.2423686905,63.7079907391,-10.3980662247,-3.7376313095,11.0494193974,73.89,8.98,74.4336785333,135.01,69.5819337753,-1.5776313095,69.5998162961,-10.3980662247,-3.7376313095,11.0494193974,79.98,2.16,80.0091619754,133.23,61.6819337753,-12.6176313095,62.959237401,-10.3980662247,-3.7376313095,11.0494193974,72.08,-8.88,72.624932358,135.01,-10.3980662247,-3.7376313095,11.0494193974,-10.3980662247,-3.7376313095,11.0494193974,0.0,0.0,0.0,133.08
2019-04-09 20:30:00,63.8279838371,-15.96607006,65.7945811893,-10.2420161629,-3.73607006,10.9021610048,74.07,-12.23,75.0728832535,135.01,69.9379838371,-24.96607006,74.2605294719,-10.2420161629,-3.73607006,10.9021610048,80.18,-21.23,82.9430244204,133.08,62.5179838371,4.70392994,62.6946988185,-10.2420161629,-3.73607006,10.9021610048,72.76,8.44,73.2478750545,135.01,68.5379838371,-2.11607006,68.5706422673,-10.2420161629,-3.73607006,10.9021610048,78.78,1.62,78.7966547513,133.95,60.7179838371,-13.21607006,62.1396658269,-10.2420161629,-3.73607006,10.9021610048,70.96,-9.48,71.59044629,135.01,-10.2420161629,-3.73607006,10.9021610048,-10.2420161629,-3.73607006,10.9021610048,0.0,0.0,0.0,133.08
2019-04-09 21:00:00,62.1462339875,-16.7393846773,64.3611792791,-10.0037660125,-3.6293846773,10.6417934377,72.15,-13.11,73.3314025503,134.6,67.7162339875,-25.8893846773,72.496541879,-10.0037660125,-3.6293846773,10.6417934377,77.72,-22.26,80.844950368,132.71,60.9062339875,3.8406153227,61.0272042993,-10.0037660125,-3.6293846773,10.6417934377,70.91,7.47,71.3023772395,134.78,66.3962339875,-3.1393846773,66.4704116421,-10.0037660125,-3.6293846773,10.6417934377,76.4,0.49,76.4015713189,133.29,59.1162339875,-13.9893846773,60.7489259535,-10.0037660125,-3.6293846773,10.6417934377,69.12,-10.36,69.8920882504,134.78,-10.0037660125,-3.6293846773,10.6417934377,-10.0037660125,-3.6293846773,10.6417934377,0.0,0.0,0.0,132.71
2019-04-09 21:30:00,59.2378339137,-18.589544741,62.0861670621,-9.5221660863,-3.429544741,10.1209398825,68.76,-15.16,70.411385443,135.49,64.4078339137,-27.559544741,70.0563885437,-9.5221660863,-3.429544741,10.1209398825,73.93,-24.13,77.7682570205,133.41,58.0878339137,2.190455259,58.129119579,-9.5221660863,-3.429544741,10.1209398825,67.61,5.62,67.8431757806,135.56,63.2178339137,-4.589544741,63.3842129056,-9.5221660863,-3.429544741,10.1209398825,72.74,-1.16,72.7492487934,133.95,56.3978339137,-15.869544741,58.5880373493,-9.5221660863,-3.429544741,10.1209398825,65.92,-12.44,67.0835300204,135.56,-9.5221660863,-3.429544741,10.1209398825,-9.5221660863,-3.429544741,10.1209398825,0.0,0.0,0.0,133.41
2019-04-09 22:00:00,55.7245171075,-19.3479593981,58.9878406092,-8.9354828925,-3.1979593981,9.490510989,64.66,-16.15,66.6463659925,135.01,60.2145171075,-30.0779593981,67.3087788631,-8.9354828925,-3.1979593981,9.490510989,69.15,-26.88,74.1906793337,133.13,54.6845171075,1.2520406019,54.6988484061,-8.9354828925,-3.1979593981,9.490510989,63.62,4.45,63.775441198,135.01,59.1545171075,-7.2379593981,59.5956789581,-8.9354828925,-3.1979593981,9.490510989,68.09,-4.04,68.2097478371,133.95,52.9845171075,-16.7179593981,55.5594206193,-8.9354828925,-3.1979593981,9.490510989,61.92,-13.52,63.3788355841,135.01,-8.9354828925,-3.1979593981,9.490510989,-8.9354828925,-3.1979593981,9.490510989,0.0,0.0,0.0,133.13
2019-04-09 22:30:00,52.5717837388,-20.9241803027,56.5828045153,-8.2582162612,-2.9741803027,8.7774645707,60.83,-17.95,63.4231140831,134.33,56.6917837388,-30.1641803027,64.2171014358,-8.2582162612,-2.9741803027,8.7774645707,64.95,-27.19,70.4116368223,132.43,51.6517837388,-0.4241803027,51.6535254589,-8.2582162612,-2.9741803027,8.7774645707,59.91,2.55,59.9642443461,134.43,55.7417837388,-7.4941803027,56.2433035373,-8.2582162612,-2.9741803027,8.7774645707,64.0,-4.52,64.1594139624,133.15,49.9817837388,-18.3341803027,53.2383402548,-8.2582162612,-2.9741803027,8.7774645707,58.24,-15.36,60.231446936,134.43,-8.2582162612,-2.9741803027,8.7774645707,-8.2582162612,-2.9741803027,8.7774645707,0.0,0.0,0.0,132.43
2019-04-09 23:00:00,48.8957002291,-21.5154932858,53.4200894067,-7.5342997709,-2.7654932858,8.0258099997,56.43,-18.75,59.4634963654,134.63,52.6257002291,-32.1654932858,61.6772509352,-7.5342997709,-2.7654932858,8.0258099997,60.16,-29.4,66.9595818386,132.85,48.0857002291,-0.9254932858,48.0946057718,-7.5342997709,-2.7654932858,8.0258099997,55.62,1.8399999999999999,55.6504267728,134.74,51.8357002291,-9.3254932858,52.6678710721,-7.5342997709,-2.7654932858,8.0258099997,59.37,-6.5600000000000005,59.7313192555,133.61,46.4657002291,-19.0054932858,50.2022915096,-7.5342997709,-2.7654932858,8.0258099997,54.0,-16.24,56.3891620793,134.74,-7.5342997709,-2.7654932858,8.0258099997,-7.5342997709,-2.7654932858,8.0258099997,0.0,0.0,0.0,132.85
2019-04-09 23:30:00,46.1030835338,-22.4926829529,51.2973205708,-6.6769164662,-2.5026829529,7.130542438,52.78,-19.99,56.4387145495,134.88,49.0330835338,-33.0426829529,59.1275077908,-6.6769164662,-2.5026829529,7.130542438,55.71,-30.54,63.531847919,133.19,45.3930835338,-1.9026829529,45.4329421799,-6.6769164662,-2.5026829529,7.130542438,52.07,0.6000000000000001,52.0734567702,135.11,48.3530835338,-10.2026829529,49.4177642823,-6.6769164662,-2.5026829529,7.130542438,55.03,-7.7,55.5660948781,133.89,43.8030835338,-20.1026829529,48.1957258371,-6.6769164662,-2.5026829529,7.130542438,50.48,-17.6,53.4601758321,135.11,-6.6769164662,-2.5026829529,7.130542438,-6.6769164662,-2.5026829529,7.130542438,0.0,0.0,0.0,133.19
2019-04-10 00:00:00,43.9799837336,-22.2119863406,49.2707956745,-6.0600162664,-2.3319863406,6.4932239636,50.04,-19.88,53.844368322,135.06,46.2799837336,-33.7819863406,57.2979885816,-6.0600162664,-2.3319863406,6.4932239636,52.34,-31.45,61.0620839802,133.45,43.2499837336,-4.2719863406,43.4604528307,-6.0600162664,-2.3319863406,6.4932239636,49.31,-1.94,49.3481478882,135.11,45.6999837336,-10.9119863406,46.984677919,-6.0600162664,-2.3319863406,6.4932239636,51.76,-8.58,52.4663130018,134.19,41.7399837336,-20.3319863406,46.4286109057,-6.0600162664,-2.3319863406,6.4932239636,47.8,-18.0,51.0768049118,135.11,-6.0600162664,-2.3319863406,6.4932239636,-6.0600162664,-2.3319863406,6.4932239636,0.0,0.0,0.0,133.45
2019-04-10 00:30:00,42.5813336753,-21.8742601249,47.8712150836,-5.8186663247,-2.2242601249,6.2293026015,48.4,-19.65,52.2367925891,133.21,46.1613336753,-24.8342601249,52.4176420934,-5.8186663247,-2.2242601249,6.2293026015,51.98,-22.61,56.684499645,132.82,41.0613336753,-22.4942601249,46.8190651526,-5.8186663247,-2.2242601249,6.2293026015,46.88,-20.27,51.074526919,133.26,45.4713336753,-2.3142601249,45.5301876357,-5.8186663247,-2.2242601249,6.2293026015,51.29,-0.09,51.2900789627,133.3,40.1013336753,-18.9042601249,44.3338247099,-5.8186663247,-2.2242601249,6.2293026015,45.92,-16.68,48.855591287,133.26,-5.8186663247,-2.2242601249,6.2293026015,-5.8186663247,-2.2242601249,6.2293026015,0.0,0.0,0.0,132.82
2019-04-10 01:00:00,41.6324003909,-21.9088718028,47.0452487079,-5.7275996091,-2.1888718028,6.1316031387,47.36,-19.72,51.3015399379,133.32,45.0524003909,-25.6688718028,51.8518057604,-5.7275996091,-2.1888718028,6.1316031387,50.78,-23.48,55.9456772235,133.16,40.1424003909,-22.5288718028,46.0321884539,-5.7275996091,-2.1888718028,6.1316031387,45.87,-20.34,50.177410256,133.37,44.4224003909,-3.0988718028,44.5303566451,-5.7275996091,-2.1888718028,6.1316031387,50.15,-0.91,50.1582555518,133.67,39.1524003909,-18.9888718028,43.5142242114,-5.7275996091,-2.1888718028,6.1316031387,44.88,-16.8,47.9213355407,133.37,-5.7275996091,-2.1888718028,6.1316031387,-5.7275996091,-2.1888718028,6.1316031387,0.0,0.0,0.0,133.16
2019-04-10 01:30:00,43.4309005464,-21.996710105,48.6836561662,-5.9290994536,-2.286710105,6.3547827213,49.36,-19.71,53.149729068,133.32,47.1609005464,-24.816710105,53.2918346539,-5.9290994536,-2.286710105,6.3547827213,53.09,-22.53,57.6727752063,132.93,41.8709005464,-22.596710105,47.5792351781,-5.9290994536,-2.286710105,6.3547827213,47.8,-20.31,51.9358845116,133.37,46.4409005464,-2.306710105,46.4981521683,-5.9290994536,-2.286710105,6.3547827213,52.37,-0.02,52.370003819,133.38,40.9109005464,-19.006710105,45.1104955917,-5.9290994536,-2.286710105,6.3547827213,46.84,-16.72,49.734736352,133.37,-5.9290994536,-2.286710105,6.3547827213,-5.9290994536,-2.286710105,6.3547827213,0.0,0.0,0.0,132.93
2019-04-10 02:00:00,43.1795506299,-22.0714179469,48.493515884,-6.5104493701,-2.5214179468999998,6.9816544932,49.69,-19.55,53.3975523784,133.13,47.8095506299,-24.591417946900002,53.763286433,-6.5104493701,-2.5214179468999998,6.9816544932,54.32,-22.07,58.6323059413,132.49,41.5995506299,-22.6814179469,47.3811073393,-6.5104493701,-2.5214179468999998,6.9816544932,48.11,-20.16,52.1631833768,133.37,47.0695506299,-2.2114179469,47.1214703277,-6.5104493701,-2.5214179468999998,6.9816544932,53.58,0.31,53.5808967823,133.38,40.6095506299,-19.1214179469,44.8861251019,-6.5104493701,-2.5214179468999998,6.9816544932,47.12,-16.6,49.9585267997,133.37,-6.5104493701,-2.5214179468999998,6.9816544932,-6.5104493701,-2.5214179468999998,6.9816544932,0.0,0.0,0.0,132.49
2019-04-10 02:30:00,43.1089173284,-22.283459597,48.5276346512,-6.7810826716,-2.5734595970000003,7.2529839719,49.89,-19.71,53.6422986085,133.53,47.7789173284,-24.773459597,53.8195990461,-6.7810826716,-2.5734595970000003,7.2529839719,54.56,-22.2,58.9035958155,132.89,41.5389173284,-22.883459597,47.4250395461,-6.7810826716,-2.5734595970000003,7.2529839719,48.32,-20.31,52.4148690736,133.56,47.0389173284,-2.273459597,47.0938250938,-6.7810826716,-2.5734595970000003,7.2529839719,53.82,0.30000000000000004,53.8208361139,133.58,40.5389173284,-19.253459597,44.8787201758,-6.7810826716,-2.5734595970000003,7.2529839719,47.32,-16.68,50.1737461228,133.56,-6.7810826716,-2.5734595970000003,7.2529839719,-6.7810826716,-2.5734595970000003,7.2529839719,0.0,0.0,0.0,132.89
2019-04-10 03:00:00,41.9364673646,-22.5084075344,47.5951226993,-6.4635326354,-2.5084075344,6.9332072295,48.4,-20.0,52.3694567472,133.34,46.4564673646,-25.0684075344,52.7885254228,-6.4635326354,-2.5084075344,6.9332072295,52.92,-22.56,57.5280801001,133.04,40.4264673646,-23.1184075344,46.5699477186,-6.4635326354,-2.5084075344,6.9332072295,46.89,-20.61,51.2195685261,133.39,45.7564673646,-2.5484075344,45.8273792252,-6.4635326354,-2.5084075344,6.9332072295,52.22,-0.04,52.2200153198,133.58,39.4164673646,-19.5484075344,43.9977060383,-6.4635326354,-2.5084075344,6.9332072295,45.88,-17.04,48.942169956,133.39,-6.4635326354,-2.5084075344,6.9332072295,-6.4635326354,-2.5084075344,6.9332072295,0.0,0.0,0.0,133.04
2019-04-10 03:30:00,41.2790841221,-22.5987437938,47.060238068,-6.2309158779,-2.4787437938,6.7058544178,47.51,-20.12,51.5947138765,133.34,45.5290841221,-25.2487437938,52.0614690934,-6.2309158779,-2.4787437938,6.7058544178,51.76,-22.77,56.5470644685,132.82,39.7790841221,-23.2187437938,46.0595874597,-6.2309158779,-2.4787437938,6.7058544178,46.01,-20.74,50.4684822439,133.39,44.8490841221,-2.7187437938,44.9314134477,-6.2309158779,-2.4787437938,6.7058544178,51.08,-0.24,51.0805638183,133.51,38.8090841221,-19.6787437938,43.5131930304,-6.2309158779,-2.4787437938,6.7058544178,45.04,-17.2,48.212463119,133.39,-6.2309158779,-2.4787437938,6.7058544178,-6.2309158779,-2.4787437938,6.7058544178,0.0,0.0,0.0,132.82
2019-04-10 04:00:00,40.6878840955,-22.7062537978,46.5948266839,-6.3221159045,-2.4662537978,6.7861297737,47.01,-20.24,51.182005627,134.11,44.8878840955,-25.8562537978,51.8022007161,-6.3221159045,-2.4662537978,6.7861297737,51.21,-23.39,56.2988117104,133.86,39.2178840955,-23.3462537978,45.6408807904,-6.3221159045,-2.4662537978,6.7861297737,45.54,-20.88,50.0985628536,134.14,44.2278840955,-3.0462537978,44.3326673432,-6.3221159045,-2.4662537978,6.7861297737,50.55,-0.58,50.5533272891,134.36,38.3178840955,-19.7462537978,43.1065514812,-6.3221159045,-2.4662537978,6.7861297737,44.64,-17.28,47.8678179992,134.14,-6.3221159045,-2.4662537978,6.7861297737,-6.3221159045,-2.4662537978,6.7861297737,0.0,0.0,0.0,133.86
2019-04-10 04:30:00,40.0651674174,-23.2745083912,46.3348721919,-6.2448325826,-2.4345083912,6.7025939077,46.31,-20.84,50.7830847822,134.3,44.2651674174,-25.7845083912,51.2273942288,-6.2448325826,-2.4345083912,6.7025939077,50.51,-23.35,55.6460474787,134.08,38.6051674174,-23.9045083912,45.4068769324,-6.2448325826,-2.4345083912,6.7025939077,44.85,-21.47,49.7240726409,134.33,43.6151674174,-2.9145083912,43.7124374522,-6.2448325826,-2.4345083912,6.7025939077,49.86,-0.48,49.8623104158,134.75,37.6751674174,-20.3545083912,42.8220066295,-6.2448325826,-2.4345083912,6.7025939077,43.92,-17.92,47.4351430903,134.33,-6.2448325826,-2.4345083912,6.7025939077,-6.2448325826,-2.4345083912,6.7025939077,0.0,0.0,0.0,134.08
2019-04-10 05:00:00,40.0141338136,-23.1795283992,46.2430691203,-6.4158661864,-2.4095283992,6.8534054329,46.43,-20.77,50.8639145171,134.19,44.3141338136,-25.6695283992,51.2119824249,-6.4158661864,-2.4095283992,6.8534054329,50.73,-23.26,55.8082475984,134.08,38.554133813600004,-23.8095283992,45.3135175936,-6.4158661864,-2.4095283992,6.8534054329,44.97,-21.4,49.8022178221,134.21,43.6641338136,-2.8595283992000002,43.7576677207,-6.4158661864,-2.4095283992,6.8534054329,50.08,-0.45,50.0820217244,134.52,37.6241338136,-20.2495283992,42.7272611527,-6.4158661864,-2.4095283992,6.8534054329,44.04,-17.84,47.5161782975,134.21,-6.4158661864,-2.4095283992,6.8534054329,-6.4158661864,-2.4095283992,6.8534054329,0.0,0.0,0.0,134.08
2019-04-10 05:30:00,41.1767004724,-23.0288158644,47.1788832203,-6.7432995276,-2.5188158644,7.1983693902,47.92,-20.51,52.1247206228,135.56,45.9967004724,-25.2488158644,52.4709363067,-6.7432995276,-2.5188158644,7.1983693902,52.74,-22.73,57.4296134412,134.78,39.6767004724,-23.6888158644,46.2103944739,-6.7432995276,-2.5188158644,7.1983693902,46.42,-21.17,51.0194600128,135.68,45.2867004724,-2.0988158644,45.3353092822,-6.7432995276,-2.5188158644,7.1983693902,52.03,0.42,52.0316951482,135.72,38.7767004724,-20.0388158644,43.6484437383,-6.7432995276,-2.5188158644,7.1983693902,45.52,-17.52,48.7752068166,135.68,-6.7432995276,-2.5188158644,7.1983693902,-6.7432995276,-2.5188158644,7.1983693902,0.0,0.0,0.0,134.78
2019-04-10 06:00:00,42.638050357,-22.3631954081,48.1468155448,-7.101949643,-2.6431954081,7.5778737583,49.74,-19.72,53.5065042775,135.07,47.988050357,-24.3831954081,53.8274390565,-7.101949643,-2.6431954081,7.5778737583,55.09,-21.74,59.2244518759,134.6,41.028050357,-23.0331954081,47.0513443677,-7.101949643,-2.6431954081,7.5778737583,48.13,-20.39,52.2709192573,135.21,47.198050357,-1.3231954081000001,47.2165945785,-7.101949643,-2.6431954081,7.5778737583,54.3,1.32,54.3160418293,135.33,40.138050357,-19.3631954081,44.5645197761,-7.101949643,-2.6431954081,7.5778737583,47.24,-16.72,50.1116353754,135.21,-7.101949643,-2.6431954081,7.5778737583,-7.101949643,-2.6431954081,7.5778737583,0.0,0.0,0.0,134.6
2019-04-10 06:30:00,47.4892504977,-20.1053011675,51.5698753913,-7.8707495023,-2.8753011675,8.3795020455,55.36,-17.23,57.9793282127,133.99,53.2292504977,-22.1753011675,57.6636548479,-7.8707495023,-2.8753011675,8.3795020455,61.1,-19.3,64.0757364374,133.34,45.6592504977,-20.7853011675,50.1676778478,-7.8707495023,-2.8753011675,8.3795020455,53.53,-17.91,56.4466916657,134.05,52.2592504977,0.5446988325000001,52.2620891221,-7.8707495023,-2.8753011675,8.3795020455,60.13,3.42,60.2271807409,134.14,44.7292504977,-17.0753011675,47.877674965,-7.8707495023,-2.8753011675,8.3795020455,52.6,-14.2,54.4830248793,134.05,-7.8707495023,-2.8753011675,8.3795020455,-7.8707495023,-2.8753011675,8.3795020455,0.0,0.0,0.0,133.34
2019-04-10 07:00:00,51.574150313,-18.4351010879,54.7699363943,-8.725849687,-3.1251010879,9.2685872478,60.3,-15.31,62.2132309079,133.48,57.914150313,-20.1551010879,61.3210967477,-8.725849687,-3.1251010879,9.2685872478,66.64,-17.03,68.7816145492,133.07,49.524150313,-19.1151010879,53.0851067045,-8.725849687,-3.1251010879,9.2685872478,58.25,-15.99,60.4048226551,133.71,56.764150313,2.3848989121,56.814228003,-8.725849687,-3.1251010879,9.2685872478,65.49,5.51,65.721383126,133.71,48.554150313,-15.3251010879,50.9152652549,-8.725849687,-3.1251010879,9.2685872478,57.28,-12.2,58.5648222058,133.71,-8.725849687,-3.1251010879,9.2685872478,-8.725849687,-3.1251010879,9.2685872478,0.0,0.0,0.0,133.07
2019-04-10 07:30:00,56.0653170018,-16.1392084815,58.3420416245,-9.6646829982,-3.4592084815,10.2650972121,65.73,-12.68,66.9418800154,132.15,63.6653170018,-17.1792084815,65.9423823727,-9.6646829982,-3.4592084815,10.2650972121,73.33,-13.72,74.6024617556,131.53,53.7753170018,-16.839208481500002,56.350187763,-9.6646829982,-3.4592084815,10.2650972121,63.44,-13.38,64.8356229244,132.25,62.3053170018,4.9007915185,62.4977622335,-9.6646829982,-3.4592084815,10.2650972121,71.97,8.36,72.4539198387,132.19,52.7353170018,-13.0192084815,54.3186289293,-9.6646829982,-3.4592084815,10.2650972121,62.4,-9.56,63.1280729945,132.25,-9.6646829982,-3.4592084815,10.2650972121,-9.6646829982,-3.4592084815,10.2650972121,0.0,0.0,0.0,131.53
2019-04-10 08:00:00,60.2135838461,-13.911090068,61.799628692,-10.3664161539,-3.711090068,11.0106663454,70.58,-10.2,71.3132273845,132.07,68.4035838461,-14.841090068,69.9950586641,-10.3664161539,-3.711090068,11.0106663454,78.77,-11.13,79.5524342808,131.62,57.7235838461,-14.661090068,59.556357293,-10.3664161539,-3.711090068,11.0106663454,68.09,-10.95,68.9648504675,132.52,66.8835838461,7.248909932,67.2752590727,-10.3664161539,-3.711090068,11.0106663454,77.25,10.96,78.0236124516,132.19,56.6335838461,-10.751090068,57.6450236959,-10.3664161539,-3.711090068,11.0106663454,67.0,-7.04,67.3688474,132.52,-10.3664161539,-3.711090068,11.0106663454,-10.3664161539,-3.711090068,11.0106663454,0.0,0.0,0.0,131.62
2019-04-10 08:30:00,62.8320336775,-12.4623070968,64.0560188758,-10.9579663225,-3.8823070968,11.6253745884,73.79,-8.58,74.2871489559,131.64,71.6220336775,-13.0823070968,72.8070221,-10.9579663225,-3.8823070968,11.6253745884,82.58,-9.2,83.090892401,131.04,60.2020336775,-13.2323070968,61.6391013076,-10.9579663225,-3.8823070968,11.6253745884,71.16,-9.35,71.7716385489,131.73,69.9720336775,8.8776929032,70.532963416,-10.9579663225,-3.8823070968,11.6253745884,80.93,12.76,81.9297412421,131.64,59.1220336775,-9.2423070968,59.8400794337,-10.9579663225,-3.8823070968,11.6253745884,70.08,-5.36,70.2846782734,131.73,-10.9579663225,-3.8823070968,11.6253745884,-10.9579663225,-3.8823070968,11.6253745884,0.0,0.0,0.0,131.04
2019-04-10 09:00:00,64.5372502103,-11.2514183662,65.5106943938,-10.7127497897,-3.8214183662,11.3739283621,75.25,-7.43,75.6159202814,131.33,73.2172502103,-11.6914183662,74.1448244436,-10.7127497897,-3.8214183662,11.3739283621,83.93,-7.87,84.2981719849,130.47,61.8572502103,-12.0314183662,63.0164615913,-10.7127497897,-3.8214183662,11.3739283621,72.57,-8.21,73.0329309285,131.34,71.5372502103,10.0885816338,72.2451219602,-10.7127497897,-3.8214183662,11.3739283621,82.25,13.91,83.4179273298,131.25,60.7272502103,-8.0614183662,61.2599819147,-10.7127497897,-3.8214183662,11.3739283621,71.44,-4.24,71.5657124606,131.34,-10.7127497897,-3.8214183662,11.3739283621,-10.7127497897,-3.8214183662,11.3739283621,0.0,0.0,0.0,130.47
2019-04-10 09:30:00,65.5572001193,-10.518223796600001,66.3956287666,-10.4927998807,-3.7782237966,11.1523013048,76.05,-6.74,76.3480851102,131.25,74.3972001193,-10.8182237966,75.1796338891,-10.4927998807,-3.7782237966,11.1523013048,84.89,-7.04,85.1814164005,130.66,62.8272001193,-11.3182237966,63.8385405906,-10.4927998807,-3.7782237966,11.1523013048,73.32,-7.54,73.70667541,131.34,72.6872001193,10.9817762034,73.5120974382,-10.4927998807,-3.7782237966,11.1523013048,83.18,14.76,84.4794057744,131.25,61.7072001193,-7.3782237966,62.1467354971,-10.4927998807,-3.7782237966,11.1523013048,72.2,-3.6,72.2896949779,131.34,-10.4927998807,-3.7782237966,11.1523013048,-10.4927998807,-3.7782237966,11.1523013048,0.0,0.0,0.0,130.66
2019-04-10 10:00:00,65.4474667485,-10.2727313493,66.2487729182,-9.8225332515,-3.6127313493,10.4658486172,75.27,-6.66,75.5640688423,131.25,73.4274667485,-10.6727313493,74.199057053,-9.8225332515,-3.6127313493,10.4658486172,83.25,-7.06,83.5488246476,130.52,62.7674667485,-11.0727313493,63.736647712,-9.8225332515,-3.6127313493,10.4658486172,72.59,-7.46,72.9723214651,131.26,71.8274667485,11.0272686507,72.6690142592,-9.8225332515,-3.6127313493,10.4658486172,81.65,14.64,82.9521072668,131.25,61.5774667485,-7.0927313493,61.9846049367,-9.8225332515,-3.6127313493,10.4658486172,71.4,-3.48,71.484756417,131.26,-7.6225332515,-3.8127313493,8.5229064005,-9.8225332515,-3.6127313493,10.4658486172,2.2,-0.2,2.2090722034,130.52
2019-04-10 10:30:00,59.2803334308,-9.5124030511,60.038685391,-9.1896665692,-3.5024030511,9.834469929,68.47,-6.01,68.7332597801,131.58,53.8303334308,-9.2424030511,54.618008124,-9.1896665692,-3.5024030511,9.834469929,63.02,-5.74,63.2808659865,130.85,56.8203334308,-10.4124030511,57.7664991885,-9.1896665692,-3.5024030511,9.834469929,66.01,-6.91,66.3706878072,131.76,52.6903334308,12.3375969489,54.1155018043,-9.1896665692,-3.5024030511,9.834469929,61.88,15.84,63.8751908021,131.67,55.6903334308,-6.5824030511,56.0779927205,-9.1896665692,-3.5024030511,9.834469929,64.88,-3.08,64.9530661324,131.76,50.3303334308,-8.3424030511,51.0170378592,-9.1896665692,-3.5024030511,9.834469929,59.52,-4.84,59.7164633916,130.85
2019-04-10 11:00:00,61.8480000784,-9.5522989259,62.5813193251,-8.7519999216,-3.3722989259,9.3792271895,70.6,-6.18,70.8699682517,131.26,50.4680000784,-9.0122989259,51.2663687406,-8.7519999216,-3.3722989259,9.3792271895,59.22,-5.64,59.4879651694,130.85,59.3080000784,-10.4222989259,60.2168015441,-8.7519999216,-3.3722989259,9.3792271895,68.06,-7.05,68.4241631297,131.49,49.4280000784,12.4677010741,50.976178376,-8.7519999216,-3.3722989259,9.3792271895,58.18,15.84,60.2977445681,131.48,58.1680000784,-6.5322989259,58.533641287500004,-8.7519999216,-3.3722989259,9.3792271895,66.92,-3.16,66.9945669439,131.49,47.0880000784,-7.8522989259,47.7382273425,-8.7519999216,-3.3722989259,9.3792271895,55.84,-4.48,56.0194252023,130.85
2019-04-10 11:30:00,62.2426001073,-9.2160298345,62.9211925668,-7.8773998927,-3.1360298345,8.4786857585,70.12,-6.08,70.3831002443,131.26,49.6726001073,-8.9160298345,50.4664521185,-7.8773998927,-3.1360298345,8.4786857585,57.55,-5.78,57.8395271419,131.22,59.7326001073,-10.1060298345,60.5814769925,-7.8773998927,-3.1360298345,8.4786857585,67.61,-6.97,67.9683235044,131.36,48.6726001073,12.6039701655,50.278047547,-7.8773998927,-3.1360298345,8.4786857585,56.55,15.74,58.6996601353,131.32,58.5626001073,-6.2560298345,58.8958066472,-7.8773998927,-3.1360298345,8.4786857585,66.44,-3.12,66.5132167317,131.36,46.3626001073,-6.8960298345,46.8726563808,-7.8773998927,-3.1360298345,8.4786857585,54.24,-3.76,54.3701682911,131.22
2019-04-10 12:00:00,61.7111335319,-9.2752290969,62.4042777107,-6.4188664681,-2.8352290969,7.0171483359,68.13,-6.44,68.4336941864,131.26,48.7111335319,-8.8652290969,49.5112796936,-6.4188664681,-2.8352290969,7.0171483359,55.13,-6.03,55.4587937121,131.1,59.2711335319,-10.1552290969,60.1348147762,-6.4188664681,-2.8352290969,7.0171483359,65.69,-7.32,66.0965846319,131.49,47.7711335319,12.6047709031,49.4060871598,-6.4188664681,-2.8352290969,7.0171483359,54.19,15.44,56.3466920058,131.53,58.1411335319,-6.3152290969,58.4831046279,-6.4188664681,-2.8352290969,7.0171483359,64.56,-3.48,64.6537237907,131.49,45.4611335319,-8.7952290969,46.3041112308,-6.4188664681,-2.8352290969,7.0171483359,51.88,-5.96,52.2212217398,131.1
2019-04-10 12:30:00,60.4441001916,-9.6314900175,61.2066568923,-4.6758998084000005,-2.5614900175,5.3315354381,65.12,-7.07,65.5026663579,132.11,47.9441001916,-9.0414900175,48.7891922963,-4.6758998084000005,-2.5614900175,5.3315354381,52.62,-6.48,53.0174952256,131.26,58.1341001916,-10.5414900175,59.0821175728,-4.6758998084000005,-2.5614900175,5.3315354381,62.81,-7.98,63.3148995103,132.14,47.0841001916,12.5185099825,48.7198684629,-4.6758998084000005,-2.5614900175,5.3315354381,51.76,15.08,53.9120023742,132.13,56.9641001916,-6.7614900175,57.3639822354,-4.6758998084000005,-2.5614900175,5.3315354381,61.64,-4.2,61.782923207,132.14,44.8441001916,-8.2414900175,45.5951256135,-4.6758998084000005,-2.5614900175,5.3315354381,49.52,-5.68,49.844686778,131.26
2019-04-10 13:00:00,59.0370335484,-10.6269742939,59.9858642751,-3.5729664516,-2.2169742939,4.2048857635,62.61,-8.41,63.172305641,132.19,45.9870335484,-8.2969742939,46.7295092742,-3.5729664516,-2.2169742939,4.2048857635,49.56,-6.08,49.9315531503,131.26,56.8270335484,-11.5169742939,57.9823459235,-3.5729664516,-2.2169742939,4.2048857635,60.4,-9.3,61.1117828246,132.14,45.1770335484,13.2330257061,47.0752305312,-3.5729664516,-2.2169742939,4.2048857635,48.75,15.45,51.1396617118,132.13,55.6670335484,-7.7369742939,56.2021298111,-3.5729664516,-2.2169742939,4.2048857635,59.24,-5.52,59.4966217528,132.14,42.9470335484,-8.1769742939,43.7185383928,-3.5729664516,-2.2169742939,4.2048857635,46.52,-5.96,46.900234541,131.26
2019-04-10 13:30:00,58.3011169156,-11.2157572651,59.3701393348,-2.6188830844,-2.0457572650999998,3.3232019796,60.92,-9.17,61.6062926981,132.27,45.1811169156,-8.2557572651,45.9291939158,-2.6188830844,-2.0457572650999998,3.3232019796,47.8,-6.21,48.2017022521,131.26,56.1511169156,-12.0857572651,57.437039091,-2.6188830844,-2.0457572650999998,3.3232019796,58.77,-10.04,59.6214265177,132.55,44.4311169156,13.2942427349,46.377376384,-2.6188830844,-2.0457572650999998,3.3232019796,47.05,15.34,49.4875550012,132.13,55.0211169156,-8.3257572651,55.6474756002,-2.6188830844,-2.0457572650999998,3.3232019796,57.64,-6.28,57.981100369,132.55,42.2611169156,-7.6057572651,42.9400692422,-2.6188830844,-2.0457572650999998,3.3232019796,44.88,-5.5600000000000005,45.2230914467,131.26
2019-04-10 14:00:00,55.6365335756,-11.1695602442,56.7466557989,-1.9634664244,-1.8495602442,2.6974197851,57.6,-9.32,58.3491422388,132.7,46.0065335756,-8.2895602442,46.7473843191,-1.9634664244,-1.8495602442,2.6974197851,47.97,-6.44,48.4003564036,131.54,53.6265335756,-12.0895602442,54.972380067,-1.9634664244,-1.8495602442,2.6974197851,55.59,-10.24,56.5252660321,132.88,45.2465335756,13.3304397558,47.16936956,-1.9634664244,-1.8495602442,2.6974197851,47.21,15.18,49.5904879992,132.13,52.5165335756,-8.4095602442,53.1855901753,-1.9634664244,-1.8495602442,2.6974197851,54.48,-6.5600000000000005,54.8735273151,132.88,43.0765335756,-7.4095602442,43.7091446713,-1.9634664244,-1.8495602442,2.6974197851,45.04,-5.5600000000000005,45.3818818473,131.54
2019-04-10 14:30:00,53.9768668843,-10.8645402363,55.0594260158,-2.2831331157,-1.8745402363,2.9540815699,56.26,-8.99,56.973745708,133.13,46.7168668843,-9.3445402363,47.6422720251,-2.2831331157,-1.8745402363,2.9540815699,49.0,-7.47,49.5661265382,132.19,52.0168668843,-11.8045402363,53.3394939107,-2.2831331157,-1.8745402363,2.9540815699,54.3,-9.93,55.2004972804,133.13,45.9368668843,12.3854597637,47.5772566748,-2.2831331157,-1.8745402363,2.9540815699,48.22,14.26,50.2843514426,132.82,50.8768668843,-8.1145402363,51.5199121428,-2.2831331157,-1.8745402363,2.9540815699,53.16,-6.24,53.524977347,133.13,43.7568668843,-8.5145402363,44.5775817532,-2.2831331157,-1.8745402363,2.9540815699,46.04,-6.64,46.5163541134,132.19
2019-04-10 15:00:00,52.953683603900004,-10.8157331717,54.0469489543,-2.1563163961,-1.8157331717,2.8189691999999997,55.11,-9.0,55.840058202,133.13,46.0036836039,-9.4657331717,46.9674249838,-2.1563163961,-1.8157331717,2.8189691999999997,48.16,-7.65,48.7637990727,132.19,51.0336836039,-11.765733171699999,52.3724100959,-2.1563163961,-1.8157331717,2.8189691999999997,53.19,-9.95,54.1126473202,133.13,45.2636836039,12.3542668283,46.9193879144,-2.1563163961,-1.8157331717,2.8189691999999997,47.42,14.17,49.4918710497,133.13,49.9236836039,-8.1357331717,50.5822532004,-2.1563163961,-1.8157331717,2.8189691999999997,52.08,-6.32,52.4620701078,133.13,43.1636836039,-8.6957331717,44.0308909478,-2.1563163961,-1.8157331717,2.8189691999999997,45.32,-6.88,45.8392495576,132.19
2019-04-10 15:30:00,52.3773169466,-10.7584073247,53.4708019268,-2.2826830534,-1.8584073247,2.9435216505,54.66,-8.9,55.3798302634,133.13,45.6773169466,-10.2084073247,46.8041543407,-2.2826830534,-1.8584073247,2.9435216505,47.96,-8.35,48.6814554014,132.19,50.4773169466,-11.728407324700001,51.8219554292,-2.2826830534,-1.8584073247,2.9435216505,52.76,-9.87,53.6752689793,133.13,44.9473169466,11.7215926753,46.4505870312,-2.2826830534,-1.8584073247,2.9435216505,47.23,13.58,49.1435580722,133.13,49.3573169466,-8.0584073247,50.0108254759,-2.2826830534,-1.8584073247,2.9435216505,51.64,-6.2,52.0108604043,133.13,42.8373169466,-7.2184073247,43.4412376376,-2.2826830534,-1.8584073247,2.9435216505,45.12,-5.36,45.4372534381,132.19
2019-04-10 16:00:00,52.4321002556,-10.9380310494,53.5608594073,-2.6578997444,-1.9380310494000001,3.2894369426,55.09,-9.0,55.8203197769,133.13,45.8221002556,-10.6880310494,47.0520868777,-2.6578997444,-1.9380310494000001,3.2894369426,48.48,-8.75,49.263301757,132.19,50.512100255600004,-11.9080310494,51.8967578535,-2.6578997444,-1.9380310494000001,3.2894369426,53.17,-9.97,54.0966708772,133.13,45.0721002556,11.2319689506,46.4505258093,-2.6578997444,-1.9380310494000001,3.2894369426,47.73,13.17,49.5136526627,133.13,49.4221002556,-8.2180310494,50.1006988774,-2.6578997444,-1.9380310494000001,3.2894369426,52.08,-6.28,52.4572664175,133.13,42.9821002556,-7.0580310494,43.5577403532,-2.6578997444,-1.9380310494000001,3.2894369426,45.64,-5.12,45.926288768,132.19
2019-04-10 16:30:00,52.8025836335,-11.3318421994,54.0048468751,-3.7574163665,-2.2518421994,4.3805217774,56.56,-9.08,57.2842037564,133.13,46.9525836335,-11.0718421994,48.2403441069,-3.7574163665,-2.2518421994,4.3805217774,50.71,-8.82,51.4713172553,132.19,50.8225836335,-12.2618421994,52.2808548257,-3.7574163665,-2.2518421994,4.3805217774,54.58,-10.01,55.4903279861,133.13,46.1425836335,10.9081578006,47.4144063653,-3.7574163665,-2.2518421994,4.3805217774,49.9,13.16,51.6061585472,133.13,49.7225836335,-8.5718421994,50.4560383094,-3.7574163665,-2.2518421994,4.3805217774,53.48,-6.32,53.8521383048,133.13,44.0425836335,-7.3318421994000005,44.6486851223,-3.7574163665,-2.2518421994,4.3805217774,47.8,-5.08,48.0691834755,132.19
2019-04-10 17:00:00,54.0430001958,-11.6754691924,55.2898042231,-4.9869998042,-2.5354691924,5.5945304604,59.03,-9.14,59.7334119233,133.13,48.2430001958,-11.4654691924,49.5867326177,-4.9869998042,-2.5354691924,5.5945304604,53.23,-8.93,53.9738621927,132.19,51.9430001958,-12.5854691924,53.4459474997,-4.9869998042,-2.5354691924,5.5945304604,56.93,-10.05,57.8102707138,133.13,47.3730001958,10.4945308076,48.5215037321,-4.9869998042,-2.5354691924,5.5945304604,52.36,13.03,53.9569318994,133.13,50.8930001958,-8.8554691924,51.6576887167,-4.9869998042,-2.5354691924,5.5945304604,55.88,-6.32,56.236258766,133.13,45.2130001958,-7.3754691924,45.8106203027,-4.9869998042,-2.5354691924,5.5945304604,50.2,-4.84,50.4327829888,132.19
2019-04-10 17:30:00,54.5514834758,-12.0826670304,55.8735643393,-6.1085165242,-2.7826670304,6.7124667544,60.66,-9.3,61.3687673006,133.13,49.0914834758,-11.9326670304,50.5209094565,-6.1085165242,-2.7826670304,6.7124667544,55.2,-9.15,55.9532170657,132.19,52.4214834758,-12.9826670304,54.0051994999,-6.1085165242,-2.7826670304,6.7124667544,58.53,-10.2,59.4121275499,133.13,48.1714834758,10.0973329696,49.2183700802,-6.1085165242,-2.7826670304,6.7124667544,54.28,12.88,55.7872100037,133.13,51.3314834758,-9.2226670304,52.1534158323,-6.1085165242,-2.7826670304,6.7124667544,57.44,-6.44,57.7998892733,133.13,46.0114834758,-8.1826670304,46.7334211392,-6.1085165242,-2.7826670304,6.7124667544,52.12,-5.4,52.3989923567,132.19
2019-04-10 18:00:00,55.4213001463,-12.3571506993,56.7822127371,-7.5486998537000005,-3.0371506993,8.1367778543,62.97,-9.32,63.6559761531,133.13,49.7413001463,-12.3471506993,51.2508445846,-7.5486998537000005,-3.0371506993,8.1367778543,57.29,-9.31,58.0415385737,132.19,53.1913001463,-13.2271506993,54.8112390562,-7.5486998537000005,-3.0371506993,8.1367778543,60.74,-10.19,61.5888277206,133.13,48.7513001463,9.6328493007,49.693873381,-7.5486998537000005,-3.0371506993,8.1367778543,56.3,12.67,57.708048832,133.13,52.1313001463,-9.4371506993,52.9786019848,-7.5486998537000005,-3.0371506993,8.1367778543,59.68,-6.4,60.0221825661,133.13,46.5713001463,-8.9171506993,47.4173130187,-7.5486998537000005,-3.0371506993,8.1367778543,54.12,-5.88,54.438486386,132.19
2019-04-10 18:30:00,55.6617334467,-12.6092964746,57.0720853647,-8.648266553300001,-3.2192964746,9.2280216823,64.31,-9.39,64.9919087272,132.19,49.8517334467,-12.5992964746,51.4192337486,-8.648266553300001,-3.2192964746,9.2280216823,58.5,-9.38,59.2472311589,132.19,53.3817334467,-13.4392964746,55.0474718358,-8.648266553300001,-3.2192964746,9.2280216823,62.03,-10.22,62.8662811052,132.51,48.8417334467,9.2907035254,49.7175230485,-8.648266553300001,-3.2192964746,9.2280216823,57.49,12.51,58.8353652151,132.19,52.3517334467,-9.6592964746,53.235383001,-8.648266553300001,-3.2192964746,9.2280216823,61.0,-6.44,61.3390055348,132.51,46.5917334467,-9.4192964746,47.5343325571,-8.648266553300001,-3.2192964746,9.2280216823,55.24,-6.2,55.5868473652,132.19
2019-04-10 19:00:00,55.6080001149,-12.9856055819,57.1040771671,-9.4819998851,-3.4056055819,10.075041995,65.09,-9.58,65.791219019,132.19,50.0180001149,-12.9656055819,51.6711453676,-9.4819998851,-3.4056055819,10.075041995,59.5,-9.56,60.2631197334,132.19,53.2980001149,-13.8156055819,55.0594930402,-9.4819998851,-3.4056055819,10.075041995,62.78,-10.41,63.6372257409,132.51,48.9980001149,8.9543944181,49.8094890021,-9.4819998851,-3.4056055819,10.075041995,58.48,12.36,59.7718997523,132.19,52.2380001149,-9.9656055819,53.1800897951,-9.4819998851,-3.4056055819,10.075041995,61.72,-6.5600000000000005,62.0676405223,132.51,46.7580001149,-10.5256055819,47.9280601278,-9.4819998851,-3.4056055819,10.075041995,56.24,-7.12,56.6889054401,132.19
2019-04-10 19:30:00,55.1611834289,-13.5692084815,56.8056297922,-9.7588165711,-3.4592084815,10.3537734275,64.92,-10.11,65.7024999524,132.19,49.5811834289,-13.5192084815,51.3912711283,-9.7588165711,-3.4592084815,10.3537734275,59.34,-10.06,60.1867028504,132.19,52.8711834289,-14.3792084815,54.791638721,-9.7588165711,-3.4592084815,10.3537734275,62.63,-10.92,63.5748637435,132.96,48.5611834289,8.4107915185,49.284175452,-9.7588165711,-3.4592084815,10.3537734275,58.32,11.87,59.5157063303,132.29,51.8011834289,-10.5792084815,52.8704289441,-9.7588165711,-3.4592084815,10.3537734275,61.56,-7.12,61.9703800214,132.96,46.3211834289,-11.2192084815,47.6604938414,-9.7588165711,-3.4592084815,10.3537734275,56.08,-7.76,56.6143444721,132.19
2019-04-10 20:00:00,55.637083513,-13.2003934557,57.1816006178,-10.082916487,-3.5403934557,10.6864208557,65.72,-9.66,66.4261544875,132.19,49.847083513,-13.9403934557,51.759697685,-10.082916487,-3.5403934557,10.6864208557,59.93,-10.4,60.8256927622,132.12,53.317083513,-14.0003934557,55.1246080371,-10.082916487,-3.5403934557,10.6864208557,63.4,-10.46,64.2570743187,132.27,48.807083513,7.9496065443,49.4502542486,-10.082916487,-3.5403934557,10.6864208557,58.89,11.49,60.0004349984,132.22,52.277083513,-10.1803934557,53.2591200785,-10.082916487,-3.5403934557,10.6864208557,62.36,-6.64,62.7125123082,132.27,46.597083513,-11.6203934557,48.0241786601,-10.082916487,-3.5403934557,10.6864208557,56.68,-8.08,57.2530243743,132.12
2019-04-10 20:30:00,55.7503334825,-13.6685680173,57.4014758961,-10.3496665175,-3.6085680173,10.9607189618,66.1,-10.06,66.8611516503,132.09,50.0603334825,-13.2785680173,51.7914795788,-10.3496665175,-3.6085680173,10.9607189618,60.41,-9.67,61.1790568741,131.25,53.4103334825,-14.4485680173,55.3301440488,-10.3496665175,-3.6085680173,10.9607189618,63.76,-10.84,64.6749039427,132.15,49.0103334825,8.4614319827,49.7353859868,-10.3496665175,-3.6085680173,10.9607189618,59.36,12.07,60.5747018152,132.08,52.3303334825,-10.6485680173,53.4027696211,-10.3496665175,-3.6085680173,10.9607189618,62.68,-7.04,63.0741151345,132.15,46.7303334825,-11.0485680173,48.0186934705,-10.3496665175,-3.6085680173,10.9607189618,57.08,-7.44,57.5628352325,131.25
2019-04-10 21:00:00,54.5599503079,-14.5734759388,56.4727755519,-10.0900496921,-3.5934759388,10.7108436695,64.65,-10.98,65.5757798276,132.18,49.1699503079,-13.2834759388,50.9326491192,-10.0900496921,-3.5934759388,10.7108436695,59.26,-9.69,60.0470124153,131.62,52.2799503079,-15.3334759388,54.4821868922,-10.0900496921,-3.5934759388,10.7108436695,62.37,-11.74,63.4653015434,132.15,48.1599503079,8.5465240612,48.9124103596,-10.0900496921,-3.5934759388,10.7108436695,58.25,12.14,59.5016142638,132.17,51.2699503079,-11.5134759388,52.5468165807,-10.0900496921,-3.5934759388,10.7108436695,61.36,-7.92,61.8690229436,132.15,45.9099503079,-11.2334759388,47.2643049133,-10.0900496921,-3.5934759388,10.7108436695,56.0,-7.64,56.5187544095,131.62
2019-04-10 21:30:00,52.3316503073,-15.3257176684,54.5296180616,-9.5783496927,-3.3957176684,10.162464333,61.91,-11.93,63.0489730289,132.18,46.9216503073,-14.7157176684,49.1751320696,-9.5783496927,-3.3957176684,10.162464333,56.5,-11.32,57.6228461637,131.49,50.1816503073,-16.0857176684,52.6967583488,-9.5783496927,-3.3957176684,10.162464333,59.76,-12.69,61.0925011765,132.27,45.9716503073,7.1142823316,46.5188740736,-9.5783496927,-3.3957176684,10.162464333,55.55,10.51,56.5354985827,132.17,49.1816503073,-12.3557176684,50.7099446465,-9.5783496927,-3.3957176684,10.162464333,58.76,-8.96,59.4392059166,132.27,43.8216503073,-11.8757176684,45.4023094765,-9.5783496927,-3.3957176684,10.162464333,53.4,-8.48,54.0691261257,131.49
2019-04-10 22:00:00,49.7814170084,-16.509856907,52.4477345026,-8.9385829916,-3.169856907,9.4840001428,58.72,-13.34,60.2162270489,132.18,44.1714170084,-16.069856907,47.0037698652,-8.9385829916,-3.169856907,9.4840001428,53.11,-12.9,54.6542047788,131.7,47.7614170084,-17.239856907,50.7776094438,-8.9385829916,-3.169856907,9.4840001428,56.7,-14.07,58.4196448123,132.27,43.3414170084,5.750143093,43.7211913594,-8.9385829916,-3.169856907,9.4840001428,52.28,8.92,53.0355050886,132.25,46.7414170084,-13.529856907,48.6602208367,-8.9385829916,-3.169856907,9.4840001428,55.68,-10.36,56.6356071743,132.27,41.2214170084,-12.649856907,43.1187209916,-8.9385829916,-3.169856907,9.4840001428,50.16,-9.48,51.047977433,131.7
2019-04-10 22:30:00,46.692783571,-17.1000169707,49.7255127475,-8.257216429,-2.9700169707,8.775113900200001,54.95,-14.13,56.7376365387,132.41,41.612783571,-17.0400169707,44.9664979166,-8.257216429,-2.9700169707,8.775113900200001,49.87,-14.07,51.8168100137,131.7,44.822783571,-17.8400169707,48.2425966607,-8.257216429,-2.9700169707,8.775113900200001,53.08,-14.87,55.1235276447,132.49,40.882783571,4.8499830293,41.1694586787,-8.257216429,-2.9700169707,8.775113900200001,49.14,7.82,49.758335985,132.47,43.822783571,-14.1700169707,46.0567665046,-8.257216429,-2.9700169707,8.775113900200001,52.08,-11.2,53.2706898773,132.49,38.942783571,-14.0900169707,41.4133911976,-8.257216429,-2.9700169707,8.775113900200001,47.2,-11.12,48.4922096836,131.7
2019-04-10 23:00:00,43.6787002869,-18.7582474707,47.5363093532,-7.6012997131,-2.7082474707,8.0693470424,51.28,-16.05,53.7330522118,132.96,38.4687002869,-17.7082474707,42.3488244258,-7.6012997131,-2.7082474707,8.0693470424,46.07,-15.0,48.4504375625,132.29,41.9987002869,-19.4782474707,46.2957120079,-7.6012997131,-2.7082474707,8.0693470424,49.6,-16.77,52.358312616,133.11,37.8787002869,4.2817525293,38.1199336325,-7.6012997131,-2.7082474707,8.0693470424,45.48,6.99,46.0140250359,132.94,40.9587002869,-15.9082474707,43.9395888326,-7.6012997131,-2.7082474707,8.0693470424,48.56,-13.2,50.3220985254,133.11,35.9587002869,-14.2282474707,38.6713220929,-7.6012997131,-2.7082474707,8.0693470424,43.56,-11.52,45.0575631831,132.29
2019-04-10 23:30:00,41.1546670327,-18.9688558803,45.3158262859,-6.8153329673,-2.4688558803,7.2487249095,47.97,-16.5,50.7284032865,132.15,35.9446670327,-18.6888558803,40.5128673659,-6.8153329673,-2.4688558803,7.2487249095,42.76,-16.22,45.7329859073,131.57,39.5946670327,-19.6788558803,44.2153256935,-6.8153329673,-2.4688558803,7.2487249095,46.41,-17.21,49.4982040078,132.31,35.4246670327,3.0911441197,35.5592773597,-6.8153329673,-2.4688558803,7.2487249095,42.24,5.5600000000000005,42.6043565847,132.3,38.5846670327,-16.1488558803,41.8277668094,-6.8153329673,-2.4688558803,7.2487249095,45.4,-13.68,47.4162672508,132.31,33.6246670327,-14.1088558803,36.4647507507,-6.8153329673,-2.4688558803,7.2487249095,40.44,-11.64,42.0818630766,131.57
2019-04-11 00:00:00,39.1175836185,-19.7376388515,43.8150628846,-6.2824163815,-2.2976388515,6.6893871082,45.4,-17.44,48.6344898195,132.34,34.0175836185,-18.9576388515,38.9433956668,-6.2824163815,-2.2976388515,6.6893871082,40.3,-16.66,43.6078616765,131.57,37.6675836185,-20.4476388515,42.8596872394,-6.2824163815,-2.2976388515,6.6893871082,43.95,-18.15,47.5502365925,132.41,33.5575836185,2.8323611485,33.6769014012,-6.2824163815,-2.2976388515,6.6893871082,39.84,5.13,40.1689245562,132.3,36.6375836185,-16.9776388515,40.3801034468,-6.2824163815,-2.2976388515,6.6893871082,42.92,-14.68,45.3610934612,132.41,31.7575836185,-15.1776388515,35.1980800384,-6.2824163815,-2.2976388515,6.6893871082,38.04,-12.88,40.1613744785,131.57
2019-04-11 00:30:00,38.358566887,-20.0488317869,43.2820437323,-6.121433113,-2.2388317869,6.5179990125,44.48,-17.81,47.9131140712,133.26,33.388566887,-19.1088317869,38.4700383549,-6.121433113,-2.2388317869,6.5179990125,39.51,-16.87,42.9608775516,132.52,36.938566887,-20.7588317869,42.3720051546,-6.121433113,-2.2388317869,6.5179990125,43.06,-18.52,46.8738093182,133.42,32.968566887,2.9711682131,33.1021788276,-6.121433113,-2.2388317869,6.5179990125,39.09,5.21,39.4356716692,133.24,35.918566887,-17.2788317869,39.8585182255,-6.121433113,-2.2388317869,6.5179990125,42.04,-15.04,44.6493359413,133.42,31.238566887,-15.2388317869,34.7573021879,-6.121433113,-2.2388317869,6.5179990125,37.36,-13.0,39.5571687561,132.52
2019-04-11 01:00:00,37.5580503314,-20.2456372173,42.6672353338,-5.9419496686,-2.1956372173,6.3346340585,43.5,-18.05,47.0962047303,133.26,32.5780503314,-19.4656372173,37.9504992809,-5.9419496686,-2.1956372173,6.3346340585,38.52,-17.27,42.2142547015,132.38,36.1780503314,-20.9856372173,41.8240157708,-5.9419496686,-2.1956372173,6.3346340585,42.12,-18.79,46.1211285638,133.26,32.1780503314,2.6243627827,32.2848912518,-5.9419496686,-2.1956372173,6.3346340585,38.12,4.82,38.4235188394,133.24,35.1780503314,-17.5156372173,39.2974906609,-5.9419496686,-2.1956372173,6.3346340585,41.12,-15.32,43.8811668031,133.26,30.4980503314,-15.9156372173,34.401142162,-5.9419496686,-2.1956372173,6.3346340585,36.44,-13.72,38.9372829047,132.38
2019-04-11 01:30:00,39.381250333,-20.1334755195,44.2293987556,-6.328749667,-2.2934755195,6.7315007469,45.71,-17.84,49.0680109644,133.62,34.251250333,-19.3634755195,39.3458045231,-6.328749667,-2.2934755195,6.7315007469,40.58,-17.07,44.0240990822,132.71,37.921250333,-20.8534755195,43.276883761,-6.328749667,-2.2934755195,6.7315007469,44.25,-18.56,47.9847486187,133.64,33.791250333,2.7865244805,33.9059481175,-6.328749667,-2.2934755195,6.7315007469,40.12,5.08,40.4403362993,133.62,36.951250333,-17.3334755195,40.8147556008,-6.328749667,-2.2934755195,6.7315007469,43.28,-15.04,45.818773445,133.64,32.031250333,-15.1334755195,35.4263049046,-6.328749667,-2.2934755195,6.7315007469,38.36,-12.84,40.4518874714,132.71
2019-04-11 02:00:00,38.7795334853,-20.3819383634,43.8095381029,-7.1204665147,-2.5219383634,7.5538875088,45.9,-17.86,49.2523055298,133.1,34.5495334853,-19.4119383634,39.6294538832,-7.1204665147,-2.5219383634,7.5538875088,41.67,-16.89,44.9628846939,132.3,37.3195334853,-21.0819383634,42.8625209795,-7.1204665147,-2.5219383634,7.5538875088,44.44,-18.56,48.1600166113,133.21,34.0595334853,2.5980616366,34.1584798477,-7.1204665147,-2.5219383634,7.5538875088,41.18,5.12,41.4970697761,133.06,36.3195334853,-17.6019383634,40.3600885373,-7.1204665147,-2.5219383634,7.5538875088,43.44,-15.08,45.9830403519,133.21,32.3195334853,-15.7219383634,35.9406676428,-7.1204665147,-2.5219383634,7.5538875088,39.44,-13.2,41.5903065629,132.3
2019-04-11 02:30:00,38.460800175,-20.4721225204,43.5699546775,-7.189199825,-2.5521225204,7.6287563523,45.65,-17.92,49.0412979029,132.91,34.360800175,-19.4821225204,39.4995909671,-7.189199825,-2.5521225204,7.6287563523,41.55,-16.93,44.8667738978,132.52,36.990800175,-21.1721225204,42.6213335034,-7.189199825,-2.5521225204,7.6287563523,44.18,-18.62,47.9434750514,133.36,33.880800175,2.5478774796,33.976466858,-7.189199825,-2.5521225204,7.6287563523,41.07,5.1,41.385443093,132.91,36.010800175,-17.6721225204,40.1133599144,-7.189199825,-2.5521225204,7.6287563523,43.2,-15.12,45.7695794169,133.36,32.130800175,-14.8721225204,35.4057671595,-7.189199825,-2.5521225204,7.6287563523,39.32,-12.32,41.2049123285,132.52
