Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-11 03:00:00,37.5352834772,-21.2382954479,43.1272848582,-7.1947165228,-2.5182954479,7.6227132838,44.73,-18.72,48.4892905702,132.91,33.5752834772,-19.2182954479,38.6864645644,-7.1947165228,-2.5182954479,7.6227132838,40.77,-16.7,44.0577223651,132.14,36.1152834772,-21.9282954479,42.2511992953,-7.1947165228,-2.5182954479,7.6227132838,43.31,-19.41,47.4605541476,133.11,33.1052834772,2.7117045521,33.2161577501,-7.1947165228,-2.5182954479,7.6227132838,40.3,5.23,40.6379490132,132.77,35.1252834772,-18.4382954479,39.6705971517,-7.1947165228,-2.5182954479,7.6227132838,42.32,-15.92,45.2153602219,133.11,31.3252834772,-15.5582954479,34.9761910758,-7.1947165228,-2.5182954479,7.6227132838,38.52,-13.04,40.6673333279,132.14
2019-04-11 03:30:00,36.8028334729,-21.0600808704,42.4025418802,-7.1271665271,-2.5000808704,7.5529402926,43.93,-18.56,47.6898154746,133.29,32.9728334729,-19.820080870399998,38.4713315722,-7.1271665271,-2.5000808704,7.5529402926,40.1,-17.32,43.6805723406,132.66,35.4128334729,-21.7700808704,41.569281876,-7.1271665271,-2.5000808704,7.5529402926,42.54,-19.27,46.7010117663,133.62,32.5328334729,2.2899191296,32.6133252429,-7.1271665271,-2.5000808704,7.5529402926,39.66,4.79,39.948212726,133.16,34.4328334729,-18.3000808704,38.9937556647,-7.1271665271,-2.5000808704,7.5529402926,41.56,-15.8,44.4620467365,133.62,30.8328334729,-15.8200808704,34.6545607203,-7.1271665271,-2.5000808704,7.5529402926,37.96,-13.32,40.2291436648,132.66
2019-04-11 04:00:00,36.3984668563,-21.0115700493,42.0277820664,-6.8915331437,-2.4615700493,7.3179612037,43.29,-18.55,47.0969914113,134.07,32.5084668563,-20.0215700493,38.1793620243,-6.8915331437,-2.4615700493,7.3179612037,39.4,-17.56,43.1359896142,133.13,35.0284668563,-21.7415700493,41.2272890027,-6.8915331437,-2.4615700493,7.3179612037,41.92,-19.28,46.1411399946,134.07,32.0884668563,2.2484299507,32.1671438339,-6.8915331437,-2.4615700493,7.3179612037,38.98,4.71,39.2635263317,134.05,34.0684668563,-18.2215700493,38.6352953787,-6.8915331437,-2.4615700493,7.3179612037,40.96,-15.76,43.8873466958,134.07,30.3884668563,-15.1415700493,33.9518197072,-6.8915331437,-2.4615700493,7.3179612037,37.28,-12.68,39.3774148466,133.13
2019-04-11 04:30:00,36.0853001235,-21.1174067173,41.8102110909,-6.9946998765,-2.4574067173,7.4138164353,43.08,-18.66,46.9476516985,134.07,32.3153001235,-20.0474067173,38.0286357651,-6.9946998765,-2.4574067173,7.4138164353,39.31,-17.59,43.0660446292,133.13,34.7253001235,-21.8474067173,41.0262799792,-6.9946998765,-2.4574067173,7.4138164353,41.72,-19.39,46.005765943,134.07,31.8853001235,2.2225932827,31.9626701773,-6.9946998765,-2.4574067173,7.4138164353,38.88,4.68,39.1606537228,134.05,33.7653001235,-18.3774067173,38.4424839218,-6.9946998765,-2.4574067173,7.4138164353,40.76,-15.92,43.7587019917,134.07,30.2053001235,-15.7774067173,34.0776571711,-6.9946998765,-2.4574067173,7.4138164353,37.2,-13.32,39.5128131117,133.13
2019-04-11 05:00:00,36.0485000742,-20.8788958962,41.6584043315,-6.8614999258000005,-2.4188958962,7.2753858034,42.91,-18.46,46.7123078,133.35,32.2685000742,-19.8688958962,37.8949748802,-6.8614999258000005,-2.4188958962,7.2753858034,39.13,-17.45,42.8445959253,132.49,34.6885000742,-21.5888958962,40.857954714,-6.8614999258000005,-2.4188958962,7.2753858034,41.55,-19.17,45.7590581197,133.4,31.8485000742,2.2011041038,31.9244704929,-6.8614999258000005,-2.4188958962,7.2753858034,38.71,4.62,38.9847213662,133.32,33.6985000742,-18.1388958962,38.2702031819,-6.8614999258000005,-2.4188958962,7.2753858034,40.56,-15.72,43.499793103,133.4,30.1785000742,-14.6988958962,33.5678329252,-6.8614999258000005,-2.4188958962,7.2753858034,37.04,-12.28,39.0225575789,132.49
2019-04-11 05:30:00,37.2793167329,-20.5962137819,42.5905092506,-7.2406832671,-2.5162137819,7.6654305796,44.52,-18.08,48.0511893713,132.69,33.4293167329,-19.1262137819,38.5140399187,-7.2406832671,-2.5162137819,7.6654305796,40.67,-16.61,43.931093772,131.82,35.8493167329,-21.3162137819,41.7079666276,-7.2406832671,-2.5162137819,7.6654305796,43.09,-18.8,47.0126376627,132.75,32.9493167329,2.7337862181,33.0625325747,-7.2406832671,-2.5162137819,7.6654305796,40.19,5.25,40.5314519848,132.65,34.8793167329,-17.8362137819,39.1752122882,-7.2406832671,-2.5162137819,7.6654305796,42.12,-15.32,44.8196028541,132.75,31.1993167329,-15.7562137819,34.9521907374,-7.2406832671,-2.5162137819,7.6654305796,38.44,-13.24,40.656256591100004,131.82
2019-04-11 06:00:00,38.9099834247,-19.5241962252,43.5336771747,-7.6700165753,-2.6941962252,8.1294432506,46.58,-16.83,49.5272177696,132.06,35.1799834247,-18.4941962252,39.7450189052,-7.6700165753,-2.6941962252,8.1294432506,42.85,-15.8,45.670148894,131.35,37.3999834247,-20.2441962252,42.5274763062,-7.6700165753,-2.6941962252,8.1294432506,45.07,-17.55,48.3663870886,132.19,34.6399834247,3.2458037748,34.7917187533,-7.6700165753,-2.6941962252,8.1294432506,42.31,5.94,42.7249306611,131.99,36.3699834247,-16.7341962252,40.0350973224,-7.6700165753,-2.6941962252,8.1294432506,44.04,-14.04,46.2238380059,132.19,32.8499834247,-13.8141962252,35.6364059404,-7.6700165753,-2.6941962252,8.1294432506,40.52,-11.12,42.0181484599,131.35
2019-04-11 06:30:00,42.7303167445,-18.4237719727,46.5329490016,-8.4296832555,-2.9637719727,8.9355192403,51.16,-15.46,53.4448987276,133.13,38.7503167445,-17.3137719727,42.4423579425,-8.4296832555,-2.9637719727,8.9355192403,47.18,-14.35,49.3140436387,132.41,41.0203167445,-19.1837719727,45.2844729783,-8.4296832555,-2.9637719727,8.9355192403,49.45,-16.22,52.0422030664,133.26,38.0803167445,4.7862280273,38.3799231642,-8.4296832555,-2.9637719727,8.9355192403,46.51,7.75,47.1512735777,133.13,40.0503167445,-15.5637719727,42.968114566,-8.4296832555,-2.9637719727,8.9355192403,48.48,-12.6,50.0906218768,133.26,36.2103167445,-14.4037719727,38.9699330995,-8.4296832555,-2.9637719727,8.9355192403,44.64,-11.44,46.0825693728,132.41
2019-04-11 07:00:00,46.0213667249,-17.0011939836,49.0612555087,-9.0686332751,-3.1911939836,9.6137312486,55.09,-13.81,56.7945789667,132.75,41.9113667249,-15.9411939836,44.8406548387,-9.0686332751,-3.1911939836,9.6137312486,50.98,-12.75,52.5501941005,132.06,44.1413667249,-17.7811939836,47.5881404955,-9.0686332751,-3.1911939836,9.6137312486,53.21,-14.59,55.1740174357,132.99,41.1213667249,5.9988060164,41.5566177034,-9.0686332751,-3.1911939836,9.6137312486,50.19,9.19,51.0244274833,132.6,43.1313667249,-14.1111939836,45.3810598289,-9.0686332751,-3.1911939836,9.6137312486,52.2,-10.92,53.329976561,132.99,39.1313667249,-13.2311939836,41.3077275578,-9.0686332751,-3.1911939836,9.6137312486,48.2,-10.04,49.2345569697,132.06
2019-04-11 07:30:00,50.1546500717,-14.9825951694,52.3446948776,-9.4953499283,-3.3925951694,10.0832223145,59.65,-11.59,60.7655379306,132.57,45.7446500717,-14.1925951694,47.8957489536,-9.4953499283,-3.3925951694,10.0832223145,55.24,-10.8,56.2858561274,132.06,48.0546500717,-15.7925951694,50.5831538726,-9.4953499283,-3.3925951694,10.0832223145,57.55,-12.4,58.8707270212,132.8,44.8146500717,7.7174048306,45.4742916203,-9.4953499283,-3.3925951694,10.0832223145,54.31,11.11,55.4347201671,132.53,47.0646500717,-12.0725951694,48.5883611629,-9.4953499283,-3.3925951694,10.0832223145,56.56,-8.68,57.2221635383,132.8,42.7046500717,-11.9525951694,44.3458190705,-9.4953499283,-3.3925951694,10.0832223145,52.2,-8.56,52.8971984135,132.06
2019-04-11 08:00:00,52.4623667363,-13.7343005601,54.2303506852,-9.3576332637,-3.4743005601,9.9817866477,61.82,-10.26,62.6656205586,132.19,48.1923667363,-12.0643005601,49.6794883191,-9.3576332637,-3.4743005601,9.9817866477,57.55,-8.59,58.1875467776,131.26,50.292366736299996,-14.5643005601,52.3587719751,-9.3576332637,-3.4743005601,9.9817866477,59.65,-11.09,60.6721567113,132.19,47.1823667363,9.6456994399,48.1582313683,-9.3576332637,-3.4743005601,9.9817866477,56.54,13.12,58.0422776948,132.05,49.2423667363,-10.7943005601,50.4115820657,-9.3576332637,-3.4743005601,9.9817866477,58.6,-7.32,59.055418041,132.19,44.9623667363,-10.3143005601,46.1302419089,-9.3576332637,-3.4743005601,9.9817866477,54.32,-6.84,54.7489543279,131.26
2019-04-11 08:30:00,54.3592333722,-13.0356055819,55.9003869906,-8.9307666278,-3.4056055819,9.5580720828,63.29,-9.63,64.0184426552,132.19,49.7492333722,-10.3456055819,50.8135589777,-8.9307666278,-3.4056055819,9.5580720828,58.68,-6.94,59.0889668212,131.26,52.1092333722,-13.8756055819,53.9249908012,-8.9307666278,-3.4056055819,9.5580720828,61.04,-10.47,61.9314338604,132.19,48.7192333722,11.2543944181,50.0022508903,-8.9307666278,-3.4056055819,9.5580720828,57.65,14.66,59.4847720009,132.19,51.0692333722,-10.0856055819,52.0556052427,-8.9307666278,-3.4056055819,9.5580720828,60.0,-6.68,60.370708129,132.19,46.4292333722,-8.0456055819,47.1211786855,-8.9307666278,-3.4056055819,9.5580720828,55.36,-4.64,55.554110559,131.26
2019-04-11 09:00:00,54.7998333498,-12.1589281605,56.1325330729,-7.7601666502,-3.1589281605,8.3784851592,62.56,-9.0,63.2040631605,132.07,50.0198333498,-9.7089281605,50.9533807943,-7.7601666502,-3.1589281605,8.3784851592,57.78,-6.55,58.150072227,131.26,52.5898333498,-13.0189281605,54.1773297811,-7.7601666502,-3.1589281605,8.3784851592,60.35,-9.86,61.1501602614,132.19,48.9998333498,11.8510718395,50.4126132238,-7.7601666502,-3.1589281605,8.3784851592,56.76,15.01,58.711137784900004,131.79,51.4798333498,-9.2789281605,52.3093849087,-7.7601666502,-3.1589281605,8.3784851592,59.24,-6.12,59.5552852399,132.19,46.6798333498,-9.4389281605,47.6245756557,-7.7601666502,-3.1589281605,8.3784851592,54.44,-6.28,54.8010218883,131.26
2019-04-11 09:30:00,55.4687500085,-10.4083836506,56.4368379494,-6.7412499915,-2.9283836506,7.3498219198,62.21,-7.48,62.6580760956,131.26,50.3287500085,-9.6483836506,51.2452376762,-6.7412499915,-2.9283836506,7.3498219198,57.07,-6.72,57.4642784693,130.82,53.2387500085,-11.3283836506,54.4306602808,-6.7412499915,-2.9283836506,7.3498219198,59.98,-8.4,60.5653399231,131.35,49.3287500085,11.8516163494,50.7324983368,-6.7412499915,-2.9283836506,7.3498219198,56.07,14.78,57.9852852024,131.26,52.1387500085,-7.5683836506,52.6851941586,-6.7412499915,-2.9283836506,7.3498219198,58.88,-4.64,59.0625431217,131.35,47.0587500085,-8.3683836506,47.7970270758,-6.7412499915,-2.9283836506,7.3498219198,53.8,-5.44,54.0743340227,130.82
2019-04-11 10:00:00,55.5941500657,-10.111850370300001,56.5062743369,-6.4958499343,-2.7618503703,7.058603533,62.09,-7.35,62.5235203743,131.26,49.6741500657,-9.7718503703,50.6261814125,-6.4958499343,-2.7618503703,7.058603533,56.17,-7.01,56.6057329252,131.26,53.3741500657,-11.0318503703,54.5023083716,-6.4958499343,-2.7618503703,7.058603533,59.87,-8.27,60.4384794647,131.35,48.7041500657,11.7481496297,50.1010304619,-6.4958499343,-2.7618503703,7.058603533,55.2,14.51,57.0752144105,131.33,52.2641500657,-7.2818503703,52.7689939918,-6.4958499343,-2.7618503703,7.058603533,58.76,-4.52,58.933589743,131.35,46.4241500657,-9.2418503703,47.335119178,-6.4958499343,-2.7618503703,7.058603533,52.92,-6.48,53.3152586039,131.26
2019-04-11 10:30:00,55.908616832,-9.5830912829,56.7239726624,-5.441383168,-2.5130912829,5.9936865598,61.35,-7.07,61.7560312844,131.35,49.528616832,-9.2830912829,50.3910673538,-5.441383168,-2.5130912829,5.9936865598,54.97,-6.77,55.38532116,131.26,53.728616832,-10.5230912829,54.7494266347,-5.441383168,-2.5130912829,5.9936865598,59.17,-8.01,59.7097060787,131.86,48.588616832,12.2369087171,50.1058441761,-5.441383168,-2.5130912829,5.9936865598,54.03,14.75,56.0071727549,131.76,52.558616832,-6.7930912829,52.9957950452,-5.441383168,-2.5130912829,5.9936865598,58.0,-4.28,58.1577028432,131.86,46.318616832000004,-6.6730912829,46.7968419073,-5.441383168,-2.5130912829,5.9936865598,51.76,-4.16,51.9269024688,131.26
2019-04-11 11:00:00,54.8263167432,-9.534580461800001,55.6491979475,-5.1036832568,-2.4745804618,5.6719600887,59.93,-7.06,60.3444156488,131.26,48.9963167432,-9.2945804618,49.8701141001,-5.1036832568,-2.4745804618,5.6719600887,54.1,-6.82,54.5281798706,130.52,52.6963167432,-10.4745804618,53.727261554500004,-5.1036832568,-2.4745804618,5.6719600887,57.8,-8.0,58.3510068465,131.26,48.0763167432,12.1554195382,49.5891768004,-5.1036832568,-2.4745804618,5.6719600887,53.18,14.63,55.1556823908,131.26,51.5763167432,-6.7945804618,52.0219451044,-5.1036832568,-2.4745804618,5.6719600887,56.68,-4.32,56.8443911041,131.26,45.8163167432,-7.2745804618,46.3902403616,-5.1036832568,-2.4745804618,5.6719600887,50.92,-4.8,51.1457368702,130.52
2019-04-11 11:30:00,54.729683397,-9.2955571855,55.5134724921,-3.710316603,-2.2955571855,4.3630301496,58.44,-7.0,58.8577403576,131.26,48.969683397,-9.1655571855,49.8200494834,-3.710316603,-2.2955571855,4.3630301496,52.68,-6.87,53.1260698716,130.52,52.629683397,-10.2655571855,53.6214997814,-3.710316603,-2.2955571855,4.3630301496,56.34,-7.97,56.9009358447,131.26,48.079683397,12.2444428145,49.6143359867,-3.710316603,-2.2955571855,4.3630301496,51.79,14.54,53.7923386738,131.26,51.489683397,-6.6155571855,51.9129376283,-3.710316603,-2.2955571855,4.3630301496,55.2,-4.32,55.3687854301,131.26,45.809683397,-7.6555571855,46.4449636533,-3.710316603,-2.2955571855,4.3630301496,49.52,-5.36,49.8092360913,130.52
2019-04-11 12:00:00,54.066416737,-9.3105130841,54.8622189915,-2.773583263,-2.0905130841,3.4731842841000002,56.84,-7.22,57.2967189287,131.26,48.106416737,-9.2905130841,48.9953157419,-2.773583263,-2.0905130841,3.4731842841000002,50.88,-7.2,51.3869088387,130.86,52.036416737,-10.2805130841,53.0422248412,-2.773583263,-2.0905130841,3.4731842841000002,54.81,-8.19,55.4185185655,131.26,47.266416737,12.1294869159,48.797936472800004,-2.773583263,-2.0905130841,3.4731842841000002,50.04,14.22,52.0212456598,131.26,50.906416737,-6.6105130841,51.3338304458,-2.773583263,-2.0905130841,3.4731842841000002,53.68,-4.52,53.8699619454,131.26,45.026416737,-8.5305130841,45.8273701805,-2.773583263,-2.0905130841,3.4731842841000002,47.8,-6.44,48.231873279,130.86
2019-04-11 12:30:00,53.741933408,-9.3870302323,54.5555839765,-2.2280665920000002,-1.8870302322999999,2.9197883204,55.97,-7.5,56.4702656271,131.5,47.401933408,-9.2770302323,48.301206825,-2.2280665920000002,-1.8870302322999999,2.9197883204,49.63,-7.39,50.1771760863,131.26,51.751933408,-10.3670302323,52.7800902548,-2.2280665920000002,-1.8870302322999999,2.9197883204,53.98,-8.48,54.6420241206,131.68,46.601933408,12.1929697677,48.170620809,-2.2280665920000002,-1.8870302322999999,2.9197883204,48.83,14.08,50.8194382102,131.68,50.611933408,-6.7670302323,51.0623197814,-2.2280665920000002,-1.8870302322999999,2.9197883204,52.84,-4.88,53.0648659661,131.68,44.411933408,-9.0470302323,45.324039814,-2.2280665920000002,-1.8870302322999999,2.9197883204,46.64,-7.16,47.1863878677,131.26
2019-04-11 13:00:00,53.3241333954,-10.1212735961,54.2761769249,-1.7258666046000002,-1.7912735961,2.4874236939,55.05,-8.33,55.676668363,132.19,47.0141333954,-9.0212735961,47.8718300905,-1.7258666046000002,-1.7912735961,2.4874236939,48.74,-7.23,49.2733244261,131.26,51.3841333954,-11.0812735961,52.5654238955,-1.7258666046000002,-1.7912735961,2.4874236939,53.11,-9.29,53.9163815551,132.19,46.2341333954,12.5787264039,47.9147101501,-1.7258666046000002,-1.7912735961,2.4874236939,47.96,14.37,50.0665407233,132.19,50.2741333954,-7.4312735961,50.8203927171,-1.7258666046000002,-1.7912735961,2.4874236939,52.0,-5.64,52.3049672593,132.19,44.0341333954,-7.9512735961,44.7462585663,-1.7258666046000002,-1.7912735961,2.4874236939,45.76,-6.16,46.1727538707,131.26
2019-04-11 13:30:00,52.8544167217,-10.9624665315,53.979301954,-1.4555832783,-1.7324665315,2.2627777096,54.31,-9.23,55.088737506,132.66,46.4544167217,-9.2724665315,47.3707870795,-1.4555832783,-1.7324665315,2.2627777096,47.91,-7.54,48.4996876279,131.81,50.9444167217,-11.9224665315,52.3209212773,-1.4555832783,-1.7324665315,2.2627777096,52.4,-10.19,53.381608256,132.74,45.7144167217,12.4175334685,47.3709091495,-1.4555832783,-1.7324665315,2.2627777096,47.17,14.15,49.246638464,132.39,49.8244167217,-8.2924665315,50.5097763095,-1.4555832783,-1.7324665315,2.2627777096,51.28,-6.5600000000000005,51.6978916398,132.74,43.5844167217,-8.9324665315,44.4903398426,-1.4555832783,-1.7324665315,2.2627777096,45.04,-7.2,45.6118581073,131.81
2019-04-11 14:00:00,52.0617333732,-10.8536594669,53.1810681131,-1.4282666268,-1.6736594669,2.2002457973,53.49,-9.18,54.2720231795,133.1,45.5717333732,-9.6536594669,46.5830014463,-1.4282666268,-1.6736594669,2.2002457973,47.0,-7.98,47.6726378544,132.19,50.2017333732,-11.8236594669,51.5753134442,-1.4282666268,-1.6736594669,2.2002457973,51.63,-10.15,52.6182420839,133.13,44.8517333732,12.1363405331,46.4647043262,-1.4282666268,-1.6736594669,2.2002457973,46.28,13.81,48.2965267902,132.96,49.1317333732,-8.1536594669,49.8037085663,-1.4282666268,-1.6736594669,2.2002457973,50.56,-6.48,50.9735617747,133.13,42.7317333732,-9.5936594669,43.795426006,-1.4282666268,-1.6736594669,2.2002457973,44.16,-7.92,44.8645962871,132.19
2019-04-11 14:30:00,51.8560166848,-10.9368940524,52.9968123374,-1.5139833152,-1.6668940524,2.251817324,53.37,-9.27,54.1690852793,133.1,45.3160166848,-9.7668940524,46.3565916306,-1.5139833152,-1.6668940524,2.251817324,46.83,-8.1,47.5253500776,132.19,49.9860166848,-11.8968940524,51.3822727418,-1.5139833152,-1.6668940524,2.251817324,51.5,-10.23,52.506217727,133.13,44.5860166848,12.0431059476,46.1838638995,-1.5139833152,-1.6668940524,2.251817324,46.1,13.71,48.0954686015,133.13,48.8860166848,-8.2668940524,49.5800783035,-1.5139833152,-1.6668940524,2.251817324,50.4,-6.6,50.8303059208,133.13,42.4860166848,-9.1868940524,43.4679265214,-1.5139833152,-1.6668940524,2.251817324,44.0,-7.52,44.6379927864,132.19
2019-04-11 15:00:00,51.4764500108,-10.8995682055,52.6177298331,-1.7735499892000002,-1.7095682055,2.4633519873,53.25,-9.19,54.0371964484,133.1,45.1064500108,-9.8695682055,46.1735877872,-1.7735499892000002,-1.7095682055,2.4633519873,46.88,-8.16,47.5848715455,132.19,49.5964500108,-11.8595682055,50.9946782684,-1.7735499892000002,-1.7095682055,2.4633519873,51.37,-10.15,52.3631492559,133.13,44.3864500108,11.990431794500001,45.977466211,-1.7735499892000002,-1.7095682055,2.4633519873,46.16,13.7,48.150136033,133.13,48.5064500108,-8.2295682055,49.1996085909,-1.7735499892000002,-1.7095682055,2.4633519873,50.28,-6.52,50.7009743496,133.13,42.2664500108,-9.2695682055,43.2709797813,-1.7735499892000002,-1.7095682055,2.4633519873,44.04,-7.5600000000000005,44.6841716942,132.19
2019-04-11 15:30:00,51.1363833407,-11.0228348456,52.3109222744,-2.1136166593,-1.7928348456,2.7715757550999998,53.25,-9.23,54.0440135445,133.45,45.0263833407,-10.6728348456,46.2740164713,-2.1136166593,-1.7928348456,2.7715757550999998,47.14,-8.88,47.969094217,132.55,49.2863833407,-12.0128348456,50.7292399296,-2.1136166593,-1.7928348456,2.7715757550999998,51.4,-10.22,52.4061866577,133.46,44.3163833407,11.4171651544,45.7634514931,-2.1136166593,-1.7928348456,2.7715757550999998,46.43,13.21,48.2726527135,133.46,48.2063833407,-8.3528348456,48.9246895212,-2.1136166593,-1.7928348456,2.7715757550999998,50.32,-6.5600000000000005,50.7457978556,133.46,42.2863833407,-7.4728348455999996,42.9416054272,-2.1136166593,-1.7928348456,2.7715757550999998,44.4,-5.68,44.7618408915,132.55
2019-04-11 16:00:00,50.9524833347,-11.7000406448,52.2785473121,-2.7175166653,-1.9000406448,3.3158786585,53.67,-9.8,54.5573908834,133.45,44.9624833347,-11.3600406448,46.3753752661,-2.7175166653,-1.9000406448,3.3158786585,47.68,-9.46,48.6094023827,132.55,49.0924833347,-12.6500406448,50.6961088081,-2.7175166653,-1.9000406448,3.3158786585,51.81,-10.75,52.9135011127,133.46,44.2424833347,10.6699593552,45.5109367544,-2.7175166653,-1.9000406448,3.3158786585,46.96,12.57,48.6132337949,133.46,48.0024833347,-9.0200406448,48.8425996394,-2.7175166653,-1.9000406448,3.3158786585,50.72,-7.12,51.217309574,133.46,42.1624833347,-9.7800406448,43.2819153454,-2.7175166653,-1.9000406448,3.3158786585,44.88,-7.88,45.5665315775,132.55
2019-04-11 16:30:00,51.7727500027,-11.7148605732,53.081593807,-3.6672499973,-2.1248605732,4.2383670203,55.44,-9.59,56.263324644,132.55,45.8527500027,-11.6548605732,47.3107858504,-3.6672499973,-2.1248605732,4.2383670203,49.52,-9.53,50.4286753742,132.19,49.8227500027,-12.6448605732,51.4023240403,-3.6672499973,-2.1248605732,4.2383670203,53.49,-10.52,54.5146815087,132.84,45.0727500027,10.1751394268,46.2069935741,-3.6672499973,-2.1248605732,4.2383670203,48.74,12.3,50.268057452,132.74,48.7327500027,-9.0048605732,49.5577283253,-3.6672499973,-2.1248605732,4.2383670203,52.4,-6.88,52.8497341526,132.84,42.9727500027,-10.0448605732,44.1311280926,-3.6672499973,-2.1248605732,4.2383670203,46.64,-7.92,47.3076737961,132.19
2019-04-11 17:00:00,52.6788666675,-12.0607934052,54.0418886692,-4.7611333325,-2.3907934052,5.3276902796,57.44,-9.67,58.2482832365,132.19,47.0188666675,-11.9607934052,48.5163312873,-4.7611333325,-2.3907934052,5.3276902796,51.78,-9.57,52.6569397136,131.59,50.6588666675,-12.9607934052,52.2905626068,-4.7611333325,-2.3907934052,5.3276902796,55.42,-10.57,56.4189799624,132.19,46.1788666675,9.8092065948,47.2091967811,-4.7611333325,-2.3907934052,5.3276902796,50.94,12.2,52.3805650981,132.19,49.5588666675,-9.2707934052,50.4185370249,-4.7611333325,-2.3907934052,5.3276902796,54.32,-6.88,54.7539660664,132.19,44.0388666675,-10.5507934052,45.2851081354,-4.7611333325,-2.3907934052,5.3276902796,48.8,-8.16,49.4775262114,131.59
2019-04-11 17:30:00,53.4789166604,-12.6935637222,54.9647258443,-6.1510833396,-2.7035637222,6.7190090825,59.63,-9.99,60.4610370404,132.46,47.9889166604,-12.3635637222,49.5559666453,-6.1510833396,-2.7035637222,6.7190090825,54.14,-9.66,54.9950470497,131.79,51.3789166604,-13.5535637222,53.1365426685,-6.1510833396,-2.7035637222,6.7190090825,57.53,-10.85,58.5442003959,132.51,47.0989166604,9.4564362778,48.0388607031,-6.1510833396,-2.7035637222,6.7190090825,53.25,12.16,54.620766197500004,132.49,50.3289166604,-9.8235637222,51.2786725297,-6.1510833396,-2.7035637222,6.7190090825,56.48,-7.12,56.9270129201,132.51,44.9289166604,-10.2235637222,46.0774218838,-6.1510833396,-2.7035637222,6.7190090825,51.08,-7.52,51.6305800858,131.79
2019-04-11 18:00:00,54.0017499875,-12.8421386526,55.5077429454,-7.2282500125,-2.9221386526,7.7965692806,61.23,-9.92,62.0283749586,132.02,48.6217499875,-12.6421386526,50.2384140033,-7.2282500125,-2.9221386526,7.7965692806,55.85,-9.72,56.6895131396,131.26,51.8417499875,-13.6921386526,53.6194153516,-7.2282500125,-2.9221386526,7.7965692806,59.07,-10.77,60.0437990137,132.19,47.6717499875,9.0878613474,48.530247998,-7.2282500125,-2.9221386526,7.7965692806,54.9,12.01,56.1983104728,132.14,50.7717499875,-9.9621386526,51.7398763366,-7.2282500125,-2.9221386526,7.7965692806,58.0,-7.04,58.4256929783,132.19,45.4917499875,-10.3221386526,46.6481067493,-7.2282500125,-2.9221386526,7.7965692806,52.72,-7.4,53.2368143299,131.26
2019-04-11 18:30:00,54.4555666507,-12.9974789975,55.9852051844,-8.4044333493,-3.1474789975,8.9744706787,62.86,-9.85,63.6270547802,132.19,49.0955666507,-12.9674789975,50.7792297726,-8.4044333493,-3.1474789975,8.9744706787,57.5,-9.82,58.3325158038,131.26,52.2155666507,-13.8274789975,54.0154105425,-8.4044333493,-3.1474789975,8.9744706787,60.62,-10.68,61.5536091549,132.19,48.1155666507,8.8525210025,48.9231528237,-8.4044333493,-3.1474789975,8.9744706787,56.52,12.0,57.7798442366,132.14,51.1555666507,-10.0674789975,52.1368020952,-8.4044333493,-3.1474789975,8.9744706787,59.56,-6.92,59.9606537656,132.19,45.9155666507,-11.2274789975,47.2683355481,-8.4044333493,-3.1474789975,8.9744706787,54.32,-8.08,54.9176547205,131.26
2019-04-11 19:00:00,54.5091833159,-13.2224510283,56.0899659205,-9.3308166841,-3.3124510283,9.9013368697,63.84,-9.91,64.6045950378,132.19,49.1891833159,-13.1424510283,50.9146322221,-9.3308166841,-3.3124510283,9.9013368697,58.52,-9.83,59.3398626557,131.26,52.2491833159,-14.0424510283,54.1033047794,-9.3308166841,-3.3124510283,9.9013368697,61.58,-10.73,62.507833909,132.19,48.1991833159,8.7075489717,48.9794107908,-9.3308166841,-3.3124510283,9.9013368697,57.53,12.02,58.7722834336,132.14,51.1891833159,-10.2724510283,52.2097283911,-9.3308166841,-3.3124510283,9.9013368697,60.52,-6.96,60.918896904,132.19,45.9491833159,-11.432451028300001,47.3500621321,-9.3308166841,-3.3124510283,9.9013368697,55.28,-8.12,55.8731849817,131.26
2019-04-11 19:30:00,54.3343999929,-13.9056055819,56.0855853958,-9.9556000071,-3.4056055819,10.5219827448,64.29,-10.5,65.1417999444,132.19,48.8343999929,-13.7956055819,50.7456141557,-9.9556000071,-3.4056055819,10.5219827448,58.79,-10.39,59.7010569421,131.36,52.0743999929,-14.6956055819,54.1082614583,-9.9556000071,-3.4056055819,10.5219827448,62.03,-11.29,63.049068193,132.19,47.8143999929,8.0443944181,48.4863808531,-9.9556000071,-3.4056055819,10.5219827448,57.77,11.45,58.8937636766,132.14,51.0043999929,-10.9256055819,52.161457763,-9.9556000071,-3.4056055819,10.5219827448,60.96,-7.52,61.4220807202,132.19,45.6043999929,-11.3656055819,46.9993434949,-9.9556000071,-3.4056055819,10.5219827448,55.56,-7.96,56.1273124245,131.36
2019-04-11 20:00:00,54.5764333919,-13.8626272241,56.3094975589,-10.2835666081,-3.4826272241,10.8572756512,64.86,-10.38,65.6853408304,132.11,49.0264333919,-13.7526272241,50.9188170198,-10.2835666081,-3.4826272241,10.8572756512,59.31,-10.27,60.1925992129,131.24,52.2864333919,-14.6526272241,54.300742181,-10.2835666081,-3.4826272241,10.8572756512,62.57,-11.17,63.5592149102,132.19,48.0164333919,8.0473727759,48.6861179832,-10.2835666081,-3.4826272241,10.8572756512,58.3,11.53,59.4292091484,132.14,51.2364333919,-10.8426272241,52.3711244088,-10.2835666081,-3.4826272241,10.8572756512,61.52,-7.36,61.9586959191,132.19,45.7564333919,-11.2826272241,47.1269442445,-10.2835666081,-3.4826272241,10.8572756512,56.04,-7.8,56.5802226931,131.24
2019-04-11 20:30:00,55.434116768,-10.6084959467,56.4400698804,-10.455883232,-3.5684959467,11.0480612545,65.89,-7.04,66.2650262205,132.11,48.744116768,-17.4484959467,51.7729555878,-10.455883232,-3.5684959467,11.0480612545,59.2,-13.88,60.8053813408,130.5,53.404116768,-10.1484959467,54.3598349681,-10.455883232,-3.5684959467,11.0480612545,63.86,-6.58,64.1980996603,132.19,47.754116768,4.1815040533,47.9368401591,-10.455883232,-3.5684959467,11.0480612545,58.21,7.75,58.723646004,131.21,52.224116768,-7.4484959467,52.7526157083,-10.455883232,-3.5684959467,11.0480612545,62.68,-3.88,62.7999745223,132.19,45.584116768,-13.7284959467,47.6065468447,-10.455883232,-3.5684959467,11.0480612545,56.04,-10.16,56.9535530059,130.5
2019-04-11 21:00:00,54.9814334778,-4.5379755302,55.1683899455,-10.3085665222,-3.5679755302,10.908574294,65.29,-0.97,65.2972051469,133.19,47.2214334778,-23.3079755302,52.660473820600004,-10.3085665222,-3.5679755302,10.908574294,57.53,-19.74,60.8224341834,130.36,53.2914334778,-5.6779755302,53.5930619412,-10.3085665222,-3.5679755302,10.908574294,63.6,-2.11,63.6349911605,133.36,46.3514334778,-1.6079755302,46.3793161953,-10.3085665222,-3.5679755302,10.908574294,56.66,1.96,56.6938903234,131.21,52.0914334778,-2.9679755302,52.1759170549,-10.3085665222,-3.5679755302,10.908574294,62.4,0.6000000000000001,62.4028845487,133.36,44.3314334778,-17.6879755302,47.7298698149,-10.3085665222,-3.5679755302,10.908574294,54.64,-14.12,56.4349537078,130.36
2019-04-11 21:30:00,53.0419502386,-6.0819626664,53.389500419,-9.7780497614,-3.4019626664000002,10.3529516139,62.82,-2.68,62.8771405202,134.04,45.1119502386,-24.4019626664,51.2888275973,-9.7780497614,-3.4019626664000002,10.3529516139,54.89,-21.0,58.7699931938,131.02,51.4219502386,-7.2019626664,51.9238406957,-9.7780497614,-3.4019626664000002,10.3529516139,61.2,-3.8,61.3178603671,134.09,44.3219502386,-2.5519626664,44.3953577123,-9.7780497614,-3.4019626664000002,10.3529516139,54.1,0.85,54.1066770371,131.7,50.2219502386,-4.5219626664,50.425117076,-9.7780497614,-3.4019626664000002,10.3529516139,60.0,-1.12,60.0104524229,134.09,42.3819502386,-18.6019626664,46.2845840542,-9.7780497614,-3.4019626664000002,10.3529516139,52.16,-15.2,54.3296015078,131.02
2019-04-11 22:00:00,49.8459335118,-7.0840923096,50.3468117314,-9.2640664882,-3.2140923096,9.8057797891,59.11,-3.87,59.2365512163,134.65,42.3659335118,-25.5940923096,49.4967663942,-9.2640664882,-3.2140923096,9.8057797891,51.63,-22.38,56.2718517556,131.44,48.3459335118,-8.2340923096,49.0421202977,-9.2640664882,-3.2140923096,9.8057797891,57.61,-5.02,57.8283018945,134.71,41.6659335118,-3.5440923096,41.8163915912,-9.2640664882,-3.2140923096,9.8057797891,50.93,-0.33,50.9310691032,132.19,47.2559335118,-5.6140923096,47.5882473362,-9.2640664882,-3.2140923096,9.8057797891,56.52,-2.4,56.5709324654,134.71,39.8159335118,-19.0940923096,44.1575919016,-9.2640664882,-3.2140923096,9.8057797891,49.08,-15.88,51.5850831152,131.44
2019-04-11 22:30:00,47.1116834091,-8.1849969627,47.8174119848,-8.6483165909,-2.9949969627,9.1522339711,55.76,-5.19,56.0010151694,135.4,39.751683409099996,-26.8549969627,47.9727755683,-8.6483165909,-2.9949969627,9.1522339711,48.4,-23.86,53.9616493447,132.29,45.7016834091,-9.3549969627,46.6493283403,-8.6483165909,-2.9949969627,9.1522339711,54.35,-6.36,54.7208561702,135.42,39.1516834091,-4.5849969627,39.4192403645,-8.6483165909,-2.9949969627,9.1522339711,47.8,-1.5899999999999999,47.8264372497,132.84,44.5916834091,-6.7549969627,45.100423648,-8.6483165909,-2.9949969627,9.1522339711,53.24,-3.76,53.3726072063,135.42,37.4316834091,-19.7549969627,42.3248251956,-8.6483165909,-2.9949969627,9.1522339711,46.08,-16.76,49.0332948108,132.29
2019-04-11 23:00:00,44.0727667179,-11.2107374667,45.4762509528,-7.9372332821,-2.7207374667,8.3905950049,52.01,-8.49,52.6983889697,135.25,36.9527667179,-26.8607374667,45.6837628197,-7.9372332821,-2.7207374667,8.3905950049,44.89,-24.14,50.969124968,132.47,42.7827667179,-11.0207374667,44.1794271392,-7.9372332821,-2.7207374667,8.3905950049,50.72,-8.3,51.3946339611,135.42,36.4527667179,-4.5907374667,36.7407004816,-7.9372332821,-2.7207374667,8.3905950049,44.39,-1.87,44.4293709161,133.18,41.7427667179,-7.8007374667,42.4653986004,-7.9372332821,-2.7207374667,8.3905950049,49.68,-5.08,49.939050852,135.42,34.7427667179,-20.0007374667,40.0885187857,-7.9372332821,-2.7207374667,8.3905950049,42.68,-17.28,46.0454210536,132.47
2019-04-11 23:30:00,41.3688000871,-14.8675908743,43.9593321042,-7.2211999129,-2.4875908743,7.6376591008,48.59,-12.38,50.1423224432,134.79,35.1988000871,-23.6275908743,42.3936148269,-7.2211999129,-2.4875908743,7.6376591008,42.42,-21.14,47.395738205,132.9,40.0588000871,-14.5875908743,42.632209325,-7.2211999129,-2.4875908743,7.6376591008,47.28,-12.1,48.8037744442,134.85,34.7188000871,-1.2775908743,34.7422986851,-7.2211999129,-2.4875908743,7.6376591008,41.94,1.21,41.9574510665,133.7,38.9788000871,-12.8475908743,41.0415332011,-7.2211999129,-2.4875908743,7.6376591008,46.2,-10.36,47.3473293861,134.85,33.0188000871,-18.0475908743,37.6292000388,-7.2211999129,-2.4875908743,7.6376591008,40.24,-15.56,43.1436113463,132.9
2019-04-12 00:00:00,39.5081501372,-15.9311696805,42.5992499306,-6.7418498628,-2.3111696805,7.1269940975,46.25,-13.62,48.213762558,135.48,33.2181501372,-24.1111696805,41.0462422385,-6.7418498628,-2.3111696805,7.1269940975,39.96,-21.8,45.5196836544,133.49,38.2981501372,-15.6411696805,41.3690040115,-6.7418498628,-2.3111696805,7.1269940975,45.04,-13.33,46.9711666877,135.77,32.8381501372,-1.5811696805,32.8761950656,-6.7418498628,-2.3111696805,7.1269940975,39.58,0.73,39.5867313629,134.38,37.2581501372,-13.9111696805,39.7704713767,-6.7418498628,-2.3111696805,7.1269940975,44.0,-11.6,45.5034064659,135.77,31.2181501372,-17.3111696805,35.6966314054,-6.7418498628,-2.3111696805,7.1269940975,37.96,-15.0,40.8161928651,133.49
2019-04-12 00:30:00,38.2184001899,-16.8292801328,41.759678912300004,-6.3715998101,-2.1992801328000002,6.7404834577,44.59,-14.63,46.9287225481,134.09,32.9184001899,-20.0492801328,38.5434132493,-6.3715998101,-2.1992801328000002,6.7404834577,39.29,-17.85,43.1546822489,133.34,36.8884001899,-16.0592801328,40.2325060983,-6.3715998101,-2.1992801328000002,6.7404834577,43.26,-13.86,45.4260630035,134.38,32.5084001899,2.3407198672,32.5925613047,-6.3715998101,-2.1992801328000002,6.7404834577,38.88,4.54,39.1441694253,134.15,35.5884001899,-25.5592801328,43.8156482205,-6.3715998101,-2.1992801328000002,6.7404834577,41.96,-23.36,48.0242771939,134.38,30.8284001899,-14.6392801328,34.1276835,-6.3715998101,-2.1992801328000002,6.7404834577,37.2,-12.44,39.2249104524,133.34
2019-04-12 01:00:00,37.1119668118,-14.7641159837,39.9409213893,-6.1480331882,-2.1441159837,6.5111861772,43.26,-12.62,45.0632000639,133.45,32.3619668118,-18.5741159837,37.3134651367,-6.1480331882,-2.1441159837,6.5111861772,38.51,-16.43,41.8684248569,133.34,35.7019668118,-15.7041159837,39.0032010617,-6.1480331882,-2.1441159837,6.5111861772,41.85,-13.56,43.9920004092,133.64,31.9519668118,3.7958840163,32.1766517619,-6.1480331882,-2.1441159837,6.5111861772,38.1,5.94,38.5602593352,134.34,34.2919668118,-33.3841159837,47.8585226249,-6.1480331882,-2.1441159837,6.5111861772,40.44,-31.24,51.1011858962,133.64,30.2519668118,-14.304115983700001,33.4632519349,-6.1480331882,-2.1441159837,6.5111861772,36.4,-12.16,38.377410022,133.34
2019-04-12 01:30:00,38.8337168271,-14.4203930364,41.424694301,-6.4762831729,-2.2403930364,6.8528537627,45.31,-12.18,46.9185304544,133.32,33.8237168271,-18.4703930364,38.5382827708,-6.4762831729,-2.2403930364,6.8528537627,40.3,-16.23,43.4454013677,133.27,37.3237168271,-15.3503930364,40.3570861704,-6.4762831729,-2.2403930364,6.8528537627,43.8,-13.11,45.7199311023,133.35,33.3637168271,3.7996069636,33.5793778024,-6.4762831729,-2.2403930364,6.8528537627,39.84,6.04,40.2952503405,133.93,35.9237168271,-32.8803930364,48.6994217307,-6.4762831729,-2.2403930364,6.8528537627,42.4,-30.64,52.3122318392,133.35,31.6037168271,-14.6403930364,34.8301022903,-6.4762831729,-2.2403930364,6.8528537627,38.08,-12.4,40.0480511386,133.27
2019-04-12 02:00:00,38.2910334233,-14.9398967133,41.1023570423,-7.1589665767,-2.4698967133,7.5730569931,45.45,-12.47,47.1296445987,132.04,34.1910334233,-17.6498967133,38.4778588352,-7.1589665767,-2.4698967133,7.5730569931,41.35,-15.18,44.0483245992,131.78,36.7810334233,-15.8298967133,40.0428526661,-7.1589665767,-2.4698967133,7.5730569931,43.94,-13.36,45.9261711881,132.24,33.6910334233,4.1801032867,33.9493592961,-7.1589665767,-2.4698967133,7.5730569931,40.85,6.65,41.3877397305,132.65,35.3210334233,-33.0298967133,48.3585512498,-7.1589665767,-2.4698967133,7.5730569931,42.48,-30.56,52.3303353706,132.24,31.9210334233,-12.1498967133,34.1551220896,-7.1589665767,-2.4698967133,7.5730569931,39.08,-9.68,40.2610084325,131.78
2019-04-12 02:30:00,37.95016675,-14.6369583714,40.6750010045,-7.26983325,-2.4969583714,7.6866947767,45.22,-12.14,46.8212344989,131.84,33.93016675,-18.0169583714,38.4170145201,-7.26983325,-2.4969583714,7.6866947767,41.2,-15.52,44.0262467172,131.5,36.45016675,-15.5369583714,39.6233735507,-7.26983325,-2.4969583714,7.6866947767,43.72,-13.04,45.6232396921,131.94,33.44016675,3.7430416286,33.6489986909,-7.26983325,-2.4969583714,7.6866947767,40.71,6.24,41.1854549568,132.29,34.97016675,-32.6169583714,47.8202732732,-7.26983325,-2.4969583714,7.6866947767,42.24,-30.12,51.8790130978,131.94,31.65016675,-12.5369583714,34.0427434339,-7.26983325,-2.4969583714,7.6866947767,38.92,-10.04,40.1941289245,131.5
2019-04-12 03:00:00,37.2826667623,-15.2849167213,40.2942417733,-7.1273332377,-2.4449167213000003,7.5350180395,44.41,-12.84,46.2289270912,132.62,33.1526667623,-18.1249167213,37.7837520583,-7.1273332377,-2.4449167213000003,7.5350180395,40.28,-15.68,43.224307976,131.98,35.8126667623,-16.1749167213,39.2959925637,-7.1273332377,-2.4449167213000003,7.5350180395,42.94,-13.73,45.0816647874,132.63,32.6926667623,3.7750832787,32.9099029745,-7.1273332377,-2.4449167213000003,7.5350180395,39.82,6.22,40.3028634218,132.65,34.3926667623,-33.4449167213,47.9730964345,-7.1273332377,-2.4449167213000003,7.5350180395,41.52,-31.0,51.8161210436,132.63,30.9126667623,-13.1249167213,33.5835734444,-7.1273332377,-2.4449167213000003,7.5350180395,38.04,-10.68,39.5108086478,131.98
2019-04-12 03:30:00,36.3459834201,-15.7158854837,39.5982268203,-6.9740165799,-2.4058854837,7.3773431679,43.32,-13.31,45.3186330332,132.33,32.3859834201,-17.9458854837,37.0257576274,-6.9740165799,-2.4058854837,7.3773431679,39.36,-15.54,42.3166775633,131.98,34.9359834201,-16.595885483700002,38.6774656941,-6.9740165799,-2.4058854837,7.3773431679,41.91,-14.19,44.2470812597,132.39,31.9359834201,3.8941145163,32.1725218917,-6.9740165799,-2.4058854837,7.3773431679,38.91,6.3,39.4167236081,132.54,33.5459834201,-33.8458854837,47.653719349,-6.9740165799,-2.4058854837,7.3773431679,40.52,-31.44,51.2868794137,132.39,30.1459834201,-12.7658854837,32.7375647926,-6.9740165799,-2.4058854837,7.3773431679,37.12,-10.36,38.5386040225,131.98
2019-04-12 04:00:00,35.6380334479,-15.4349567372,38.8369323906,-6.8619665521,-2.3949567372000002,7.2679022238,42.5,-13.04,44.4555013469,132.78,31.9680334479,-18.0649567372,36.7191751601,-6.8619665521,-2.3949567372000002,7.2679022238,38.83,-15.67,41.8726378438,132.62,34.2480334479,-16.3449567372,37.9484572254,-6.8619665521,-2.3949567372000002,7.2679022238,41.11,-13.95,43.4123784191,132.8,31.5380334479,3.9750432628,31.7875529524,-6.8619665521,-2.3949567372000002,7.2679022238,38.4,6.37,38.9247594726,132.97,32.8580334479,-33.7949567372,47.1354374429,-6.8619665521,-2.3949567372000002,7.2679022238,39.72,-31.4,50.6323848935,132.8,29.8180334479,-14.2749567372,33.0588794206,-6.8619665521,-2.3949567372000002,7.2679022238,36.68,-11.88,38.5558918973,132.62
2019-04-12 04:30:00,35.4066167273,-15.5152929966,38.6568599972,-6.8433832727,-2.3652929966,7.2406149999,42.25,-13.15,44.2491242851,132.35,31.7466167273,-18.2552929966,36.6210785754,-6.8433832727,-2.3652929966,7.2406149999,38.59,-15.89,41.7334422256,132.17,34.0366167273,-16.4252929966,37.7926120858,-6.8433832727,-2.3652929966,7.2406149999,40.88,-14.06,43.2302903067,132.44,31.3266167273,3.6647070034,31.5402440225,-6.8433832727,-2.3652929966,7.2406149999,38.17,6.03,38.6433668305,132.76,32.5966167273,-33.7252929966,46.903462663,-6.8433832727,-2.3652929966,7.2406149999,39.44,-31.36,50.3881255853,132.44,29.5966167273,-14.9652929966,33.1650375573,-6.8433832727,-2.3652929966,7.2406149999,36.44,-12.6,38.5568878412,132.17
2019-04-12 05:00:00,35.3182000808,-15.4654050831,38.5558557333,-6.7617999192,-2.3554050831,7.1602982656,42.08,-13.11,44.0749191718,132.66,31.6682000808,-18.1854050831,36.5182674068,-6.7617999192,-2.3554050831,7.1602982656,38.43,-15.83,41.5626490975,132.17,33.9382000808,-16.3754050831,37.6822944678,-6.7617999192,-2.3554050831,7.1602982656,40.7,-14.02,43.0470719097,132.69,31.2482000808,3.8045949169,31.4789604461,-6.7617999192,-2.3554050831,7.1602982656,38.01,6.16,38.505917727,132.93,32.5582000808,-33.7954050831,46.927239395,-6.7617999192,-2.3554050831,7.1602982656,39.32,-31.44,50.3441754327,132.69,29.5582000808,-14.9554050831,33.1262936836,-6.7617999192,-2.3554050831,7.1602982656,36.32,-12.6,38.443496199,132.17
2019-04-12 05:30:00,36.3088000369,-15.1117542063,39.3280316736,-7.3011999631,-2.4917542063,7.7146846938,43.61,-12.62,45.3993006554,132.38,32.8288000369,-17.6217542063,37.259312033,-7.3011999631,-2.4917542063,7.7146846938,40.13,-15.13,42.8874550422,131.92,34.8788000369,-16.0217542063,38.382643211,-7.3011999631,-2.4917542063,7.7146846938,42.18,-13.53,44.2968768651,132.49,32.3488000369,4.2682457937,32.629170783,-7.3011999631,-2.4917542063,7.7146846938,39.65,6.76,40.2221344536,132.65,33.4588000369,-33.2917542063,47.1999173521,-7.3011999631,-2.4917542063,7.7146846938,40.76,-30.8,51.0883313488,132.49,30.5788000369,-12.1717542063,32.9122258767,-7.3011999631,-2.4917542063,7.7146846938,37.88,-9.68,39.0972735622,131.92
2019-04-12 06:00:00,37.9827833402,-15.0140520841,40.8425463243,-7.7472166598,-2.6140520841,8.176346022,45.73,-12.4,47.381356038,133.01,34.3127833402,-16.9440520841,38.2683681594,-7.7472166598,-2.6140520841,8.176346022,42.06,-14.33,44.4341366519,132.55,36.4327833402,-15.9340520841,39.764830161,-7.7472166598,-2.6140520841,8.176346022,44.18,-13.32,46.1442824194,133.12,33.7727833402,5.0859479159,34.1535907446,-7.7472166598,-2.6140520841,8.176346022,41.52,7.7,42.2279575637,133.12,35.0127833402,-33.3340520841,48.3430866368,-7.7472166598,-2.6140520841,8.176346022,42.76,-30.72,52.6510778617,133.12,31.9327833402,-13.4140520841,34.6358115997,-7.7472166598,-2.6140520841,8.176346022,39.68,-10.8,41.1235017964,132.55
2019-04-12 06:30:00,41.4683333609,-13.1919224409,43.516083112,-8.2116666391,-2.8019224409,8.6765337755,49.68,-10.39,50.7548470592,132.39,37.5083333609,-15.9119224409,40.7438872381,-8.2116666391,-2.8019224409,8.6765337755,45.72,-13.11,47.5624904731,132.19,39.7583333609,-14.1319224409,42.1952165951,-8.2116666391,-2.8019224409,8.6765337755,47.97,-11.33,49.2898549399,132.52,36.8683333609,6.0680775591,37.3643622998,-8.2116666391,-2.8019224409,8.6765337755,45.08,8.87,45.9443500335,132.97,38.3083333609,-31.4419224409,49.5592866339,-8.2116666391,-2.8019224409,8.6765337755,46.52,-28.64,54.6292961697,132.52,34.9483333609,-13.2419224409,37.3729115086,-8.2116666391,-2.8019224409,8.6765337755,43.16,-10.44,44.4047204698,132.19
2019-04-12 07:00:00,44.9066667009,-11.8184157053,46.4358015325,-8.8733332991,-3.0184157053,9.372666494,53.78,-8.8,54.4952144688,132.08,40.6466667009,-14.7784157053,43.2498911519,-8.8733332991,-3.0184157053,9.372666494,49.52,-11.76,50.8972297871,131.81,43.0266667009,-12.7784157053,44.8840946809,-8.8733332991,-3.0184157053,9.372666494,51.9,-9.76,52.8097301641,132.19,39.8766667009,7.0615842947,40.4970927342,-8.8733332991,-3.0184157053,9.372666494,48.75,10.08,49.7812103107,132.41,41.5266667009,-29.8584157053,51.1467402257,-8.8733332991,-3.0184157053,9.372666494,50.4,-26.84,57.1011873782,132.19,37.8866667009,-12.2584157053,39.8204503905,-8.8733332991,-3.0184157053,9.372666494,46.76,-9.24,47.6641920104,131.81
2019-04-12 07:30:00,48.8969333632,-9.7760939438,49.8646378221,-9.6330666368,-3.3160939438,10.1878580611,58.53,-6.46,58.8854183988,131.74,44.5169333632,-13.1660939438,46.4230910841,-9.6330666368,-3.3160939438,10.1878580611,54.15,-9.85,55.0385773799,131.53,46.7969333632,-10.7660939438,48.0193893236,-9.6330666368,-3.3160939438,10.1878580611,56.43,-7.45,56.9196574129,131.92,43.6069333632,8.6139060562,44.4495670945,-9.6330666368,-3.3160939438,10.1878580611,53.24,11.93,54.5602648454,132.29,45.2069333632,-27.7160939438,53.0268676013,-9.6330666368,-3.3160939438,10.1878580611,54.84,-24.4,60.0232088446,131.92,41.4869333632,-11.4760939438,43.0449343372,-9.6330666368,-3.3160939438,10.1878580611,51.12,-8.16,51.7671710643,131.53
2019-04-12 08:00:00,52.1269833907,-7.9594726704,52.7311634861,-9.6930166093,-3.3894726704,10.2685488737,61.82,-4.57,61.9886868711,131.41,47.3569833907,-11.5594726704,48.7473618187,-9.6930166093,-3.3894726704,10.2685488737,57.05,-8.17,57.6320344947,131.3,49.8969833907,-8.9894726704,50.7002916203,-9.6930166093,-3.3894726704,10.2685488737,59.59,-5.6,59.8525529948,131.48,46.3569833907,10.1305273296,47.45100097,-9.6930166093,-3.3894726704,10.2685488737,56.05,13.52,57.6575485084,132.09,48.2669833907,-25.8294726704,54.743614642,-9.6930166093,-3.3894726704,10.2685488737,57.96,-22.44,62.152354742200004,131.48,44.1069833907,-9.6294726704,45.1459048833,-9.6930166093,-3.3894726704,10.2685488737,53.8,-6.24,54.1606646931,131.3
2019-04-12 08:30:00,54.3491667019,-6.8052372678,54.7735627421,-9.3508332981,-3.3452372678,9.9311981023,63.7,-3.46,63.7938993948,131.56,49.2391667019,-9.9552372678,50.2354684118,-9.3508332981,-3.3452372678,9.9311981023,58.59,-6.61,58.9616841686,131.3,52.0291667019,-7.8452372678,52.6173159282,-9.3508332981,-3.3452372678,9.9311981023,61.38,-4.5,61.5447349495,131.72,48.1891667019,11.7147627322,49.5926552354,-9.3508332981,-3.3452372678,9.9311981023,57.54,15.06,59.4781909611,132.0,50.3691667019,-24.6652372678,56.0841054464,-9.3508332981,-3.3452372678,9.9311981023,59.72,-21.32,63.4115194582,131.72,45.8891667019,-9.1452372678,46.7915695963,-9.3508332981,-3.3452372678,9.9311981023,55.24,-5.8,55.5436549031,131.3
2019-04-12 09:00:00,55.4410833669,-6.1155494339,55.7773580386,-8.2089166331,-3.0855494339,8.7696594916,63.65,-3.03,63.722079376,131.34,49.6610833669,-8.6455494339,50.4080224387,-8.2089166331,-3.0855494339,8.7696594916,57.87,-5.5600000000000005,58.1364816617,131.23,53.1310833669,-7.1755494339,53.6134360904,-8.2089166331,-3.0855494339,8.7696594916,61.34,-4.09,61.4762043396,131.47,48.6210833669,12.9644505661,50.319844259,-8.2089166331,-3.0855494339,8.7696594916,56.83,16.05,59.0529542021,131.85,51.4710833669,-24.0055494339,56.7938273634,-8.2089166331,-3.0855494339,8.7696594916,59.68,-20.92,63.2404048058,131.47,46.3110833669,-8.0455494339,47.0047583581,-8.2089166331,-3.0855494339,8.7696594916,54.52,-4.96,54.7451550368,131.23
2019-04-12 09:30:00,55.6061834267,-5.2873828335,55.8569964509,-6.8638165733,-2.8773828335,7.4425338375,62.47,-2.41,62.51646983,131.63,49.9461834267,-8.4473828335,50.6554983751,-6.8638165733,-2.8773828335,7.4425338375,56.81,-5.57,57.0824053453,131.23,53.3261834267,-6.3773828335000005,53.7061714393,-6.8638165733,-2.8773828335,7.4425338375,60.19,-3.5,60.2916752131,131.66,48.9461834267,13.1426171665,50.6799492701,-6.8638165733,-2.8773828335,7.4425338375,55.81,16.02,58.0637279203,131.97,51.6161834267,-23.1973828335,56.589300772,-6.8638165733,-2.8773828335,7.4425338375,58.48,-20.32,61.9097149081,131.66,46.6161834267,-7.7173828335,47.2506778266,-6.8638165733,-2.8773828335,7.4425338375,53.48,-4.84,53.6985660889,131.23
2019-04-12 10:00:00,54.9382167375,-5.348847919,55.1979875752,-5.3517832625,-2.608847919,5.9537947188,60.29,-2.74,60.3522302819,132.0,49.3182167375,-8.118847919,49.9820187037,-5.3517832625,-2.608847919,5.9537947188,54.67,-5.51,54.9469653393,131.67,52.7482167375,-6.468847919,53.1433943438,-5.3517832625,-2.608847919,5.9537947188,58.1,-3.86,58.2280825719,132.01,48.3882167375,13.581152081,50.2580064356,-5.3517832625,-2.608847919,5.9537947188,53.74,16.19,56.125784627,132.25,51.0482167375,-23.448847919,56.1762307458,-5.3517832625,-2.608847919,5.9537947188,56.4,-20.84,60.1270787582,132.01,46.0882167375,-7.568847919,46.7055797616,-5.3517832625,-2.608847919,5.9537947188,51.44,-4.96,51.6785758318,131.67
2019-04-12 10:30:00,54.4915333973,-4.7699767451,54.699907588,-4.1884666027,-2.3699767451,4.8124881563,58.68,-2.4,58.7290592467,131.62,48.7715333973,-8.1799767451,49.4527500699,-4.1884666027,-2.3699767451,4.8124881563,52.96,-5.8100000000000005,53.2777411308,131.32,52.3815333973,-5.8999767451,52.7127571527,-4.1884666027,-2.3699767451,4.8124881563,56.57,-3.5300000000000002,56.6800299929,131.65,47.8715333973,13.4100232549,49.7143081366,-4.1884666027,-2.3699767451,4.8124881563,52.06,15.78,54.3990073439,131.85,50.6915333973,-22.8099767451,55.5871081932,-4.1884666027,-2.3699767451,4.8124881563,54.88,-20.44,58.5628551217,131.65,45.6515333973,-7.5299767451,46.268380686,-4.1884666027,-2.3699767451,4.8124881563,49.84,-5.16,50.106398793,131.32
2019-04-12 11:00:00,54.0517667512,-4.4376468128,54.2336260835,-3.2682332488,-2.1576468128,3.9162211808,57.32,-2.2800000000000002,57.3653275071,131.25,48.0617667512,-7.9376468128,48.712828497,-3.2682332488,-2.1576468128,3.9162211808,51.33,-5.78,51.6544025229,131.1,51.9717667512,-5.5776468128,52.2702083716,-3.2682332488,-2.1576468128,3.9162211808,55.24,-3.42,55.3457676792,131.25,47.2017667512,13.5323531872,49.1032724696,-3.2682332488,-2.1576468128,3.9162211808,50.47,15.69,52.8525969088,131.59,50.2917667512,-22.3976468128,55.0537590516,-3.2682332488,-2.1576468128,3.9162211808,53.56,-20.24,57.2567131435,131.25,44.9317667512,-8.2776468128,45.6878878932,-3.2682332488,-2.1576468128,3.9162211808,48.2,-6.12,48.5869776792,131.1
