Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-12 11:30:00,53.4536000856,-4.3729710255,53.632175396,-2.7363999144,-2.0129710255,3.3970482541,56.19,-2.36,56.2395385827,131.14,47.3536000856,-7.8329710255,47.9970715373,-2.7363999144,-2.0129710255,3.3970482541,50.09,-5.82,50.4269818649,130.58,51.4136000856,-5.5229710255,51.7093945305,-2.7363999144,-2.0129710255,3.3970482541,54.15,-3.51,54.26363976,131.25,46.5236000856,13.5570289745,48.4586256465,-2.7363999144,-2.0129710255,3.3970482541,49.26,15.57,51.6620992605,131.26,49.7436000856,-22.2929710255,54.5105705953,-2.7363999144,-2.0129710255,3.3970482541,52.48,-20.28,56.2621435781,131.25,44.3036000856,-8.4129710255,45.0953108651,-2.7363999144,-2.0129710255,3.3970482541,47.04,-6.4,47.4733778027,130.58
2019-04-12 12:00:00,53.0987834751,-4.3704089589,53.2783378213,-2.2412165249,-1.9604089589,2.977625698,55.34,-2.41,55.3924516518,131.14,47.3487834751,-7.8304089589,47.9919014109,-2.2412165249,-1.9604089589,2.977625698,49.59,-5.87,49.9362093075,130.58,51.0787834751,-5.5204089589,51.3762302662,-2.2412165249,-1.9604089589,2.977625698,53.32,-3.56,53.4387125593,131.25,46.5087834751,13.5595910411,48.4451179123,-2.2412165249,-1.9604089589,2.977625698,48.75,15.52,51.1608531985,131.26,49.4387834751,-22.3604089589,54.2603096223,-2.2412165249,-1.9604089589,2.977625698,51.68,-20.4,55.560619147,131.25,44.2787834751,-8.6404089589,45.1139372369,-2.2412165249,-1.9604089589,2.977625698,46.52,-6.68,46.9971573608,130.58
2019-04-12 12:30:00,53.4838501229,-10.0323064679,54.4166279462,-2.0861498771,-1.9323064679000002,2.8435593181,55.57,-8.1,56.1572337282,132.81,46.5138501229,-14.1823064679,48.6279350786,-2.0861498771,-1.9323064679000002,2.8435593181,48.6,-12.25,50.120080806,131.04,52.3238501229,5.8176935321,52.6462804927,-2.0861498771,-1.9323064679000002,2.8435593181,54.41,7.75,54.9591721189,132.9,45.7738501229,7.4676935321,46.3790017332,-2.0861498771,-1.9323064679000002,2.8435593181,47.86,9.4,48.7743744194,131.7,50.5938501229,-10.6123064679,51.6948616289,-2.0861498771,-1.9323064679000002,2.8435593181,52.68,-8.68,53.3903062362,132.9,43.7138501229,-11.9323064679,45.3131397082,-2.0861498771,-1.9323064679000002,2.8435593181,45.8,-10.0,46.8789931632,131.04
2019-04-12 13:00:00,53.233800104,-11.4537876855,54.452058968,-2.756199896,-2.0337876855,3.4253365115,55.99,-9.42,56.776901113,133.82,45.913800104,-16.6737876855,48.8476430933,-2.756199896,-2.0337876855,3.4253365115,48.67,-14.64,50.8241920742,131.46,52.253800104,8.586212314499999,52.9545339628,-2.756199896,-2.0337876855,3.4253365115,55.01,10.62,56.0257485448,133.93,45.213800104,5.1662123145,45.5079934684,-2.756199896,-2.0337876855,3.4253365115,47.97,7.2,48.5073283123,132.17,50.523800104,-9.2737876855,51.3678646138,-2.756199896,-2.0337876855,3.4253365115,53.28,-7.24,53.7696568708,133.93,43.203800104,-12.6337876855,45.0131195843,-2.756199896,-2.0337876855,3.4253365115,45.96,-10.6,47.1665305063,131.46
2019-04-12 13:30:00,53.2917334481,-12.3285435046,54.6991941334,-2.9582665519,-2.0785435046,3.6154784044,56.25,-10.25,57.1762625571,134.15,45.9017334481,-17.2485435046,49.0355114847,-2.9582665519,-2.0785435046,3.6154784044,48.86,-15.17,51.1608101969,132.15,52.3317334481,7.8514564954,52.9174422547,-2.9582665519,-2.0785435046,3.6154784044,55.29,9.93,56.1746295048,134.26,45.1817334481,4.7314564954,45.4287983326,-2.9582665519,-2.0785435046,3.6154784044,48.14,6.8100000000000005,48.6192934955,132.55,50.6417334481,-10.1585435046,51.650567981,-2.9582665519,-2.0785435046,3.6154784044,53.6,-8.08,54.2055938073,134.26,43.2017334481,-12.2385435046,44.9018008551,-2.9582665519,-2.0785435046,3.6154784044,46.16,-10.16,47.2649045276,132.15
2019-04-12 14:00:00,52.1241834415,-12.3923064679,53.5770450756,-2.4658165585000003,-1.9323064679000002,3.1327399487,54.59,-10.46,55.5830882553,134.4,44.7941834415,-17.1323064679,47.9586779957,-2.4658165585000003,-1.9323064679000002,3.1327399487,47.26,-15.2,49.6442101357,132.15,51.2041834415,7.8076935321,51.7960276489,-2.4658165585000003,-1.9323064679000002,3.1327399487,53.67,9.74,54.5466451764,134.53,44.1141834415,4.8476935321,44.3797398966,-2.4658165585000003,-1.9323064679000002,3.1327399487,46.58,6.78,47.0708487283,132.71,49.5341834415,-10.2523064679,50.5840401424,-2.4658165585000003,-1.9323064679000002,3.1327399487,52.0,-8.32,52.6613938289,134.53,42.1741834415,-11.5323064679,43.7224866793,-2.4658165585000003,-1.9323064679000002,3.1327399487,44.64,-9.6,45.6605913234,132.15
2019-04-12 14:30:00,51.65848344,-12.703491442,53.1975338351,-3.00151656,-2.013491442,3.6143117529,54.66,-10.69,55.6955267504,134.13,44.61848344,-17.193491442,47.8165788451,-3.00151656,-2.013491442,3.6143117529,47.62,-15.18,49.9809643765,132.07,50.73848344,7.496508558,51.289290718,-3.00151656,-2.013491442,3.6143117529,53.74,9.51,54.574973202,134.31,43.91848344,4.746508558,44.1742292651,-3.00151656,-2.013491442,3.6143117529,46.92,6.76,47.4044723628,132.48,49.03848344,-10.573491442,50.1654420829,-3.00151656,-2.013491442,3.6143117529,52.04,-8.56,52.7393136095,134.31,41.99848344,-11.613491442,43.5746003394,-3.00151656,-2.013491442,3.6143117529,45.0,-9.6,46.0126069681,132.07
2019-04-12 15:00:00,51.68711678,-13.4675988356,53.4128660477,-4.47288322,-2.3475988356,5.0515249769,56.16,-11.12,57.25032751,134.96,45.06711678,-18.0575988356,48.5501996965,-4.47288322,-2.3475988356,5.0515249769,49.54,-15.71,51.9712968859,132.42,50.72711678,6.8824011644,51.1918726225,-4.47288322,-2.3475988356,5.0515249769,55.2,9.23,55.9663550716,134.99,44.32711678,4.0824011644,44.514708595,-4.47288322,-2.3475988356,5.0515249769,48.8,6.43,49.2217929377,133.12,49.08711678,-11.2675988356,50.3637152848,-4.47288322,-2.3475988356,5.0515249769,53.56,-8.92,54.2976979254,134.99,42.40711678,-12.1475988356,44.1126706408,-4.47288322,-2.3475988356,5.0515249769,46.88,-9.8,47.8933648849,132.42
2019-04-12 15:30:00,51.1990334716,-14.0485516755,53.091457247,-4.9809665284,-2.5885516754999998,5.6134327584,56.18,-11.46,57.3369339955,134.96,45.6590334716,-18.8285516755,49.3888823093,-4.9809665284,-2.5885516754999998,5.6134327584,50.64,-16.24,53.1803271897,132.24,50.2490334716,6.3114483245,50.6438519939,-4.9809665284,-2.5885516754999998,5.6134327584,55.23,8.9,55.942496369,134.99,44.8990334716,3.3014483245,45.0202484192,-4.9809665284,-2.5885516754999998,5.6134327584,49.88,5.89,50.2265517431,133.12,48.5790334716,-11.8285516755,49.9983712512,-4.9809665284,-2.5885516754999998,5.6134327584,53.56,-9.24,54.3511839797,134.99,42.9790334716,-13.5085516755,45.0519509736,-4.9809665284,-2.5885516754999998,5.6134327584,47.96,-10.92,49.1874780813,132.24
2019-04-12 16:00:00,53.0715334434,-14.343555761,54.9756787489,-7.1084665566,-2.843555761,7.6561156047,60.18,-11.5,61.2689350324,134.96,46.4615334434,-19.173555761,50.2623052638,-7.1084665566,-2.843555761,7.6561156047,53.57,-16.33,56.003694521,133.12,52.0315334434,6.196444239,52.3992022237,-7.1084665566,-2.843555761,7.6561156047,59.14,9.04,59.8269270479,135.07,45.6215334434,3.166444239,45.7312877891,-7.1084665566,-2.843555761,7.6561156047,52.73,6.01,53.0713953086,133.34,50.3715334434,-12.003555761,51.7820116676,-7.1084665566,-2.843555761,7.6561156047,57.48,-9.16,58.2052918556,135.07,43.6515334434,-13.723555761,45.7579758587,-7.1084665566,-2.843555761,7.6561156047,50.76,-10.88,51.9129270991,133.12
2019-04-12 16:30:00,54.3666334269,-14.3834357132,56.2371234426,-7.9433665731000005,-2.9934357132000002,8.4886824586,62.31,-11.39,63.3424675869,135.04,47.4666334269,-19.2534357132,51.2228081586,-7.9433665731000005,-2.9934357132000002,8.4886824586,55.41,-16.26,57.7464778147,132.85,53.2666334269,6.1465642868,53.6200940802,-7.9433665731000005,-2.9934357132000002,8.4886824586,61.21,9.14,61.8886395068,135.29,46.5866334269,3.0865642868,46.6887705252,-7.9433665731000005,-2.9934357132000002,8.4886824586,54.53,6.08,54.8679077421,133.64,51.5766334269,-11.9934357132,52.9527300133,-7.9433665731000005,-2.9934357132000002,8.4886824586,59.52,-9.0,60.1965979105,135.29,44.6166334269,-12.793435713200001,46.4146095072,-7.9433665731000005,-2.9934357132000002,8.4886824586,52.56,-9.8,53.4658171171,132.85
2019-04-12 17:00:00,55.4589001194,-14.5887039875,57.3456178491,-8.6310998806,-3.1787039875,9.1978282322,64.09,-11.41,65.0977434325,134.08,48.6989001194,-18.368703987499998,52.0479793942,-8.6310998806,-3.1787039875,9.1978282322,57.33,-15.19,59.3082203409,131.6,54.3289001194,5.6512960125,54.6220334188,-8.6310998806,-3.1787039875,9.1978282322,62.96,8.83,63.576178715,134.25,47.7489001194,3.6012960124999998,47.8845151963,-8.6310998806,-3.1787039875,9.1978282322,56.38,6.78,56.7862025496,132.23,52.6089001194,-12.1387039875,53.991152111,-8.6310998806,-3.1787039875,9.1978282322,61.24,-8.96,61.8919962515,134.25,45.6889001194,-13.6187039875,47.6754097247,-8.6310998806,-3.1787039875,9.1978282322,54.32,-10.44,55.3141573198,131.6
2019-04-12 17:30:00,56.0745501314,-15.0003693623,58.0462423714,-9.0254498686,-3.3103693623,9.6133912146,65.1,-11.69,66.1412586817,133.56,49.4945501314,-18.1203693623,52.7072886661,-9.0254498686,-3.3103693623,9.6133912146,58.52,-14.81,60.3649442972,131.18,54.9245501314,5.1296306377,55.1635687534,-9.0254498686,-3.3103693623,9.6133912146,63.95,8.44,64.5045432508,133.89,48.5245501314,3.7096306377,48.6661414633,-9.0254498686,-3.3103693623,9.6133912146,57.55,7.02,57.9765719925,131.9,53.1345501314,-12.5503693623,54.5966316616,-9.0254498686,-3.3103693623,9.6133912146,62.16,-9.24,62.8430043839,133.89,46.4145501314,-14.9503693623,48.7629368267,-9.0254498686,-3.3103693623,9.6133912146,55.44,-11.64,56.6487705074,131.18
2019-04-12 18:00:00,56.1916501201,-14.2798810004,57.9777245553,-9.2683498799,-3.3998810004,9.8722591291,65.46,-10.88,66.3580138341,133.12,49.6316501201,-19.0098810004,53.1476835741,-9.2683498799,-3.3998810004,9.8722591291,58.9,-15.61,60.9334235047,130.53,55.0116501201,5.7101189996,55.3072066545,-9.2683498799,-3.3998810004,9.8722591291,64.28,9.11,64.9223420711,133.17,48.6516501201,2.7401189996,48.7287524111,-9.2683498799,-3.3998810004,9.8722591291,57.92,6.14,58.2445362244,131.29,53.2516501201,-11.7998810004,54.5433353595,-9.2683498799,-3.3998810004,9.8722591291,62.52,-8.4,63.0817754982,133.17,46.5316501201,-13.8398810004,48.5462333143,-9.2683498799,-3.3998810004,9.8722591291,55.8,-10.44,56.7682446443,130.53
2019-04-12 18:30:00,55.7188001122,-14.5215863911,57.58004131,-9.6111998878,-3.4815863911,10.2223581957,65.33,-11.04,66.2562487619,132.85,49.4588001122,-19.2715863911,53.0807587603,-9.6111998878,-3.4815863911,10.2223581957,59.07,-15.79,61.1440021588,130.33,54.5488001122,5.4084136089,54.8162615603,-9.6111998878,-3.4815863911,10.2223581957,64.16,8.89,64.7729704429,132.93,48.4688001122,2.4184136089,48.5290975468,-9.6111998878,-3.4815863911,10.2223581957,58.08,5.9,58.3789037239,131.06,52.7488001122,-12.0815863911,54.1146989552,-9.6111998878,-3.4815863911,10.2223581957,62.36,-8.6,62.9502152498,132.93,46.3488001122,-13.3215863911,48.2252624235,-9.6111998878,-3.4815863911,10.2223581957,55.96,-9.84,56.8185462679,130.33
2019-04-12 19:00:00,55.1307334181,-14.8207297151,57.0881055607,-9.9492665819,-3.5107297151,10.5505037155,65.08,-11.31,66.0554501915,132.19,48.8507334181,-19.4907297151,52.5954627351,-9.9492665819,-3.5107297151,10.5505037155,58.8,-15.98,60.9327530972,129.97,53.9707334181,4.9492702849,54.1971894294,-9.9492665819,-3.5107297151,10.5505037155,63.92,8.46,64.4774224051,132.25,47.8807334181,2.0292702849,47.9237161596,-9.9492665819,-3.5107297151,10.5505037155,57.83,5.54,58.0947544964,130.43,52.1707334181,-12.3507297151,53.6127405556,-9.9492665819,-3.5107297151,10.5505037155,62.12,-8.84,62.7458365153,132.25,45.7707334181,-14.7507297151,48.0889183156,-9.9492665819,-3.5107297151,10.5505037155,55.72,-11.24,56.8423785568,129.97
2019-04-12 19:30:00,54.4095167174,-15.3895767956,56.5440941511,-10.1904832826,-3.5195767956,10.7811581174,64.6,-11.87,65.6814806471,132.44,48.0595167174,-20.0395767956,52.0701621397,-10.1904832826,-3.5195767956,10.7811581174,58.25,-16.52,60.5472782212,130.3,53.2695167174,4.4704232044,53.456768467,-10.1904832826,-3.5195767956,10.7811581174,63.46,7.99,63.9610170338,132.46,47.1095167174,1.5604232044000002,47.1353528249,-10.1904832826,-3.5195767956,10.7811581174,57.3,5.08,57.5247459794,130.72,51.5295167174,-12.9195767956,53.1244440696,-10.1904832826,-3.5195767956,10.7811581174,61.72,-9.4,62.4317098917,132.46,44.9695167174,-15.1195767956,47.4432190758,-10.1904832826,-3.5195767956,10.7811581174,55.16,-11.6,56.3665290753,130.3
2019-04-12 20:00:00,54.067683402,-15.6298009686,56.2814806733,-10.232316598,-3.4998009686,10.8142919224,64.3,-12.13,65.4341416999,132.44,47.577683402,-20.2998009686,51.7273416798,-10.232316598,-3.4998009686,10.8142919224,57.81,-16.8,60.2016287155,130.3,52.927683402,4.2601990314,53.0988603087,-10.232316598,-3.4998009686,10.8142919224,63.16,7.76,63.6349212304,132.65,46.627683402,1.3401990314,46.6469398019,-10.232316598,-3.4998009686,10.8142919224,56.86,4.84,57.0656218752,131.03,51.127683402,-13.1398009686,52.7891502067,-10.232316598,-3.4998009686,10.8142919224,61.36,-9.64,62.1126331755,132.65,44.567683402,-15.4998009686,47.1860385483,-10.232316598,-3.4998009686,10.8142919224,54.8,-12.0,56.098484828,130.3
2019-04-12 20:30:00,54.0699167362,-15.9131476406,56.3629680171,-10.1800832638,-3.4831476406,10.7594801335,64.25,-12.43,65.4413279205,132.54,47.2499167362,-20.6731476406,51.5745447382,-10.1800832638,-3.4831476406,10.7594801335,57.43,-17.19,59.9474853518,130.3,52.9299167362,3.9668523594,53.0783572028,-10.1800832638,-3.4831476406,10.7594801335,63.11,7.45,63.5482068984,132.76,46.3299167362,0.9668523594,46.3400041894,-10.1800832638,-3.4831476406,10.7594801335,56.51,4.45,56.684941563,131.13,51.1799167362,-13.4431476406,52.9159909254,-10.1800832638,-3.4831476406,10.7594801335,61.36,-9.96,62.1631015957,132.76,44.2199167362,-14.6831476406,46.593946611,-10.1800832638,-3.4831476406,10.7594801335,54.4,-11.2,55.5409758647,130.3
2019-04-12 21:00:00,52.5305834776,-16.7686560104,55.1420894136,-9.7694165224,-3.3686560104,10.3338929017,62.3,-13.4,63.7247989404,133.25,45.7905834776,-21.2986560104,50.5015869362,-9.7694165224,-3.3686560104,10.3338929017,55.56,-17.93,58.3814910738,130.59,51.4705834776,3.2613439896,51.5738046701,-9.7694165224,-3.3686560104,10.3338929017,61.24,6.63,61.5978449298,133.36,44.9205834776,0.4613439896,44.9229524658,-9.7694165224,-3.3686560104,10.3338929017,54.69,3.83,54.8239454983,131.51,49.7505834776,-14.2886560104,51.7618222916,-9.7694165224,-3.3686560104,10.3338929017,59.52,-10.92,60.5134431346,133.36,42.9105834776,-16.2486560104,45.883951405,-9.7694165224,-3.3686560104,10.3338929017,52.68,-12.88,54.2316955295,130.59
2019-04-12 21:30:00,50.3703836182,-18.2923068871,53.5890290741,-9.1996163818,-3.2323068871,9.750935821,59.57,-15.06,61.444190124,134.07,43.7803836182,-22.0323068871,49.0116775527,-9.1996163818,-3.2323068871,9.750935821,52.98,-18.8,56.2167270481,131.45,49.3903836182,1.9776931129,49.4299632207,-9.1996163818,-3.2323068871,9.750935821,58.59,5.21,58.8211883593,134.11,42.9903836182,-0.022306887100000002,42.9903894055,-9.1996163818,-3.2323068871,9.750935821,52.19,3.21,52.2886240018,132.24,47.7203836182,-15.8723068871,50.2908057063,-9.1996163818,-3.2323068871,9.750935821,56.92,-12.64,58.3065690982,134.11,41.0403836182,-16.9123068871,44.3885031486,-9.1996163818,-3.2323068871,9.750935821,50.24,-13.68,52.0691847449,131.45
2019-04-12 22:00:00,48.0007168689,-18.7749569468,51.5419036153,-8.5592831311,-3.0449569468,9.0847724532,56.56,-15.73,58.7066137671,134.27,41.4507168689,-23.4149569468,47.6069547206,-8.5592831311,-3.0449569468,9.0847724532,50.01,-20.37,53.9994166635,131.72,47.1107168689,1.5750430532,47.1370385634,-8.5592831311,-3.0449569468,9.0847724532,55.67,4.62,55.8613757439,134.32,40.7707168689,-1.2749569468,40.7906468351,-8.5592831311,-3.0449569468,9.0847724532,49.33,1.77,49.3617442966,132.44,45.4807168689,-16.4049569468,48.3489215944,-8.5592831311,-3.0449569468,9.0847724532,54.04,-13.36,55.6669668655,134.32,38.9607168689,-17.5649569468,42.7371638212,-8.5592831311,-3.0449569468,9.0847724532,47.52,-14.52,49.6888397933,131.72
2019-04-12 22:30:00,45.6042170059,-19.7277911635,49.6883321607,-7.9857829941,-2.8877911635,8.4918824669,53.59,-16.84,56.1736032314,134.55,39.2442170059,-24.1577911635,46.0837003973,-7.9857829941,-2.8877911635,8.4918824669,47.23,-21.27,51.7985115616,132.22,44.8242170059,0.7522088365,44.8305280844,-7.9857829941,-2.8877911635,8.4918824669,52.81,3.64,52.935297297700004,134.71,38.6542170059,-1.8977911635,38.7007765251,-7.9857829941,-2.8877911635,8.4918824669,46.64,0.99,46.6505058922,133.04,43.1742170059,-17.3677911635,46.5365789887,-7.9857829941,-2.8877911635,8.4918824669,51.16,-14.48,53.1696906141,134.71,36.8942170059,-18.7277911635,41.3752753507,-7.9857829941,-2.8877911635,8.4918824669,44.88,-15.84,47.5932768361,132.22
2019-04-12 23:00:00,42.8832003652,-20.7805533097,47.6529145952,-7.4167996348,-2.6905533097000003,7.8897397888,50.3,-18.09,53.454074681,135.3,36.7632003652,-24.4105533097,44.12944611,-7.4167996348,-2.6905533097000003,7.8897397888,44.18,-21.72,49.2303849264,132.91,42.1132003652,-2.3005533097,42.1759906882,-7.4167996348,-2.6905533097000003,7.8897397888,49.53,0.39,49.5315354093,135.39,36.2632003652,-1.9505533097,36.3156214175,-7.4167996348,-2.6905533097000003,7.8897397888,43.68,0.74,43.6862678653,133.57,40.6232003652,-18.2905533097,44.5509679837,-7.4167996348,-2.6905533097000003,7.8897397888,48.04,-15.6,50.5094209034,135.39,34.6232003652,-18.8905533097,39.4413362841,-7.4167996348,-2.6905533097000003,7.8897397888,42.04,-16.2,45.0533195225,132.91
2019-04-12 23:30:00,40.6683670731,-20.1857333813,45.4024218796,-6.7616329269,-2.4657333813,7.1971884056,47.43,-17.72,50.6320382762,133.52,35.6383670731,-19.2357333813,40.4982301632,-6.7616329269,-2.4657333813,7.1971884056,42.4,-16.77,45.595974603,132.67,39.1283670731,-20.9057333813,44.363034139,-6.7616329269,-2.4657333813,7.1971884056,45.89,-18.44,49.456300913,133.57,35.1283670731,3.0542666187,35.2608950227,-6.7616329269,-2.4657333813,7.1971884056,41.89,5.52,42.2521301238,133.5,38.1583670731,-17.3057333813,41.899276671,-6.7616329269,-2.4657333813,7.1971884056,44.92,-14.84,47.3078429016,133.57,33.3583670731,-14.9857333813,36.5698353669,-6.7616329269,-2.4657333813,7.1971884056,40.12,-12.52,42.0281429521,132.67
2019-04-13 00:00:00,38.6744501815,-20.8265980185,43.9256221569,-6.3455498185,-2.2965980185,6.748360168,45.02,-18.53,48.6843023982,133.68,34.0344501815,-19.1965980185,39.0749686454,-6.3455498185,-2.2965980185,6.748360168,40.38,-16.9,43.7739009,132.88,37.2544501815,-21.5265980185,43.0266020106,-6.3455498185,-2.2965980185,6.748360168,43.6,-19.23,47.6524175672,133.85,33.5844501815,3.1134019815,33.7284533576,-6.3455498185,-2.2965980185,6.748360168,39.93,5.41,40.2948259706,133.5,36.2544501815,-18.0165980185,40.4843545351,-6.3455498185,-2.2965980185,6.748360168,42.6,-15.72,45.407911205,133.85,31.8944501815,-15.1365980185,35.3040019255,-6.3455498185,-2.2965980185,6.748360168,38.24,-12.84,40.3381110118,132.88
2019-04-13 00:30:00,37.6674168275,-21.5143722114,43.3785949761,-6.5025831725,-2.2143722114,6.8692817824,44.17,-19.3,48.2024781521,134.36,33.0074168275,-19.3243722114,38.2481493276,-6.5025831725,-2.2143722114,6.8692817824,39.51,-17.11,43.0556871969,133.43,36.2774168275,-22.2243722114,42.5437855846,-6.5025831725,-2.2143722114,6.8692817824,42.78,-20.01,47.2284712859,134.38,32.5874168275,3.1456277886,32.7388868118,-6.5025831725,-2.2143722114,6.8692817824,39.09,5.36,39.4557689065,134.0,35.2974168275,-18.6943722114,39.9422982197,-6.5025831725,-2.2143722114,6.8692817824,41.8,-16.48,44.9313965953,134.38,30.8974168275,-15.1343722114,34.4049355303,-6.5025831725,-2.2143722114,6.8692817824,37.4,-12.92,39.5687553507,133.43
2019-04-13 01:00:00,36.8474667874,-21.8034834808,42.8150405879,-6.3425332126,-2.1534834808,6.6981503905,43.19,-19.65,47.4499589041,134.24,32.2574667874,-19.4734834808,37.6797123452,-6.3425332126,-2.1534834808,6.6981503905,38.6,-17.32,42.3077108811,133.3,35.4974667874,-22.5034834808,42.0294767645,-6.3425332126,-2.1534834808,6.6981503905,41.84,-20.35,46.5264236752,134.26,31.8474667874,2.9465165192000002,31.98348168,-6.3425332126,-2.1534834808,6.6981503905,38.19,5.1,38.5290293156,134.08,34.5374667874,-18.9934834808,39.4155937013,-6.3425332126,-2.1534834808,6.6981503905,40.88,-16.84,44.2126678679,134.26,30.1774667874,-15.5134834808,33.9315144286,-6.3425332126,-2.1534834808,6.6981503905,36.52,-13.36,38.8870158279,133.3
2019-04-13 01:30:00,38.343850132,-21.5989838893,44.0087144552,-6.516149868,-2.1789838893,6.8708209038,44.86,-19.42,48.883085009,134.53,33.393850132,-19.9189838893,38.8833530681,-6.516149868,-2.1789838893,6.8708209038,39.91,-17.74,43.6751153404,133.59,36.933850132,-22.2989838893,43.1434116415,-6.516149868,-2.1789838893,6.8708209038,43.45,-20.12,47.8823234608,134.53,32.963850132,2.6210161107000003,33.0678868538,-6.516149868,-2.1789838893,6.8708209038,39.48,4.8,39.7707229001,134.51,35.963850132,-18.7789838893,40.571526373,-6.516149868,-2.1789838893,6.8708209038,42.48,-16.6,45.608227328,134.53,31.323850132,-15.9789838893,35.1640656527,-6.516149868,-2.1789838893,6.8708209038,37.84,-13.8,40.2778549578,133.59
2019-04-13 02:00:00,37.9790834233,-21.8174146785,43.7996616531,-6.9709165767000005,-2.3174146785,7.3460253683,44.95,-19.5,48.9974744247,133.95,33.5090834233,-19.8374146785,38.9407459225,-6.9709165767000005,-2.3174146785,7.3460253683,40.48,-17.52,44.1087383633,133.19,36.5590834233,-22.4974146785,42.9266845676,-6.9709165767000005,-2.3174146785,7.3460253683,43.53,-20.18,47.9801344308,134.16,33.0590834233,2.4825853215,33.1521677521,-6.9709165767000005,-2.3174146785,7.3460253683,40.03,4.8,40.316757062,133.52,35.5890834233,-18.9574146785,40.3232740511,-6.9709165767000005,-2.3174146785,7.3460253683,42.56,-16.64,45.6972997014,134.16,31.3490834233,-16.1174146785,35.2496253512,-6.9709165767000005,-2.3174146785,7.3460253683,38.32,-13.8,40.7291345354,133.19
2019-04-13 02:30:00,37.295500016,-21.4925067571,43.0451178201,-7.004499984,-2.3325067571,7.382655877,44.3,-19.16,48.265884432,133.51,33.115500016,-20.1825067571,38.781051047,-7.004499984,-2.3325067571,7.382655877,40.12,-17.85,43.9116943422,132.71,35.915500016,-22.1925067571,42.218840552,-7.004499984,-2.3325067571,7.382655877,42.92,-19.86,47.2921346526,133.68,32.675500016,2.0774932429,32.7414764399,-7.004499984,-2.3325067571,7.382655877,39.68,4.41,39.9243096371,133.38,34.915500016,-18.6925067571,39.604317318,-7.004499984,-2.3325067571,7.382655877,41.92,-16.36,44.9992888833,133.68,30.995500016,-15.7325067571,34.7596431239,-7.004499984,-2.3325067571,7.382655877,38.0,-13.4,40.2934237811,132.71
2019-04-13 03:00:00,36.3223500053,-22.1820263565,42.5600211841,-6.9276499947,-2.2820263565,7.2938315542,43.25,-19.9,47.6085338989,134.48,32.1723500053,-20.5320263565,38.165746569,-6.9276499947,-2.2820263565,7.2938315542,39.1,-18.25,43.1494206218,133.57,34.9723500053,-22.8720263565,41.78749639,-6.9276499947,-2.2820263565,7.2938315542,41.9,-20.59,46.6857376508,134.52,31.7723500053,1.9579736435,31.8326229778,-6.9276499947,-2.2820263565,7.2938315542,38.7,4.24,38.9315758736,134.4,34.0323500053,-19.3620263565,39.1546793055,-6.9276499947,-2.2820263565,7.2938315542,40.96,-17.08,44.3784632451,134.52,30.1123500053,-15.6820263565,33.9511350839,-6.9276499947,-2.2820263565,7.2938315542,37.04,-13.4,39.3893589691,133.57
2019-04-13 03:30:00,35.2909167313,-22.2999847064,41.7461150485,-6.6290832687,-2.2299847064,6.9941101488,41.92,-20.07,46.4767823757,134.21,31.3009167313,-20.6399847064,37.4934175143,-6.6290832687,-2.2299847064,6.9941101488,37.93,-18.41,42.1617480662,133.29,34.0009167313,-22.9999847064,41.0495022511,-6.6290832687,-2.2299847064,6.9941101488,40.63,-20.77,45.6310179593,134.23,30.9309167313,1.8100152936,30.9838307058,-6.6290832687,-2.2299847064,6.9941101488,37.56,4.04,37.776648872,134.16,33.0109167313,-19.5099847064,38.3452751547,-6.6290832687,-2.2299847064,6.9941101488,39.64,-17.28,43.2426641177,134.23,29.3309167313,-15.509984706400001,33.1792450471,-6.6290832687,-2.2299847064,6.9941101488,35.96,-13.28,38.3337970986,133.29
2019-04-13 04:00:00,34.6258001465,-22.5519943018,41.3223726664,-6.4541998535000005,-2.1919943018,6.8162698573,41.08,-20.36,45.8486204809,134.49,30.6458001465,-20.8519943018,37.0671112037,-6.4541998535000005,-2.1919943018,6.8162698573,37.1,-18.66,41.5283710251,133.65,33.3558001465,-23.2619943018,40.666076554200004,-6.4541998535000005,-2.1919943018,6.8162698573,39.81,-21.07,45.041991519,134.7,30.2958001465,1.7680056982,30.347345034900002,-6.4541998535000005,-2.1919943018,6.8162698573,36.75,3.96,36.9627393465,134.44,32.4258001465,-19.7919943018,37.9888872381,-6.4541998535000005,-2.1919943018,6.8162698573,38.88,-17.6,42.6780318197,134.7,28.6658001465,-15.7919943018,32.7278960838,-6.4541998535000005,-2.1919943018,6.8162698573,35.12,-13.6,37.6613117137,133.65
2019-04-13 04:30:00,34.0822501611,-22.6977588992,40.9486023583,-6.3477498389,-2.1477588992,6.7012533385,40.43,-20.55,45.3529205234,134.49,30.0022501611,-21.1677588992,36.7179660595,-6.3477498389,-2.1477588992,6.7012533385,36.35,-19.02,41.0253933558,133.75,32.8522501611,-23.3977588992,40.3326847874,-6.3477498389,-2.1477588992,6.7012533385,39.2,-21.25,44.589264403,134.78,29.6722501611,1.4122411008,29.7058387283,-6.3477498389,-2.1477588992,6.7012533385,36.02,3.56,36.1954969575,134.44,31.8922501611,-19.9477588992,37.6168672997,-6.3477498389,-2.1477588992,6.7012533385,38.24,-17.8,42.179824561,134.78,28.0922501611,-16.4677588992,32.5631939815,-6.3477498389,-2.1477588992,6.7012533385,34.44,-14.32,37.2984718186,133.75
2019-04-13 05:00:00,34.0128835163,-22.4813297442,40.7711470548,-6.2071164837,-2.1113297442,6.5563715827,40.22,-20.37,45.084202333,135.08,29.6828835163,-21.6913297442,36.7639410281,-6.2071164837,-2.1113297442,6.5563715827,35.89,-19.58,40.8835969553,134.29,32.7728835163,-23.2113297442,40.1600264251,-6.2071164837,-2.1113297442,6.5563715827,38.98,-21.1,44.3243770402,135.2,29.3728835163,0.9986702558,29.3898558748,-6.2071164837,-2.1113297442,6.5563715827,35.58,3.11,35.7156618306,135.04,31.8328835163,-19.7113297442,37.4415410106,-6.2071164837,-2.1113297442,6.5563715827,38.04,-17.6,41.9142171584,135.2,27.8328835163,-16.2313297442,32.2199545328,-6.2071164837,-2.1113297442,6.5563715827,34.04,-14.12,36.8523540632,134.29
2019-04-13 05:30:00,34.3818335066,-22.2337076537,40.944452998,-6.2681664934,-2.1337076537,6.6213759551999996,40.65,-20.1,45.3479051335,134.36,30.0818335066,-21.4237076537,36.9309078788,-6.2681664934,-2.1337076537,6.6213759551999996,36.35,-19.29,41.1512648651,133.85,33.1318335066,-22.9437076537,40.3005224831,-6.2681664934,-2.1337076537,6.6213759551999996,39.4,-20.81,44.5580082589,134.73,29.7418335066,1.1462923463,29.7639151739,-6.2681664934,-2.1337076537,6.6213759551999996,36.01,3.2800000000000002,36.1590721673,134.29,32.1718335066,-19.4937076537,37.6169045678,-6.2681664934,-2.1337076537,6.6213759551999996,38.44,-17.36,42.1782313522,134.73,28.1718335066,-17.1337076537,32.9729607571,-6.2681664934,-2.1337076537,6.6213759551999996,34.44,-15.0,37.5647920266,133.85
2019-04-13 06:00:00,34.9406835076,-22.2671263963,41.4327923501,-6.3593164924,-2.1571263963,6.7152141097,41.3,-20.11,45.935847657400004,134.36,30.5906835076,-20.9771263963,37.0921790855,-6.3593164924,-2.1571263963,6.7152141097,36.95,-18.82,41.4667927383,133.54,33.6806835076,-22.9871263963,40.7774008674,-6.3593164924,-2.1571263963,6.7152141097,40.04,-20.83,45.1341389638,134.49,30.2506835076,1.5828736037,30.2920673036,-6.3593164924,-2.1571263963,6.7152141097,36.61,3.74,36.8005393982,134.41,32.7206835076,-19.4771263963,38.0788863002,-6.3593164924,-2.1571263963,6.7152141097,39.08,-17.32,42.7460968978,134.49,28.6406835076,-15.3971263963,32.5170763299,-6.3593164924,-2.1571263963,6.7152141097,35.0,-13.24,37.4205505037,133.54
2019-04-13 06:30:00,36.0011668573,-22.0923626159,42.239276758,-6.5988331427,-2.2523626159,6.9726419813,42.6,-19.84,46.9934633752,133.98,31.8011668573,-19.8523626159,37.4890719399,-6.5988331427,-2.2523626159,6.9726419813,38.4,-17.6,42.2412121038,133.07,34.6711668573,-22.7923626159,41.491946265,-6.5988331427,-2.2523626159,6.9726419813,41.27,-20.54,46.0988557342,134.08,31.4011668573,2.4776373841,31.4987613567,-6.5988331427,-2.2523626159,6.9726419813,38.0,4.73,38.2932487522,133.67,33.7211668573,-19.3323626159,38.8697483723,-6.5988331427,-2.2523626159,6.9726419813,40.32,-17.08,43.7884550995,134.08,29.7611668573,-15.4923626159,33.5520543653,-6.5988331427,-2.2523626159,6.9726419813,36.36,-13.24,38.695570806,133.07
2019-04-13 07:00:00,37.4649835462,-21.5077829926,43.1996495515,-6.8750164538,-2.3777829926000003,7.2745929921,44.34,-19.13,48.290708216,134.38,33.2549835462,-19.6977829926,38.6509584031,-6.8750164538,-2.3777829926000003,7.2745929921,40.13,-17.32,43.7081148072,133.48,36.0549835462,-22.2277829926,42.3560642091,-6.8750164538,-2.3777829926000003,7.2745929921,42.93,-19.85,47.2970125906,134.46,32.7949835462,2.8422170074,32.9179152333,-6.8750164538,-2.3777829926000003,7.2745929921,39.67,5.22,40.0119644606,134.35,35.1249835462,-18.6577829926,39.772821566,-6.8750164538,-2.3777829926000003,7.2745929921,42.0,-16.28,45.0448487621,134.46,31.1249835462,-15.4977829926,34.7698990283,-6.8750164538,-2.3777829926000003,7.2745929921,38.0,-13.12,40.2011741122,133.48
2019-04-13 07:30:00,39.7132502694,-20.7320504499,44.7991089512,-7.1467497306,-2.5120504499000003,7.5753831041,46.86,-18.22,50.2775098827,134.11,35.4332502694,-18.7020504499,40.0659695463,-7.1467497306,-2.5120504499000003,7.5753831041,42.58,-16.19,45.5540612899,133.21,38.2132502694,-21.4520504499,43.8228589284,-7.1467497306,-2.5120504499000003,7.5753831041,45.36,-18.94,49.1553984828,134.25,34.9232502694,3.6979495501,35.1184885816,-7.1467497306,-2.5120504499000003,7.5753831041,42.07,6.21,42.5258627191,133.97,37.2532502694,-17.8720504499,41.3184564441,-7.1467497306,-2.5120504499000003,7.5753831041,44.4,-15.36,46.9818007318,134.25,33.1732502694,-15.1920504499,36.4864759919,-7.1467497306,-2.5120504499000003,7.5753831041,40.32,-12.68,42.2668286012,133.21
2019-04-13 08:00:00,42.2863503545,-19.635132933,46.6226755088,-7.1836496455,-2.565132933,7.62789153,49.47,-17.07,52.332263471,134.2,37.3763503545,-18.255132933,41.5961710284,-7.1836496455,-2.565132933,7.62789153,44.56,-15.69,47.2416098371,133.21,40.6563503545,-20.385132933,45.48068237,-7.1836496455,-2.565132933,7.62789153,47.84,-17.82,51.0511312313,134.25,36.7863503545,4.174867067,37.0224943437,-7.1836496455,-2.565132933,7.62789153,43.97,6.74,44.4835756207,134.05,39.6563503545,-16.765132933,43.0545677681,-7.1836496455,-2.565132933,7.62789153,46.84,-14.2,48.9451284603,134.25,35.0163503545,-13.165132933,37.4094308603,-7.1836496455,-2.565132933,7.62789153,42.2,-10.6,43.51091817,133.21
2019-04-13 08:30:00,44.1864670486,-17.9163258684,47.680589372,-6.6235329514,-2.5063258684000003,7.0818682645,50.81,-15.41,53.095425415,133.81,39.0164670486,-17.5463258684,42.780348905,-6.6235329514,-2.5063258684000003,7.0818682645,45.64,-15.04,48.0542526734,133.05,42.4964670486,-18.7063258684,46.431415433,-6.6235329514,-2.5063258684000003,7.0818682645,49.12,-16.2,51.7224748054,133.92,38.3964670486,4.8236741316,38.6982753355,-6.6235329514,-2.5063258684000003,7.0818682645,45.02,7.33,45.61281947,133.74,41.4964670486,-15.0663258684,44.1469246119,-6.6235329514,-2.5063258684000003,7.0818682645,48.12,-12.56,49.7321626314,133.92,36.5764670486,-12.1063258684,38.5279258174,-6.6235329514,-2.5063258684000003,7.0818682645,43.2,-9.6,44.253813395,133.05
2019-04-13 09:00:00,45.0341505498,-16.7951488555,48.0640379163,-5.2258494502,-2.2851488555,5.7036311038,50.26,-14.51,52.3125959975,133.45,39.6141505498,-16.5251488555,42.9227383618,-5.2258494502,-2.2851488555,5.7036311038,44.84,-14.24,47.0468192336,132.89,43.3541505498,-17.6251488555,46.7998743809,-5.2258494502,-2.2851488555,5.7036311038,48.58,-15.34,50.9444010663,133.59,39.0141505498,5.7448511445,39.4348482664,-5.2258494502,-2.2851488555,5.7036311038,44.24,8.03,44.9628568932,133.43,42.3341505498,-14.0051488555,44.5906323933,-5.2258494502,-2.2851488555,5.7036311038,47.56,-11.72,48.9827724818,133.59,37.1341505498,-14.1651488555,39.7441389283,-5.2258494502,-2.2851488555,5.7036311038,42.36,-11.88,43.9943632753,132.89
2019-04-13 09:30:00,47.2230505641,-16.5196163923,50.0291338155,-4.4669494359,-2.1696163923,4.9659714611,51.69,-14.35,53.644930795,133.45,41.2830505641,-14.6896163923,43.8186614769,-4.4669494359,-2.1696163923,4.9659714611,45.75,-12.52,47.4321926544,132.48,45.4830505641,-17.3196163923,48.6690558835,-4.4669494359,-2.1696163923,4.9659714611,49.95,-15.15,52.1969826714,133.44,40.6430505641,7.4203836077,41.3148841465,-4.4669494359,-2.1696163923,4.9659714611,45.11,9.59,46.1181114097,133.18,44.4530505641,-13.6896163923,46.5132164166,-4.4669494359,-2.1696163923,4.9659714611,48.92,-11.52,50.2581018344,133.44,38.7330505641,-12.6096163923,40.7339125491,-4.4669494359,-2.1696163923,4.9659714611,43.2,-10.44,44.4436002142,132.48
2019-04-13 10:00:00,46.8328671799,-16.0242760474,49.498433017,-3.3171328201,-1.9442760474,3.8449420665,50.15,-14.08,52.0890477932,133.19,40.9928671799,-14.0842760474,43.3449188649,-3.3171328201,-1.9442760474,3.8449420665,44.31,-12.14,45.942961376,132.25,45.1528671799,-16.8542760474,48.1959338082,-3.3171328201,-1.9442760474,3.8449420665,48.47,-14.91,50.7114286922,133.21,40.3828671799,7.9557239526,41.1590756126,-3.3171328201,-1.9442760474,3.8449420665,43.7,9.9,44.807365466,133.1,44.1228671799,-13.2242760474,46.0620113017,-3.3171328201,-1.9442760474,3.8449420665,47.44,-11.28,48.7626086259,133.21,38.4828671799,-11.6642760474,40.2117694475,-3.3171328201,-1.9442760474,3.8449420665,41.8,-9.72,42.9152467079,132.25
2019-04-13 10:30:00,46.9272339349,-15.36674195,49.3791660819,-2.2927660651,-1.72674195,2.8702637494000003,49.22,-13.64,51.0750232501,133.12,40.8772339349,-13.53674195,43.0603255537,-2.2927660651,-1.72674195,2.8702637494000003,43.17,-11.81,44.7562844749,132.25,45.2672339349,-16.21674195,48.084354915,-2.2927660651,-1.72674195,2.8702637494000003,47.56,-14.49,49.7183436973,133.12,40.2872339349,8.46325805,41.1665878468,-2.2927660651,-1.72674195,2.8702637494000003,42.58,10.19,43.782330911,133.1,44.2272339349,-12.60674195,45.9888917471,-2.2927660651,-1.72674195,2.8702637494000003,46.52,-10.88,47.7753576648,133.12,38.3872339349,-9.48674195,39.5421041676,-2.2927660651,-1.72674195,2.8702637494000003,40.68,-7.76,41.413524361,132.25
2019-04-13 11:00:00,46.5993003016,-15.1687595067,49.0059797736,-1.8306996984000001,-1.5487595067000002,2.3979402401,48.43,-13.62,50.3087397974,133.12,40.4493003016,-13.3287595067,42.5887511543,-1.8306996984000001,-1.5487595067000002,2.3979402401,42.28,-11.78,43.8903953047,132.25,44.9693003016,-16.0387595067,47.7438977895,-1.8306996984000001,-1.5487595067000002,2.3979402401,46.8,-14.49,48.9918370752,133.29,39.8993003016,8.671240493300001,40.8306818,-1.8306996984000001,-1.5487595067000002,2.3979402401,41.73,10.22,42.9632552305,133.1,43.9293003016,-12.4687595067,45.6645747667,-1.8306996984000001,-1.5487595067000002,2.3979402401,45.76,-10.92,47.0449147092,133.29,37.9693003016,-9.1487595067,39.0559542952,-1.8306996984000001,-1.5487595067000002,2.3979402401,39.8,-7.6,40.5191312839,132.25
2019-04-13 11:30:00,45.946533627,-15.0972062185,48.3633082815,-1.243466373,-1.4072062185,1.8778812428,47.19,-13.69,49.1356510082,133.01,39.906533627,-13.3872062185,42.0921455435,-1.243466373,-1.4072062185,1.8778812428,41.15,-11.98,42.8584052433,132.16,44.356533627,-15.9672062185,47.1429077362,-1.243466373,-1.4072062185,1.8778812428,45.6,-14.56,47.8680854014,133.21,39.356533627,8.6027937815,40.2857890574,-1.243466373,-1.4072062185,1.8778812428,40.6,10.01,41.8157876884,132.99,43.316533627,-12.4072062185,45.0584159908,-1.243466373,-1.4072062185,1.8778812428,44.56,-11.0,45.897642641,133.21,37.476533627,-10.1272062185,38.8207531931,-1.243466373,-1.4072062185,1.8778812428,38.72,-8.72,39.689756865,132.16
2019-04-13 12:00:00,45.660266882,-14.6514895982,47.9533744296,-0.819733118,-1.2614895982,1.5044329135,46.48,-13.39,48.3702646261,132.73,39.330266882,-13.8614895982,41.7014482589,-0.819733118,-1.2614895982,1.5044329135,40.15,-12.6,42.0806665822,132.08,44.110266882,-15.5214895982,46.7614401377,-0.819733118,-1.2614895982,1.5044329135,44.93,-14.26,47.1386518687,132.95,38.830266882000004,8.0785104018,39.6617190303,-0.819733118,-1.2614895982,1.5044329135,39.65,9.34,40.7352194053,132.65,43.020266882,-11.9814895982,44.6575800463,-0.819733118,-1.2614895982,1.5044329135,43.84,-10.72,45.1316297069,132.95,36.980266882,-12.2614895982,38.960034212400004,-0.819733118,-1.2614895982,1.5044329135,37.8,-11.0,39.3680073156,132.08
2019-04-13 12:30:00,45.1687835588,-15.0523142195,47.6108304017,-0.3712164412,-1.1423142195,1.2011175722,45.54,-13.91,47.617010616,132.95,38.7887835588,-13.8123142195,41.1746251236,-0.3712164412,-1.1423142195,1.2011175722,39.16,-12.67,41.1586503666,132.08,43.6387835588,-15.9323142195,46.4562381912,-0.3712164412,-1.1423142195,1.2011175722,44.01,-14.79,46.4287001756,133.04,38.3087835588,8.1276857805,39.1614884025,-0.3712164412,-1.1423142195,1.2011175722,38.68,9.27,39.7753101811,132.88,42.5887835588,-12.4223142195,44.3634802014,-0.3712164412,-1.1423142195,1.2011175722,42.96,-11.28,44.416213256,133.04,36.4687835588,-10.9023142195,38.0635341186,-0.3712164412,-1.1423142195,1.2011175722,36.84,-9.76,38.1109328146,132.08
2019-04-13 13:00:00,44.5871002428,-15.4093438229,47.1747536837,-0.0628997572,-1.0793438229,1.0811750402,44.65,-14.33,46.8931914034,133.36,38.2171002428,-13.8493438229,40.6491214578,-0.0628997572,-1.0793438229,1.0811750402,38.28,-12.77,40.3538263365,132.43,43.1171002428,-16.2893438229,46.0915074122,-0.0628997572,-1.0793438229,1.0811750402,43.18,-15.21,45.7805253356,133.48,37.7671002428,8.2606561771,38.6599573361,-0.0628997572,-1.0793438229,1.0811750402,37.83,9.34,38.9659402556,133.35,42.0571002428,-12.7593438229,43.9499776522,-0.0628997572,-1.0793438229,1.0811750402,42.12,-11.68,43.7094589305,133.48,35.9371002428,-11.3993438229,37.7017269294,-0.0628997572,-1.0793438229,1.0811750402,36.0,-10.32,37.4499986649,132.43
2019-04-13 13:30:00,43.8392503034,-15.5306808994,46.508944477,-0.1507496966,-1.1006808994,1.1109563058,43.99,-14.43,46.2962741481,133.64,37.5992503034,-14.8206808994,40.4148018144,-0.1507496966,-1.1006808994,1.1109563058,37.75,-13.72,40.1659171438,132.93,42.3892503034,-16.4106808994,45.4550216023,-0.1507496966,-1.1006808994,1.1109563058,42.54,-15.31,45.2111457497,133.75,37.1792503034,7.4093191006,37.9103503368,-0.1507496966,-1.1006808994,1.1109563058,37.33,8.51,38.2877134339,133.6,41.3692503034,-12.9006808994,43.3340794102,-0.1507496966,-1.1006808994,1.1109563058,41.52,-11.8,43.1642259284,133.75,35.4092503034,-11.9806808994,37.3811680109,-0.1507496966,-1.1006808994,1.1109563058,35.56,-10.88,37.1872020996,132.93
2019-04-13 14:00:00,42.9277002837,-16.2307929859,45.8936389121,-0.23229971630000001,-1.0907929859,1.1152544536,43.16,-15.14,45.7384433491,134.8,36.8077002837,-15.5207929859,39.9462365572,-0.23229971630000001,-1.0907929859,1.1152544536,37.04,-14.43,39.7515597178,134.06,41.5277002837,-17.1307929859,44.9223102609,-0.23229971630000001,-1.0907929859,1.1152544536,41.76,-16.04,44.7345414641,135.01,36.4177002837,7.0592070141,37.0955697842,-0.23229971630000001,-1.0907929859,1.1152544536,36.65,8.15,37.5452393786,134.79,40.4877002837,-13.5707929859,42.7015256932,-0.23229971630000001,-1.0907929859,1.1152544536,40.72,-12.48,42.5895386216,135.01,34.7277002837,-11.5707929859,36.6045955764,-0.23229971630000001,-1.0907929859,1.1152544536,34.96,-10.48,36.4970135765,134.06
2019-04-13 14:30:00,42.3065336084,-17.6032270435,45.8226623878,-1.5234663916,-1.4332270435,2.0916714858,43.83,-16.17,46.7176390671,135.11,37.1165336084,-15.6232270435,40.2706132354,-1.5234663916,-1.4332270435,2.0916714858,38.64,-14.19,41.1631594997,134.17,40.8665336084,-18.4532270435,44.8396605416,-1.5234663916,-1.4332270435,2.0916714858,42.39,-17.02,45.6792348885,135.29,36.6665336084,7.0067729565,37.3300087613,-1.5234663916,-1.4332270435,2.0916714858,38.19,8.44,39.1115034229,134.96,39.8765336084,-14.913227043500001,42.5739623887,-1.5234663916,-1.4332270435,2.0916714858,41.4,-13.48,43.5392971923,135.29,34.9565336084,-13.2732270435,37.3916808671,-1.5234663916,-1.4332270435,2.0916714858,36.48,-11.84,38.3533049423,134.17
2019-04-13 15:00:00,43.3473836694,-17.9650765753,46.9226986365,-2.6126163306,-1.5950765753,3.0610510241,45.96,-16.37,48.7883029014,135.18,37.6273836694,-15.9350765753,40.8625337842,-2.6126163306,-1.5950765753,3.0610510241,40.24,-14.34,42.7187687088,134.25,41.8573836694,-18.7950765753,45.8834988979,-2.6126163306,-1.5950765753,3.0610510241,44.47,-17.2,47.6804037315,135.29,37.1573836694,6.7149234247,37.7592552595,-2.6126163306,-1.5950765753,3.0610510241,39.77,8.31,40.6289182726,134.96,40.8673836694,-15.1950765753,43.6008417362,-2.6126163306,-1.5950765753,3.0610510241,43.48,-13.6,45.5573309139,135.29,35.3873836694,-13.5550765753,37.89468332,-2.6126163306,-1.5950765753,3.0610510241,38.0,-11.96,39.8376906961,134.25
2019-04-13 15:30:00,43.5266002346,-17.210721125,46.8057031742,-3.1633997654,-1.700721125,3.591594412,46.69,-15.51,49.1987418538,133.97,37.9366002346,-16.670721125,41.4378882207,-3.1633997654,-1.700721125,3.591594412,41.1,-14.97,43.7414094423,133.1,41.9866002346,-18.040721125,45.6983831002,-3.1633997654,-1.700721125,3.591594412,45.15,-16.34,48.0158109376,134.03,37.4366002346,5.739278875,37.8739799748,-3.1633997654,-1.700721125,3.591594412,40.6,7.44,41.276065704,133.97,40.9566002346,-14.460721125,43.4344973291,-3.1633997654,-1.700721125,3.591594412,44.12,-12.76,45.9281177494,134.03,35.6766002346,-11.500721125,37.4844819985,-3.1633997654,-1.700721125,3.591594412,38.84,-9.8,40.057278989,133.1
2019-04-13 16:00:00,44.649916918,-18.1800806607,48.2092357709,-4.200083082,-1.8500806607,4.5894984853,48.85,-16.33,51.5071975553,134.99,38.409916918,-16.4800806607,41.7961095825,-4.200083082,-1.8500806607,4.5894984853,42.61,-14.63,45.0516259418,134.11,43.039916918,-18.9800806607,47.0391104316,-4.200083082,-1.8500806607,4.5894984853,47.24,-17.13,50.2499203979,135.15,37.859916918,6.1699193393,38.3593693078,-4.200083082,-1.8500806607,4.5894984853,42.06,8.02,42.8178000369,134.79,42.079916918,-15.3300806607,44.7853857959,-4.200083082,-1.8500806607,4.5894984853,46.28,-13.48,48.2032032131,135.15,36.079916918,-12.6100806607,38.2200803123,-4.200083082,-1.8500806607,4.5894984853,40.28,-10.76,41.6923973885,134.11
2019-04-13 16:30:00,45.1286168753,-17.9742680861,48.5763972965,-4.7913831247,-2.0842680861,5.225086191,49.92,-15.89,52.3879614034,134.9,39.5686168753,-16.7842680861,42.9812412176,-4.7913831247,-2.0842680861,5.225086191,44.36,-14.7,46.732211589,133.97,43.4686168753,-18.7742680861,47.3496968862,-4.7913831247,-2.0842680861,5.225086191,48.26,-16.69,51.064505285,134.92,38.9886168753,5.8557319139,39.4259031868,-4.7913831247,-2.0842680861,5.225086191,43.78,7.94,44.4941793946,134.79,42.4886168753,-15.1242680861,45.1001779277,-4.7913831247,-2.0842680861,5.225086191,47.28,-13.04,49.0452851964,134.92,37.2086168753,-12.2442680861,39.1714599005,-4.7913831247,-2.0842680861,5.225086191,42.0,-10.16,43.2114059017,133.97
2019-04-13 17:00:00,45.9351001429,-17.370913452899998,49.1098977735,-5.0948998571,-2.2409134529,5.5659408600999996,51.03,-15.13,53.2257249833,134.64,41.0151001429,-16.7809134529,44.3152061492,-5.0948998571,-2.2409134529,5.5659408600999996,46.11,-14.54,48.3481509471,133.7,44.2251001429,-18.1809134529,47.816368501,-5.0948998571,-2.2409134529,5.5659408600999996,49.32,-15.94,51.8319013736,134.64,40.3751001429,5.7690865471,40.7851820044,-5.0948998571,-2.2409134529,5.5659408600999996,45.47,8.01,46.1701310373,134.47,43.2651001429,-14.5209134529,45.636890975200004,-5.0948998571,-2.2409134529,5.5659408600999996,48.36,-12.28,49.8947692649,134.64,38.5451001429,-14.1609134529,41.0640501515,-5.0948998571,-2.2409134529,5.5659408600999996,43.64,-11.92,45.2386560366,133.7
2019-04-13 17:30:00,48.1917169301,-17.0749487759,51.1272476902,-6.9282830699,-2.5349487759000002,7.3774705416,55.12,-14.54,57.0054909636,133.42,42.4717169301,-16.0749487759,45.4120107146,-6.9282830699,-2.5349487759000002,7.3774705416,49.4,-13.54,51.2219835617,132.62,46.3417169301,-17.8449487759,49.6588051089,-6.9282830699,-2.5349487759000002,7.3774705416,53.27,-15.31,55.4264287141,133.49,41.7517169301,6.1950512241,42.2088204796,-6.9282830699,-2.5349487759000002,7.3774705416,48.68,8.73,49.4566001662,133.37,45.3117169301,-14.1349487759,47.4652343095,-6.9282830699,-2.5349487759000002,7.3774705416,52.24,-11.6,53.5124060382,133.49,39.8717169301,-13.2949487759,42.029864072,-6.9282830699,-2.5349487759000002,7.3774705416,46.8,-10.76,48.0210120676,132.62
2019-04-13 18:00:00,49.5317168623,-17.473867927,52.523585518,-6.8582831377,-2.583867927,7.3288758388,56.39,-14.89,58.3227588511,133.19,43.5917168623,-15.603867927,46.3003074859,-6.8582831377,-2.583867927,7.3288758388,50.45,-13.02,52.1030027925,132.31,47.6317168623,-18.203867927,50.9917763836,-6.8582831377,-2.583867927,7.3288758388,54.49,-15.62,56.6846054939,133.4,42.8417168623,6.526132073,43.3359331681,-6.8582831377,-2.583867927,7.3288758388,49.7,9.11,50.5280328135,133.15,46.5817168623,-14.503867927,48.7874833404,-6.8582831377,-2.583867927,7.3288758388,53.44,-11.92,54.7532647428,133.4,40.9017168623,-12.623867927,42.8055193138,-6.8582831377,-2.583867927,7.3288758388,47.76,-10.04,48.8038850913,132.31
2019-04-13 18:30:00,49.2161670139,-16.7349248922,51.9835436142,-8.1838329861,-2.9549248922,8.7009599161,57.4,-13.78,59.0309105469,132.52,44.1361670139,-16.3749248922,47.0758898366,-8.1838329861,-2.9549248922,8.7009599161,52.32,-13.42,54.013690857,131.83,47.2661670139,-17.4849248922,50.3965588376,-8.1838329861,-2.9549248922,8.7009599161,55.45,-14.53,57.3221021945,132.63,43.3461670139,5.6350751078,43.7109170148,-8.1838329861,-2.9549248922,8.7009599161,51.53,8.59,52.2410662219,132.42,46.1761670139,-13.7549248922,48.1812863972,-8.1838329861,-2.9549248922,8.7009599161,54.36,-10.8,55.4224647593,132.63,41.3361670139,-12.6749248922,43.2357771345,-8.1838329861,-2.9549248922,8.7009599161,49.52,-9.72,50.4649264341,131.83
2019-04-13 19:00:00,49.5522834992,-16.6361178275,52.2703473908,-8.1677165008,-2.8961178275,8.6659731888,57.72,-13.74,59.3328408219,132.52,43.9622834992,-16.6761178275,47.0188821248,-8.1677165008,-2.8961178275,8.6659731888,52.13,-13.78,53.9205461768,131.83,47.6022834992,-17.3761178275,50.6745188936,-8.1677165008,-2.8961178275,8.6659731888,55.77,-14.48,57.6191226938,132.63,43.1722834992,5.3138821725,43.4980850875,-8.1677165008,-2.8961178275,8.6659731888,51.34,8.21,51.9923042382,132.42,46.5522834992,-13.6561178275,48.5139634859,-8.1677165008,-2.8961178275,8.6659731888,54.72,-10.76,55.7678760578,132.63,41.1922834992,-13.1361178275,43.2361169794,-8.1677165008,-2.8961178275,8.6659731888,49.36,-10.24,50.4109829303,131.83
2019-04-13 19:30:00,49.3991168934,-16.8516502908,52.1943566621,-8.7308831066,-3.0116502908,9.2357109794,58.13,-13.84,59.7548533594,132.25,43.9291168934,-16.8416502908,47.0468755131,-8.7308831066,-3.0116502908,9.2357109794,52.66,-13.83,54.4457941443,131.43,47.4291168934,-17.5716502908,50.5794822356,-8.7308831066,-3.0116502908,9.2357109794,56.16,-14.56,58.0167148329,132.28,43.1391168934,5.0683497092,43.435832847,-8.7308831066,-3.0116502908,9.2357109794,51.87,8.08,52.4955550499,132.23,46.3491168934,-13.8916502908,48.3861404185,-8.7308831066,-3.0116502908,9.2357109794,55.08,-10.88,56.1442855507,132.28,41.1891168934,-13.5316502908,43.3549179453,-8.7308831066,-3.0116502908,9.2357109794,49.92,-10.52,51.0164365671,131.43
