Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-13 20:00:00,49.6882669597,-16.8610898583,52.4711370628,-8.9417330403,-3.0610898583,9.4511830416,58.63,-13.8,60.232191559,132.04,44.1982669597,-16.7910898583,47.2803077493,-8.9417330403,-3.0610898583,9.4511830416,53.14,-13.73,54.8850844948,131.43,47.7082669597,-17.5810898583,50.8446010595,-8.9417330403,-3.0610898583,9.4511830416,56.65,-14.52,58.4812183526,132.28,43.3782669597,5.0589101417,43.672263695,-8.9417330403,-3.0610898583,9.4511830416,52.32,8.12,52.9463577595,131.97,46.6182669597,-13.8610898583,48.6353022648,-8.9417330403,-3.0610898583,9.4511830416,55.56,-10.8,56.5999434629,132.28,41.3782669597,-14.7010898583,43.9122194794,-8.9417330403,-3.0610898583,9.4511830416,50.32,-11.64,51.6487366738,131.43
2019-04-13 20:30:00,49.8789502919,-16.8222027619,52.6393026928,-9.0810497081,-3.1022027619,9.5963079242,58.96,-13.72,60.5352789702,131.82,44.2889502919,-16.732202761899998,47.3442470341,-9.0810497081,-3.1022027619,9.5963079242,53.37,-13.63,55.0829719605,131.26,47.8789502919,-17.5322027619,50.9879595075,-9.0810497081,-3.1022027619,9.5963079242,56.96,-14.43,58.7593949935,132.07,43.4689502919,5.0277972381,43.7587520909,-9.0810497081,-3.1022027619,9.5963079242,52.55,8.13,53.1751765394,131.56,46.7589502919,-13.8222027619,48.759129623,-9.0810497081,-3.1022027619,9.5963079242,55.84,-10.72,56.8596869495,132.07,41.4389502919,-14.2622027619,43.824616700199996,-9.0810497081,-3.1022027619,9.5963079242,50.52,-11.16,51.73795512,131.26
2019-04-13 21:00:00,49.1960335014,-17.1394165224,52.0961544742,-9.0639664986,-3.0694165224,9.569577131500001,58.26,-14.07,59.9349021856,132.0,43.7460335014,-16.9794165224,46.9256436562,-9.0639664986,-3.0694165224,9.569577131500001,52.81,-13.91,54.611209472,131.26,47.2260335014,-17.8494165224,50.4866310073,-9.0639664986,-3.0694165224,9.569577131500001,56.29,-14.78,58.1980454998,132.07,42.9560335014,4.8805834776,43.2324057769,-9.0639664986,-3.0694165224,9.569577131500001,52.02,7.95,52.6239764746,131.86,46.1360335014,-14.1494165224,48.2570158129,-9.0639664986,-3.0694165224,9.569577131500001,55.2,-11.08,56.3010337383,132.07,40.9360335014,-14.4294165224,43.4046875349,-9.0639664986,-3.0694165224,9.569577131500001,50.0,-11.36,51.274258649,131.26
2019-04-13 21:30:00,47.4475001085,-17.7080473912,50.6442514897,-8.7024998915,-2.9580473912,9.1914932808,56.15,-14.75,58.0550170097,132.25,42.2475001085,-17.4980473912,45.7278135047,-8.7024998915,-2.9580473912,9.1914932808,50.95,-14.54,52.9840928959,131.46,45.5675001085,-18.4080473912,49.1452263693,-8.7024998915,-2.9580473912,9.1914932808,54.27,-15.45,56.4263714942,132.38,41.5075001085,4.4119526088,41.7413211468,-8.7024998915,-2.9580473912,9.1914932808,50.21,7.37,50.7480147395,132.22,44.5375001085,-14.7180473912,46.9063943927,-8.7024998915,-2.9580473912,9.1914932808,53.24,-11.76,54.5233454586,132.38,39.5775001085,-15.5580473912,42.5256552385,-8.7024998915,-2.9580473912,9.1914932808,48.28,-12.6,49.8970780708,131.46
2019-04-13 22:00:00,45.9075667988,-18.5608816079,49.5177848399,-8.2524332012,-2.8008816079,8.7147915363,54.16,-15.76,56.4064109831,132.36,40.5375667988,-18.1308816079,44.4074677261,-8.2524332012,-2.8008816079,8.7147915363,48.79,-15.33,51.141695318000004,131.67,44.0975667988,-19.2508816079,48.1164404363,-8.2524332012,-2.8008816079,8.7147915363,52.35,-16.45,54.8737186639,132.5,39.8475667988,3.8191183921,40.0301666881,-8.2524332012,-2.8008816079,8.7147915363,48.1,6.62,48.5534180053,132.22,43.0675667988,-15.6008816079,45.8061438774,-8.2524332012,-2.8008816079,8.7147915363,51.32,-12.8,52.8921771153,132.5,37.9475667988,-12.6408816079,39.9976213515,-8.2524332012,-2.8008816079,8.7147915363,46.2,-9.84,47.2362741969,131.67
2019-04-13 22:30:00,43.8957502848,-20.0696645791,48.2662234838,-7.4442497152,-2.6296645791,7.8950610904000005,51.34,-17.44,54.2212983983,132.99,38.6057502848,-18.1196645791,42.6465262303,-7.4442497152,-2.6296645791,7.8950610904000005,46.05,-15.49,48.5854155071,132.13,42.2257502848,-20.7396645791,47.0441034984,-7.4442497152,-2.6296645791,7.8950610904000005,49.67,-18.11,52.8685256083,133.09,38.0057502848,3.9403354209,38.2094660777,-7.4442497152,-2.6296645791,7.8950610904000005,45.45,6.57,45.9224062958,132.52,41.1957502848,-17.1496645791,44.6228734698,-7.4442497152,-2.6296645791,7.8950610904000005,48.64,-14.52,50.7610086582,133.09,36.1557502848,-12.7496645791,38.3378693401,-7.4442497152,-2.6296645791,7.8950610904000005,43.6,-10.12,44.7590705891,132.13
2019-04-13 23:00:00,41.6309335642,-20.5009375463,46.404989707,-7.0390664358,-2.4709375463,7.4601600951,48.67,-18.03,51.9023101605,133.23,36.5009335642,-19.0309375463,41.1642409738,-7.0390664358,-2.4709375463,7.4601600951,43.54,-16.56,46.5828852692,132.48,40.0609335642,-21.1809375463,45.3156762432,-7.0390664358,-2.4709375463,7.4601600951,47.1,-18.71,50.68011543,133.45,35.9709335642,3.1590624537,36.1093857199,-7.0390664358,-2.4709375463,7.4601600951,43.01,5.63,43.376917825,132.98,39.0809335642,-17.5909375463,42.8574433676,-7.0390664358,-2.4709375463,7.4601600951,46.12,-15.12,48.5352325636,133.45,34.1609335642,-15.3909375463,37.4679908793,-7.0390664358,-2.4709375463,7.4601600951,41.2,-12.92,43.1783093694,132.48
2019-04-13 23:30:00,40.1323668318,-20.524628439,45.076238087,-6.5576331682,-2.284628439,6.9442119692,46.69,-18.24,50.1263772878,133.39,34.8923668318,-20.064628439,40.2500506524,-6.5576331682,-2.284628439,6.9442119692,41.45,-17.78,45.1024489357,132.73,38.6523668318,-21.234628439,44.1011894016,-6.5576331682,-2.284628439,6.9442119692,45.21,-18.95,49.0208792251,133.55,34.4223668318,2.225371561,34.4942258485,-6.5576331682,-2.284628439,6.9442119692,40.98,4.51,41.2274241252,133.28,37.6423668318,-17.684628439,41.5895884053,-6.5576331682,-2.284628439,6.9442119692,44.2,-15.4,46.8059825236,133.55,32.7223668318,-15.884628439,36.3740939642,-6.5576331682,-2.284628439,6.9442119692,39.28,-13.6,41.5677567352,132.73
2019-04-14 00:00:00,38.4690501993,-21.3098405652,43.9770068121,-6.0509498007,-2.1498405652,6.4215113444,44.52,-19.16,48.4678862753,133.73,33.4090501993,-20.4098405652,39.1500476004,-6.0509498007,-2.1498405652,6.4215113444,39.46,-18.26,43.4801011958,133.01,37.0690501993,-22.0098405652,43.1108752449,-6.0509498007,-2.1498405652,6.4215113444,43.12,-19.86,47.4737190454,133.87,32.9990501993,1.9701594348,33.0578106089,-6.0509498007,-2.1498405652,6.4215113444,39.05,4.12,39.2667403791,133.67,36.1090501993,-18.4698405652,40.5585812967,-6.0509498007,-2.1498405652,6.4215113444,42.16,-16.32,45.208494777,133.87,31.3490501993,-15.9898405652,35.19144711,-6.0509498007,-2.1498405652,6.4215113444,37.4,-13.84,39.8786358844,133.01
2019-04-14 00:30:00,37.8073168878,-22.1149005891,43.8002515783,-5.6926831122,-2.0749005891,6.0590307369,43.5,-20.04,47.8941708353,134.22,32.8973168878,-20.2749005891,38.643305401,-5.6926831122,-2.0749005891,6.0590307369,38.59,-18.2,42.6664751298,133.45,36.4373168878,-22.7949005891,42.980059968,-5.6926831122,-2.0749005891,6.0590307369,42.13,-20.72,46.9494973349,134.44,32.4973168878,2.2150994109,32.5727227955,-5.6926831122,-2.0749005891,6.0590307369,38.19,4.29,38.4301990627,133.76,35.5073168878,-19.2749005891,40.4016255279,-5.6926831122,-2.0749005891,6.0590307369,41.2,-17.2,44.6461644489,134.44,30.8673168878,-16.1549005891,34.8392316921,-5.6926831122,-2.0749005891,6.0590307369,36.56,-14.08,39.1775445887,133.45
2019-04-14 01:00:00,37.0319834788,-22.275573108,43.2153787171,-5.6080165212,-2.015573108,5.959226817,42.64,-20.26,47.2084441599,134.45,32.1519834788,-20.655573108,38.2152161061,-5.6080165212,-2.015573108,5.959226817,37.76,-18.64,42.1101792919,133.57,35.7019834788,-22.965573108,42.4505497314,-5.6080165212,-2.015573108,5.959226817,41.31,-20.95,46.3186636249,134.57,31.7819834788,1.904426892,31.8389904933,-5.6080165212,-2.015573108,5.959226817,37.39,3.92,37.5949265194,134.16,34.7919834788,-19.455573108,39.86228091,-5.6080165212,-2.015573108,5.959226817,40.4,-17.44,44.0035634921,134.57,30.1519834788,-15.655573108,33.9740942049,-5.6080165212,-2.015573108,5.959226817,35.76,-13.64,38.2730610221,133.57
2019-04-14 01:30:00,38.494500084,-22.0601768247,44.3675324787,-5.965499916,-2.1201768247,6.3310614446999995,44.46,-19.94,48.7267400921,134.17,33.584500084,-20.5001768247,39.346866403,-5.965499916,-2.1201768247,6.3310614446999995,39.55,-18.38,43.6122333755,133.31,37.094500084,-22.7501768247,43.5151982879,-5.965499916,-2.1201768247,6.3310614446999995,43.06,-20.63,47.7468375916,134.27,33.154500084,1.9898231753000002,33.2141577055,-5.965499916,-2.1201768247,6.3310614446999995,39.12,4.11,39.3353085662,134.16,36.154500084,-19.2001768247,40.9364711037,-5.965499916,-2.1201768247,6.3310614446999995,42.12,-17.08,45.4513014115,134.27,31.514500084,-15.6001768247,35.1643176033,-5.965499916,-2.1201768247,6.3310614446999995,37.48,-13.48,39.8304004499,133.31
2019-04-14 02:00:00,38.0650667321,-22.3183434251,44.1254774315,-6.6349332679,-2.3283434251,7.0316088183,44.7,-19.99,48.9662138622,134.85,33.8250667321,-20.6283434251,39.6189814596,-6.6349332679,-2.3283434251,7.0316088183,40.46,-18.3,44.4060986802,134.0,36.6550667321,-22.9983434251,43.2725977662,-6.6349332679,-2.3283434251,7.0316088183,43.29,-20.67,47.9715853397,134.94,33.3850667321,1.9816565749000001,33.4438281823,-6.6349332679,-2.3283434251,7.0316088183,40.02,4.31,40.2514161242,134.06,35.7650667321,-19.4483434251,40.7109083703,-6.6349332679,-2.3283434251,7.0316088183,42.4,-17.12,45.7258613916,134.94,31.7250667321,-17.1683434251,36.0725917438,-6.6349332679,-2.3283434251,7.0316088183,38.36,-14.84,41.1304655943,134.0
2019-04-14 02:30:00,37.5557834185,-22.3696805016,43.7131498971,-6.5542165815,-2.3496805016,6.9626685586,44.11,-20.02,48.4406079648,134.25,33.5757834185,-20.6496805016,39.417540981,-6.5542165815,-2.3496805016,6.9626685586,40.13,-18.3,44.105633427,133.57,36.1657834185,-23.0596805016,42.8918728329,-6.5542165815,-2.3496805016,6.9626685586,42.72,-20.71,47.4752830429,134.6,33.1457834185,1.8703194984,33.1985098077,-6.5542165815,-2.3496805016,6.9626685586,39.7,4.22,39.9236571471,133.98,35.2457834185,-19.5496805016,40.3045314636,-6.5542165815,-2.3496805016,6.9626685586,41.8,-17.2,45.2004424757,134.6,31.4857834185,-16.5096805016,35.551710335,-6.5542165815,-2.3496805016,6.9626685586,38.04,-14.16,40.5899889135,133.57
2019-04-14 03:00:00,36.7408501683,-22.7082713545,43.1920786603,-6.3791498317,-2.2882713545,6.7771482473999995,43.12,-20.42,47.7106990098,134.47,32.6008501683,-20.9482713545,38.7510710102,-6.3791498317,-2.2882713545,6.7771482473999995,38.98,-18.66,43.216154387,133.57,35.4008501683,-23.3882713545,42.4291342074,-6.3791498317,-2.2882713545,6.7771482473999995,41.78,-21.1,46.8057517833,134.6,32.1908501683,1.5917286455,32.230178942,-6.3791498317,-2.2882713545,6.7771482473999995,38.57,3.88,38.7646656119,134.24,34.4608501683,-19.8482713545,39.768128823,-6.3791498317,-2.2882713545,6.7771482473999995,40.84,-17.56,44.455136936,134.6,30.5808501683,-15.8882713545,34.461943701,-6.3791498317,-2.2882713545,6.7771482473999995,36.96,-13.6,39.3827576485,133.57
2019-04-14 03:30:00,35.7594668898,-22.7513217829,42.3835123027,-6.1305331102,-2.2513217829,6.5308411392,41.89,-20.5,46.6371322017,134.47,31.8794668898,-20.9613217829,38.1533408768,-6.1305331102,-2.2513217829,6.5308411392,38.01,-18.71,42.3653655714,133.49,34.4594668898,-23.4413217829,41.6767372194,-6.1305331102,-2.2513217829,6.5308411392,40.59,-21.19,45.7882539523,134.43,31.4994668898,1.5686782171,31.5385029082,-6.1305331102,-2.2513217829,6.5308411392,37.63,3.8200000000000003,37.8233961986,134.34,33.5494668898,-19.9713217829,39.0438269429,-6.1305331102,-2.2513217829,6.5308411392,39.68,-17.72,43.4568843798,134.43,29.8694668898,-16.4913217829,34.1196240663,-6.1305331102,-2.2513217829,6.5308411392,36.0,-14.24,38.7140491295,133.49
2019-04-14 04:00:00,35.3586836401,-22.8854130444,42.1186257963,-6.0713163599,-2.2154130444,6.4628892378,41.43,-20.67,46.3000410367,134.47,31.2386836401,-21.1154130444,37.705649757,-6.0713163599,-2.2154130444,6.4628892378,37.31,-18.9,41.8239895275,133.64,34.0786836401,-23.5854130444,41.4442805115,-6.0713163599,-2.2154130444,6.4628892378,40.15,-21.37,45.4829572477,134.65,30.8786836401,1.4645869556,30.9133970682,-6.0713163599,-2.2154130444,6.4628892378,36.95,3.68,37.1328008639,134.34,33.1286836401,-20.0954130444,38.7470683426,-6.0713163599,-2.2154130444,6.4628892378,39.2,-17.88,43.0851993148,134.65,29.2886836401,-17.0954130444,33.9128314437,-6.0713163599,-2.2154130444,6.4628892378,35.36,-14.88,38.3633158108,133.64
2019-04-14 04:30:00,34.8995170296,-23.0689838893,41.8348456025,-5.9404829704,-2.1789838893,6.3275041455,40.84,-20.89,45.8726247341,134.71,30.7095170296,-21.3689838893,37.4126704293,-5.9404829704,-2.1789838893,6.3275041455,36.65,-19.19,41.3700205463,133.88,33.6395170296,-23.7589838893,41.1838126142,-5.9404829704,-2.1789838893,6.3275041455,39.58,-21.58,45.0807364625,134.87,30.3695170296,1.2610161107,30.3956859808,-5.9404829704,-2.1789838893,6.3275041455,36.31,3.44,36.472588337,134.5,32.7395170296,-20.2589838893,38.5006805597,-5.9404829704,-2.1789838893,6.3275041455,38.68,-18.08,42.6969413424,134.87,28.7795170296,-16.9389838893,33.3944572595,-5.9404829704,-2.1789838893,6.3275041455,34.72,-14.76,37.72712552,133.88
2019-04-14 05:00:00,34.2690002599,-22.8103609817,41.1664541457,-5.9109997401,-2.1503609817,6.2899896883,40.18,-20.66,45.1803939779,135.02,30.1490002599,-21.9203609817,37.2755206837,-5.9109997401,-2.1503609817,6.2899896883,36.06,-19.77,41.1239163991,134.27,33.0290002599,-23.5103609817,40.541977402,-5.9109997401,-2.1503609817,6.2899896883,38.94,-21.36,44.4136600608,135.14,29.8290002599,0.7696390183,29.8389276068,-5.9109997401,-2.1503609817,6.2899896883,35.74,2.92,35.8590853202,134.67,32.0890002599,-20.0303609817,37.8274939527,-5.9109997401,-2.1503609817,6.2899896883,38.0,-17.88,41.9963617472,135.14,28.2890002599,-17.1103609817,33.0610342946,-5.9109997401,-2.1503609817,6.2899896883,34.2,-14.96,37.3288306809,134.27
2019-04-14 05:30:00,34.5633835507,-22.6612897283,41.3299108954,-5.9866164493,-2.1612897283,6.3648055587,40.55,-20.5,45.4373469736,134.68,30.2833835507,-21.821289728300002,37.3262910652,-5.9866164493,-2.1612897283,6.3648055587,36.27,-19.66,41.2556480982,134.27,33.3133835507,-23.3712897283,40.6939640139,-5.9866164493,-2.1612897283,6.3648055587,39.3,-21.21,44.6581918577,135.14,29.9533835507,0.8087102717,29.964298731,-5.9866164493,-2.1612897283,6.3648055587,35.94,2.9699999999999998,36.0625082322,134.33,32.4133835507,-19.9212897283,38.0458304896,-5.9866164493,-2.1612897283,6.3648055587,38.4,-17.76,42.3081268789,135.14,28.3733835507,-15.6412897283,32.3990561356,-5.9866164493,-2.1612897283,6.3648055587,34.36,-13.48,36.9096193424,134.27
2019-04-14 06:00:00,34.8822336678,-22.5870143098,41.5565090098,-5.9977663322,-2.1670143098,6.3772370188,40.88,-20.42,45.6962886896,134.68,30.4922336678,-21.7570143098,37.4585635833,-5.9977663322,-2.1670143098,6.3772370188,36.49,-19.59,41.4160379563,134.19,33.6222336678,-23.2970143098,40.9048343422,-5.9977663322,-2.1670143098,6.3772370188,39.62,-21.13,44.902352945,135.07,30.1622336678,0.8829856902000001,30.1751554024,-5.9977663322,-2.1670143098,6.3772370188,36.16,3.05,36.2884017284,134.33,32.6822336678,-19.8070143098,38.215784872,-5.9977663322,-2.1670143098,6.3772370188,38.68,-17.64,42.5124922817,135.07,28.5622336678,-15.2070143098,32.3582211549,-5.9977663322,-2.1670143098,6.3772370188,34.56,-13.04,36.9382620057,134.19
2019-04-14 06:30:00,35.0366004168,-22.7619943018,41.7812368577,-5.9933995832,-2.1919943018,6.3816673043,41.03,-20.57,45.8975576692,134.27,30.8166004168,-21.0519943018,37.3208966309,-5.9933995832,-2.1919943018,6.3816673043,36.81,-18.86,41.360315521,133.48,33.7766004168,-23.4619943018,41.1257086545,-5.9933995832,-2.1919943018,6.3816673043,39.77,-21.27,45.100618621,134.52,30.4666004168,1.4680056982,30.5019471786,-5.9933995832,-2.1919943018,6.3816673043,36.46,3.66,36.6432422146,134.19,32.8466004168,-19.9919943018,38.4522950564,-5.9933995832,-2.1919943018,6.3816673043,38.84,-17.8,42.7245315949,134.52,28.8866004168,-17.5919943018,33.8217969238,-5.9933995832,-2.1919943018,6.3816673043,34.88,-15.4,38.1283936195,133.48
2019-04-14 07:00:00,35.8929502317,-22.5076788674,42.3662540748,-6.2470497683,-2.2476788674,6.6391031849,42.14,-20.26,46.7573224212,134.84,31.7229502317,-21.0376788674,38.0648066267,-6.2470497683,-2.2476788674,6.6391031849,37.97,-18.79,42.3649029268,134.12,34.5829502317,-23.2176788674,41.6538240587,-6.2470497683,-2.2476788674,6.6391031849,40.83,-20.97,45.9002156858,135.29,31.3429502317,1.7023211326,31.3891450419,-6.2470497683,-2.2476788674,6.6391031849,37.59,3.95,37.7969654867,134.63,33.6329502317,-19.6876788674,38.9715285878,-6.2470497683,-2.2476788674,6.6391031849,39.88,-17.44,43.5266355236,135.29,29.7529502317,-16.0876788674,33.8238297481,-6.2470497683,-2.2476788674,6.6391031849,36.0,-13.84,38.5687127086,134.12
2019-04-14 07:30:00,37.4119337279,-21.721057594,43.260341287,-6.1180662721,-2.321057594,6.543549745,43.53,-19.4,47.6573278731,135.0,33.1019337279,-20.691057594,39.0366223038,-6.1180662721,-2.321057594,6.543549745,39.22,-18.37,43.3089517306,134.12,36.0419337279,-22.461057594,42.4678713275,-6.1180662721,-2.321057594,6.543549745,42.16,-20.14,46.7234973006,135.01,32.6919337279,1.978942406,32.7517746682,-6.1180662721,-2.321057594,6.543549745,38.81,4.3,39.0474851943,134.74,35.1219337279,-18.921057594,39.8943185086,-6.1180662721,-2.321057594,6.543549745,41.24,-16.6,44.45556883,135.01,31.0819337279,-15.481057594,34.7239074485,-6.1180662721,-2.321057594,6.543549745,37.2,-13.16,39.4591637012,134.12
2019-04-14 08:00:00,39.0555836999,-21.2153730284,44.4458172484,-5.5044163001,-2.2653730284,5.9523536322,44.56,-18.95,48.4220621205,134.11,34.3855836999,-19.4553730284,39.5079726899,-5.5044163001,-2.2653730284,5.9523536322,39.89,-17.19,43.4362544426,133.3,37.6455836999,-21.9353730284,43.5700649759,-5.5044163001,-2.2653730284,5.9523536322,43.15,-19.67,47.4218451771,134.25,33.9355836999,2.9846269716,34.0665795057,-5.5044163001,-2.2653730284,5.9523536322,39.44,5.25,39.7878888608,133.97,36.6555836999,-18.3853730284,41.0079718808,-5.5044163001,-2.2653730284,5.9523536322,42.16,-16.12,45.1366813135,134.25,32.2555836999,-14.9053730284,35.5329822129,-5.5044163001,-2.2653730284,5.9523536322,37.76,-12.64,39.819432442,133.3
2019-04-14 08:30:00,41.1032336011,-19.706301775,45.5830466524,-5.3567663989,-2.276301775,5.8203518813,46.46,-17.43,49.6219356737,133.23,36.1832336011,-18.746301775,40.7510763548,-5.3567663989,-2.276301775,5.8203518813,41.54,-16.47,44.6859317907,132.36,39.6032336011,-20.446301775,44.5698033195,-5.3567663989,-2.276301775,5.8203518813,44.96,-18.17,48.4927881236,133.26,35.6932336011,3.403698225,35.8551542531,-5.3567663989,-2.276301775,5.8203518813,41.05,5.68,41.441101578,133.1,38.6032336011,-16.916301775,42.1470154365,-5.3567663989,-2.276301775,5.8203518813,43.96,-14.64,46.3336940034,133.26,33.9632336011,-15.596301775,37.3730633706,-5.3567663989,-2.276301775,5.8203518813,39.32,-13.32,41.5148744428,132.36
2019-04-14 09:00:00,42.7957335277,-18.8534034489,46.7645766556,-5.1242664723,-2.2534034489,5.5978508361,47.92,-16.6,50.7137693334,133.36,37.6557335277,-18.1734034489,41.8118028842,-5.1242664723,-2.2534034489,5.5978508361,42.78,-15.92,45.6461915169,132.44,41.2357335277,-19.6034034489,45.6582867216,-5.1242664723,-2.2534034489,5.5978508361,46.36,-17.35,49.5002232318,133.37,37.1257335277,3.9865965511,37.3391623102,-5.1242664723,-2.2534034489,5.5978508361,42.25,6.24,42.7083141789,133.1,40.1957335277,-16.0134034489,43.268072338,-5.1242664723,-2.2534034489,5.5978508361,45.32,-13.76,47.3628546437,133.37,35.355733527699996,-14.2934034489,38.1356693325,-5.1242664723,-2.2534034489,5.5978508361,40.48,-12.04,42.2325940477,132.44
2019-04-14 09:30:00,44.4766168645,-18.3354930762,48.1077930699,-4.1833831355,-2.1154930762,4.6878572305,48.66,-16.22,51.2921436479,133.24,39.0666168645,-16.5754930762,42.4375720789,-4.1833831355,-2.1154930762,4.6878572305,43.25,-14.46,45.6032246667,132.32,42.8966168645,-19.0954930762,46.9548463339,-4.1833831355,-2.1154930762,4.6878572305,47.08,-16.98,50.0484445313,133.28,38.5166168645,5.4745069238,38.9037273374,-4.1833831355,-2.1154930762,4.6878572305,42.7,7.59,43.3693221068,132.89,41.8566168645,-15.5154930762,44.6397457513,-4.1833831355,-2.1154930762,4.6878572305,46.04,-13.4,47.9504077146,133.28,36.6966168645,-14.1554930762,39.332170974,-4.1833831355,-2.1154930762,4.6878572305,40.88,-12.04,42.6161471745,132.32
2019-04-14 10:00:00,45.4061835883,-17.8417380742,48.7857471559,-3.9938164117,-2.1217380742,4.5224265595,49.4,-15.72,51.840895054,133.05,39.9561835883,-16.1217380742,43.086042351,-3.9938164117,-2.1217380742,4.5224265595,43.95,-14.0,46.1259417248,132.15,43.7761835883,-18.6017380742,47.5644710781,-3.9938164117,-2.1217380742,4.5224265595,47.77,-16.48,50.5327943023,133.17,39.3861835883,5.8982619258,39.8253807439,-3.9938164117,-2.1217380742,4.5224265595,43.38,8.02,44.115131191,132.6,42.7261835883,-15.0017380742,45.2833182228,-3.9938164117,-2.1217380742,4.5224265595,46.72,-12.88,48.4629012751,133.17,37.5661835883,-14.2417380742,40.1751820501,-3.9938164117,-2.1217380742,4.5224265595,41.56,-12.12,43.2912000296,132.15
2019-04-14 10:30:00,47.0319336097,-16.1496884629,49.7274091072,-4.2880663903,-2.2096884629,4.8239233483,51.32,-13.94,53.179563744,132.33,41.6019336097,-16.1396884629,44.6229808926,-4.2880663903,-2.2096884629,4.8239233483,45.89,-13.93,47.9576584082,131.48,45.3219336097,-16.9496884629,48.3877009694,-4.2880663903,-2.2096884629,4.8239233483,49.61,-14.74,51.7534510927,132.34,40.9719336097,5.7603115371,41.3748780387,-4.2880663903,-2.2096884629,4.8239233483,45.26,7.97,45.9563760538,132.32,44.2319336097,-13.3696884629,46.2083598545,-4.2880663903,-2.2096884629,4.8239233483,48.52,-11.16,49.7869059091,132.34,39.1119336097,-14.2896884629,41.6405877366,-4.2880663903,-2.2096884629,4.8239233483,43.4,-12.08,45.0498213093,131.48
2019-04-14 11:00:00,47.8466168184,-15.9293922193,50.4286057456,-4.2633831816,-2.1893922193,4.7926896878,52.11,-13.74,53.8909983207,132.49,42.2966168184,-16.0293922193,45.2321258532,-4.2633831816,-2.1893922193,4.7926896878,46.56,-13.84,48.5734413028,131.76,46.1166168184,-16.7293922193,49.0572615502,-4.2633831816,-2.1893922193,4.7926896878,50.38,-14.54,52.4362088637,132.52,41.6666168184,5.9406077807,42.0879766429,-4.2633831816,-2.1893922193,4.7926896878,45.93,8.13,46.6439899666,132.48,44.9766168184,-13.0693922193,46.8370053847,-4.2633831816,-2.1893922193,4.7926896878,49.24,-10.88,50.4276908057,132.52,39.7766168184,-14.0293922193,42.1782300667,-4.2633831816,-2.1893922193,4.7926896878,44.04,-11.84,45.6038068586,131.76
2019-04-14 11:30:00,48.9223835529,-15.4588397482,51.3066792811,-3.9276164471,-2.0988397482,4.4532346945,52.85,-13.36,54.512494898,132.4,42.7923835529,-15.6588397482,45.567393522,-3.9276164471,-2.0988397482,4.4532346945,46.72,-13.56,48.6480420983,131.53,47.1523835529,-16.2688397482,49.8800804076,-3.9276164471,-2.0988397482,4.4532346945,51.08,-14.17,53.009011498,132.41,42.1423835529,6.2411602518,42.6020254543,-3.9276164471,-2.0988397482,4.4532346945,46.07,8.34,46.8188049826,132.4,46.0323835529,-12.6588397482,47.7412458921,-3.9276164471,-2.0988397482,4.4532346945,49.96,-10.56,51.0638345603,132.41,40.232383552900004,-13.6188397482,42.4749041486,-3.9276164471,-2.0988397482,4.4532346945,44.16,-11.52,45.6378790042,131.53
2019-04-14 12:00:00,48.5702837288,-15.4747805414,50.975889343,-4.2397162712,-2.2247805414,4.7879894024,52.81,-13.25,54.4468419654,132.73,42.7502837288,-15.5347805414,45.4853401149,-4.2397162712,-2.2247805414,4.7879894024,46.99,-13.31,48.8386752482,131.8,46.7902837288,-16.2947805414,49.5464481504,-4.2397162712,-2.2247805414,4.7879894024,51.03,-14.07,52.934164771,132.74,42.1202837288,6.4252194586,42.60753157,-4.2397162712,-2.2247805414,4.7879894024,46.36,8.65,47.1600689143,132.72,45.7202837288,-12.6247805414,47.4313127371,-4.2397162712,-2.2247805414,4.7879894024,49.96,-10.4,51.030986665,132.74,40.2002837288,-13.5047805414,42.4080406215,-4.2397162712,-2.2247805414,4.7879894024,44.44,-11.28,45.8492311822,131.8
2019-04-14 12:30:00,49.343967223,-14.7995602442,51.5155712841,-2.366032777,-1.8495602442,3.0031623664,51.71,-12.95,53.3069094959,132.23,42.693967223,-14.9595602442,45.238957547,-2.366032777,-1.8495602442,3.0031623664,45.06,-13.11,46.9284103715,131.42,47.613967223,-15.6195602442,50.1104833037,-2.366032777,-1.8495602442,3.0031623664,49.98,-13.77,51.842196134,132.3,42.103967223,6.8104397558,42.651215054,-2.366032777,-1.8495602442,3.0031623664,44.47,8.66,45.305369439,132.18,46.473967223,-12.0495602442,48.0106397741,-2.366032777,-1.8495602442,3.0031623664,48.84,-10.2,49.8937430947,132.3,40.193967223,-12.7295602442,42.1615548235,-2.366032777,-1.8495602442,3.0031623664,42.56,-10.88,43.928669454,131.42
2019-04-14 13:00:00,49.8042170258,-15.5023946706,52.1611375842,-5.0357829742,-2.3423946706,5.5539106003,54.84,-13.16,56.3969077166,132.3,43.8442170258,-15.0623946706,46.3593690619,-5.0357829742,-2.3423946706,5.5539106003,48.88,-12.72,50.5079478894,131.53,47.9642170258,-16.2923946706,50.6557818911,-5.0357829742,-2.3423946706,5.5539106003,53.0,-13.95,54.805132059,132.3,43.1542170258,6.7776053294,43.6832047944,-5.0357829742,-2.3423946706,5.5539106003,48.19,9.12,49.0453922403,132.18,46.8442170258,-12.6223946706,48.5150029989,-5.0357829742,-2.3423946706,5.5539106003,51.88,-10.28,52.8886830995,132.3,41.2442170258,-12.9023946706,43.2152429857,-5.0357829742,-2.3423946706,5.5539106003,46.28,-10.56,47.4694849351,131.53
2019-04-14 13:30:00,50.4102836574,-15.4397446109,52.7217451539,-5.9997163426,-2.5297446109,6.511236748,56.41,-12.91,57.8684387209,132.46,44.6302836574,-15.6197446109,47.2846554503,-5.9997163426,-2.5297446109,6.511236748,50.63,-13.09,52.2947894154,131.53,48.5002836574,-16.2097446109,51.1373966408,-5.9997163426,-2.5297446109,6.511236748,54.5,-13.68,56.1906789423,132.49,43.9002836574,6.2802553891,44.3472266658,-5.9997163426,-2.5297446109,6.511236748,49.9,8.81,50.671748539,132.42,47.3602836574,-12.5297446109,48.9897026744,-5.9997163426,-2.5297446109,6.511236748,53.36,-10.0,54.2889454677,132.49,41.9602836574,-13.0497446109,43.9427040476,-5.9997163426,-2.5297446109,6.511236748,47.96,-10.52,49.1002240321,131.53
2019-04-14 14:00:00,49.9224668942,-15.8540600453,52.3794226842,-5.8975331058,-2.4740600453,6.3954569689,55.82,-13.38,57.4011916253,132.79,44.0324668942,-16.0440600453,46.8643788343,-5.8975331058,-2.4740600453,6.3954569689,49.93,-13.57,51.741180891,132.47,48.0524668942,-16.6440600453,50.8533608468,-5.8975331058,-2.4740600453,6.3954569689,53.95,-14.17,55.7798476154,132.85,43.3424668942,6.0759399547,43.7662710636,-5.8975331058,-2.4740600453,6.3954569689,49.24,8.55,49.9767956156,132.77,46.9824668942,-12.9540600453,48.7356118985,-5.8975331058,-2.4740600453,6.3954569689,52.88,-10.48,53.9084854174,132.85,41.4224668942,-13.2740600453,43.4973727217,-5.8975331058,-2.4740600453,6.3954569689,47.32,-10.8,48.5368148934,132.47
2019-04-14 14:30:00,49.5186836011,-16.0508654757,52.0550699558,-5.6013163989,-2.4308654757,6.1060504716,55.12,-13.62,56.7778020004,133.13,43.8286836011,-16.0908654757,46.6890721471,-5.6013163989,-2.4308654757,6.1060504716,49.43,-13.66,51.2827505113,132.32,47.6686836011,-16.8508654757,50.5594211155,-5.6013163989,-2.4308654757,6.1060504716,53.27,-14.42,55.187220441,133.21,43.1386836011,6.1491345243,43.5747389921,-5.6013163989,-2.4308654757,6.1060504716,48.74,8.58,49.4894332156,133.13,46.5986836011,-13.1108654757,48.4079756535,-5.6013163989,-2.4308654757,6.1060504716,52.2,-10.68,53.2813513342,133.21,41.2386836011,-12.3108654757,43.0370356078,-5.6013163989,-2.4308654757,6.1060504716,46.84,-9.88,47.8706590721,132.32
2019-04-14 15:00:00,49.5503169455,-17.2006413028,52.4508910375,-5.8496830545,-2.4506413028000003,6.342273617,55.4,-14.75,57.3299441828,133.92,43.7303169455,-15.4306413028,46.3728941427,-5.8496830545,-2.4506413028000003,6.342273617,49.58,-12.98,51.2509199917,133.01,47.7103169455,-17.9506413028,50.9754829915,-5.8496830545,-2.4506413028000003,6.342273617,53.56,-15.5,55.7577223351,134.03,43.0203169455,6.8393586972,43.5605842187,-5.8496830545,-2.4506413028000003,6.342273617,48.87,9.29,49.7451605686,133.24,46.6703169455,-14.2506413028,48.7975333529,-5.8496830545,-2.4506413028000003,6.342273617,52.52,-11.8,53.8292708477,134.03,41.1503169455,-13.4506413028,43.2928208387,-5.8496830545,-2.4506413028000003,6.342273617,47.0,-11.0,48.2700735446,133.01
2019-04-14 15:30:00,49.0631668994,-17.3487117392,52.0401013182,-5.5268331006,-2.3887117392,6.0209490859,54.59,-14.96,56.6027357996,134.07,43.1431668994,-15.9687117392,46.0036151266,-5.5268331006,-2.3887117392,6.0209490859,48.67,-13.58,50.5290540185,133.13,47.2431668994,-18.1187117392,50.5984637491,-5.5268331006,-2.3887117392,6.0209490859,52.77,-15.73,55.0645602906,134.03,42.4831668994,6.4312882608,42.9672077112,-5.5268331006,-2.3887117392,6.0209490859,48.01,8.82,48.8134458935,133.92,46.1931668994,-14.3887117392,48.3822663143,-5.5268331006,-2.3887117392,6.0209490859,51.72,-12.0,53.0938640523,134.03,40.5931668994,-13.0687117392,42.6450046951,-5.5268331006,-2.3887117392,6.0209490859,46.12,-10.68,47.340435148,133.13
2019-04-14 16:00:00,48.2285002916,-17.3591200692,51.2574608224,-5.0314997084,-2.3991200692,5.574205452,53.26,-14.96,55.3211460474,134.07,43.0385002916,-16.2591200692,46.0072982556,-5.0314997084,-2.3991200692,5.574205452,48.07,-13.86,50.0282370267,133.13,46.4385002916,-18.1591200692,49.8626909725,-5.0314997084,-2.3991200692,5.574205452,51.47,-15.76,53.8287887659,134.03,42.3885002916,6.1908799308,42.8382066769,-5.0314997084,-2.3991200692,5.574205452,47.42,8.59,48.1917472188,134.07,45.4085002916,-14.4791200692,47.6610618505,-5.0314997084,-2.3991200692,5.574205452,50.44,-12.08,51.8663667515,134.03,40.5285002916,-12.3591200692,42.3710654194,-5.0314997084,-2.3991200692,5.574205452,45.56,-9.96,46.6359861052,133.13
2019-04-14 16:30:00,49.8262501662,-17.1223387322,52.6861432379,-6.7937498338,-2.6723387322,7.3004404732,56.62,-14.45,58.4348089755,133.88,44.1062501662,-16.1623387322,46.9742748429,-6.7937498338,-2.6723387322,7.3004404732,50.9,-13.49,52.657289144,133.13,47.9362501662,-17.8823387322,51.1630933245,-6.7937498338,-2.6723387322,7.3004404732,54.73,-15.21,56.8041987885,134.03,43.3862501662,6.1876612678,43.8252650357,-6.7937498338,-2.6723387322,7.3004404732,50.18,8.86,50.9561772507,133.73,46.8862501662,-14.1123387322,48.964053745,-6.7937498338,-2.6723387322,7.3004404732,53.68,-11.44,54.8854807759,134.03,41.4862501662,-12.7923387322,43.4137407176,-6.7937498338,-2.6723387322,7.3004404732,48.28,-10.12,49.3292286581,133.13
2019-04-14 17:00:00,50.3962168999,-16.4055653564,52.9992570937,-7.0537831001,-2.8055653564,7.5912484475,57.45,-13.6,59.0378056842,132.64,44.8962168999,-16.0155653564,47.6672699618,-7.0537831001,-2.8055653564,7.5912484475,51.95,-13.21,53.6032331114,131.94,48.4662168999,-17.1655653564,51.4162504914,-7.0537831001,-2.8055653564,7.5912484475,55.52,-14.36,57.3470138717,132.83,44.1362168999,6.0044346436,44.5427758186,-7.0537831001,-2.8055653564,7.5912484475,51.19,8.81,51.9425856114,132.58,47.3862168999,-13.4455653564,49.2568450049,-7.0537831001,-2.8055653564,7.5912484475,54.44,-10.64,55.4700207319,132.83,42.1862168999,-13.1655653564,44.1928614991,-7.0537831001,-2.8055653564,7.5912484475,49.24,-10.36,50.318060376,131.94
2019-04-14 17:30:00,50.6158335817,-16.3557015363,53.1927775353,-7.6741664183000005,-3.0257015363,8.2491029817,58.29,-13.33,59.7947572953,132.17,45.5158335817,-15.7957015363,48.1787846844,-7.6741664183000005,-3.0257015363,8.2491029817,53.19,-12.77,54.7014533628,131.52,48.6458335817,-17.0957015363,51.5623907114,-7.6741664183000005,-3.0257015363,8.2491029817,56.32,-14.07,58.0509026631,132.4,44.7158335817,6.0642984637,45.1251757755,-7.6741664183000005,-3.0257015363,8.2491029817,52.39,9.09,53.1727392561,131.91,47.5258335817,-13.385701536300001,49.3749112734,-7.6741664183000005,-3.0257015363,8.2491029817,55.2,-10.36,56.1637748019,132.4,42.7258335817,-12.4657015363,44.5071968343,-7.6741664183000005,-3.0257015363,8.2491029817,50.4,-9.44,51.2764429344,131.52
2019-04-14 18:00:00,50.9169335354,-16.9012339995,53.648726279,-8.4330664646,-3.1412339995,8.9991089023,59.35,-13.76,60.9242160393,131.61,45.7269335354,-15.0112339995,48.1278463755,-8.4330664646,-3.1412339995,8.9991089023,54.16,-11.87,55.4454912504,130.78,48.9269335354,-17.6112339995,52.0000037324,-8.4330664646,-3.1412339995,8.9991089023,57.36,-14.47,59.1569987406,131.8,44.9069335354,6.6487660005,45.3964620746,-8.4330664646,-3.1412339995,8.9991089023,53.34,9.79,54.2309846859,131.38,47.7669335354,-13.9012339995,49.748610494,-8.4330664646,-3.1412339995,8.9991089023,56.2,-10.76,57.2207794424,131.8,42.8869335354,-12.8612339995,44.7738808689,-8.4330664646,-3.1412339995,8.9991089023,51.32,-9.72,52.2323731033,130.78
2019-04-14 18:30:00,50.8979835609,-16.928407744,53.639311324,-8.5020164391,-3.158407744,9.0697201174,59.4,-13.77,60.9751826566,132.1,45.5879835609,-15.668407744,48.2054275614,-8.5020164391,-3.158407744,9.0697201174,54.09,-12.51,55.5178187612,131.34,48.8879835609,-17.648407744,51.9759678366,-8.5020164391,-3.158407744,9.0697201174,57.39,-14.49,59.1909807319,132.3,44.7579835609,6.181592256,45.1828416023,-8.5020164391,-3.158407744,9.0697201174,53.26,9.34,54.0727583909,131.97,47.8179835609,-13.918407744,49.8024259043,-8.5020164391,-3.158407744,9.0697201174,56.32,-10.76,57.338643165,132.3,42.7379835609,-13.878407744,44.9349022516,-8.5020164391,-3.158407744,9.0697201174,51.24,-10.72,52.3493648481,131.34
2019-04-14 19:00:00,50.7972334862,-16.8303373076,53.5127945798,-8.8727665138,-3.2203373076,9.4390973076,59.67,-13.61,61.2024591009,131.85,45.5872334862,-15.8603373076,48.2674440637,-8.8727665138,-3.2203373076,9.4390973076,54.46,-12.64,55.9076130773,131.1,48.7772334862,-17.5403373076,51.8351419351,-8.8727665138,-3.2203373076,9.4390973076,57.65,-14.32,59.4018930675,132.0,44.7572334862,5.9196626924,45.14700827,-8.8727665138,-3.2203373076,9.4390973076,53.63,9.14,54.4032765557,131.54,47.6472334862,-13.8203373076,49.6110933379,-8.8727665138,-3.2203373076,9.4390973076,56.52,-10.6,57.5053945296,132.0,42.7272334862,-13.0203373076,44.6670534621,-8.8727665138,-3.2203373076,9.4390973076,51.6,-9.8,52.5223761839,131.1
2019-04-14 19:30:00,50.7200502154,-16.9010818971,53.4618561513,-8.9699497846,-3.2010818971,9.5240182932,59.69,-13.7,61.2420288691,131.99,45.2600502154,-16.2810818971,48.0993323576,-8.9699497846,-3.2010818971,9.5240182932,54.23,-13.08,55.7851171909,131.42,48.6900502154,-17.6210818971,51.7805322221,-8.9699497846,-3.2010818971,9.5240182932,57.66,-14.42,59.4357804693,132.26,44.4400502154,5.5489181029,44.7851376604,-8.9699497846,-3.2010818971,9.5240182932,53.41,8.75,54.1219973763,131.81,47.5900502154,-13.8810818971,49.5731511419,-8.9699497846,-3.2010818971,9.5240182932,56.56,-10.68,57.5594996504,132.26,42.4300502154,-14.3610818971,44.7945290693,-8.9699497846,-3.2010818971,9.5240182932,51.4,-11.16,52.5975816935,131.42
2019-04-14 20:00:00,50.6476669802,-16.9547248126,53.4101943828,-9.0623330198,-3.2047248126,9.6122911361,59.71,-13.75,61.2727231319,132.14,45.0776669802,-16.4147248126,47.9733181159,-9.0623330198,-3.2047248126,9.6122911361,54.14,-13.21,55.7283025042,131.31,48.6276669802,-17.6747248126,51.7401767792,-9.0623330198,-3.2047248126,9.6122911361,57.69,-14.47,59.4770291793,132.15,44.2576669802,5.4652751874,44.5938372357,-9.0623330198,-3.2047248126,9.6122911361,53.32,8.67,54.0202860044,132.13,47.5376669802,-13.924724812600001,49.5351162614,-9.0623330198,-3.2047248126,9.6122911361,56.6,-10.72,57.6062357736,132.15,42.2576669802,-14.4847248126,44.671217484,-9.0623330198,-3.2047248126,9.6122911361,51.32,-11.28,52.5450359216,131.31
2019-04-14 20:30:00,51.564516867,-17.0447968832,54.3086042954,-9.345483133,-3.2447968832,9.8927631025,60.91,-13.8,62.453727671,131.5,45.834516867,-15.6547968832,48.4342399742,-9.345483133,-3.2447968832,9.8927631025,55.18,-12.41,56.5582929375,130.74,49.494516867,-17.714796883200002,52.5692041837,-9.345483133,-3.2447968832,9.8927631025,58.84,-14.47,60.593122547,131.71,44.974516867,5.9352031168,45.3644552866,-9.345483133,-3.2447968832,9.8927631025,54.32,9.18,55.0902423302,131.0,48.374516867,-14.0047968832,50.3609791193,-9.345483133,-3.2447968832,9.8927631025,57.72,-10.76,58.7143594021,131.71,42.894516867,-13.5647968832,44.9882572649,-9.345483133,-3.2447968832,9.8927631025,52.24,-10.32,53.2496009375,130.74
2019-04-14 21:00:00,50.8876168504,-17.5683677281,53.8349059008,-9.2223831496,-3.2083677281,9.7645263293,60.11,-14.36,61.8014700472,131.34,45.4576168504,-15.5783677281,48.052892429,-9.2223831496,-3.2083677281,9.7645263293,54.68,-12.37,56.0617454241,130.44,48.8476168504,-18.2383677281,52.1414204769,-9.2223831496,-3.2083677281,9.7645263293,58.07,-15.03,59.9835460772,131.41,44.6176168504,5.9916322719,45.0181229139,-9.2223831496,-3.2083677281,9.7645263293,53.84,9.2,54.6203771499,131.11,47.7776168504,-14.4883677281,49.9260800717,-9.2223831496,-3.2083677281,9.7645263293,57.0,-11.28,58.1054076657,131.41,42.5776168504,-12.7683677281,44.4509242997,-9.2223831496,-3.2083677281,9.7645263293,51.8,-9.56,52.6747909346,130.44
2019-04-14 21:30:00,49.1321334473,-18.3379673593,52.4428029758,-8.7278665527,-3.0579673593,9.2480710925,57.86,-15.28,59.8436128589,131.67,43.7521334473,-16.4479673593,46.7416817353,-8.7278665527,-3.0579673593,9.2480710925,52.48,-13.39,54.1612638331,130.79,47.2021334473,-19.0079673593,50.8855993884,-8.7278665527,-3.0579673593,9.2480710925,55.93,-15.95,58.1598435349,131.76,42.9821334473,5.2720326407,43.3042506441,-8.7278665527,-3.0579673593,9.2480710925,51.71,8.33,52.3766455589,131.54,46.1121334473,-15.3379673593,48.5961119204,-8.7278665527,-3.0579673593,9.2480710925,54.84,-12.28,56.198078259,131.76,40.9921334473,-14.6979673593,43.5475056583,-8.7278665527,-3.0579673593,9.2480710925,49.72,-11.64,51.0643515576,130.79
2019-04-14 22:00:00,47.1123000749,-18.726862417,50.6977730708,-8.2976999251,-2.876862417,8.7822640255,55.41,-15.85,57.6323745823,132.31,41.5323000749,-18.246862417,45.3638615814,-8.2976999251,-2.876862417,8.7822640255,49.83,-15.37,52.1465799454,131.45,45.2723000749,-19.386862417,49.2486709308,-8.2976999251,-2.876862417,8.7822640255,53.57,-16.51,56.0564447678,132.38,40.8423000749,3.673137583,41.0071385872,-8.2976999251,-2.876862417,8.7822640255,49.14,6.55,49.5746114458,132.22,44.2223000749,-15.716862417,46.9322020382,-8.2976999251,-2.876862417,8.7822640255,52.52,-12.84,54.0667735305,132.38,38.9023000749,-14.116862417,41.3844748139,-8.2976999251,-2.876862417,8.7822640255,47.2,-11.24,48.5198680955,131.45
2019-04-14 22:30:00,44.4612669084,-20.0999208067,48.7935556353,-7.5887330916,-2.6999208067,8.0547155318,52.05,-17.4,54.881349291,132.39,39.2912669084,-18.1699208067,43.2891404095,-7.5887330916,-2.6999208067,8.0547155318,46.88,-15.47,49.3665402879,131.45,42.7612669084,-20.7599208067,47.5342009454,-7.5887330916,-2.6999208067,8.0547155318,50.35,-18.06,53.4909908302,132.46,38.6812669084,3.7600791933,38.8635897104,-7.5887330916,-2.6999208067,8.0547155318,46.27,6.46,46.7187810201,132.29,41.7312669084,-17.1399208067,45.1140280073,-7.5887330916,-2.6999208067,8.0547155318,49.32,-14.44,51.3904271241,132.46,36.8512669084,-13.0999208067,39.1104052382,-7.5887330916,-2.6999208067,8.0547155318,44.44,-10.4,45.640701134,131.45
2019-04-14 23:00:00,41.8208334873,-20.9751008783,46.7860766727,-6.9491665127,-2.4751008783,7.3767906016,48.77,-18.5,52.1609326987,132.96,36.6808334873,-18.9351008783,41.2797963972,-6.9491665127,-2.4751008783,7.3767906016,43.63,-16.46,46.6316255346,132.04,40.2608334873,-21.6251008783,45.7009814018,-6.9491665127,-2.4751008783,7.3767906016,47.21,-19.15,50.9461146703,133.05,36.1608334873,3.1148991217,36.2947444547,-6.9491665127,-2.4751008783,7.3767906016,43.11,5.59,43.4709121137,132.66,39.2508334873,-18.0351008783,43.1959812151,-6.9491665127,-2.4751008783,7.3767906016,46.2,-15.56,48.7499087179,133.05,34.3708334873,-15.5951008783,37.7433618801,-6.9491665127,-2.4751008783,7.3767906016,41.32,-13.12,43.3529330034,132.04
2019-04-14 23:30:00,39.6901001726,-20.9681992839,44.8884108977,-6.2198998274,-2.2481992839,6.6137397803999995,45.91,-18.72,49.5799001613,133.12,34.5201001726,-19.9381992839,39.8643839362,-6.2198998274,-2.2481992839,6.6137397803999995,40.74,-17.69,44.4149040301,132.31,38.2301001726,-21.6581992839,43.9388001136,-6.2198998274,-2.2481992839,6.6137397803999995,44.45,-19.41,48.5030988701,133.24,34.1001001726,2.2118007161,34.1717557961,-6.2198998274,-2.2481992839,6.6137397803999995,40.32,4.46,40.5659216585,132.93,37.2201001726,-18.1281992839,41.4000901706,-6.2198998274,-2.2481992839,6.6137397803999995,43.44,-15.88,46.2515729462,133.24,32.3801001726,-16.3681992839,36.2820731903,-6.2198998274,-2.2481992839,6.6137397803999995,38.6,-14.12,41.1015133541,132.31
2019-04-15 00:00:00,38.0779836144,-22.0457172492,43.9993918727,-5.7420163856,-2.0957172492,6.1125103649,43.82,-19.95,48.1476364944,134.28,32.8079836144,-20.4757172492,38.6732308672,-5.7420163856,-2.0957172492,6.1125103649,38.55,-18.38,42.7074571943,133.47,36.7079836144,-22.7157172492,43.1680422439,-5.7420163856,-2.0957172492,6.1125103649,42.45,-20.62,47.1930810607,134.41,32.4279836144,1.9442827508,32.4862179502,-5.7420163856,-2.0957172492,6.1125103649,38.17,4.04,38.383205963,133.81,35.7379836144,-19.1757172492,40.5575098452,-5.7420163856,-2.0957172492,6.1125103649,41.48,-17.08,44.8588541985,134.41,30.7779836144,-16.4157172492,34.882087784,-5.7420163856,-2.0957172492,6.1125103649,36.52,-14.32,39.2271946486,133.47
2019-04-15 00:30:00,37.1642669147,-22.2563176975,43.3188920998,-5.4557330853,-1.9963176974999999,5.8095015145,42.62,-20.26,47.1903803757,133.99,32.0542669147,-20.4163176975,38.0039742101,-5.4557330853,-1.9963176974999999,5.8095015145,37.51,-18.42,41.7887125908,133.11,35.8442669147,-22.9363176975,42.5545078713,-5.4557330853,-1.9963176974999999,5.8095015145,41.3,-20.94,46.3052221677,134.13,31.7042669147,1.9236823025,31.7625737968,-5.4557330853,-1.9963176974999999,5.8095015145,37.16,3.92,37.3661879244,133.51,34.8642669147,-19.4363176975,39.9160062273,-5.4557330853,-1.9963176974999999,5.8095015145,40.32,-17.44,43.9301263372,134.13,30.1042669147,-14.9163176975,33.5970745769,-5.4557330853,-1.9963176974999999,5.8095015145,35.56,-12.92,37.8343759034,133.11
2019-04-15 01:00:00,36.6286503059,-22.3766539569,42.9228687944,-5.3113496941000005,-1.9666539569,5.663758766,41.94,-20.41,46.6425953395,134.16,31.5186503059,-20.7266539569,37.72293071,-5.3113496941000005,-1.9666539569,5.663758766,36.83,-18.76,41.3326323865,133.4,35.3286503059,-23.0666539569,42.1922274501,-5.3113496941000005,-1.9666539569,5.663758766,40.64,-21.1,45.7910427922,134.48,31.1886503059,1.7133460431,31.2356761183,-5.3113496941000005,-1.9666539569,5.663758766,36.5,3.68,36.6850432738,133.72,34.3686503059,-19.6066539569,39.5679795192,-5.3113496941000005,-1.9666539569,5.663758766,39.68,-17.64,43.4243249804,134.48,29.5686503059,-16.9266539569,34.070760119,-5.3113496941000005,-1.9666539569,5.663758766,34.88,-14.96,37.9528128075,133.4
2019-04-15 01:30:00,38.3750169584,-21.8713697601,44.1701114074,-5.5649830416,-2.0613697601,5.9344992662,43.94,-19.81,48.1991670053,133.37,33.1150169584,-20.4813697601,38.9370113826,-5.5649830416,-2.0613697601,5.9344992662,38.68,-18.42,42.8420214276,132.55,37.0050169584,-22.5413697601,43.3299507357,-5.5649830416,-2.0613697601,5.9344992662,42.57,-20.48,47.2401873409,133.48,32.7450169584,1.7686302399,32.7927459743,-5.5649830416,-2.0613697601,5.9344992662,38.31,3.83,38.5009740137,133.3,35.9950169584,-19.0213697601,40.7118380006,-5.5649830416,-2.0613697601,5.9344992662,41.56,-16.96,44.8873612501,133.48,31.0750169584,-15.1813697601,34.5851220434,-5.5649830416,-2.0613697601,5.9344992662,36.64,-13.12,38.9181705634,132.55
2019-04-15 02:00:00,37.9633337528,-21.5154851149,43.636347342,-6.0666662472,-2.2554851149,6.4723761061000005,44.03,-19.26,48.0581782842,133.37,33.4333337528,-20.5754851149,39.2573355379,-6.0666662472,-2.2554851149,6.4723761061000005,39.5,-18.32,43.541616874,132.41,36.573333752799996,-22.1954851149,42.7814013478,-6.0666662472,-2.2554851149,6.4723761061000005,42.64,-19.94,47.07200017,133.34,33.0233337528,1.6245148851,33.0632669402,-6.0666662472,-2.2554851149,6.4723761061000005,39.09,3.88,39.2820887937,133.05,35.6133337528,-18.6954851149,40.2222662796,-6.0666662472,-2.2554851149,6.4723761061000005,41.68,-16.44,44.8050889967,133.34,31.3733337528,-16.0154851149,35.2247332741,-6.0666662472,-2.2554851149,6.4723761061000005,37.44,-13.76,39.8884845538,132.41
2019-04-15 02:30:00,37.8976837672,-21.5367821756,43.589762805,-6.4223162328,-2.3267821756,6.8308170145,44.32,-19.21,48.3041043805,133.23,33.3676837672,-20.8567821756,39.3498117239,-6.4223162328,-2.3267821756,6.8308170145,39.79,-18.53,43.8931087985,132.41,36.4976837672,-22.2167821756,42.7278168248,-6.4223162328,-2.3267821756,6.8308170145,42.92,-19.89,47.3047407772,133.25,32.9576837672,1.2932178244,32.9830461244,-6.4223162328,-2.3267821756,6.8308170145,39.38,3.62,39.5460339351,133.05,35.4976837672,-18.7267821756,40.1344979225,-6.4223162328,-2.3267821756,6.8308170145,41.92,-16.4,45.0138467585,133.25,31.3376837672,-14.9267821756,34.7110825243,-6.4223162328,-2.3267821756,6.8308170145,37.76,-12.6,39.8067531959,132.41
2019-04-15 03:00:00,37.0124670792,-22.479608431,43.304220516,-6.3375329208,-2.309608431,6.7452660902,43.35,-20.17,47.812669869,133.89,32.7124670792,-20.579608431,38.6474550984,-6.3375329208,-2.309608431,6.7452660902,39.05,-18.27,43.1125898085,133.13,35.6724670792,-23.149608431,42.5256308363,-6.3375329208,-2.309608431,6.7452660902,42.01,-20.84,46.8950498454,133.96,32.3224670792,1.730391569,32.3687524175,-6.3375329208,-2.309608431,6.7452660902,38.66,4.04,38.8705183912,133.51,34.7024670792,-19.629608431,39.8695717125,-6.3375329208,-2.309608431,6.7452660902,41.04,-17.32,44.5450782915,133.96,30.6624670792,-16.069608431,34.6181917856,-6.3375329208,-2.309608431,6.7452660902,37.0,-13.76,39.4757849827,133.13
2019-04-15 03:30:00,36.1116837416,-22.8126588595,42.7138280524,-6.2783162584,-2.2726588595,6.676992836,42.39,-20.54,47.1041792201,134.16,31.9516837416,-20.5826588595,38.0073142914,-6.2783162584,-2.2726588595,6.676992836,38.23,-18.31,42.3885479817,133.13,34.791683741599996,-23.4826588595,41.9749511576,-6.2783162584,-2.2726588595,6.676992836,41.07,-21.21,46.2234680655,134.18,31.5816837416,1.7573411405,31.6305389748,-6.2783162584,-2.2726588595,6.676992836,37.86,4.03,38.0738821241,133.71,33.8016837416,-19.9926588595,39.2716212046,-6.2783162584,-2.2726588595,6.676992836,40.08,-17.72,43.8224234839,134.18,29.9616837416,-15.5126588595,33.7393698447,-6.2783162584,-2.2726588595,6.676992836,36.24,-13.24,38.5828355619,133.13
2019-04-15 04:00:00,35.3331003284,-22.6323626159,41.9601217395,-6.2468996716,-2.2523626159,6.6405491385,41.58,-20.38,46.3059477821,134.29,31.3831003284,-20.7723626159,37.6349576175,-6.2468996716,-2.2523626159,6.6405491385,37.63,-18.52,41.9405209791,133.38,34.0431003284,-23.3223626159,41.2657882265,-6.2468996716,-2.2523626159,6.6405491385,40.29,-21.07,45.466790078,134.34,31.0331003284,1.6176373841,31.0752323675,-6.2468996716,-2.2523626159,6.6405491385,37.28,3.87,37.4803321757,133.71,33.1131003284,-19.8523626159,38.6082078682,-6.2468996716,-2.2523626159,6.6405491385,39.36,-17.6,43.1157697368,134.34,29.4331003284,-14.6923626159,32.8963966747,-6.2468996716,-2.2523626159,6.6405491385,35.68,-12.44,37.7864525988,133.38
2019-04-15 04:30:00,35.186283555,-22.7441480384,41.897145731,-6.263716445,-2.2341480384,6.6502301585,41.45,-20.51,46.2467577242,134.2,31.166283555,-20.8741480384,37.5108955766,-6.263716445,-2.2341480384,6.6502301585,37.43,-18.64,41.8145249883,133.27,33.916283555,-23.4241480384,41.218988361,-6.263716445,-2.2341480384,6.6502301585,40.18,-21.19,45.4251967525,134.22,30.806283555,1.4558519616,30.840664898900002,-6.263716445,-2.2341480384,6.6502301585,37.07,3.69,37.2532012047,133.8,32.936283555,-19.9541480384,38.5093079443,-6.263716445,-2.2341480384,6.6502301585,39.2,-17.72,43.0190469443,134.22,29.176283555,-15.9941480384,33.2726358071,-6.263716445,-2.2341480384,6.6502301585,35.44,-13.76,38.0175117545,133.27
