Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-15 05:00:00,35.1152501634,-22.1495763764,41.5172798687,-6.1947498366,-2.2195763764,6.5803833344000005,41.31,-19.93,45.8663384194,134.05,31.1452501634,-20.9595763764,37.5410501934,-6.1947498366,-2.2195763764,6.5803833344000005,37.34,-18.74,41.7787410054,133.15,33.8352501634,-22.8595763764,40.8336183277,-6.1947498366,-2.2195763764,6.5803833344000005,40.03,-20.64,45.0378785024,134.22,30.8052501634,1.5304236236,30.8432429245,-6.1947498366,-2.2195763764,6.5803833344000005,37.0,3.75,37.1895482629,134.02,32.8852501634,-19.3795763764,38.1707696915,-6.1947498366,-2.2195763764,6.5803833344000005,39.08,-17.16,42.6815182485,134.22,29.2052501634,-16.5395763764,33.5634358167,-6.1947498366,-2.2195763764,6.5803833344000005,35.4,-14.32,38.1866783054,133.15
2019-04-15 05:30:00,36.3842501509,-21.5826188435,42.3039371122,-6.4557498491,-2.3226188435,6.8608501227000005,42.84,-19.26,46.9703438352,133.24,32.3242501509,-20.2326188435,38.1341843113,-6.4557498491,-2.3226188435,6.8608501227000005,38.78,-17.91,42.715998174,132.41,35.0342501509,-22.2726188435,41.5146749209,-6.4557498491,-2.3226188435,6.8608501227000005,41.49,-19.95,46.0371871426,133.35,31.9242501509,1.8773811565,31.9794044301,-6.4557498491,-2.3226188435,6.8608501227000005,38.38,4.2,38.6091232742,132.96,34.0242501509,-18.7626188435,38.8546710731,-6.4557498491,-2.3226188435,6.8608501227000005,40.48,-16.44,43.6910059394,133.35,30.2642501509,-16.4426188435,34.4424817868,-6.4557498491,-2.3226188435,6.8608501227000005,36.72,-14.12,39.3412353644,132.41
2019-04-15 06:00:00,38.2924668885,-21.0528350553,43.6982251844,-6.7875331115,-2.4428350553,7.2137402814,45.08,-18.61,48.7702624557,133.8,34.0224668885,-19.8528350553,39.3911578011,-6.7875331115,-2.4428350553,7.2137402814,40.81,-17.41,44.368504595,133.0,36.8524668885,-21.7728350553,42.8037458887,-6.7875331115,-2.4428350553,7.2137402814,43.64,-19.33,47.7294301244,134.0,33.5624668885,2.4671649447,33.6530249235,-6.7875331115,-2.4428350553,7.2137402814,40.35,4.91,40.6476395379,133.64,35.8524668885,-18.2428350553,40.2268618319,-6.7875331115,-2.4428350553,7.2137402814,42.64,-15.8,45.4731745098,134.0,31.8924668885,-16.2428350553,35.7904894471,-6.7875331115,-2.4428350553,7.2137402814,38.68,-13.8,41.0680216227,133.0
2019-04-15 06:30:00,41.5651336337,-19.8163899777,46.0472544864,-7.4748663663,-2.6863899777,7.942941414,49.04,-17.13,51.9457264845,132.74,37.2651336337,-17.9363899777,41.3570341075,-7.4748663663,-2.6863899777,7.942941414,44.74,-15.25,47.2676432668,131.87,39.9551336337,-20.5263899777,44.9193208898,-7.4748663663,-2.6863899777,7.942941414,47.43,-17.84,50.6741600818,132.9,36.6851336337,4.0436100223,36.9073137973,-7.4748663663,-2.6863899777,7.942941414,44.16,6.73,44.6698835906,132.48,38.9651336337,-16.9663899777,42.4987061917,-7.4748663663,-2.6863899777,7.942941414,46.44,-14.28,48.5859238875,132.9,34.8851336337,-13.9663899777,37.577022203,-7.4748663663,-2.6863899777,7.942941414,42.36,-11.28,43.8361494659,131.87
2019-04-15 07:00:00,44.9085502046,-18.6462619687,48.6257233044,-8.4114497954,-2.9762619687000003,8.9224785216,53.32,-15.67,55.5749161043,132.74,40.6185502046,-16.3262619687,43.7768597616,-8.4114497954,-2.9762619687000003,8.9224785216,49.03,-13.35,50.8149918823,131.87,43.1285502046,-19.3662619687,47.2770974721,-8.4114497954,-2.9762619687000003,8.9224785216,51.54,-16.39,54.0833033385,132.9,39.9085502046,5.6137380313000005,40.3014445661,-8.4114497954,-2.9762619687000003,8.9224785216,48.32,8.59,49.0775967219,132.31,42.1085502046,-15.7362619687,44.952863547,-8.4114497954,-2.9762619687000003,8.9224785216,50.52,-12.76,52.1065063116,132.9,37.9885502046,-14.2562619687,40.5754969404,-8.4114497954,-2.9762619687000003,8.9224785216,46.4,-11.28,47.7514230154,131.87
2019-04-15 07:30:00,49.5252003078,-16.8421948007,52.310658486,-9.1147996922,-3.2421948007,9.6742648586,58.64,-13.6,60.196425143,132.1,44.4552003078,-16.1121948007,47.2849622576,-9.1147996922,-3.2421948007,9.6742648586,53.57,-12.87,55.0942991606,130.71,47.8452003078,-11.5521948007,49.2200812394,-9.1147996922,-3.2421948007,9.6742648586,56.96,-8.31,57.5629889773,132.17,43.6352003078,5.5578051993,43.9877244756,-9.1147996922,-3.2421948007,9.6742648586,52.75,8.8,53.4789912022,131.26,46.5252003078,-13.7621948007,48.5179582157,-9.1147996922,-3.2421948007,9.6742648586,55.64,-10.52,56.6257891777,132.17,41.6452003078,-13.6021948007,43.8103002966,-9.1147996922,-3.2421948007,9.6742648586,50.76,-10.36,51.8064397541,130.71
2019-04-15 08:00:00,52.7413502362,-15.8396968434,55.068557461,-9.3486497638,-3.3696968434,9.937409583099999,62.09,-12.47,63.3298428863,132.88,46.5013502362,-19.2596968434,50.332012639,-9.3486497638,-3.3696968434,9.937409583099999,55.85,-15.89,58.0664670873,130.31,51.7013502362,4.0903031566,51.8628980695,-9.3486497638,-3.3696968434,9.937409583099999,61.05,7.46,61.5040982374,132.95,45.6613502362,2.3603031566,45.7223133315,-9.3486497638,-3.3696968434,9.937409583099999,55.01,5.73,55.3076215363,130.96,49.8913502362,-13.4096968434,51.6620440733,-9.3486497638,-3.3696968434,9.937409583099999,59.24,-10.04,60.0847667883,132.95,43.6913502362,-15.3296968434,46.3026315751,-9.3486497638,-3.3696968434,9.937409583099999,53.04,-11.96,54.371713234,130.31
2019-04-15 08:30:00,55.0251002827,-13.7072789179,56.7067117408,-9.0848997173,-3.3972789179,9.6993250754,64.11,-10.31,64.9337215936,132.06,48.6351002827,-17.4872789179,51.6834393541,-9.0848997173,-3.3972789179,9.6993250754,57.72,-14.09,59.4148676679,129.61,53.9251002827,6.0027210821,54.2581708215,-9.0848997173,-3.3972789179,9.6993250754,63.01,9.4,63.7073002096,132.17,47.7251002827,3.8927210821,47.8835929565,-9.0848997173,-3.3972789179,9.6993250754,56.81,7.29,57.275825616,130.2,52.0351002827,-11.3172789179,53.2515958779,-9.0848997173,-3.3972789179,9.6993250754,61.12,-7.92,61.6310051841,132.17,45.6751002827,-15.1572789179,48.1244001524,-9.0848997173,-3.3972789179,9.6993250754,54.76,-11.76,56.0085279221,129.61
2019-04-15 09:00:00,56.5625504258,-13.0591043563,58.0505152196,-8.6674495742,-3.3291043563000002,9.2848057565,65.23,-9.73,65.9516929275,132.25,49.6425504258,-16.4191043563,52.2873770679,-8.6674495742,-3.3291043563000002,9.2848057565,58.31,-13.09,59.7612265604,129.74,55.4225504258,6.6908956437,55.8249691466,-8.6674495742,-3.3291043563000002,9.2848057565,64.09,10.02,64.8685478487,132.34,48.7125504258,4.9908956437,48.9675566913,-8.6674495742,-3.3291043563000002,9.2848057565,57.38,8.32,57.9800551914,130.36,53.4525504258,-10.6491043563,54.503014326,-8.6674495742,-3.3291043563000002,9.2848057565,62.12,-7.32,62.549794564,132.34,46.6125504258,-12.7291043563,48.3193538338,-8.6674495742,-3.3291043563000002,9.2848057565,55.28,-9.4,56.0735088968,129.74
2019-04-15 09:30:00,56.9448176062,-12.091938573,58.2144933042,-7.1351823938,-3.171938573,7.8084583692,64.08,-8.92,64.6978577698,132.37,50.1348176062,-16.131938573,52.6663021156,-7.1351823938,-3.171938573,7.8084583692,57.27,-12.96,58.7180934636,129.64,55.8348176062,7.578061427,56.3467290276,-7.1351823938,-3.171938573,7.8084583692,62.97,10.75,63.8810096977,132.34,49.2448176062,5.238061427,49.5226145169,-7.1351823938,-3.171938573,7.8084583692,56.38,8.41,57.0037937334,130.53,53.9048176062,-9.731938573,54.77627214,-7.1351823938,-3.171938573,7.8084583692,61.04,-6.5600000000000005,61.3914912671,132.34,47.1048176062,-13.451938573,48.9879423235,-7.1351823938,-3.171938573,7.8084583692,54.24,-10.28,55.2055794282,129.64
2019-04-15 10:00:00,57.5828843888,-11.6106494737,58.7417718131,-6.5071156112,-2.9606494737,7.1489858639,64.09,-8.65,64.6710955528,132.49,49.7628843888,-15.5806494737,52.1450026438,-6.5071156112,-2.9606494737,7.1489858639,56.27,-12.62,57.6678185819,130.11,56.4628843888,8.1593505263,57.0493848742,-6.5071156112,-2.9606494737,7.1489858639,62.97,11.12,63.9443140553,132.49,48.8928843888,5.8693505263,49.2439175885,-6.5071156112,-2.9606494737,7.1489858639,55.4,8.83,56.0992771789,130.72,54.5328843888,-9.2806494737,55.316958832,-6.5071156112,-2.9606494737,7.1489858639,61.04,-6.32,61.3663099754,132.49,46.8128843888,-12.9206494737,48.5632507934,-6.5071156112,-2.9606494737,7.1489858639,53.32,-9.96,54.2422713389,130.11
2019-04-15 10:30:00,57.4558017835,-10.7838358723,58.459047843,-4.1441982165,-2.4938358723,4.8366926939,61.6,-8.29,62.1553223787,132.86,48.3958017835,-15.8038358723,50.9108520706,-4.1441982165,-2.4938358723,4.8366926939,52.54,-13.31,54.1997020287,130.68,56.4158017835,9.0861641277,57.1428129289,-4.1441982165,-2.4938358723,4.8366926939,60.56,11.58,61.6571974712,132.94,47.6258017835,5.8061641277,47.9784174124,-4.1441982165,-2.4938358723,4.8366926939,51.77,8.3,52.4311252979,131.51,54.4558017835,-8.5338358723,55.1204200146,-4.1441982165,-2.4938358723,4.8366926939,58.6,-6.04,58.9104540807,132.94,45.6158017835,-13.6538358723,47.6154240387,-4.1441982165,-2.4938358723,4.8366926939,49.76,-11.16,50.9961096555,130.68
2019-04-15 11:00:00,56.7994350844,-10.577342608,57.7759119578,-3.1805649156,-2.277342608,3.9118132032,59.98,-8.3,60.5515515904,132.77,47.7294350844,-15.627342608,50.2226324526,-3.1805649156,-2.277342608,3.9118132032,50.91,-13.35,52.6312701728,130.5,55.7794350844,9.222657392,56.5367383894,-3.1805649156,-2.277342608,3.9118132032,58.96,11.5,60.0710545937,132.87,47.0094350844,5.912657392,47.3798111477,-3.1805649156,-2.277342608,3.9118132032,50.19,8.19,50.853831714,131.32,53.8594350844,-8.357342608,54.5039808003,-3.1805649156,-2.277342608,3.9118132032,57.04,-6.08,57.3631240432,132.87,44.9794350844,-13.557342608,46.9781983382,-3.1805649156,-2.277342608,3.9118132032,48.16,-11.28,49.463360177,130.5
2019-04-15 11:30:00,55.7288350395,-10.6834834808,56.7436328952,-2.0711649605,-2.1534834808,2.987844607,57.8,-8.53,58.426029302,133.41,47.2188350395,-15.7634834808,49.7805764725,-2.0711649605,-2.1534834808,2.987844607,49.29,-13.61,51.134491295,130.95,54.7588350395,9.2365165192,55.532362207,-2.0711649605,-2.1534834808,2.987844607,56.83,11.39,57.9601673566,133.53,46.5388350395,5.9165165192,46.9134131625,-2.0711649605,-2.1534834808,2.987844607,48.61,8.07,49.2753183653,131.86,52.8888350395,-8.4734834808,53.56331575,-2.0711649605,-2.1534834808,2.987844607,54.96,-6.32,55.3221836156,133.53,44.5688350395,-13.3534834808,46.5262998512,-2.0711649605,-2.1534834808,2.987844607,46.64,-11.2,47.9659212358,130.95
2019-04-15 12:00:00,54.8524014505,-10.5098885424,55.8501898122,-1.4375985495,-1.9598885423999999,2.4306074731000002,56.29,-8.55,56.9356355897,133.13,46.2924014505,-15.6198885424,48.8565998625,-1.4375985495,-1.9598885423999999,2.4306074731000002,47.73,-13.66,49.6462334926,130.61,53.9124014505,9.3301114576,54.7137826326,-1.4375985495,-1.9598885423999999,2.4306074731000002,55.35,11.29,56.4897034866,133.16,45.6324014505,5.9701114576,46.0212808704,-1.4375985495,-1.9598885423999999,2.4306074731000002,47.07,7.93,47.7333195996,131.39,52.0424014505,-8.3998885424,52.7159337986,-1.4375985495,-1.9598885423999999,2.4306074731000002,53.48,-6.44,53.8663531344,133.16,43.6824014505,-13.2798885424,45.6564084897,-1.4375985495,-1.9598885423999999,2.4306074731000002,45.12,-11.32,46.5183490679,130.61
2019-04-15 12:30:00,54.9182850165,-10.3713056508,55.8890151108,-0.7817149835,-1.8813056508,2.0372504184,55.7,-8.49,56.3433234731,133.01,46.1282850165,-15.4813056508,48.6568546375,-0.7817149835,-1.8813056508,2.0372504184,46.91,-13.6,48.8416635671,130.91,53.9982850165,9.4986943492,54.8273652391,-0.7817149835,-1.8813056508,2.0372504184,54.78,11.38,55.9495558517,133.16,45.4982850165,6.1286943492,45.9092020609,-0.7817149835,-1.8813056508,2.0372504184,46.28,8.01,46.968058295,131.79,52.1382850165,-8.2413056508,52.7856029926,-0.7817149835,-1.8813056508,2.0372504184,52.92,-6.36,53.3008067481,133.16,43.5782850165,-13.4813056508,45.615924051,-0.7817149835,-1.8813056508,2.0372504184,44.36,-11.6,45.8516041159,130.91
2019-04-15 13:00:00,54.074484817,-11.4885914818,55.2814403074,-0.805515183,-1.8885914818,2.0532005492,54.88,-9.6,55.7133233617,133.5,45.864484817,-15.3485914818,48.3645554927,-0.805515183,-1.8885914818,2.0532005492,46.67,-13.46,48.5722194263,131.02,53.194484817,8.4814085182,53.8663856724,-0.805515183,-1.8885914818,2.0532005492,54.0,10.37,54.9866974822,133.6,45.224484817,6.3214085182,45.6641460297,-0.805515183,-1.8885914818,2.0532005492,46.03,8.21,46.7564434062,131.72,51.354484817,-9.3285914818,52.194882219,-0.805515183,-1.8885914818,2.0532005492,52.16,-7.44,52.6879416945,133.6,43.274484817,-12.7285914818,45.1076277063,-0.805515183,-1.8885914818,2.0532005492,44.08,-10.84,45.3933034709,131.02
2019-04-15 13:30:00,54.6518517582,-11.9649565275,55.9462696282,-0.6181482418,-1.7449565275,1.8512105585,55.27,-10.22,56.2069506378,134.49,45.4918517582,-15.674956527500001,48.1166586385,-0.6181482418,-1.7449565275,1.8512105585,46.11,-13.93,48.1682156614,131.7,53.7718517582,8.3050434725,54.409427387,-0.6181482418,-1.7449565275,1.8512105585,54.39,10.05,55.310709632,134.49,44.8918517582,6.2850434725,45.3296826123,-0.6181482418,-1.7449565275,1.8512105585,45.51,8.03,46.2129960076,132.62,51.9418517582,-9.8249565275,52.8628956343,-0.6181482418,-1.7449565275,1.8512105585,52.56,-8.08,53.1774388251,134.49,43.0218517582,-14.1449565275,45.2875206196,-0.6181482418,-1.7449565275,1.8512105585,43.64,-12.4,45.3674949716,131.7
2019-04-15 14:00:00,53.4556851928,-12.1219381538,54.812878633,-0.9443148072,-1.8719381538,2.096636093,54.4,-10.25,55.3572262672,134.77,44.7456851928,-16.5119381538,47.6950777855,-0.9443148072,-1.8719381538,2.096636093,45.69,-14.64,47.9781794152,132.05,52.6056851928,8.1580618462,53.2345009152,-0.9443148072,-1.8719381538,2.096636093,53.55,10.03,54.4812206178,134.84,44.1856851928,5.5180618462,44.5289095139,-0.9443148072,-1.8719381538,2.096636093,45.13,7.39,45.7310507205,132.98,50.8156851928,-9.9519381538,51.7810287135,-0.9443148072,-1.8719381538,2.096636093,51.76,-8.08,52.3868685836,134.84,42.3356851928,-14.7519381538,44.8322419698,-0.9443148072,-1.8719381538,2.096636093,43.28,-12.88,45.1558722649,132.05
2019-04-15 14:30:00,53.056335144,-12.2301927472,54.4477025553,-0.763664856,-1.8401927472000001,1.9923587426,53.82,-10.39,54.8137254709,133.74,44.656335144,-16.0301927472,47.4463417768,-0.763664856,-1.8401927472000001,1.9923587426,45.42,-14.19,47.5850028896,131.34,52.216335144,7.8198072528,52.7986272676,-0.763664856,-1.8401927472000001,1.9923587426,52.98,9.66,53.8534678549,133.85,44.066335144,5.7098072528,44.4347138157,-0.763664856,-1.8401927472000001,1.9923587426,44.83,7.55,45.4613176228,132.04,50.356335144,-10.1201927472,51.363204635,-0.763664856,-1.8401927472000001,1.9923587426,51.12,-8.28,51.7862221059,133.85,42.196335144,-13.8801927472,44.4206083961,-0.763664856,-1.8401927472000001,1.9923587426,42.96,-12.04,44.6152798938,131.34
2019-04-15 15:00:00,53.2242518634,-12.3514898078,54.6386336478,-1.3457481366000001,-1.9114898078,2.3376978702,54.57,-10.44,55.5596841244,134.06,44.6042518634,-16.1614898078,47.4418911628,-1.3457481366000001,-1.9114898078,2.3376978702,45.95,-14.25,48.1088869129,131.79,52.3442518634,7.8185101922,52.9249450143,-1.3457481366000001,-1.9114898078,2.3376978702,53.69,9.73,54.5645397671,134.52,43.9942518634,5.7185101922,44.3643500554,-1.3457481366000001,-1.9114898078,2.3376978702,45.34,7.63,45.9775216818,132.71,50.5342518634,-10.1914898078,51.5516932399,-1.3457481366000001,-1.9114898078,2.3376978702,51.88,-8.28,52.5365853477,134.52,42.1342518634,-13.9914898078,44.3965873366,-1.3457481366000001,-1.9114898078,2.3376978702,43.48,-12.08,45.126896636,131.79
2019-04-15 15:30:00,52.7555681458,-12.5734193714,54.2332079549,-2.0844318542,-1.9734193714,2.8704076662,54.84,-10.6,55.8550409542,133.59,44.4255681458,-16.7834193714,47.4901491983,-2.0844318542,-1.9734193714,2.8704076662,46.51,-14.81,48.8110253939,131.43,51.8855681458,7.4865806286,52.4229059794,-2.0844318542,-1.9734193714,2.8704076662,53.97,9.46,54.7928143099,133.7,43.8255681458,4.9965806286,44.1094801747,-2.0844318542,-1.9734193714,2.8704076662,45.91,6.97,46.4360743388,131.99,50.0755681458,-10.4134193714,51.1468652816,-2.0844318542,-1.9734193714,2.8704076662,52.16,-8.44,52.8384254118,133.7,41.9155681458,-14.0934193714,44.2214803299,-2.0844318542,-1.9734193714,2.8704076662,44.0,-12.12,45.6387379317,131.43
2019-04-15 16:00:00,52.8732684107,-13.2715618784,54.5134558354,-1.7267315893,-1.9515618784000002,2.6058004043,54.6,-11.32,55.7611190705,133.34,44.5432684107,-16.2915618784,47.4290812597,-1.7267315893,-1.9515618784000002,2.6058004043,46.27,-14.34,48.4411859888,130.7,52.0132684107,6.7384381216,52.4479421815,-1.7267315893,-1.9515618784000002,2.6058004043,53.74,8.69,54.4380721554,133.34,43.9332684107,5.3784381216,44.261266022,-1.7267315893,-1.9515618784000002,2.6058004043,45.66,7.33,46.2446159028,131.47,50.2332684107,-11.1115618784,51.4475272739,-1.7267315893,-1.9515618784000002,2.6058004043,51.96,-9.16,52.7612281889,133.34,42.0732684107,-13.5515618784,44.2018635818,-1.7267315893,-1.9515618784000002,2.6058004043,43.8,-11.6,45.3100430368,130.7
2019-04-15 16:30:00,54.4153682174,-13.8290559599,56.145125229,-3.0346317826,-2.2190559599,3.7594147695,57.45,-11.61,58.6113862658,133.34,45.9753682174,-16.7690559599,48.9380804744,-3.0346317826,-2.2190559599,3.7594147695,49.01,-14.55,51.1241880131,130.9,53.4853682174,6.2109440401,53.8447809841,-3.0346317826,-2.2190559599,3.7594147695,56.52,8.43,57.1452123979,133.49,45.2853682174,4.9009440401,45.5497950278,-3.0346317826,-2.2190559599,3.7594147695,48.32,7.12,48.8417526303,131.58,51.6053682174,-11.5390559599,52.8797110554,-3.0346317826,-2.2190559599,3.7594147695,54.64,-9.32,55.4291619998,133.49,43.3253682174,-13.9790559599,45.5247354381,-3.0346317826,-2.2190559599,3.7594147695,46.36,-11.76,47.8283096084,130.9
2019-04-15 17:00:00,56.2865347793,-13.2026349757,57.814215966,-5.5034652207,-2.6926349757,6.1268599256,61.79,-10.51,62.6774616589,133.47,48.0065347793,-17.7026349757,51.1664994561,-5.5034652207,-2.6926349757,6.1268599256,53.51,-15.01,55.5753560492,130.9,55.2365347793,6.8273650243,55.6568745762,-5.5034652207,-2.6926349757,6.1268599256,60.74,9.52,61.4815256805,133.49,47.2165347793,4.0573650243,47.3905409075,-5.5034652207,-2.6926349757,6.1268599256,52.72,6.75,53.1503612405,131.58,53.3765347793,-10.8926349757,54.4766368433,-5.5034652207,-2.6926349757,6.1268599256,58.88,-8.2,59.448249764,133.49,45.2565347793,-14.0526349757,47.3880838396,-5.5034652207,-2.6926349757,6.1268599256,50.76,-11.36,52.0156438007,130.9
2019-04-15 17:30:00,56.1455178211,-13.3516102748,57.7112178725,-6.7944821789,-3.0616102748,7.4524120628,62.94,-10.29,63.77560427,132.69,49.0255178211,-18.2416102748,52.3092510274,-6.7944821789,-3.0616102748,7.4524120628,55.82,-15.18,57.8472540403,130.41,55.0855178211,6.5483897252,55.4733781341,-6.7944821789,-3.0616102748,7.4524120628,61.88,9.61,62.62177337,132.85,48.1855178211,3.4083897252,48.3059131806,-6.7944821789,-3.0616102748,7.4524120628,54.98,6.47,55.3593831252,131.18,53.1655178211,-10.9416102748,54.2797487153,-6.7944821789,-3.0616102748,7.4524120628,59.96,-7.88,60.4755818492,132.85,46.1655178211,-15.0616102748,48.5603453423,-6.7944821789,-3.0616102748,7.4524120628,52.96,-12.0,54.3025008632,130.41
2019-04-15 18:00:00,57.4092010172,-13.3659097867,58.9445833463,-8.0707989828,-3.2859097867,8.7140690465,65.48,-10.08,66.2513154586,133.06,50.2592010172,-18.3059097867,53.4891916186,-8.0707989828,-3.2859097867,8.7140690465,58.33,-15.02,60.2327925635,130.69,56.2692010172,6.6640902133,56.6624486012,-8.0707989828,-3.2859097867,8.7140690465,64.34,9.95,65.104823938,133.35,49.3492010172,3.4840902133,49.4720378158,-8.0707989828,-3.2859097867,8.7140690465,57.42,6.77,57.8177247909,131.58,54.4092010172,-10.9659097867,55.5032641633,-8.0707989828,-3.2859097867,8.7140690465,62.48,-7.68,62.9502406667,133.35,47.3292010172,-16.8059097867,50.2244151055,-8.0707989828,-3.2859097867,8.7140690465,55.4,-13.52,57.0258748289,130.69
2019-04-15 18:30:00,57.6670505768,-13.5993926386,59.2489004317,-9.0829494232,-3.4893926386,9.7301506263,66.75,-10.11,67.5112923888,132.59,50.7970505768,-18.5493926386,54.0779096727,-9.0829494232,-3.4893926386,9.7301506263,59.88,-15.06,61.744781156,130.49,56.4970505768,6.3306073614,56.8506228061,-9.0829494232,-3.4893926386,9.7301506263,65.58,9.82,66.3111514,132.8,49.8570505768,3.1406073614,49.9558695933,-9.0829494232,-3.4893926386,9.7301506263,58.94,6.63,59.3117231245,131.15,54.5970505768,-11.0893926386,55.7118709144,-9.0829494232,-3.4893926386,9.7301506263,63.68,-7.6,64.1319140522,132.8,47.7570505768,-16.3693926386,50.4845807664,-9.0829494232,-3.4893926386,9.7301506263,56.84,-12.88,58.2810432302,130.49
2019-04-15 19:00:00,57.1482836419,-13.9951492748,58.8369826422,-9.7517163581,-3.5851492748,10.3898636782,66.9,-10.41,67.7050817886,132.69,50.5482836419,-18.8451492748,53.9469056604,-9.7517163581,-3.5851492748,10.3898636782,60.3,-15.26,62.2009453304,130.49,55.9682836419,5.9448507252,56.2831237936,-9.7517163581,-3.5851492748,10.3898636782,65.72,9.53,66.4073738375,132.8,49.5982836419,2.8448507252,49.6798039033,-9.7517163581,-3.5851492748,10.3898636782,59.35,6.43,59.6972980963,131.07,54.0482836419,-11.5451492748,55.2675984317,-9.7517163581,-3.5851492748,10.3898636782,63.8,-7.96,64.2946467445,132.8,47.5282836419,-16.4251492748,50.2864124257,-9.7517163581,-3.5851492748,10.3898636782,57.28,-12.84,58.7014820937,130.49
2019-04-15 19:30:00,56.2896502967,-14.4968226107,58.1264362948,-9.9103497033,-3.5768226107,10.5360662124,66.2,-10.92,67.094607831,132.36,49.6996502967,-19.2168226107,53.2854718555,-9.9103497033,-3.5768226107,10.5360662124,59.61,-15.64,61.6276050159,130.27,55.1396502967,5.3731773893,55.4008309513,-9.9103497033,-3.5768226107,10.5360662124,65.05,8.95,65.6628129157,132.43,48.7796502967,2.3731773893,48.8373448704,-9.9103497033,-3.5768226107,10.5360662124,58.69,5.95,58.9908348814,130.69,53.2096502967,-11.9768226107,54.5409127586,-9.9103497033,-3.5768226107,10.5360662124,63.12,-8.4,63.6764823149,132.43,46.6896502967,-15.2168226107,49.1067728037,-9.9103497033,-3.5768226107,10.5360662124,56.6,-11.64,57.7845100351,130.27
2019-04-15 20:00:00,56.0438501908,-14.8951892907,57.9894801513,-10.0861498092,-3.5351892907,10.687749122,66.13,-11.36,67.0986326239,132.71,49.2238501908,-19.6451892907,52.9992536728,-10.0861498092,-3.5351892907,10.687749122,59.31,-16.11,61.4589960868,130.53,54.9038501908,5.0748107093,55.1378859725,-10.0861498092,-3.5351892907,10.687749122,64.99,8.61,65.5578538392,132.86,48.3138501908,2.0648107093,48.3579524331,-10.0861498092,-3.5351892907,10.687749122,58.4,5.6,58.6678787754,131.3,53.0338501908,-12.4151892907,54.4676618847,-10.0861498092,-3.5351892907,10.687749122,63.12,-8.88,63.7415782673,132.86,46.2738501908,-14.1751892907,48.396334602,-10.0861498092,-3.5351892907,10.687749122,56.36,-10.64,57.355550734,130.53
2019-04-15 20:30:00,55.6156334182,-15.2667505402,57.6729776634,-10.3143665818,-3.5367505402,10.9038874887,65.93,-11.73,66.9653477554,132.9,48.7556334182,-20.0067505402,52.7008715031,-10.3143665818,-3.5367505402,10.9038874887,59.07,-16.47,61.3231261434,130.53,54.4756334182,4.6932494598000005,54.6774288606,-10.3143665818,-3.5367505402,10.9038874887,64.79,8.23,65.3106193509,133.06,47.8556334182,1.6932494598,47.885579704,-10.3143665818,-3.5367505402,10.9038874887,58.17,5.23,58.4046385144,131.3,52.5656334182,-12.7367505402,54.086695508,-10.3143665818,-3.5367505402,10.9038874887,62.88,-9.2,63.5494641992,133.06,45.8056334182,-14.3767505402,48.008822199,-10.3143665818,-3.5367505402,10.9038874887,56.12,-10.84,57.1573267394,130.53
2019-04-15 21:00:00,54.3510168276,-16.4254534795,56.7787684985,-10.0289831724,-3.4654534795,10.6108374453,64.38,-12.96,65.6715006681,133.52,47.4810168276,-20.5154534795,51.7235999371,-10.0289831724,-3.4654534795,10.6108374453,57.51,-17.05,59.9841862494,130.88,53.291016827600004,3.7045465205,53.4196231683,-10.0289831724,-3.4654534795,10.6108374453,63.32,7.17,63.7246522156,133.57,46.6210168276,1.3245465205,46.6398288325,-10.0289831724,-3.4654534795,10.6108374453,56.65,4.79,56.8521468372,131.68,51.4510168276,-13.9054534795,53.2969864914,-10.0289831724,-3.4654534795,10.6108374453,61.48,-10.44,62.3601154585,133.57,44.6110168276,-15.4254534795,47.2026210866,-10.0289831724,-3.4654534795,10.6108374453,54.64,-11.96,55.9336321009,130.88
2019-04-15 21:30:00,51.4706002062,-18.2540522937,54.6116572787,-9.3793997938,-3.2640522937,9.9311216822,60.85,-14.99,62.6691519011,133.37,44.9606002062,-20.8240522937,49.5489326306,-9.3793997938,-3.2640522937,9.9311216822,54.34,-17.56,57.1068227097,130.88,50.5006002062,1.9159477062999999,50.5369318103,-9.3793997938,-3.2640522937,9.9311216822,59.88,5.18,60.1036338336,133.4,44.2006002062,1.0059477063,44.2120457497,-9.3793997938,-3.2640522937,9.9311216822,53.58,4.27,53.7498772092,131.5,48.7006002062,-15.7840522937,51.1945775181,-9.3793997938,-3.2640522937,9.9311216822,58.08,-12.52,59.4141128016,133.4,42.2606002062,-16.1040522937,45.2249801555,-9.3793997938,-3.2640522937,9.9311216822,51.64,-12.84,53.2123594666,130.88
2019-04-15 22:00:00,48.3783500938,-19.1187119488,52.0191301771,-8.6216499062,-3.0387119488,9.1414778571,57.0,-16.08,59.2247110588,133.46,42.0883500938,-22.0487119488,47.5139443977,-8.6216499062,-3.0387119488,9.1414778571,50.71,-19.01,54.1561095353,130.88,47.5183500938,1.0612880512,47.5302001676,-8.6216499062,-3.0387119488,9.1414778571,56.14,4.1,56.2895158977,133.56,41.4283500938,-0.2187119488,41.4289274109,-8.6216499062,-3.0387119488,9.1414778571,50.05,2.8200000000000003,50.129381604,131.65,45.7783500938,-16.7187119488,48.7357432132,-8.6216499062,-3.0387119488,9.1414778571,54.4,-13.68,56.0936930501,133.56,39.5783500938,-17.3587119488,43.217712534,-8.6216499062,-3.0387119488,9.1414778571,48.2,-14.32,50.2822274765,130.88
2019-04-15 22:30:00,45.6532168284,-19.6466061894,49.7011603642,-7.8367831716000005,-2.8066061894,8.3241941821,53.49,-16.84,56.0782105635,133.67,39.4732168284,-23.4466061894,45.9116345667,-7.8367831716000005,-2.8066061894,8.3241941821,47.31,-20.64,51.6163317178,131.19,44.8632168284,0.6133938106,44.867409956,-7.8367831716000005,-2.8066061894,8.3241941821,52.7,3.42,52.8108549448,133.81,38.9032168284,-1.4666061894,38.9308516901,-7.8367831716000005,-2.8066061894,8.3241941821,46.74,1.34,46.7592044415,131.97,43.2032168284,-17.3266061894,46.5481388067,-7.8367831716000005,-2.8066061894,8.3241941821,51.04,-14.52,53.065167483,133.81,37.1232168284,-18.3266061894,41.4004555785,-7.8367831716000005,-2.8066061894,8.3241941821,44.96,-15.52,47.5633472329,131.19
2019-04-15 23:00:00,42.6235168792,-20.291377931,47.2070355931,-7.2064831208,-2.571377931,7.6514955031,49.83,-17.72,52.8869293871,134.99,36.6335168792,-24.111377931,43.8562778251,-7.2064831208,-2.571377931,7.6514955031,43.84,-21.54,48.8458514103,132.47,41.8235168792,-3.101377931,41.9383489091,-7.2064831208,-2.571377931,7.6514955031,49.03,-0.53,49.032864489,135.0,36.1635168792,-1.7413779310000002,36.2054187957,-7.2064831208,-2.571377931,7.6514955031,43.37,0.8300000000000001,43.3779413988,133.34,40.3135168792,-17.611377931,43.9925024953,-7.2064831208,-2.571377931,7.6514955031,47.52,-15.04,49.8432743708,135.0,34.553516879200004,-18.131377931,39.0216913319,-7.2064831208,-2.571377931,7.6514955031,41.76,-15.56,44.564685570500004,132.47
2019-04-15 23:30:00,39.8746336277,-20.3893842581,44.7851917196,-6.4653663723,-2.3293842581,6.8721898511,46.34,-18.06,49.7348891624,133.48,34.9446336277,-19.1293842581,39.8379311896,-6.4653663723,-2.3293842581,6.8721898511,41.41,-16.8,44.6881203453,132.66,38.4146336277,-21.0893842581,43.8228959008,-6.4653663723,-2.3293842581,6.8721898511,44.88,-18.76,48.6431084533,133.6,34.5146336277,3.1106157419000002,34.6545215628,-6.4653663723,-2.3293842581,6.8721898511,40.98,5.44,41.3394968523,133.34,37.3746336277,-17.5693842581,41.2982626997,-6.4653663723,-2.3293842581,6.8721898511,43.84,-15.24,46.4133946184,133.6,32.7746336277,-15.3293842581,36.1824077579,-6.4653663723,-2.3293842581,6.8721898511,39.24,-13.0,41.3373632444,132.66
2019-04-16 00:00:00,37.7177669096,-21.0115859718,43.1754176089,-5.9922330904,-2.1815859718,6.377003588,43.71,-18.83,47.5934134098,134.05,33.0877669096,-19.4515859718,38.3818253329,-5.9922330904,-2.1815859718,6.377003588,39.08,-17.27,42.7258621914,133.27,36.3677669096,-21.7315859718,42.3659804424,-5.9922330904,-2.1815859718,6.377003588,42.36,-19.55,46.653746902,134.19,32.7177669096,2.9484140282,32.8503488084,-5.9922330904,-2.1815859718,6.377003588,38.71,5.13,39.0484442712,133.98,35.3277669096,-18.2215859718,39.7501862907,-5.9922330904,-2.1815859718,6.377003588,41.32,-16.04,44.3240792347,134.19,31.0877669096,-15.0615859718,34.5441836409,-5.9922330904,-2.1815859718,6.377003588,37.08,-12.88,39.2532903079,133.27
2019-04-16 00:30:00,36.584566847,-21.1389518346,42.252642710800004,-6.145433153,-2.0889518346,6.4907679365,42.73,-19.05,46.7841362002,133.75,31.914566847,-19.7089518346,37.5097635217,-6.145433153,-2.0889518346,6.4907679365,38.06,-17.62,41.9407677564,132.88,35.284566847,-21.8489518346,41.5015343554,-6.145433153,-2.0889518346,6.4907679365,41.43,-19.76,45.9010076142,133.86,31.544566847,2.5810481654,31.6499843159,-6.145433153,-2.0889518346,6.4907679365,37.69,4.67,37.9782174411,133.69,34.254566847,-18.3689518346,38.8689302834,-6.145433153,-2.0889518346,6.4907679365,40.4,-16.28,43.5568410241,133.86,29.934566847,-15.6889518346,33.7967676263,-6.145433153,-2.0889518346,6.4907679365,36.08,-13.6,38.5580912391,132.88
2019-04-16 01:00:00,35.7642334659,-20.8273185146,41.3866837511,-6.0257665341,-2.0473185146,6.3640690932,41.79,-18.78,45.8158542428,133.23,31.2742334659,-19.9573185146,37.0994911175,-6.0257665341,-2.0473185146,6.3640690932,37.3,-17.91,41.3770238176,132.54,34.4742334659,-21.5373185146,40.6488482231,-6.0257665341,-2.0473185146,6.3640690932,40.5,-19.49,44.9456349382,133.45,30.9442334659,2.2026814854,31.0225303694,-6.0257665341,-2.0473185146,6.3640690932,36.97,4.25,37.2134841153,133.19,33.4142334659,-18.0873185146,37.9955535446,-6.0257665341,-2.0473185146,6.3640690932,39.44,-16.04,42.5769327218,133.45,29.3342334659,-16.1273185146,33.4751796934,-6.0257665341,-2.0473185146,6.3640690932,35.36,-14.08,38.0601629003,132.54
2019-04-16 01:30:00,37.3699333997,-20.7289118187,42.7340579338,-6.3600666003,-2.1389118187,6.7100961937,43.73,-18.59,47.5173757693,132.9,32.7799333997,-19.5789118187,38.1819043749,-6.3600666003,-2.1389118187,6.7100961937,39.14,-17.44,42.8496581083,132.06,36.0099333997,-21.4289118187,41.9036223397,-6.3600666003,-2.1389118187,6.7100961937,42.37,-19.29,46.5544949495,133.0,32.3899333997,2.5010881813,32.4863544851,-6.3600666003,-2.1389118187,6.7100961937,38.75,4.64,39.026812578,132.86,34.9599333997,-17.9389118187,39.2937845028,-6.3600666003,-2.1389118187,6.7100961937,41.32,-15.8,44.2377937967,133.0,30.7199333997,-15.7789118187,34.5353205612,-6.3600666003,-2.1389118187,6.7100961937,37.08,-13.64,39.5091888046,132.06
2019-04-16 02:00:00,36.9573666712,-21.1814659241,42.596965267,-6.9426333288,-2.3314659241,7.3236528382,43.9,-18.85,47.7758568735,132.54,33.0373666712,-19.2014659241,38.2120908902,-6.9426333288,-2.3314659241,7.3236528382,39.98,-16.87,43.3935167969,131.62,35.5973666712,-21.8514659241,41.7691163056,-6.9426333288,-2.3314659241,7.3236528382,42.54,-19.52,46.804721984,132.55,32.6173666712,2.6785340759,32.7271623175,-6.9426333288,-2.3314659241,7.3236528382,39.56,5.01,39.8759789848,132.48,34.5773666712,-18.3714659241,39.1548853416,-6.9426333288,-2.3314659241,7.3236528382,41.52,-16.04,44.5105830112,132.55,30.9373666712,-15.0914659241,34.4219842584,-6.9426333288,-2.3314659241,7.3236528382,37.88,-12.76,39.9713897682,131.62
2019-04-16 02:30:00,36.5712499856,-21.1906813187,42.2670237923,-7.1987500144,-2.4006813187000002,7.5884960673,43.77,-18.79,47.6327303437,133.24,32.8912499856,-19.5406813187,38.257973705,-7.1987500144,-2.4006813187000002,7.5884960673,40.09,-17.14,43.6003176594,132.36,35.2112499856,-21.8906813187,41.4612355598,-7.1987500144,-2.4006813187000002,7.5884960673,42.41,-19.49,46.6740634614,133.32,32.4712499856,2.5493186813,32.5711697881,-7.1987500144,-2.4006813187000002,7.5884960673,39.67,4.95,39.9776362483,132.99,34.1612499856,-18.4406813187,38.8207383762,-7.1987500144,-2.4006813187000002,7.5884960673,41.36,-16.04,44.361370583,133.32,30.8012499856,-15.7606813187,34.5993652587,-7.1987500144,-2.4006813187000002,7.5884960673,38.0,-13.36,40.2801390266,132.36
2019-04-16 03:00:00,35.7248333191,-21.6247725801,41.7599629408,-7.1151666809,-2.3647725801,7.4978494418,42.84,-19.26,46.9703438352,133.56,32.0748333191,-19.8147725801,37.7017260195,-7.1151666809,-2.3647725801,7.4978494418,39.19,-17.45,42.8994009282,132.7,34.4048333191,-22.3147725801,41.007824022,-7.1151666809,-2.3647725801,7.4978494418,41.52,-19.95,46.0642258157,133.69,31.7048333191,2.4252274199,31.7974556188,-7.1151666809,-2.3647725801,7.4978494418,38.82,4.79,39.1144027182,133.42,33.4048333191,-18.8047725801,38.3340887575,-7.1151666809,-2.3647725801,7.4978494418,40.52,-16.44,43.7280687888,133.69,30.0848333191,-15.6847725801,33.9280015139,-7.1151666809,-2.3647725801,7.4978494418,37.2,-13.32,39.5128131117,132.7
2019-04-16 03:30:00,35.0503833349,-22.4636596766,41.6310626574,-7.0296166651,-2.3236596766,7.4037088511,42.08,-20.14,46.6513236683,134.24,31.3603833349,-19.9536596766,37.1701786032,-7.0296166651,-2.3236596766,7.4037088511,38.39,-17.63,42.2446327952,133.3,33.7703833349,-23.1536596766,40.9454606397,-7.0296166651,-2.3236596766,7.4037088511,40.8,-20.83,45.8097031206,134.27,30.9903833349,2.4563403234,31.0875773747,-7.0296166651,-2.3236596766,7.4037088511,38.02,4.78,38.3193006199,134.21,32.7703833349,-19.6836596766,38.227535654,-7.0296166651,-2.3236596766,7.4037088511,39.8,-17.36,43.4213035272,134.27,29.3703833349,-15.9236596766,33.4093153885,-7.0296166651,-2.3236596766,7.4037088511,36.4,-13.6,38.8576890718,133.3
2019-04-16 04:00:00,34.424383385,-22.4434755195,41.0943763164,-6.915616615,-2.2934755195,7.2859991164,41.34,-20.15,45.9893259355,134.48,30.774383385,-20.2634755195,36.8465888904,-6.915616615,-2.2934755195,7.2859991164,37.69,-17.97,41.7547242836,133.56,33.174383385,-23.1434755195,40.449476784,-6.915616615,-2.2934755195,7.2859991164,40.09,-20.85,45.1877262097,134.64,30.434383385,2.2465244805,30.5171847369,-6.915616615,-2.2934755195,7.2859991164,37.35,4.54,37.6249132889,134.38,32.164383385,-19.6934755195,37.7144605765,-6.915616615,-2.2934755195,7.2859991164,39.08,-17.4,42.7785740763,134.64,28.844383385,-16.2534755195,33.108517323,-6.915616615,-2.2934755195,7.2859991164,35.76,-13.96,38.3882690415,133.56
2019-04-16 04:30:00,33.4725500981,-22.0061896885,40.0585071448,-6.7074499019000005,-2.2861896885,7.0863634876,40.18,-19.72,44.7583601129,133.78,31.2225500981,-15.5961896885,34.9011284549,-6.7074499019000005,-2.2861896885,7.0863634876,37.93,-13.31,40.1975247994,134.07,32.0725500981,-22.966189688500002,39.4473616177,-6.7074499019000005,-2.2861896885,7.0863634876,38.78,-20.68,43.9494118277,134.03,30.8225500981,7.0038103115,31.6082734965,-6.7074499019000005,-2.2861896885,7.0863634876,37.53,9.29,38.6627081307,134.95,30.8125500981,-32.6461896885,44.8908336381,-6.7074499019000005,-2.2861896885,7.0863634876,37.52,-30.36,48.2646868839,134.03,29.1725500981,-12.8461896885,31.8757316581,-6.7074499019000005,-2.2861896885,7.0863634876,35.88,-10.56,37.4017111908,134.07
2019-04-16 05:00:00,33.5443167181,-21.3035155354,39.7373999936,-6.6756832819,-2.2435155354,7.0425925083,40.22,-19.06,44.5076622617,132.69,31.2343167181,-13.8535155354,34.1687347371,-6.6756832819,-2.2435155354,7.0425925083,37.91,-11.61,39.6479532889,133.29,32.1243167181,-20.6235155354,38.1746135231,-6.6756832819,-2.2435155354,7.0425925083,38.8,-18.38,42.9332551759,133.1,30.8343167181,8.4864844646,31.9808615587,-6.6756832819,-2.2435155354,7.0425925083,37.51,10.73,39.014522937,134.19,30.7243167181,-39.2035155354,49.8086264429,-6.6756832819,-2.2435155354,7.0425925083,37.4,-36.96,52.581380735,133.1,29.0843167181,-10.4035155354,30.8890047501,-6.6756832819,-2.2435155354,7.0425925083,35.76,-8.16,36.6791930118,133.29
2019-04-16 05:30:00,34.9237834155,-21.1948846666,40.8520964466,-7.0562165844999996,-2.3548846666,7.438795217,41.98,-18.84,46.0137588119,133.04,32.4837834155,-13.4748846666,35.1677224421,-7.0562165844999996,-2.3548846666,7.438795217,39.54,-11.12,41.0739089934,133.77,33.4237834155,-20.5248846666,39.222699912,-7.0562165844999996,-2.3548846666,7.438795217,40.48,-18.17,44.3709285456,133.1,32.0137834155,8.9151153334,33.231936597,-7.0562165844999996,-2.3548846666,7.438795217,39.07,11.27,40.662978248,134.5,31.9437834155,-39.1148846666,50.5012821756,-7.0562165844999996,-2.3548846666,7.438795217,39.0,-36.76,53.5938205393,133.1,30.2637834155,-10.8748846666,32.1583535514,-7.0562165844999996,-2.3548846666,7.438795217,37.32,-8.52,38.2801880873,133.77
2019-04-16 06:00:00,36.7168333944,-20.7761417113,42.1873668166,-7.4531666056,-2.4761417113,7.8537233352,44.17,-18.3,47.8108659198,133.12,34.0868333944,-13.0961417113,36.51603947,-7.4531666056,-2.4761417113,7.8537233352,41.54,-10.62,42.8760539229,133.59,35.1168333944,-20.1061417113,40.4654040158,-7.4531666056,-2.4761417113,7.8537233352,42.57,-17.63,46.076260699,133.21,33.5668333944,9.2438582887,34.8163929807,-7.4531666056,-2.4761417113,7.8537233352,41.02,11.72,42.6614439512,134.29,33.6668333944,-38.6361417113,51.2465327329,-7.4531666056,-2.4761417113,7.8537233352,41.12,-36.16,54.7576478677,133.21,31.7468333944,-10.9561417113,33.5841997339,-7.4531666056,-2.4761417113,7.8537233352,39.2,-8.48,40.1067375886,133.59
2019-04-16 06:30:00,40.0727667034,-19.4869824648,44.5597252779,-8.2272332966,-2.7269824648,8.6673987494,48.3,-16.76,51.125214914,133.02,37.4827667034,-11.5869824648,39.2328429046,-8.2272332966,-2.7269824648,8.6673987494,45.71,-8.86,46.560752786,133.7,38.2827667034,-18.8469824648,42.6705867606,-8.2272332966,-2.7269824648,8.6673987494,46.51,-16.12,49.2243283347,133.1,36.8427667034,10.7530175352,38.3799015693,-8.2272332966,-2.7269824648,8.6673987494,45.07,13.48,47.0426965639,134.37,36.7327667034,-37.3269824648,52.3698364482,-8.2272332966,-2.7269824648,8.6673987494,44.96,-34.6,56.7323681861,133.1,34.9327667034,-10.0469824648,36.3488658172,-8.2272332966,-2.7269824648,8.6673987494,43.16,-7.32,43.7763406419,133.7
2019-04-16 07:00:00,43.8809666704,-17.6276390611,47.2892471372,-8.9090333296,-2.9476390611000003,9.3839997284,52.79,-14.68,54.7931245687,132.23,40.7409666704,-10.6476390611,42.1093645501,-8.9090333296,-2.9476390611000003,9.3839997284,49.65,-7.7,50.243531922,133.16,41.8609666704,-17.0376390611,45.1953722781,-8.9090333296,-2.9476390611000003,9.3839997284,50.77,-14.09,52.6889077511,132.25,39.9709666704,11.4623609389,41.5820140789,-8.9090333296,-2.9476390611000003,9.3839997284,48.88,14.41,50.9598125978,133.96,40.2909666704,-35.1876390611,53.4932887186,-8.9090333296,-2.9476390611000003,9.3839997284,49.2,-32.24,58.8222542921,132.25,37.9709666704,-10.1876390611,39.3138944844,-8.9090333296,-2.9476390611000003,9.3839997284,46.88,-7.24,47.4357670961,133.16
2019-04-16 07:30:00,47.547850032,-15.9987760581,50.1673088577,-9.592149968,-3.2187760581,10.1177991837,57.14,-12.78,58.551754884,131.25,44.617850032,-8.1787760581,45.3612711383,-9.592149968,-3.2187760581,10.1177991837,54.21,-4.96,54.4364372457,131.57,45.317850032,-15.4287760581,47.8722744621,-9.592149968,-3.2187760581,10.1177991837,54.91,-12.21,56.2511528771,131.27,43.697850032,13.5612239419,45.7537855507,-9.592149968,-3.2187760581,10.1177991837,53.29,16.78,55.8694236591,132.3,43.647850032,-33.2187760581,54.8509060564,-9.592149968,-3.2187760581,10.1177991837,53.24,-30.0,61.1105359165,131.27,41.527850032,-7.4987760581,42.199454625,-9.592149968,-3.2187760581,10.1177991837,51.12,-4.28,51.2988576871,131.57
2019-04-16 08:00:00,51.5768667673,-4.4075030909,51.7648458804,-9.8331332327,-3.3775030909,10.3970205492,61.41,-1.03,61.4186372366,133.23,46.3268667673,-16.6275030909,49.2204474127,-9.8331332327,-3.3775030909,10.3970205492,56.16,-13.25,57.7018899171,132.14,49.6468667673,-6.2275030909,50.0359188439,-9.8331332327,-3.3775030909,10.3970205492,59.48,-2.85,59.5482401083,133.45,45.4368667673,5.4524969091,45.7628515739,-9.8331332327,-3.3775030909,10.3970205492,55.27,8.83,55.9709013685,132.69,48.0068667673,-21.7775030909,52.7154521719,-9.8331332327,-3.3775030909,10.3970205492,57.84,-18.4,60.6961745088,133.45,43.4068667673,-13.1775030909,45.3630099339,-9.8331332327,-3.3775030909,10.3970205492,53.24,-9.8,54.1344400544,132.14
2019-04-16 08:30:00,53.8820666929,-2.6222188941,53.9458352704,-10.2779333071,-3.4722188941,10.8486043855,64.16,0.85,64.1656302081,133.13,48.2620666929,-16.0022188941,50.8458266822,-10.2779333071,-3.4722188941,10.8486043855,58.54,-12.53,59.8659544315,131.52,51.9720666929,-2.5822188941,52.0361755968,-10.2779333071,-3.4722188941,10.8486043855,62.25,0.89,62.2563619239,133.13,47.3220666929,5.8877811059,47.6869370209,-10.2779333071,-3.4722188941,10.8486043855,57.6,9.36,58.3555447237,132.19,50.1620666929,-21.1922188941,54.4549637458,-10.2779333071,-3.4722188941,10.8486043855,60.44,-17.72,62.9840614759,133.13,45.2420666929,-13.6722188941,47.2628201457,-10.2779333071,-3.4722188941,10.8486043855,55.52,-10.2,56.4491842279,131.52
2019-04-16 09:00:00,55.0911166925,-2.2800251416,55.1382775672,-10.2388833075,-3.4800251416,10.8141253169,65.33,1.2,65.341020041,132.76,49.3311166925,-14.2900251416,51.3591656151,-10.2388833075,-3.4800251416,10.8141253169,59.57,-10.81,60.5428856266,131.1,53.1411166925,-2.2400251416,53.1883069477,-10.2388833075,-3.4800251416,10.8141253169,63.38,1.24,63.3921288489,132.94,48.3311166925,7.3999748584,48.8943398427,-10.2388833075,-3.4800251416,10.8141253169,58.57,10.88,59.5719674008,131.76,51.3211166925,-20.7200251416,55.345970589,-10.2388833075,-3.4800251416,10.8141253169,61.56,-17.24,63.9284850438,132.94,46.1611166925,-12.6000251416,47.84986236,-10.2388833075,-3.4800251416,10.8141253169,56.4,-9.12,57.1326036515,131.1
2019-04-16 09:30:00,56.3863333189,-1.7892805521000001,56.4147153679,-10.2236666811,-3.4992805521,10.8059393293,66.61,1.71,66.6319457918,132.19,50.5163333189,-13.2092805521,52.2147969898,-10.2236666811,-3.4992805521,10.8059393293,60.74,-9.71,61.5112323076,130.69,54.3763333189,-1.7492805521,54.4044631226,-10.2236666811,-3.4992805521,10.8059393293,64.6,1.75,64.6236992132,132.25,49.4763333189,8.4007194479,50.1844562183,-10.2236666811,-3.4992805521,10.8059393293,59.7,11.9,60.8744609832,131.26,52.5363333189,-20.1392805521,56.2641710127,-10.2236666811,-3.4992805521,10.8059393293,62.76,-16.64,64.9284775734,132.25,47.2563333189,-11.4192805521,48.6164684759,-10.2236666811,-3.4992805521,10.8059393293,57.48,-7.92,58.0230712734,130.69
2019-04-16 10:00:00,57.0194499843,-1.4363101555,57.0375373187,-10.0305500157,-3.4363101555,10.602837408,67.05,2.0,67.0798218543,132.19,50.8794499843,-13.0463101555,52.5254665794,-10.0305500157,-3.4363101555,10.602837408,60.91,-9.61,61.6634429788,131.12,54.9994499843,-1.4063101555,55.0174263923,-10.0305500157,-3.4363101555,10.602837408,65.03,2.03,65.061676892,132.7,49.8494499843,8.5636898445,50.5796841379,-10.0305500157,-3.4363101555,10.602837408,59.88,12.0,61.0705690165,131.26,53.1294499843,-19.7963101555,56.6977279211,-10.0305500157,-3.4363101555,10.602837408,63.16,-16.36,65.2444265819,132.7,47.6094499843,-10.5163101555,48.7570764823,-10.0305500157,-3.4363101555,10.602837408,57.64,-7.08,58.0731951937,131.12
2019-04-16 10:30:00,57.9763166573,-1.0121468235,57.9851509814,-10.0836833427,-3.4321468235,10.6517745739,68.06,2.42,68.1030102125,132.19,51.4863166573,-12.7421468235,53.0396371462,-10.0836833427,-3.4321468235,10.6517745739,61.57,-9.31,62.2699044483,130.66,55.9363166573,-0.9621468235,55.9445908707,-10.0836833427,-3.4321468235,10.6517745739,66.02,2.47,66.0661887806,132.19,50.4363166573,8.8378531765,51.2047818736,-10.0836833427,-3.4321468235,10.6517745739,60.52,12.27,61.7513020106,131.26,54.0363166573,-19.3121468235,57.3836434258,-10.0836833427,-3.4321468235,10.6517745739,64.12,-15.88,66.0571631241,132.19,48.1563166573,-8.4321468235,48.8889755881,-10.0836833427,-3.4321468235,10.6517745739,58.24,-5.0,58.4542350904,130.66
2019-04-16 11:00:00,57.6914500005,-0.6569426585,57.6951902399,-9.9485499995,-3.4269426585,10.5222423027,67.64,2.77,67.6966948972,132.19,51.3614500005,-12.4969426585,52.8599292656,-9.9485499995,-3.4269426585,10.5222423027,61.31,-9.07,61.9772619595,130.4,55.6514500005,-0.6469426585,55.655210196,-9.9485499995,-3.4269426585,10.5222423027,65.6,2.7800000000000002,65.6588790644,132.19,50.3214500005,9.0530573415,51.1293083992,-9.9485499995,-3.4269426585,10.5222423027,60.27,12.48,61.5485442557,131.26,53.7714500005,-18.9869426585,57.0251946658,-9.9485499995,-3.4269426585,10.5222423027,63.72,-15.56,65.5923166232,132.19,48.0914500005,-8.5069426585,48.8380552084,-9.9485499995,-3.4269426585,10.5222423027,58.04,-5.08,58.2618914901,130.4
2019-04-16 11:30:00,57.7276500183,-0.5195927181000001,57.7299883356,-9.2323499817,-3.2395927181,9.7842346233,66.96,2.7199999999999998,67.0152221514,132.19,51.0676500183,-12.3595927181,52.5420251851,-9.2323499817,-3.2395927181,9.7842346233,60.3,-9.12,60.9857721112,130.32,55.7276500183,-0.4895927181,55.729800624,-9.2323499817,-3.2395927181,9.7842346233,64.96,2.75,65.0181828414,132.19,50.0376500183,9.1604072819,50.8692390441,-9.2323499817,-3.2395927181,9.7842346233,59.27,12.4,60.5532236962,131.26,53.8076500183,-18.8395927181,57.010467936,-9.2323499817,-3.2395927181,9.7842346233,63.04,-15.6,64.9415244662,132.19,47.7676500183,-8.1995927181,48.4662945666,-9.2323499817,-3.2395927181,9.7842346233,57.0,-4.96,57.2153965293,130.32
2019-04-16 12:00:00,57.1937500041,-0.517775241,57.1960936667,-8.9462499959,-3.167775241,9.4905315429,66.14,2.65,66.1930668575,132.19,50.5737500041,-12.417775241,52.0759573259,-8.9462499959,-3.167775241,9.4905315429,59.52,-9.25,60.2344826491,130.32,55.2037500041,-0.507775241,55.2060852643,-8.9462499959,-3.167775241,9.4905315429,64.15,2.66,64.2051251848,132.19,49.5737500041,9.132224759,50.4078785362,-8.9462499959,-3.167775241,9.4905315429,58.52,12.3,59.7986655369,131.26,53.3337500041,-18.887775241,56.5794745739,-8.9462499959,-3.167775241,9.4905315429,62.28,-15.72,64.2332997751,132.19,47.3737500041,-8.167775241,48.0727026683,-8.9462499959,-3.167775241,9.4905315429,56.32,-5.0,56.5415104149,130.32
2019-04-16 12:30:00,57.0877666779,-0.4498648683,57.0895391703,-7.9522333221,-3.0298648683,8.5098822512,65.04,2.58,65.0911514724,132.19,50.6577666779,-12.3898648683,52.150916351,-7.9522333221,-3.0298648683,8.5098822512,58.61,-9.36,59.3526890713,130.95,55.1277666779,-0.4398648683,55.1295214926,-7.9522333221,-3.0298648683,8.5098822512,63.08,2.59,63.133148979,132.55,49.6777666779,9.1801351317,50.5188616572,-7.9522333221,-3.0298648683,8.5098822512,57.63,12.21,58.9092607321,131.26,53.2477666779,-18.8298648683,56.4790976127,-7.9522333221,-3.0298648683,8.5098822512,61.2,-15.8,63.2066452203,132.55,47.4477666779,-9.3098648683,48.352498866,-7.9522333221,-3.0298648683,8.5098822512,55.4,-6.28,55.7548060709,130.95
2019-04-16 13:00:00,56.9039500249,-0.3618903862,56.9051007651,-6.7460499751,-2.7118903862,7.2707317193,63.65,2.35,63.6933670016,133.13,49.9639500249,-12.4318903862,51.4873596202,-6.7460499751,-2.7118903862,7.2707317193,56.71,-9.72,57.5369663781,131.26,54.9939500249,-0.37189038620000003,54.9952074439,-6.7460499751,-2.7118903862,7.2707317193,61.74,2.34,61.78432811,133.13,49.0439500249,9.2281096138,49.9045793599,-6.7460499751,-2.7118903862,7.2707317193,55.79,11.94,57.0533758861,132.1,53.1739500249,-18.9118903862,56.436943213,-6.7460499751,-2.7118903862,7.2707317193,59.92,-16.2,62.0713009369,133.13,46.8539500249,-11.3118903862,48.2001192638,-6.7460499751,-2.7118903862,7.2707317193,53.6,-8.6,54.2855413531,131.26
