Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-16 13:30:00,57.4162833687,-0.6866061894000001,57.4203885735,-7.5137166313,-2.8066061894,8.0207839965,64.93,2.12,64.9646003605,133.13,50.0962833687,-12.8966061894,51.7296825677,-7.5137166313,-2.8066061894,8.0207839965,57.61,-10.09,58.4869233248,131.26,55.4662833687,-0.6766061894000001,55.4704100099,-7.5137166313,-2.8066061894,8.0207839965,62.98,2.13,63.0160082836,133.13,49.1662833687,8.8233938106,49.9517336899,-7.5137166313,-2.8066061894,8.0207839965,56.68,11.63,57.860861556,132.19,53.6062833687,-19.2066061894,56.943193956,-7.5137166313,-2.8066061894,8.0207839965,61.12,-16.4,63.2820227237,133.13,47.0062833687,-11.2466061894,48.3329786679,-7.5137166313,-2.8066061894,8.0207839965,54.52,-8.44,55.1694118149,131.26
2019-04-16 14:00:00,56.6646500408,-0.8521386526,56.6710570267,-7.9853499592,-2.9221386526,8.5032175249,64.65,2.07,64.683130722,133.13,49.6646500408,-13.0421386526,51.3485622419,-7.9853499592,-2.9221386526,8.5032175249,57.65,-10.12,58.5315034832,131.26,54.7546500408,-0.8321386526000001,54.7609729262,-7.9853499592,-2.9221386526,8.5032175249,62.74,2.09,62.7748014732,133.13,48.7246500408,8.737861347399999,49.5019367553,-7.9853499592,-2.9221386526,8.5032175249,56.71,11.66,57.8962839913,132.19,52.8546500408,-19.4421386526,56.3170559095,-7.9853499592,-2.9221386526,8.5032175249,60.84,-16.52,63.0429694732,133.13,46.5746500408,-11.3221386526,47.9310843826,-7.9853499592,-2.9221386526,8.5032175249,54.56,-8.4,55.2028405066,131.26
2019-04-16 14:30:00,56.6315833735,-0.7200970025,56.6361613732,-7.8684166265,-2.8700970025,8.3755260737,64.5,2.15,64.5358233852,133.13,49.5015833735,-13.0100970025,51.1827058732,-7.8684166265,-2.8700970025,8.3755260737,57.37,-10.14,58.2592181547,131.26,54.7015833735,-0.7100970025000001,54.7061921662,-7.8684166265,-2.8700970025,8.3755260737,62.57,2.16,62.6072719418,133.13,48.5815833735,8.7399029975,49.3614844538,-7.8684166265,-2.8700970025,8.3755260737,56.45,11.61,57.6315417111,132.19,52.8515833735,-19.3100970025,56.2687276499,-7.8684166265,-2.8700970025,8.3755260737,60.72,-16.44,62.9062159091,133.13,46.4515833735,-11.3100970025,47.808659175,-7.8684166265,-2.8700970025,8.3755260737,54.32,-8.44,54.9717745757,131.26
2019-04-16 15:00:00,56.1494833631,-1.3158136228,56.1648987129,-8.5005166369,-3.0158136228,9.0196405085,64.65,1.7000000000000002,64.6723472591,133.13,49.4194833631,-13.3758136228,51.1976339878,-8.5005166369,-3.0158136228,9.0196405085,57.92,-10.36,58.8392386083,131.26,54.2294833631,-1.2858136228000001,54.2447249279,-8.5005166369,-3.0158136228,9.0196405085,62.73,1.73,62.7538508779,133.13,48.4694833631,8.3441863772,49.1824792358,-8.5005166369,-3.0158136228,9.0196405085,56.97,11.36,58.0915699564,132.19,52.3794833631,-19.8158136228,56.0024709001,-8.5005166369,-3.0158136228,9.0196405085,60.88,-16.8,63.1554779888,133.13,46.2994833631,-11.2958136228,47.6575027156,-8.5005166369,-3.0158136228,9.0196405085,54.8,-8.28,55.4220028509,131.26
2019-04-16 15:30:00,55.9487833561,-1.6730594379000001,55.973792858,-8.8012166439,-3.0730594379,9.3222909589,64.75,1.4,64.7651333667,133.13,49.3287833561,-13.6330594379,51.1780145866,-8.8012166439,-3.0730594379,9.3222909589,58.13,-10.56,59.0813887785,131.26,54.0387833561,-1.6430594378999999,54.0637563523,-8.8012166439,-3.0730594379,9.3222909589,62.84,1.43,62.8562685816,133.13,48.3887833561,8.1269405621,49.0665009715,-8.8012166439,-3.0730594379,9.3222909589,57.19,11.2,58.2763768606,132.19,52.1587833561,-20.2330594379,55.9456466171,-8.8012166439,-3.0730594379,9.3222909589,60.96,-17.16,63.3291970579,133.13,46.2387833561,-11.3530594379,47.6121522812,-8.8012166439,-3.0730594379,9.3222909589,55.04,-8.28,55.6593208726,131.26
2019-04-16 16:00:00,55.8229666606,-1.6437640114,55.8471625682,-8.8170333394,-3.1037640114,9.3473754576,64.64,1.46,64.6564861402,133.13,49.4329666606,-13.5837640114,51.2653570902,-8.8170333394,-3.1037640114,9.3473754576,58.25,-10.48,59.1852422484,131.26,53.9029666606,-1.6037640114,53.9268196153,-8.8170333394,-3.1037640114,9.3473754576,62.72,1.5,62.7379342982,133.13,48.4829666606,8.1762359886,49.167559337,-8.8170333394,-3.1037640114,9.3473754576,57.3,11.28,58.3997294514,132.19,52.0629666606,-20.1837640114,55.8384887615,-8.8170333394,-3.1037640114,9.3473754576,60.88,-17.08,63.2305369264,133.13,46.3429666606,-11.1837640114,47.6733377935,-8.8170333394,-3.1037640114,9.3473754576,55.16,-8.08,55.7486502079,131.26
2019-04-16 16:30:00,56.0132666521,-1.9412339995,56.0468949228,-8.8667333479,-3.1412339995,9.4067162869,64.88,1.2,64.8910964617,133.13,49.7332666521,-13.7812339995,51.6073659708,-8.8667333479,-3.1412339995,9.4067162869,58.6,-10.64,59.5581195136,131.26,54.0632666521,-1.9012339995,54.0966865142,-8.8667333479,-3.1412339995,9.4067162869,62.93,1.24,62.9422155632,133.13,48.7732666521,8.0187660005,49.4280502153,-8.8667333479,-3.1412339995,9.4067162869,57.64,11.16,58.7104351883,132.19,52.2532666521,-20.5012339995,56.1311363801,-8.8667333479,-3.1412339995,9.4067162869,61.12,-17.36,63.5375794314,133.13,46.6132666521,-11.8612339995,48.0987058035,-8.8667333479,-3.1412339995,9.4067162869,55.48,-8.72,56.1610968554,131.26
2019-04-16 17:00:00,56.9878833198,-2.1003693623,57.0265762319,-9.5421166802,-3.3103693623,10.1000265372,66.53,1.21,66.541002397,133.13,50.7278833198,-13.9303693623,52.6058298735,-9.5421166802,-3.3103693623,10.1000265372,60.27,-10.62,61.1985073347,131.26,54.9978833198,-2.0403693623,55.035718191,-9.5421166802,-3.3103693623,10.1000265372,64.54,1.27,64.5524941424,133.13,49.7178833198,7.8896306377,50.3399860291,-9.5421166802,-3.3103693623,10.1000265372,59.26,11.2,60.3091004741,132.19,53.1778833198,-20.6303693623,57.0394548922,-9.5421166802,-3.3103693623,10.1000265372,62.72,-17.32,65.0675095574,133.13,47.5378833198,-11.2303693623,48.8464077138,-9.5421166802,-3.3103693623,10.1000265372,57.08,-7.92,57.6268409684,131.26
2019-04-16 17:30:00,58.1011666499,-2.4069747131,58.1510025137,-10.3988333501,-3.5169747130999998,10.9774699351,68.5,1.11,68.5089928404,133.13,51.8111666499,-14.1869747131,53.7184069117,-10.3988333501,-3.5169747130999998,10.9774699351,62.21,-10.67,63.1184046059,131.26,56.0611666499,-2.3269747131000003,56.1094396466,-10.3988333501,-3.5169747130999998,10.9774699351,66.46,1.19,66.4706529229,133.13,50.7611666499,7.6730252869,51.3378160493,-10.3988333501,-3.5169747130999998,10.9774699351,61.16,11.19,62.175249899,132.19,54.2011666499,-20.8769747131,58.0828248227,-10.3988333501,-3.5169747130999998,10.9774699351,64.6,-17.36,66.8919247742,133.13,48.5611666499,-11.7569747131,49.9641207348,-10.3988333501,-3.5169747130999998,10.9774699351,58.96,-8.24,59.533009331,131.26
2019-04-16 18:00:00,58.9725166481,-2.2565584219,59.0156739835,-10.8774833519,-3.6465584219,11.4724466612,69.85,1.3900000000000001,69.8638289818,133.13,52.7825166481,-14.0165584219,54.6118849125,-10.8774833519,-3.6465584219,11.4724466612,63.66,-10.37,64.4990891409,131.26,56.8825166481,-2.1665584219,56.9237619595,-10.8774833519,-3.6465584219,11.4724466612,67.76,1.48,67.7761610008,133.13,51.7025166481,7.8634415781,52.2970739258,-10.8774833519,-3.6465584219,11.4724466612,62.58,11.51,63.6296825389,132.19,55.0025166481,-20.7265584219,58.7781172005,-10.8774833519,-3.6465584219,11.4724466612,65.88,-17.08,68.0580693232,133.13,49.4825166481,-11.6865584219,50.8438305164,-10.8774833519,-3.6465584219,11.4724466612,60.36,-8.04,60.8931129111,131.26
2019-04-16 18:30:00,59.1604333161,-2.4680396395,59.2118914561,-11.2095666839,-3.7480396395,11.8195679439,70.37,1.28,70.3816403617,133.13,53.0904333161,-14.0880396395,54.9278342061,-11.2095666839,-3.7480396395,11.8195679439,64.3,-10.34,65.1260746552,131.26,57.0604333161,-2.3680396395,57.1095496564,-11.2095666839,-3.7480396395,11.8195679439,68.27,1.38,68.2839461367,133.13,51.9904333161,7.7119603605,52.5592949819,-11.2095666839,-3.7480396395,11.8195679439,63.2,11.46,64.2306126391,132.19,55.1904333161,-20.8680396395,59.0038897702,-11.2095666839,-3.7480396395,11.8195679439,66.4,-17.12,68.571527619,133.13,49.7504333161,-11.9880396395,51.1743950579,-11.2095666839,-3.7480396395,11.8195679439,60.96,-8.24,61.5143820582,131.26
2019-04-16 19:00:00,58.888583311,-2.969416732,58.9634011918,-11.171416689,-3.719416732,11.7743200086,70.06,0.75,70.0640143012,133.13,52.488583311,-14.689416732,54.5053239778,-11.171416689,-3.719416732,11.7743200086,63.66,-10.97,64.5982701007,131.26,56.798583311,-2.859416732,56.8705137148,-11.171416689,-3.719416732,11.7743200086,67.97,0.86,67.9754404178,133.13,51.398583311,7.150583268,51.8935950523,-11.171416689,-3.719416732,11.7743200086,62.57,10.87,63.5071791217,132.19,54.908583311,-21.319416732,58.9022075224,-11.171416689,-3.719416732,11.7743200086,66.08,-17.6,68.3836705654,133.13,49.148583311,-11.879416732,50.56385847,-11.171416689,-3.719416732,11.7743200086,60.32,-8.16,60.8694340371,131.26
2019-04-16 19:30:00,57.3636666444,-3.7362221624,57.4852120718,-11.1163333556,-3.6762221624,11.7084361321,68.48,-0.06,68.480026285,133.01,51.0436666444,-15.3962221624,53.3150969368,-11.1163333556,-3.6762221624,11.7084361321,62.16,-11.72,63.2552290329,131.26,55.3436666444,-3.6162221624,55.461684976,-11.1163333556,-3.6762221624,11.7084361321,66.46,0.06,66.460027084,133.13,50.0236666444,6.4437778376,50.4369854112,-11.1163333556,-3.6762221624,11.7084361321,61.14,10.12,61.9718807202,132.08,53.4836666444,-22.1162221624,57.8759870799,-11.1163333556,-3.6762221624,11.7084361321,64.6,-18.44,67.1803066382,133.13,47.8036666444,-11.6362221624,49.1995143357,-11.1163333556,-3.6762221624,11.7084361321,58.92,-7.96,59.4552604906,131.26
2019-04-16 20:00:00,55.5737499781,-4.4670067678,55.7529894813,-10.9262500219,-3.6070067678,11.506234717,66.5,-0.86,66.5055606698,133.01,49.5437499781,-15.9170067678,52.0378157338,-10.9262500219,-3.6070067678,11.506234717,60.47,-12.31,61.7102665689,131.26,53.6137499781,-4.3370067678,53.7888818849,-10.9262500219,-3.6070067678,11.506234717,64.54,-0.73,64.5441283154,133.13,48.5637499781,5.8929932322,48.9199875427,-10.9262500219,-3.6070067678,11.506234717,59.49,9.5,60.243755693,132.08,51.7937499781,-22.8870067678,56.6251500271,-10.9262500219,-3.6070067678,11.506234717,62.72,-19.28,65.6164369651,133.13,46.4337499781,-12.2470067678,48.0216858492,-10.9262500219,-3.6070067678,11.506234717,57.36,-8.64,58.0070616391,131.26
2019-04-16 20:30:00,54.7476666453,-4.8884238762,54.9654772662,-10.6923333547,-3.5284238761999998,11.2594745711,65.44,-1.3599999999999999,65.4541305037,133.01,48.5876666453,-16.348423876200002,51.2643376361,-10.6923333547,-3.5284238761999998,11.2594745711,59.28,-12.82,60.650398185,131.26,52.8276666453,-4.7484238762,53.040643779,-10.6923333547,-3.5284238761999998,11.2594745711,63.52,-1.22,63.5317149147,133.05,47.6476666453,5.4815761238,47.9619413029,-10.6923333547,-3.5284238761999998,11.2594745711,58.34,9.01,59.0316499854,132.08,51.0276666453,-23.2884238762,56.0907608247,-10.6923333547,-3.5284238761999998,11.2594745711,61.72,-19.76,64.8059873777,133.05,45.5076666453,-13.8484238762,47.5681255396,-10.6923333547,-3.5284238761999998,11.2594745711,56.2,-10.32,57.1396744828,131.26
2019-04-16 21:00:00,53.606749979,-5.4371268155,53.8817779154,-10.483250021,-3.4571268155,11.0385803807,64.09,-1.98,64.1205778202,132.9,47.476749979,-16.8671268155,50.3839434303,-10.483250021,-3.4571268155,11.0385803807,57.96,-13.41,59.4910892487,131.17,51.736749979,-5.2871268155,52.0062016336,-10.483250021,-3.4571268155,11.0385803807,62.22,-1.83,62.2469059472,133.05,46.576749979,4.9328731845,46.8372381387,-10.483250021,-3.4571268155,11.0385803807,57.06,8.39,57.6735268559,132.0,49.956749979,-23.8171268155,55.3437656671,-10.483250021,-3.4571268155,11.0385803807,60.44,-20.36,63.7771369693,133.05,44.516749979,-13.6971268155,46.5763063338,-10.483250021,-3.4571268155,11.0385803807,55.0,-10.24,55.9451302617,131.17
2019-04-16 21:30:00,51.2373333133,-6.1804814488,51.6087461193,-9.9926666867,-3.3004814488,10.5236194013,61.23,-2.88,61.2976940839,133.12,45.1973333133,-18.2604814488,48.7467344689,-9.9926666867,-3.3004814488,10.5236194013,55.19,-14.96,57.1816202988,131.39,49.4773333133,-6.0404814488,49.8446980925,-9.9926666867,-3.3004814488,10.5236194013,59.47,-2.74,59.5330874388,133.13,44.3873333133,3.6595185512,44.5379325373,-9.9926666867,-3.3004814488,10.5236194013,54.38,6.96,54.8235898131,132.19,47.7273333133,-24.7004814488,53.7402282188,-9.9926666867,-3.3004814488,10.5236194013,57.72,-21.4,61.5593892107,133.13,42.4073333133,-14.2604814488,44.7408454312,-9.9926666867,-3.3004814488,10.5236194013,52.4,-10.96,53.533929428,131.39
2019-04-16 22:00:00,48.1279166481,-6.6820186049,48.5895640392,-9.2720833519,-3.0720186049000002,9.7677442633,57.4,-3.61,57.513408002,132.66,42.1879166481,-19.9220186049,46.6551940988,-9.2720833519,-3.0720186049000002,9.7677442633,51.46,-16.85,54.1484450377,131.18,46.4879166481,-6.5520186049,46.9473677865,-9.2720833519,-3.0720186049000002,9.7677442633,55.76,-3.48,55.8684884349,132.67,41.4879166481,1.9079813951000002,41.531766406,-9.2720833519,-3.0720186049000002,9.7677442633,50.76,4.98,51.0037057477,131.82,44.8079166481,-25.1520186049,51.3845641632,-9.2720833519,-3.0720186049000002,9.7677442633,54.08,-22.08,58.4138065871,132.67,39.5679166481,-15.8720186049,42.6326283786,-9.2720833519,-3.0720186049000002,9.7677442633,48.84,-12.8,50.4894602863,131.18
2019-04-16 22:30:00,45.9632499826,-8.1724028415,46.6841356048,-8.6767500174,-2.8524028415,9.1335750303,54.64,-5.32,54.8983788467,133.2,39.8732499826,-20.6524028415,44.9043183592,-8.6767500174,-2.8524028415,9.1335750303,48.55,-17.8,51.710177915,131.6,44.4332499826,-8.0224028415,45.1516627753,-8.6767500174,-2.8524028415,9.1335750303,53.11,-5.17,53.3610438429,133.39,39.2332499826,1.2975971585,39.2547024264,-8.6767500174,-2.8524028415,9.1335750303,47.91,4.15,48.0894021589,132.33,42.7632499826,-26.7724028415,50.4525232569,-8.6767500174,-2.8524028415,9.1335750303,51.44,-23.92,56.7295337545,133.39,37.4032499826,-16.2924028415,40.7976163472,-8.6767500174,-2.8524028415,9.1335750303,46.08,-13.44,48.0,131.6
2019-04-16 23:00:00,42.5761666507,-9.2508174986,43.5695718485,-7.9638333493,-2.6208174986,8.3839922457,50.54,-6.63,50.9730173719,134.01,36.8261666507,-21.3508174986,42.5678747184,-7.9638333493,-2.6208174986,8.3839922457,44.79,-18.73,48.5485015217,132.2,41.1861666507,-9.1108174986,42.181836362,-7.9638333493,-2.6208174986,8.3839922457,49.15,-6.49,49.576633609,134.05,36.3161666507,0.8291825014,36.3256314993,-7.9638333493,-2.6208174986,8.3839922457,44.28,3.45,44.4141970545,133.1,39.5961666507,-28.2208174986,48.6237694314,-7.9638333493,-2.6208174986,8.3839922457,47.56,-25.6,54.0121615935,134.05,34.5561666507,-16.2208174986,38.1738598247,-7.9638333493,-2.6208174986,8.3839922457,42.52,-13.6,44.6420250437,132.2
2019-04-16 23:30:00,39.8910833192,-10.2661096567,41.1909156958,-7.0789166808,-2.3861096567,7.4702463592,46.97,-7.88,47.6264138898,134.55,34.3810833192,-21.7661096567,40.6917979424,-7.0789166808,-2.3861096567,7.4702463592,41.46,-19.38,45.765882489,132.88,38.6210833192,-10.1161096567,39.9239746435,-7.0789166808,-2.3861096567,7.4702463592,45.7,-7.73,46.3491413081,134.73,33.9410833192,0.6138903433,33.9466345642,-7.0789166808,-2.3861096567,7.4702463592,41.02,3.0,41.1295562826,133.65,37.1610833192,-29.4661096567,47.4257074987,-7.0789166808,-2.3861096567,7.4702463592,44.24,-27.08,51.8700684403,134.73,32.3210833192,-17.1061096567,36.5687218058,-7.0789166808,-2.3861096567,7.4702463592,39.4,-14.72,42.0599381835,132.88
2019-04-17 00:00:00,37.9312499867,-10.4958213744,39.3566003597,-6.6687500133,-2.2258213744,7.0303988174,44.6,-8.27,45.3602568335,135.42,32.4912499867,-22.7558213744,39.6674770072,-6.6687500133,-2.2258213744,7.0303988174,39.16,-20.53,44.2152292768,133.73,36.7212499867,-10.3858213744,38.1617018253,-6.6687500133,-2.2258213744,7.0303988174,43.39,-8.16,44.1506251371,135.56,32.1312499867,-0.1458213744,32.1315808758,-6.6687500133,-2.2258213744,7.0303988174,38.8,2.08,38.8557125787,134.58,35.2512499867,-30.0258213744,46.3055134388,-6.6687500133,-2.2258213744,7.0303988174,41.92,-27.8,50.3003618277,135.56,30.5312499867,-17.3058213744,35.0948526025,-6.6687500133,-2.2258213744,7.0303988174,37.2,-15.08,40.1403338302,133.73
2019-04-17 00:30:00,36.4927499878,-24.2069422392,43.7915157793,-6.0972500122,-2.1269422392,6.4575801195,42.59,-22.08,47.9732685983,132.91,32.9027499878,-15.6369422392,36.4294512634,-6.0972500122,-2.1269422392,6.4575801195,39.0,-13.51,41.273721664,133.24,35.0127499878,-24.3369422392,42.6401151413,-6.0972500122,-2.1269422392,6.4575801195,41.11,-22.21,46.7259692248,133.15,32.4627499878,6.6230577608,33.1314809641,-6.0972500122,-2.1269422392,6.4575801195,38.56,8.75,39.5403098116,134.11,34.0227499878,-22.9669422392,41.0490919821,-6.0972500122,-2.1269422392,6.4575801195,40.12,-20.84,45.2097334653,133.15,30.7027499878,-13.1269422392,33.3912483948,-6.0972500122,-2.1269422392,6.4575801195,36.8,-11.0,38.4088531461,133.24
2019-04-17 01:00:00,35.6026666545,-26.3620743336,44.3002125964,-6.0973333455,-2.0920743336,6.4462585229,41.7,-24.27,48.2485533462,132.64,32.3026666545,-15.0220743336,35.6247805646,-6.0973333455,-2.0920743336,6.4462585229,38.4,-12.93,40.5184513524,133.24,34.1726666545,-25.4420743336,42.6036417772,-6.0973333455,-2.0920743336,6.4462585229,40.27,-23.35,46.5499237379,132.81,31.8826666545,7.2079256664,32.6872853784,-6.0973333455,-2.0920743336,6.4462585229,37.98,9.3,39.1020510971,134.11,33.1826666545,-22.6920743336,40.1997463159,-6.0973333455,-2.0920743336,6.4462585229,39.28,-20.6,44.3540122199,132.81,30.1026666545,-12.8120743336,32.7157422114,-6.0973333455,-2.0920743336,6.4462585229,36.2,-10.72,37.7539190019,133.24
2019-04-17 01:30:00,37.2888499885,-26.1410655553,45.5391440612,-6.3711500115,-2.1810655553,6.7341368731,43.66,-23.96,49.8023814692,132.96,33.9188499885,-14.8210655553,37.0155692748,-6.3711500115,-2.1810655553,6.7341368731,40.29,-12.64,42.2262205271,133.54,35.7488499885,-25.2310655553,43.7559932415,-6.3711500115,-2.1810655553,6.7341368731,42.12,-23.05,48.0145488368,133.44,33.4288499885,7.5189344447,34.2640100796,-6.3711500115,-2.1810655553,6.7341368731,39.8,9.7,40.9649850482,134.46,34.7888499885,-22.4610655553,41.4097035657,-6.3711500115,-2.1810655553,6.7341368731,41.16,-20.28,45.8848994768,133.44,31.6688499885,-12.5410655553,34.0616262802,-6.3711500115,-2.1810655553,6.7341368731,38.04,-10.36,39.4255145813,133.54
2019-04-17 02:00:00,36.8081666529,-26.3516500811,45.2686491332,-6.8618333471,-2.3616500811,7.256869021,43.67,-23.99,49.8255857969,133.13,34.1681666529,-14.8716500811,37.264320583599996,-6.8618333471,-2.3616500811,7.256869021,41.03,-12.51,42.8947665806,134.0,35.2881666529,-25.4316500811,43.4973968368,-6.8618333471,-2.3616500811,7.256869021,42.15,-23.07,48.0504672194,133.2,33.6681666529,7.5783499189,34.5105322078,-6.8618333471,-2.3616500811,7.256869021,40.53,9.94,41.7310975173,134.46,34.2981666529,-22.6416500811,41.0975492475,-6.8618333471,-2.3616500811,7.256869021,41.16,-20.28,45.8848994768,133.2,31.8981666529,-12.6416500811,34.3118689755,-6.8618333471,-2.3616500811,7.256869021,38.76,-10.28,40.1000748129,134.0
2019-04-17 02:30:00,36.3929999861,-26.5514259082,45.0491805224,-6.9670000139,-2.3814259081999998,7.3627629698,43.36,-24.17,49.6414997759,133.05,33.7429999861,-15.1314259082,36.9804015402,-6.9670000139,-2.3814259081999998,7.3627629698,40.71,-12.75,42.6598945146,133.59,34.8829999861,-25.6414259082,43.2932605683,-6.9670000139,-2.3814259081999998,7.3627629698,41.85,-23.26,47.8795373829,133.2,33.2629999861,7.2285740918,34.0393808915,-6.9670000139,-2.3814259081999998,7.3627629698,40.23,9.61,41.361878584,134.37,33.9129999861,-22.8614259082,40.8990997775,-6.9670000139,-2.3814259081999998,7.3627629698,40.88,-20.48,45.7231320012,133.2,31.5129999861,-11.5814259082,33.5737783722,-6.9670000139,-2.3814259081999998,7.3627629698,38.48,-9.2,39.5645093487,133.59
2019-04-17 03:00:00,35.2264999864,-26.7343642501,44.2225342235,-6.7835000136,-2.3543642501,7.1804528726,42.01,-24.38,48.5718488427,133.21,32.8864999864,-15.2043642501,36.2311271369,-6.7835000136,-2.3543642501,7.1804528726,39.67,-12.85,41.6992973562,133.43,33.7664999864,-25.8143642501,42.5036224688,-6.7835000136,-2.3543642501,7.1804528726,40.55,-23.46,46.8473489111,133.29,32.4364999864,7.1756357499,33.2207206392,-6.7835000136,-2.3543642501,7.1804528726,39.22,9.53,40.3612351149,134.24,32.8164999864,-23.0343642501,40.093697856,-6.7835000136,-2.3543642501,7.1804528726,39.6,-20.68,44.6746281462,133.29,30.6964999864,-11.6743642501,32.8415269447,-6.7835000136,-2.3543642501,7.1804528726,37.48,-9.32,38.6214033924,133.43
2019-04-17 03:30:00,34.532916653,-26.8734355036,43.7573293098,-6.847083347,-2.3434355036,7.2370049275,41.38,-24.53,48.1043168541,133.44,32.192916653,-15.9134355036,35.9112978344,-6.847083347,-2.3434355036,7.2370049275,39.04,-13.57,41.3311807235,134.08,33.112916653,-25.9534355036,42.0719153796,-6.847083347,-2.3434355036,7.2370049275,39.96,-23.61,46.4137231861,133.45,31.762916653,6.6065644964,32.4427121053,-6.847083347,-2.3434355036,7.2370049275,38.61,8.95,39.633755815,134.52,32.152916653,-23.2234355036,39.6628038076,-6.847083347,-2.3434355036,7.2370049275,39.0,-20.88,44.2377033762,133.45,30.032916653,-12.6234355036,32.5780172294,-6.847083347,-2.3434355036,7.2370049275,36.88,-10.28,38.2859347542,134.08
2019-04-17 04:00:00,34.0448333198,-26.922098427,43.4033415705,-6.7751666802,-2.3220984270000002,7.1620544992,40.82,-24.6,47.6595467876,133.52,31.7348333198,-16.092098427,35.5816705288,-6.7751666802,-2.3220984270000002,7.1620544992,38.51,-13.77,40.8978361286,134.08,32.6348333198,-26.012098427,41.7332195066,-6.7751666802,-2.3220984270000002,7.1620544992,39.41,-23.69,45.9822161275,133.72,31.3148333198,6.447901573,31.9717722458,-6.7751666802,-2.3220984270000002,7.1620544992,38.09,8.77,39.0865833759,134.9,31.7048333198,-23.242098427,39.3114690024,-6.7751666802,-2.3220984270000002,7.1620544992,38.48,-20.92,43.799050218,133.72,29.5848333198,-13.162098427,32.3805990921,-6.7751666802,-2.3220984270000002,7.1620544992,36.36,-10.84,37.9414707148,134.08
2019-04-17 04:30:00,33.8786666532,-27.499200101,43.6345053873,-6.7313333468,-2.299200101,7.1131687545,40.61,-25.2,47.7934315571,133.62,31.5386666532,-15.549200101,35.1634059505,-6.7313333468,-2.299200101,7.1131687545,38.27,-13.25,40.4988320819,134.34,32.4886666532,-26.559200101000002,41.9631334734,-6.7313333468,-2.299200101,7.1131687545,39.22,-24.26,46.1167648475,133.95,31.1286666532,7.010799899,31.9083876564,-6.7313333468,-2.299200101,7.1131687545,37.86,9.31,38.9878917101,135.04,31.5086666532,-23.819200101,39.4987388117,-6.7313333468,-2.299200101,7.1131687545,38.24,-21.52,43.8794712821,133.95,29.4286666532,-12.459200101,31.9574418273,-6.7313333468,-2.299200101,7.1131687545,36.16,-10.16,37.5602342911,134.34
2019-04-17 05:00:00,33.7814999869,-27.099832604,43.3080901048,-6.5485000131,-2.289832604,6.937303927,40.33,-24.81,47.3502375918,133.4,31.5414999869,-15.439832604,35.1177256135,-6.5485000131,-2.289832604,6.937303927,38.09,-13.15,40.296037026,133.83,32.4014999869,-26.179832604,41.6562220631,-6.5485000131,-2.289832604,6.937303927,38.95,-23.89,45.692828759,133.43,31.1214999869,7.050167396,31.9100708515,-6.5485000131,-2.289832604,6.937303927,37.67,9.34,38.8106235456,134.6,31.4514999869,-23.449832604,39.2312566786,-6.5485000131,-2.289832604,6.937303927,38.0,-21.16,43.4942019124,133.43,29.4114999869,-12.729832604,32.0481664,-6.5485000131,-2.289832604,6.937303927,35.96,-10.44,37.4448287484,133.83
2019-04-17 05:30:00,35.0853833248,-26.6948446507,44.0862660471,-7.0446166752,-2.4048446507,7.4437827678,42.13,-24.29,48.6306590537,133.18,32.7753833248,-14.9748446507,36.0343131529,-7.0446166752,-2.4048446507,7.4437827678,39.82,-12.57,41.7568832649,133.32,33.6253833248,-25.7848446507,42.3736311567,-7.0446166752,-2.4048446507,7.4437827678,40.67,-23.38,46.9113344513,133.24,32.3053833248,7.3351553493,33.1276666212,-7.0446166752,-2.4048446507,7.4437827678,39.35,9.74,40.537514724,134.22,32.6753833248,-23.0048446507,39.9612756657,-7.0446166752,-2.4048446507,7.4437827678,39.72,-20.6,44.7441437509,133.24,30.5153833248,-12.8048446507,33.0930909102,-7.0446166752,-2.4048446507,7.4437827678,37.56,-10.4,38.9732421028,133.32
2019-04-17 06:00:00,36.6517333456,-26.3842442024,45.1605790415,-7.2482666544,-2.5042442024,7.6686771035,43.9,-23.88,49.9746375675,132.64,34.2817333456,-14.0842442024,37.0621528777,-7.2482666544,-2.5042442024,7.6686771035,41.53,-11.58,43.1142354681,133.03,35.1017333456,-25.4742442024,43.3712900609,-7.2482666544,-2.5042442024,7.6686771035,42.35,-22.97,48.1782461283,132.85,33.7517333456,8.1157557976,34.7137580219,-7.2482666544,-2.5042442024,7.6686771035,41.0,10.62,42.3530919769,133.76,34.1117333456,-22.6642442024,40.9545884744,-7.2482666544,-2.5042442024,7.6686771035,41.36,-20.16,46.0116854723,132.85,31.9517333456,-12.3842442024,34.2678095047,-7.2482666544,-2.5042442024,7.6686771035,39.2,-9.88,40.425912482,133.03
2019-04-17 06:30:00,40.0354001013,-25.2174308107,47.3154528454,-7.6845998987,-2.6874308107,8.1409679993,47.72,-22.53,52.7711976366,132.51,37.3654001013,-12.7274308107,39.4735432888,-7.6845998987,-2.6874308107,8.1409679993,45.05,-10.04,46.1552174732,133.03,38.3254001013,-24.3374308107,45.399854971,-7.6845998987,-2.6874308107,8.1409679993,46.01,-21.65,50.8492143499,132.69,36.7354001013,9.4525691893,37.9320535284,-7.6845998987,-2.6874308107,8.1409679993,44.42,12.14,46.0490607939,133.47,37.3154001013,-21.4874308107,43.0598277698,-7.6845998987,-2.6874308107,8.1409679993,45.0,-18.8,48.7692526086,132.69,34.8354001013,-11.1274308107,36.5694519601,-7.6845998987,-2.6874308107,8.1409679993,42.52,-8.44,43.3495559377,133.03
2019-04-17 07:00:00,43.479533377,-22.8551490651,49.1205421537,-8.330466623,-2.9351490651,8.8324274235,51.81,-19.92,55.5074994933,131.69,40.689533377000004,-11.6151490651,42.314888801,-8.330466623,-2.9351490651,8.8324274235,49.02,-8.68,49.7825551775,132.11,41.549533377,-22.0351490651,47.0309633983,-8.330466623,-2.9351490651,8.8324274235,49.88,-19.1,53.4118376392,131.72,39.949533377,10.3248509349,41.2621832174,-8.330466623,-2.9351490651,8.8324274235,48.28,13.26,50.0678140126,132.71,40.549533377,-19.0951490651,44.8206355925,-8.330466623,-2.9351490651,8.8324274235,48.88,-16.16,51.4820357018,131.72,37.989533377,-10.4551490651,39.401964268,-8.330466623,-2.9351490651,8.8324274235,46.32,-7.52,46.9264616182,132.11
2019-04-17 07:30:00,48.4182667042,-10.0643564985,49.4532084133,-8.7917332958,-3.1443564985,9.337106197,57.21,-6.92,57.6269945425,132.55,43.7382667042,-15.1843564985,46.299035158,-8.7917332958,-3.1443564985,9.337106197,52.53,-12.04,53.8921376455,131.38,46.5582667042,-11.1843564985,47.8827947053,-8.7917332958,-3.1443564985,9.337106197,55.35,-8.04,55.9308868158,132.66,42.9382667042,6.6556435015,43.4510337965,-8.7917332958,-3.1443564985,9.337106197,51.73,9.8,52.6500987653,132.23,45.0482667042,-22.2643564985,50.2498547595,-8.7917332958,-3.1443564985,9.337106197,53.84,-19.12,57.1342279199,132.66,40.9282667042,-12.6643564985,42.8428400195,-8.7917332958,-3.1443564985,9.337106197,49.72,-9.52,50.6232041657,131.38
2019-04-17 08:00:00,51.5421667011,-4.3576631545,51.7260493021,-8.7778332989,-3.1776631545,9.335303988,60.32,-1.18,60.3315406732,133.59,45.9621667011,-16.3576631545,48.7862061625,-8.7778332989,-3.1776631545,9.335303988,54.74,-13.18,56.3043515192,131.78,49.7921667011,-4.2876631545,49.9764336474,-8.7778332989,-3.1776631545,9.335303988,58.57,-1.11,58.5805172391,133.66,45.1321667011,5.6123368455,45.4797844762,-8.7778332989,-3.1776631545,9.335303988,53.91,8.79,54.6219022005,132.71,48.0621667011,-23.0576631545,53.3069197961,-8.7778332989,-3.1776631545,9.335303988,56.84,-19.88,60.2162768693,133.66,43.1421667011,-13.7376631545,45.2765936949,-8.7778332989,-3.1776631545,9.335303988,51.92,-10.56,52.9830161467,131.78
2019-04-17 08:30:00,53.3738333417,-2.6453172997000003,53.4393468262,-8.7861666583,-3.2453172997,9.3663658332,62.16,0.6000000000000001,62.1628956854,132.71,47.7738333417,-15.0453172997,50.0869316769,-8.7861666583,-3.2453172997,9.3663658332,56.56,-11.8,57.7777950427,131.2,51.5438333417,-2.6153172997,51.6101408653,-8.7861666583,-3.2453172997,9.3663658332,60.33,0.63,60.3332893186,132.99,46.8738333417,6.7046827003,47.350913637,-8.7861666583,-3.2453172997,9.3663658332,55.66,9.95,56.5423566895,132.01,49.7338333417,-21.1653172997,54.0502066162,-8.7861666583,-3.2453172997,9.3663658332,58.52,-17.92,61.2022613961,132.99,44.7738333417,-12.6053172997,46.514408266,-8.7861666583,-3.2453172997,9.3663658332,53.56,-9.36,54.371713234,131.2
2019-04-17 09:00:00,54.3733000191,-2.1633556814,54.4163198202,-8.2266999809,-3.0933556814,8.7890523919,62.6,0.93,62.6069077658,132.71,48.2633000191,-14.2733556814,50.3296613454,-8.2266999809,-3.0933556814,8.7890523919,56.49,-11.18,57.5856970089,131.2,52.5233000191,-2.1333556814,52.5666077597,-8.2266999809,-3.0933556814,8.7890523919,60.75,0.96,60.7575847117,132.85,47.3633000191,7.4766443186,47.9497903954,-8.2266999809,-3.0933556814,8.7890523919,55.59,10.57,56.5859788287,131.86,50.6933000191,-20.7333556814,54.7693591768,-8.2266999809,-3.0933556814,8.7890523919,58.92,-17.64,61.5039510926,132.85,45.2933000191,-11.8533556814,46.8186401717,-8.2266999809,-3.0933556814,8.7890523919,53.52,-8.76,54.2321675761,131.2
2019-04-17 09:30:00,54.6939166622,-2.0050369786,54.7306558808,-7.2260833378000005,-2.9450369786,7.803173919,61.92,0.9400000000000001,61.9271346019,132.3,48.5239166622,-13.3550369786,50.328197871,-7.2260833378000005,-2.9450369786,7.803173919,55.75,-10.41,56.7135839107,130.52,52.8739166622,-1.9750369786,52.9107912837,-7.2260833378000005,-2.9450369786,7.803173919,60.1,0.97,60.1078272773,132.37,47.6339166622,8.1649630214,48.3286316558,-7.2260833378000005,-2.9450369786,7.803173919,54.86,11.11,55.9736697028,131.36,51.0139166622,-20.4250369786,54.9509038033,-7.2260833378000005,-2.9450369786,7.803173919,58.24,-17.48,60.8066443738,132.37,45.4939166622,-11.8250369786,47.0056161837,-7.2260833378000005,-2.9450369786,7.803173919,52.72,-8.88,53.4626299391,130.52
2019-04-17 10:00:00,54.7292500037,-1.7902170501999999,54.7585215565,-6.1507499963,-2.7202170502,6.7254223895,60.88,0.93,60.8871029037,132.74,48.2192500037,-13.2802170502,50.0146002265,-6.1507499963,-2.7202170502,6.7254223895,54.37,-10.56,55.3860135774,131.13,52.9492500037,-1.7702170501999999,52.9788329841,-6.1507499963,-2.7202170502,6.7254223895,59.1,0.9500000000000001,59.1076348706,132.91,47.3792500037,8.3697829498,48.1128527271,-6.1507499963,-2.7202170502,6.7254223895,53.53,11.09,54.6667083333,131.91,51.0892500037,-20.3202170502,54.982021488,-6.1507499963,-2.7202170502,6.7254223895,57.24,-17.6,59.8847025542,132.91,45.2492500037,-11.5602170502,46.7026042544,-6.1507499963,-2.7202170502,6.7254223895,51.4,-8.84,52.1546316256,131.13
2019-04-17 10:30:00,54.0933500248,-1.0806012869,54.1041423188,-5.1766499752,-2.5006012869000003,5.7489748444,59.27,1.42,59.2870078516,132.51,47.4933500248,-13.4306012869,49.3558441069,-5.1766499752,-2.5006012869000003,5.7489748444,52.67,-10.93,53.7921351129,131.13,52.3533500248,-1.0906012869,52.3647082489,-5.1766499752,-2.5006012869000003,5.7489748444,57.53,1.4100000000000001,57.547276217,132.82,46.6933500248,8.2093987131,47.4095260868,-5.1766499752,-2.5006012869000003,5.7489748444,51.87,10.71,52.9641482514,131.91,50.5433500248,-19.6606012869,54.2325499556,-5.1766499752,-2.5006012869000003,5.7489748444,55.72,-17.16,58.3025213863,132.82,44.6233500248,-11.2206012869,46.0124468017,-5.1766499752,-2.5006012869000003,5.7489748444,49.8,-8.72,50.5576739971,131.13
2019-04-17 11:00:00,53.7900833672,-0.9122505294000001,53.7978184472,-4.0499166328,-2.2622505294,4.6389225248,57.84,1.35,57.855752523,132.66,46.8800833672,-13.1322505294,48.6846815794,-4.0499166328,-2.2622505294,4.6389225248,50.93,-10.87,52.0770755707,130.79,52.0800833672,-0.9422505294,52.0886064278,-4.0499166328,-2.2622505294,4.6389225248,56.13,1.32,56.1455189663,132.66,46.1300833672,8.4377494706,46.8954177675,-4.0499166328,-2.2622505294,4.6389225248,50.18,10.7,51.308112419,131.72,50.2300833672,-19.5022505294,53.8831982235,-4.0499166328,-2.2622505294,4.6389225248,54.28,-17.24,56.952050007,132.66,44.1100833672,-10.1422505294,45.2610726835,-4.0499166328,-2.2622505294,4.6389225248,48.16,-7.88,48.8004098343,130.79
2019-04-17 11:30:00,53.8779833604,-1.2437797243,53.8923378504,-3.8720166396,-2.1737797243,4.440476455,57.75,0.93,57.7574878263,132.36,46.6679833604,-12.8237797243,48.3978305024,-3.8720166396,-2.1737797243,4.440476455,50.54,-10.65,51.6499186834,130.55,52.1979833604,-1.2537797243,52.2130388934,-3.8720166396,-2.1737797243,4.440476455,56.07,0.92,56.0775472003,132.38,45.9379833604,8.6662202757,46.7482800655,-3.8720166396,-2.1737797243,4.440476455,49.81,10.84,50.9758933222,131.43,50.3679833604,-19.7737797243,54.110406692,-3.8720166396,-2.1737797243,4.440476455,54.24,-17.6,57.0240089787,132.38,43.8479833604,-10.9337797243,45.1906315936,-3.8720166396,-2.1737797243,4.440476455,47.72,-8.76,48.5173783298,130.55
2019-04-17 12:00:00,53.7668500288,-1.0709614301000001,53.7775150077,-3.1931499712,-2.0509614301,3.7950822819,56.96,0.98,56.9684298537,132.91,46.5568500288,-12.7009614301,48.2582086888,-3.1931499712,-2.0509614301,3.7950822819,49.75,-10.65,50.877155974,131.04,52.1068500288,-1.1009614301,52.1184797936,-3.1931499712,-2.0509614301,3.7950822819,55.3,0.9500000000000001,55.3081594342,132.92,45.8268500288,8.8790385699,46.6790907097,-3.1931499712,-2.0509614301,3.7950822819,49.02,10.93,50.2237523489,131.97,50.2468500288,-19.6909614301,53.9673966377,-3.1931499712,-2.0509614301,3.7950822819,53.44,-17.64,56.2761334848,132.92,43.8068500288,-11.0909614301,45.1890421993,-3.1931499712,-2.0509614301,3.7950822819,47.0,-9.04,47.8614834705,131.04
2019-04-17 12:30:00,54.212416703,-0.9804730682,54.2212822812,-3.7875832970000003,-2.1404730682,4.3505645826,58.0,1.16,58.0115988402,132.07,46.912416703,-12.6404730682,48.585557528,-3.7875832970000003,-2.1404730682,4.3505645826,50.7,-10.5,51.7758631024,130.46,52.522416703,-1.0004730682,52.5319445927,-3.7875832970000003,-2.1404730682,4.3505645826,56.31,1.1400000000000001,56.3215385088,132.11,46.172416703,8.7595269318,46.9959719153,-3.7875832970000003,-2.1404730682,4.3505645826,49.96,10.9,51.1352285611,131.18,50.652416703,-19.4204730682,54.2477842133,-3.7875832970000003,-2.1404730682,4.3505645826,54.44,-17.28,57.116652563,132.11,44.092416703,-10.6204730682,45.3534525578,-3.7875832970000003,-2.1404730682,4.3505645826,47.88,-8.48,48.6251457581,130.46
2019-04-17 13:00:00,54.1016500294,-1.2586796845000001,54.116289696,-4.6583499706,-2.2986796845,5.1946272956,58.76,1.04,58.7692028192,131.99,46.8316500294,-13.5286796845,48.7465754539,-4.6583499706,-2.2986796845,5.1946272956,51.49,-11.23,52.7004079681,130.25,52.4016500294,-1.2586796845000001,52.4167644972,-4.6583499706,-2.2986796845,5.1946272956,57.06,1.04,57.0694769557,132.11,46.0616500294,7.8513203155,46.7259974118,-4.6583499706,-2.2986796845,5.1946272956,50.72,10.15,51.7256309773,131.18,50.5016500294,-19.5786796845,54.1640226893,-4.6583499706,-2.2986796845,5.1946272956,55.16,-17.28,57.8033217039,132.11,44.0216500294,-11.0586796845,45.389426827,-4.6583499706,-2.2986796845,5.1946272956,48.68,-8.76,49.4619045327,130.25
2019-04-17 13:30:00,53.5314833579,-1.6437797243,53.5567150064,-4.1085166421,-2.1737797243,4.6481423481,57.64,0.53,57.6424366244,131.65,46.2914833579,-13.4237797243,48.1985403675,-4.1085166421,-2.1737797243,4.6481423481,50.4,-11.25,51.6403185505,130.25,51.8714833579,-1.6437797243,51.897522075,-4.1085166421,-2.1737797243,4.6481423481,55.98,0.53,55.9825088755,131.89,45.5714833579,7.9162202757,46.2539364691,-4.1085166421,-2.1737797243,4.6481423481,49.68,10.09,50.6942846877,130.91,50.0114833579,-20.0137797243,53.8674284379,-4.1085166421,-2.1737797243,4.6481423481,54.12,-17.84,56.9845593122,131.89,43.5314833579,-11.2937797243,44.9726528437,-4.1085166421,-2.1737797243,4.6481423481,47.64,-9.12,48.5050925161,130.25
2019-04-17 14:00:00,53.263833359,-1.5266059798,53.2857060563,-4.146166641,-2.1566059798,4.6735048055,57.41,0.63,57.4134566108,132.64,45.933833359,-13.6366059798,47.9152801275,-4.146166641,-2.1566059798,4.6735048055,50.08,-11.48,51.3789528893,130.8,51.593833359,-1.5366059798,51.6167104591,-4.146166641,-2.1566059798,4.6735048055,55.74,0.62,55.7434480455,132.67,45.223833359,7.9233940202,45.9126918889,-4.146166641,-2.1566059798,4.6735048055,49.37,10.08,50.3885234949,131.73,49.733833359,-20.0766059798,53.6332386515,-4.146166641,-2.1566059798,4.6735048055,53.88,-17.92,56.7818703461,132.67,43.173833359,-11.0766059798,44.5720886536,-4.146166641,-2.1566059798,4.6735048055,47.32,-8.92,48.1533882505,130.8
2019-04-17 14:30:00,52.7237500402,-1.3023705772,52.7398330242,-3.8962499598,-2.1123705772,4.4320281142,56.62,0.81,56.6257935927,132.52,45.4537500402,-14.0023705772,47.561641839800004,-3.8962499598,-2.1123705772,4.4320281142,49.35,-11.89,50.7621374648,131.02,51.0637500402,-1.3223705772,51.0808695316,-3.8962499598,-2.1123705772,4.4320281142,54.96,0.79,54.9656774724,132.55,44.7537500402,7.5776294228,45.390732648,-3.8962499598,-2.1123705772,4.4320281142,48.65,9.69,49.6056307288,131.73,49.2237500402,-19.8723705772,53.0837892428,-3.8962499598,-2.1123705772,4.4320281142,53.12,-17.76,56.0102847699,132.55,42.7437500402,-11.6323705772,44.2983093666,-3.8962499598,-2.1123705772,4.4320281142,46.64,-9.52,47.6016806426,131.02
2019-04-17 15:00:00,51.9012333685,-1.9272784987,51.9370044148,-3.7887666315,-2.0972784987,4.3305114812,55.69,0.17,55.6902594715,132.14,44.8012333685,-13.6672784987,46.8395667454,-3.7887666315,-2.0972784987,4.3305114812,48.59,-11.57,49.9485034811,130.47,50.2912333685,-1.9572784987,50.3293065008,-3.7887666315,-2.0972784987,4.3305114812,54.08,0.14,54.0801812127,132.25,44.1112333685,7.7327215013,44.783879813,-3.7887666315,-2.0972784987,4.3305114812,47.9,9.83,48.89825048,131.3,48.4512333685,-20.3372784987,52.5464262501,-3.7887666315,-2.0972784987,4.3305114812,52.24,-18.24,55.3327678686,132.25,42.0912333685,-10.7772784987,43.449069706,-3.7887666315,-2.0972784987,4.3305114812,45.88,-8.68,46.6938625517,130.47
2019-04-17 15:30:00,51.3358500443,-1.2778548536,51.3517517987,-2.4241499557,-1.7678548536,3.0003022833,53.76,0.49,53.7622330265,132.82,43.7358500443,-13.6278548536,45.8098570944,-2.4241499557,-1.7678548536,3.0003022833,46.16,-11.86,47.6592614294,130.95,49.7858500443,-1.3378548536000001,49.8038223457,-2.4241499557,-1.7678548536,3.0003022833,52.21,0.43,52.2117707035,132.82,43.1258500443,7.9621451464,43.8546998322,-2.4241499557,-1.7678548536,3.0003022833,45.55,9.73,46.5776276768,131.88,47.9758500443,-19.9678548536,51.9653482133,-2.4241499557,-1.7678548536,3.0003022833,50.4,-18.2,53.5854457852,132.82,41.1358500443,-10.0078548536,42.3357451527,-2.4241499557,-1.7678548536,3.0003022833,43.56,-8.24,44.3325072605,130.95
2019-04-17 16:00:00,51.659433395,-1.2818260673,51.6753339299,-2.710566605,-1.8818260673,3.299763729,54.37,0.6000000000000001,54.3733105485,133.13,44.299433395,-14.2818260673,46.5447135015,-2.710566605,-1.8818260673,3.299763729,47.01,-12.4,48.6178989674,131.26,50.069433395,-1.3218260673,50.086878368,-2.710566605,-1.8818260673,3.299763729,52.78,0.56,52.7829707387,133.13,43.649433395,7.4481739327,44.2803379689,-2.710566605,-1.8818260673,3.299763729,46.36,9.33,47.289517866,132.19,48.249433395,-20.0818260673,52.2617217583,-2.710566605,-1.8818260673,3.299763729,50.96,-18.2,54.1124902402,133.13,41.729433395,-12.1618260673,43.4655682669,-2.710566605,-1.8818260673,3.299763729,44.44,-10.28,45.6135067716,131.26
2019-04-17 16:30:00,51.7144000925,-1.5967501209,51.7390451002,-4.0855999075,-2.2367501209,4.6578082515,55.8,0.64,55.8036701302,133.13,45.0444000925,-14.5767501209,47.3442670635,-4.0855999075,-2.2367501209,4.6578082515,49.13,-12.34,50.6560213598,131.26,50.1044000925,-1.6267501209000002,50.1308011565,-4.0855999075,-2.2367501209,4.6578082515,54.19,0.61,54.1934331815,133.13,44.3644000925,7.2432498791,44.9518037945,-4.0855999075,-2.2367501209,4.6578082515,48.45,9.48,49.3687441607,132.19,48.2744000925,-20.3967501209,52.4065369948,-4.0855999075,-2.2367501209,4.6578082515,52.36,-18.16,55.419808733,133.13,42.3944000925,-11.1167501209,43.8277000589,-4.0855999075,-2.2367501209,4.6578082515,46.48,-8.88,47.3206593361,131.26
2019-04-17 17:00:00,52.6752335516,-1.780465107,52.7053155356,-4.1647664484,-2.280465107,4.7482418508,56.84,0.5,56.842199113,133.13,45.7952335516,-14.700465107,48.0968511485,-4.1647664484,-2.280465107,4.7482418508,49.96,-12.42,51.4806565615,131.67,51.0152335516,-1.800465107,51.0469952977,-4.1647664484,-2.280465107,4.7482418508,55.18,0.48,55.1820876734,133.23,45.0752335516,7.199534893,45.6465768969,-4.1647664484,-2.280465107,4.7482418508,49.24,9.48,50.1442718563,132.3,49.1952335516,-20.640465107,53.3497872913,-4.1647664484,-2.280465107,4.7482418508,53.36,-18.36,56.4303039155,133.23,43.1152335516,-11.640465107,44.6589721345,-4.1647664484,-2.280465107,4.7482418508,47.28,-9.36,48.1975933009,131.67
2019-04-17 17:30:00,53.4160335883,-2.3633475105,53.4682901892,-5.5939664117,-2.5833475105,6.1616673535,59.01,0.22,59.0104100986,133.97,46.5560335883,-15.6733475105,49.1234983044,-5.5939664117,-2.5833475105,6.1616673535,52.15,-13.09,53.7677468377,132.19,51.6960335883,-2.3633475105,51.7500270552,-5.5939664117,-2.5833475105,6.1616673535,57.29,0.22,57.2904224107,133.97,45.7860335883,6.4366524895,46.2362559797,-5.5939664117,-2.5833475105,6.1616673535,51.38,9.02,52.1657435488,133.04,49.9260335883,-21.3033475105,54.2811334168,-5.5939664117,-2.5833475105,6.1616673535,55.52,-18.72,58.5910300302,133.97,43.8060335883,-12.4233475105,45.5335935558,-5.5939664117,-2.5833475105,6.1616673535,49.4,-9.84,50.3704834204,132.19
2019-04-17 18:00:00,53.7807835037,-3.3686478395,53.8861806267,-6.9392164963,-2.8586478395,7.5049712227,60.72,-0.51,60.7221417606,134.07,47.2107835037,-15.5886478395,49.7178440853,-6.9392164963,-2.8586478395,7.5049712227,54.15,-12.73,55.6262114475,132.19,52.0007835037,-3.3286478395,52.1072104553,-6.9392164963,-2.8586478395,7.5049712227,58.94,-0.47000000000000003,58.9418739098,134.07,46.4007835037,6.5813521605,46.8651993063,-6.9392164963,-2.8586478395,7.5049712227,53.34,9.44,54.1688951336,133.13,50.2207835037,-22.3786478395,54.981187463,-6.9392164963,-2.8586478395,7.5049712227,57.16,-19.52,60.4011258173,134.07,44.4207835037,-12.5786478395,46.1673952974,-6.9392164963,-2.8586478395,7.5049712227,51.36,-9.72,52.2716749301,132.19
2019-04-17 18:30:00,53.8150334716,-3.3969265263,53.92213773,-7.9849665284,-3.0569265263,8.5501163879,61.8,-0.34,61.800935268,133.75,47.5050334716,-15.8569265263,50.0816365947,-7.9849665284,-3.0569265263,8.5501163879,55.49,-12.8,56.9471693765,132.19,52.0150334716,-3.3369265263,52.1219606854,-7.9849665284,-3.0569265263,8.5501163879,60.0,-0.28,60.0006533298,134.07,46.6450334716,6.2230734737,47.0583232917,-7.9849665284,-3.0569265263,8.5501163879,54.63,9.28,55.4125915294,133.13,50.2150334716,-22.2169265263,54.9103033212,-7.9849665284,-3.0569265263,8.5501163879,58.2,-19.16,61.2727149717,134.07,44.6150334716,-12.1369265263,46.2364163531,-7.9849665284,-3.0569265263,8.5501163879,52.6,-9.08,53.3779579977,132.19
2019-04-17 19:00:00,53.7347834743,-3.671121913,53.8600416926,-8.6452165257,-3.151121913,9.2015943231,62.38,-0.52,62.3821673237,133.53,47.3047834743,-16.631121913,50.143162601,-8.6452165257,-3.151121913,9.2015943231,55.95,-13.48,57.5509591579,132.19,51.9147834743,-3.601121913,52.0395313412,-8.6452165257,-3.151121913,9.2015943231,60.56,-0.45,60.5616718726,133.72,46.4547834743,5.408878087,46.7686098767,-8.6452165257,-3.151121913,9.2015943231,55.1,8.56,55.7609504941,132.78,50.1147834743,-22.431121913,54.9057989009,-8.6452165257,-3.151121913,9.2015943231,58.76,-19.28,61.8421862485,133.72,44.3947834743,-12.191121913,46.0382477211,-8.6452165257,-3.151121913,9.2015943231,53.04,-9.04,53.8048622338,132.19
2019-04-17 19:30:00,53.0494667554,-4.2921547847,53.2228195019,-9.3805332446,-3.2921547847,9.9414630251,62.43,-1.0,62.4380084564,133.13,46.8694667554,-17.1321547847,49.9024813161,-9.3805332446,-3.2921547847,9.9414630251,56.25,-13.84,57.9276108605,132.19,51.2294667554,-4.1921547847,51.4007045261,-9.3805332446,-3.2921547847,9.9414630251,60.61,-0.9,60.6166816974,133.44,46.0094667554,4.9178452153,46.2715488468,-9.3805332446,-3.2921547847,9.9414630251,55.39,8.21,55.9951444324,132.57,49.4194667554,-22.9721547847,54.4977393095,-9.3805332446,-3.2921547847,9.9414630251,58.8,-19.68,62.0059868077,133.44,44.0194667554,-13.3321547847,45.9941279364,-9.3805332446,-3.2921547847,9.9414630251,53.4,-10.04,54.3356383969,132.19
2019-04-17 20:00:00,52.8930834061,-4.6130835313,53.093867931,-9.5469165939,-3.3030835313,10.1021768577,62.44,-1.31,62.4537404805,133.34,46.6430834061,-17.5630835313,49.8401357618,-9.5469165939,-3.3030835313,10.1021768577,56.19,-14.26,57.9712316585,132.19,51.0830834061,-4.5130835313,51.2820566401,-9.5469165939,-3.3030835313,10.1021768577,60.63,-1.21,60.6420728538,133.64,45.7930834061,4.5069164687,46.0143323748,-9.5469165939,-3.3030835313,10.1021768577,55.34,7.8100000000000005,55.8883860923,132.66,49.2930834061,-23.3030835313,54.5237725561,-9.5469165939,-3.3030835313,10.1021768577,58.84,-20.0,62.1461631961,133.64,43.7730834061,-13.8230835313,45.9038175885,-9.5469165939,-3.3030835313,10.1021768577,53.32,-10.52,54.3478868034,132.19
2019-04-17 20:30:00,53.0651167174,-4.3203293464,53.2406973836,-9.7748832826,-3.3603293464,10.3363512181,62.84,-0.96,62.8473324812,133.13,46.7751167174,-18.2203293464,50.1985253311,-9.7748832826,-3.3603293464,10.3363512181,56.55,-14.86,58.4698392336,132.1,51.2451167174,-4.2303293464,51.4194289521,-9.7748832826,-3.3603293464,10.3363512181,61.02,-0.87,61.0262017497,133.18,45.9151167174,3.8496706536,46.0762184572,-9.7748832826,-3.3603293464,10.3363512181,55.69,7.21,56.1547878635,132.51,49.4251167174,-23.0003293464,54.5147439926,-9.7748832826,-3.3603293464,10.3363512181,59.2,-19.64,62.3728274171,133.18,43.9051167174,-15.8003293464,46.6616510791,-9.7748832826,-3.3603293464,10.3363512181,53.68,-12.44,55.1025952202,132.1
2019-04-17 21:00:00,52.3054334012,-4.7129714448,52.5173348822,-9.6145665988,-3.3129714448,10.16934957,61.92,-1.4,61.9358248512,133.13,45.9754334012,-18.5729714448,49.5852371651,-9.6145665988,-3.3129714448,10.16934957,55.59,-15.26,57.6464717047,131.42,50.5154334012,-4.6129714448,50.7256199298,-9.6145665988,-3.3129714448,10.16934957,60.13,-1.3,60.1440512437,133.18,45.1554334012,3.3670285552,45.2807911475,-9.6145665988,-3.3129714448,10.16934957,54.77,6.68,55.1758579453,132.22,48.7054334012,-23.2329714448,53.9628594957,-9.6145665988,-3.3129714448,10.16934957,58.32,-19.92,61.6281494124,133.18,43.1454334012,-13.4329714448,45.188196968,-9.6145665988,-3.3129714448,10.16934957,52.76,-10.12,53.7218019057,131.42
2019-04-17 21:30:00,50.3464000503,-5.5839081526,50.6551086099,-9.2035999497,-3.1839081526,9.738763944,59.55,-2.4,59.5983430978,133.13,44.1864000503,-19.3839081526,48.251153817,-9.2035999497,-3.1839081526,9.738763944,53.39,-16.2,55.7936564495,132.0,48.6264000503,-5.4639081526,48.9324133285,-9.2035999497,-3.1839081526,9.738763944,57.83,-2.2800000000000002,57.8749280777,133.38,43.4364000503,2.6860918474,43.5193742917,-9.2035999497,-3.1839081526,9.738763944,52.64,5.87,52.9662770072,132.56,46.8764000503,-24.2639081526,52.7838433663,-9.2035999497,-3.1839081526,9.738763944,56.08,-21.08,59.9110407187,133.38,41.5164000503,-13.9439081526,43.7954797634,-9.2035999497,-3.1839081526,9.738763944,50.72,-10.76,51.8487801207,132.0
2019-04-17 22:00:00,47.3052168354,-6.9244044757,47.8093183091,-8.3547831646,-2.9544044757,8.8617666147,55.66,-3.9699999999999998,55.8014023121,133.13,41.3052168354,-20.2144044757,45.9863358632,-8.3547831646,-2.9544044757,8.8617666147,49.66,-17.26,52.5739783543,131.81,45.7352168354,-6.8044044757,46.2386199972,-8.3547831646,-2.9544044757,8.8617666147,54.09,-3.85,54.2268439059,133.26,40.6552168354,1.8155955243,40.6957374063,-8.3547831646,-2.9544044757,8.8617666147,49.01,4.77,49.2415779601,132.39,44.0052168354,-25.6344044757,50.9272206344,-8.3547831646,-2.9544044757,8.8617666147,52.36,-22.68,57.0609498694,133.26,38.7652168354,-15.7544044757,41.8442743595,-8.3547831646,-2.9544044757,8.8617666147,47.12,-12.8,48.8275987532,131.81
