Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-17 22:30:00,44.8094335286,-8.6715141109,45.6407766162,-7.8605664714,-2.7915141109,8.3415260164,52.67,-5.88,52.9972008695,133.37,38.9394335286,-20.2915141109,43.9092818028,-7.8605664714,-2.7915141109,8.3415260164,46.8,-17.5,49.9648876712,131.98,43.3694335286,-8.5315141109,44.2006164846,-7.8605664714,-2.7915141109,8.3415260164,51.23,-5.74,51.5505625576,133.72,38.3694335286,1.7584858891000001,38.4097084333,-7.8605664714,-2.7915141109,8.3415260164,46.23,4.55,46.4533680157,132.39,41.7394335286,-27.4715141109,49.9686341502,-7.8605664714,-2.7915141109,8.3415260164,49.6,-24.68,55.40092418,133.72,36.5794335286,-15.9115141109,39.8902398912,-7.8605664714,-2.7915141109,8.3415260164,44.44,-13.12,46.3362493087,131.98
2019-04-17 23:00:00,42.1020667869,-9.3318983475,43.1238722113,-7.2079332131000005,-2.5718983475,7.6530361501,49.31,-6.76,49.7712135677,133.69,36.3420667869,-21.0218983475,41.9841163832,-7.2079332131000005,-2.5718983475,7.6530361501,43.55,-18.45,47.296987219100004,131.98,40.7520667869,-9.2018983475,41.7780550122,-7.2079332131000005,-2.5718983475,7.6530361501,47.96,-6.63,48.4160975296,133.72,35.8420667869,1.0381016525,35.8570970186,-7.2079332131000005,-2.5718983475,7.6530361501,43.05,3.61,43.2010948935,132.75,39.1520667869,-28.2518983475,48.2809910205,-7.2079332131000005,-2.5718983475,7.6530361501,46.36,-25.68,52.9972829492,133.72,34.0720667869,-16.8918983475,38.0294880969,-7.2079332131000005,-2.5718983475,7.6530361501,41.28,-14.32,43.6932580612,131.98
2019-04-17 23:30:00,39.7195500904,-10.1288638416,40.9906884804,-6.5704499096,-2.3288638416,6.9709697179,46.29,-7.8,46.9425617111,134.6,33.8695500904,-22.1588638416,40.4742099376,-6.5704499096,-2.3288638416,6.9709697179,40.44,-19.83,45.0402320154,132.77,38.4695500904,-9.9988638416,39.7477491473,-6.5704499096,-2.3288638416,6.9709697179,45.04,-7.67,45.6884066258,134.63,33.4695500904,0.20113615840000001,33.4701544515,-6.5704499096,-2.3288638416,6.9709697179,40.04,2.5300000000000002,40.1198516946,133.7,36.9495500904,-29.3688638416,47.1995700746,-6.5704499096,-2.3288638416,6.9709697179,43.52,-27.04,51.2362371764,134.63,31.8295500904,-16.6488638416,35.9208146646,-6.5704499096,-2.3288638416,6.9709697179,38.4,-14.32,40.9831965566,132.77
2019-04-18 00:00:00,37.9143000834,-11.3738918108,39.5835769699,-6.0756999166,-2.1638918108,6.4495393049,43.99,-9.21,44.9437893373,135.49,32.1143000834,-22.6338918108,39.2889466434,-6.0756999166,-2.1638918108,6.4495393049,38.19,-20.47,43.3300934686,133.78,36.7243000834,-11.7938918108,38.5716229974,-6.0756999166,-2.1638918108,6.4495393049,42.8,-9.63,43.87,135.56,31.7743000834,-0.0038918108,31.7743003217,-6.0756999166,-2.1638918108,6.4495393049,37.85,2.16,37.9115826628,134.64,35.2843000834,-29.6438918108,46.0840770121,-6.0756999166,-2.1638918108,6.4495393049,41.36,-27.48,49.6568222906,135.56,30.1643000834,-17.6038918108,34.9253776845,-6.0756999166,-2.1638918108,6.4495393049,36.24,-15.44,39.3920194963,133.78
2019-04-18 00:30:00,35.6542667901,-26.5643801726,44.4622652853,-5.8057332099,-2.0743801726,6.1651919033,41.46,-24.49,48.1527953498,133.73,32.2042667901,-14.9443801726,35.5028069064,-5.8057332099,-2.0743801726,6.1651919033,38.01,-12.87,40.1297520551,133.78,34.2142667901,-25.6643801726,42.770041637,-5.8057332099,-2.0743801726,6.1651919033,40.02,-23.59,46.4552311371,133.75,31.7942667901,7.6056198274,32.6912962986,-5.8057332099,-2.0743801726,6.1651919033,37.6,9.68,38.8260531087,134.73,33.2742667901,-22.8743801726,40.3783865292,-5.8057332099,-2.0743801726,6.1651919033,39.08,-20.8,44.2706042425,133.75,30.0342667901,-11.9943801726,32.3407225854,-5.8057332099,-2.0743801726,6.1651919033,35.84,-9.92,37.1875247899,133.78
2019-04-18 01:00:00,34.7664835049,-27.154123945,44.1141113763,-5.5135164951,-2.004123945,5.8664620453000005,40.28,-25.15,47.4868497586,134.07,31.3964835049,-14.884123945,34.7458820882,-5.5135164951,-2.004123945,5.8664620453000005,36.91,-12.88,39.0927422932,134.27,33.3764835049,-26.224123945,42.4463700196,-5.5135164951,-2.004123945,5.8664620453000005,38.89,-24.22,45.8152867502,134.2,30.9964835049,7.785876055,31.9593782107,-5.5135164951,-2.004123945,5.8664620453000005,36.51,9.79,37.7997910047,135.14,32.4464835049,-23.524123945,40.0769098012,-5.5135164951,-2.004123945,5.8664620453000005,37.96,-21.52,43.6356734794,134.2,29.2864835049,-12.324123945,31.773922438,-5.5135164951,-2.004123945,5.8664620453000005,34.8,-10.32,36.2979668852,134.27
2019-04-18 01:30:00,35.8219668406,-26.4964618386,44.5564338597,-5.7380331594000005,-2.0764618386,6.1021896321,41.56,-24.42,48.203423115,133.16,32.3519668406,-15.0264618386,35.6713374272,-5.7380331594000005,-2.0764618386,6.1021896321,38.09,-12.95,40.2312142496,133.17,34.3719668406,-25.586461838600002,42.8497273493,-5.7380331594000005,-2.0764618386,6.1021896321,40.11,-23.51,46.4922810798,133.16,31.9419668406,7.3235381614,32.7707713801,-5.7380331594000005,-2.0764618386,6.1021896321,37.68,9.4,38.8348091279,134.1,33.4219668406,-22.7964618386,40.4562299264,-5.7380331594000005,-2.0764618386,6.1021896321,39.16,-20.72,44.3037695913,133.16,30.1419668406,-12.7164618386,32.7146231327,-5.7380331594000005,-2.0764618386,6.1021896321,35.88,-10.64,37.4243770823,133.17
2019-04-18 02:00:00,35.2754336382,-26.5528109619,44.1521006107,-6.0145663618,-2.2128109619,6.4087082063,41.29,-24.34,47.9301543916,132.8,32.2354336382,-15.3328109619,35.6961941085,-6.0145663618,-2.2128109619,6.4087082063,38.25,-13.12,40.4375679288,133.17,33.8354336382,-25.6528109619,42.4606085652,-6.0145663618,-2.2128109619,6.4087082063,39.85,-23.44,46.2326302518,133.16,31.7954336382,6.9371890381,32.5434201029,-6.0145663618,-2.2128109619,6.4087082063,37.81,9.15,38.9013958618,134.1,32.9054336382,-22.9328109619,40.1083704671,-6.0145663618,-2.2128109619,6.4087082063,38.92,-20.72,44.0917770111,133.16,30.0254336382,-13.3328109619,32.8525571806,-6.0145663618,-2.2128109619,6.4087082063,36.04,-11.12,37.7165215787,133.17
2019-04-18 02:30:00,34.9850170257,-26.7302088794,44.0278943742,-5.9049829743,-2.2102088794,6.3050652033,40.89,-24.52,47.6783231668,133.07,31.9750170257,-15.4502088794,35.5121200185,-5.9049829743,-2.2102088794,6.3050652033,37.88,-13.24,40.1271977591,133.25,33.5650170257,-25.8202088794,42.3472968973,-5.9049829743,-2.2102088794,6.3050652033,39.47,-23.61,45.9925320025,133.16,31.5550170257,6.8997911206,32.3005606298,-5.9049829743,-2.2102088794,6.3050652033,37.46,9.11,38.5518313443,134.1,32.6150170257,-23.0902088794,39.9611946978,-5.9049829743,-2.2102088794,6.3050652033,38.52,-20.88,43.8151206777,133.16,29.8150170257,-11.4902088794,31.9524668896,-5.9049829743,-2.2102088794,6.3050652033,35.72,-9.28,36.9057827447,133.25
2019-04-18 03:00:00,33.7788503574,-26.8712897283,43.1633750201,-5.7111496426,-2.1612897283,6.1064231371,39.49,-24.71,46.5837332124,133.07,31.0588503574,-15.5012897283,34.712276917,-5.7111496426,-2.1612897283,6.1064231371,36.77,-13.34,39.1150674293,133.25,32.4188503574,-25.9712897283,41.539014777,-5.7111496426,-2.1612897283,6.1064231371,38.13,-23.81,44.9534537049,133.16,30.6688503574,6.8187102717,31.417720987,-5.7111496426,-2.1612897283,6.1064231371,36.38,8.98,37.4719201536,134.1,31.4888503574,-23.2412897283,39.137006082,-5.7111496426,-2.1612897283,6.1064231371,37.2,-21.08,42.7575303309,133.16,28.8888503574,-12.3212897283,31.4066848862,-5.7111496426,-2.1612897283,6.1064231371,34.6,-10.16,36.0608596681,133.25
2019-04-18 03:30:00,33.195900373,-27.1770543257,42.9017491881,-5.694099627,-2.1170543257,6.0749230102,38.89,-25.06,46.2648430236,133.07,30.305900373,-15.7470543257,34.152852258,-5.694099627,-2.1170543257,6.0749230102,36.0,-13.63,38.4938553538,133.75,31.865900373,-26.2670543257,41.2964132769,-5.694099627,-2.1170543257,6.0749230102,37.56,-24.15,44.6539595109,133.37,29.935900373,6.6829456743,30.6727875165,-5.694099627,-2.1170543257,6.0749230102,35.63,8.8,36.700638959,134.57,30.905900373,-23.5570543257,38.8601272048,-5.694099627,-2.1170543257,6.0749230102,36.6,-21.44,42.417373799,133.37,28.225900373,-12.9570543257,31.0577962622,-5.694099627,-2.1170543257,6.0749230102,33.92,-10.84,35.6099985959,133.75
2019-04-18 04:00:00,32.5455003265,-27.0614418307,42.326483736,-5.5744996735,-2.1014418307,5.9574410931,38.12,-24.96,45.5646354095,133.07,29.9955003265,-15.6014418307,33.8102799017,-5.5744996735,-2.1014418307,5.9574410931,35.57,-13.5,38.0456948944,133.83,31.255500326499998,-26.1714418307,40.7658026801,-5.5744996735,-2.1014418307,5.9574410931,36.83,-24.07,43.99788404,133.13,29.6355003265,6.8485581693,30.416535447,-5.5744996735,-2.1014418307,5.9574410931,35.21,8.95,36.3296930898,134.57,30.3455003265,-23.4614418307,38.3573805524,-5.5744996735,-2.1014418307,5.9574410931,35.92,-21.36,41.7910995309,133.13,27.9455003265,-12.3814418307,30.5655212667,-5.5744996735,-2.1014418307,5.9574410931,33.52,-10.28,35.0609298222,133.83
2019-04-18 04:30:00,32.5127502803,-27.1776147581,42.3757203447,-5.6872497197000005,-2.0676147581,6.0514329015,38.2,-25.11,45.7138064484,133.48,29.8027502803,-15.6976147581,33.6841065395,-5.6872497197000005,-2.0676147581,6.0514329015,35.49,-13.63,38.017324998,134.07,31.2027502803,-26.2776147581,40.7936840998,-5.6872497197000005,-2.0676147581,6.0514329015,36.89,-24.21,44.1247798861,133.82,29.4327502803,6.7923852419,30.2063451337,-5.6872497197000005,-2.0676147581,6.0514329015,35.12,8.86,36.2203533942,134.96,30.2727502803,-23.5876147581,38.3772716528,-5.6872497197000005,-2.0676147581,6.0514329015,35.96,-21.52,41.9074217771,133.82,27.7127502803,-12.7076147581,30.4873744514,-5.6872497197000005,-2.0676147581,6.0514329015,33.4,-10.64,35.053810064,134.07
2019-04-18 05:00:00,32.5101002855,-27.1291760076,42.3426358582,-5.7098997145,-2.0691760076,6.0732564659,38.22,-25.06,45.703085235,133.13,29.7601002855,-15.6591760076,33.6284605987,-5.7098997145,-2.0691760076,6.0732564659,35.47,-13.59,37.9843257147,134.07,31.2001002855,-26.2191760076,40.7540359761,-5.7098997145,-2.0691760076,6.0732564659,36.91,-24.15,44.1086227398,133.13,29.4001002855,6.7708239924,30.1696860165,-5.7098997145,-2.0691760076,6.0732564659,35.11,8.84,36.2057688773,134.66,30.2501002855,-23.5091760076,38.311224515,-5.7098997145,-2.0691760076,6.0732564659,35.96,-21.44,41.8663970267,133.13,27.6901002855,-12.4691760076,30.3681083397,-5.7098997145,-2.0691760076,6.0732564659,33.4,-10.4,34.9817095065,134.07
2019-04-18 05:30:00,33.5581501884,-26.9269022233,43.025661034,-6.0818498116,-2.1769022233,6.4597059082,39.64,-24.75,46.7321313445,133.67,30.8781501884,-15.3969022233,34.5039817577,-6.0818498116,-2.1769022233,6.4597059082,36.96,-13.22,39.2531527396,133.92,32.1881501884,-26.0369022233,41.4004503591,-6.0818498116,-2.1769022233,6.4597059082,38.27,-23.86,45.0986973204,133.7,30.4881501884,7.1130977767,31.3069235457,-6.0818498116,-2.1769022233,6.4597059082,36.57,9.29,37.7315385321,134.79,31.2781501884,-23.2969022233,39.0008760467,-6.0818498116,-2.1769022233,6.4597059082,37.36,-21.12,42.9164770222,133.7,28.7581501884,-11.9369022233,31.1371295554,-6.0818498116,-2.1769022233,6.4597059082,34.84,-9.76,36.1812548152,133.92
2019-04-18 06:00:00,35.4815334906,-26.42273093,44.2391221505,-6.4884665094,-2.31273093,6.8883177916000005,41.97,-24.11,48.4022003632,134.03,32.5215334906,-15.26273093,35.9249369662,-6.4884665094,-2.31273093,6.8883177916000005,39.01,-12.95,41.1033161679,134.42,34.0115334906,-25.53273093,42.5288697137,-6.4884665094,-2.31273093,6.8883177916000005,40.5,-23.22,46.6842414526,134.07,32.0815334906,7.35726907,32.9143464051,-6.4884665094,-2.31273093,6.8883177916000005,38.57,9.67,39.7637246746,135.18,33.0315334906,-22.75273093,40.1094623439,-6.4884665094,-2.31273093,6.8883177916000005,39.52,-20.44,44.4929657362,134.07,30.3115334906,-12.23273093,32.6868286708,-6.4884665094,-2.31273093,6.8883177916000005,36.8,-9.92,38.1135986231,134.42
2019-04-18 06:30:00,38.1485003258,-25.3115300334,45.7818919415,-6.9114996742,-2.5115300334,7.3536800892,45.06,-22.8,50.4999366336,132.46,35.3385003258,-13.3115300334,37.7625004086,-6.9114996742,-2.5115300334,7.3536800892,42.25,-10.8,43.608514077,133.02,36.5385003258,-24.4415300334,43.9596450899,-6.9114996742,-2.5115300334,7.3536800892,43.45,-21.93,48.6706009825,132.62,34.7685003258,8.8384699666,35.8743246105,-6.9114996742,-2.5115300334,7.3536800892,41.68,11.35,43.1977418391,133.57,35.5685003258,-21.6315300334,41.6298127189,-6.9114996742,-2.5115300334,7.3536800892,42.48,-19.12,46.5845983132,132.62,32.9285003258,-11.3915300334,34.8432646319,-6.9114996742,-2.5115300334,7.3536800892,39.84,-8.88,40.8176432441,133.02
2019-04-18 07:00:00,41.4636670514,-23.2828191327,47.5533947486,-7.4163329486,-2.7228191326999998,7.9003631837,48.88,-20.56,53.0279926077,131.73,38.4736670514,-12.1828191327,40.3564634031,-7.4163329486,-2.7228191326999998,7.9003631837,45.89,-9.46,46.8549218333,132.01,39.6636670514,-22.4628191327,45.5827240011,-7.4163329486,-2.7228191326999998,7.9003631837,47.08,-19.74,51.0508961723,131.83,37.8036670514,9.747180867299999,39.0400406941,-7.4163329486,-2.7228191326999998,7.9003631837,45.22,12.47,46.907881001,132.87,38.6236670514,-19.6028191327,43.3134872119,-7.4163329486,-2.7228191326999998,7.9003631837,46.04,-16.88,49.0368840772,131.83,35.8636670514,-10.2028191327,37.2867286394,-7.4163329486,-2.7228191326999998,7.9003631837,43.28,-7.48,43.9216210994,132.01
2019-04-18 07:30:00,46.3721002709,-8.7797207271,47.1959233364,-8.0278997291,-2.9497207271,8.5526619499,54.4,-5.83,54.7115061025,132.78,41.3521002709,-16.9197207271,44.6796726297,-8.0278997291,-2.9497207271,8.5526619499,49.38,-13.97,51.3180796601,131.4,44.7021002709,-9.7497207271,45.7529761096,-8.0278997291,-2.9497207271,8.5526619499,52.73,-6.8,53.1666521421,132.9,40.6521002709,4.9802792729,40.9560305458,-8.0278997291,-2.9497207271,8.5526619499,48.68,7.93,49.3216717073,132.2,43.1721002709,-23.7497207271,49.2735169885,-8.0278997291,-2.9497207271,8.5526619499,51.2,-20.8,55.2637313253,132.9,38.7321002709,-13.5097207271,41.0205819744,-8.0278997291,-2.9497207271,8.5526619499,46.76,-10.56,47.9375760756,131.4
2019-04-18 08:00:00,49.6781002599,-4.7089681764,49.9007818247,-8.5118997401,-3.1089681764,9.061904894,58.19,-1.6,58.2119927506,133.0,43.9281002599,-17.3289681764,47.2225701387,-8.5118997401,-3.1089681764,9.061904894,52.44,-14.22,54.333801634,131.26,47.9981002599,-4.6489681764,48.2227180244,-8.5118997401,-3.1089681764,9.061904894,56.51,-1.54,56.5309800021,133.1,43.1581002599,4.4510318236,43.3870176705,-8.5118997401,-3.1089681764,9.061904894,51.67,7.5600000000000005,52.2201350056,132.2,46.2481002599,-23.2689681764,51.7719195862,-8.5118997401,-3.1089681764,9.061904894,54.76,-20.16,58.3530907493,133.1,41.1681002599,-13.9889681764,43.479923064,-8.5118997401,-3.1089681764,9.061904894,49.68,-10.88,50.8574163717,131.26
2019-04-18 08:30:00,51.0081669081,-3.5695606635,51.132913614,-8.1318330919,-3.1495606635,8.7204611006,59.14,-0.42,59.1414913576,132.88,45.6581669081,-16.1295606635,48.4234543647,-8.1318330919,-3.1495606635,8.7204611006,53.79,-12.98,55.3339362417,131.15,49.2881669081,-3.5295606635,49.4143824776,-8.1318330919,-3.1495606635,8.7204611006,57.42,-0.38,57.4212573878,132.9,44.8481669081,5.6704393365,45.205220465,-8.1318330919,-3.1495606635,8.7204611006,52.98,8.82,53.7091500584,131.98,47.5081669081,-22.1895606635,52.4347454024,-8.1318330919,-3.1495606635,8.7204611006,55.64,-19.04,58.807577743,132.9,42.8281669081,-13.8295606635,45.0056510769,-8.1318330919,-3.1495606635,8.7204611006,50.96,-10.68,52.0671105401,131.15
2019-04-18 09:00:00,52.6230335851,-2.6332915721,52.6888782211,-7.2069664149,-2.9132915721,7.7735212542,59.83,0.28,59.8306551861,133.13,46.3330335851,-15.2932915721,48.7917489777,-7.2069664149,-2.9132915721,7.7735212542,53.54,-12.38,54.9526705448,131.26,50.8730335851,-2.6032915721,50.9395982822,-7.2069664149,-2.9132915721,7.7735212542,58.08,0.31,58.0808273013,133.13,45.5230335851,6.4867084279,45.9828660809,-7.2069664149,-2.9132915721,7.7735212542,52.73,9.4,53.561300395,132.19,49.0330335851,-21.2732915721,53.4489599231,-7.2069664149,-2.9132915721,7.7735212542,56.24,-18.36,59.1610277125,133.13,43.4730335851,-12.1932915721,45.1506479294,-7.2069664149,-2.9132915721,7.7735212542,50.68,-9.28,51.5226241568,131.26
2019-04-18 09:30:00,52.8441836009,-2.1088720124,52.8862466206,-6.6658163991,-2.8388720124,7.2451571804,59.51,0.73,59.5144772303,132.41,46.7241836009,-14.6388720124,48.9637203138,-6.6658163991,-2.8388720124,7.2451571804,53.39,-11.8,54.6784427357,131.16,51.1041836009,-2.1088720124,51.1476775883,-6.6658163991,-2.8388720124,7.2451571804,57.77,0.73,57.7746120714,132.75,45.9241836009,7.0111279876,46.4562864968,-6.6658163991,-2.8388720124,7.2451571804,52.59,9.85,53.5044914003,131.89,49.2941836009,-20.6788720124,53.4558910186,-6.6658163991,-2.8388720124,7.2451571804,55.96,-17.84,58.7348891205,132.75,43.8541836009,-12.7188720124,45.6613526363,-6.6658163991,-2.8388720124,7.2451571804,50.52,-9.88,51.4770317715,131.16
2019-04-18 10:00:00,52.9856169305,-1.7858054519,53.0157024156,-5.1443830695,-2.5058054519,5.7222144427,58.13,0.72,58.1344588003,131.87,46.2756169305,-13.6658054519,48.2512897335,-5.1443830695,-2.5058054519,5.7222144427,51.42,-11.16,52.6171264894,130.32,51.2956169305,-1.7858054519,51.32669303,-5.1443830695,-2.5058054519,5.7222144427,56.44,0.72,56.4445923008,132.11,45.5156169305,7.6841945481,46.1597035348,-5.1443830695,-2.5058054519,5.7222144427,50.66,10.19,51.6746717454,131.17,49.4156169305,-20.1058054519,53.349288744,-5.1443830695,-2.5058054519,5.7222144427,54.56,-17.6,57.3284711117,132.11,43.4556169305,-10.8658054519,44.7934858091,-5.1443830695,-2.5058054519,5.7222144427,48.6,-8.36,49.3137871188,130.32
2019-04-18 10:30:00,53.6874502851,-1.3024346865,53.7032462168,-4.5125497149000005,-2.2924346865,5.0614584579,58.2,0.99,58.2084194941,131.98,46.3574502851,-13.3324346865,48.2365733817,-4.5125497149000005,-2.2924346865,5.0614584579,50.87,-11.04,52.054188112,130.5,51.9874502851,-1.3024346865,52.0037625875,-4.5125497149000005,-2.2924346865,5.0614584579,56.5,0.99,56.5086727857,132.23,45.5874502851,8.0475653135,46.2923204319,-4.5125497149000005,-2.2924346865,5.0614584579,50.1,10.34,51.155895066,131.41,50.1274502851,-19.6924346865,53.856784679,-4.5125497149000005,-2.2924346865,5.0614584579,54.64,-17.4,57.3436099317,132.23,43.5274502851,-10.9324346865,44.8793611418,-4.5125497149000005,-2.2924346865,5.0614584579,48.04,-8.64,48.8107693035,130.5
2019-04-18 11:00:00,53.7135668766,-1.2707533893,53.72859649,-5.3364331234,-2.4407533893,5.868116869,59.05,1.17,59.0615898872,131.98,46.4135668766,-13.4607533893,48.326091007,-5.3364331234,-2.4407533893,5.868116869,51.75,-11.02,52.9103288593,130.4,51.9935668766,-1.2807533893,52.0093388325,-5.3364331234,-2.4407533893,5.868116869,57.33,1.16,57.3417343651,132.09,45.6435668766,7.9492466107,46.3306131936,-5.3364331234,-2.4407533893,5.868116869,50.98,10.39,52.0279972707,131.32,50.1435668766,-19.6407533893,53.8529153603,-5.3364331234,-2.4407533893,5.868116869,55.48,-17.2,58.0850273306,132.09,43.5435668766,-10.7607533893,44.8534951797,-5.3364331234,-2.4407533893,5.868116869,48.88,-8.32,49.5830293548,130.4
2019-04-18 11:30:00,52.0890001742,-0.6340359519000001,52.0928588267,-3.8209998258,-2.2440359519,4.4312229714,55.91,1.6099999999999999,55.9331762016,131.7,45.4790001742,-13.4140359519,47.4159869386,-3.8209998258,-2.2440359519,4.4312229714,49.3,-11.17,50.549568742,130.07,50.4490001742,-0.6840359519,50.453637369,-3.8209998258,-2.2440359519,4.4312229714,54.27,1.56,54.2924165975,131.77,44.7790001742,7.8959640481,45.469826312,-3.8209998258,-2.2440359519,4.4312229714,48.6,10.14,49.6465467077,131.0,48.5790001742,-19.0040359519,52.1639016982,-3.8209998258,-2.2440359519,4.4312229714,52.4,-16.76,55.0150670271,131.77,42.6990001742,-10.324035951900001,43.9293789418,-3.8209998258,-2.2440359519,4.4312229714,46.52,-8.08,47.2164886454,130.07
2019-04-18 12:00:00,51.7786837639,-0.5833873168,51.7819701546,-2.0813162361,-1.8833873168,2.8069601101,53.86,1.3,53.8756865385,132.55,44.4786837639,-13.2433873168,46.4084110587,-2.0813162361,-1.8833873168,2.8069601101,46.56,-11.36,47.9258093307,130.75,50.2086837639,-0.6533873168000001,50.2129349898,-2.0813162361,-1.8833873168,2.8069601101,52.29,1.23,52.3044644366,132.56,43.8386837639,8.306612683200001,44.6187181396,-2.0813162361,-1.8833873168,2.8069601101,45.92,10.19,47.0370332823,131.67,48.3986837639,-19.2833873168,52.098767898,-2.0813162361,-1.8833873168,2.8069601101,50.48,-17.4,53.3946664003,132.56,41.8386837639,-10.6833873168,43.1811327278,-2.0813162361,-1.8833873168,2.8069601101,43.92,-8.8,44.7929280132,130.75
2019-04-18 12:30:00,52.5415337029,-0.7139877651000001,52.5463846747,-2.2084662971,-1.7839877651,2.8390025945,54.75,1.07,54.7604547096,132.33,44.5015337029,-12.8739877651,46.326299905,-2.2084662971,-1.7839877651,2.8390025945,46.71,-11.09,48.0084596712,130.47,50.9415337029,-0.7539877651,50.9471132996,-2.2084662971,-1.7839877651,2.8390025945,53.15,1.03,53.1599793077,132.33,43.8415337029,8.5860122349,44.6743739019,-2.2084662971,-1.7839877651,2.8390025945,46.05,10.37,47.2031715036,131.41,49.1115337029,-19.3039877651,52.7691831118,-2.2084662971,-1.7839877651,2.8390025945,51.32,-17.52,54.2281550488,132.33,41.8315337029,-10.6239877651,43.159545039,-2.2084662971,-1.7839877651,2.8390025945,44.04,-8.84,44.9184505521,130.47
2019-04-18 13:00:00,52.4859835621,-0.5687356229,52.4890648678,-2.8940164379,-1.9687356229000001,3.5001787234,55.38,1.4,55.3976930928,132.88,45.1159835621,-13.4887356229,47.0892552657,-2.8940164379,-1.9687356229000001,3.5001787234,48.01,-11.52,49.3727708358,131.02,50.8559835621,-0.6287356229000001,50.859869962,-2.8940164379,-1.9687356229000001,3.5001787234,53.75,1.34,53.7667006613,132.88,44.4459835621,8.1812643771,45.1926823901,-2.8940164379,-1.9687356229000001,3.5001787234,47.34,10.15,48.4158868555,131.95,49.0259835621,-19.3287356229,52.6986440529,-2.8940164379,-1.9687356229000001,3.5001787234,51.92,-17.36,54.7453742338,132.88,42.4259835621,-11.5287356229,43.9644836917,-2.8940164379,-1.9687356229000001,3.5001787234,45.32,-9.56,46.3173401654,131.02
2019-04-18 13:30:00,52.2131668056,-1.6977909539,52.2407626475,-4.4668331944,-2.2377909539,4.9960291372,56.68,0.54,56.6825722776,132.3,45.0931668056,-13.7677909539,47.1481257348,-4.4668331944,-2.2377909539,4.9960291372,49.56,-11.53,50.8835385955,130.53,50.5731668056,-1.7077909539,50.6019935446,-4.4668331944,-2.2377909539,4.9960291372,55.04,0.53,55.0425517214,132.33,44.3731668056,7.7322090461,45.0418137855,-4.4668331944,-2.2377909539,4.9960291372,48.84,9.97,49.8472316182,131.41,48.7331668056,-20.1977909539,52.752936471,-4.4668331944,-2.2377909539,4.9960291372,53.2,-17.96,56.1498138911,132.33,42.3331668056,-11.4377909539,43.8511125708,-4.4668331944,-2.2377909539,4.9960291372,46.8,-9.2,47.6957021125,130.53
2019-04-18 14:00:00,50.7135168386,-1.6284314181,50.7396548965,-3.5664831614,-2.0884314181,4.1329587379,54.28,0.46,54.2819491175,132.49,43.9035168386,-14.3584314181,46.1918103519,-3.5664831614,-2.0884314181,4.1329587379,47.47,-12.27,49.0301315519,130.78,49.1335168386,-1.6584314181000002,49.1614978585,-3.5664831614,-2.0884314181,4.1329587379,52.7,0.43,52.7017542403,132.5,43.2635168386,7.2215685819,43.8620900325,-3.5664831614,-2.0884314181,4.1329587379,46.83,9.31,47.7464658378,131.61,47.3135168386,-20.2884314181,51.4799895594,-3.5664831614,-2.0884314181,4.1329587379,50.88,-18.2,54.0371575862,132.5,41.2735168386,-11.9284314181,42.9626659825,-3.5664831614,-2.0884314181,4.1329587379,44.84,-9.84,45.9069842181,130.78
2019-04-18 14:30:00,50.3024501898,-0.9453248416000001,50.3113320649,-2.2275498102,-1.8053248416,2.8672593083,52.53,0.86,52.5370393151,132.4,43.3524501898,-14.0853248416,45.5832350031,-2.2275498102,-1.8053248416,2.8672593083,45.58,-12.28,47.2052412344,130.63,48.7824501898,-1.0153248416,48.7930151871,-2.2275498102,-1.8053248416,2.8672593083,51.01,0.79,51.0161170612,132.41,42.7424501898,7.4646751584,43.3893814596,-2.2275498102,-1.8053248416,2.8672593083,44.97,9.27,45.9155071844,131.51,46.9724501898,-19.6053248416,50.8997037219,-2.2275498102,-1.8053248416,2.8672593083,49.2,-17.8,52.3209327134,132.41,40.7724501898,-11.5253248416,42.3701051118,-2.2275498102,-1.8053248416,2.8672593083,43.0,-9.72,44.0848999092,130.63
2019-04-18 15:00:00,49.9644501533,-0.9031790663,49.9726126147,-1.4955498467,-1.6231790663,2.2071202109,51.46,0.72,51.4650366754,132.51,42.7744501533,-13.9931790663,45.0051402208,-1.4955498467,-1.6231790663,2.2071202109,44.27,-12.37,45.965745942,130.72,48.4744501533,-0.9631790663,48.4840183109,-1.4955498467,-1.6231790663,2.2071202109,49.97,0.66,49.9743584251,132.53,42.2144501533,7.5468209337,42.8837301077,-1.4955498467,-1.6231790663,2.2071202109,43.71,9.17,44.6615382628,131.62,46.7044501533,-19.6231790663,50.6594001227,-1.4955498467,-1.6231790663,2.2071202109,48.2,-18.0,51.4513362314,132.53,40.2644501533,-11.4631790663,41.8644290592,-1.4955498467,-1.6231790663,2.2071202109,41.76,-9.84,42.9036501944,130.72
2019-04-18 15:30:00,50.3900834675,-1.4077507284,50.4097438396,-1.8299165325,-1.6377507284,2.4557731907,52.22,0.23,52.2205065085,132.44,42.8600834675,-14.4177507284,45.2201093642,-1.8299165325,-1.6377507284,2.4557731907,44.69,-12.78,46.4814425336,131.07,48.8800834675,-1.4577507284,48.9018158863,-1.8299165325,-1.6377507284,2.4557731907,50.71,0.18,50.7103194626,132.67,42.2800834675,7.1722492716,42.8841068187,-1.8299165325,-1.6377507284,2.4557731907,44.11,8.81,44.9811982944,131.91,47.0500834675,-20.0777507284,51.1549257512,-1.8299165325,-1.6377507284,2.4557731907,48.88,-18.44,52.242587991,132.67,40.3300834675,-11.6377507284,41.9756223839,-1.8299165325,-1.6377507284,2.4557731907,42.16,-10.0,43.3297311323,131.07
2019-04-18 16:00:00,49.6585667973,-1.7719702084,49.6901714103,-2.9914332027,-1.9619702084,3.5774292033,52.65,0.19,52.6503428289,132.74,43.0685667973,-14.9519702084,45.5901618673,-2.9914332027,-1.9619702084,3.5774292033,46.06,-12.99,47.8566996355,131.44,48.1285667973,-1.8419702084,48.163801721,-2.9914332027,-1.9619702084,3.5774292033,51.12,0.12,51.1201408449,132.9,42.4685667973,6.7980297916,43.0092126744,-2.9914332027,-1.9619702084,3.5774292033,45.46,8.76,46.2963195081,132.29,46.3685667973,-20.5619702084,50.7231565036,-2.9914332027,-1.9619702084,3.5774292033,49.36,-18.6,52.7481715323,132.9,40.5685667973,-12.5619702084,42.4689499224,-2.9914332027,-1.9619702084,3.5774292033,43.56,-10.6,44.8311677296,131.44
2019-04-18 16:30:00,50.6796167622,-2.2368781299,50.7289579918,-3.3903832378,-1.9468781299,3.9096077747,54.07,-0.29,54.07077769,133.32,43.4996167622,-14.8868781299,45.9764700571,-3.3903832378,-1.9468781299,3.9096077747,46.89,-12.94,48.642735326,131.51,49.1196167622,-2.2368781299,49.1705234326,-3.3903832378,-1.9468781299,3.9096077747,52.51,-0.29,52.5108007937,133.37,42.8596167622,6.9731218701,43.4231640673,-3.3903832378,-1.9468781299,3.9096077747,46.25,8.92,47.1023237219,132.44,47.3296167622,-21.1068781299,51.8227066762,-3.3903832378,-1.9468781299,3.9096077747,50.72,-19.16,54.218299493800004,133.37,40.9296167622,-11.7868781299,42.5930044062,-3.3903832378,-1.9468781299,3.9096077747,44.32,-9.84,45.3992070415,131.51
2019-04-18 17:00:00,51.1599334373,-2.1298726199,51.2042493031,-4.5400665627,-2.2398726199,5.0625323453,55.7,0.11,55.7001086175,133.2,44.4499334373,-15.7198726199,47.1477568689,-4.5400665627,-2.2398726199,5.0625323453,48.99,-13.48,50.8107321341,131.51,49.5499334373,-2.1398726199,49.5961183811,-4.5400665627,-2.2398726199,5.0625323453,54.09,0.1,54.0900924384,133.37,43.7799334373,6.1701273801,44.2125891988,-4.5400665627,-2.2398726199,5.0625323453,48.32,8.41,49.0464116934,132.44,47.7399334373,-20.9598726199,52.1384455545,-4.5400665627,-2.2398726199,5.0625323453,52.28,-18.72,55.5305033293,133.37,41.8599334373,-11.9998726199,43.5459638804,-4.5400665627,-2.2398726199,5.0625323453,46.4,-9.76,47.4153730345,131.51
2019-04-18 17:30:00,51.9666501575,-2.9383354638,52.0496545991,-5.5833498425,-2.4683354638,6.1046273781,57.55,-0.47000000000000003,57.5519191687,133.51,45.3166501575,-15.8883354638,48.0212243212,-5.5833498425,-2.4683354638,6.1046273781,50.9,-13.42,52.6393996926,132.06,50.2966501575,-2.9083354638000003,50.3806652619,-5.5833498425,-2.4683354638,6.1046273781,55.88,-0.44,55.8817322566,133.77,44.6066501575,6.1316645362,45.0261096282,-5.5833498425,-2.4683354638,6.1046273781,50.19,8.6,50.9214699317,132.86,48.5366501575,-21.8683354638,53.2356131219,-5.5833498425,-2.4683354638,6.1046273781,54.12,-19.4,57.4920377096,133.77,42.6566501575,-11.7483354638,44.2449227463,-5.5833498425,-2.4683354638,6.1046273781,48.24,-9.28,49.1244949083,132.06
2019-04-18 18:00:00,52.1161001732,-3.1480232978,52.2110902773,-6.8938998268,-2.7280232978,7.4140384363,59.01,-0.42,59.011494643,133.64,45.5761001732,-16.4480232978,48.4532597191,-6.8938998268,-2.7280232978,7.4140384363,52.47,-13.72,54.2341156469,131.87,50.4061001732,-3.1080232978,50.5018291104,-6.8938998268,-2.7280232978,7.4140384363,57.3,-0.38,57.3012600211,133.68,44.8161001732,5.5619767022,45.1599205001,-6.8938998268,-2.7280232978,7.4140384363,51.71,8.29,52.3702988344,132.79,48.6261001732,-21.9680232978,53.3581452607,-6.8938998268,-2.7280232978,7.4140384363,55.52,-19.24,58.7592375716,133.68,42.8261001732,-13.0880232978,44.7813712373,-6.8938998268,-2.7280232978,7.4140384363,49.72,-10.36,50.7878725682,131.87
2019-04-18 18:30:00,51.4726834834,-3.2746686645,51.5767447581,-7.4973165166,-2.8846686645,8.0331231943,58.97,-0.39,58.9712896247,134.04,45.3826834834,-17.3746686645,48.594928453,-7.4973165166,-2.8846686645,8.0331231943,52.88,-14.49,54.8293215351,132.19,49.7626834834,-3.2246686645000002,49.8670548104,-7.4973165166,-2.8846686645,8.0331231943,57.26,-0.34,57.2610094218,134.06,44.6226834834,4.7953313355,44.8796065477,-7.4973165166,-2.8846686645,8.0331231943,52.12,7.68,52.6827941552,133.13,47.9826834834,-22.2046686645,52.8714027123,-7.4973165166,-2.8846686645,8.0331231943,55.48,-19.32,58.747704636,134.06,42.7026834834,-13.5246686645,44.793256626,-7.4973165166,-2.8846686645,8.0331231943,50.2,-10.64,51.3151985283,132.19
2019-04-18 19:00:00,50.6082001784,-4.1155573951,50.7752669907,-7.8917998216,-2.9455573951,8.423586694,58.5,-1.17,58.5116988302,133.8,44.5982001784,-17.8455573951,48.0360633056,-7.8917998216,-2.9455573951,8.423586694,52.49,-14.9,54.5638167653,132.28,48.9182001784,-4.0555573951,49.0860250426,-7.8917998216,-2.9455573951,8.423586694,56.81,-1.11,56.8208430068,133.84,43.8582001784,4.3344426048999996,44.0718630828,-7.8917998216,-2.9455573951,8.423586694,51.75,7.28,52.2595531937,133.01,47.1482001784,-23.0255573951,52.470268471,-7.8917998216,-2.9455573951,8.423586694,55.04,-20.08,58.5884630281,133.84,41.9082001784,-13.7855573951,44.1173303237,-7.8917998216,-2.9455573951,8.423586694,49.8,-10.84,50.9661220812,132.28
2019-04-18 19:30:00,49.7684834713,-5.5612419607,50.0782323887,-8.3615165287,-3.0012419607,8.8838286773,58.13,-2.56,58.1863428993,134.3,43.8684834713,-18.0712419607,47.4448482775,-8.3615165287,-3.0012419607,8.8838286773,52.23,-15.07,54.3606272959,132.71,48.1184834713,-5.4812419607,48.4296651341,-8.3615165287,-3.0012419607,8.8838286773,56.48,-2.48,56.5344213732,134.39,43.1284834713,4.2187580393,43.3343282621,-8.3615165287,-3.0012419607,8.8838286773,51.49,7.22,51.9937351995,133.58,46.3584834713,-24.6012419607,52.4817120125,-8.3615165287,-3.0012419607,8.8838286773,54.72,-21.6,58.8288908615,134.39,41.2384834713,-13.9212419607,43.5248606745,-8.3615165287,-3.0012419607,8.8838286773,49.6,-10.92,50.7878568164,132.71
2019-04-18 20:00:00,49.6137334424,-5.5898248524,49.9276345121,-8.8062665576,-3.0798248524,9.3292899947,58.42,-2.51,58.4738958853,133.24,43.7537334424,-18.2698248524,47.4149310902,-8.8062665576,-3.0798248524,9.3292899947,52.56,-15.19,54.7109650801,132.02,47.9437334424,-5.4798248524,48.2558810593,-8.8062665576,-3.0798248524,9.3292899947,56.75,-2.4,56.8007262278,133.4,43.0137334424,3.7201751476,43.174309117600004,-8.8062665576,-3.0798248524,9.3292899947,51.82,6.8,52.2642554716,132.83,46.1537334424,-24.2798248524,52.1505225816,-8.8062665576,-3.0798248524,9.3292899947,54.96,-21.2,58.9070589997,133.4,41.0737334424,-13.1198248524,43.1182256483,-8.8062665576,-3.0798248524,9.3292899947,49.88,-10.04,50.8804088034,132.02
2019-04-18 20:30:00,49.7133834649,-5.6594885929,50.0344911702,-8.9266165351,-3.1094885929,9.4526928477,58.64,-2.55,58.6954180495,132.83,43.6733834649,-18.3794885929,47.3832251352,-8.9266165351,-3.1094885929,9.4526928477,52.6,-15.27,54.7716432107,131.3,48.0333834649,-5.5494885929,48.3528980593,-8.9266165351,-3.1094885929,9.4526928477,56.96,-2.44,57.0122372829,132.87,42.9333834649,3.4905114071,43.0750401698,-8.9266165351,-3.1094885929,9.4526928477,51.86,6.6,52.2782899491,131.92,46.2733834649,-24.2294885929,52.2330751035,-8.9266165351,-3.1094885929,9.4526928477,55.2,-21.12,59.1024060424,132.87,40.9933834649,-13.0694885929,43.0263758639,-8.9266165351,-3.1094885929,9.4526928477,49.92,-9.96,50.9039094766,131.3
2019-04-18 21:00:00,49.6454501242,-6.204468585,50.0316514664,-9.0345498758,-3.134468585,9.5628439686,58.68,-3.07,58.7602527224,131.74,43.5654501242,-17.774468585,47.0518881449,-9.0345498758,-3.134468585,9.5628439686,52.6,-14.64,54.5993553075,130.15,47.9754501242,-6.074468585,48.3584840872,-9.0345498758,-3.134468585,9.5628439686,57.01,-2.94,57.0857574181,131.88,42.8154501242,3.735531415,42.9780986584,-9.0345498758,-3.134468585,9.5628439686,51.85,6.87,52.3031490448,130.88,46.1654501242,-24.414468585,52.2237021041,-9.0345498758,-3.134468585,9.5628439686,55.2,-21.28,59.1597701145,131.88,40.8054501242,-14.374468585,43.263265098,-9.0345498758,-3.134468585,9.5628439686,49.84,-11.24,51.0917136139,130.15
2019-04-18 21:30:00,47.5912668649,-6.7430273832,48.0665902691,-8.3587331351,-2.9830273832,8.8750702528,55.95,-3.76,56.0761990509,131.92,41.6812668649,-18.8330273832,45.7385059647,-8.3587331351,-2.9830273832,8.8750702528,50.04,-15.85,52.4902286145,130.28,46.0212668649,-6.6130273832,46.4939688027,-8.3587331351,-2.9830273832,8.8750702528,54.38,-3.63,54.5010210914,132.01,41.0112668649,2.7269726168,41.1018295155,-8.3587331351,-2.9830273832,8.8750702528,49.37,5.71,49.6991046197,131.08,44.2412668649,-25.0630273832,50.8472716616,-8.3587331351,-2.9830273832,8.8750702528,52.6,-22.08,57.0463530824,132.01,39.0812668649,-14.2630273832,41.6026365739,-8.3587331351,-2.9830273832,8.8750702528,47.44,-11.28,48.7626086259,130.28
2019-04-18 22:00:00,45.396033566,-7.3648207669,45.9895689092,-7.763966434,-2.8248207669000003,8.2618876266,53.16,-4.54,53.3535115995,133.32,39.556033566,-20.3548207669,44.4859362038,-7.763966434,-2.8248207669000003,8.2618876266,47.32,-17.53,50.4626921597,131.52,43.926033566,-7.2448207669,44.5194772294,-7.763966434,-2.8248207669000003,8.2618876266,51.69,-4.42,51.8786324029,133.34,38.966033566,1.6051792330999999,38.9990816845,-7.763966434,-2.8248207669000003,8.2618876266,46.73,4.43,46.9395121406,132.44,42.196033566,-26.0248207669,49.5761691204,-7.763966434,-2.8248207669000003,8.2618876266,49.96,-23.2,55.0839504756,133.34,37.156033566,-15.9448207669,40.4327607225,-7.763966434,-2.8248207669000003,8.2618876266,44.92,-13.12,46.7968033096,131.52
2019-04-18 22:30:00,43.2186835898,-8.953195408100001,44.1363151979,-7.2413164102,-2.6431954081,7.7086409515,50.46,-6.31,50.8530008947,133.82,37.3286835898,-20.8831954081,42.773104505,-7.2413164102,-2.6431954081,7.7086409515,44.57,-18.24,48.1578913575,132.08,41.8386835898,-8.8231954081,42.758908098,-7.2413164102,-2.6431954081,7.7086409515,49.08,-6.18,49.4675530019,133.9,36.8086835898,1.2268045919000001,36.8291221334,-7.2413164102,-2.6431954081,7.7086409515,44.05,3.87,44.2196720929,132.89,40.2386835898,-27.8831954081,48.9553290583,-7.2413164102,-2.6431954081,7.7086409515,47.48,-25.24,53.7718141781,133.9,35.0786835898,-16.2031954081,38.6401033102,-7.2413164102,-2.6431954081,7.7086409515,42.32,-13.56,44.4393519305,132.08
2019-04-18 23:00:00,40.5136835313,-9.670232972800001,41.6517941873,-6.5263164687,-2.4402329728,6.9676067348,47.04,-7.23,47.5923785915,134.79,34.9136835313,-21.7102329728,41.113252285,-6.5263164687,-2.4402329728,6.9676067348,41.44,-19.27,45.7012745993,133.02,39.2436835313,-9.5502329728,40.3890287942,-6.5263164687,-2.4402329728,6.9676067348,45.77,-7.11,46.3189486064,134.83,34.4936835313,0.7197670272000001,34.5011922711,-6.5263164687,-2.4402329728,6.9676067348,41.02,3.16,41.1415361891,133.89,37.6736835313,-28.9602329728,47.5184335248,-6.5263164687,-2.4402329728,6.9676067348,44.2,-26.52,51.5456147504,134.83,32.7936835313,-16.9602329728,36.9198480771,-6.5263164687,-2.4402329728,6.9676067348,39.32,-14.52,41.9153050806,133.02
2019-04-18 23:30:00,38.7377669175,-10.5476067968,40.14805842,-6.0722330825,-2.2076067968,6.4610790413,44.81,-8.34,45.5795096507,135.55,32.8977669175,-22.5376067968,39.8773969597,-6.0722330825,-2.2076067968,6.4610790413,38.97,-20.33,43.9541784134,133.75,37.5377669175,-10.1376067968,38.8825798619,-6.0722330825,-2.2076067968,6.4610790413,43.61,-7.93,44.3251283134,135.6,32.5377669175,0.09239320320000001,32.5378980956,-6.0722330825,-2.2076067968,6.4610790413,38.61,2.3,38.6784449015,134.61,36.0477669175,-29.807606796800002,46.7753666227,-6.0722330825,-2.2076067968,6.4610790413,42.12,-27.6,50.357267598600004,135.6,30.9677669175,-16.4876067968,35.083383043,-6.0722330825,-2.2076067968,6.4610790413,37.04,-14.28,39.6973550756,133.75
2019-04-19 00:00:00,35.7628169198,-25.525981438,43.9380791844,-5.6871830802000005,-2.025981438,6.0372719149,41.45,-23.5,47.6482161261,133.56,32.1128169198,-15.165981438,35.513940974,-5.6871830802000005,-2.025981438,6.0372719149,37.8,-13.14,40.0187406099,133.87,34.3128169198,-25.505981438,42.7542336394,-5.6871830802000005,-2.025981438,6.0372719149,40.0,-23.48,46.3822207317,133.71,31.7128169198,7.284018562,32.5385876061,-5.6871830802000005,-2.025981438,6.0372719149,37.4,9.31,38.5413557105,134.75,33.3528169198,-22.425981438,40.1912308837,-5.6871830802000005,-2.025981438,6.0372719149,39.04,-20.4,44.0486276744,133.71,29.9528169198,-11.585981438,32.1155134992,-5.6871830802000005,-2.025981438,6.0372719149,35.64,-9.56,36.899907859,133.87
2019-04-19 00:30:00,34.8507669949,-26.7759493834,43.949145902,-5.3092330051,-1.9359493834000001,5.6511817452,40.16,-24.84,47.2213002786,134.06,31.2907669949,-15.0759493834,34.7332167952,-5.3092330051,-1.9359493834000001,5.6511817452,36.6,-13.14,38.8872678392,134.2,33.4707669949,-25.8559493834,42.2944719998,-5.3092330051,-1.9359493834000001,5.6511817452,38.78,-23.92,45.5637443589,134.07,30.9107669949,7.5040506166,31.8085883351,-5.3092330051,-1.9359493834000001,5.6511817452,36.22,9.44,37.429961261,135.07,32.5307669949,-23.1359493834,39.9189548354,-5.3092330051,-1.9359493834000001,5.6511817452,37.84,-21.2,43.3740198737,134.07,29.1707669949,-11.8159493834,31.4730091809,-5.3092330051,-1.9359493834000001,5.6511817452,34.48,-9.88,35.8676009792,134.2
2019-04-19 01:00:00,33.729566997,-27.4518260673,43.4889232361,-5.060433003,-1.8818260673,5.3990046791,38.79,-25.57,46.4595415388,134.31,30.359566997,-15.1218260673,33.9171480501,-5.060433003,-1.8818260673,5.3990046791,35.42,-13.24,37.8136747751,134.57,32.419566997,-26.5218260673,41.8859831234,-5.060433003,-1.8818260673,5.3990046791,37.48,-24.64,44.8539853302,134.34,30.019566997,7.5581739327,30.956427376,-5.060433003,-1.8818260673,5.3990046791,35.08,9.44,36.3279506716,135.4,31.459566997,-23.7618260673,39.4249760138,-5.060433003,-1.8818260673,5.3990046791,36.52,-21.88,42.5728176188,134.34,28.299566997,-11.8018260673,30.6618425855,-5.060433003,-1.8818260673,5.3990046791,33.36,-9.92,34.8036779666,134.57
2019-04-19 01:30:00,34.593150238,-27.1300406448,43.9627700307,-5.286849762,-1.9000406448,5.617911966,39.88,-25.23,47.1907543911,133.73,31.033150238,-15.4200406448,34.653052783,-5.286849762,-1.9000406448,5.617911966,36.32,-13.52,38.75477777,134.41,33.223150238,-26.2100406448,42.3171825898,-5.286849762,-1.9000406448,5.617911966,38.51,-24.31,45.5411484265,134.03,30.653150238,7.1099593552,31.4669213865,-5.286849762,-1.9000406448,5.617911966,35.94,9.01,37.0521753747,135.29,32.273150238,-23.5000406448,39.9225266809,-5.286849762,-1.9000406448,5.617911966,37.56,-21.6,43.3279771049,134.03,28.953150238,-12.1800406448,31.4107990795,-5.286849762,-1.9000406448,5.617911966,34.24,-10.28,35.7499090908,134.41
2019-04-19 02:00:00,33.6764001275,-26.7408893595,43.0020358737,-5.5635998725,-2.0108893595,5.91585324,39.24,-24.73,46.3826530073,133.13,30.7964001275,-15.6608893595,34.5496992222,-5.5635998725,-2.0108893595,5.91585324,36.36,-13.65,38.8377664136,133.49,32.3364001275,-25.8308893595,41.3869256929,-5.5635998725,-2.0108893595,5.91585324,37.9,-23.82,44.7638514876,133.13,30.4264001275,6.6891106405,31.1530099008,-5.5635998725,-2.0108893595,5.91585324,35.99,8.7,37.0266134017,134.15,31.3964001275,-23.0908893595,38.9733641399,-5.5635998725,-2.0108893595,5.91585324,36.96,-21.08,42.548889527200004,133.13,28.6764001275,-12.4108893595,31.2468574255,-5.5635998725,-2.0108893595,5.91585324,34.24,-10.4,35.7846000397,133.49
2019-04-19 02:30:00,33.0764502712,-27.062858939,42.7369851124,-5.4635497288,-2.022858939,5.8260049714,38.54,-25.04,45.9601261965,133.13,30.2864502712,-15.772858939,34.1475057528,-5.4635497288,-2.022858939,5.8260049714,35.75,-13.75,38.3030677623,134.06,31.7764502712,-26.142858939,41.148412671,-5.4635497288,-2.022858939,5.8260049714,37.24,-24.12,44.3688178792,133.13,29.936450271200002,6.637141061,30.6633771184,-5.4635497288,-2.022858939,5.8260049714,35.4,8.66,36.4438691689,134.62,30.8164502712,-23.462858939,38.7318906963,-5.4635497288,-2.022858939,5.8260049714,36.28,-21.44,42.1415709247,133.13,28.2164502712,-12.662858939,30.9275938672,-5.4635497288,-2.022858939,5.8260049714,33.68,-10.64,35.3207021448,134.06
2019-04-19 03:00:00,32.3545170829,-27.5018581219,42.4637136368,-5.2454829171,-1.9718581219,5.6038661196,37.6,-25.53,45.4482221875,133.86,29.4345170829,-15.9818581219,33.4934409241,-5.2454829171,-1.9718581219,5.6038661196,34.68,-14.01,37.4029744806,134.06,31.0945170829,-26.5818581219,40.9079964535,-5.2454829171,-1.9718581219,5.6038661196,36.34,-24.61,43.8890384948,133.92,29.2645170829,6.5381418781,29.9859843813,-5.2454829171,-1.9718581219,5.6038661196,34.51,8.51,35.5437786399,135.01,30.1145170829,-23.8518581219,38.4160809429,-5.2454829171,-1.9718581219,5.6038661196,35.36,-21.88,41.5820153432,133.92,27.3945170829,-13.7718581219,30.6614357514,-5.2454829171,-1.9718581219,5.6038661196,32.64,-11.8,34.7074862242,134.06
2019-04-19 03:30:00,31.3149169381,-27.9200006289,41.9541470889,-5.1550830619,-1.9500006289,5.5115681823,36.47,-25.97,44.7716629131,134.07,28.7449169381,-15.8500006289,32.8251849913,-5.1550830619,-1.9500006289,5.5115681823,33.9,-13.9,36.639050206,134.06,30.0949169381,-26.9900006289,40.424796344,-5.1550830619,-1.9500006289,5.5115681823,35.25,-25.04,43.2384562629,134.07,28.4249169381,6.6899993711,29.2015752062,-5.1550830619,-1.9500006289,5.5115681823,33.58,8.64,34.6737076183,135.01,29.1649169381,-24.3100006289,37.9679932388,-5.1550830619,-1.9500006289,5.5115681823,34.32,-22.36,40.9613476341,134.07,26.7649169381,-12.0300006289,29.3441935284,-5.1550830619,-1.9500006289,5.5115681823,31.92,-10.08,33.4737628599,134.06
2019-04-19 04:00:00,30.8800501193,-27.6552448098,41.4534686228,-5.0999498807,-1.9052448098,5.4442122085,35.98,-25.75,44.2450324895,134.07,28.2500501193,-16.2252448098,32.5779664939,-5.0999498807,-1.9052448098,5.4442122085,33.35,-14.32,36.2944196813,134.24,29.6700501193,-26.7452448098,39.9452124042,-5.0999498807,-1.9052448098,5.4442122085,34.77,-24.84,42.7314696681,134.07,27.9600501193,6.4147551902,28.686468706,-5.0999498807,-1.9052448098,5.4442122085,33.06,8.32,34.0908492121,135.08,28.7400501193,-24.0652448098,37.4850168549,-5.0999498807,-1.9052448098,5.4442122085,33.84,-22.16,40.45010754,134.07,26.3000501193,-11.5052448098,28.7065026503,-5.0999498807,-1.9052448098,5.4442122085,31.4,-9.6,32.8347377026,134.24
2019-04-19 04:30:00,30.5666167991,-27.7462856428,41.2816476114,-4.9233832009,-1.9062856428,5.279548001,35.49,-25.84,43.900406604,134.07,28.0466167991,-16.2762856428,32.4273062125,-4.9233832009,-1.9062856428,5.279548001,32.97,-14.37,35.9655084769,134.42,29.3966167991,-26.8362856428,39.8038604451,-4.9233832009,-1.9062856428,5.279548001,34.32,-24.93,42.4189497748,134.07,27.7566167991,6.3837143572,28.4812497114,-4.9233832009,-1.9062856428,5.279548001,32.68,8.29,33.7150782292,135.08,28.4766167991,-24.1862856428,37.3616664178,-4.9233832009,-1.9062856428,5.279548001,33.4,-22.28,40.1492017355,134.07,26.1166167991,-11.5062856428,28.5389607786,-4.9233832009,-1.9062856428,5.279548001,31.04,-9.6,32.4906386518,134.42
2019-04-19 05:00:00,30.4938334994,-27.9084793953,41.3371153281,-4.8761665006,-1.8984793952999999,5.2327071154,35.37,-26.01,43.9039519861,134.53,27.9338334994,-16.2184793953,32.3007450049,-4.8761665006,-1.8984793952999999,5.2327071154,32.81,-14.32,35.7988617137,135.21,29.3238334994,-26.9884793953,39.8530454441,-4.8761665006,-1.8984793952999999,5.2327071154,34.2,-25.09,42.4163659452,134.54,27.6538334994,6.6215206047,28.435524302,-4.8761665006,-1.8984793952999999,5.2327071154,32.53,8.52,33.6272404458,136.12,28.4038334994,-24.2984793953,37.3790564138,-4.8761665006,-1.8984793952999999,5.2327071154,33.28,-22.4,40.1163108972,134.54,26.0038334994,-11.4984793953,28.4326288807,-4.8761665006,-1.8984793952999999,5.2327071154,30.88,-9.6,32.3378168713,135.21
2019-04-19 05:30:00,31.3614503,-27.9085514659,41.9812792783,-5.0485497,-1.9385514659,5.4079419246,36.41,-25.97,44.7228017906,135.01,28.6014503,-16.1085514659,32.8257275562,-5.0485497,-1.9385514659,5.4079419246,33.65,-14.17,36.5117980932,135.52,30.1514503,-26.9985514659,40.4726047648,-5.0485497,-1.9385514659,5.4079419246,35.2,-25.06,43.2092999249,135.01,28.3114503,6.8914485341,29.1381241844,-5.0485497,-1.9385514659,5.4079419246,33.36,8.83,34.5088177137,136.49,29.2714503,-24.3385514659,38.068134839,-5.0485497,-1.9385514659,5.4079419246,34.32,-22.4,40.9831965566,135.01,26.6714503,-12.6985514659,29.5401332163,-5.0485497,-1.9385514659,5.4079419246,31.72,-10.76,33.495313105,135.52
2019-04-19 06:00:00,32.2393836347,-27.8865098158,42.6266968794,-4.9706163653,-1.8865098158,5.3165727999,37.21,-26.0,45.3936570459,135.01,29.0593836347,-16.3465098158,33.3415080701,-4.9706163653,-1.8865098158,5.3165727999,34.03,-14.46,36.9747549011,135.6,30.9793836347,-26.9565098158,41.065504159,-4.9706163653,-1.8865098158,5.3165727999,35.95,-25.07,43.8281576159,135.1,28.7593836347,6.6434901842,29.5167428568,-4.9706163653,-1.8865098158,5.3165727999,33.73,8.53,34.7918639915,136.59,30.0693836347,-24.2465098158,38.6272063501,-4.9706163653,-1.8865098158,5.3165727999,35.04,-22.36,41.5664672543,135.1,27.1493836347,-11.5265098158,29.4949056665,-4.9706163653,-1.8865098158,5.3165727999,32.12,-9.64,33.535414117,135.6
2019-04-19 06:30:00,33.5107502237,-27.2418981379,43.1867039112,-5.0192497763,-1.9218981379,5.3746219187,38.53,-25.32,46.1049162238,134.7,30.3107502237,-15.8618981379,34.2102527272,-5.0192497763,-1.9218981379,5.3746219187,35.33,-13.94,37.9806858811,134.93,32.2007502237,-26.3318981379,41.5963601113,-5.0192497763,-1.9218981379,5.3746219187,37.22,-24.41,44.510408895,134.85,29.9707502237,6.9581018621,30.7678574245,-5.0192497763,-1.9218981379,5.3746219187,34.99,8.88,36.0992312938,135.83,31.3007502237,-23.6018981379,39.2018693467,-5.0192497763,-1.9218981379,5.3746219187,36.32,-21.68,42.2985200687,134.85,28.3007502237,-13.0018981379,31.1445311156,-5.0192497763,-1.9218981379,5.3746219187,33.32,-11.08,35.1139402517,134.93
2019-04-19 07:00:00,35.0438669366,-26.3444602044,43.8417973323,-5.1161330634,-1.9744602044000001,5.4839138051,40.16,-24.37,46.9757650284,133.4,31.7338669366,-15.3144602044,35.2359333933,-5.1161330634,-1.9744602044000001,5.4839138051,36.85,-13.34,39.1902806828,134.17,33.6538669366,-25.4544602044,42.1961171683,-5.1161330634,-1.9744602044000001,5.4839138051,38.77,-23.48,45.3257465465,134.0,31.3338669366,7.1955397956,32.1494480535,-5.1161330634,-1.9744602044000001,5.4839138051,36.45,9.17,37.5857872074,135.09,32.7238669366,-22.6944602044,39.8232343143,-5.1161330634,-1.9744602044000001,5.4839138051,37.84,-20.72,43.1414417932,134.0,29.6038669366,-12.2944602044,32.0553067263,-5.1161330634,-1.9744602044000001,5.4839138051,34.72,-10.32,36.2212755159,134.17
