Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-19 07:30:00,37.1778169947,-25.3192880941,44.9806227846,-5.1921830053,-2.0592880941,5.5856451565,42.37,-23.26,48.3347131987,133.84,33.6478169947,-14.8992880941,36.7989724615,-5.1921830053,-2.0592880941,5.5856451565,38.84,-12.84,40.907348973,134.3,35.6878169947,-24.4592880941,43.2651945092,-5.1921830053,-2.0592880941,5.5856451565,40.88,-22.4,46.6147444485,134.0,33.1978169947,7.6807119059,34.0747470805,-5.1921830053,-2.0592880941,5.5856451565,38.39,9.74,39.6063088409,135.23,34.7278169947,-21.6992880941,40.9497298771,-5.1921830053,-2.0592880941,5.5856451565,39.92,-19.64,44.4897291518,134.0,31.4878169947,-11.8592880941,33.6470702022,-5.1921830053,-2.0592880941,5.5856451565,36.68,-9.8,37.9665958442,134.3
2019-04-19 08:00:00,38.9337002382,-24.4195843376,45.9581234762,-4.9962997618,-2.0795843376,5.4118095243,43.93,-22.34,49.2840795795,133.14,35.2637002382,-13.8295843376,37.8785685769,-4.9962997618,-2.0795843376,5.4118095243,40.26,-11.75,41.939600618,133.52,37.3737002382,-23.5795843376,44.1903865906,-4.9962997618,-2.0795843376,5.4118095243,42.37,-21.5,47.512807747,133.28,34.7537002382,8.5104156624,35.780537377,-4.9962997618,-2.0795843376,5.4118095243,39.75,10.59,41.1364874534,134.41,36.4037002382,-20.7595843376,41.9069174827,-4.9962997618,-2.0795843376,5.4118095243,41.4,-18.68,45.4191853736,133.28,32.9637002382,-10.7995843376,34.6877003455,-4.9962997618,-2.0795843376,5.4118095243,37.96,-8.72,38.9486841883,133.52
2019-04-19 08:30:00,40.9464668346,-23.8093601647,47.3655864282,-4.7635331654,-2.0993601647,5.2056278506,45.71,-21.71,50.6036382091,133.14,37.1364668346,-12.4493601647,39.1676363528,-4.7635331654,-2.0993601647,5.2056278506,41.9,-10.35,43.1593848427,133.13,39.2864668346,-22.9893601647,45.5185364124,-4.7635331654,-2.0993601647,5.2056278506,44.05,-20.89,48.7523804547,133.13,36.5964668346,9.7806398353,37.8808962455,-4.7635331654,-2.0993601647,5.2056278506,41.36,11.88,43.0323599167,134.07,38.3164668346,-20.1793601647,43.3054062138,-4.7635331654,-2.0993601647,5.2056278506,43.08,-18.08,46.7201541093,133.13,34.7164668346,-10.0193601647,36.1333730447,-4.7635331654,-2.0993601647,5.2056278506,39.48,-7.92,40.2665717438,133.13
2019-04-19 09:00:00,42.3123334372,-22.3917460355,47.8719526594,-3.9976665628,-1.9817460355,4.461911619,46.31,-20.41,50.6081436135,132.61,38.2923334372,-11.9817460355,40.1231234842,-3.9976665628,-1.9817460355,4.461911619,42.29,-10.0,43.4562320042,132.87,40.6423334372,-21.6117460355,46.0311506908,-3.9976665628,-1.9817460355,4.461911619,44.64,-19.63,48.7654232013,132.66,37.7123334372,10.1382539645,39.0513032654,-3.9976665628,-1.9817460355,4.461911619,41.71,12.12,43.4352218827,133.74,39.6023334372,-18.7817460355,43.8303410643,-3.9976665628,-1.9817460355,4.461911619,43.6,-16.8,46.7247257884,132.66,35.8423334372,-9.4617460355,37.0701700059,-3.9976665628,-1.9817460355,4.461911619,39.84,-7.48,40.5361073612,132.87
2019-04-19 09:30:00,43.4923834064,-21.0448764957,48.316397228,-3.2276165936,-1.8448764957,3.7176710666,46.72,-19.2,50.5113690173,132.19,39.3023834064,-11.2748764957,40.8876531659,-3.2276165936,-1.8448764957,3.7176710666,42.53,-9.43,43.5628947615,132.69,41.7623834064,-20.3048764957,46.4368891862,-3.2276165936,-1.8448764957,3.7176710666,44.99,-18.46,48.629946535,132.19,38.7323834064,10.7651235043,40.2005647772,-3.2276165936,-1.8448764957,3.7176710666,41.96,12.61,43.8138528322,133.32,40.6923834064,-17.4848764957,44.2898518101,-3.2276165936,-1.8448764957,3.7176710666,43.92,-15.64,46.6216258833,132.19,36.8123834064,-10.2448764957,38.2113735224,-3.2276165936,-1.8448764957,3.7176710666,40.04,-8.4,40.9116315979,132.69
2019-04-19 10:00:00,44.4410834356,-20.6403848655,49.0003610632,-2.8289165644,-1.7303848655,3.3161725997,47.27,-18.91,50.9120909019,132.19,39.7710834356,-10.5403848655,41.1441221896,-2.8289165644,-1.7303848655,3.3161725997,42.6,-8.81,43.5014494011,132.53,42.7110834356,-19.9103848655,47.1238800794,-2.8289165644,-1.7303848655,3.3161725997,45.54,-18.18,49.0347223914,132.19,39.1910834356,11.4096151345,40.8181373702,-2.8289165644,-1.7303848655,3.3161725997,42.02,13.14,44.026582879,133.25,41.6510834356,-17.0503848655,45.0058704551,-2.8289165644,-1.7303848655,3.3161725997,44.48,-15.32,47.0443705453,132.19,37.2510834356,-8.6503848655,38.2422851755,-2.8289165644,-1.7303848655,3.3161725997,40.08,-6.92,40.6729984142,132.53
2019-04-19 10:30:00,44.4027834574,-18.4677748218,48.09018492,-3.0772165426,-1.8677748217999999,3.5997006035,47.48,-16.6,50.29821468,131.78,40.0627834574,-11.0577748218,41.5608108964,-3.0772165426,-1.8677748217999999,3.5997006035,43.14,-9.19,44.1080004081,131.96,42.6427834574,-19.4477748218,46.8681440481,-3.0772165426,-1.8677748217999999,3.5997006035,45.72,-17.58,48.9834135193,131.91,39.4627834574,10.6922251782,40.8856326534,-3.0772165426,-1.8677748217999999,3.5997006035,42.54,12.56,44.3554416053,132.88,41.6027834574,-15.5877748218,44.4271348986,-3.0772165426,-1.8677748217999999,3.5997006035,44.68,-13.72,46.7390714499,131.91,37.5227834574,-9.9877748218,38.8293049678,-3.0772165426,-1.8677748217999999,3.5997006035,40.6,-8.12,41.4040384504,131.96
2019-04-19 11:00:00,45.5999334237,-10.6478869082,46.826610211,-3.3900665763,-1.8578869082,3.8657851926999998,48.99,-8.79,49.7723236347,134.68,38.7099334237,-19.9178869082,43.5336785093,-3.3900665763,-1.8578869082,3.8657851926999998,42.1,-18.06,45.8101910059,132.78,44.2799334237,-10.4578869082,45.4981307593,-3.3900665763,-1.8578869082,3.8657851926999998,47.67,-8.6,48.4395386023,134.72,38.2399334237,2.2721130918,38.3073753492,-3.3900665763,-1.8578869082,3.8657851926999998,41.63,4.13,41.8343614747,133.62,43.0499334237,-8.6978869082,43.9198133472,-3.3900665763,-1.8578869082,3.8657851926999998,46.44,-6.84,46.9410183102,134.72,36.5299334237,-16.0578869082,39.9035307698,-3.3900665763,-1.8578869082,3.8657851926999998,39.92,-14.2,42.3703481222,132.78
2019-04-19 11:30:00,45.7271167736,-10.6789757184,46.9575311406,-2.6728832263999998,-1.6689757184,3.1511560879,48.4,-9.01,49.2314950007,134.26,38.4971167736,-19.7289757184,43.2580684125,-2.6728832263999998,-1.6689757184,3.1511560879,41.17,-18.06,44.9570072403,132.23,44.4271167736,-10.4989757184,45.6508181301,-2.6728832263999998,-1.6689757184,3.1511560879,47.1,-8.83,47.9205477848,134.33,38.0371167736,2.2910242816,38.1060499751,-2.6728832263999998,-1.6689757184,3.1511560879,40.71,3.96,40.9021478654,133.07,43.2071167736,-8.7489757184,44.0840052174,-2.6728832263999998,-1.6689757184,3.1511560879,45.88,-7.08,46.4230632337,134.33,36.3271167736,-15.4689757184,39.4835234352,-2.6728832263999998,-1.6689757184,3.1511560879,39.0,-13.8,41.3695540223,132.23
2019-04-19 12:00:00,44.6325000941,-10.2284871469,45.7895404429,0.1125000941,-1.1084871469,1.1141813255,44.52,-9.12,45.4445244226,133.41,36.9925000941,-18.8984871469,41.5403163163,0.1125000941,-1.1084871469,1.1141813255,36.88,-17.79,40.9465322097,131.49,43.4525000941,-10.0784871469,44.6060048379,0.1125000941,-1.1084871469,1.1141813255,43.34,-8.97,44.258518954,133.62,36.6325000941,2.8615128531,36.7440923001,0.1125000941,-1.1084871469,1.1141813255,36.52,3.9699999999999998,36.7351507415,132.41,42.1925000941,-8.3884871469,43.0182958845,0.1125000941,-1.1084871469,1.1141813255,42.08,-7.28,42.7050910314,133.62,34.9525000941,-15.1884871469,38.1099383973,0.1125000941,-1.1084871469,1.1141813255,34.84,-14.08,37.5775464872,131.49
2019-04-19 12:30:00,44.2330167827,-9.9088634223,45.3292990021,0.4630167827,-1.0288634223,1.1282484136,43.77,-8.88,44.6616983555,133.19,36.6630167827,-18.6388634223,41.1288709945,0.4630167827,-1.0288634223,1.1282484136,36.2,-17.61,40.2560815281,131.2,43.0630167827,-9.7688634223,44.1571523877,0.4630167827,-1.0288634223,1.1282484136,42.6,-8.74,43.4873268896,133.21,36.3330167827,3.0011365777,36.4567542341,0.4630167827,-1.0288634223,1.1282484136,35.87,4.03,36.0956756413,132.06,41.8230167827,-8.1088634223,42.6018591003,0.4630167827,-1.0288634223,1.1282484136,41.36,-7.08,41.9616014947,133.21,34.6230167827,-14.8688634223,37.680716429,0.4630167827,-1.0288634223,1.1282484136,34.16,-13.84,36.8571729789,131.2
2019-04-19 13:00:00,44.8178501298,-10.2734991936,45.9802618081,-0.6421498702,-1.2234991936,1.3817766580000002,45.46,-9.05,46.3520668363,133.38,37.1478501298,-18.7534991936,41.6131770149,-0.6421498702,-1.2234991936,1.3817766580000002,37.79,-17.53,41.6579524221,131.47,43.6078501298,-10.1134991936,44.7652483393,-0.6421498702,-1.2234991936,1.3817766580000002,44.25,-8.89,45.1341843839,133.47,36.7678501298,2.9965008064000003,36.8897522389,-0.6421498702,-1.2234991936,1.3817766580000002,37.41,4.22,37.6472641768,132.37,42.3578501298,-8.4234991936,43.1872991316,-0.6421498702,-1.2234991936,1.3817766580000002,43.0,-7.2,43.5986238315,133.47,35.0778501298,-15.2234991936,38.2388610896,-0.6421498702,-1.2234991936,1.3817766580000002,35.72,-14.0,38.3655887483,131.47
2019-04-19 13:30:00,44.1563667624,-9.6984230376,45.2088944244,0.7263667624,-0.9284230376,1.1788036352,43.43,-8.77,44.3066338148,134.29,36.2263667624,-19.1284230376,40.966403512,0.7263667624,-0.9284230376,1.1788036352,35.5,-18.2,39.8934831771,132.12,42.9963667624,-9.5784230376,44.0503546258,0.7263667624,-0.9284230376,1.1788036352,42.27,-8.65,43.1459777963,134.44,35.9063667624,2.8715769624,36.0210095407,0.7263667624,-0.9284230376,1.1788036352,35.18,3.8,35.3846350836,133.06,41.7263667624,-7.9284230376,42.4729275546,0.7263667624,-0.9284230376,1.1788036352,41.0,-7.0,41.5932686862,134.44,34.2463667624,-14.2484230376,37.0921985798,0.7263667624,-0.9284230376,1.1788036352,33.52,-13.32,36.0695550291,132.12
2019-04-19 14:00:00,42.6808167536,-9.753595148,43.7811002268,1.1308167536,-0.843595148,1.4108151204000001,41.55,-8.91,42.4945949504,133.5,35.1708167536,-18.833595148,39.8959980113,1.1308167536,-0.843595148,1.4108151204000001,34.04,-17.99,38.501450622,131.6,41.5808167536,-9.643595148,42.68446145,1.1308167536,-0.843595148,1.4108151204000001,40.45,-8.8,41.3961652813,133.52,34.8908167536,2.956404852,35.0158453187,1.1308167536,-0.843595148,1.4108151204000001,33.76,3.8,33.9731894293,132.53,40.3708167536,-8.003595148,41.1565350904,1.1308167536,-0.843595148,1.4108151204000001,39.24,-7.16,39.8878828719,133.52,33.2108167536,-14.283595148,36.1521706097,1.1308167536,-0.843595148,1.4108151204000001,32.08,-13.44,34.7816043333,131.6
2019-04-19 14:30:00,42.719600099,-9.9214013955,43.8565666494,0.9496000990000001,-0.8514013955,1.2753919728,41.77,-9.07,42.7433948114,133.33,35.069600099,-18.7114013955,39.7491307237,0.9496000990000001,-0.8514013955,1.2753919728,34.12,-17.86,38.5117384702,131.44,41.599600099,-9.7914013955,42.7363811019,0.9496000990000001,-0.8514013955,1.2753919728,40.65,-8.94,41.6214620118,133.35,34.789600099,2.9985986045,34.9185891559,0.9496000990000001,-0.8514013955,1.2753919728,33.84,3.85,34.0583044205,132.35,40.349600099,-8.1714013955,41.1687020553,0.9496000990000001,-0.8514013955,1.2753919728,39.4,-7.32,40.0742111588,133.35,33.149600099,-14.7714013955,36.2917385352,0.9496000990000001,-0.8514013955,1.2753919728,32.2,-13.92,35.08,131.44
2019-04-19 15:00:00,42.4250000954,-9.9367897175,43.5731617281,0.7550000954,-0.8867897175,1.1646549476999999,41.67,-9.05,42.6414282125,133.48,34.9050000954,-19.1567897175,39.8163487018,0.7550000954,-0.8867897175,1.1646549476999999,34.15,-18.27,38.7300322747,131.56,41.3250000954,-9.8167897175,42.4749925632,0.7550000954,-0.8867897175,1.1646549476999999,40.57,-8.93,41.5411819764,133.52,34.6250000954,2.6232102825,34.7242258919,0.7550000954,-0.8867897175,1.1646549476999999,33.87,3.51,34.0513876369,132.42,40.0750000954,-8.2067897175,40.9066868631,0.7550000954,-0.8867897175,1.1646549476999999,39.32,-7.32,39.9955597536,133.52,32.9550000954,-14.7267897175,36.0958497154,0.7550000954,-0.8867897175,1.1646549476999999,32.2,-13.84,35.0483323426,131.56
2019-04-19 15:30:00,42.2393334239,-10.4110971907,43.5034738017,0.3493334239,-0.9710971907,1.0320191834,41.89,-9.44,42.9404902161,133.68,34.8893334239,-19.1510971907,39.7998757583,0.3493334239,-0.9710971907,1.0320191834,34.54,-18.18,39.0323455611,131.56,41.1193334239,-10.2710971907,42.3827207566,0.3493334239,-0.9710971907,1.0320191834,40.77,-9.3,41.8172560075,133.84,34.5993334239,2.6789028093000002,34.7028873963,0.3493334239,-0.9710971907,1.0320191834,34.25,3.65,34.4439399605,132.51,39.9093334239,-8.6510971907,40.8362140379,0.3493334239,-0.9710971907,1.0320191834,39.56,-7.68,40.2985855831,133.84,32.9493334239,-15.3710971907,36.3583443232,0.3493334239,-0.9710971907,1.0320191834,32.6,-14.4,35.6387429632,131.56
2019-04-19 16:00:00,42.466350129,-10.3694559094,43.7140310327,-0.053649871,-1.0694559094,1.0708007521,42.52,-9.3,43.525169729699996,133.52,35.266350129,-19.1894559094,40.1491054635,-0.053649871,-1.0694559094,1.0708007521,35.32,-18.12,39.696810955,131.56,41.326350129,-10.2394559094,42.5759752948,-0.053649871,-1.0694559094,1.0708007521,41.38,-9.17,42.3838801905,133.68,34.956350129,2.6705440906,35.0582118779,-0.053649871,-1.0694559094,1.0708007521,35.01,3.74,35.2091990821,132.51,40.106350129,-8.5894559094,41.0158271096,-0.053649871,-1.0694559094,1.0708007521,40.16,-7.52,40.857997993,133.68,33.266350129,-15.3494559094,36.6368100087,-0.053649871,-1.0694559094,1.0708007521,33.32,-14.28,36.2510799839,131.56
2019-04-19 16:30:00,43.7910000477,-10.6846120972,45.075632229,-1.1389999523,-1.2646120972000001,1.7019296836,44.93,-9.42,45.9068763912,133.86,36.3110000477,-19.5146120972,41.2226734913,-1.1389999523,-1.2646120972000001,1.7019296836,37.45,-18.25,41.6601128179,131.67,42.5810000477,-10.5146120972,43.8599889719,-1.1389999523,-1.2646120972000001,1.7019296836,43.72,-9.25,44.6878160129,133.96,35.9510000477,2.3253879028,36.0261270931,-1.1389999523,-1.2646120972000001,1.7019296836,37.09,3.59,37.2633358678,132.42,41.3810000477,-8.8646120972,42.3198359234,-1.1389999523,-1.2646120972000001,1.7019296836,42.52,-7.6,43.1938699354,133.96,34.2210000477,-15.3446120972,37.5037860046,-1.1389999523,-1.2646120972000001,1.7019296836,35.36,-14.08,38.0601629003,131.67
2019-04-19 17:00:00,44.9253833763,-10.6682390902,46.174683505,-2.3146166237,-1.5482390902,2.7846892816,47.24,-9.12,48.1122853334,133.86,37.6353833763,-19.5682390902,42.4186051511,-2.3146166237,-1.5482390902,2.7846892816,39.95,-18.02,43.826052754,131.83,43.6453833763,-10.4882390902,44.8878897841,-2.3146166237,-1.5482390902,2.7846892816,45.96,-8.94,46.8214181759,133.96,37.2053833763,2.3817609098,37.2815415079,-2.3146166237,-1.5482390902,2.7846892816,39.52,3.93,39.7149254059,132.76,42.4453833763,-8.7482390902,43.3375386603,-2.3146166237,-1.5482390902,2.7846892816,44.76,-7.2,45.3353901494,133.96,35.4853833763,-14.4282390902,38.3064813916,-2.3146166237,-1.5482390902,2.7846892816,37.8,-12.88,39.9341257573,131.83
2019-04-19 17:30:00,45.8544666908,-11.0282952383,47.162012376,-3.7355333092,-1.8682952383,4.1766896224,49.59,-9.16,50.4288974696,134.48,38.9044666908,-19.8282952383,43.6659915787,-3.7355333092,-1.8682952383,4.1766896224,42.64,-17.96,46.2680364831,132.6,44.4844666908,-10.8382952383,45.7857665703,-3.7355333092,-1.8682952383,4.1766896224,48.22,-8.97,49.0472150076,134.52,38.4144666908,2.2817047617,38.4821702579,-3.7355333092,-1.8682952383,4.1766896224,42.15,4.15,42.3538073849,133.43,43.3044666908,-9.0682952383,44.2437658196,-3.7355333092,-1.8682952383,4.1766896224,47.04,-7.2,47.5878303771,134.52,36.6244666908,-14.9482952383,39.5575920768,-3.7355333092,-1.8682952383,4.1766896224,40.36,-13.08,42.4265954326,132.6
2019-04-19 18:00:00,46.2449166945,-11.3092080623,47.6076727753,-5.0650833055,-2.1592080623,5.5061100922,51.31,-9.15,52.1194646941,134.24,39.6049166945,-20.0692080623,44.3995781357,-5.0650833055,-2.1592080623,5.5061100922,44.67,-17.91,48.1266765942,132.29,44.8249166945,-11.0992080623,46.178626834,-5.0650833055,-2.1592080623,5.5061100922,49.89,-8.94,50.6846692798,134.27,39.0549166945,1.9907919377,39.10562326,-5.0650833055,-2.1592080623,5.5061100922,44.12,4.15,44.3147481094,133.13,43.6549166945,-9.3192080623,44.6385415366,-5.0650833055,-2.1592080623,5.5061100922,48.72,-7.16,49.243314267,134.27,37.2549166945,-15.0392080623,40.1759455029,-5.0650833055,-2.1592080623,5.5061100922,42.32,-12.88,44.236600231,132.29
2019-04-19 18:30:00,46.1919000089,-11.7787517551,47.6700180338,-5.9480999911,-2.3387517551,6.3913733482,52.14,-9.44,52.9876702639,134.32,39.6619000089,-20.5187517551,44.6551843116,-5.9480999911,-2.3387517551,6.3913733482,45.61,-18.18,49.0997403252,132.43,44.7519000089,-11.5387517551,46.215531442,-5.9480999911,-2.3387517551,6.3913733482,50.7,-9.2,51.5279535786,134.27,39.1019000089,1.6012482449,39.1346723539,-5.9480999911,-2.3387517551,6.3913733482,45.05,3.94,45.2219647959,133.28,43.5719000089,-9.738751755100001,44.6469904488,-5.9480999911,-2.3387517551,6.3913733482,49.52,-7.4,50.0698552025,134.27,37.2919000089,-15.2187517551,40.2777384079,-5.9480999911,-2.3387517551,6.3913733482,43.24,-12.88,45.1175353937,132.43
2019-04-19 19:00:00,45.9965833237,-12.3477029608,47.6251136047,-6.8034166763,-2.4777029608,7.2405448989,52.8,-9.87,53.7145874042,134.64,39.556583323699996,-21.0177029608,44.793605816,-6.8034166763,-2.4777029608,7.2405448989,46.36,-18.54,49.9297626672,132.74,44.5365833237,-12.0977029608,46.1504243868,-6.8034166763,-2.4777029608,7.2405448989,51.34,-9.62,52.2335141456,134.66,38.9765833237,1.1822970392,38.9945108173,-6.8034166763,-2.4777029608,7.2405448989,45.78,3.66,45.9260710272,133.28,43.3965833237,-10.2777029608,44.5970248147,-6.8034166763,-2.4777029608,7.2405448989,50.2,-7.8,50.8023621498,134.66,37.1965833237,-15.9577029608,40.4751046292,-6.8034166763,-2.4777029608,7.2405448989,44.0,-13.48,46.0185875489,132.74
2019-04-19 19:30:00,45.5214000138,-12.5528991646,47.2204737021,-7.4685999862,-2.6228991646,7.9157808068,52.99,-9.93,53.9123826222,134.41,39.2214000138,-21.8628991646,44.9032802691,-7.4685999862,-2.6228991646,7.9157808068,46.69,-19.24,50.4988485017,132.47,44.0614000138,-12.3028991646,45.7467845759,-7.4685999862,-2.6228991646,7.9157808068,51.53,-9.68,52.4313198384,134.66,38.6414000138,0.3771008354,38.6432400307,-7.4685999862,-2.6228991646,7.9157808068,46.11,3.0,46.2074896527,133.28,42.8914000138,-10.4628991646,44.1491161188,-7.4685999862,-2.6228991646,7.9157808068,50.36,-7.84,50.9666086767,134.66,36.8514000138,-16.2228991646,40.2642290412,-7.4685999862,-2.6228991646,7.9157808068,44.32,-13.6,46.3597066427,132.47
2019-04-19 20:00:00,44.8220666844,-12.8216341586,46.6198666274,-7.5279333156,-2.6416341586,7.977970358,52.35,-10.18,53.3306187851,134.41,38.7620666844,-22.3216341586,44.7297793998,-7.5279333156,-2.6416341586,7.977970358,46.29,-19.68,50.299766401,132.47,43.3920666844,-12.5616341586,45.1737324546,-7.5279333156,-2.6416341586,7.977970358,50.92,-9.92,51.8772859737,134.57,38.1920666844,-0.0416341586,38.1920893776,-7.5279333156,-2.6416341586,7.977970358,45.72,2.6,45.7938685852,133.42,42.2720666844,-10.7616341586,43.6204125557,-7.5279333156,-2.6416341586,7.977970358,49.8,-8.12,50.4576495687,134.57,36.4320666844,-16.7216341586,40.0862636302,-7.5279333156,-2.6416341586,7.977970358,43.96,-14.08,46.1598093584,132.47
2019-04-19 20:30:00,44.9921666613,-13.1145324846,46.864549748900004,-7.6978333387,-2.6645324846,8.1459420249,52.69,-10.45,53.7162787244,134.72,38.7821666613,-22.5845324846,44.8789210932,-7.6978333387,-2.6645324846,8.1459420249,46.48,-19.92,50.5687334229,132.72,43.5421666613,-12.8645324846,45.4028245113,-7.6978333387,-2.6645324846,8.1459420249,51.24,-10.2,52.2453596026,134.92,38.2221666613,-0.2645324846,38.2230820541,-7.6978333387,-2.6645324846,8.1459420249,45.92,2.4,45.9826749983,133.5,42.3821666613,-11.0245324846,43.79256064,-7.6978333387,-2.6645324846,8.1459420249,50.08,-8.36,50.7729849428,134.92,36.4621666613,-16.0645324846,39.8441815273,-7.6978333387,-2.6645324846,8.1459420249,44.16,-13.4,46.148300077,132.72
2019-04-19 21:00:00,45.620400063,-13.1301049638,47.4723135972,-7.8595999370000005,-2.7301049638,8.3202634744,53.48,-10.4,54.4818355051,134.96,39.320400063,-22.6101049638,45.3575871006,-7.8595999370000005,-2.7301049638,8.3202634744,47.18,-19.88,51.1973319617,133.07,44.150400063,-12.8601049638,45.9852163788,-7.8595999370000005,-2.7301049638,8.3202634744,52.01,-10.13,52.9873286739,134.92,38.730400063,-0.24010496380000002,38.7311443083,-7.8595999370000005,-2.7301049638,8.3202634744,46.59,2.49,46.6564915098,134.01,43.060400063,-11.0101049638,44.4457024345,-7.8595999370000005,-2.7301049638,8.3202634744,50.92,-8.28,51.5888049871,134.92,36.940400063,-16.3301049638,40.3889277518,-7.8595999370000005,-2.7301049638,8.3202634744,44.8,-13.6,46.8187996429,133.07
2019-04-19 21:30:00,44.3888834557,-14.0686237461,46.5649991791,-7.5411165443,-2.6286237461,7.9861193037,51.93,-11.44,53.1751680768,134.63,38.0688834557,-22.7886237461,44.3684714612,-7.5411165443,-2.6286237461,7.9861193037,45.61,-20.16,49.8667995765,132.56,42.9788834557,-13.7686237461,45.1304711139,-7.5411165443,-2.6286237461,7.9861193037,50.52,-11.14,51.7336447585,134.84,37.5188834557,-0.5186237461000001,37.522467754,-7.5411165443,-2.6286237461,7.9861193037,45.06,2.11,45.1093748571,133.39,41.8588834557,-11.9486237461,43.5308595549,-7.5411165443,-2.6286237461,7.9861193037,49.4,-9.32,50.2714869484,134.84,35.7788834557,-16.7086237461,39.4880565339,-7.5411165443,-2.6286237461,7.9861193037,43.32,-14.08,45.5507277659,132.56
2019-04-19 22:00:00,42.391033452,-14.4847325642,44.79740165,-6.778966548,-2.4147325642,7.1962018326,49.17,-12.07,50.6297718739,133.48,36.251033452,-22.7547325642,42.800879435,-6.778966548,-2.4147325642,7.1962018326,43.03,-20.34,47.5951310535,131.28,41.071033452,-14.1947325642,43.4548066546,-6.778966548,-2.4147325642,7.1962018326,47.85,-11.78,49.2787063548,133.51,35.761033452,-0.9147325642,35.7727305251,-6.778966548,-2.4147325642,7.1962018326,42.54,1.5,42.5664374831,132.11,39.901033452,-12.4547325642,41.799675044,-6.778966548,-2.4147325642,7.1962018326,46.68,-10.04,47.7475025525,133.51,34.021033452,-17.0947325642,38.0744087096,-6.778966548,-2.4147325642,7.1962018326,40.8,-14.68,43.3606088518,131.28
2019-04-19 22:30:00,40.5980834863,-14.966598018500001,43.2689662346,-6.4319165137,-2.2965980185,6.8296348729,47.03,-12.67,48.7067736562,133.48,34.5880834863,-23.4765980185,41.8029445587,-6.4319165137,-2.2965980185,6.8296348729,41.02,-21.18,46.1652769947,131.55,39.3580834863,-14.6765980185,42.0054908924,-6.4319165137,-2.2965980185,6.8296348729,45.79,-12.38,47.4340436817,133.51,34.1580834863,-1.6265980185000002,34.196790618,-6.4319165137,-2.2965980185,6.8296348729,40.59,0.67,40.5955293105,132.38,38.2480834863,-12.9365980185,40.3766201987,-6.4319165137,-2.2965980185,6.8296348729,44.68,-10.64,45.9294241201,133.51,32.4880834863,-17.0965980185,36.7119766891,-6.4319165137,-2.2965980185,6.8296348729,38.92,-14.8,41.6390009486,131.55
2019-04-19 23:00:00,38.546950266,-15.8816980583,41.6904750276,-6.053049734,-2.1716980583,6.4308384786,44.6,-13.71,46.6596624506,134.6,32.626950266,-24.2016980583,40.6231470047,-6.053049734,-2.1716980583,6.4308384786,38.68,-22.03,44.5136304967,132.49,37.376950266,-15.5916980583,40.4986105876,-6.053049734,-2.1716980583,6.4308384786,43.43,-13.42,45.4561469991,134.82,32.246950266,-1.9916980583,32.308399258,-6.053049734,-2.1716980583,6.4308384786,38.3,0.18,38.3004229742,133.34,36.266950266,-13.8916980583,38.8364642641,-6.053049734,-2.1716980583,6.4308384786,42.32,-11.72,43.9128773824,134.82,30.666950266,-17.2116980583,35.1668080534,-6.053049734,-2.1716980583,6.4308384786,36.72,-15.04,39.6807257998,132.49
2019-04-19 23:30:00,37.0624171472,-19.034532275,41.6645674851,-5.4675828528,-2.014532275,5.8269033404,42.53,-17.02,45.8091835771,134.48,31.4524171472,-22.444532275,38.6395079349,-5.4675828528,-2.014532275,5.8269033404,36.92,-20.43,42.1956312905,132.92,35.8824171472,-18.784532275,40.501932214600004,-5.4675828528,-2.014532275,5.8269033404,41.35,-16.77,44.6212438195,134.56,31.1124171472,-0.12453227500000001,31.1126663761,-5.4675828528,-2.014532275,5.8269033404,36.58,1.8900000000000001,36.6287933189,133.79,34.8924171472,-15.654532275,38.243236724,-5.4675828528,-2.014532275,5.8269033404,40.36,-13.64,42.6025726923,134.56,29.4924171472,-16.974532275,34.0284794715,-5.4675828528,-2.014532275,5.8269033404,34.96,-14.96,38.0263487598,132.92
2019-04-20 00:00:00,35.0807670095,-21.3530910732,41.0684150213,-4.9892329905,-1.8630910732000001,5.3257444719,40.07,-19.49,44.5585569784,133.65,30.3407670095,-19.9330910732,36.3027583313,-4.9892329905,-1.8630910732000001,5.3257444719,35.33,-18.07,39.6829157195,132.73,33.8507670095,-22.0530910732,40.4006590666,-4.9892329905,-1.8630910732000001,5.3257444719,38.84,-20.19,43.7742127285,133.67,30.0207670095,2.2869089268,30.1077465826,-4.9892329905,-1.8630910732000001,5.3257444719,35.01,4.15,35.2551074314,133.65,32.8507670095,-18.6230910732,37.7623147362,-4.9892329905,-1.8630910732000001,5.3257444719,37.84,-16.76,41.3855433696,133.67,28.4107670095,-15.7430910732,32.4810190513,-4.9892329905,-1.8630910732000001,5.3257444719,33.4,-13.88,36.1692466054,132.73
2019-04-20 00:30:00,33.6610002216,-21.9246202681,40.1715310863,-5.1089997784,-1.7746202681,5.4084337689,38.77,-20.15,43.6936540015,133.74,29.1410002215,-19.9646202681,35.3239855673,-5.1089997784,-1.7746202681,5.4084337689,34.25,-18.19,38.7806472354,132.94,32.4710002215,-22.6246202681,39.5757412775,-5.1089997784,-1.7746202681,5.4084337689,37.58,-20.85,42.9764924115,133.92,28.8510002215,2.2553797319,28.9390212606,-5.1089997784,-1.7746202681,5.4084337689,33.96,4.03,34.1982821206,133.65,31.5310002215,-19.2546202681,36.9451536286,-5.1089997784,-1.7746202681,5.4084337689,36.64,-17.48,40.596058922,133.92,27.2110002215,-15.4946202681,31.313284566,-5.1089997784,-1.7746202681,5.4084337689,32.32,-13.72,35.1115479579,132.94
2019-04-20 01:00:00,32.8976335105,-22.185068614,39.6791073488,-5.1223664895,-1.735068614,5.4082438507,38.02,-20.45,43.1708570682,134.44,28.3676335105,-20.405068614,34.9440904321,-5.1223664895,-1.735068614,5.4082438507,33.49,-18.67,38.3425220871,133.52,31.7376335105,-22.895068614,39.1338925701,-5.1223664895,-1.735068614,5.4082438507,36.86,-21.16,42.5018258431,134.46,28.0876335105,1.9349313860000001,28.1542024517,-5.1223664895,-1.735068614,5.4082438507,33.21,3.67,33.4121684421,134.41,30.7976335105,-19.495068614,36.449306305,-5.1223664895,-1.735068614,5.4082438507,35.92,-17.76,40.0707374527,134.46,26.5176335105,-15.975068614,30.9578375249,-5.1223664895,-1.735068614,5.4082438507,31.64,-14.24,34.6967894768,133.52
2019-04-20 01:30:00,33.477800135,-22.073395278,40.0998488898,-5.2021998649,-1.743395278,5.4865572566,38.68,-20.33,43.6972687934,134.18,28.917800135,-20.483395278,35.4373905186,-5.2021998649,-1.743395278,5.4865572566,34.12,-18.74,38.927650841,133.25,32.287800135,-22.773395278,39.5111322294,-5.2021998649,-1.743395278,5.4865572566,37.49,-21.03,42.9855906089,134.19,28.637800135,1.846604722,28.6972741837,-5.2021998649,-1.743395278,5.4865572566,33.84,3.59,34.0298942108,134.17,31.317800135,-19.343395278,36.8099381442,-5.2021998649,-1.743395278,5.4865572566,36.52,-17.6,40.539738529,134.19,26.997800135,-16.343395278,31.5592740941,-5.2021998649,-1.743395278,5.4865572566,32.2,-14.6,35.3553390593,133.25
2019-04-20 02:00:00,32.8352501652,-22.3242840086,39.7055072995,-5.3147498348,-1.8042840086,5.6126648386,38.15,-20.52,43.3185052835,134.59,28.6152501652,-20.7042840086,35.3199648687,-5.3147498348,-1.8042840086,5.6126648386,33.93,-18.9,38.8388323717,133.65,31.6752501652,-23.0342840086,39.1650317607,-5.3147498348,-1.8042840086,5.6126648386,36.99,-21.23,42.6494196912,134.6,28.3352501652,1.7457159914,28.388975435,-5.3147498348,-1.8042840086,5.6126648386,33.65,3.55,33.8367403867,134.58,30.7652501652,-19.6442840086,36.5020343534,-5.3147498348,-1.8042840086,5.6126648386,36.08,-17.84,40.2496211162,134.6,26.7652501652,-15.2842840086,30.8218746033,-5.3147498348,-1.8042840086,5.6126648386,32.08,-13.48,34.7970803373,133.65
2019-04-20 02:30:00,32.0008667066,-22.4929469321,39.115062721,-5.2091332934,-1.7829469321,5.5058123316,37.21,-20.71,42.5850701538,134.22,28.0408667066,-20.7829469321,34.9030240644,-5.2091332934,-1.7829469321,5.5058123316,33.25,-19.0,38.2957243044,133.32,30.8708667066,-23.1929469321,38.6124746502,-5.2091332934,-1.7829469321,5.5058123316,36.08,-21.41,41.954195261,134.31,27.7708667066,1.6170530679000001,27.8179060725,-5.2091332934,-1.7829469321,5.5058123316,32.98,3.4,33.1547945251,134.22,29.9108667066,-19.8229469321,35.8832714815,-5.2091332934,-1.7829469321,5.5058123316,35.12,-18.04,39.4823504873,134.31,26.1908667066,-15.7029469321,30.5375840759,-5.2091332934,-1.7829469321,5.5058123316,31.4,-13.92,34.3471454418,133.32
2019-04-20 03:00:00,30.9220166838,-22.6924665315,38.3551711387,-5.0079833162,-1.7324665315,5.2991826896,35.93,-20.96,41.5967126105,134.39,27.1220166838,-20.9324665315,34.2603552826,-5.0079833162,-1.7324665315,5.2991826896,32.13,-19.2,37.4296259666,133.48,29.8520166838,-23.4024665315,37.931758987,-5.0079833162,-1.7324665315,5.2991826896,34.86,-21.67,41.046418845,134.46,26.8820166838,1.5075334685000001,26.9242544585,-5.0079833162,-1.7324665315,5.2991826896,31.89,3.24,32.0541682157,134.38,28.9120166838,-20.0524665315,35.1853111784,-5.0079833162,-1.7324665315,5.2991826896,33.92,-18.32,38.5511193093,134.46,25.3520166838,-16.3324665315,30.1574901631,-5.0079833162,-1.7324665315,5.2991826896,30.36,-14.6,33.688122536,133.48
2019-04-20 03:30:00,30.1467166986,-24.3885273725,38.7766011288,-4.8232833014,-1.7085273724999999,5.1169451422,34.97,-22.68,41.6807305598,134.65,26.756716698600002,-19.8285273725,33.3030386939,-4.8232833014,-1.7085273724999999,5.1169451422,31.58,-18.12,36.4092131198,134.0,29.1267166986,-23.8385273725,37.6382918439,-4.8232833014,-1.7085273724999999,5.1169451422,33.95,-22.13,40.5257868523,134.7,26.5467166986,2.7614726275,26.6899587588,-4.8232833014,-1.7085273724999999,5.1169451422,31.37,4.47,31.6868710983,134.91,28.1767166986,-21.7085273725,35.5694746179,-4.8232833014,-1.7085273724999999,5.1169451422,33.0,-20.0,38.5875627631,134.7,25.0167166986,-14.7485273725,29.0405780596,-4.8232833014,-1.7085273724999999,5.1169451422,29.84,-13.04,32.5648153687,134.0
2019-04-20 04:00:00,29.4043333278,-22.1226186339,36.7970796895,-4.7756666722,-1.6726186339,5.0601032854,34.18,-20.45,39.83057745,133.23,26.9243333278,-14.7426186339,30.6963276196,-4.7756666722,-1.6726186339,5.0601032854,31.7,-13.07,34.2886993046,134.0,28.2443333278,-21.4526186339,35.4676925015,-4.7756666722,-1.6726186339,5.0601032854,33.02,-19.78,38.4911522301,133.33,26.6443333278,7.6473813661,27.7200818945,-4.7756666722,-1.6726186339,5.0601032854,31.42,9.32,32.7731414423,134.68,26.9443333278,-40.1926186339,48.3884665094,-4.7756666722,-1.6726186339,5.0601032854,31.72,-38.52,49.8993867698,133.33,24.9843333278,-12.1526186339,27.7831432976,-4.7756666722,-1.6726186339,5.0601032854,29.76,-10.48,31.551354963,134.0
2019-04-20 04:30:00,29.1290500823,-22.4275265554,36.7626917688,-4.6209499177,-1.6575265554,4.9092333846,33.75,-20.77,39.6289717252,133.48,26.5990500823,-14.8175265554,30.4478005527,-4.6209499177,-1.6575265554,4.9092333846,31.22,-13.16,33.880289255,134.35,27.9790500823,-21.7275265554,35.4247463466,-4.6209499177,-1.6575265554,4.9092333846,32.6,-20.07,38.2826971359,133.49,26.3490500823,7.6824734446,27.4461807628,-4.6209499177,-1.6575265554,4.9092333846,30.97,9.34,32.3477433525,135.16,26.6590500823,-40.6175265554,48.5848578753,-4.6209499177,-1.6575265554,4.9092333846,31.28,-38.96,49.9631864476,133.49,24.6990500823,-11.3375265554,27.176875894,-4.6209499177,-1.6575265554,4.9092333846,29.32,-9.68,30.8766060311,134.35
2019-04-20 05:00:00,28.9557834507,-22.5291998914,36.6879032242,-4.4442165493,-1.6491998914,4.7403503055,33.4,-20.88,39.3895214492,133.59,26.4657834507,-14.7391998914,30.2932617441,-4.4442165493,-1.6491998914,4.7403503055,30.91,-13.09,33.5674872458,134.43,27.8357834507,-21.8491998914,35.3866977296,-4.4442165493,-1.6491998914,4.7403503055,32.28,-20.2,38.0793697427,133.62,26.2157834507,7.8008001086,27.351778448,-4.4442165493,-1.6491998914,4.7403503055,30.66,9.45,32.0832993939,135.29,26.5557834507,-40.7691998914,48.6552905085,-4.4442165493,-1.6491998914,4.7403503055,31.0,-39.12,49.9136694704,133.62,24.5957834507,-11.4091998914,27.1131408309,-4.4442165493,-1.6491998914,4.7403503055,29.04,-9.76,30.6362399782,134.43
2019-04-20 05:30:00,29.4295334464,-22.1113536279,36.8104522946,-4.6204665536,-1.6913536278999999,4.9203036764,34.05,-20.42,39.7036383723,133.2,26.7795334464,-14.8313536279,30.6122926623,-4.6204665536,-1.6913536278999999,4.9203036764,31.4,-13.14,34.0385017297,133.98,28.2595334464,-21.4413536279,35.4729879768,-4.6204665536,-1.6913536278999999,4.9203036764,32.88,-19.75,38.3556632064,133.23,26.5095334464,7.5686463721,27.5688188258,-4.6204665536,-1.6913536278999999,4.9203036764,31.13,9.26,32.4780618264,134.65,26.9795334464,-40.2113536279,48.4236325112,-4.6204665536,-1.6913536278999999,4.9203036764,31.6,-38.52,49.8231913871,133.23,24.8595334464,-12.4113536279,27.7855736318,-4.6204665536,-1.6913536278999999,4.9203036764,29.48,-10.72,31.3685957607,133.98
2019-04-20 06:00:00,30.0361500549,-22.2381190425,37.372506588,-4.9138499451,-1.6981190425000001,5.1989931299,34.95,-20.54,40.5387974661,133.67,27.1361500549,-14.8881190425,30.9520068562,-4.9138499451,-1.6981190425000001,5.1989931299,32.05,-13.19,34.658023602,134.57,28.8461500549,-21.5481190425,36.0058579575,-4.9138499451,-1.6981190425000001,5.1989931299,33.76,-19.85,39.1632493545,133.7,26.8561500549,7.6718809575,27.9304592372,-4.9138499451,-1.6981190425000001,5.1989931299,31.77,9.37,33.1229497479,135.38,27.5261500549,-40.4181190425,48.9010560599,-4.9138499451,-1.6981190425000001,5.1989931299,32.44,-38.72,50.5132853812,133.7,25.2061500549,-11.8581190425,27.8561481152,-4.9138499451,-1.6981190425000001,5.1989931299,30.12,-10.16,31.7874188949,134.57
2019-04-20 06:30:00,30.9109167064,-21.5559973605,37.6848217965,-5.1090832936,-1.7459973605,5.3991887246,36.02,-19.81,41.1081074729,132.77,28.0409167064,-14.8659973605,31.7378462921,-5.1090832936,-1.7459973605,5.3991887246,33.15,-13.12,35.6518849432,133.56,29.6509167064,-20.8859973605,36.268467672,-5.1090832936,-1.7459973605,5.3991887246,34.76,-19.14,39.6811945385,132.97,27.7509167064,7.4540026395,28.7345703534,-5.1090832936,-1.7459973605,5.3991887246,32.86,9.2,34.1235930113,134.27,28.2909167064,-39.5059973605,48.591149354,-5.1090832936,-1.7459973605,5.3991887246,33.4,-37.76,50.4120779179,132.97,26.0509167064,-12.5459973605,28.9145691826,-5.1090832936,-1.7459973605,5.3991887246,31.16,-10.8,32.978562734,133.56
2019-04-20 07:00:00,32.0240168473,-21.3907131637,38.5110408155,-5.1659831527,-1.8407131637,5.4841231646,37.19,-19.55,42.0154566797,132.55,29.2740168473,-14.1707131637,32.5234864974,-5.1659831527,-1.8407131637,5.4841231646,34.44,-12.33,36.5806301203,133.37,30.7240168473,-20.7207131637,37.0582401801,-5.1659831527,-1.8407131637,5.4841231646,35.89,-18.88,40.5530085197,132.66,28.9440168473,8.0592868363,30.0451030214,-5.1659831527,-1.8407131637,5.4841231646,34.11,9.9,35.5176308332,134.15,29.3540168473,-39.2407131637,49.0050188723,-5.1659831527,-1.8407131637,5.4841231646,34.52,-37.4,50.8958780256,132.66,27.2340168473,-11.4407131637,29.5394920629,-5.1659831527,-1.8407131637,5.4841231646,32.4,-9.6,33.7923068168,133.37
2019-04-20 07:30:00,33.7916668133,-21.0115218625,39.7914663841,-5.6283331867,-2.0015218625,5.9736273927,39.42,-19.01,43.764329082,131.68,31.0816668133,-13.3115218625,33.8122259868,-5.6283331867,-2.0015218625,5.9736273927,36.71,-11.31,38.4127609005,132.38,32.3916668133,-20.3415218625,38.249151502,-5.6283331867,-2.0015218625,5.9736273927,38.02,-18.34,42.2122730968,131.9,30.6916668133,8.5984781375,31.8733782028,-5.6283331867,-2.0015218625,5.9736273927,36.32,10.6,37.8352005413,133.2,30.9716668133,-38.5615218625,49.459428965,-5.6283331867,-2.0015218625,5.9736273927,36.6,-36.56,51.7319398438,131.9,28.8916668133,-12.0415218625,31.3005856177,-5.6283331867,-2.0015218625,5.9736273927,34.52,-10.04,35.9504102897,132.38
2019-04-20 08:00:00,35.3797167331,-19.7453089191,40.5166827421,-5.5602832669,-2.0853089191,5.9384563059,40.94,-17.66,44.5865360843,131.88,32.8197167331,-13.4853089191,35.4822119249,-5.5602832669,-2.0853089191,5.9384563059,38.38,-11.4,40.0372876204,132.77,33.9097167331,-18.7553089191,38.7508774297,-5.5602832669,-2.0853089191,5.9384563059,39.47,-16.67,42.8458842831,131.9,32.3797167331,8.5146910809,33.4805319539,-5.5602832669,-2.0853089191,5.9384563059,37.94,10.6,39.3929384535,133.61,32.4397167331,-36.2853089191,48.6719515232,-5.5602832669,-2.0853089191,5.9384563059,38.0,-34.2,51.1237713789,131.9,30.5597167331,-10.9653089191,32.4674342457,-5.5602832669,-2.0853089191,5.9384563059,36.12,-8.88,37.1955481207,132.77
2019-04-20 08:30:00,37.5673000508,-19.4801768247,42.3176006199,-5.3926999492,-2.1201768247,5.7945114126,42.96,-17.36,46.3349889392,133.18,33.7173000508,-18.2701768247,38.3491288547,-5.3926999492,-2.1201768247,5.7945114126,39.11,-16.15,42.3132910561,132.31,36.2273000508,-19.9501768247,41.3573067825,-5.3926999492,-2.1201768247,5.7945114126,41.62,-17.83,45.278397719,133.22,33.3173000508,3.7298231753,33.5254241374,-5.3926999492,-2.1201768247,5.7945114126,38.71,5.85,39.1495415043,133.16,35.1673000508,-16.520176824700002,38.85428207,-5.3926999492,-2.1201768247,5.7945114126,40.56,-14.4,43.0403717456,133.22,31.6073000508,-14.3601768247,34.7165104084,-5.3926999492,-2.1201768247,5.7945114126,37.0,-12.24,38.9720104691,132.31
2019-04-20 09:00:00,39.092766718,-18.5793601647,43.2832188474,-4.927233282,-2.0993601647,5.3558324205,44.02,-16.48,47.0037317667,132.85,35.272766718,-16.9993601647,39.155412371,-4.927233282,-2.0993601647,5.3558324205,40.2,-14.9,42.872485349,132.03,37.692766718,-19.3493601647,42.3691208504,-4.927233282,-2.0993601647,5.3558324205,42.62,-17.25,45.9785482589,132.98,34.832766718,4.9006398353,35.1758142482,-4.927233282,-2.0993601647,5.3558324205,39.76,7.0,40.3714948943,132.88,36.632766718,-15.8993601647,39.9343117013,-4.927233282,-2.0993601647,5.3558324205,41.56,-13.8,43.7912502676,132.98,33.072766718,-12.6593601647,35.4128126271,-4.927233282,-2.0993601647,5.3558324205,38.0,-10.56,39.44,132.03
2019-04-20 09:30:00,40.5600666899,-17.8810335006,44.3266327273,-4.7899333101,-2.0910335006,5.2264598168,45.35,-15.79,48.0202728022,132.47,36.6900666899,-15.9610335006,40.0114431646,-4.7899333101,-2.0910335006,5.2264598168,41.48,-13.87,43.7374816376,131.55,39.1000666899,-18.6510335006,43.3206217152,-4.7899333101,-2.0910335006,5.2264598168,43.89,-16.56,46.9101875929,132.62,36.2000666899,5.8189664994,36.6647678224,-4.7899333101,-2.0910335006,5.2264598168,40.99,7.91,41.7462357584,132.41,37.9700666899,-15.1710335006,40.8887053098,-4.7899333101,-2.0910335006,5.2264598168,42.76,-13.08,44.7158137576,132.62,34.4100666899,-13.4510335006,36.9456762265,-4.7899333101,-2.0910335006,5.2264598168,39.2,-11.36,40.8128607182,131.55
2019-04-20 10:00:00,40.912950006,-17.032674782,44.3168307578,-4.217049994,-1.992674782,4.6641465928,45.13,-15.04,47.570142947,132.36,36.952950006,-15.722674782,40.158722794,-4.217049994,-1.992674782,4.6641465928,41.17,-13.73,43.399099069,131.55,39.452950006,-17.822674782,43.2918352644,-4.217049994,-1.992674782,4.6641465928,43.67,-15.83,46.4505952599,132.43,36.492950006,5.997325218,36.9824730096,-4.217049994,-1.992674782,4.6641465928,40.71,7.99,41.4866749692,132.41,38.342950006,-14.352674782,40.9411906099,-4.217049994,-1.992674782,4.6641465928,42.56,-12.36,44.3184295751,132.43,34.662950006,-12.752674782,36.9344123713,-4.217049994,-1.992674782,4.6641465928,38.88,-10.76,40.3414427109,131.55
2019-04-20 10:30:00,41.4403666614,-15.7213777213,44.3222935608,-3.8396333386,-1.9213777213,4.2935389276,45.28,-13.8,47.3362271416,132.36,37.2703666614,-15.8413777213,40.4972774293,-3.8396333386,-1.9213777213,4.2935389276,41.11,-13.92,43.4027476089,131.55,39.9603666614,-16.5613777213,43.2563305857,-3.8396333386,-1.9213777213,4.2935389276,43.8,-14.64,46.1819185396,132.43,36.7803666614,5.8686222787,37.2456185235,-3.8396333386,-1.9213777213,4.2935389276,40.62,7.79,41.360228481,132.41,38.8003666614,-13.0813777213,40.9461951364,-3.8396333386,-1.9213777213,4.2935389276,42.64,-11.16,44.0762430341,132.43,34.9603666614,-13.0413777213,37.3136003351,-3.8396333386,-1.9213777213,4.2935389276,38.8,-11.12,40.3620415737,131.55
2019-04-20 11:00:00,40.9416000007,-15.3433552621,43.7222273142,-3.2383999993,-1.7933552621,3.7018046479,44.18,-13.55,46.2111988592,131.78,36.7016000007,-15.5733552621,39.8689959333,-3.2383999993,-1.7933552621,3.7018046479,39.94,-13.78,42.250349111,131.15,39.5116000007,-16.1833552621,42.6973947936,-3.2383999993,-1.7933552621,3.7018046479,42.75,-14.39,45.1069240805,131.9,36.2516000007,5.9566447379,36.737720658,-3.2383999993,-1.7933552621,3.7018046479,39.49,7.75,40.2432926088,131.97,38.3616000007,-12.7933552621,40.4386237832,-3.2383999993,-1.7933552621,3.7018046479,41.6,-11.0,43.0297571455,131.9,34.4416000007,-12.9533552621,36.7969186639,-3.2383999993,-1.7933552621,3.7018046479,37.68,-11.16,39.2979388772,131.15
2019-04-20 11:30:00,40.4695000225,-15.178639459,43.2223498655,-2.7404999775,-1.698639459,3.2242388463,43.21,-13.48,45.26383214,131.67,36.3395000225,-15.358639459,39.4518322504,-2.7404999775,-1.698639459,3.2242388463,39.08,-13.66,41.3985748547,130.96,39.0595000225,-16.028639459,42.2203958403,-2.7404999775,-1.698639459,3.2242388463,41.8,-14.33,44.1881081288,131.78,35.9195000225,6.161360541,36.4441057728,-2.7404999775,-1.698639459,3.2242388463,38.66,7.86,39.4509214088,131.83,37.8595000225,-12.618639459,39.9070395262,-2.7404999775,-1.698639459,3.2242388463,40.6,-10.92,42.042911412,131.78,34.0995000225,-12.818639459,36.4292934239,-2.7404999775,-1.698639459,3.2242388463,36.84,-11.12,38.4816839548,130.96
2019-04-20 12:00:00,40.0546333681,-15.1432911528,42.8216408046,-2.3753666319,-1.6132911528,2.8714238593,42.43,-13.53,44.5349952285,131.58,35.9046333681,-15.4532911528,39.0889614182,-2.3753666319,-1.6132911528,2.8714238593,38.28,-13.84,40.7050856773,130.96,38.6946333681,-16.0032911528,41.8733803175,-2.3753666319,-1.6132911528,2.8714238593,41.07,-14.39,43.5180077669,131.65,35.5146333681,6.0067088472,36.0190190656,-2.3753666319,-1.6132911528,2.8714238593,37.89,7.62,38.6486286949,131.72,37.5046333681,-12.6132911528,39.5688341727,-2.3753666319,-1.6132911528,2.8714238593,39.88,-11.0,41.3692446148,131.65,33.7046333681,-13.0532911528,36.1440274513,-2.3753666319,-1.6132911528,2.8714238593,36.08,-11.44,37.850231175,130.96
2019-04-20 12:30:00,39.9797167078,-15.1398724103,42.7503623919,-2.2102832922,-1.5898724103,2.7226910425,42.19,-13.55,44.3125106488,132.0,36.0497167078,-15.3898724103,39.1973244944,-2.2102832922,-1.5898724103,2.7226910425,38.26,-13.8,40.6726886252,131.52,38.6097167078,-16.0098724103,41.7974429702,-2.2102832922,-1.5898724103,2.7226910425,40.82,-14.42,43.2921332346,132.3,35.6397167078,6.2201275897,36.1784382505,-2.2102832922,-1.5898724103,2.7226910425,37.85,7.8100000000000005,38.6473621351,132.33,37.4297167078,-12.5898724103,39.4903605977,-2.2102832922,-1.5898724103,2.7226910425,39.64,-11.0,41.1379338324,132.3,33.8297167078,-12.7498724103,36.1525791474,-2.2102832922,-1.5898724103,2.7226910425,36.04,-11.16,37.72833418,131.52
2019-04-20 13:00:00,39.5647167062,-15.3071982572,42.4226016001,-2.0352832938,-1.5471982572,2.5565994081,41.6,-13.76,43.81663611,132.41,35.5247167062,-15.4271982572,38.7298843675,-2.0352832938,-1.5471982572,2.5565994081,37.56,-13.88,40.0425773396,131.8,38.2347167062,-16.1771982572,41.5162053306,-2.0352832938,-1.5471982572,2.5565994081,40.27,-14.63,42.8451840934,132.62,35.1547167062,6.2528017428,35.7064649094,-2.0352832938,-1.5471982572,2.5565994081,37.19,7.8,37.9991592012,132.65,37.0847167062,-12.7871982572,39.2273967075,-2.0352832938,-1.5471982572,2.5565994081,39.12,-11.24,40.7027271814,132.62,33.3647167062,-13.0671982572,35.8323316458,-2.0352832938,-1.5471982572,2.5565994081,35.4,-11.52,37.2272803197,131.8
2019-04-20 13:30:00,39.2432500484,-15.7530749411,42.2870198105,-1.7967499516,-1.4930749411,2.3361470777,41.04,-14.26,43.4468548919,133.13,35.0932500484,-15.1630749411,38.2289816844,-1.7967499516,-1.4930749411,2.3361470777,36.89,-13.67,39.3413395806,132.19,37.9232500484,-16.6230749411,41.4065153657,-1.7967499516,-1.4930749411,2.3361470777,39.72,-15.13,42.5040621588,133.13,34.7232500484,6.6669250589,35.3574883676,-1.7967499516,-1.4930749411,2.3361470777,36.52,8.16,37.4205291251,133.13,36.7632500484,-13.2130749411,39.0656102412,-1.7967499516,-1.4930749411,2.3361470777,38.56,-11.72,40.3017617481,133.13,32.9232500484,-11.7730749411,34.9649208109,-1.7967499516,-1.4930749411,2.3361470777,34.72,-10.28,36.209899199,132.19
2019-04-20 14:00:00,38.5691167357,-16.448543295,41.930076822,-1.6408832643,-1.428543295,2.175599649,40.21,-15.02,42.9237055716,132.83,34.3791167357,-15.098543295,37.5484976685,-1.6408832643,-1.428543295,2.175599649,36.02,-13.67,38.5267348733,131.89,37.2791167357,-17.308543295,41.1013164703,-1.6408832643,-1.428543295,2.175599649,38.92,-15.88,42.0349949447,132.84,34.0291167357,6.701456705,34.6827090606,-1.6408832643,-1.428543295,2.175599649,35.67,8.13,36.5847755221,132.82,36.1591167357,-13.908543295,38.741828812,-1.6408832643,-1.428543295,2.175599649,37.8,-12.48,39.8069139723,132.84,32.2791167357,-12.508543295,34.6179871252,-1.6408832643,-1.428543295,2.175599649,33.92,-11.08,35.6837890365,131.89
2019-04-20 14:30:00,38.1225500704,-16.609808301,41.5838256497,-1.5674499296,-1.409808301,2.1081884942,39.69,-15.2,42.5010129291,132.83,34.0925500704,-15.149808301,37.307085947,-1.5674499296,-1.409808301,2.1081884942,35.66,-13.74,38.2154837729,131.97,36.8725500704,-17.459808301,40.7974246074,-1.5674499296,-1.409808301,2.1081884942,38.44,-16.05,41.65616521,133.11,33.7625500704,6.660191699,34.4131942825,-1.5674499296,-1.409808301,2.1081884942,35.33,8.07,36.2399475717,132.82,35.7525500704,-14.089808301,38.4287331888,-1.5674499296,-1.409808301,2.1081884942,37.32,-12.68,39.4152863747,133.11,31.9925500704,-12.249808301,34.2575694324,-1.5674499296,-1.409808301,2.1081884942,33.56,-10.84,35.2672539334,131.97
2019-04-20 15:00:00,38.0455167284,-16.287726635,41.3854005908,-1.7244832716,-1.407726635,2.226103509,39.77,-14.88,42.4625399617,132.83,33.8755167284,-15.547726635,37.2730792547,-1.7244832716,-1.407726635,2.226103509,35.6,-14.14,38.3053468853,132.16,36.7755167284,-17.147726635,40.5768796162,-1.7244832716,-1.407726635,2.226103509,38.5,-15.74,41.5932398353,133.0,33.5355167284,6.282273365,34.1188780717,-1.7244832716,-1.407726635,2.226103509,35.26,7.69,36.0888306821,132.82,35.6355167284,-13.767726635,38.2026222816,-1.7244832716,-1.407726635,2.226103509,37.36,-12.36,39.3514828183,133.0,31.7955167284,-13.527726635,34.5536433959,-1.7244832716,-1.407726635,2.226103509,33.52,-12.12,35.6438606214,132.16
2019-04-20 15:30:00,38.3832167261,-16.508951625,41.7829727281,-2.0467832739,-1.438951625,2.5019799259,40.43,-15.07,43.1473035079,133.34,33.8732167261,-15.748951625,37.3553783097,-2.0467832739,-1.438951625,2.5019799259,35.92,-14.31,38.6655208164,132.44,37.1032167261,-17.378951625,40.9716566788,-2.0467832739,-1.438951625,2.5019799259,39.15,-15.94,42.2706292832,133.37,33.5432167261,6.191048375,34.1097708629,-2.0467832739,-1.438951625,2.5019799259,35.59,7.63,36.3986950316,133.35,35.9532167261,-13.958951625000001,38.567941654,-2.0467832739,-1.438951625,2.5019799259,38.0,-12.52,40.0093789005,133.37,31.7932167261,-12.598951625,34.1985703187,-2.0467832739,-1.438951625,2.5019799259,33.84,-11.16,35.6327265305,132.44
2019-04-20 16:00:00,38.3264834033,-16.7397282691,41.8226951856,-2.3635165967000002,-1.5097282691,2.8045481186,40.69,-15.23,43.4468525903,133.25,33.9564834033,-15.9597282691,37.5200705163,-2.3635165967000002,-1.5097282691,2.8045481186,36.32,-14.45,39.0889357747,132.32,37.0264834033,-17.5897282691,40.9921823498,-2.3635165967000002,-1.5097282691,2.8045481186,39.39,-16.08,42.5457224642,133.26,33.6164834033,5.9902717309,34.1460292247,-2.3635165967000002,-1.5097282691,2.8045481186,35.98,7.5,36.7533726344,133.26,35.9164834033,-14.1897282691,38.6178995857,-2.3635165967000002,-1.5097282691,2.8045481186,38.28,-12.68,40.3254361415,133.26,31.8764834033,-11.2697282691,33.8100128575,-2.3635165967000002,-1.5097282691,2.8045481186,34.24,-9.76,35.6038649587,132.32
