Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-20 16:30:00,39.0402834137,-16.8767098954,42.5319534693,-2.9497165863,-1.6367098954000001,3.3733732703,41.99,-15.24,44.6700985,133.36,34.6102834137,-16.0967098954,38.1703522048,-2.9497165863,-1.6367098954000001,3.3733732703,37.56,-14.46,40.2473005306,132.43,37.7002834137,-17.7167098954,41.6556500249,-2.9497165863,-1.6367098954000001,3.3733732703,40.65,-16.08,43.7148590299,133.37,34.2402834137,5.9132901046,34.7471438843,-2.9497165863,-1.6367098954000001,3.3733732703,37.19,7.55,37.9486310689,133.36,36.6102834137,-14.2767098954,39.2955124292,-2.9497165863,-1.6367098954000001,3.3733732703,39.56,-12.64,41.5302684797,133.37,32.4902834137,-11.6767098954,34.5248326612,-2.9497165863,-1.6367098954000001,3.3733732703,35.44,-10.04,36.8347010304,132.43
2019-04-20 17:00:00,40.4209334587,-16.8622744132,43.7971250205,-3.8590665413,-1.8422744132000002,4.2762564918,44.28,-15.02,46.7580880704,133.26,35.7509334587,-16.0822744132,39.2016427394,-3.8590665413,-1.8422744132000002,4.2762564918,39.61,-14.24,42.0919196521,132.43,38.9909334587,-17.6922744132,42.8171632163,-3.8590665413,-1.8422744132000002,4.2762564918,42.85,-15.85,45.6874709302,133.37,35.3309334587,5.8977255868,35.8197993596,-3.8590665413,-1.8422744132000002,4.2762564918,39.19,7.74,39.9470111523,133.36,37.8609334587,-14.2422744132,40.4511144819,-3.8590665413,-1.8422744132000002,4.2762564918,41.72,-12.4,43.5237682192,133.37,33.5409334587,-13.2422744132,36.0603944642,-3.8590665413,-1.8422744132000002,4.2762564918,37.4,-11.4,39.0988490879,132.43
2019-04-20 17:30:00,41.5272167846,-17.0909614301,44.9066887722,-4.7627832154,-2.0509614301,5.1856095827,46.29,-15.04,48.6720217373,133.26,36.9172167846,-16.2409614301,40.3317458498,-4.7627832154,-2.0509614301,5.1856095827,41.68,-14.19,44.0292913865,132.36,40.0272167846,-17.8809614301,43.839558223,-4.7627832154,-2.0509614301,5.1856095827,44.79,-15.83,47.5050839385,133.29,36.4272167846,5.7390385699,36.8765330038,-4.7627832154,-2.0509614301,5.1856095827,41.19,7.79,41.9201645989,133.27,38.9172167846,-14.3709614301,41.4858324574,-4.7627832154,-2.0509614301,5.1856095827,43.68,-12.32,45.3841910802,133.29,34.5972167846,-12.6909614301,36.8514302472,-4.7627832154,-2.0509614301,5.1856095827,39.36,-10.64,40.7727752305,132.36
2019-04-20 18:00:00,42.6219834686,-17.1393522034,45.9389907241,-5.6880165314,-2.2393522034,6.1129559423,48.31,-14.9,50.5555743712,133.34,37.8519834686,-16.2993522034,41.2121527557,-5.6880165314,-2.2393522034,6.1129559423,43.54,-14.06,45.7538544824,132.64,41.0219834686,-17.9393522034,44.7730218455,-5.6880165314,-2.2393522034,6.1129559423,46.71,-15.7,49.2779271074,133.56,37.3219834686,5.8106477966,37.7716041207,-5.6880165314,-2.2393522034,6.1129559423,43.01,8.05,43.7568577482,133.44,39.9519834686,-14.3993522034,42.467662132,-5.6880165314,-2.2393522034,6.1129559423,45.64,-12.16,47.2321415987,133.56,35.4719834686,-12.1593522034,37.4981527172,-5.6880165314,-2.2393522034,6.1129559423,41.16,-9.92,42.3385403622,132.64
2019-04-20 18:30:00,43.0448501283,-17.3557013266,46.412061914,-6.3851498717,-2.3757013265999998,6.8127891262,49.43,-14.98,51.6500271055,133.34,38.1848501283,-16.4957013266,41.5955639651,-6.3851498717,-2.3757013265999998,6.8127891262,44.57,-14.12,46.7531742238,132.64,41.4048501283,-18.1357013266,45.2024919308,-6.3851498717,-2.3757013265999998,6.8127891262,47.79,-15.76,50.3215828447,133.48,37.6048501283,5.6442986734,38.0260813217,-6.3851498717,-2.3757013265999998,6.8127891262,43.99,8.02,44.7151037123,133.44,40.3748501283,-14.5757013266,42.9252791726,-6.3851498717,-2.3757013265999998,6.8127891262,46.76,-12.2,48.3253308318,133.48,35.7348501283,-12.2557013266,37.7780588265,-6.3851498717,-2.3757013265999998,6.8127891262,42.12,-9.88,43.2632499935,132.64
2019-04-20 19:00:00,43.2908500953,-17.6360696407,46.7453597092,-6.9191499047,-2.4360696407,7.3354666313,50.21,-15.2,52.4603097589,133.43,38.1608500953,-16.7660696407,41.6815495296,-6.9191499047,-2.4360696407,7.3354666313,45.08,-14.33,47.3028043566,132.52,41.6208500953,-18.3960696407,45.5050606074,-6.9191499047,-2.4360696407,7.3354666313,48.54,-15.96,51.096508687,133.48,37.5708500953,5.2939303593,37.9419882917,-6.9191499047,-2.4360696407,7.3354666313,44.49,7.73,45.1565388399,133.44,40.6008500953,-14.8360696407,43.2265889337,-6.9191499047,-2.4360696407,7.3354666313,47.52,-12.4,49.1112044242,133.48,35.6808500953,-12.5560696407,37.8256255512,-6.9191499047,-2.4360696407,7.3354666313,42.6,-10.12,43.7855501279,132.52
2019-04-20 19:30:00,43.5447167716,-17.8756212948,47.0710122623,-7.2652832284,-2.4756212948,7.6754831238,50.81,-15.4,53.0925239558,133.09,38.0447167716,-17.0256212948,41.6805980608,-7.2652832284,-2.4756212948,7.6754831238,45.31,-14.55,47.5888495343,132.18,41.8547167716,-18.6156212948,45.8078450947,-7.2652832284,-2.4756212948,7.6754831238,49.12,-16.14,51.7037135997,133.11,37.4547167716,4.9343787052,37.7783522887,-7.2652832284,-2.4756212948,7.6754831238,44.72,7.41,45.3297529223,133.1,40.7747167716,-15.0356212948,43.4585714851,-7.2652832284,-2.4756212948,7.6754831238,48.04,-12.56,49.6547600941,133.11,35.5747167716,-13.9556212948,38.2141314059,-7.2652832284,-2.4756212948,7.6754831238,42.84,-11.48,44.3515050477,132.18
2019-04-20 20:00:00,43.1850334549,-18.0559175384,46.8077266341,-7.3549665451,-2.4959175384,7.7669258551,50.54,-15.56,52.8810476447,133.09,37.8350334549,-17.1659175384,41.5470634518,-7.3549665451,-2.4959175384,7.7669258551,45.19,-14.67,47.5115249176,132.18,41.5050334549,-18.7959175384,45.5626416947,-7.3549665451,-2.4959175384,7.7669258551,48.86,-16.3,51.507180082,133.11,37.2450334549,4.8840824616,37.5639026001,-7.3549665451,-2.4959175384,7.7669258551,44.6,7.38,45.2064641395,133.1,40.4850334549,-15.2159175384,43.2499951489,-7.3549665451,-2.4959175384,7.7669258551,47.84,-12.72,49.502161569,133.11,35.3650334549,-13.1359175384,37.7258256482,-7.3549665451,-2.4959175384,7.7669258551,42.72,-10.64,44.0250837591,132.18
2019-04-20 20:30:00,43.1624501795,-18.2499687839,46.8621218695,-7.3375498205,-2.5099687839,7.7549713516,50.5,-15.74,52.8961019358,133.09,37.7724501795,-17.2199687839,41.5124718306,-7.3375498205,-2.5099687839,7.7549713516,45.11,-14.71,47.447826083,132.18,41.4824501795,-18.9799687839,45.6183393816,-7.3375498205,-2.5099687839,7.7549713516,48.82,-16.47,51.5233277264,133.11,37.1824501795,4.7600312161,37.4858973286,-7.3375498205,-2.5099687839,7.7549713516,44.52,7.27,45.1096807792,133.1,40.5024501795,-15.4299687839,43.3420397215,-7.3375498205,-2.5099687839,7.7549713516,47.84,-12.92,49.5539302175,133.11,35.3024501795,-12.6299687839,37.4937208098,-7.3375498205,-2.5099687839,7.7549713516,42.64,-10.12,43.8244680515,132.18
2019-04-20 21:00:00,44.099800134,-18.7843883435,47.9337628118,-7.720199866,-2.5843883435,8.1412866969,51.82,-16.2,54.2932076783,133.09,38.529800134,-16.8643883435,42.0589240538,-7.720199866,-2.5843883435,8.1412866969,46.25,-14.28,48.4043479452,132.18,42.379800134,-19.4843883435,46.644279912100004,-7.720199866,-2.5843883435,8.1412866969,50.1,-16.9,52.8736229135,133.11,37.899800134,5.0756116565,38.2381574332,-7.720199866,-2.5843883435,8.1412866969,45.62,7.66,46.2586208182,133.1,41.359800134,-15.8643883435,44.297989623,-7.720199866,-2.5843883435,8.1412866969,49.08,-13.28,50.844909283,133.11,35.959800134,-12.9443883435,38.2186396313,-7.720199866,-2.5843883435,8.1412866969,43.68,-10.36,44.8917809849,132.18
2019-04-20 21:30:00,42.9310167768,-19.1278871179,46.9994496466,-7.4489832232,-2.5078871179,7.8598249888,50.38,-16.62,53.0506248785,133.34,37.6410167768,-17.2978871179,41.4253912804,-7.4489832232,-2.5078871179,7.8598249888,45.09,-14.79,47.4536847884,132.43,41.2810167768,-19.8278871179,45.7959327199,-7.4489832232,-2.5078871179,7.8598249888,48.73,-17.32,51.7164896334,133.4,37.0310167768,4.7621128821,37.3359601809,-7.4489832232,-2.5078871179,7.8598249888,44.48,7.27,45.0702041265,133.32,40.2710167768,-16.2678871179,43.4326944078,-7.4489832232,-2.5078871179,7.8598249888,47.72,-13.76,49.6642326025,133.4,35.1510167768,-13.0278871179,37.4875955911,-7.4489832232,-2.5078871179,7.8598249888,42.6,-10.52,43.879726526,132.43
2019-04-20 22:00:00,41.1598167529,-19.4196404857,45.511020113,-7.2101832471,-2.3996404857,7.5990142069,48.37,-17.02,51.2770640735,133.34,35.9898167529,-18.2596404857,40.3569248157,-7.2101832471,-2.3996404857,7.5990142069,43.2,-15.86,46.0193394129,132.43,39.5798167529,-20.1296404857,44.4045529229,-7.2101832471,-2.3996404857,7.5990142069,46.79,-17.73,50.0365566361,133.4,35.4598167529,3.8203595142999998,35.6650213931,-7.2101832471,-2.3996404857,7.5990142069,42.67,6.22,43.1209612602,133.32,38.5898167529,-16.5596404857,41.9928047413,-7.2101832471,-2.3996404857,7.5990142069,45.8,-14.16,47.9389778781,133.4,33.6698167529,-13.1196404857,36.13559916,-7.2101832471,-2.3996404857,7.5990142069,40.88,-10.72,42.2621911405,132.43
2019-04-20 22:30:00,39.3930000526,-19.875260942,44.1229469851,-6.6869999474,-2.275260942,7.0634821902,46.08,-17.6,49.3267310897,133.41,34.5630000526,-18.595260942,39.2477349937,-6.6869999474,-2.275260942,7.0634821902,41.25,-16.32,44.3610741529,132.43,37.9130000526,-20.585260942,43.1410308295,-6.6869999474,-2.275260942,7.0634821902,44.6,-18.31,48.2121986638,133.4,34.0930000526,3.554739058,34.2778182263,-6.6869999474,-2.275260942,7.0634821902,40.78,5.83,41.1946270768,133.42,36.9130000526,-17.075260942,40.6710475537,-6.6869999474,-2.275260942,7.0634821902,43.6,-14.8,46.0434577329,133.4,32.3130000526,-13.875260942,35.1660751095,-6.6869999474,-2.275260942,7.0634821902,39.0,-11.6,40.6885733345,132.43
2019-04-20 23:00:00,37.5433000568,-20.3774626557,42.7169798024,-6.3566999432,-2.1274626557,6.7032627518,43.9,-18.25,47.5423232499,132.83,32.7133000568,-18.9974626557,37.829401105,-6.3566999432,-2.1274626557,6.7032627518,39.07,-16.87,42.5565717604,132.02,36.1533000568,-21.0774626557,41.8487817863,-6.3566999432,-2.1274626557,6.7032627518,42.51,-18.95,46.54248167,132.99,32.2933000568,2.9425373443,32.4270836583,-6.3566999432,-2.1274626557,6.7032627518,38.65,5.07,38.9811159409,132.91,35.1233000568,-17.6474626557,39.3074947696,-6.3566999432,-2.1274626557,6.7032627518,41.48,-15.52,44.2883822238,132.99,30.5633000568,-14.4074626557,33.7889078033,-6.3566999432,-2.1274626557,6.7032627518,36.92,-12.28,38.9086725551,132.02
2019-04-20 23:30:00,36.3058333915,-20.6667660434,41.7759351414,-5.9041666085,-1.9567660434,6.2199772259,42.21,-18.71,46.1708587748,133.72,31.2158333915,-19.8467660434,36.990841795,-5.9041666085,-1.9567660434,6.2199772259,37.12,-17.89,41.2061463862,132.82,34.9758333915,-21.3767660434,40.9911581674,-5.9041666085,-1.9567660434,6.2199772259,40.88,-19.42,45.258267753,133.76,30.8458333915,2.2732339566,30.9294848039,-5.9041666085,-1.9567660434,6.2199772259,36.75,4.23,36.9926398085,133.74,33.9758333915,-17.9167660434,38.4105162696,-5.9041666085,-1.9567660434,6.2199772259,39.88,-15.96,42.9550462693,133.76,29.1758333915,-14.9567660434,32.7861877101,-5.9041666085,-1.9567660434,6.2199772259,35.08,-13.0,37.4113137968,132.82
2019-04-21 00:00:00,34.6599833791,-21.3026106727,40.6831128272,-5.4800166209,-1.8126106727,5.7720134802,40.14,-19.49,44.621516110499996,133.72,29.6199833791,-20.2426106727,35.8762693465,-5.4800166209,-1.8126106727,5.7720134802,35.1,-18.43,39.6443552098,133.02,33.4199833791,-22.0026106727,40.012625076,-5.4800166209,-1.8126106727,5.7720134802,38.9,-20.19,43.8274582882,133.97,29.3099833791,1.9673893273,29.3759382225,-5.4800166209,-1.8126106727,5.7720134802,34.79,3.7800000000000002,34.9947496062,133.92,32.4399833791,-18.5726106727,37.3804011326,-5.4800166209,-1.8126106727,5.7720134802,37.92,-16.76,41.4587023434,133.97,27.6799833791,-14.8126106727,31.3941860033,-5.4800166209,-1.8126106727,5.7720134802,33.16,-13.0,35.6172093236,133.02
2019-04-21 00:30:00,33.9261833807,-21.8930990345,40.3768956721,-4.8938166193,-1.7230990345000001,5.1883052518,38.82,-20.17,43.7472433417,134.23,29.0061833807,-20.4130990345,35.469046879,-4.8938166193,-1.7230990345000001,5.1883052518,33.9,-18.69,38.7108008184,133.34,32.7361833807,-22.6030990345,39.781374892,-4.8938166193,-1.7230990345000001,5.1883052518,37.63,-20.88,43.0347685018,134.27,28.7361833807,1.9069009655,28.7993837882,-4.8938166193,-1.7230990345000001,5.1883052518,33.63,3.63,33.8253425703,134.27,31.7861833807,-19.1630990345,37.1158432279,-4.8938166193,-1.7230990345000001,5.1883052518,36.68,-17.44,40.6149726086,134.27,27.1061833807,-15.6830990345,31.3162062325,-4.8938166193,-1.7230990345000001,5.1883052518,32.0,-13.96,34.9124848729,133.34
2019-04-21 01:00:00,32.9382667166,-22.0903528109,39.6599685023,-4.6017332834,-1.6403528109,4.8853563387,37.54,-20.45,42.7487321449,134.38,28.1182667166,-20.6103528109,34.8629253812,-4.6017332834,-1.6403528109,4.8853563387,32.72,-18.97,37.821413247,133.47,31.8082667166,-22.8003528109,39.1359415348,-4.6017332834,-1.6403528109,4.8853563387,36.41,-21.16,42.1121562022,134.41,27.8882667166,1.7496471891,27.9430972826,-4.6017332834,-1.6403528109,4.8853563387,32.49,3.39,32.6663772096,134.4,30.7982667166,-19.4403528109,36.4206061201,-4.6017332834,-1.6403528109,4.8853563387,35.4,-17.8,39.6232255123,134.41,26.3182667166,-15.7203528109,30.6558421099,-4.6017332834,-1.6403528109,4.8853563387,30.92,-14.08,33.9748848416,133.47
2019-04-21 01:30:00,33.595066668,-22.0370061389,40.1778314994,-4.714933332,-1.6570061389,4.9976260033,38.31,-20.38,43.3935536687,135.21,28.605066668,-21.2170061389,35.6147608244,-4.714933332,-1.6570061389,4.9976260033,33.32,-19.56,38.6369771074,134.35,32.445066668,-22.7570061389,39.6303378676,-4.714933332,-1.6570061389,4.9976260033,37.16,-21.1,42.732605818,135.28,28.375066668,1.4429938611,28.4117341903,-4.714933332,-1.6570061389,4.9976260033,33.09,3.1,33.2348928086,135.29,31.485066668,-19.2970061389,36.9280905141,-4.714933332,-1.6570061389,4.9976260033,36.2,-17.64,40.2692140475,135.28,26.845066668,-15.5770061389,31.0370862785,-4.714933332,-1.6570061389,4.9976260033,31.56,-13.92,34.4934776443,134.35
2019-04-21 02:00:00,32.6043166698,-22.2806090385,39.4900874224,-4.8156833302,-1.7106090385,5.1104783748,37.42,-20.57,42.7010690733,134.1,28.1243166698,-20.8806090385,35.0282317847,-4.8156833302,-1.7106090385,5.1104783748,32.94,-19.17,38.1121043764,133.3,31.4843166698,-22.9806090385,38.9791045041,-4.8156833302,-1.7106090385,5.1104783748,36.3,-21.27,42.0725908401,134.25,27.8943166698,1.4293909615,27.9309158639,-4.8156833302,-1.7106090385,5.1104783748,32.71,3.14,32.8603667052,134.21,30.5043166698,-19.5906090385,36.2533487831,-4.8156833302,-1.7106090385,5.1104783748,35.32,-17.88,39.5878365158,134.25,26.3043166698,-15.7906090385,30.6799675566,-4.8156833302,-1.7106090385,5.1104783748,31.12,-14.08,34.1570022104,133.3
2019-04-21 02:30:00,32.2187500282,-22.6964457065,39.4103603268,-4.8612499718,-1.7064457065,5.1520586407,37.08,-20.99,42.6087608362,134.46,27.6387500282,-21.1464457065,34.800469381,-4.8612499718,-1.7064457065,5.1520586407,32.5,-19.44,37.8703525201,133.53,31.1187500282,-23.4064457065,38.9389047603,-4.8612499718,-1.7064457065,5.1520586407,35.98,-21.7,42.0172631189,134.47,27.4187500282,1.2635542935,27.4478491428,-4.8612499718,-1.7064457065,5.1520586407,32.28,2.9699999999999998,32.4163431004,134.47,30.1387500282,-20.0264457065,36.1856709334,-4.8612499718,-1.7064457065,5.1520586407,35.0,-18.32,39.5047136428,134.47,25.8587500282,-16.0264457065,30.4223916714,-4.8612499718,-1.7064457065,5.1520586407,30.72,-14.32,33.8936690254,133.53
2019-04-21 03:00:00,31.0468833615,-22.6591998914,38.4362889231,-4.6831166385,-1.6491998914,4.9650218259,35.73,-21.01,41.4494028908,134.25,26.6768833615,-21.3791998914,34.1866391135,-4.6831166385,-1.6491998914,4.9650218259,31.36,-19.73,37.0502699045,133.45,29.9868833615,-23.3691998914,38.0175311837,-4.6831166385,-1.6491998914,4.9650218259,34.67,-21.72,40.9117012602,134.38,26.4868833615,1.0108001086,26.5061635675,-4.6831166385,-1.6491998914,4.9650218259,31.17,2.66,31.2832942639,134.38,28.9968833615,-20.0091998914,35.2304885713,-4.6831166385,-1.6491998914,4.9650218259,33.68,-18.36,38.3592492106,134.38,24.9568833615,-16.1691998914,29.7369980369,-4.6831166385,-1.6491998914,4.9650218259,29.64,-14.52,33.0054540947,133.45
2019-04-21 03:30:00,30.2749333693,-22.9307611409,37.9788282733,-4.6150666307,-1.6507611409,4.9014133013,34.89,-21.28,40.8674748425,135.01,26.1449333693,-21.5007611409,33.8502624882,-4.6150666307,-1.6507611409,4.9014133013,30.76,-19.85,36.6087434911,134.19,29.2549333693,-23.6607611409,37.6255597195,-4.6150666307,-1.6507611409,4.9014133013,33.87,-22.01,40.3932791439,135.17,25.9849333693,1.0792388591,26.0073358636,-4.6150666307,-1.6507611409,4.9014133013,30.6,2.73,30.7215380474,135.13,28.3049333693,-20.2907611409,34.826487631,-4.6150666307,-1.6507611409,4.9014133013,32.92,-18.64,37.8308868519,135.17,24.4649333693,-16.0907611409,29.282171348,-4.6150666307,-1.6507611409,4.9014133013,29.08,-14.44,32.4678302324,134.19
2019-04-21 04:00:00,29.8222167173,-22.6179749013,37.4290982869,-4.4577832827,-1.6179749013,4.7423279702,34.28,-21.0,40.2009751126,134.38,25.7222167173,-21.6379749013,33.6130092476,-4.4577832827,-1.6179749013,4.7423279702,30.18,-20.02,36.2164713908,133.56,28.8122167173,-23.3379749013,37.0783616771,-4.4577832827,-1.6179749013,4.7423279702,33.27,-21.72,39.7322450914,134.49,25.5522167173,0.8020250987,25.564800477,-4.4577832827,-1.6179749013,4.7423279702,30.01,2.42,30.1074160299,134.51,27.8622167173,-19.9779749013,34.2844367251,-4.4577832827,-1.6179749013,4.7423279702,32.32,-18.36,37.1708487931,134.49,24.1022167173,-16.4179749013,29.1627630815,-4.4577832827,-1.6179749013,4.7423279702,28.56,-14.8,32.16696442,133.56
2019-04-21 04:30:00,29.5885500145,-23.1681990743,37.579884783,-4.5314499855,-1.5981990743,4.805026457,34.12,-21.57,40.3663139263,134.83,25.3885500145,-21.5781990743,33.3196210532,-4.5314499855,-1.5981990743,4.805026457,29.92,-19.98,35.9778654175,134.05,28.5985500145,-23.8881990743,37.2628919697,-4.5314499855,-1.5981990743,4.805026457,33.13,-22.29,39.9304520385,135.07,25.2285500145,0.9318009257000001,25.2457518961,-4.5314499855,-1.5981990743,4.805026457,29.76,2.5300000000000002,29.8673483925,134.99,27.6285500145,-20.5181990743,34.4141434465,-4.5314499855,-1.5981990743,4.805026457,32.16,-18.92,37.3126252092,135.07,23.7085500145,-16.1981990743,28.7137074764,-4.5314499855,-1.5981990743,4.805026457,28.24,-14.6,31.7908414484,134.05
2019-04-21 05:00:00,29.4453000306,-23.2141478288,37.4956311229,-4.4846999694,-1.5841478288,4.7562651481,33.93,-21.63,40.2380640687,134.95,25.1653000306,-21.6041478288,33.1667232183,-4.4846999694,-1.5841478288,4.7562651481,29.65,-20.02,35.7760101185,134.05,28.4553000306,-23.9241478288,37.1761879321,-4.4846999694,-1.5841478288,4.7562651481,32.94,-22.34,39.8009949624,135.07,25.0253000306,0.8958521712,25.0413296918,-4.4846999694,-1.5841478288,4.7562651481,29.51,2.48,29.6140253934,134.99,27.5153000306,-20.5841478288,34.3627542204,-4.4846999694,-1.5841478288,4.7562651481,32.0,-19.0,37.2155881319,135.07,23.5153000306,-16.7841478288,28.8907762766,-4.4846999694,-1.5841478288,4.7562651481,28.0,-15.2,31.8596924028,134.05
2019-04-21 05:30:00,29.5865000231,-23.0774544848,37.5223918363,-4.4534999769,-1.6174544848,4.7381242127,34.04,-21.46,40.239945328,135.23,25.4565000231,-21.4974544848,33.3192728425,-4.4534999769,-1.6174544848,4.7381242127,29.91,-19.88,35.9140989028,134.36,28.5965000231,-23.8074544848,37.209604978,-4.4534999769,-1.6174544848,4.7381242127,33.05,-22.19,39.8082730095,135.36,25.3165000231,1.1425455152,25.342268716,-4.4534999769,-1.6174544848,4.7381242127,29.77,2.76,29.8976671331,135.31,27.6665000231,-20.4574544848,34.4084679625,-4.4534999769,-1.6174544848,4.7381242127,32.12,-18.84,37.2376153909,135.36,23.8265000231,-15.6174544848,28.4887168531,-4.4534999769,-1.6174544848,4.7381242127,28.28,-14.0,31.5556397495,134.36
2019-04-21 06:00:00,29.549750017,-23.1602807403,37.5444580469,-4.490249983,-1.6002807403000001,4.7668903236,34.04,-21.56,40.2933642179,134.84,25.319750017,-21.5702807403,33.2620918184,-4.490249983,-1.6002807403000001,4.7668903236,29.81,-19.97,35.8808723417,134.04,28.559750017,-23.8702807403,37.221628439,-4.490249983,-1.6002807403000001,4.7668903236,33.05,-22.27,39.8529221011,135.01,25.169750017,0.9397192597,25.1872862414,-4.490249983,-1.6002807403000001,4.7668903236,29.66,2.54,29.7685605967,134.97,27.589750017,-20.5202807403,34.3842438867,-4.490249983,-1.6002807403000001,4.7668903236,32.08,-18.92,37.2436947684,135.01,23.709750017,-16.3202807403,28.7837421005,-4.490249983,-1.6002807403000001,4.7668903236,28.2,-14.72,31.8106648783,134.04
2019-04-21 06:30:00,30.1044999907,-22.7620261468,37.7411016533,-4.6255000093,-1.6320261468,4.904972954,34.73,-21.13,40.6527957218,134.62,25.8944999907,-21.6920261468,33.7797147431,-4.6255000093,-1.6320261468,4.904972954,30.52,-20.06,36.5222397999,133.84,29.0844999907,-23.5020261468,37.3932262946,-4.6255000093,-1.6320261468,4.904972954,33.71,-21.87,40.1828445982,134.79,25.7344999907,0.8079738532,25.7471806519,-4.6255000093,-1.6320261468,4.904972954,30.36,2.44,30.457892244900002,134.79,28.1344999907,-20.1120261468,34.5838645247,-4.6255000093,-1.6320261468,4.904972954,32.76,-18.48,37.6128701378,134.79,24.2144999907,-16.6720261468,29.3989534787,-4.6255000093,-1.6320261468,4.904972954,28.84,-15.04,32.5261002888,133.84
2019-04-21 07:00:00,30.8267166651,-22.5914657144,38.2185921179,-4.6032833349,-1.6814657144,4.9007697774,35.43,-20.91,41.1401628582,134.32,26.7467166651,-21.1614657144,34.1056371227,-4.6032833349,-1.6814657144,4.9007697774,31.35,-19.48,36.9092522276,133.4,29.7767166651,-23.3114657144,37.8163627165,-4.6032833349,-1.6814657144,4.9007697774,34.38,-21.63,40.6182385142,134.34,26.5567166651,1.2485342856,26.5860496857,-4.6032833349,-1.6814657144,4.9007697774,31.16,2.93,31.297451973,134.34,28.7967166651,-19.9614657144,35.0387072272,-4.6032833349,-1.6814657144,4.9007697774,33.4,-18.28,38.0751677606,134.34,25.0367166651,-15.8014657144,29.6061395675,-4.6032833349,-1.6814657144,4.9007697774,29.64,-14.12,32.8314483384,133.4
2019-04-21 07:30:00,31.9071500136,-22.2240998516,38.884146335,-4.6128499864,-1.7740998516,4.9422479987,36.52,-20.45,41.8558586102,133.95,27.9671500136,-20.6340998516,34.7552522155,-4.6128499864,-1.7740998516,4.9422479987,32.58,-18.86,37.6451324875,133.12,30.8171500136,-22.9440998516,38.4204171367,-4.6128499864,-1.7740998516,4.9422479987,35.43,-21.17,41.2729184817,134.24,27.7371500136,1.6859001484,27.7883383847,-4.6128499864,-1.7740998516,4.9422479987,32.35,3.46,32.5345062972,134.15,29.8671500136,-19.5340998516,35.687921023,-4.6128499864,-1.7740998516,4.9422479987,34.48,-17.76,38.7851517981,134.24,26.1871500136,-16.1740998516,30.7793491134,-4.6128499864,-1.7740998516,4.9422479987,30.8,-14.4,34.0,133.12
2019-04-21 08:00:00,33.5263833457,-21.8827948297,40.0359224922,-4.6236166543,-1.8427948297,4.9773209411,38.15,-20.04,43.0932024802,134.39,29.3363833457,-20.4027948297,35.7337015249,-4.6236166543,-1.8427948297,4.9773209411,33.96,-18.56,38.7008423681,133.73,32.3663833457,-22.6227948297,39.4889049834,-4.6236166543,-1.8427948297,4.9773209411,36.99,-20.78,42.4272141438,134.71,29.0863833457,2.0572051703,29.1590430097,-4.6236166543,-1.8427948297,4.9773209411,33.71,3.9,33.9348508174,134.57,31.3763833457,-19.2027948297,36.7862034073,-4.6236166543,-1.8427948297,4.9773209411,36.0,-17.36,39.9671064752,134.71,27.4963833457,-15.6827948297,31.6544017597,-4.6236166543,-1.8427948297,4.9773209411,32.12,-13.84,34.9748481055,133.73
2019-04-21 08:30:00,35.1831666599,-21.2657652263,41.110679718,-4.4068333401,-1.9057652263,4.8012624575,39.59,-19.36,44.0701452233,134.1,31.1131666599,-19.4157652263,36.6742563514,-4.4068333401,-1.9057652263,4.8012624575,35.52,-17.51,39.6013951774,133.17,33.9631666599,-21.9957652263,40.4636920888,-4.4068333401,-1.9057652263,4.8012624575,38.37,-20.09,43.3112571972,134.14,30.8031666599,2.8342347737,30.9332824483,-4.4068333401,-1.9057652263,4.8012624575,35.21,4.74,35.5276188338,134.07,32.9531666599,-18.5857652263,37.8330789384,-4.4068333401,-1.9057652263,4.8012624575,37.36,-16.68,40.9144473261,134.14,29.1931666599,-15.2657652263,32.9436574711,-4.4068333401,-1.9057652263,4.8012624575,33.6,-13.36,36.158672542,133.17
2019-04-21 09:00:00,36.6421999924,-19.9934593874,41.74193621,-3.9778000076,-1.9234593873999999,4.4184373838,40.62,-18.07,44.4579497953,133.62,32.5621999924,-18.7234593874,37.5614802661,-3.9778000076,-1.9234593873999999,4.4184373838,36.54,-16.8,40.2170560832,132.79,35.3721999924,-20.7534593874,41.0109571803,-3.9778000076,-1.9234593873999999,4.4184373838,39.35,-18.83,43.6232896513,133.73,32.2421999924,3.3965406126,32.4206099339,-3.9778000076,-1.9234593873999999,4.4184373838,36.22,5.32,36.6086164721,133.69,34.3421999924,-17.2834593874,38.4461268363,-3.9778000076,-1.9234593873999999,4.4184373838,38.32,-15.36,41.2837982749,133.73,30.5421999924,-14.6834593874,33.8884930317,-3.9778000076,-1.9234593873999999,4.4184373838,34.52,-12.76,36.8028259784,132.79
2019-04-21 09:30:00,38.0196166597,-18.7658372969,42.3986780502,-3.6803833403,-1.9458372969000002,4.1631123354,41.7,-16.82,44.9644570744,133.42,33.9796166597,-18.3558372969,38.6206047494,-3.6803833403,-1.9458372969000002,4.1631123354,37.66,-16.41,41.0799671373,132.71,36.6896166597,-19.5658372969,41.5806440518,-3.6803833403,-1.9458372969000002,4.1631123354,40.37,-17.62,44.0477161724,133.53,33.5996166597,3.8041627031000003,33.8142853473,-3.6803833403,-1.9458372969000002,4.1631123354,37.28,5.75,37.7208284639,133.55,35.5996166597,-16.1058372969,39.0734014561,-3.6803833403,-1.9458372969000002,4.1631123354,39.28,-14.16,41.7543291169,133.53,31.9196166597,-14.5858372969,35.0942812628,-3.6803833403,-1.9458372969000002,4.1631123354,35.6,-12.64,37.7773688867,132.71
2019-04-21 10:00:00,38.9717499933,-18.3402248019,43.0715816209,-3.3282500067,-1.9302248019000001,3.8474687643000003,42.3,-16.41,45.3715560677,133.6,34.8717499933,-17.9602248019,39.2251019442,-3.3282500067,-1.9302248019000001,3.8474687643000003,38.2,-16.03,41.4270551693,133.12,37.6317499933,-19.1502248019,42.2241603531,-3.3282500067,-1.9302248019000001,3.8474687643000003,40.96,-17.22,44.4325331261,133.78,34.4817499933,4.2397751981,34.7414273791,-3.3282500067,-1.9302248019000001,3.8474687643000003,37.81,6.17,38.3101161575,133.78,36.5917499933,-15.6902248019,39.8138081814,-3.3282500067,-1.9302248019000001,3.8474687643000003,39.92,-13.76,42.2249215511,133.78,32.7517499933,-13.4102248019,35.3908357751,-3.3282500067,-1.9302248019000001,3.8474687643000003,36.08,-11.48,37.8623401284,133.12
2019-04-21 10:30:00,39.4844999942,-17.4501527313,43.1686642154,-2.8855000058,-1.8901527313000002,3.4494619335,42.37,-15.56,45.1367976268,133.44,35.4844999942,-17.3001527313,39.4771455955,-2.8855000058,-1.8901527313000002,3.4494619335,38.37,-15.41,41.3488210231,132.75,38.1344999942,-18.2801527313,42.2895267612,-2.8855000058,-1.8901527313000002,3.4494619335,41.02,-16.39,44.1732102071,133.55,35.0944999942,4.8198472687,35.4239305772,-2.8855000058,-1.8901527313000002,3.4494619335,37.98,6.71,38.5681798896,133.6,37.0344999942,-14.8101527313,39.8860227868,-2.8855000058,-1.8901527313000002,3.4494619335,39.92,-12.92,41.9587035071,133.55,33.3544999942,-12.0101527313,35.4509018009,-2.8855000058,-1.8901527313000002,3.4494619335,36.24,-10.12,37.6264800373,132.75
2019-04-21 11:00:00,39.9600833286,-17.2507531796,43.5246682341,-2.3699166714,-1.7907531796,2.9704043462,42.33,-15.46,45.0648477197,133.44,35.6600833286,-16.9307531796,39.4752067282,-2.3699166714,-1.7907531796,2.9704043462,38.03,-15.14,40.9328779834,132.61,38.6000833286,-18.0807531796,42.6248761701,-2.3699166714,-1.7907531796,2.9704043462,40.97,-16.29,44.0897380351,133.47,35.2800833286,5.1492468204,35.6538780849,-2.3699166714,-1.7907531796,2.9704043462,37.65,6.94,38.2842800638,133.48,37.4700833286,-14.6307531796,40.2251921469,-2.3699166714,-1.7907531796,2.9704043462,39.84,-12.84,41.8579884849,133.47,33.5500833286,-11.3907531796,35.4310224148,-2.3699166714,-1.7907531796,2.9704043462,35.92,-9.6,37.1807261898,132.61
2019-04-21 11:30:00,40.0868333293,-16.715068614,43.4321047745,-1.9931666707,-1.735068614,2.6425700506,42.08,-14.98,44.6668422882,133.54,35.7968333293,-16.905068614,39.5878089979,-1.9931666707,-1.735068614,2.6425700506,37.79,-15.17,40.7211615748,132.9,38.7568333293,-17.585068614,42.5596847718,-1.9931666707,-1.735068614,2.6425700506,40.75,-15.85,43.7239636813,133.56,35.4268333293,5.244931386,35.812984028,-1.9931666707,-1.735068614,2.6425700506,37.42,6.98,38.0654278841,133.59,37.6468333293,-14.095068614,40.198943008,-1.9931666707,-1.735068614,2.6425700506,39.64,-12.36,41.5222735408,133.56,33.6868333293,-11.375068614,35.5555189209,-1.9931666707,-1.735068614,2.6425700506,35.68,-9.64,36.9593289982,132.9
2019-04-21 12:00:00,40.2116166636,-16.8549965435,43.6012043777,-1.7083833364,-1.6949965435,2.4065716084,41.92,-15.16,44.577034446,133.21,35.9116166636,-16.3149965435,39.4439263209,-1.7083833364,-1.6949965435,2.4065716084,37.62,-14.62,40.3609811575,132.29,38.8716166636,-17.6949965435,42.7096650036,-1.7083833364,-1.6949965435,2.4065716084,40.58,-16.0,43.6203668027,133.23,35.5316166636,5.6250034565,35.9741080031,-1.7083833364,-1.6949965435,2.4065716084,37.24,7.32,37.9526020188,133.22,37.7316166636,-14.2549965435,40.3345983308,-1.7083833364,-1.6949965435,2.4065716084,39.44,-12.56,41.3916320045,133.23,33.7716166636,-11.8949965435,35.8052096048,-1.7083833364,-1.6949965435,2.4065716084,35.48,-10.2,36.9170746403,132.29
2019-04-21 12:30:00,40.1771500095,-16.8316498715,43.560392793,-1.6328499905,-1.7116498715000001,2.3655748506,41.81,-15.12,44.4599876293,133.34,36.0671500095,-16.0416498715,39.4737107504,-1.6328499905,-1.7116498715000001,2.3655748506,37.7,-14.33,40.3316116712,132.44,38.8371500095,-17.6716498715,42.6686234843,-1.6328499905,-1.7116498715000001,2.3655748506,40.47,-15.96,43.5033619391,133.37,35.6871500095,5.9083501285,36.1729356984,-1.6328499905,-1.7116498715000001,2.3655748506,37.32,7.62,38.0899829351,133.37,37.6871500095,-14.2316498715,40.2847506372,-1.6328499905,-1.7116498715000001,2.3655748506,39.32,-12.52,41.2651523686,133.37,33.9271500095,-13.9916498715,36.6990159799,-1.6328499905,-1.7116498715000001,2.3655748506,35.56,-12.28,37.6206326369,132.44
2019-04-21 13:00:00,39.953766667,-16.7611694709,43.3271309103,-1.426233333,-1.6611694709,2.1894349799,41.38,-15.1,44.0489999886,133.16,35.783766667,-16.1111694709,39.2434419821,-1.426233333,-1.6611694709,2.1894349799,37.21,-14.45,39.9172468991,132.28,38.643766667,-17.6011694709,42.4634180084,-1.426233333,-1.6611694709,2.1894349799,40.07,-15.94,43.1241057878,133.21,35.423766667,5.7788305291,35.8920343135,-1.426233333,-1.6611694709,2.1894349799,36.85,7.44,37.5935646089,133.21,37.493766667,-14.1811694709,40.0860088615,-1.426233333,-1.6611694709,2.1894349799,38.92,-12.52,40.8841876524,133.21,33.653766667,-11.9811694709,35.7228838809,-1.426233333,-1.6611694709,2.1894349799,35.08,-10.32,36.5664983284,132.28
2019-04-21 13:30:00,39.2831166685,-16.5494640803,42.6268461951,-1.2568833315,-1.5794640803000002,2.0185297842,40.54,-14.97,43.2156511,133.63,34.9631166685,-16.6694640803,38.7335843926,-1.2568833315,-1.5794640803000002,2.0185297842,36.22,-15.09,39.2376923379,133.07,37.9931166685,-17.4294640803,41.8002767014,-1.2568833315,-1.5794640803000002,2.0185297842,39.25,-15.85,42.3294814521,133.64,34.6231166685,5.4805359197,35.0541934982,-1.2568833315,-1.5794640803000002,2.0185297842,35.88,7.06,36.5679914679,133.91,36.9031166685,-14.0194640803,39.4763903232,-1.2568833315,-1.5794640803000002,2.0185297842,38.16,-12.44,40.1365070727,133.64,32.9431166685,-11.4594640803,34.8793384806,-1.2568833315,-1.5794640803000002,2.0185297842,34.2,-9.88,35.598516823,133.07
2019-04-21 14:00:00,38.396166675,-16.7182070355,41.8779663047,-0.8438333250000001,-1.4582070355,1.6847618345000002,39.24,-15.26,42.1027932565,133.49,33.906166675,-17.1182070355,37.9823794766,-0.8438333250000001,-1.4582070355,1.6847618345000002,34.75,-15.66,38.1155886745,133.07,37.166166675,-17.5782070355,41.1134686921,-0.8438333250000001,-1.4582070355,1.6847618345000002,38.01,-16.12,41.2869773658,133.64,33.616166675,4.9817929645,33.9833035925,-0.8438333250000001,-1.4582070355,1.6847618345000002,34.46,6.44,35.0565999492,133.91,35.996166675,-14.1782070355,38.6877961383,-0.8438333250000001,-1.4582070355,1.6847618345000002,36.84,-12.72,38.9741452761,133.64,31.916166675,-13.4582070355,34.637624512,-0.8438333250000001,-1.4582070355,1.6847618345000002,32.76,-12.0,34.8886457175,133.07
2019-04-21 14:30:00,37.4962833503,-16.9414816369,41.1458997367,-0.7137166497,-1.4014816369,1.5727498958,38.21,-15.54,41.2491902951,133.89,33.2462833503,-16.9914816369,37.3366549764,-0.7137166497,-1.4014816369,1.5727498958,33.96,-15.59,37.3674952332,133.2,36.3062833503,-17.8314816369,40.4488312326,-0.7137166497,-1.4014816369,1.5727498958,37.02,-16.43,40.5021641397,134.01,32.9762833503,5.1985183631,33.3835267276,-0.7137166497,-1.4014816369,1.5727498958,33.69,6.6,34.3303961527,134.09,35.2062833503,-14.4014816369,38.0379423823,-0.7137166497,-1.4014816369,1.5727498958,35.92,-13.0,38.2000837695,134.01,31.2862833503,-12.5614816369,33.7138302005,-0.7137166497,-1.4014816369,1.5727498958,32.0,-11.16,33.8901991732,133.2
2019-04-21 15:00:00,37.1040500059,-17.5558691419,41.0477656903,-0.8459499941,-1.3858691419,1.6236578060000002,37.95,-16.17,41.2513199789,133.97,32.8040500059,-17.0658691419,36.977690387,-0.8459499941,-1.3858691419,1.6236578060000002,33.65,-15.68,37.1239127787,133.2,35.9140500059,-18.4058691419,40.3558546768,-0.8459499941,-1.3858691419,1.6236578060000002,36.76,-17.02,40.5089866573,134.01,32.5440500059,5.1041308581,32.9418782495,-0.8459499941,-1.3858691419,1.6236578060000002,33.39,6.49,34.0148820371,134.09,34.7940500059,-15.0258691419,37.8999031566,-0.8459499941,-1.3858691419,1.6236578060000002,35.64,-13.64,38.1609643484,134.01,30.8740500059,-13.2258691419,33.5876551478,-0.8459499941,-1.3858691419,1.6236578060000002,31.72,-11.84,33.8577022256,133.2
2019-04-21 15:30:00,36.8016833403,-18.088134965,41.006639989,-1.1283166597,-1.4181349650000001,1.8122376399,37.93,-16.67,41.4315556068,134.26,32.5616833403,-16.908134965,36.6898930217,-1.1283166597,-1.4181349650000001,1.8122376399,33.69,-15.49,37.0804018317,133.38,35.6316833403,-18.938134965,40.3518254062,-1.1283166597,-1.4181349650000001,1.8122376399,36.76,-17.52,40.7215913245,134.32,32.3016833403,5.361865035,32.743676386,-1.1283166597,-1.4181349650000001,1.8122376399,33.43,6.78,34.1106039231,134.31,34.5516833403,-15.538134965,37.8847259438,-1.1283166597,-1.4181349650000001,1.8122376399,35.68,-14.12,38.3723442078,134.32,30.6316833403,-12.298134965,33.0082436351,-1.1283166597,-1.4181349650000001,1.8122376399,31.76,-10.88,33.5718930059,133.38
2019-04-21 16:00:00,37.1465833601,-18.0382791061,41.2946506032,-1.6034166399,-1.4982791061,2.1944897359,38.75,-16.54,42.132340310000004,134.26,32.8265833601,-17.1182791061,37.0218861574,-1.6034166399,-1.4982791061,2.1944897359,34.43,-15.62,37.8075296733,133.38,35.9365833601,-18.8682791061,40.5887913102,-1.6034166399,-1.4982791061,2.1944897359,37.54,-17.37,41.3638549944,134.32,32.5465833601,5.1617208939,32.9533526519,-1.6034166399,-1.4982791061,2.1944897359,34.15,6.66,34.7933628728,134.31,34.8365833601,-15.4582791061,38.1122806078,-1.6034166399,-1.4982791061,2.1944897359,36.44,-13.96,39.022496076,134.32,30.8765833601,-12.7382791061,33.4010052929,-1.6034166399,-1.4982791061,2.1944897359,32.48,-11.24,34.3698705264,133.38
2019-04-21 16:30:00,37.5466166886,-17.6852607323,41.5032151999,-2.2133833114,-1.6252607323000001,2.7460040297,39.76,-16.06,42.8810121149,133.19,33.2866166886,-17.1252607323,37.4335865998,-2.2133833114,-1.6252607323000001,2.7460040297,35.5,-15.5,38.7362878965,132.32,36.2966166886,-18.5252607323,40.7508241419,-2.2133833114,-1.6252607323000001,2.7460040297,38.51,-16.9,42.055084116,133.25,32.9866166886,4.8647392677,33.343403676,-2.2133833114,-1.6252607323000001,2.7460040297,35.2,6.49,35.7932968585,133.25,35.1866166886,-15.1452607323,38.3076613309,-2.2133833114,-1.6252607323000001,2.7460040297,37.4,-13.52,39.7687113193,133.25,31.2666166886,-11.8652607323,33.4422746146,-2.2133833114,-1.6252607323000001,2.7460040297,33.48,-10.24,35.0109697095,132.32
2019-04-21 17:00:00,38.4113333533,-17.8335794351,42.34934575,-2.9786666466,-1.7735794351,3.4667043434,41.39,-16.06,44.3965730659,133.26,33.9713333533,-17.0535794351,38.0115253753,-2.9786666466,-1.7735794351,3.4667043434,36.95,-15.28,39.9847583461,132.42,37.1013333533,-18.6335794351,41.5176976621,-2.9786666466,-1.7735794351,3.4667043434,40.08,-16.86,43.4817892916,133.34,33.6213333533,4.9564205649,33.9847048137,-2.9786666466,-1.7735794351,3.4667043434,36.6,6.73,37.213611757,133.34,36.0213333533,-15.2135794351,39.1022947636,-2.9786666466,-1.7735794351,3.4667043434,39.0,-13.44,41.2508618092,133.34,31.9013333533,-11.3735794351,33.8681764919,-2.9786666466,-1.7735794351,3.4667043434,34.88,-9.6,36.1769871603,132.42
2019-04-21 17:30:00,39.1218333377,-18.1024185544,43.1070226438,-3.8281666623,-1.9224185544,4.2837545556,42.95,-16.18,45.8965674098,133.11,34.5418333377,-17.2424185544,38.6062073756,-3.8281666623,-1.9224185544,4.2837545556,38.37,-15.32,41.3153639703,132.42,37.7618333377,-18.8924185544,42.2241582018,-3.8281666623,-1.9224185544,4.2837545556,41.59,-16.97,44.9189158373,133.34,34.1518333377,4.7675814456,34.4830038304,-3.8281666623,-1.9224185544,4.2837545556,37.98,6.69,38.5647053664,133.34,36.6518333377,-15.4424185544,39.7721658678,-3.8281666623,-1.9224185544,4.2837545556,40.48,-13.52,42.6781067996,133.34,32.4118333377,-11.5224185544,34.3990271614,-3.8281666623,-1.9224185544,4.2837545556,36.24,-9.6,37.4899666578,132.42
2019-04-21 18:00:00,39.3730333868,-18.1498085106,43.3549455893,-4.4369666132,-2.0598085106,4.8917771645,43.81,-16.09,46.6712352526,132.74,34.9830333868,-17.1898085106,38.9782265063,-4.4369666132,-2.0598085106,4.8917771645,39.42,-15.13,42.2238475272,132.03,37.9730333868,-18.9298085106,42.4298116286,-4.4369666132,-2.0598085106,4.8917771645,42.41,-16.87,45.6421406159,132.91,34.5730333868,4.8101914894,34.9060536258,-4.4369666132,-2.0598085106,4.8917771645,39.01,6.87,39.6103143133,132.89,36.9230333868,-15.4598085106,40.0289404515,-4.4369666132,-2.0598085106,4.8917771645,41.36,-13.4,43.4765408008,132.91,32.8030333868,-11.6198085106,34.8002722575,-4.4369666132,-2.0598085106,4.8917771645,37.24,-9.56,38.4475122732,132.03
2019-04-21 18:30:00,39.7584500437,-18.3914738853,43.8061715008,-5.3015499563,-2.1914738853,5.73663575,45.06,-16.2,47.8836464777,132.91,35.3084500437,-17.3014738853,39.3195580226,-5.3015499563,-2.1914738853,5.73663575,40.61,-15.11,43.329945765,132.13,38.3084500437,-19.1514738853,42.8289189303,-5.3015499563,-2.1914738853,5.73663575,43.61,-16.96,46.791812318,133.07,34.8684500437,4.6785261147,35.1809240222,-5.3015499563,-2.1914738853,5.73663575,40.17,6.87,40.7532305468,133.01,37.2184500437,-15.6714738853,40.3832653137,-5.3015499563,-2.1914738853,5.73663575,42.52,-13.48,44.6056139964,133.07,33.0984500437,-11.7914738853,35.1361103665,-5.3015499563,-2.1914738853,5.73663575,38.4,-9.6,39.5818140059,132.13
2019-04-21 19:00:00,40.1544166823,-18.7297205175,44.3077827223,-6.1455833177,-2.2997205175,6.5617763428,46.3,-16.43,49.1287583804,133.11,35.4344166823,-17.6197205175,39.5733804057,-6.1455833177,-2.2997205175,6.5617763428,41.58,-15.32,44.3125129055,132.38,38.6544166823,-19.4797205175,43.2853721307,-6.1455833177,-2.2997205175,6.5617763428,44.8,-17.18,47.981167138800004,133.29,34.9544166823,4.4102794825,35.231545676,-6.1455833177,-2.2997205175,6.5617763428,41.1,6.71,41.644136442,133.21,37.6144166823,-15.9797205175,40.8680291936,-6.1455833177,-2.2997205175,6.5617763428,43.76,-13.68,45.8484459933,133.29,33.1344166823,-11.8997205175,35.2064328962,-6.1455833177,-2.2997205175,6.5617763428,39.28,-9.6,40.4361026806,132.38
2019-04-21 19:30:00,40.2176666756,-18.8370784191,44.4105419489,-6.5123333244,-2.3470784191,6.922374046,46.73,-16.49,49.5541421074,132.5,35.4876666756,-17.7170784191,39.6644595802,-6.5123333244,-2.3470784191,6.922374046,42.0,-15.37,44.7240080941,131.73,38.6976666756,-19.5670784191,43.363348164,-6.5123333244,-2.3470784191,6.922374046,45.21,-17.22,48.3784301109,132.66,34.9976666756,4.1929215809,35.2479398564,-6.5123333244,-2.3470784191,6.922374046,41.51,6.54,42.0220382657,132.58,37.6476666756,-16.0670784191,40.9328451863,-6.5123333244,-2.3470784191,6.922374046,44.16,-13.72,46.2422317801,132.66,33.1676666756,-11.9470784191,35.2537486724,-6.5123333244,-2.3470784191,6.922374046,39.68,-9.6,40.8247767906,131.73
2019-04-21 20:00:00,40.4727499904,-19.0240279907,44.7208802773,-6.7972500096,-2.3840279907,7.2032074212,47.27,-16.64,50.1132966387,133.13,35.5927499904,-17.8940279907,39.8376717393,-6.7972500096,-2.3840279907,7.2032074212,42.39,-15.51,45.1383672722,132.19,38.9427499904,-19.7640279907,43.670980974,-6.7972500096,-2.3840279907,7.2032074212,45.74,-17.38,48.9306856686,133.13,35.0927499904,4.1959720093,35.3427118794,-6.7972500096,-2.3840279907,7.2032074212,41.89,6.58,42.4036378156,133.13,37.9227499904,-16.2240279907,41.247473269,-6.7972500096,-2.3840279907,7.2032074212,44.72,-13.84,46.8126478636,133.13,33.2827499904,-11.9840279907,35.3745441498,-6.7972500096,-2.3840279907,7.2032074212,40.08,-9.6,41.2136676359,132.19
2019-04-21 20:30:00,41.0914500023,-19.2456613107,45.3751335268,-7.0385499977,-2.4256613107,7.4447981077,48.13,-16.82,50.9844025168,132.82,36.0614500023,-17.9056613107,40.2621519947,-7.0385499977,-2.4256613107,7.4447981077,43.1,-15.48,45.7956373468,131.89,39.5214500023,-19.9456613107,44.2693394508,-7.0385499977,-2.4256613107,7.4447981077,46.56,-17.52,49.7472009263,132.83,35.5314500023,4.0943386893,35.7665702657,-7.0385499977,-2.4256613107,7.4447981077,42.57,6.52,43.066405701,132.82,38.4814500023,-16.4256613107,41.8404629967,-7.0385499977,-2.4256613107,7.4447981077,45.52,-14.0,47.624262724,132.83,33.7214500023,-12.0256613107,35.8015742701,-7.0385499977,-2.4256613107,7.4447981077,40.76,-9.6,41.8752623872,131.89
2019-04-21 21:00:00,42.4114999955,-18.3477750314,46.2101307125,-7.2685000045,-2.5177750314000003,7.6922222683,49.68,-15.83,52.1410711436,132.14,37.3214999955,-18.0677750314,41.4649111478,-7.2685000045,-2.5177750314000003,7.6922222683,44.59,-15.55,47.2236233256,131.39,40.7714999955,-19.0677750314,45.0099461956,-7.2685000045,-2.5177750314000003,7.6922222683,48.04,-16.55,50.8108659639,132.26,36.7614999955,3.7022249686,36.9474539263,-7.2685000045,-2.5177750314000003,7.6922222683,44.03,6.22,44.4671710366,132.31,39.7314999955,-15.5177750314,42.6543483576,-7.2685000045,-2.5177750314000003,7.6922222683,47.0,-13.0,48.7647413609,132.26,34.8514999955,-12.1977750314,36.9244196657,-7.2685000045,-2.5177750314000003,7.6922222683,42.12,-9.68,43.2180147624,131.39
2019-04-21 21:30:00,42.1989666699,-19.4146925483,46.4508673197,-7.1610333301,-2.4646925483,7.5733155033,49.36,-16.95,52.1891952419,132.54,36.9289666699,-18.0246925483,41.0930422428,-7.1610333301,-2.4646925483,7.5733155033,44.09,-15.56,46.7551248528,131.62,40.5889666699,-20.0946925483,45.2908476841,-7.1610333301,-2.4646925483,7.5733155033,47.75,-17.63,50.9006817243,132.6,36.3689666699,3.8453074517,36.571684758,-7.1610333301,-2.4646925483,7.5733155033,43.53,6.31,43.9849633398,132.54,39.5589666699,-16.5846925483,42.8948000452,-7.1610333301,-2.4646925483,7.5733155033,46.72,-14.12,48.8070978445,132.6,34.5189666699,-12.3846925483,36.6734191135,-7.1610333301,-2.4646925483,7.5733155033,41.68,-9.92,42.8442388192,131.62
2019-04-21 22:00:00,40.2938833375,-20.0492721716,45.0063367652,-6.7061166625,-2.3392721716000002,7.1024076892,47.0,-17.71,50.2259305538,132.9,35.3338833375,-18.4092721716,39.8419956026,-6.7061166625,-2.3392721716000002,7.1024076892,42.04,-16.07,45.0067383844,132.03,38.7838833375,-20.7392721716,43.9807573485,-6.7061166625,-2.3392721716000002,7.1024076892,45.49,-18.4,49.07035867,133.03,34.8438833375,3.5407278284,35.0233202251,-6.7061166625,-2.3392721716000002,7.1024076892,41.55,5.88,41.9639952817,132.97,37.7738833375,-17.2192721716,41.5134869231,-6.7061166625,-2.3392721716000002,7.1024076892,44.48,-14.88,46.902929546,133.03,33.0138833375,-13.0192721716,35.4882789228,-6.7061166625,-2.3392721716000002,7.1024076892,39.72,-10.68,41.1307767979,132.03
2019-04-21 22:30:00,39.1503333245,-19.8405051229,43.890707934,-6.4296666755,-2.2305051229,6.8055687978,45.58,-17.61,48.8635702748,132.33,34.0903333245,-19.2505051229,39.1501312087,-6.4296666755,-2.2305051229,6.8055687978,40.52,-17.02,43.9494118277,131.43,37.6903333245,-20.5205051229,42.914477238,-6.4296666755,-2.2305051229,6.8055687978,44.12,-18.29,47.7608469355,132.35,33.6303333245,2.5694948771,33.7283504405,-6.4296666755,-2.2305051229,6.8055687978,40.06,4.8,40.3465438421,132.37,36.6503333245,-17.0305051229,40.4139213333,-6.4296666755,-2.2305051229,6.8055687978,43.08,-14.8,45.5513600236,132.35,31.8903333245,-14.6705051229,35.1029497351,-6.4296666755,-2.2305051229,6.8055687978,38.32,-12.44,40.2886584537,131.43
2019-04-21 23:00:00,37.2309833282,-20.1717780901,42.344382755,-5.9390166718,-2.0717780901,6.2900066361,43.17,-18.1,46.810884418,131.81,32.2909833282,-19.4517780901,37.6972051374,-5.9390166718,-2.0717780901,6.2900066361,38.23,-17.38,41.9952056787,131.06,35.8709833282,-20.8617780901,41.496279713,-5.9390166718,-2.0717780901,6.2900066361,41.81,-18.79,45.8381958633,132.01,31.9009833282,2.2182219099,31.9780119105,-5.9390166718,-2.0717780901,6.2900066361,37.84,4.29,38.0824066992,132.17,34.8209833282,-17.4717780901,38.95848957,-5.9390166718,-2.0717780901,6.2900066361,40.76,-15.4,43.5722113279,132.01,30.1409833282,-14.8317780901,33.5925663995,-5.9390166718,-2.0717780901,6.2900066361,36.08,-12.76,38.2698837208,131.06
2019-04-21 23:30:00,35.5185500229,-21.0304489748,41.277683799,-5.3514499771,-1.9104489748,5.682238304,40.87,-19.12,45.1212954158,132.33,30.6985500229,-19.5604489748,36.4007161688,-5.3514499771,-1.9104489748,5.682238304,36.05,-17.65,40.138821607,131.41,34.2585500229,-21.6904489748,40.5477968131,-5.3514499771,-1.9104489748,5.682238304,39.61,-19.78,44.2741516011,132.36,30.3685500229,2.1895510252,30.4473802516,-5.3514499771,-1.9104489748,5.682238304,35.72,4.1,35.9545323986,132.36,33.2085500229,-18.2704489748,37.9027320963,-5.3514499771,-1.9104489748,5.682238304,38.56,-16.36,41.8870290185,132.36,28.6885500229,-15.2304489748,32.4807555083,-5.3514499771,-1.9104489748,5.682238304,34.04,-13.32,36.5533035443,131.41
2019-04-22 00:00:00,34.0373333531,-21.2585594271,40.1306168742,-5.1226666469,-1.7985594271,5.4292291892,39.16,-19.46,43.7286770895,132.71,29.2373333531,-20.0985594271,35.4792016912,-5.1226666469,-1.7985594271,5.4292291892,34.36,-18.3,38.9294181821,131.97,32.8473333531,-21.9585594271,39.5110825025,-5.1226666469,-1.7985594271,5.4292291892,37.97,-20.16,42.9900744359,132.94,28.9773333531,1.8314405729,29.0351515034,-5.1226666469,-1.7985594271,5.4292291892,34.1,3.63,34.2926653966,132.99,31.8373333531,-18.5985594271,36.8716992801,-5.1226666469,-1.7985594271,5.4292291892,36.96,-16.8,40.5990344713,132.94,27.3573333531,-15.7585594271,31.571440946,-5.1226666469,-1.7985594271,5.4292291892,32.48,-13.96,35.3529631007,131.97
2019-04-22 00:30:00,33.1280667198,-21.587374453,39.5409097058,-4.8119332802,-1.7173744530000001,5.109214901,37.94,-19.87,42.8282675344,133.45,28.4380667198,-20.547374453,35.0844443546,-4.8119332802,-1.7173744530000001,5.109214901,33.25,-18.83,38.211665758,132.67,31.9980667198,-22.287374453,38.9949142044,-4.8119332802,-1.7173744530000001,5.109214901,36.81,-20.57,42.1675349054,133.6,28.2080667198,1.572625547,28.251870366,-4.8119332802,-1.7173744530000001,5.109214901,33.02,3.29,33.1834974046,133.64,30.9480667198,-18.917374453,36.2718884246,-4.8119332802,-1.7173744530000001,5.109214901,35.76,-17.2,39.6814515864,133.6,26.6280667198,-15.717374453,30.9207017535,-4.8119332802,-1.7173744530000001,5.109214901,31.44,-14.0,34.4161822403,132.67
