Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-22 01:00:00,32.2840167285,-22.1616898874,39.158629123,-4.6659832715,-1.6616898874000001,4.9530408006,36.95,-20.5,42.2557984187,134.69,27.6740167285,-20.7816898874,34.6082336513,-4.6659832715,-1.6616898874000001,4.9530408006,32.34,-19.12,37.5692693567,133.83,31.1840167285,-22.8816898874,38.6783483544,-4.6659832715,-1.6616898874000001,4.9530408006,35.85,-21.22,41.6594635107,134.79,27.4740167285,1.7383101126,27.5289541618,-4.6659832715,-1.6616898874000001,4.9530408006,32.14,3.4,32.3193378645,134.8,30.1740167285,-19.4616898874,35.9058304291,-4.6659832715,-1.6616898874000001,4.9530408006,34.84,-17.8,39.1237217044,134.79,25.9340167285,-15.1816898874,30.0509056687,-4.6659832715,-1.6616898874000001,4.9530408006,30.6,-13.52,33.4537053254,133.83
2019-04-22 01:30:00,32.7080333584,-22.2853328029,39.5784222059,-4.6619666416,-1.6653328029,4.9504814223,37.37,-20.62,42.6813929014,134.3,28.0580333584,-20.7253328029,34.8825551778,-4.6619666416,-1.6653328029,4.9504814223,32.72,-19.06,37.8666343897,133.48,31.6080333584,-23.0053328029,39.0936453935,-4.6619666416,-1.6653328029,4.9504814223,36.27,-21.34,42.0821636801,134.47,27.8580333584,1.6946671971,27.9095309797,-4.6619666416,-1.6653328029,4.9504814223,32.52,3.36,32.693118542,134.49,30.6180333584,-19.6253328029,36.3678106897,-4.6619666416,-1.6653328029,4.9504814223,35.28,-17.96,39.5883821342,134.47,26.3380333584,-15.6653328029,30.6446512953,-4.6619666416,-1.6653328029,4.9504814223,31.0,-14.0,34.0147027034,133.48
2019-04-22 02:00:00,31.974316698,-22.4245481975,39.054030396,-4.695683302,-1.7345481975,5.0058065406,36.67,-20.69,42.1042159409,134.85,27.874316698,-20.7745481975,34.7643406984,-4.695683302,-1.7345481975,5.0058065406,32.57,-19.04,37.7269996157,134.08,30.894316698,-23.1545481975,38.6081844493,-4.695683302,-1.7345481975,5.0058065406,35.59,-21.42,41.5387108611,135.2,27.674316698,1.9054518025,27.7398369007,-4.695683302,-1.7345481975,5.0058065406,32.37,3.64,32.5740157181,135.22,29.904316698,-19.7345481975,35.829046174,-4.695683302,-1.7345481975,5.0058065406,34.6,-18.0,39.0020512281,135.2,26.144316698,-15.6145481975,30.4522480454,-4.695683302,-1.7345481975,5.0058065406,30.84,-13.88,33.8195209901,134.08
2019-04-22 02:30:00,31.4347333447,-22.4561494629,38.6318664985,-4.7052666553,-1.6861494629,4.9982631292,36.14,-20.77,41.6832400372,134.74,27.1647333447,-21.2161494629,34.4680683492,-4.7052666553,-1.6861494629,4.9982631292,31.87,-19.53,37.3780390069,133.89,30.3747333447,-23.1861494629,38.2128506223,-4.7052666553,-1.6861494629,4.9982631292,35.08,-21.5,41.1443361837,134.85,26.9747333447,1.3538505371,27.0086865711,-4.7052666553,-1.6861494629,4.9982631292,31.68,3.04,31.825524347600002,134.88,29.3747333447,-19.8061494629,35.4282163765,-4.7052666553,-1.6861494629,4.9982631292,34.08,-18.12,38.5976786867,134.85,25.4547333447,-15.6061494629,29.8579193969,-4.7052666553,-1.6861494629,4.9982631292,30.16,-13.92,33.2173448668,133.89
2019-04-22 03:00:00,30.2308000306,-23.7889036478,38.4683403236,-4.4991999694,-1.6289036478,4.7849898076,34.73,-22.16,41.1975545391,134.03,27.0308000306,-16.6489036478,31.7466556186,-4.4991999694,-1.6289036478,4.7849898076,31.53,-15.02,34.9247949171,134.33,29.1308000306,-22.7089036478,36.936402306,-4.4991999694,-1.6289036478,4.7849898076,33.63,-21.08,39.6905946038,134.08,26.8108000306,5.9610963522,27.4654995949,-4.4991999694,-1.6289036478,4.7849898076,31.31,7.59,32.2168310049,135.31,27.9808000306,-32.4689036478,42.8620446834,-4.4991999694,-1.6289036478,4.7849898076,32.48,-30.84,44.7890165107,134.08,25.2208000306,-13.1089036478,28.424146584,-4.4991999694,-1.6289036478,4.7849898076,29.72,-11.48,31.8601443813,134.33
2019-04-22 03:30:00,29.6191000343,-22.3439236558,37.1017790837,-4.4308999657,-1.6039236558,4.7122654424,34.05,-20.74,39.8691622686,133.81,26.7991000343,-15.0039236558,30.7133438055,-4.4308999657,-1.6039236558,4.7122654424,31.23,-13.4,33.9834209579,134.52,28.4791000343,-21.6539236558,35.7764105027,-4.4308999657,-1.6039236558,4.7122654424,32.91,-20.05,38.5366137589,134.08,26.5591000343,7.6460763442,27.6378052329,-4.4308999657,-1.6039236558,4.7122654424,30.99,9.25,32.3410358523,135.56,27.1291000343,-40.6439236558,48.866313538200004,-4.4308999657,-1.6039236558,4.7122654424,31.56,-39.04,50.2011473972,134.08,24.9291000343,-11.6439236558,27.5143778164,-4.4308999657,-1.6039236558,4.7122654424,29.36,-10.04,31.0291991518,134.52
2019-04-22 04:00:00,29.2904500235,-22.5577907443,36.9700471442,-4.4395499765,-1.5877907443,4.7149425703,33.73,-20.97,39.7171726083,134.53,26.4304500235,-15.1177907443,30.4485842927,-4.4395499765,-1.5877907443,4.7149425703,30.87,-13.53,33.7048631506,135.36,28.1604500235,-21.8777907443,35.6601833054,-4.4395499765,-1.5877907443,4.7149425703,32.6,-20.29,38.3984908558,134.6,26.2004500235,7.7422092557,27.3204206701,-4.4395499765,-1.5877907443,4.7149425703,30.64,9.33,32.0290258984,136.35,26.8804500235,-41.1077907443,49.1162809396,-4.4395499765,-1.5877907443,4.7149425703,31.32,-39.52,50.4259139729,134.6,24.6004500235,-11.5077907443,27.1590019915,-4.4395499765,-1.5877907443,4.7149425703,29.04,-9.92,30.6875870671,135.36
2019-04-22 04:30:00,29.1250666705,-22.6541478288,36.8982373889,-4.4749333295,-1.5841478288,4.7470572618,33.6,-21.07,39.6598651031,134.3,26.2750666705,-15.2341478288,30.3720000759,-4.4749333295,-1.5841478288,4.7470572618,30.75,-13.65,33.643498629,135.15,28.0050666705,-21.9641478288,35.5908351836,-4.4749333295,-1.5841478288,4.7470572618,32.48,-20.38,38.3444233233,134.4,26.0450666705,7.5658521711999995,27.1217185471,-4.4749333295,-1.5841478288,4.7470572618,30.52,9.15,31.8620918962,136.13,26.6850666705,-41.1041478288,49.0065684571,-4.4749333295,-1.5841478288,4.7470572618,31.16,-39.52,50.3266927187,134.4,24.4450666705,-11.8641478288,27.17203136,-4.4749333295,-1.5841478288,4.7470572618,28.92,-10.28,30.6927483292,135.15
2019-04-22 05:00:00,29.0881333504,-22.2533311687,36.6241757575,-4.2518666496,-1.5633311687,4.5301627288,33.34,-20.69,39.2381408836,134.6,26.2181333504,-14.8233311687,30.1184605071,-4.2518666496,-1.5633311687,4.5301627288,30.47,-13.26,33.2302347268,135.36,27.9681333504,-21.5933311687,35.3339558225,-4.2518666496,-1.5633311687,4.5301627288,32.22,-20.03,37.9384936443,134.84,26.0081333504,8.1466688313,27.2541962534,-4.2518666496,-1.5633311687,4.5301627288,30.26,9.71,31.779737255,136.41,26.6681333504,-40.8833311687,48.8122536239,-4.2518666496,-1.5633311687,4.5301627288,30.92,-39.32,50.0210835548,134.84,24.3881333504,-12.8433311687,27.5632400822,-4.2518666496,-1.5633311687,4.5301627288,28.64,-11.28,30.7812930203,135.36
2019-04-22 05:30:00,30.2465833624,-18.7679749013,35.5962454059,-4.4334166376,-1.6179749013,4.7194306716,34.68,-17.15,38.6888213829,134.07,27.0465833624,-2.8179749013,27.192989062,-4.4334166376,-1.6179749013,4.7194306716,31.48,-1.2,31.5028633619,133.97,29.0365833624,-18.2279749013,34.2838481266,-4.4334166376,-1.6179749013,4.7194306716,33.47,-16.61,37.3648631738,134.19,26.6665833624,19.2920250987,32.9133544421,-4.4334166376,-1.6179749013,4.7194306716,31.1,20.91,37.4758335464,135.0,27.6865833624,-37.2979749013,46.4508969776,-4.4334166376,-1.6179749013,4.7194306716,32.12,-35.68,48.0078826861,134.19,24.6865833624,-36.2579749013,43.8642011446,-4.4334166376,-1.6179749013,4.7194306716,29.12,-34.64,45.2537733233,133.97
2019-04-22 06:00:00,30.546116688,-19.1073423983,36.0299289237,-4.523883312,-1.6273423983000002,4.807677558,35.07,-17.48,39.184886117,133.81,27.226116688,-2.3973423983,27.3314595381,-4.523883312,-1.6273423983000002,4.807677558,31.75,-0.77,31.7593356354,133.63,29.326116688,-18.5573423983,34.7044100495,-4.523883312,-1.6273423983000002,4.807677558,33.85,-16.93,37.8476868514,134.03,26.836116688,19.6526576017,33.2626533773,-4.523883312,-1.6273423983000002,4.807677558,31.36,21.28,37.8983904671,134.61,27.956116688,-37.5873423983,46.8439192302,-4.523883312,-1.6273423983000002,4.807677558,32.48,-35.96,48.4569086922,134.03,24.836116688,-35.3873423983,43.2330509467,-4.523883312,-1.6273423983000002,4.807677558,29.36,-33.76,44.7408895754,133.63
2019-04-22 06:30:00,31.8612833483,-17.8429148775,36.5172697217,-4.6887166517,-1.6929148775,4.9849799019,36.55,-16.15,39.95904153,133.05,28.4912833483,-2.4629148775000003,28.5975379452,-4.6887166517,-1.6929148775,4.9849799019,33.18,-0.77,33.1889333965,133.04,30.5612833483,-17.3329148775,35.1343418616,-4.6887166517,-1.6929148775,4.9849799019,35.25,-15.64,38.563870397,133.21,28.0712833483,19.3670851225,34.1039724221,-4.6887166517,-1.6929148775,4.9849799019,32.76,21.06,38.9453617264,134.02,29.1512833483,-36.0929148775,46.3949978468,-4.6887166517,-1.6929148775,4.9849799019,33.84,-34.4,48.2545914914,133.21,25.9912833483,-35.3729148775,43.8952151951,-4.6887166517,-1.6929148775,4.9849799019,30.68,-33.68,45.5588059545,133.04
2019-04-22 07:00:00,33.0616666989,-17.3983752701,37.3601026089,-4.8483333011,-1.7683752701,5.1607641773,37.91,-15.63,41.0056703396,133.15,29.5816666989,-2.4483752701,29.6828156708,-4.8483333011,-1.7683752701,5.1607641773,34.43,-0.68,34.4367144194,133.2,31.7016666989,-16.8983752701,35.9242363629,-4.8483333011,-1.7683752701,5.1607641773,36.55,-15.13,39.5577982198,133.31,29.1316666989,19.4116247299,35.006644788,-4.8483333011,-1.7683752701,5.1607641773,33.98,21.18,40.0403896085,134.16,30.2716666989,-35.6483752701,46.7673012278,-4.8483333011,-1.7683752701,5.1607641773,35.12,-33.88,48.7982458701,133.31,27.0316666989,-35.7283752701,44.8020959773,-4.8483333011,-1.7683752701,5.1607641773,31.88,-33.96,46.5791369607,133.2
2019-04-22 07:30:00,34.517033369800004,-17.1576627353,38.5462187924,-4.9329666302,-1.8776627353,5.2782361753,39.45,-15.28,42.3058022025,132.74,31.1270333698,-1.6176627353000002,31.1690397531,-4.9329666302,-1.8776627353,5.2782361753,36.06,0.26,36.0609373145,132.74,33.0770333698,-16.6476627353,37.030187835,-4.9329666302,-1.8776627353,5.2782361753,38.01,-14.77,40.7788302922,132.81,30.6170333698,20.1123372647,36.6320739601,-4.9329666302,-1.8776627353,5.2782361753,35.55,21.99,41.8014664815,133.68,31.6270333698,-35.2776627353,47.3791381078,-4.9329666302,-1.8776627353,5.2782361753,36.56,-33.4,49.5196284316,132.81,28.3870333698,-34.8376627353,44.9386961137,-4.9329666302,-1.8776627353,5.2782361753,33.32,-32.96,46.8677287694,132.74
2019-04-22 08:00:00,35.4821333849,-16.6415218625,39.1908412699,-4.9878666151,-2.0015218625,5.3744677072,40.47,-14.64,43.0366181292,131.43,32.4921333849,-0.8615218625000001,32.5035529107,-4.9878666151,-2.0015218625,5.3744677072,37.48,1.1400000000000001,37.4973332385,131.39,33.9821333849,-16.1515218625,37.6252182434,-4.9878666151,-2.0015218625,5.3744677072,38.97,-14.15,41.4594187128,131.53,31.9121333849,20.4984781375,37.9285098986,-4.9878666151,-2.0015218625,5.3744677072,36.9,22.5,43.2187459328,132.33,32.5321333849,-34.4015218625,47.347696977,-4.9878666151,-2.0015218625,5.3744677072,37.52,-32.4,49.5732831271,131.53,29.6521333849,-34.2015218625,45.265805107,-4.9878666151,-2.0015218625,5.3744677072,34.64,-32.2,47.294498623,131.39
2019-04-22 08:30:00,38.1880167114,-17.2134114102,41.8882579338,-5.2119832886,-2.1134114102,5.6241690577,43.4,-15.1,45.9518225972,132.43,33.9980167114,-5.4834114102000004,34.4373770924,-5.2119832886,-2.1134114102,5.6241690577,39.21,-3.37,39.3545550096,131.13,36.8580167114,-14.0934114102,39.4605833849,-5.2119832886,-2.1134114102,5.6241690577,42.07,-11.98,43.742488498,132.55,33.4280167114,15.8465885898,36.9938734278,-5.2119832886,-2.1134114102,5.6241690577,38.64,17.96,42.6099894391,132.04,35.5880167114,-18.1134114102,39.9324755852,-5.2119832886,-2.1134114102,5.6241690577,40.8,-16.0,43.8251069594,132.55,31.1480167114,-37.1134114102,48.4520820147,-5.2119832886,-2.1134114102,5.6241690577,36.36,-35.0,50.4683029237,131.13
2019-04-22 09:00:00,40.0680666729,-14.9061576338,42.7509473849,-5.2919333271,-2.1961576338,5.7295433231,45.36,-12.71,47.1070451207,132.03,35.4880666729,-6.1061576338,36.0095548046,-5.2919333271,-2.1961576338,5.7295433231,40.78,-3.91,40.9670172212,130.52,38.5580666729,-15.7861576338,41.6644606156,-5.2919333271,-2.1961576338,5.7295433231,43.85,-13.59,45.9076311739,132.17,34.8980666729,15.0638423662,38.0104512514,-5.2919333271,-2.1961576338,5.7295433231,40.19,17.26,43.7394981681,131.42,37.4680666729,-12.3161576338,39.4403823392,-5.2919333271,-2.1961576338,5.7295433231,42.76,-10.12,43.9412334829,132.17,32.5480666729,-37.0361576338,49.3057158595,-5.2919333271,-2.1961576338,5.7295433231,37.84,-34.84,51.4362829139,130.52
2019-04-22 09:30:00,41.6133333237,-14.0099126358,43.908395124,-4.8366666763,-2.1899126358,5.3093372365,46.45,-11.82,47.9303129554,131.51,37.1833333237,-5.0099126358,37.5193217113,-4.8366666763,-2.1899126358,5.3093372365,42.02,-2.8200000000000003,42.1145200614,129.83,40.0633333237,-14.8899126358,42.7408490241,-4.8366666763,-2.1899126358,5.3093372365,44.9,-12.7,46.6615473383,131.56,36.5433333237,15.9400873642,39.868553969,-4.8366666763,-2.1899126358,5.3093372365,41.38,18.13,45.17744238,130.75,38.8833333237,-11.4299126358,40.5284654684,-4.8366666763,-2.1899126358,5.3093372365,43.72,-9.24,44.6857471684,131.56,34.1233333237,-34.3499126358,48.4181616256,-4.8366666763,-2.1899126358,5.3093372365,38.96,-32.16,50.5187806662,129.83
2019-04-22 10:00:00,42.8788666605,-11.6736676378,44.4395288252,-4.2811333395,-2.1836676378,4.8058825436,47.16,-9.49,48.1053604082,132.19,37.8888666605,-7.3136676378,38.5882877456,-4.2811333395,-2.1836676378,4.8058825436,42.17,-5.13,42.4808874672,129.75,41.5188666605,-10.1936676378,42.7519256722,-4.2811333395,-2.1836676378,4.8058825436,45.8,-8.01,46.4951621139,132.28,37.2588666605,13.6463323622,39.6792834079,-4.2811333395,-2.1836676378,4.8058825436,41.54,15.83,44.4540268142,130.67,40.3188666605,-7.9036676378,41.0862382181,-4.2811333395,-2.1836676378,4.8058825436,44.6,-5.72,44.965302178499996,132.28,34.8788666605,-35.1436676378,49.5137628802,-4.2811333395,-2.1836676378,4.8058825436,39.16,-32.96,51.1846383205,129.75
2019-04-22 10:30:00,44.5849666675,-3.2626268048,44.7041830974,-4.3950333325,-2.1826268048,4.9071557712,48.98,-1.08,48.9919054539,134.34,37.6449666675,-13.5626268048,40.0136022028,-4.3950333325,-2.1826268048,4.9071557712,42.04,-11.38,43.5530251533,130.45,43.3549666675,-4.5826268048,43.5964861333,-4.3950333325,-2.1826268048,4.9071557712,47.75,-2.4,47.8102760921,134.47,37.0949666675,7.7873731952,37.9035583203,-4.3950333325,-2.1826268048,4.9071557712,41.49,9.97,42.6710791989,131.38,42.0449666675,-2.1426268048,42.0995257894,-4.3950333325,-2.1826268048,4.9071557712,46.44,0.04,46.4400172265,134.47,34.8849666675,-41.5826268048,54.2777647972,-4.3950333325,-2.1826268048,4.9071557712,39.28,-39.4,55.635226251,130.45
2019-04-22 11:00:00,44.3028833573,-3.1007372571,44.4112603436,-3.8171166427000003,-2.0707372571000002,4.3426181334,48.12,-1.03,48.1310222206,134.76,37.3128833573,-13.3407372571,39.626084023,-3.8171166427000003,-2.0707372571000002,4.3426181334,41.13,-11.27,42.6460994699,130.6,43.1228833573,-4.4407372571,43.3509309754,-3.8171166427000003,-2.0707372571000002,4.3426181334,46.94,-2.37,46.9997925527,134.88,36.7828833573,8.0892627429,37.6618730256,-3.8171166427000003,-2.0707372571000002,4.3426181334,40.6,10.16,41.8519485807,131.53,41.8228833573,-2.0707372571000002,41.8741152158,-3.8171166427000003,-2.0707372571000002,4.3426181334,45.64,0.0,45.64,134.88,34.5828833573,-41.9107372571,54.3367805334,-3.8171166427000003,-2.0707372571000002,4.3426181334,38.4,-39.84,55.333404016,130.6
2019-04-22 11:30:00,44.2832333546,-2.2034593874,44.3380196852,-2.7567666454,-1.9234593873999999,3.3614666966,47.04,-0.28,47.040833326,134.03,37.4532333546,-12.8234593874,39.587697576,-2.7567666454,-1.9234593873999999,3.3614666966,40.21,-10.9,41.6611821724,130.0,43.0932333546,-3.5634593874,43.2403168786,-2.7567666454,-1.9234593873999999,3.3614666966,45.85,-1.6400000000000001,45.8793210499,134.11,36.9532333546,8.3665406126,37.8885267222,-2.7567666454,-1.9234593873999999,3.3614666966,39.71,10.29,41.0215577471,130.84,41.7632333546,-1.1634593874,41.7794363052,-2.7567666454,-1.9234593873999999,3.3614666966,44.52,0.76,44.5264864996,134.11,34.7632333546,-40.2434593874,53.179116359,-2.7567666454,-1.9234593873999999,3.3614666966,37.52,-38.32,53.6299617751,130.0
2019-04-22 12:00:00,44.3559999955,-2.5368860912,44.4284877825,-2.2340000045,-1.8068860912,2.8732548384000003,46.59,-0.73,46.5957186875,134.89,37.3359999955,-12.4568860912,39.3592543978,-2.2340000045,-1.8068860912,2.8732548384000003,39.57,-10.65,40.9781331932,130.63,43.1959999955,-3.9168860912000003,43.3732222952,-2.2340000045,-1.8068860912,2.8732548384000003,45.43,-2.11,45.4789731634,134.93,36.8259999955,8.9531139088,37.8987140196,-2.2340000045,-1.8068860912,2.8732548384000003,39.06,10.76,40.514950327,131.56,41.8859999955,-1.4468860912000001,41.910982749,-2.2340000045,-1.8068860912,2.8732548384000003,44.12,0.36,44.1214686972,134.93,34.6459999955,-40.8068860912,53.5308067205,-2.2340000045,-1.8068860912,2.8732548384000003,36.88,-39.0,53.6761995674,130.63
2019-04-22 12:30:00,44.6703000129,-2.6037235762,44.7461180406,-2.3396999871,-1.8537235762000002,2.985043907,47.01,-0.75,47.015982389,135.01,37.8103000129,-11.8437235762,39.6218699106,-2.3396999871,-1.8537235762000002,2.985043907,40.15,-9.99,41.3741779375,130.63,43.4803000129,-3.9637235762,43.6605954357,-2.3396999871,-1.8537235762000002,2.985043907,45.82,-2.11,45.8685567682,135.07,37.2903000129,9.5562764238,38.4953100278,-2.3396999871,-1.8537235762000002,2.985043907,39.63,11.41,41.2398472354,131.56,42.2203000129,-1.5737235762,42.2496193956,-2.3396999871,-1.8537235762000002,2.985043907,44.56,0.28,44.5608797041,135.07,35.1003000129,-40.5737235762,53.6493998646,-2.3396999871,-1.8537235762000002,2.985043907,37.44,-38.72,53.8608577726,130.63
2019-04-22 13:00:00,44.9219667318,-2.482354445,44.9905009824,-2.1980332682,-1.7423544450000001,2.8048438923,47.12,-0.74,47.1258103379,135.26,37.3719667318,-12.042354445,39.2642610778,-2.1980332682,-1.7423544450000001,2.8048438923,39.57,-10.3,40.8885668617,130.97,43.7319667318,-3.842354445,43.9004396551,-2.1980332682,-1.7423544450000001,2.8048438923,45.93,-2.1,45.9779827744,135.28,36.8719667318,9.447645555,38.0631046711,-2.1980332682,-1.7423544450000001,2.8048438923,39.07,11.19,40.6408784354,131.95,42.4419667318,-1.462354445,42.4671522543,-2.1980332682,-1.7423544450000001,2.8048438923,44.64,0.28,44.6408781276,135.28,34.7219667318,-40.822354445,53.5917866483,-2.1980332682,-1.7423544450000001,2.8048438923,36.92,-39.08,53.7618154455,130.97
2019-04-22 13:30:00,43.9633000983,-2.4284553019,44.0303208107,-1.5766999017,-1.6684553019,2.2955883068,45.54,-0.76,45.5463412362,135.11,36.8733000983,-11.8384553019,38.7271130357,-1.5766999017,-1.6684553019,2.2955883068,38.45,-10.17,39.7722440906,130.69,42.8333000983,-3.7984553019,43.0013936983,-1.5766999017,-1.6684553019,2.2955883068,44.41,-2.13,44.46105037,135.2,36.4033000983,9.5815446981,37.643143557,-1.5766999017,-1.6684553019,2.2955883068,37.98,11.25,39.6111461586,131.63,41.5433000983,-1.4684553019,41.5692451704,-1.5766999017,-1.6684553019,2.2955883068,43.12,0.2,43.1204638194,135.2,34.2633000983,-40.5084553019,53.0557130249,-1.5766999017,-1.6684553019,2.2955883068,35.84,-38.84,52.8493254451,130.69
2019-04-22 14:00:00,43.8626167902,-2.4365657542,43.9302402037,-1.3773832098,-1.5565657542,2.0784805637,45.24,-0.88,45.2485579881,134.98,36.4026167902,-11.8765657542,38.2910345027,-1.3773832098,-1.5565657542,2.0784805637,37.78,-10.32,39.164151976,130.69,42.7326167902,-3.8065657542,42.9018237442,-1.3773832098,-1.5565657542,2.0784805637,44.11,-2.25,44.1673476677,135.07,35.9426167902,9.4934342458,37.175220181,-1.3773832098,-1.5565657542,2.0784805637,37.32,11.05,38.9215223238,131.63,41.4626167902,-1.4765657542000001,41.4889001724,-1.3773832098,-1.5565657542,2.0784805637,42.84,0.08,42.8400746965,135.07,33.8226167902,-40.3965657542,52.6863543175,-1.3773832098,-1.5565657542,2.0784805637,35.2,-38.84,52.4174169528,130.69
2019-04-22 14:30:00,43.6621834556,-2.3621782492,43.7260351529,-1.3878165444000001,-1.5721782492,2.0970882691,45.05,-0.79,45.0569262156,135.34,36.3121834556,-11.8721782492,38.2037077219,-1.3878165444000001,-1.5721782492,2.0970882691,37.7,-10.3,39.0817092768,131.03,42.5221834556,-3.7421782492,42.686531645,-1.3878165444000001,-1.5721782492,2.0970882691,43.91,-2.17,43.9635872058,135.41,35.8621834556,9.6378217508,37.1346712696,-1.3878165444000001,-1.5721782492,2.0970882691,37.25,11.21,38.900213367,131.92,41.2521834556,-1.4121782492000001,41.2763477946,-1.3878165444000001,-1.5721782492,2.0970882691,42.64,0.16,42.6403001866,135.41,33.7321834556,-40.6921782492,52.8555916754,-1.3878165444000001,-1.5721782492,2.0970882691,35.12,-39.12,52.5717490673,131.03
2019-04-22 15:00:00,44.0773334871,-1.8944520336,44.118026654,-1.0226665129,-1.4644520336,1.7861877155,45.1,-0.43,45.1020498426,135.94,36.1473334871,-12.4044520336,38.2164905307,-1.0226665129,-1.4644520336,1.7861877155,37.17,-10.94,38.7465159724,131.89,42.9473334871,-3.3044520336,43.074271403,-1.0226665129,-1.4644520336,1.7861877155,43.97,-1.8399999999999999,44.008482137,135.94,35.7173334871,9.3255479664,36.9146821239,-1.0226665129,-1.4644520336,1.7861877155,36.74,10.79,38.2916661951,132.78,41.6973334871,-0.9044520336,41.707141515800004,-1.0226665129,-1.4644520336,1.7861877155,42.72,0.56,42.7236702543,135.94,33.6573334871,-40.0644520336,52.3256764334,-1.0226665129,-1.4644520336,1.7861877155,34.68,-38.6,51.8908701026,131.89
2019-04-22 15:30:00,45.5374335616,-1.7039395783,45.5693017882,-1.3325664384,-1.3239395783,1.8784433235,46.87,-0.38,46.8715404057,135.94,36.1874335616,-12.3339395783,38.2316153635,-1.3325664384,-1.3239395783,1.8784433235,37.52,-11.01,39.1020523758,131.6,44.3474335616,-3.0939395783,44.4552283271,-1.3325664384,-1.3239395783,1.8784433235,45.68,-1.77,45.7142789509,135.94,35.7574335616,9.3860604217,36.9688001584,-1.3325664384,-1.3239395783,1.8784433235,37.09,10.71,38.605339009,132.55,43.1074335616,-0.6439395783,43.1122428836,-1.3325664384,-1.3239395783,1.8784433235,44.44,0.68,44.4452022158,135.94,33.7074335616,-39.6439395783,52.0368429346,-1.3325664384,-1.3239395783,1.8784433235,35.04,-38.32,51.9251769376,131.6
2019-04-22 16:00:00,45.5447835691,-1.8910733069,45.5840264633,-2.2152164309,-1.3910733069,2.6157730752,47.76,-0.5,47.7626171812,135.94,35.8047835691,-12.4810733069,37.9178021162,-2.2152164309,-1.3910733069,2.6157730752,38.02,-11.09,39.6044000081,131.45,44.3547835691,-3.2710733069,44.4752374478,-2.2152164309,-1.3910733069,2.6157730752,46.57,-1.88,46.6079317284,135.94,35.3647835691,9.2489266931,36.5542140096,-2.2152164309,-1.3910733069,2.6157730752,37.58,10.64,39.0572144424,132.44,43.1047835691,-0.8310733069,43.1127944974,-2.2152164309,-1.3910733069,2.6157730752,45.32,0.56,45.3234597091,135.94,33.2647835691,-39.7510733069,51.8333257176,-2.2152164309,-1.3910733069,2.6157730752,35.48,-38.36,52.2524640567,131.45
2019-04-22 16:30:00,46.2400334693,-1.9721302721,46.2820698873,-3.1399665307,-1.7621302721,3.6006239611,49.38,-0.21,49.380446535,135.94,37.5500334693,-12.6521302721,39.6242528506,-3.1399665307,-1.7621302721,3.6006239611,40.69,-10.89,42.1220631024,131.65,44.9800334693,-3.3821302721,45.1070085029,-3.1399665307,-1.7621302721,3.6006239611,48.12,-1.62,48.1472616044,135.94,37.0400334693,9.1178697279,38.1457681504,-3.1399665307,-1.7621302721,3.6006239611,40.18,10.88,41.6269960482,132.62,43.7800334693,-0.8821302721000001,43.7889196532,-3.1399665307,-1.7621302721,3.6006239611,46.92,0.88,46.9282516188,135.94,34.9000334693,-40.3621302721,53.3583535752,-3.1399665307,-1.7621302721,3.6006239611,38.04,-38.6,54.1941103811,131.65
2019-04-22 17:00:00,47.9909834149,-2.0817780901,48.0361144259,-4.5890165850999995,-2.0717780901,5.035011189,52.58,-0.01,52.5800009509,135.94,39.3309834149,-12.6717780901,41.3219096406,-4.5890165850999995,-2.0717780901,5.035011189,43.92,-10.6,45.1810402713,131.56,46.6509834149,-3.4417780901,46.7777734613,-4.5890165850999995,-2.0717780901,5.035011189,51.24,-1.37,51.2583115212,135.94,38.7409834149,9.0882219099,39.7927075409,-4.5890165850999995,-2.0717780901,5.035011189,43.33,11.16,44.7441001697,132.3,45.4109834149,-0.9117780901,45.4201359971,-4.5890165850999995,-2.0717780901,5.035011189,50.0,1.16,50.0134541898,135.94,36.4509834149,-41.4317780901,55.1839326944,-4.5890165850999995,-2.0717780901,5.035011189,41.04,-39.36,56.86379516,131.56
2019-04-22 17:30:00,49.0904334718,-2.5946525324,49.1589552392,-6.2895665282,-2.5146525324,6.7736345097,55.38,-0.08,55.3800577826,135.23,41.0904334718,-12.4446525324,42.9335894091,-6.2895665282,-2.5146525324,6.7736345097,47.38,-9.93,48.4093926837,131.26,47.6804334718,-3.8846525324,47.8384182573,-6.2895665282,-2.5146525324,6.7736345097,53.97,-1.37,53.9873855637,135.24,40.4104334718,9.1853474676,41.4412082531,-6.2895665282,-2.5146525324,6.7736345097,46.7,11.7,48.1433276789,132.19,46.4304334718,-1.3146525324,46.4490415796,-6.2895665282,-2.5146525324,6.7736345097,52.72,1.2,52.7336552877,135.24,37.9904334718,-40.5546525324,55.5693519613,-6.2895665282,-2.5146525324,6.7736345097,44.28,-38.04,58.376022475,131.26
2019-04-22 18:00:00,49.8676835001,-2.1266621278,49.9130098218,-6.1123164999,-2.4766621278,6.595018445,55.98,0.35000000000000003,55.9810941301,135.01,41.3776835001,-12.8166621278,43.3171965844,-6.1123164999,-2.4766621278,6.595018445,47.49,-10.34,48.6026305872,131.15,48.4376835001,-3.4066621277999998,48.557332399,-6.1123164999,-2.4766621278,6.595018445,54.55,-0.93,54.5579270134,135.01,40.6776835001,8.7333378722,41.6046286527,-6.1123164999,-2.4766621278,6.595018445,46.79,11.21,48.1141164317,131.89,47.1676835001,-0.8366621278,47.1751032885,-6.1123164999,-2.4766621278,6.595018445,53.28,1.6400000000000001,53.3052342646,135.01,38.2476835001,-40.9966621278,56.0679195151,-6.1123164999,-2.4766621278,6.595018445,44.36,-38.52,58.7503191481,131.15
2019-04-22 18:30:00,49.8876667682,-2.6134916516,49.9560770496,-7.1723332318,-2.6634916516000002,7.6509183610000004,57.06,0.05,57.0600219068,134.88,41.4276667682,-13.7334916516,43.644706057,-7.1723332318,-2.6634916516000002,7.6509183610000004,48.6,-11.07,49.8448081549,130.91,48.4376667682,-3.8734916516,48.5922987676,-7.1723332318,-2.6634916516000002,7.6509183610000004,55.61,-1.21,55.6231624416,135.01,40.7276667682,7.7765083484,41.463440794,-7.1723332318,-2.6634916516000002,7.6509183610000004,47.9,10.44,49.0245203954,131.68,47.1476667682,-1.3034916516,47.1656821447,-7.1723332318,-2.6634916516000002,7.6509183610000004,54.32,1.3599999999999999,54.3370223697,135.01,38.2676667682,-41.5834916516,56.511955353,-7.1723332318,-2.6634916516000002,7.6509183610000004,45.44,-38.92,59.8294241991,130.91
2019-04-22 19:00:00,49.5045833871,-2.9321786685,49.5913444875,-8.0754166129,-2.8721786685,8.5709838277,57.58,-0.06,57.5800312608,134.3,41.4945833871,-13.9721786685,43.7838123879,-8.0754166129,-2.8721786685,8.5709838277,49.57,-11.1,50.7975875411,130.32,48.0445833871,-4.2321786685,48.2306264641,-8.0754166129,-2.8721786685,8.5709838277,56.12,-1.3599999999999999,56.1364765549,134.68,40.7745833871,7.4878213315,41.4564122746,-8.0754166129,-2.8721786685,8.5709838277,48.85,10.36,49.9364806529,131.26,46.764583387100004,-1.6721786685,46.7944701954,-8.0754166129,-2.8721786685,8.5709838277,54.84,1.2,54.8531275316,134.68,38.2845833871,-41.5921786685,56.5298032149,-8.0754166129,-2.8721786685,8.5709838277,46.36,-38.72,60.4027151708,130.32
2019-04-22 19:30:00,48.4118500869,-3.7002811596000003,48.5530566442,-8.0881499131,-2.9002811596,8.5924268877,56.5,-0.8,56.505663433,134.07,40.801850086900004,-13.8002811596,43.0724822897,-8.0881499131,-2.9002811596,8.5924268877,48.89,-10.9,50.0903393879,130.32,47.0018500869,-4.9502811596,47.2618154026,-8.0881499131,-2.9002811596,8.5924268877,55.09,-2.05,55.1281289361,134.16,40.0718500869,7.6397188404000005,40.7936082414,-8.0881499131,-2.9002811596,8.5924268877,48.16,10.54,49.2998701824,131.26,45.7118500869,-2.3802811596,45.7737804509,-8.0881499131,-2.9002811596,8.5924268877,53.8,0.52,53.8025129525,134.16,37.6318500869,-41.2602811596,55.8441307778,-8.0881499131,-2.9002811596,8.5924268877,45.72,-38.36,59.6808847119,130.32
2019-04-22 20:00:00,48.1562500399,-4.3145245234,48.3491420789,-8.0337499601,-2.8045245234,8.5092006807,56.19,-1.51,56.2102855357,134.78,40.1262500399,-14.2945245234,42.5963539944,-8.0337499601,-2.8045245234,8.5092006807,48.16,-11.49,49.5116723612,130.5,46.7362500399,-5.5345245234,47.0628094092,-8.0337499601,-2.8045245234,8.5092006807,54.77,-2.73,54.8379959517,134.86,39.4362500399,7.2054754766,40.0891094195,-8.0337499601,-2.8045245234,8.5092006807,47.47,10.01,48.5139258358,131.44,45.4862500399,-2.9645245234,45.5827527508,-8.0337499601,-2.8045245234,8.5092006807,53.52,-0.16,53.5202391624,134.86,37.0062500399,-41.8845245234,55.890750009,-8.0337499601,-2.8045245234,8.5092006807,45.04,-39.08,59.6309315708,130.5
2019-04-22 20:30:00,48.1185000619,-4.1748607828,48.2992702923,-7.9914999381000005,-2.7748607828000003,8.4595463013,56.11,-1.4,56.1274629749,134.95,39.8185000619,-15.1048607828,42.5872019092,-7.9914999381000005,-2.7748607828000003,8.4595463013,47.81,-12.33,49.3743354386,131.04,46.7185000619,-5.4248607828,47.0324075777,-7.9914999381000005,-2.7748607828000003,8.4595463013,54.71,-2.65,54.7741417094,135.01,39.1485000619,6.4651392172,39.6787484959,-7.9914999381000005,-2.7748607828000003,8.4595463013,47.14,9.24,48.0370398755,131.97,45.4485000619,-2.7748607828000003,45.5331309076,-7.9914999381000005,-2.7748607828000003,8.4595463013,53.44,0.0,53.44,135.01,36.7685000619,-41.2148607828,55.2321224122,-7.9914999381000005,-2.7748607828000003,8.4595463013,44.76,-38.44,59.0007728763,131.04
2019-04-22 21:00:00,48.066000112,-4.3059016158,48.2584827309,-7.9439998880000005,-2.7759016158,8.4150320262,56.01,-1.53,56.0308932643,134.85,39.726000112,-15.2159016158,42.5403190736,-7.9439998880000005,-2.7759016158,8.4150320262,47.67,-12.44,49.2664439553,131.04,46.666000112,-5.5359016158,46.9932098622,-7.9439998880000005,-2.7759016158,8.4150320262,54.61,-2.76,54.6797009867,134.88,39.056000112,6.3740983842,39.572721348900004,-7.9439998880000005,-2.7759016158,8.4150320262,47.0,9.15,47.8823819374,131.81,45.416000112,-2.9359016158,45.5107963506,-7.9439998880000005,-2.7759016158,8.4150320262,53.36,-0.16,53.3602398795,134.88,36.656000112,-41.4959016158,55.3676096208,-7.9439998880000005,-2.7759016158,8.4150320262,44.6,-38.72,59.0626650262,131.04
2019-04-22 21:30:00,46.8476167457,-8.8354612312,47.6735206369,-7.6523832543,-2.6754612312,8.1066060883,54.5,-6.16,54.8470199737,135.23,38.7376167457,-13.8254612312,41.130844015,-7.6523832543,-2.6754612312,8.1066060883,46.39,-11.15,47.7111580241,131.7,45.5876167457,-5.9854612312,45.9788706549,-7.6523832543,-2.6754612312,8.1066060883,53.24,-3.31,53.342794265,135.32,38.0976167457,7.9545387688,38.9191866401,-7.6523832543,-2.6754612312,8.1066060883,45.75,10.63,46.9687066034,132.59,44.2276167457,-6.5154612312,44.7049585399,-7.6523832543,-2.6754612312,8.1066060883,51.88,-3.84,52.0219184575,135.32,35.7476167457,-41.7954612312,54.9977516133,-7.6523832543,-2.6754612312,8.1066060883,43.4,-39.12,58.4288832685,131.7
2019-04-22 22:00:00,43.1901833481,-17.7929071258,46.7116632291,-7.1898166519,-2.4829071258,7.6064637831,50.38,-15.31,52.6549190485,133.29,37.4201833481,-6.9529071258,38.0606494862,-7.1898166519,-2.4829071258,7.6064637831,44.61,-4.47,44.8333915737,131.56,41.7801833481,-12.2029071258,43.5257930763,-7.1898166519,-2.4829071258,7.6064637831,48.97,-9.72,49.9253372547,133.34,36.7501833481,14.6070928742,39.5467209558,-7.1898166519,-2.4829071258,7.6064637831,43.94,17.09,47.1464919162,132.49,40.4901833481,-14.9629071258,43.1664631076,-7.1898166519,-2.4829071258,7.6064637831,47.68,-12.48,49.286233372,133.34,34.3301833481,-37.5229071258,50.8579398707,-7.1898166519,-2.4829071258,7.6064637831,41.52,-35.04,54.3296604076,131.56
2019-04-22 22:30:00,40.7844000691,-16.5514659241,44.0149782827,-6.8155999309,-2.3314659241,7.2033419864,47.6,-14.22,49.6786513505,133.78,35.3044000691,-6.7114659241,35.9366726213,-6.8155999309,-2.3314659241,7.2033419864,42.12,-4.38,42.3471226886,132.01,39.2444000691,-17.3714659241,42.9172548648,-6.8155999309,-2.3314659241,7.2033419864,46.06,-15.04,48.4533301229,133.87,34.6844000691,14.9785340759,37.780472353,-6.8155999309,-2.3314659241,7.2033419864,41.5,17.31,44.9653878,132.97,38.1444000691,-13.8114659241,40.5678671808,-6.8155999309,-2.3314659241,7.2033419864,44.96,-11.48,46.4024999327,133.87,32.3444000691,-36.7714659241,48.9724506435,-6.8155999309,-2.3314659241,7.2033419864,39.16,-34.44,52.1499683605,132.01
2019-04-22 23:00:00,38.2724666698,-17.0991359917,41.9185180636,-6.2475333302,-2.1191359917,6.5971516629,44.52,-14.98,46.9726601333,134.0,32.7924666698,-7.7391359916999996,33.693324208,-6.2475333302,-2.1191359917,6.5971516629,39.04,-5.62,39.4424390727,132.4,36.8424666698,-17.9491359917,40.9821770183,-6.2475333302,-2.1191359917,6.5971516629,43.09,-15.83,45.9057403818,134.14,32.2624666698,14.0408640083,35.1854034753,-6.2475333302,-2.1191359917,6.5971516629,38.51,16.16,41.7632098862,133.35,35.7924666698,-14.4391359917,38.5951981274,-6.2475333302,-2.1191359917,6.5971516629,42.04,-12.32,43.8080357925,134.14,30.0724666698,-38.3591359917,48.7419384681,-6.2475333302,-2.1191359917,6.5971516629,36.32,-36.24,51.3076992273,132.4
2019-04-22 23:30:00,35.9185999901,-17.3151327233,39.8742980687,-5.5714000099,-1.9151327233000002,5.8913692312,41.49,-15.4,44.2558482011,132.8,30.6685999901,-8.0851327233,31.7164373236,-5.5714000099,-1.9151327233000002,5.8913692312,36.24,-6.17,36.7614811998,131.18,34.6185999901,-18.1351327233,39.0810760364,-5.5714000099,-1.9151327233000002,5.8913692312,40.19,-16.22,43.3396412076,132.92,30.2085999901,13.3448672767,33.0249147764,-5.5714000099,-1.9151327233000002,5.8913692312,35.78,15.26,38.8982775968,132.14,33.5085999901,-14.7151327233,36.5972868442,-5.5714000099,-1.9151327233000002,5.8913692312,39.08,-12.8,41.1228209149,132.92,28.0685999901,-38.1151327233,47.3350784083,-5.5714000099,-1.9151327233000002,5.8913692312,33.64,-36.2,49.4175029721,131.18
2019-04-23 00:00:00,34.2447499896,-17.9776306806,38.6768419954,-5.2052500104,-1.7876306806,5.5036579763999995,39.45,-16.19,42.6429196937,134.07,29.0247499896,-8.5276306806,30.2515552821,-5.2052500104,-1.7876306806,5.5036579763999995,34.23,-6.74,34.8872541195,132.28,33.0047499896,-18.8276306806,37.9972788357,-5.2052500104,-1.7876306806,5.5036579763999995,38.21,-17.04,41.8373720494,134.13,28.6247499896,13.2823693194,31.5562616085,-5.2052500104,-1.7876306806,5.5036579763999995,33.83,15.07,37.0347647488,133.29,31.9547499896,-15.3876306806,35.4666776688,-5.2052500104,-1.7876306806,5.5036579763999995,37.16,-13.6,39.5705142752,134.13,26.5947499896,-38.7476306806,46.9963786942,-5.2052500104,-1.7876306806,5.5036579763999995,31.8,-36.96,48.7573748268,132.28
2019-04-23 00:30:00,33.4651333369,-18.320088622,38.1515503797,-5.0048666631,-1.710088622,5.2889595773,38.47,-16.61,41.9026610134,134.3,28.2351333369,-8.650088622,29.5304383259,-5.0048666631,-1.710088622,5.2889595773,33.24,-6.94,33.9567548508,132.58,32.2851333369,-19.160088622,37.542493665,-5.0048666631,-1.710088622,5.2889595773,37.29,-17.45,41.1709436375,134.36,27.8751333369,13.199911378,30.8425147959,-5.0048666631,-1.710088622,5.2889595773,32.88,14.91,36.1026661065,133.56,31.2351333369,-15.750088622,34.9814071497,-5.0048666631,-1.710088622,5.2889595773,36.24,-14.04,38.8646265903,134.36,25.9151333369,-39.230088622,47.0169542735,-5.0048666631,-1.710088622,5.2889595773,30.92,-37.52,48.6188934469,132.58
2019-04-23 01:00:00,32.3586833829,-19.5864857224,37.8247909872,-4.7813166171,-1.6564857224,5.0601317711,37.14,-17.93,41.2415385261,134.88,27.5486833829,-7.8864857224,28.6553068939,-4.7813166171,-1.6564857224,5.0601317711,32.33,-6.23,32.9247900525,133.34,31.1786833829,-20.6264857224,37.3839833451,-4.7813166171,-1.6564857224,5.0601317711,35.96,-18.97,40.6568874854,134.97,27.1986833829,14.1935142776,30.6793778508,-4.7813166171,-1.6564857224,5.0601317711,31.98,15.85,35.6923367125,134.3,30.1786833829,-16.5764857224,34.4315670516,-4.7813166171,-1.6564857224,5.0601317711,34.96,-14.92,38.0106300921,134.97,25.2186833829,-39.0964857224,46.5243719722,-4.7813166171,-1.6564857224,5.0601317711,30.0,-37.44,47.9765942935,133.34
2019-04-23 01:30:00,32.2233833573,-23.7848123864,40.0507644777,-4.8066166427,-1.6648123864,5.0867635911,37.03,-22.12,43.1336910083,133.22,28.4433833573,-3.8648123864,28.7047527701,-4.8066166427,-1.6648123864,5.0867635911,33.25,-2.2,33.3227024714,132.63,30.9533833573,-23.0148123864,38.5719267142,-4.8066166427,-1.6648123864,5.0867635911,35.76,-21.35,41.6485305863,133.43,28.0333833573,17.8851876136,33.2528272246,-4.8066166427,-1.6648123864,5.0867635911,32.84,19.55,38.2186878372,133.58,29.9533833573,-20.3448123864,36.2093436227,-4.8066166427,-1.6648123864,5.0867635911,34.76,-18.68,39.4613735189,133.43,25.9533833573,-35.7848123864,44.2055528777,-4.8066166427,-1.6648123864,5.0867635911,30.76,-34.12,45.9385676747,132.63
2019-04-23 02:00:00,31.6622333303,-23.547782783,39.4587771409,-4.9177666697,-1.727782783,5.2124526245,36.58,-21.82,42.5935300251,132.35,28.2722333303,-4.227782783,28.5865934442,-4.9177666697,-1.727782783,5.2124526245,33.19,-2.5,33.2840216921,132.25,30.4122333303,-22.787782783,38.0024601875,-4.9177666697,-1.727782783,5.2124526245,35.33,-21.06,41.1306759001,132.6,27.8522333303,17.372217217,32.8259170857,-4.9177666697,-1.727782783,5.2124526245,32.77,19.1,37.9299736356,133.19,29.3622333303,-20.127782783,35.5987132619,-4.9177666697,-1.727782783,5.2124526245,34.28,-18.4,38.9060200997,132.6,25.7622333303,-36.327782783,44.5353844498,-4.9177666697,-1.727782783,5.2124526245,30.68,-34.6,46.2430794822,132.25
2019-04-23 02:30:00,31.3662000004,-24.103211121,39.5575945782,-4.9737999996,-1.713211121,5.2605873038,36.34,-22.39,42.6838107483,133.36,27.7862000004,-4.383211121,28.1297964834,-4.9737999996,-1.713211121,5.2605873038,32.76,-2.67,32.8686248571,132.95,30.1362000004,-23.323211121,38.1072529509,-4.9737999996,-1.713211121,5.2605873038,35.11,-21.61,41.2274689982,133.46,27.3962000004,17.426788879,32.4691352687,-4.9737999996,-1.713211121,5.2605873038,32.37,19.14,37.6052722367,133.9,29.1062000004,-20.673211121,35.7008758509,-4.9737999996,-1.713211121,5.2605873038,34.08,-18.96,38.9990769122,133.46,25.3462000004,-36.553211121,44.4810869665,-4.9737999996,-1.713211121,5.2605873038,30.32,-34.84,46.1857986831,132.95
2019-04-23 03:00:00,30.789950085,-23.8875265554,38.9696670652,-4.670049915,-1.6575265554,4.9554778267,35.46,-22.23,41.851935439100004,133.45,27.099950085,-4.7975265554,27.5213291041,-4.670049915,-1.6575265554,4.9554778267,31.77,-3.14,31.9247944394,133.09,29.609950085,-23.1275265554,37.5716865286,-4.670049915,-1.6575265554,4.9554778267,34.28,-21.47,40.4484771036,133.46,26.719950085,17.0324734446,31.6869197649,-4.670049915,-1.6575265554,4.9554778267,31.39,18.69,36.5328372837,134.06,28.569950085,-20.4975265554,35.1623469459,-4.670049915,-1.6575265554,4.9554778267,33.24,-18.84,38.2078944722,133.46,24.689950085,-35.6975265554,43.4039979423,-4.670049915,-1.6575265554,4.9554778267,29.36,-34.04,44.9525438657,133.09
2019-04-23 03:30:00,30.2172501509,-24.0087915614,38.5940964258,-4.4527498491,-1.6387915614000002,4.7447464632,34.67,-22.37,41.2604629155,133.23,26.6072501509,-4.7287915614,27.0241971245,-4.4527498491,-1.6387915614000002,4.7447464632,31.06,-3.09,31.2133256799,132.56,29.0472501509,-23.2487915614,37.2054975829,-4.4527498491,-1.6387915614000002,4.7447464632,33.5,-21.61,39.865299447,133.37,26.2472501509,17.0012084386,31.2723396768,-4.4527498491,-1.6387915614000002,4.7447464632,30.7,18.64,35.9157291448,133.53,28.0272501509,-20.5987915614,34.7827107168,-4.4527498491,-1.6387915614000002,4.7447464632,32.48,-18.96,37.6089351086,133.37,24.2672501509,-35.7987915614,43.248733012,-4.4527498491,-1.6387915614000002,4.7447464632,28.72,-34.16,44.6289592081,132.56
2019-04-23 04:00:00,29.842750101100002,-24.0367098954,38.3190964949,-4.4072498989,-1.6367098954000001,4.7013477805,34.25,-22.4,40.9245952943,133.23,26.4627501011,-4.6367098954,26.8658932769,-4.4072498989,-1.6367098954000001,4.7013477805,30.87,-3.0,31.0154300309,132.88,28.7027501011,-23.2767098954,36.9547437674,-4.4072498989,-1.6367098954000001,4.7013477805,33.11,-21.64,39.5545408266,133.37,26.1127501011,17.1632901046,31.2482678729,-4.4072498989,-1.6367098954000001,4.7013477805,30.52,18.8,35.8456468766,133.84,27.6727501011,-20.6767098954,34.5442821644,-4.4072498989,-1.6367098954000001,4.7013477805,32.08,-19.04,37.3047986189,133.37,24.1127501011,-35.7167098954,43.0941769058,-4.4072498989,-1.6367098954000001,4.7013477805,28.52,-34.08,44.4391359052,132.88
2019-04-23 04:30:00,29.6974833832,-24.1312815574,38.2656408401,-4.4125166168,-1.6512815574,4.7113728015,34.11,-22.48,40.8514687618,133.23,26.5274833832,-4.4412815574,26.8966978739,-4.4125166168,-1.6512815574,4.7113728015,30.94,-2.79,31.065538785,132.47,28.5574833832,-23.3612815574,36.8955191478,-4.4125166168,-1.6512815574,4.7113728015,32.97,-21.71,39.4758787109,133.37,26.1674833832,17.2987184426,31.3685008626,-4.4125166168,-1.6512815574,4.7113728015,30.58,18.95,35.9755319627,133.45,27.5474833832,-20.7312815574,34.4768019944,-4.4125166168,-1.6512815574,4.7113728015,31.96,-19.08,37.2221439468,133.37,24.1874833832,-36.6912815574,43.9463820438,-4.4125166168,-1.6512815574,4.7113728015,28.6,-35.04,45.230096175,132.47
2019-04-23 05:00:00,29.882083437,-23.6096082214,38.083493943,-4.087916563,-1.6596082214,4.4119566265,33.97,-21.95,40.4445719473,132.9,26.722083437,-4.4396082214,27.0883713866,-4.087916563,-1.6596082214,4.4119566265,30.81,-2.7800000000000002,30.9351660736,132.47,28.742083437,-22.8696082214,36.7304552177,-4.087916563,-1.6596082214,4.4119566265,32.83,-21.21,39.0854576537,133.12,26.362083437,17.2603917786,31.5100074182,-4.087916563,-1.6596082214,4.4119566265,30.45,18.92,35.8492524329,133.45,27.752083437,-20.2596082214,34.3602948238,-4.087916563,-1.6596082214,4.4119566265,31.84,-18.6,36.8747284736,133.12,24.352083437,-36.7796082214,44.1108098842,-4.087916563,-1.6596082214,4.4119566265,28.44,-35.12,45.1912380888,132.47
2019-04-23 05:30:00,31.1082167988,-23.3840998516,38.9170563927,-4.6517832012,-1.7740998516,4.9786059529,35.76,-21.61,41.7824089779,132.63,27.9182167988,-4.0740998516,28.2139171124,-4.6517832012,-1.7740998516,4.9786059529,32.57,-2.3,32.6511087101,132.25,29.8782167988,-22.6540998516,37.4955474578,-4.6517832012,-1.7740998516,4.9786059529,34.53,-20.88,40.3521412071,132.79,27.5082167988,17.5359001484,32.6222283952,-4.6517832012,-1.7740998516,4.9786059529,32.16,19.31,37.5118874492,133.24,28.8282167988,-20.0140998516,35.0945904189,-4.6517832012,-1.7740998516,4.9786059529,33.48,-18.24,38.1262114562,132.79,25.4682167988,-36.2540998516,44.3056409835,-4.6517832012,-1.7740998516,4.9786059529,30.12,-34.48,45.783018686,132.25
2019-04-23 06:00:00,32.7297001599,-23.3426427273,40.200898523,-5.1502998401,-1.9026427273,5.4905043293,37.88,-21.44,43.5266355236,132.72,29.319700159900002,-3.4126427273,29.5176379111,-5.1502998401,-1.9026427273,5.4905043293,34.47,-1.51,34.5030578355,132.36,31.4297001599,-22.5926427273,38.7072804204,-5.1502998401,-1.9026427273,5.4905043293,36.58,-20.69,42.025855137,132.79,28.8697001599,18.1873572727,34.120954733,-5.1502998401,-1.9026427273,5.4905043293,34.02,20.09,39.5090938899,133.34,30.4097001599,-19.9026427273,36.3437071767,-5.1502998401,-1.9026427273,5.4905043293,35.56,-18.0,39.8561613806,132.79,26.7297001599,-35.3426427273,44.3122924885,-5.1502998401,-1.9026427273,5.4905043293,31.88,-33.44,46.2013852606,132.36
2019-04-23 06:30:00,36.3789335127,-21.3141159837,42.1629973281,-5.8210664872999995,-2.1441159837,6.2033900733,42.2,-19.17,46.3500690399,131.61,32.9189335127,-2.2441159837,32.9953366427,-5.8210664872999995,-2.1441159837,6.2033900733,38.74,-0.1,38.7401290654,131.29,34.8489335127,-20.6041159837,40.4842903167,-5.8210664872999995,-2.1441159837,6.2033900733,40.67,-18.46,44.6634134387,131.68,32.3489335127,19.0758840163,37.5545316894,-5.8210664872999995,-2.1441159837,6.2033900733,38.17,21.22,43.6719280545,132.22,33.8189335127,-17.8641159837,38.2471816454,-5.8210664872999995,-2.1441159837,6.2033900733,39.64,-15.72,42.6432644154,131.68,30.0189335127,-34.5441159837,45.7649682436,-5.8210664872999995,-2.1441159837,6.2033900733,35.84,-32.4,48.3142380671,131.29
2019-04-23 07:00:00,40.1847167927,-20.1596004698,44.9579910006,-6.7352832073,-2.4496004698,7.1669088417,46.92,-17.71,50.1510767581,131.42,36.6247167927,-0.8096004698,36.6336639317,-6.7352832073,-2.4496004698,7.1669088417,43.36,1.6400000000000001,43.3910036759,130.63,38.4547167927,-19.4796004698,43.1070768908,-6.7352832073,-2.4496004698,7.1669088417,45.19,-17.03,48.2924114121,131.51,35.9447167927,20.3903995302,41.3254287129,-6.7352832073,-2.4496004698,7.1669088417,42.68,22.84,48.4071069162,131.59,37.3447167927,-16.6896004698,40.9044085175,-6.7352832073,-2.4496004698,7.1669088417,44.08,-14.24,46.3230396239,131.51,33.4247167927,-32.2096004698,46.4184236601,-6.7352832073,-2.4496004698,7.1669088417,40.16,-29.76,49.9848296986,130.63
2019-04-23 07:30:00,45.7016834892,-8.9228912033,46.5645987975,-7.5683165108,-2.7628912033,8.0568593514,53.27,-6.16,53.6249801865,132.85,39.7716834892,-7.2528912033,40.4276049052,-7.5683165108,-2.7628912033,8.0568593514,47.34,-4.49,47.5524520924,130.2,44.1116834892,-10.6428912033,45.3774366114,-7.5683165108,-2.7628912033,8.0568593514,51.68,-7.88,52.2773067401,132.95,39.0316834892,13.8971087967,41.4318953092,-7.5683165108,-2.7628912033,8.0568593514,46.6,16.66,49.4885400876,131.14,42.8716834892,-7.5228912033,43.5267175107,-7.5683165108,-2.7628912033,8.0568593514,50.44,-4.76,50.6641016895,132.95,36.5116834892,-37.1628912033,52.0978263827,-7.5683165108,-2.7628912033,8.0568593514,44.08,-34.4,55.9142772465,130.2
2019-04-23 08:00:00,48.462066797,-7.3020265661,49.0090961987,-8.137933203,-2.9320265661000002,8.6500136763,56.6,-4.37,56.7684498643,132.73,42.272066797,-6.5620265661,42.7783569571,-8.137933203,-2.9320265661000002,8.6500136763,50.41,-3.63,50.5405282917,129.69,46.862066797,-7.1720265661,47.4077131863,-8.137933203,-2.9320265661000002,8.6500136763,55.0,-4.24,55.1631906256,132.95,41.442066797,14.4979734339,43.9048531953,-8.137933203,-2.9320265661000002,8.6500136763,49.58,17.43,52.5545554638,130.62,45.582066797,-5.2920265661,45.8882376941,-8.137933203,-2.9320265661000002,8.6500136763,53.72,-2.36,53.7718141781,132.95,38.782066797,-35.8920265661,52.8420881123,-8.137933203,-2.9320265661000002,8.6500136763,46.92,-32.96,57.3397593298,129.69
2019-04-23 08:30:00,49.8264333863,-5.8909457172,50.1734661494,-8.0735666137,-2.9809457172,8.6063067128,57.9,-2.91,57.9730808221,131.83,43.7164333863,-5.4809457172,44.0586803476,-8.0735666137,-2.9809457172,8.6063067128,51.79,-2.5,51.8503047243,128.96,48.1864333863,-5.7809457172,48.5319657121,-8.0735666137,-2.9809457172,8.6063067128,56.26,-2.8,56.3296334091,132.1,42.8364333863,15.3090542828,45.4898578619,-8.0735666137,-2.9809457172,8.6063067128,50.91,18.29,54.0957687809,129.85,46.8064333863,-3.9009457172,46.9687085604,-8.0735666137,-2.9809457172,8.6063067128,54.88,-0.92,54.8877108286,132.1,40.0864333863,-32.9409457172,51.8847573607,-8.0735666137,-2.9809457172,8.6063067128,48.16,-29.96,56.7184908121,128.96
2019-04-23 09:00:00,50.2584333614,-6.535413254,50.6815720982,-7.5515666386,-2.865413254,8.0769271269,57.81,-3.67,57.926375685,132.83,44.1484333614,-10.335413254,45.3420879029,-7.5515666386,-2.865413254,8.0769271269,51.7,-7.47,52.2368729922,130.06,48.5984333614,-6.395413254,49.0174360393,-7.5515666386,-2.865413254,8.0769271269,56.15,-3.5300000000000002,56.2608513978,132.87,43.3284333614,10.964586746,44.6942423592,-7.5515666386,-2.865413254,8.0769271269,50.88,13.83,52.7261159199,130.99,47.2884333614,-4.5054132540000005,47.502575491900004,-7.5515666386,-2.865413254,8.0769271269,54.84,-1.6400000000000001,54.8645167663,132.87,40.6884333614,-23.025413254,46.7516659053,-7.5515666386,-2.865413254,8.0769271269,48.24,-20.16,52.2831062581,130.06
