Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-23 09:30:00,51.4587167078,-6.1582795254,51.8259002038,-7.1812832922,-2.7982795254,7.7072172685,58.64,-3.36,58.7361830561,131.62,45.2387167078,-9.2282795254,46.1703653047,-7.1812832922,-2.7982795254,7.7072172685,52.42,-6.43,52.8128895252,129.06,49.7987167078,-6.0282795254,50.1622601144,-7.1812832922,-2.7982795254,7.7072172685,56.98,-3.23,57.071475362,131.72,44.3687167078,11.7117204746,45.8884235813,-7.1812832922,-2.7982795254,7.7072172685,51.55,14.51,53.5531754427,130.0,48.4587167078,-4.1582795254,48.6368020493,-7.1812832922,-2.7982795254,7.7072172685,55.64,-1.3599999999999999,55.656618654,131.72,41.6187167078,-22.6382795254,47.3773076512,-7.1812832922,-2.7982795254,7.7072172685,48.8,-19.84,52.6788914082,129.06
2019-04-23 10:00:00,51.6199166875,-5.7412978992,51.9382161841,-6.5700833124999996,-2.6712978992,7.0923781061,58.19,-3.07,58.2709275711,132.63,45.0399166875,-9.5512978992,46.0415180763,-6.5700833124999996,-2.6712978992,7.0923781061,51.61,-6.88,52.0665583652,130.1,49.9599166875,-5.6312978992,50.2762845828,-6.5700833124999996,-2.6712978992,7.0923781061,56.53,-2.96,56.6074420902,132.7,44.2199166875,11.6587021008,45.7310219274,-6.5700833124999996,-2.6712978992,7.0923781061,50.79,14.33,52.7728433951,131.04,48.5899166875,-3.7512978992,48.7345076883,-6.5700833124999996,-2.6712978992,7.0923781061,55.16,-1.08,55.1705718658,132.7,41.5099166875,-23.3512978992,47.6272642189,-6.5700833124999996,-2.6712978992,7.0923781061,48.08,-20.68,52.3387886753,130.1
2019-04-23 10:30:00,51.0611667031,-5.4117141904,51.347145934,-5.7488332969,-2.5417141904,6.2856499506,56.81,-2.87,56.8824489628,132.2,44.6711667031,-9.5417141904,45.6788511711,-5.7488332969,-2.5417141904,6.2856499506,50.42,-7.0,50.9035990869,129.76,49.4411667031,-5.3117141904,49.7256802126,-5.7488332969,-2.5417141904,6.2856499506,55.19,-2.77,55.2594697767,132.3,43.8711667031,11.5982858096,45.3784034714,-5.7488332969,-2.5417141904,6.2856499506,49.62,14.14,51.5953873907,130.73,48.0511667031,-3.4617141904,48.1757001679,-5.7488332969,-2.5417141904,6.2856499506,53.8,-0.92,53.807865596,132.3,41.2111667031,-22.8217141904,47.1082890755,-5.7488332969,-2.5417141904,6.2856499506,46.96,-20.28,51.1519305599,129.76
2019-04-23 11:00:00,51.4722000086,-5.0871025125,51.7229734808,-5.8977999914,-2.5771025124999998,6.4362646076,57.37,-2.51,57.4248813669,132.67,45.0722000086,-8.9971025125,45.9614084557,-5.8977999914,-2.5771025124999998,6.4362646076,50.97,-6.42,51.3727291469,129.9,49.8222000086,-5.0071025125,50.0731733493,-5.8977999914,-2.5771025124999998,6.4362646076,55.72,-2.43,55.7729620874,132.69,44.2722000086,12.1928974875,45.9205231105,-5.8977999914,-2.5771025124999998,6.4362646076,50.17,14.77,52.2989655729,130.84,48.4622000086,-3.1371025125,48.5636308553,-5.8977999914,-2.5771025124999998,6.4362646076,54.36,-0.56,54.3628843974,132.69,41.5822000086,-22.8971025125,47.46953403,-5.8977999914,-2.5771025124999998,6.4362646076,47.48,-20.32,51.6454528492,129.9
2019-04-23 11:30:00,51.9700499906,-4.5977029608,52.1730291294,-5.5099500094,-2.4777029608,6.0414038988,57.48,-2.12,57.5190820511,132.84,45.2700499906,-9.1477029608,46.1850397381,-5.5099500094,-2.4777029608,6.0414038988,50.78,-6.67,51.2161820131,130.32,50.3300499906,-4.5277029608,50.533296213,-5.5099500094,-2.4777029608,6.0414038988,55.84,-2.05,55.8776171647,133.0,44.4700499906,12.1622970392,46.1032191439,-5.5099500094,-2.4777029608,6.0414038988,49.98,14.64,52.0800345622,131.26,48.9300499906,-2.5577029608,48.9968533328,-5.5099500094,-2.4777029608,6.0414038988,54.44,-0.08,54.4400587803,133.0,41.7700499906,-23.5577029608,47.9552129075,-5.5099500094,-2.4777029608,6.0414038988,47.28,-21.08,51.7664447302,130.32
2019-04-23 12:00:00,52.007249991,-4.4825388117,52.2000690213,-5.502750009,-2.4225388117,6.01239985,57.51,-2.06,57.5468826263,133.12,45.047249991,-9.0525388117,45.9478311859,-5.502750009,-2.4225388117,6.01239985,50.55,-6.63,50.9829324382,130.32,50.367249991,-4.4125388117,50.5601658464,-5.502750009,-2.4225388117,6.01239985,55.87,-1.99,55.9054290745,133.13,44.247249991,12.2874611883,45.9216815265,-5.502750009,-2.4225388117,6.01239985,49.75,14.71,51.8791538096,131.26,48.977249991,-2.5025388117,49.0411431064,-5.502750009,-2.4225388117,6.01239985,54.48,-0.08,54.4800587371,133.13,41.577249991,-23.8225388117,47.918483618,-5.502750009,-2.4225388117,6.01239985,47.08,-21.4,51.715436767,130.32
2019-04-23 12:30:00,51.8397500044,-4.1654530603,52.0068330098,-3.8102499956,-2.1654530603,4.3826010525,55.65,-2.0,55.6859273066,132.93,45.0197500044,-8.7554530603,45.8632298115,-3.8102499956,-2.1654530603,4.3826010525,48.83,-6.59,49.272680057,130.32,50.2497500044,-4.1154530603,50.4179960866,-3.8102499956,-2.1654530603,4.3826010525,54.06,-1.9500000000000002,54.095157824,133.13,44.2697500044,12.5345469397,46.010060122,-3.8102499956,-2.1654530603,4.3826010525,48.08,14.7,50.2769967281,131.26,48.8697500044,-2.1654530603,48.9177028533,-3.8102499956,-2.1654530603,4.3826010525,52.68,0.0,52.68,133.13,41.6697500044,-23.5254530603,47.8520115263,-3.8102499956,-2.1654530603,4.3826010525,45.48,-21.36,50.2461938857,130.32
2019-04-23 13:00:00,52.0551499926,-4.2093922193,52.2250670043,-4.1048500074,-2.1893922193,4.6522286996,56.16,-2.02,56.1963166053,133.05,45.0451499926,-8.8293922193,45.9023278802,-4.1048500074,-2.1893922193,4.6522286996,49.15,-6.64,49.5964928196,130.32,50.4451499926,-4.1393922193,50.6146987121,-4.1048500074,-2.1893922193,4.6522286996,54.55,-1.9500000000000002,54.5848422183,133.13,44.2951499926,12.5006077807,46.025270317,-4.1048500074,-2.1893922193,4.6522286996,48.4,14.69,50.5801947406,131.26,49.0551499926,-2.2293922193,49.1057830654,-4.1048500074,-2.1893922193,4.6522286996,53.16,-0.04,53.1600150489,133.13,41.6551499926,-24.0293922193,48.0891173899,-4.1048500074,-2.1893922193,4.6522286996,45.76,-21.84,50.7046664519,130.32
2019-04-23 13:30:00,52.460733324,-4.5674867491,52.6591917532,-5.059266676,-2.3574867491,5.5815699468,57.52,-2.21,57.5624400108,133.13,45.280733324,-9.1974867491,46.2053954951,-5.059266676,-2.3574867491,5.5815699468,50.34,-6.84,50.8025708011,130.88,50.810733324,-4.4974867491,51.0093913704,-5.059266676,-2.3574867491,5.5815699468,55.87,-2.14,55.9109694067,133.133,44.500733324,12.2425132509,46.1540290449,-5.059266676,-2.3574867491,5.5815699468,49.56,14.6,51.6657875194,131.96,49.460733324,-2.5974867490999998,49.52889135,-5.059266676,-2.3574867491,5.5815699468,54.52,-0.24,54.520528244,133.133,41.820733324,-23.8774867491,48.1571189879,-5.059266676,-2.3574867491,5.5815699468,46.88,-21.52,51.5833771675,130.88
2019-04-23 14:00:00,51.6625499966,-4.6081112908,51.8676562207,-5.4774500034,-2.4881112908,6.0160748279,57.14,-2.12,57.1793144415,133.13,45.2125499966,-9.2481112908,46.1486970525,-5.4774500034,-2.4881112908,6.0160748279,50.69,-6.76,51.1387690505,130.43,50.0425499966,-4.5381112908,50.2478981078,-5.4774500034,-2.4881112908,6.0160748279,55.52,-2.05,55.5578338311,133.133,44.4125499966,12.1518887092,46.0450105484,-5.4774500034,-2.4881112908,6.0160748279,49.89,14.64,51.993669807,131.41,48.6425499966,-2.6081112908,48.7124205381,-5.4774500034,-2.4881112908,6.0160748279,54.12,-0.12,54.1201330375,133.133,41.7625499966,-24.5681112908,48.4530976783,-5.4774500034,-2.4881112908,6.0160748279,47.24,-22.08,52.1454120705,130.43
2019-04-23 14:30:00,51.2885333506,-4.6727550234,51.5009542899,-5.5314666494,-2.5427550234,6.0879164253999996,56.82,-2.13,56.8599094266,132.38,45.2885333506,-8.8827550234,46.1514310705,-5.5314666494,-2.5427550234,6.0879164253999996,50.82,-6.34,51.2139434139,129.83,49.6685333506,-4.6027550234,49.8813447995,-5.5314666494,-2.5427550234,6.0879164253999996,55.2,-2.06,55.2384250319,132.49,44.4885333506,12.3072449766,46.1594830842,-5.5314666494,-2.5427550234,6.0879164253999996,50.02,14.85,52.1778008352,130.77,48.2685333506,-2.7827550234,48.3486818573,-5.5314666494,-2.5427550234,6.0879164253999996,53.8,-0.24,53.8005353133,132.49,41.8285333506,-22.5027550234,47.4973703052,-5.5314666494,-2.5427550234,6.0879164253999996,47.36,-19.96,51.3942720544,129.83
2019-04-23 15:00:00,51.3895000393,-4.9047325642,51.6230289291,-5.3204999607,-2.4147325642,5.842829211,56.71,-2.49,56.7646386406,132.19,44.8595000393,-8.7247325642,45.7000623861,-5.3204999607,-2.4147325642,5.842829211,50.18,-6.31,50.5751767174,129.59,49.7695000393,-4.8047325642,50.0008858839,-5.3204999607,-2.4147325642,5.842829211,55.09,-2.39,55.1418189762,132.3,44.0795000393,12.3752674358,45.7837260151,-5.3204999607,-2.4147325642,5.842829211,49.4,14.79,51.5665017235,130.52,48.3995000393,-2.9747325642,48.4908304516,-5.3204999607,-2.4147325642,5.842829211,53.72,-0.56,53.7229187591,132.3,41.3995000393,-22.0547325642,46.9076734872,-5.3204999607,-2.4147325642,5.842829211,46.72,-19.64,50.6802525645,129.59
2019-04-23 15:30:00,51.8899333527,-4.9400808704,52.124558342,-5.9200666473,-2.5000808704,6.4263203676,57.81,-2.44,57.8614699087,132.31,45.2099333527,-8.6900808704,46.0375453221,-5.9200666473,-2.5000808704,6.4263203676,51.13,-6.19,51.5033299894,129.88,50.2399333527,-4.8500808704,50.4734998562,-5.9200666473,-2.5000808704,6.4263203676,56.16,-2.35,56.2091460529,132.49,44.3999333527,12.4899191296,46.1232280048,-5.9200666473,-2.5000808704,6.4263203676,50.32,14.99,52.5052616411,130.82,48.8399333527,-2.9400808704,48.9283472582,-5.9200666473,-2.5000808704,6.4263203676,54.76,-0.44,54.7617676851,132.49,41.7199333527,-22.3000808704,47.305881725,-5.9200666473,-2.5000808704,6.4263203676,47.64,-19.8,51.5907898757,129.88
2019-04-23 16:00:00,52.3550000243,-5.4547166417,52.6383886644,-6.8349999757,-2.6947166417,7.3470213316,59.19,-2.76,59.254313767,131.73,45.7950000243,-8.9947166417,46.6699791589,-6.8349999757,-2.6947166417,7.3470213316,52.63,-6.3,53.0057251625,129.33,50.6650000243,-5.3347166417,50.9450824821,-6.8349999757,-2.6947166417,7.3470213316,57.5,-2.64,57.5605733119,131.89,44.9650000243,12.0052833583,46.5400693564,-6.8349999757,-2.6947166417,7.3470213316,51.8,14.7,53.8454269182,130.28,49.2450000243,-3.4947166417,49.3688471792,-6.8349999757,-2.6947166417,7.3470213316,56.08,-0.8,56.0857058438,131.89,42.2050000243,-21.3347166417,47.2909310675,-6.8349999757,-2.6947166417,7.3470213316,49.04,-18.64,52.463046042,129.33
2019-04-23 16:30:00,53.8774166938,-6.7615861814,54.3000467521,-7.4225833062,-2.8315861814,7.9443453626,61.3,-3.93,61.4258487935,132.22,47.1374166938,-13.4215861814,49.0109684478,-7.4225833062,-2.8315861814,7.9443453626,54.56,-10.59,55.5782484431,130.0,52.1574166938,-6.5815861814000005,52.5710318791,-7.4225833062,-2.8315861814,7.9443453626,59.58,-3.75,59.6978969479,132.32,46.2974166938,7.8984138186,46.9663255255,-7.4225833062,-2.8315861814,7.9443453626,53.72,10.73,54.7811217483,130.93,50.7774166938,-4.6315861814,50.9882107614,-7.4225833062,-2.8315861814,7.9443453626,58.2,-1.8,58.2278283985,132.32,43.7774166938,-11.4715861814,45.2554914005,-7.4225833062,-2.8315861814,7.9443453626,51.2,-8.64,51.9238827516,130.0
2019-04-23 17:00:00,54.0149000613,-8.3545165621,54.657180458,-7.7250999387,-2.9445165621,8.2672454208,61.74,-5.41,61.9765738001,131.65,47.7649000613,-20.6745165621,52.0472988054,-7.7250999387,-2.9445165621,8.2672454208,55.49,-17.73,58.2536951618,130.14,52.2749000613,-8.1145165621,52.9009504211,-7.7250999387,-2.9445165621,8.2672454208,60.0,-5.17,60.2223289154,131.78,46.9849000613,0.9554834379,46.9946143975,-7.7250999387,-2.9445165621,8.2672454208,54.71,3.9,54.8488295226,131.09,50.9149000613,-6.2245165621,51.2939728885,-7.7250999387,-2.9445165621,8.2672454208,58.64,-3.2800000000000002,58.7316609675,131.78,44.9549000613,3.0154834379,45.0559228058,-7.7250999387,-2.9445165621,8.2672454208,52.68,5.96,53.0160730345,130.14
2019-04-23 17:30:00,54.4457666942,-9.0622107232,55.1947929981,-7.8242333058,-2.9622107232,8.3662010012,62.27,-6.1,62.568066136,132.5,47.9357666942,-21.2922107232,52.4518442577,-7.8242333058,-2.9622107232,8.3662010012,55.76,-18.33,58.6955407165,130.92,52.7057666942,-8.8022107232,53.4357254694,-7.8242333058,-2.9622107232,8.3662010012,60.53,-5.84,60.8110721826,132.57,47.1557666942,0.6177892768000001,47.1598133595,-7.8242333058,-2.9622107232,8.3662010012,54.98,3.58,55.0964318264,131.84,51.3757666942,-6.8422107232,51.8293859793,-7.8242333058,-2.9622107232,8.3662010012,59.2,-3.88,59.3270123974,132.57,45.1357666942,2.6777892768,45.2151301058,-7.8242333058,-2.9622107232,8.3662010012,52.96,5.64,53.2594705193,130.92
2019-04-23 18:00:00,54.2633500982,-9.8228352649,55.1452559747,-8.4466499018,-3.0928352649,8.9950833537,62.71,-6.73,63.0700959251,132.73,47.8633500982,-22.1828352649,52.75394263,-8.4466499018,-3.0928352649,8.9950833537,56.31,-19.09,59.4579195734,131.27,52.5033500982,-9.5428352649,53.3635407036,-8.4466499018,-3.0928352649,8.9950833537,60.95,-6.45,61.2903336587,132.86,47.0733500982,-0.1728352649,47.0736673895,-8.4466499018,-3.0928352649,8.9950833537,55.52,2.92,55.596733717,132.18,51.1933500982,-7.5728352649,51.7504292564,-8.4466499018,-3.0928352649,8.9950833537,59.64,-4.48,59.8080262172,132.86,45.0733500982,1.9871647351,45.1171332507,-8.4466499018,-3.0928352649,8.9950833537,53.52,5.08,53.7605505924,131.27
2019-04-23 18:30:00,53.8284500267,-10.24130607,54.7940360103,-8.8315499733,-3.18130607,9.3870646766,62.66,-7.06,63.0564762733,132.52,47.5684500267,-22.49130607,52.617642352,-8.8315499733,-3.18130607,9.3870646766,56.4,-19.31,59.6140595833,130.8,52.0784500267,-9.96130607,53.0225666656,-8.8315499733,-3.18130607,9.3870646766,60.91,-6.78,61.2861852296,132.57,46.7684500267,-0.58130607,46.7720625443,-8.8315499733,-3.18130607,9.3870646766,55.6,2.6,55.6607581695,131.71,50.7684500267,-7.9813060700000005,51.3919912505,-8.8315499733,-3.18130607,9.3870646766,59.6,-4.8,59.7929761761,132.57,44.7284500267,1.53869393,44.7549083431,-8.8315499733,-3.18130607,9.3870646766,53.56,4.72,53.7675738712,130.8
2019-04-23 19:00:00,53.828000083,-10.5169506197,54.8457823654,-9.431999917,-3.2869506197,9.988326527,63.26,-7.23,63.671818727,132.8,47.518000083,-23.1369506197,52.8514788428,-9.431999917,-3.2869506197,9.988326527,56.95,-19.85,60.3102395949,131.22,52.068000083,-10.2069506197,53.0590093537,-9.431999917,-3.2869506197,9.988326527,61.5,-6.92,61.8880957859,132.93,46.728000083,-1.0969506197,46.7408738945,-9.431999917,-3.2869506197,9.988326527,56.16,2.19,56.2026840996,132.16,50.768000083,-8.2469506197,51.433471854,-9.431999917,-3.2869506197,9.988326527,60.2,-4.96,60.4039866234,132.93,44.728000083,0.7930493803,44.7350301078,-9.431999917,-3.2869506197,9.988326527,54.16,4.08,54.3134605784,131.22
2019-04-23 19:30:00,53.3547501307,-10.8370226903,54.4441954877,-9.5552498693,-3.3270226903,10.1178989937,62.91,-7.51,63.3566744708,132.88,47.0147501307,-23.7170226903,52.6581797554,-9.5552498693,-3.3270226903,10.1178989937,56.57,-20.39,60.1324953748,131.3,51.6047501307,-10.5370226903,52.6695270838,-9.5552498693,-3.3270226903,10.1178989937,61.16,-7.21,61.5835180872,133.04,46.2347501307,-1.6470226903,46.2640768134,-9.5552498693,-3.3270226903,10.1178989937,55.79,1.6800000000000002,55.815289124,132.23,50.2847501307,-8.5270226903,51.0026098516,-9.5552498693,-3.3270226903,10.1178989937,59.84,-5.2,60.0655109027,133.04,44.2847501307,0.8729773097,44.2933537173,-9.5552498693,-3.3270226903,10.1178989937,53.84,4.2,54.0035702523,131.3
2019-04-23 20:00:00,52.4028333987,-11.1238681366,53.5704899225,-9.2571666013,-3.2338681366,9.805765478,61.66,-7.89,62.1627517087,133.27,46.0628333987,-24.6838681366,52.2597164832,-9.2571666013,-3.2338681366,9.805765478,55.32,-21.45,59.3330000927,131.62,50.6928333987,-10.8138681366,51.8334168473,-9.2571666013,-3.2338681366,9.805765478,59.95,-7.58,60.427302604,133.34,45.3228333987,-2.4538681366,45.3892134336,-9.2571666013,-3.2338681366,9.805765478,54.58,0.78,54.5855731856,132.56,49.4228333987,-8.8738681366,50.213165573,-9.2571666013,-3.2338681366,9.805765478,58.68,-5.64,58.9504198458,133.34,43.4228333987,-0.1538681366,43.4231060126,-9.2571666013,-3.2338681366,9.805765478,52.68,3.08,52.7699611522,131.62
2019-04-23 20:30:00,51.0752000421,-12.0526831625,52.4780261705,-9.1247999579,-3.1526831625,9.6540864609,60.2,-8.9,60.8543342746,132.52,44.6852000421,-24.7426831625,51.0780527515,-9.1247999579,-3.1526831625,9.6540864609,53.81,-21.59,57.9796878225,131.01,49.4252000421,-11.7326831625,50.7986835793,-9.1247999579,-3.1526831625,9.6540864609,58.55,-8.58,59.1753234043,132.63,43.9852000421,-2.7926831625,44.0737665963,-9.1247999579,-3.1526831625,9.6540864609,53.11,0.36,53.1112200952,131.92,48.1552000421,-9.7926831625,49.1408173987,-9.1247999579,-3.1526831625,9.6540864609,57.28,-6.64,57.6635760251,132.63,42.0752000421,-0.1926831625,42.0756412356,-9.1247999579,-3.1526831625,9.6540864609,51.2,2.96,51.2854911257,131.01
2019-04-23 21:00:00,49.8117833758,-12.393427752000001,51.3304082832,-8.928216624200001,-3.1334277520000002,9.4621044998,58.74,-9.26,59.4654117954,132.41,43.7817833758,-24.833427752,50.3343192015,-8.928216624200001,-3.1334277520000002,9.4621044998,52.71,-21.7,57.0020534718,130.82,48.2217833758,-12.073427752,49.7102408929,-8.928216624200001,-3.1334277520000002,9.4621044998,57.15,-8.94,57.8450179359,132.47,43.1017833758,-2.893427752,43.1987922786,-8.928216624200001,-3.1334277520000002,9.4621044998,52.03,0.24,52.0305535239,131.74,46.9117833758,-10.173427752,48.0022296537,-8.928216624200001,-3.1334277520000002,9.4621044998,55.84,-7.04,56.282032657,132.47,41.1917833758,-0.653427752,41.1969657318,-8.928216624200001,-3.1334277520000002,9.4621044998,50.12,2.48,50.181319233400004,130.82
2019-04-23 21:30:00,47.8241501075,-13.3039561297,49.6401509084,-8.5958498925,-2.9939561297,9.1023298491,56.42,-10.31,57.3542718548,133.17,41.714150107500004,-26.1839561297,49.2510901178,-8.5958498925,-2.9939561297,9.1023298491,50.31,-23.19,55.3974024662,131.6,46.3141501075,-12.9739561297,48.0970273285,-8.5958498925,-2.9939561297,9.1023298491,54.91,-9.98,55.8095735515,133.26,41.1141501075,-4.0439561297,41.3125516065,-8.5958498925,-2.9939561297,9.1023298491,49.71,-1.05,49.7210880814,132.55,45.0841501075,-11.1139561297,46.4338304662,-8.5958498925,-2.9939561297,9.1023298491,53.68,-8.12,54.2906695483,133.26,39.2841501075,-2.8739561297,39.389136491,-8.5958498925,-2.9939561297,9.1023298491,47.88,0.12,47.8801503757,131.6
2019-04-23 22:00:00,45.0380500519,-14.9366462053,47.4502829533,-7.7919499481,-2.7566462053,8.2652031006,52.83,-12.18,54.2158768259,133.68,39.0480500519,-26.9766462053,47.4604008974,-7.7919499481,-2.7566462053,8.2652031006,46.84,-24.22,52.7313379311,131.99,43.6380500519,-14.5966462053,46.0145791329,-7.7919499481,-2.7566462053,8.2652031006,51.43,-11.84,52.7752830405,133.75,38.5280500519,-4.7066462053,38.8144710038,-7.7919499481,-2.7566462053,8.2652031006,46.32,-1.9500000000000002,46.3610278143,132.96,42.4480500519,-12.7966462053,44.334987395,-7.7919499481,-2.7566462053,8.2652031006,50.24,-10.04,51.2333797441,133.75,36.7680500519,-3.4366462053,36.9283094896,-7.7919499481,-2.7566462053,8.2652031006,44.56,-0.68,44.5651882078,131.99
2019-04-23 22:30:00,42.2155500471,-15.5016021039,44.9716836862,-7.1944499529,-2.5516021039,7.633530207,49.41,-12.95,51.0788664714,133.52,36.4655500471,-27.9816021039,45.9641860207,-7.1944499529,-2.5516021039,7.633530207,43.66,-25.43,50.5260378419,131.99,40.9355500471,-15.1716021039,43.6565776036,-7.1944499529,-2.5516021039,7.633530207,48.13,-12.62,49.7570226199,133.75,36.0355500471,-5.6916021039,36.4822587254,-7.1944499529,-2.5516021039,7.633530207,43.23,-3.14,43.3438865355,132.96,39.7655500471,-13.3916021039,41.9599091689,-7.1944499529,-2.5516021039,7.633530207,46.96,-10.84,48.1948876957,133.75,34.3655500471,-5.5916021039,34.8174818752,-7.1944499529,-2.5516021039,7.633530207,41.56,-3.04,41.6710355043,131.99
2019-04-23 23:00:00,39.3708667159,-16.1760375861,42.5644139857,-6.5391332841,-2.3460375861,6.9472409244,45.91,-13.83,47.947857095,134.93,33.8608667159,-29.1260375861,44.6641283383,-6.5391332841,-2.3460375861,6.9472409244,40.4,-26.78,48.4698710541,133.15,38.2008667159,-15.8560375861,41.3608528174,-6.5391332841,-2.3460375861,6.9472409244,44.74,-13.51,46.7352939437,134.98,33.5208667159,-6.4460375861,34.1350246221,-6.5391332841,-2.3460375861,6.9472409244,40.06,-4.1,40.2692637132,134.11,37.1008667159,-14.1860375861,39.7204981523,-6.5391332841,-2.3460375861,6.9472409244,43.64,-11.84,45.2176425746,134.98,31.9408667159,-5.7860375861,32.460702357,-6.5391332841,-2.3460375861,6.9472409244,38.48,-3.44,38.633457003,133.15
2019-04-23 23:30:00,36.7428667233,-18.0226668207,40.9249896075,-5.8471332767,-2.1326668207,6.2239244311,42.59,-15.89,45.4576748196,134.93,31.6128667233,-28.8826668207,42.8203431227,-5.8471332767,-2.1326668207,6.2239244311,37.46,-26.75,46.0305778804,133.52,35.6828667233,-17.4726668207,39.7311095166,-5.8471332767,-2.1326668207,6.2239244311,41.53,-15.34,44.2725253402,135.09,31.3528667233,-6.1326668207,31.9470163568,-5.8471332767,-2.1326668207,6.2239244311,37.2,-4.0,37.4144357167,134.52,34.5928667233,-15.3726668207,37.8547924749,-5.8471332767,-2.1326668207,6.2239244311,40.44,-13.24,42.5522173335,135.09,29.8328667233,-5.2926668207,30.2987171181,-5.8471332767,-2.1326668207,6.2239244311,35.68,-3.16,35.8196594065,133.52
2019-04-24 00:00:00,34.5131000661,-22.2427868685,41.0596595681,-5.4868999339,-1.9827868685,5.8341678627,40.0,-20.26,44.8382381456,134.74,30.2331000661,-25.5427868685,39.578710194,-5.4868999339,-1.9827868685,5.8341678627,35.72,-23.56,42.7900923112,134.31,33.3031000661,-22.9327868685,40.4352468469,-5.4868999339,-1.9827868685,5.8341678627,38.79,-20.95,44.0859002403,134.9,29.9831000661,-2.6527868685,30.100225377,-5.4868999339,-1.9827868685,5.8341678627,35.47,-0.67,35.4763273184,135.29,32.3131000661,-19.5027868685,37.7424844376,-5.4868999339,-1.9827868685,5.8341678627,37.8,-17.52,41.6628179556,134.9,28.3531000661,-1.8627868685000002,28.4142263361,-5.4868999339,-1.9827868685,5.8341678627,33.84,0.12,33.8402127653,134.31
2019-04-24 00:30:00,33.4237334078,-22.6422343973,40.3709887595,-5.1062665922,-1.8922343973,5.4455954242,38.53,-20.75,43.7621228918,134.74,29.3237334078,-25.3622343973,38.770146693,-5.1062665922,-1.8922343973,5.4455954242,34.43,-23.47,41.668522892,134.21,32.2737334078,-23.3522343973,39.8361735038,-5.1062665922,-1.8922343973,5.4455954242,37.38,-21.46,43.1021577186,134.9,29.1137334078,-2.4722343973,29.2185115271,-5.1062665922,-1.8922343973,5.4455954242,34.22,-0.58,34.2249149013,135.29,31.3337334078,-19.9322343973,37.1361928224,-5.1062665922,-1.8922343973,5.4455954242,36.44,-18.04,40.6609788372,134.9,27.5337334078,-1.7322343973,27.5881697722,-5.1062665922,-1.8922343973,5.4455954242,32.64,0.16,32.6403921545,134.21
2019-04-24 01:00:00,32.372316733,-23.2044681657,39.829815886,-5.207683267,-1.8344681657000002,5.5213438999,37.58,-21.37,43.231161215,134.22,28.762316733,-23.0144681657,36.8366204856,-5.207683267,-1.8344681657000002,5.5213438999,33.97,-21.18,40.0319035271,134.48,31.182316733,-22.8544681657,38.6608793482,-5.207683267,-1.8344681657000002,5.5213438999,36.39,-21.02,42.0246653764,134.27,28.532316733000002,-0.1144681657,28.5325463482,-5.207683267,-1.8344681657000002,5.5213438999,33.74,1.72,33.7838126919,135.6,30.032316733,-27.7944681657,40.9203190232,-5.207683267,-1.8344681657000002,5.5213438999,35.24,-25.96,43.7696150314,134.27,26.872316733,0.8055318343000001,26.884387442,-5.207683267,-1.8344681657000002,5.5213438999,32.08,2.64,32.1884451318,134.48
2019-04-24 01:30:00,32.7546833757,-22.3088156548,39.6301973116,-5.4053166243,-1.8688156548000001,5.7192586723000005,38.16,-20.44,43.2894814014,132.31,29.7046833757,-18.7888156548,35.1480839898,-5.4053166243,-1.8688156548000001,5.7192586723000005,35.11,-16.92,38.9743312964,133.37,31.4446833757,-21.5888156548,38.1424314114,-5.4053166243,-1.8688156548000001,5.7192586723000005,36.85,-19.72,41.7947472776,132.37,29.4146833757,3.6311843452,29.6379671678,-5.4053166243,-1.8688156548000001,5.7192586723000005,34.82,5.5,35.2517006682,134.38,30.0746833757,-40.0288156548,50.067880551,-5.4053166243,-1.8688156548000001,5.7192586723000005,35.48,-38.16,52.1058154144,132.37,27.6346833757,4.1711843452,27.9477101766,-5.4053166243,-1.8688156548000001,5.7192586723000005,33.04,6.04,33.5875453107,133.37
2019-04-24 02:00:00,31.9307000372,-22.5245002204,39.0758584684,-5.5992999628,-1.9245002204000001,5.9207990316,37.53,-20.6,42.8119247407,132.49,29.2807000372,-18.9345002204,34.8693947934,-5.5992999628,-1.9245002204000001,5.9207990316,34.88,-17.01,38.8066295883,133.67,30.6407000372,-21.8145002204,37.6128291761,-5.5992999628,-1.9245002204000001,5.9207990316,36.24,-19.89,41.3394448439,132.68,28.9907000372,3.5854997796,29.2115815613,-5.5992999628,-1.9245002204000001,5.9207990316,34.59,5.51,35.0261074058,134.74,29.2407000372,-40.3645002204,49.84286726,-5.5992999628,-1.9245002204000001,5.9207990316,34.84,-38.44,51.8792752455,132.68,27.2407000372,4.3154997796,27.5804147333,-5.5992999628,-1.9245002204000001,5.9207990316,32.84,6.24,33.4275814261,133.67
2019-04-24 02:30:00,31.8863166661,-23.0373264758,39.3377122071,-5.6636833339,-1.9073264758000001,5.9762198079,37.55,-21.13,43.0868819944,134.01,29.0163166661,-19.4773264758,34.9472871553,-5.6636833339,-1.9073264758000001,5.9762198079,34.68,-17.57,38.8768221438,135.04,30.5863166661,-22.2873264758,37.8450484032,-5.6636833339,-1.9073264758000001,5.9762198079,36.25,-20.38,41.5861383155,134.1,28.7263166661,3.4726735242,28.9354580162,-5.6636833339,-1.9073264758000001,5.9762198079,34.39,5.38,34.8082820605,136.08,29.2563166661,-41.2673264758,50.5858112452,-5.6636833339,-1.9073264758000001,5.9762198079,34.92,-39.36,52.6176396278,134.1,27.0163166661,4.2926735242,27.3552264145,-5.6636833339,-1.9073264758000001,5.9762198079,32.68,6.2,33.2629283137,135.04
2019-04-24 03:00:00,30.5574833232,-22.8363256587,38.1478381647,-5.4625166768,-1.8563256586999999,5.7693182782,36.02,-20.98,41.6845391002,133.14,28.0274833232,-19.5963256587,34.1987689947,-5.4625166768,-1.8563256586999999,5.7693182782,33.49,-17.74,37.8983865092,134.65,29.3374833232,-22.1263256587,36.7459142613,-5.4625166768,-1.8563256586999999,5.7693182782,34.8,-20.27,40.2729797755,133.5,27.7874833232,3.1536743413,27.965870115,-5.4625166768,-1.8563256586999999,5.7693182782,33.25,5.01,33.6253267642,135.64,27.9774833232,-40.8963256587,49.550469478,-5.4625166768,-1.8563256586999999,5.7693182782,33.44,-39.04,51.4038442142,133.5,26.0574833232,4.1436743413,26.3848910209,-5.4625166768,-1.8563256586999999,5.7693182782,31.52,6.0,32.0859844792,134.65
2019-04-24 03:30:00,30.1455833366,-22.8027948297,37.7984609045,-5.3544166634,-1.8427948297,5.6626557894000005,35.5,-20.96,41.2258608158,132.67,27.6855833366,-19.4027948297,33.8076910169,-5.3544166634,-1.8427948297,5.6626557894000005,33.04,-17.56,37.416509725,133.88,28.9455833366,-22.0927948297,36.4134367794,-5.3544166634,-1.8427948297,5.6626557894000005,34.3,-20.25,39.8315515641,132.86,27.4355833366,3.1372051703,27.6143674434,-5.3544166634,-1.8427948297,5.6626557894000005,32.79,4.98,33.1660142314,134.96,27.6055833366,-40.6827948297,49.1646013562,-5.3544166634,-1.8427948297,5.6626557894000005,32.96,-38.84,50.9402316445,132.86,25.6855833366,4.2772051703,26.0392717911,-5.3544166634,-1.8427948297,5.6626557894000005,31.04,6.12,31.6375725997,133.88
2019-04-24 04:00:00,29.862066703,-22.7768860912,37.5570175571,-5.207933297,-1.8068860912,5.5124773535,35.07,-20.97,40.8612995388,132.22,27.352066703,-19.1768860912,33.4049174985,-5.207933297,-1.8068860912,5.5124773535,32.56,-17.37,36.9035296415,133.25,28.672066703,-22.0568860912,36.1744887049,-5.207933297,-1.8068860912,5.5124773535,33.88,-20.25,39.4704560399,132.3,27.112066703,3.1731139088,27.2971209615,-5.207933297,-1.8068860912,5.5124773535,32.32,4.98,32.7014189295,134.24,27.312066703,-40.4868860912,48.8378637222,-5.207933297,-1.8068860912,5.5124773535,32.52,-38.68,50.5340756322,132.3,25.392066703,4.3931139088,25.7692937673,-5.207933297,-1.8068860912,5.5124773535,30.6,6.2,31.2217872647,133.25
2019-04-24 04:30:00,29.8661500342,-22.8023864997,37.5757334984,-5.2838499658,-1.8323864997000001,5.5925585152,35.15,-20.97,40.929981676,132.22,27.4261500342,-19.0923864997,33.4172549434,-5.2838499658,-1.8323864997000001,5.5925585152,32.71,-17.26,36.9844791771,133.25,28.6761500342,-22.0823864997,36.1932780265,-5.2838499658,-1.8323864997000001,5.5925585152,33.96,-20.25,39.5391464248,132.3,27.1861500342,3.2076135003,27.3747244379,-5.2838499658,-1.8323864997000001,5.5925585152,32.47,5.04,32.8588268202,134.24,27.3161500342,-40.5123864997,48.8612884868,-5.2838499658,-1.8323864997000001,5.5925585152,32.6,-38.68,50.5855947874,132.3,25.4361500342,4.6476135003,25.8572628058,-5.2838499658,-1.8323864997000001,5.5925585152,30.72,6.48,31.3959997452,133.25
2019-04-24 05:00:00,30.0329500821,-22.5682231677,37.5673100924,-5.1170499179,-1.8282231677,5.4338384052,35.15,-20.74,40.8126218222,131.62,27.6229500821,-18.9482231677,33.49720186,-5.1170499179,-1.8282231677,5.4338384052,32.74,-17.12,36.9459334704,132.81,28.832950082099998,-21.8582231677,36.1817762207,-5.1170499179,-1.8282231677,5.4338384052,33.95,-20.03,39.418313003,131.86,27.3829500821,3.2717768323,27.5777170708,-5.1170499179,-1.8282231677,5.4338384052,32.5,5.1,32.8977202858,133.86,27.4829500821,-40.1882231677,48.6868136829,-5.1170499179,-1.8282231677,5.4338384052,32.6,-38.36,50.3413309319,131.86,25.6429500821,4.8117768323,26.0904979867,-5.1170499179,-1.8282231677,5.4338384052,30.76,6.64,31.4685112454,132.81
2019-04-24 05:30:00,31.2961833937,-22.1610414619,38.3479185053,-5.3838166063,-1.9510414619,5.7264337974,36.68,-20.21,41.8791893427,131.87,29.0461833937,-18.4810414619,34.4271646125,-5.3838166063,-1.9510414619,5.7264337974,34.43,-16.53,38.1924835537,132.92,30.0261833937,-21.4710414619,36.9131048633,-5.3838166063,-1.9510414619,5.7264337974,35.41,-19.52,40.4338781222,131.97,28.7561833937,3.8089585381,29.0073481814,-5.3838166063,-1.9510414619,5.7264337974,34.14,5.76,34.6224955773,133.95,28.6561833937,-39.8310414619,49.0682046812,-5.3838166063,-1.9510414619,5.7264337974,34.04,-37.88,50.9275563914,131.97,26.9761833937,3.2889585381,27.1759400712,-5.3838166063,-1.9510414619,5.7264337974,32.36,5.24,32.7815069818,132.92
2019-04-24 06:00:00,33.130966688,-22.0591760076,39.8028667286,-6.109033312,-2.0691760076,6.449943981,39.24,-19.99,44.0383662276,131.96,30.530966688,-18.1891760076,35.5385150329,-6.109033312,-2.0691760076,6.449943981,36.64,-16.12,40.0292892767,133.06,31.760966688,-21.3491760076,38.2693914396,-6.109033312,-2.0691760076,6.449943981,37.87,-19.28,42.4953562169,132.1,30.190966688,4.0908239924,30.4668559338,-6.109033312,-2.0691760076,6.449943981,36.3,6.16,36.8189570738,134.06,30.370966688,-39.6691760076,49.960375726,-6.109033312,-2.0691760076,6.449943981,36.48,-37.6,52.3884567438,132.1,28.370966688,3.7708239924,28.6204623372,-6.109033312,-2.0691760076,6.449943981,34.48,5.84,34.971073761,133.06
2019-04-24 06:30:00,37.0110166824,-20.9693121875,42.5385402839,-6.7089833175999996,-2.2893121875,7.0888227124,43.72,-18.68,47.5434622214,132.46,33.5610166824,-20.8793121875,39.5257829547,-6.7089833175999996,-2.2893121875,7.0888227124,40.27,-18.59,44.3538160703,132.66,35.5810166824,-20.3993121875,41.0139084443,-6.7089833175999996,-2.2893121875,7.0888227124,42.29,-18.11,46.0045236906,132.51,33.1610166824,1.3806878125,33.1897473062,-6.7089833175999996,-2.2893121875,7.0888227124,39.87,3.67,40.0385539199,133.66,34.3710166824,-25.5693121875,42.8387267963,-6.7089833175999996,-2.2893121875,7.0888227124,41.08,-23.28,47.2178440846,132.51,31.4110166824,3.0706878125,31.5607524097,-6.7089833175999996,-2.2893121875,7.0888227124,38.12,5.36,38.4949866866,132.66
2019-04-24 07:00:00,40.9274500255,-19.786806269,45.459584995,-7.4125499745,-2.556806269,7.841119526,48.34,-17.23,51.3188902842,132.84,36.6774500255,-22.076806269,42.8091195356,-7.4125499745,-2.556806269,7.841119526,44.09,-19.52,48.2178234681,132.55,39.3674500255,-20.496806269,44.3837266207,-7.4125499745,-2.556806269,7.841119526,46.78,-17.94,50.1020159275,133.09,36.1974500255,0.21319373100000003,36.1980778484,-7.4125499745,-2.556806269,7.841119526,43.61,2.77,43.6978832439,133.53,38.3474500255,-16.916806269,41.9130678644,-7.4125499745,-2.556806269,7.841119526,45.76,-14.36,47.9602668883,133.09,34.3874500255,2.243193731,34.4605373924,-7.4125499745,-2.556806269,7.841119526,41.8,4.8,42.0746954832,132.55
2019-04-24 07:30:00,45.5891166825,-18.5671586606,49.2250641505,-8.2708833175,-2.8971586606,8.7636202084,53.86,-15.67,56.0932126019,132.84,40.2491166825,-25.3571586606,47.5707566584,-8.2708833175,-2.8971586606,8.7636202084,48.52,-22.46,53.4662697408,131.07,44.6491166825,-1.7371586606,44.6828976314,-8.2708833175,-2.8971586606,8.7636202084,52.92,1.16,52.9327120031,133.09,39.6691166825,-3.3971586606,39.8143128201,-8.2708833175,-2.8971586606,8.7636202084,47.94,-0.5,47.942607355,132.08,43.0091166825,-15.6971586606,45.7841119584,-8.2708833175,-2.8971586606,8.7636202084,51.28,-12.8,52.8533669694,133.09,37.8491166825,-1.9371586606000002,37.8986571968,-8.2708833175,-2.8971586606,8.7636202084,46.12,0.96,46.129990245,131.07
2019-04-24 08:00:00,48.3101500157,-17.2610177878,51.3012020289,-8.5498499843,-3.0210177878,9.0678819593,56.86,-14.24,58.6160148765,133.37,42.6001500157,-25.0610177878,49.4249673133,-8.5498499843,-3.0210177878,9.0678819593,51.15,-22.04,55.6963562542,131.34,47.4401500157,2.8289822122,47.524425024,-8.5498499843,-3.0210177878,9.0678819593,55.99,5.85,56.294783062,133.47,41.9601500157,-2.9910177878,42.0666183184,-8.5498499843,-3.0210177878,9.0678819593,50.51,0.03,50.5100089091,132.32,45.6901500157,-14.9010177878,48.0586115027,-8.5498499843,-3.0210177878,9.0678819593,54.24,-11.88,55.5257777973,133.47,40.1301500157,-0.6610177878,40.1355937392,-8.5498499843,-3.0210177878,9.0678819593,48.68,2.36,48.7371726714,131.34
2019-04-24 08:30:00,49.570150003,-15.8100569866,52.0303533838,-7.869849997,-2.9200569866,8.3941212631,57.44,-12.89,58.8685459307,133.2,43.650150003,-24.3700569866,49.9923521433,-7.869849997,-2.9200569866,8.3941212631,51.52,-21.45,55.8069251975,131.34,48.680150003,4.1899430134,48.860133307,-7.869849997,-2.9200569866,8.3941212631,56.55,7.11,56.9952155887,133.24,42.990150003,-2.3900569866,43.0565368984,-7.869849997,-2.9200569866,8.3941212631,50.86,0.53,50.8627614272,132.22,46.890150003,-13.5200569866,48.8003904516,-7.869849997,-2.9200569866,8.3941212631,54.76,-10.6,55.7764968423,133.24,41.090150003,0.2799430134,41.0911036036,-7.869849997,-2.9200569866,8.3941212631,48.96,3.2,49.0644637187,131.34
2019-04-24 09:00:00,49.8185833265,-15.6140761775,52.208147061,-7.3914166735,-2.8440761775,7.9197102058,57.21,-12.77,58.6178897607,133.81,43.9185833265,-23.8740761775,49.9881333392,-7.3914166735,-2.8440761775,7.9197102058,51.31,-21.03,55.4524751476,131.78,48.928583326500004,4.5359238225,49.138384907,-7.3914166735,-2.8440761775,7.9197102058,56.32,7.38,56.8014682909,134.01,43.2485833265,-1.7340761775,43.2833337434,-7.3914166735,-2.8440761775,7.9197102058,50.64,1.11,50.6521638235,132.73,47.1285833265,-13.2840761775,48.9649879634,-7.3914166735,-2.8440761775,7.9197102058,54.52,-10.44,55.510575569,134.01,41.3685833265,0.9159238225,41.3787216199,-7.3914166735,-2.8440761775,7.9197102058,48.76,3.76,48.9047564149,131.78
2019-04-24 09:30:00,50.5827166657,-14.5955653564,52.6463840482,-7.2772833343,-2.8055653564,7.799362134,57.86,-11.79,59.0489940643,132.29,44.3927166657,-22.7455653564,49.8805977946,-7.2772833343,-2.8055653564,7.799362134,51.67,-19.94,55.3840455366,130.36,49.6727166657,5.1144346436,49.9353203922,-7.2772833343,-2.8055653564,7.799362134,56.95,7.92,57.4980773592,132.36,43.7227166657,-1.1155653564,43.7369459233,-7.2772833343,-2.8055653564,7.799362134,51.0,1.69,51.0279932978,131.32,47.8027166657,-12.3255653564,49.3661754846,-7.2772833343,-2.8055653564,7.799362134,55.08,-9.52,55.8966617966,132.36,41.7627166657,1.7144346436,41.7978921651,-7.2772833343,-2.8055653564,7.799362134,49.04,4.52,49.2478628978,130.36
2019-04-24 10:00:00,52.1957833329,-13.7570145194,53.9782849507,-7.4342166671,-2.8170145194,7.9500407708,59.63,-10.94,60.6252463913,132.74,45.6157833329,-22.2070145194,50.7341224713,-7.4342166671,-2.8170145194,7.9500407708,53.05,-19.39,56.4825158788,130.86,51.2257833329,6.0729854806,51.5845134775,-7.4342166671,-2.8170145194,7.9500407708,58.66,8.89,59.329821338,132.74,44.8857833329,-0.4070145194,44.8876286545,-7.4342166671,-2.8170145194,7.9500407708,52.32,2.41,52.3754761315,131.8,49.3657833329,-11.4570145194,50.6778427497,-7.4342166671,-2.8170145194,7.9500407708,56.8,-8.64,57.4533689178,132.74,42.9257833329,2.1829854806,42.9812552207,-7.4342166671,-2.8170145194,7.9500407708,50.36,5.0,50.6076041717,130.86
2019-04-24 10:30:00,53.1522166607,-13.4111378355,54.8180331094,-7.7977833393000004,-2.8711378355,8.3095642171,60.95,-10.54,61.8546206843,132.74,46.3722166607,-21.9711378355,51.3138711832,-7.7977833393000004,-2.8711378355,8.3095642171,54.17,-19.1,57.4386533617,130.72,52.1422166607,6.3888621645,52.5321646046,-7.7977833393000004,-2.8711378355,8.3095642171,59.94,9.26,60.6510609965,132.74,45.6322166607,-0.2011378355,45.6326599465,-7.7977833393000004,-2.8711378355,8.3095642171,53.43,2.67,53.4966709245,131.68,50.2422166607,-11.0711378355,51.4475502619,-7.7977833393000004,-2.8711378355,8.3095642171,58.04,-8.2,58.6163936113,132.74,43.6822166607,2.4888621645,43.7530626044,-7.7977833393000004,-2.8711378355,8.3095642171,51.48,5.36,51.7582843611,130.72
2019-04-24 11:00:00,54.7828166657,-11.2484477599,55.9257058859,-8.8771833343,-3.1084477599,9.4056808061,63.66,-8.14,64.1783078618,132.53,47.3928166657,-23.4184477599,52.8630567314,-8.8771833343,-3.1084477599,9.4056808061,56.27,-20.31,59.8231476938,129.82,53.8428166657,8.4615522401,54.5036399959,-8.8771833343,-3.1084477599,9.4056808061,62.72,11.57,63.7782353158,132.61,46.6228166657,-1.8384477599,46.6590497547,-8.8771833343,-3.1084477599,9.4056808061,55.5,1.27,55.514528729,130.75,51.8828166657,-8.1884477599,52.5250163435,-8.8771833343,-3.1084477599,9.4056808061,60.76,-5.08,60.9719935708,132.61,44.6028166657,1.2115522401,44.6192684089,-8.8771833343,-3.1084477599,9.4056808061,53.48,4.32,53.6541964808,129.82
2019-04-24 11:30:00,56.1196000618,-8.3683997828,56.7401059747,-9.6403999382,-3.2983997828,10.1890505983,65.76,-5.07,65.9551552193,133.59,48.0096000618,-26.4183997828,54.7982987435,-9.6403999382,-3.2983997828,10.1890505983,57.65,-23.12,62.113258649,130.51,55.2996000618,12.3516002172,56.6622254675,-9.6403999382,-3.2983997828,10.1890505983,64.94,15.65,66.7991474496,133.79,47.2196000618,-4.5383997828,47.4371974571,-9.6403999382,-3.2983997828,10.1890505983,56.86,-1.24,56.8735193214,131.45,53.2796000618,-6.6583997828,53.6940412934,-9.6403999382,-3.2983997828,10.1890505983,62.92,-3.36,63.0096500546,133.79,45.3196000618,-2.6583997828,45.3975025653,-9.6403999382,-3.2983997828,10.1890505983,54.96,0.64,54.9637262201,130.51
2019-04-24 12:00:00,56.4258500058,-8.2934918613,57.0320835682,-9.6641499942,-3.3134918613,10.2164095173,66.09,-4.98,66.277360388,134.09,48.3558500058,-26.5734918613,55.1764324643,-9.6641499942,-3.3134918613,10.2164095173,58.02,-23.26,62.5087833828,130.82,55.5858500058,12.5465081387,56.9842222668,-9.6641499942,-3.3134918613,10.2164095173,65.25,15.86,67.1498481011,134.33,47.5658500058,-4.5534918613,47.783306446,-9.6641499942,-3.3134918613,10.2164095173,57.23,-1.24,57.2434319376,131.85,53.5758500058,-6.5934918613,53.9800503777,-9.6641499942,-3.3134918613,10.2164095173,63.24,-3.2800000000000002,63.3250029609,134.33,45.6558500058,-2.7934918613,45.7412312529,-9.6641499942,-3.3134918613,10.2164095173,55.32,0.52,55.3224439084,130.82
2019-04-24 12:30:00,56.7632666488,-8.2786239557,57.3637869674,-9.5167333512,-3.2786239557,10.065663849,66.28,-5.0,66.4683262916,133.77,48.6632666488,-26.2986239557,55.3148365531,-9.5167333512,-3.2786239557,10.065663849,58.18,-23.02,62.5686247252,130.58,55.9332666488,12.4713760443,57.3067669516,-9.5167333512,-3.2786239557,10.065663849,65.45,15.75,67.3183853045,133.97,47.8632666488,-4.3686239557,48.0622218542,-9.5167333512,-3.2786239557,10.065663849,57.38,-1.09,57.3903519766,131.61,53.8832666488,-6.5586239557,54.2809540533,-9.5167333512,-3.2786239557,10.065663849,63.4,-3.2800000000000002,63.4847887293,133.97,45.9232666488,-2.7586239557,46.0060477093,-9.5167333512,-3.2786239557,10.065663849,55.44,0.52,55.4424386188,130.58
2019-04-24 13:00:00,56.7776833164,-9.46130607,57.5605909918,-9.0823166836,-3.18130607,9.6233665966,65.86,-6.28,66.1587333615,134.44,48.4776833164,-26.37130607,55.186334935,-9.0823166836,-3.18130607,9.6233665966,57.56,-23.19,62.0558595138,131.02,55.9776833164,11.43869393,57.1344444997,-9.0823166836,-3.18130607,9.6233665966,65.06,14.62,66.682441467,134.52,47.6976833164,-4.35130607,47.8957498977,-9.0823166836,-3.18130607,9.6233665966,56.78,-1.17,56.7920531413,132.06,53.9576833164,-7.74130607,54.5101771098,-9.0823166836,-3.18130607,9.6233665966,63.04,-4.5600000000000005,63.2047086854,134.52,45.7576833164,-3.10130607,45.8626610853,-9.0823166836,-3.18130607,9.6233665966,54.84,0.08,54.8400583515,131.02
2019-04-24 13:30:00,56.9845833191,-6.7700410641,57.385330809,-9.1354166809,-3.2000410641,9.6796746199,66.12,-3.5700000000000003,66.216306904,135.13,48.6645833191,-26.5000410641,55.4120370138,-9.1354166809,-3.2000410641,9.6796746199,57.8,-23.3,62.3195795878,132.19,55.7745833191,3.9399589359,55.9135709898,-9.1354166809,-3.2000410641,9.6796746199,64.91,7.14,65.301513765,135.2,47.8845833191,-4.1300410641,48.062361145,-9.1354166809,-3.2000410641,9.6796746199,57.02,-0.93,57.0275836767,133.13,54.1445833191,-5.0400410641,54.3786531345,-9.1354166809,-3.2000410641,9.6796746199,63.28,-1.8399999999999999,63.3067452962,135.2,46.0245833191,-2.3200410640999998,46.0830213878,-9.1354166809,-3.2000410641,9.6796746199,55.16,0.88,55.1670191328,132.19
2019-04-24 14:00:00,55.1559333201,-3.679392429,55.2785212271,-7.2240666799,-2.839392429,7.7620415331,62.38,-0.84,62.3856554025,134.95,46.9459333201,-25.979392429,53.6549111105,-7.2240666799,-2.839392429,7.7620415331,54.17,-23.14,58.9054199544,132.12,53.6059333201,-4.879392429,53.8275445993,-7.2240666799,-2.839392429,7.7620415331,60.83,-2.04,60.8641971934,135.09,46.2359333201,-3.609392429,46.3766023301,-7.2240666799,-2.839392429,7.7620415331,53.46,-0.77,53.4655449799,133.13,52.3359333201,-2.199392429,52.3821271384,-7.2240666799,-2.839392429,7.7620415331,59.56,0.64,59.5634384501,135.09,44.4159333201,-1.839392429,44.4540042876,-7.2240666799,-2.839392429,7.7620415331,51.64,1.0,51.6496815092,132.12
2019-04-24 14:30:00,54.6254499883,-3.440521255,54.7336913878,-6.0445500117,-2.6005212550000003,6.5802200298999995,60.67,-0.84,60.6758147865,135.04,46.2954499883,-26.470521255,53.3287650816,-6.0445500117,-2.6005212550000003,6.5802200298999995,52.34,-23.87,57.5261027708,132.27,53.1154499883,-4.650521255,53.3186494147,-6.0445500117,-2.6005212550000003,6.5802200298999995,59.16,-2.05,59.1955074309,135.09,45.6554499883,-4.140521255,45.8428187386,-6.0445500117,-2.6005212550000003,6.5802200298999995,51.7,-1.54,51.7229310848,133.25,51.8354499883,-2.000521255,51.8740393721,-6.0445500117,-2.6005212550000003,6.5802200298999995,57.88,0.6000000000000001,57.883109799,135.09,43.8354499883,-2.5605212550000003,43.9101690361,-6.0445500117,-2.6005212550000003,6.5802200298999995,49.88,0.04,49.8800160385,132.27
2019-04-24 15:00:00,54.499416653,-3.5391762172,54.6142122878,-6.830583347,-2.7191762172000002,7.3519241128,61.33,-0.8200000000000001,61.3354815747,134.05,46.109416653,-26.1891762172,53.0278347193,-6.830583347,-2.7191762172000002,7.3519241128,52.94,-23.47,57.9092781858,131.38,52.959416653,-4.7391762172,53.1710410228,-6.830583347,-2.7191762172000002,7.3519241128,59.79,-2.02,59.8241130315,134.37,45.449416653,-4.1191762172,45.6356996967,-6.830583347,-2.7191762172000002,7.3519241128,52.28,-1.4,52.2987418587,132.41,51.649416653,-2.1191762172,51.6928732848,-6.830583347,-2.7191762172000002,7.3519241128,58.48,0.6000000000000001,58.4830778944,134.37,43.609416653,-2.6791762172,43.6916377127,-6.830583347,-2.7191762172000002,7.3519241128,50.44,0.04,50.4400158604,131.38
2019-04-24 15:30:00,52.7745333203,-4.3308816079,52.9519395554,-6.6954666797,-2.8008816079,7.2577001757,59.47,-1.53,59.4896780963,133.37,45.3045333203,-26.0908816079,52.2803485303,-6.6954666797,-2.8008816079,7.2577001757,52.0,-23.29,56.9773999056,130.61,51.2945333203,-5.4908816079000005,51.5875850315,-6.6954666797,-2.8008816079,7.2577001757,57.99,-2.69,58.0523574026,133.44,44.6445333203,-4.3208816079,44.8531422897,-6.6954666797,-2.8008816079,7.2577001757,51.34,-1.52,51.3624960453,131.56,49.9845333203,-2.8808816079,50.0674849587,-6.6954666797,-2.8008816079,7.2577001757,56.68,-0.08,56.6800564573,133.44,42.7845333203,-2.7608816079,42.873520484,-6.6954666797,-2.8008816079,7.2577001757,49.48,0.04,49.4800161681,130.61
2019-04-24 16:00:00,53.0326337014,-4.0605933256,53.1878619186,-5.5573662986,-2.6405933256000003,6.1528085691,58.59,-1.42,58.6072051884,133.07,45.5526337014,-25.7005933256,52.3026092506,-5.5573662986,-2.6405933256000003,6.1528085691,51.11,-23.06,56.0713447315,130.34,51.5726337014,-5.2405933256,51.8382133692,-5.5573662986,-2.6405933256000003,6.1528085691,57.13,-2.6,57.1891327089,133.16,44.9226337014,-3.9605933256,45.0968881206,-5.5573662986,-2.6405933256000003,6.1528085691,50.48,-1.32,50.497255371,131.29,50.2426337014,-2.6005933256000002,50.3098929327,-5.5573662986,-2.6405933256000003,6.1528085691,55.8,0.04,55.8000143369,133.16,43.0826337014,-2.5605933256,43.1586603688,-5.5573662986,-2.6405933256000003,6.1528085691,48.64,0.08,48.6400657894,130.34
2019-04-24 16:30:00,54.1087670583,-3.9342282799,54.2516066557,-6.5812329417,-2.7842282798999998,7.1459466936,60.69,-1.15,60.7008945568,132.71,46.3287670583,-26.2942282799,53.2704523913,-6.5812329417,-2.7842282798999998,7.1459466936,52.91,-23.51,57.898084597,130.2,52.5987670583,-5.0842282799,52.8439180347,-6.5812329417,-2.7842282798999998,7.1459466936,59.18,-2.3,59.2246772891,133.02,45.6687670583,-4.6242282799000005,45.9022850391,-6.5812329417,-2.7842282798999998,7.1459466936,52.25,-1.8399999999999999,52.282388048,131.2,51.2187670583,-2.5442282799,51.2819188068,-6.5812329417,-2.7842282798999998,7.1459466936,57.8,0.24,57.8004982677,133.02,43.7787670583,-2.8242282799,43.8697698936,-6.5812329417,-2.7842282798999998,7.1459466936,50.36,-0.04,50.3600158856,130.2
2019-04-24 17:00:00,55.23248346,-4.2086719329,55.3926001249,-7.99751654,-3.0886719329,8.5732237295,63.23,-1.12,63.2399185641,133.18,47.86248346,-26.1686719329,54.5492136853,-7.99751654,-3.0886719329,8.5732237295,55.86,-23.08,60.4402680338,130.46,53.64248346,-5.3486719329,53.9084809951,-7.99751654,-3.0886719329,8.5732237295,61.64,-2.26,61.6814169746,133.32,47.13248346,-4.4086719329,47.3382233012,-7.99751654,-3.0886719329,8.5732237295,55.13,-1.32,55.1458003841,131.43,52.28248346,-2.7286719329,52.3536410125,-7.99751654,-3.0886719329,8.5732237295,60.28,0.36,60.2810749738,133.32,45.20248346,-3.0486719329,45.3051753281,-7.99751654,-3.0886719329,8.5732237295,53.2,0.04,53.2000150376,130.46
2019-04-24 17:30:00,55.8771669794,-4.2520106436,56.0387132628,-8.4928330206,-3.2120106436,9.0799353021,64.37,-1.04,64.378400881,132.94,48.1871669794,-26.6620106436,55.0714615119,-8.4928330206,-3.2120106436,9.0799353021,56.68,-23.45,61.3394237012,130.23,54.2571669794,-5.3720106436,54.5224602066,-8.4928330206,-3.2120106436,9.0799353021,62.75,-2.16,62.7871650897,133.04,47.4171669794,-4.8720106436,47.666804089,-8.4928330206,-3.2120106436,9.0799353021,55.91,-1.6600000000000001,55.934637748,131.21,52.9471669794,-2.6920106435999998,53.0155582112,-8.4928330206,-3.2120106436,9.0799353021,61.44,0.52,61.4422004814,133.04,45.5071669794,-3.2120106436,45.6203820552,-8.4928330206,-3.2120106436,9.0799353021,54.0,0.0,54.0,130.23
