Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-24 18:00:00,55.8651338189,-4.9846206874,56.0870717723,-7.7848661811,-3.0746206874,8.3700318894,63.65,-1.9100000000000001,63.6786510536,133.75,47.8451338189,-26.8846206874,54.8811412021,-7.7848661811,-3.0746206874,8.3700318894,55.63,-23.81,60.5112634143,130.87,54.2851338189,-6.1046206874,54.6273022166,-7.7848661811,-3.0746206874,8.3700318894,62.07,-3.03,62.1439120108,133.84,47.1051338189,-4.9146206874,47.3608184958,-7.7848661811,-3.0746206874,8.3700318894,54.89,-1.8399999999999999,54.9208312027,131.82,52.9751338189,-3.3946206874,53.0837852149,-7.7848661811,-3.0746206874,8.3700318894,60.76,-0.32,60.7608426538,133.84,45.2151338189,-3.4746206874,45.34844336,-7.7848661811,-3.0746206874,8.3700318894,53.0,-0.4,53.0015094125,130.87
2019-04-24 18:30:00,55.0229506478,-5.8196727500000005,55.3298625419,-7.9870493522,-3.13967275,8.5819870853,63.01,-2.68,63.0669683749,133.52,47.0229506478,-27.56967275,54.5091253201,-7.9870493522,-3.13967275,8.5819870853,55.01,-24.43,60.1907384902,130.78,53.4529506478,-6.92967275,53.9002624982,-7.9870493522,-3.13967275,8.5819870853,61.44,-3.79,61.556784354,133.75,46.3129506478,-5.63967275,46.6550673178,-7.9870493522,-3.13967275,8.5819870853,54.3,-2.5,54.3575201789,131.73,52.1329506478,-4.25967275,52.3066855687,-7.9870493522,-3.13967275,8.5819870853,60.12,-1.12,60.1304315634,133.75,44.4529506478,-4.69967275,44.7006906574,-7.9870493522,-3.13967275,8.5819870853,52.44,-1.56,52.46319853,130.78
2019-04-24 19:00:00,54.1459838253,-6.8603452689,54.5788594753,-8.1540161747,-3.0803452689,8.7164503528,62.3,-3.7800000000000002,62.4145688121,134.48,46.1659838253,-27.9703452689,53.978127765,-8.1540161747,-3.0803452689,8.7164503528,54.32,-24.89,59.750937231099996,131.62,52.6159838253,-7.9603452689,53.2147427947,-8.1540161747,-3.0803452689,8.7164503528,60.77,-4.88,60.9656239204,134.52,45.4859838253,-5.8003452689,45.854320732,-8.1540161747,-3.0803452689,8.7164503528,53.64,-2.7199999999999998,53.7089191848,132.58,51.3659838253,-5.2803452689,51.6366763115,-8.1540161747,-3.0803452689,8.7164503528,59.52,-2.2,59.5606447245,134.52,43.6459838253,-5.0803452689,43.9406623998,-8.1540161747,-3.0803452689,8.7164503528,51.8,-2.0,51.83859566,131.62
2019-04-24 19:30:00,52.8019338279,-7.6210898583,53.349088339,-8.0380661721,-3.0610898583,8.6012079912,60.84,-4.5600000000000005,61.0106482509,133.73,45.0419338279,-28.2710898583,53.1792283203,-8.0380661721,-3.0610898583,8.6012079912,53.08,-25.21,58.7624922889,130.78,51.3019338279,-8.7110898583,52.0362517963,-8.0380661721,-3.0610898583,8.6012079912,59.34,-5.65,59.608372734,134.0,44.3719338279,-6.2710898583,44.8128896596,-8.0380661721,-3.0610898583,8.6012079912,52.41,-3.21,52.5082107865,131.76,50.0419338279,-6.0610898583,50.4076576674,-8.0380661721,-3.0610898583,8.6012079912,58.08,-3.0,58.1574277285,134.0,42.5619338279,-6.1810898583,43.0084187458,-8.0380661721,-3.0610898583,8.6012079912,50.6,-3.12,50.6960984692,130.78
2019-04-24 20:00:00,52.2067503303,-8.023427752,52.8196949342,-8.6832496697,-3.1334277520000002,9.2313159573,60.89,-4.89,61.0860393216,133.64,44.4967503303,-28.983427752,53.103671005,-8.6832496697,-3.1334277520000002,9.2313159573,53.18,-25.85,59.1298139689,130.78,50.7267503303,-9.093427752,51.5353628817,-8.6832496697,-3.1334277520000002,9.2313159573,59.41,-5.96,59.7082046288,133.78,43.8367503303,-6.9934277520000006,44.3910881962,-8.6832496697,-3.1334277520000002,9.2313159573,52.52,-3.86,52.6616558798,131.76,49.4767503303,-6.453427752,49.8958470516,-8.6832496697,-3.1334277520000002,9.2313159573,58.16,-3.32,58.2546822153,133.78,42.0367503303,-6.613427752,42.5537989486,-8.6832496697,-3.1334277520000002,9.2313159573,50.72,-3.48,50.8392446836,130.78
2019-04-24 20:30:00,51.125133547,-8.6085198305,51.8448251407,-8.864866453,-3.1485198305,9.4073925374,59.99,-5.46,60.2379589628,133.52,43.655133547,-29.0385198305,52.4309671754,-8.864866453,-3.1485198305,9.4073925374,52.52,-25.89,58.5546112616,130.68,49.675133547,-9.6785198305,50.6092149615,-8.864866453,-3.1485198305,9.4073925374,58.54,-6.53,58.9030771692,133.6,43.025133547,-7.1085198305,43.6084071128,-8.864866453,-3.1485198305,9.4073925374,51.89,-3.96,52.0408848887,131.62,48.415133547,-7.0685198305,48.9284081998,-8.864866453,-3.1485198305,9.4073925374,57.28,-3.92,57.4139773923,133.6,41.215133547,-6.3885198305,41.7073185295,-8.864866453,-3.1485198305,9.4073925374,50.08,-3.24,50.1846988633,130.68
2019-04-24 21:00:00,50.6907834715,-8.848183571,51.4572238025,-9.0192165285,-3.178183571,9.5627986279,59.71,-5.67,59.9786045186,133.52,43.3207834715,-29.348183571,52.3259606649,-9.0192165285,-3.178183571,9.5627986279,52.34,-26.17,58.5178989712,130.68,49.2407834715,-9.918183571,50.2297234936,-9.0192165285,-3.178183571,9.5627986279,58.26,-6.74,58.6485737252,133.75,42.6807834715,-7.398183571,43.317229804,-9.0192165285,-3.178183571,9.5627986279,51.7,-4.22,51.8719423195,131.62,48.0207834715,-7.258183571,48.5662112376,-9.0192165285,-3.178183571,9.5627986279,57.04,-4.08,57.1857324863,133.75,40.9007834715,-7.338183571,41.5538569414,-9.0192165285,-3.178183571,9.5627986279,49.92,-4.16,50.0930334478,130.68
2019-04-24 21:30:00,49.0159167666,-9.4726511078,49.9228526377,-8.9640832334,-3.0626511078,9.4728359018,57.98,-6.41,58.3332538095,134.51,41.6159167666,-30.6326511078,51.6744021951,-8.9640832334,-3.0626511078,9.4728359018,50.58,-27.57,57.6059137589,131.67,47.6159167666,-10.5526511078,48.7712412691,-8.9640832334,-3.0626511078,9.4728359018,56.58,-7.49,57.0736059839,134.62,41.0259167666,-8.4126511078,41.879571932,-8.9640832334,-3.0626511078,9.4728359018,49.99,-5.35,50.2754671783,132.69,46.3959167666,-7.9426511078,47.0708699647,-8.9640832334,-3.0626511078,9.4728359018,55.36,-4.88,55.5746704894,134.62,39.3159167666,-7.7426511078,40.0710613458,-8.9640832334,-3.0626511078,9.4728359018,48.28,-4.68,48.5062964985,131.67
2019-04-24 22:00:00,46.3554668278,-12.3362699299,47.9688738726,-8.1445331722,-2.8362699299000003,8.6242592556,54.5,-9.5,55.3217859437,134.87,39.3354668278,-30.4762699299,49.7602449693,-8.1445331722,-2.8362699299000003,8.6242592556,47.48,-27.64,54.9392391647,132.34,45.0054668278,-13.1662699299,46.891819204,-8.1445331722,-2.8362699299000003,8.6242592556,53.15,-10.33,54.1445417378,134.94,38.8154668278,-8.0362699299,39.6386440162,-8.1445331722,-2.8362699299000003,8.6242592556,46.96,-5.2,47.2470274197,133.39,43.8954668278,-10.2762699299,45.0822995388,-8.1445331722,-2.8362699299000003,8.6242592556,52.04,-7.44,52.5691468449,134.94,37.1354668278,-7.1962699299,37.8263029838,-8.1445331722,-2.8362699299000003,8.6242592556,45.28,-4.36,45.4894273431,132.34
2019-04-24 22:30:00,43.3030668063,-16.0149408147,46.1696212257,-7.5069331937,-2.6749408147000002,7.9692756469,50.81,-13.34,52.5320064342,134.87,37.4930668063,-28.6749408147,47.2015072775,-7.5069331937,-2.6749408147000002,7.9692756469,45.0,-26.0,51.9711458407,133.34,41.9930668063,-15.6849408147,44.8267222553,-7.5069331937,-2.6749408147000002,7.9692756469,49.5,-13.01,51.1811498503,134.94,37.0430668063,-6.0049408147,37.5266320445,-7.5069331937,-2.6749408147000002,7.9692756469,44.55,-3.33,44.6742811918,134.36,40.8530668063,-13.8749408147,43.1449539354,-7.5069331937,-2.6749408147000002,7.9692756469,48.36,-11.2,49.64,134.94,35.4130668063,-5.3949408147,35.8216510929,-7.5069331937,-2.6749408147000002,7.9692756469,42.92,-2.7199999999999998,43.0061018926,133.34
2019-04-24 23:00:00,39.8870336501,-20.3145083912,44.762201739700004,-6.6329663499,-2.4345083912,7.0656262076,46.52,-17.88,49.8377848625,133.79,34.9170336501,-25.8245083912,43.4293043068,-6.6329663499,-2.4345083912,7.0656262076,41.55,-23.39,47.6811765794,132.88,38.5370336501,-20.2645083912,43.5402487693,-6.6329663499,-2.4345083912,7.0656262076,45.17,-17.83,48.5616906625,133.88,34.5070336501,-3.3845083912,34.67261554,-6.6329663499,-2.4345083912,7.0656262076,41.14,-0.9500000000000001,41.1509671818,133.91,37.5270336501,-16.9545083912,41.1792861687,-6.6329663499,-2.4345083912,7.0656262076,44.16,-14.52,46.4858688205,133.88,32.8070336501,-1.9945083912000001,32.8676059463,-6.6329663499,-2.4345083912,7.0656262076,39.44,0.44,39.4424542847,132.88
2019-04-24 23:30:00,37.3695669334,-21.6344842978,43.1802668313,-5.8804330666,-2.2044842978,6.2800672027,43.25,-19.43,47.4140000422,133.59,32.8295669334,-25.1444842978,41.3524552553,-5.8804330666,-2.2044842978,6.2800672027,38.71,-22.94,44.996752105,133.23,36.0295669334,-22.3144842978,42.3800177311,-5.8804330666,-2.2044842978,6.2800672027,41.91,-20.11,46.4850535119,133.65,32.4895669334,-2.6344842978000003,32.5962032611,-5.8804330666,-2.2044842978,6.2800672027,38.37,-0.43,38.3724093588,134.28,35.0395669334,-18.8044842978,39.7665673725,-5.8804330666,-2.2044842978,6.2800672027,40.92,-16.6,44.1588767973,133.65,30.8395669334,-1.6844842978,30.8855366797,-5.8804330666,-2.2044842978,6.2800672027,36.72,0.52,36.7236817326,133.23
2019-04-25 00:00:00,35.1250501484,-23.1034514261,42.0421052722,-5.5449498516,-2.0634514261,5.9164432428,40.67,-21.04,45.7900698842,134.21,30.9250501484,-25.0534514261,39.7999265708,-5.5449498516,-2.0634514261,5.9164432428,36.47,-22.99,43.1114949868,133.58,33.8850501484,-23.7734514261,41.392917465,-5.5449498516,-2.0634514261,5.9164432428,39.43,-21.71,45.0116540465,134.25,30.6350501484,-2.3534514261,30.7253158032,-5.5449498516,-2.0634514261,5.9164432428,36.18,-0.29,36.1811622257,134.83,32.9350501484,-20.3434514261,38.7114136167,-5.5449498516,-2.0634514261,5.9164432428,38.48,-18.28,42.6012769762,134.25,28.9750501484,-1.6634514261,29.0227600642,-5.5449498516,-2.0634514261,5.9164432428,34.52,0.4,34.5223174193,133.58
2019-04-25 00:30:00,33.9143335186,-26.8365818864,43.2479380474,-5.2856664814,-1.9265818864000002,5.6258321978,39.2,-24.91,46.4451084615,134.36,30.1643335186,-23.3965818864,38.1744294075,-5.2856664814,-1.9265818864000002,5.6258321978,35.45,-21.47,41.4447029185,134.67,32.6743335186,-26.0265818864,41.7731377271,-5.2856664814,-1.9265818864000002,5.6258321978,37.96,-24.1,44.9641145804,134.51,29.8843335186,-0.47658188640000004,29.8881334336,-5.2856664814,-1.9265818864000002,5.6258321978,35.17,1.45,35.1998778407,135.72,31.7543335186,-22.1665818864,38.7258963709,-5.2856664814,-1.9265818864000002,5.6258321978,37.04,-20.24,42.2092312178,134.51,28.2343335186,0.7134181136000001,28.2433453161,-5.2856664814,-1.9265818864000002,5.6258321978,33.52,2.64,33.6238010939,134.67
2019-04-25 01:00:00,32.9701835243,-28.5556931558,43.6172054725,-5.0398164757,-1.8656931558,5.3740637381,38.01,-26.69,46.4447650441,133.26,29.6201835243,-21.3656931558,36.5218854392,-5.0398164757,-1.8656931558,5.3740637381,34.66,-19.5,39.7689024239,134.16,31.7001835243,-27.5856931558,42.0222810227,-5.0398164757,-1.8656931558,5.3740637381,36.74,-25.72,44.8480322868,133.29,29.3301835243,1.2943068442,29.3587277615,-5.0398164757,-1.8656931558,5.3740637381,34.37,3.16,34.5149605244,135.12,30.8001835243,-24.8656931558,39.5847698142,-5.0398164757,-1.8656931558,5.3740637381,35.84,-23.0,42.585274450200004,133.29,27.6401835243,2.8943068442,27.7913072266,-5.0398164757,-1.8656931558,5.3740637381,32.68,4.76,33.0248391366,134.16
2019-04-25 01:30:00,33.5308335908,-28.2468060593,43.8428882927,-5.1491664092,-1.9068060593,5.490885544,38.68,-26.34,46.796773393,133.17,30.1908335908,-21.5068060593,37.0678990473,-5.1491664092,-1.9068060593,5.490885544,35.34,-19.6,40.4113300944,133.99,32.2208335908,-27.2868060593,42.222646793,-5.1491664092,-1.9068060593,5.490885544,37.37,-25.38,45.1736792834,133.29,29.8908335908,1.0931939407,29.9108175372,-5.1491664092,-1.9068060593,5.490885544,35.04,3.0,35.1681901724,135.12,31.2908335908,-24.5868060593,39.7948149764,-5.1491664092,-1.9068060593,5.490885544,36.44,-22.68,42.9215097591,133.29,28.130833590800002,2.6131939407,28.2519482706,-5.1491664092,-1.9068060593,5.490885544,33.28,4.52,33.5855445095,133.99
2019-04-25 02:00:00,33.0790168746,-28.685388951,43.7843910162,-5.5209831254,-1.985388951,5.8671137672,38.6,-26.7,46.9345288673,132.9,29.9890168746,-21.255388951,36.7577569033,-5.5209831254,-1.985388951,5.8671137672,35.51,-19.27,40.4016460061,133.63,31.7790168746,-27.715388951,42.1669147344,-5.5209831254,-1.985388951,5.8671137672,37.3,-25.73,45.3136061244,133.16,29.6890168746,1.254611049,29.7155139929,-5.5209831254,-1.985388951,5.8671137672,35.21,3.24,35.3587570483,134.7,30.8790168746,-25.025388951,39.7464938742,-5.5209831254,-1.985388951,5.8671137672,36.4,-23.04,43.0790157733,133.16,27.9590168746,2.894611049,28.1084577613,-5.5209831254,-1.985388951,5.8671137672,33.48,4.88,33.8337819346,133.63
2019-04-25 02:30:00,32.0984168252,-28.7628989549,43.1000315426,-5.6515831748,-1.9728989549,5.9860439915,37.75,-26.79,46.2900270037,132.71,29.2784168252,-21.3028989549,36.2082752375,-5.6515831748,-1.9728989549,5.9860439915,34.93,-19.33,39.9218461497,133.36,30.8284168252,-27.7828989549,41.5003705801,-5.6515831748,-1.9728989549,5.9860439915,36.48,-25.81,44.6872073417,133.16,28.9684168252,1.1771010451,28.992322091,-5.6515831748,-1.9728989549,5.9860439915,34.62,3.15,34.7630105141,134.47,29.9084168252,-25.0928989549,39.0405811298,-5.6515831748,-1.9728989549,5.9860439915,35.56,-23.12,42.4151859597,133.16,27.2684168252,3.3871010451,27.477973172,-5.6515831748,-1.9728989549,5.9860439915,32.92,5.36,33.3535005659,133.36
2019-04-25 03:00:00,31.4125835362,-29.0081431359,42.7577217893,-5.4774164638,-1.9281431359,5.8068775664,36.89,-27.08,45.7624136164,133.33,28.5225835362,-21.5381431359,35.7411440964,-5.4774164638,-1.9281431359,5.8068775664,34.0,-19.61,39.2498675157,134.05,30.1925835362,-28.0281431359,41.19670992,-5.4774164638,-1.9281431359,5.8068775664,35.67,-26.1,44.1990825697,133.38,28.2425835362,1.0618568641,28.2625381875,-5.4774164638,-1.9281431359,5.8068775664,33.72,2.99,33.8523042052,135.15,29.2825835362,-25.3281431359,38.7167216234,-5.4774164638,-1.9281431359,5.8068775664,34.76,-23.4,41.9024772537,133.38,26.5225835362,2.5118568641,26.6412624014,-5.4774164638,-1.9281431359,5.8068775664,32.0,4.44,32.3065566101,134.05
2019-04-25 03:30:00,30.9398834801,-29.2208573048,42.5574305074,-5.3301165199,-1.9208573048000002,5.6656716196,36.27,-27.3,45.3960670103,133.16,28.1498834801,-21.5408573048,35.446078392,-5.3301165199,-1.9208573048000002,5.6656716196,33.48,-19.62,38.8053449927,133.9,29.7498834801,-28.2508573048,41.0264122918,-5.3301165199,-1.9208573048000002,5.6656716196,35.08,-26.33,43.8620029182,133.38,27.8898834801,1.0491426952,27.9096094729,-5.3301165199,-1.9208573048000002,5.6656716196,33.22,2.9699999999999998,33.3525006559,134.91,28.8298834801,-25.5608573048,38.5294641493,-5.3301165199,-1.9208573048000002,5.6656716196,34.16,-23.64,41.5422098594,133.38,26.1898834801,2.4791426952,26.3069600145,-5.3301165199,-1.9208573048000002,5.6656716196,31.52,4.4,31.8256248957,133.9
2019-04-25 04:00:00,30.9713669165,-29.0449485663,42.4597998806,-5.1386330835,-1.8849485663,5.4734432549,36.11,-27.16,45.1840425372,133.16,27.9513669165,-21.5449485663,35.291128081,-5.1386330835,-1.8849485663,5.4734432549,33.09,-19.66,38.4897869571,133.64,29.7713669165,-28.0649485663,40.9142472264,-5.1386330835,-1.8849485663,5.4734432549,34.91,-26.18,43.6360000458,133.38,27.7013669165,0.9950514337,27.7192326084,-5.1386330835,-1.8849485663,5.4734432549,32.84,2.88,32.9660431353,134.91,28.8613669165,-25.4049485663,38.4498363058,-5.1386330835,-1.8849485663,5.4734432549,34.0,-23.52,41.3423560045,133.38,25.9813669165,1.9150514337,26.0518492404,-5.1386330835,-1.8849485663,5.4734432549,31.12,3.8,31.3511467095,133.64
2019-04-25 04:30:00,30.6952836153,-29.0419381538,42.2567699659,-5.0947163847,-1.8719381538,5.4277331818,35.79,-27.17,44.9347638249,133.16,27.7252836153,-21.6119381538,35.1534809416,-5.0947163847,-1.8719381538,5.4277331818,32.82,-19.74,38.299086151,133.92,29.5252836153,-28.0719381538,40.7403495845,-5.0947163847,-1.8719381538,5.4277331818,34.62,-26.2,43.416407037,133.21,27.4752836153,0.9180618462000001,27.4906174411,-5.0947163847,-1.8719381538,5.4277331818,32.57,2.79,32.6892795883,135.02,28.6252836153,-25.4319381538,38.2908649721,-5.0947163847,-1.8719381538,5.4277331818,33.72,-23.56,41.1352889865,133.21,25.7852836153,1.7280618462000001,25.8431238217,-5.0947163847,-1.8719381538,5.4277331818,30.88,3.6,31.0891363663,133.92
2019-04-25 05:00:00,30.9428504047,-28.9737956468,42.3903388209,-5.0271495953,-1.8937956468000001,5.3720289468,35.97,-27.08,45.0240746712,133.37,27.9128504047,-21.5037956468,35.2354997827,-5.0271495953,-1.8937956468000001,5.3720289468,32.94,-19.61,38.3353061811,133.92,29.7528504047,-28.0137956468,40.86569287,-5.0271495953,-1.8937956468000001,5.3720289468,34.78,-26.12,43.4960090123,133.4,27.6728504047,1.0762043532,27.6937694316,-5.0271495953,-1.8937956468000001,5.3720289468,32.7,2.9699999999999998,32.8345991296,135.23,28.8528504047,-25.3337956468,38.3964604925,-5.0271495953,-1.8937956468000001,5.3720289468,33.88,-23.44,41.1981552985,133.4,25.9728504047,2.5862043532,26.1012913685,-5.0271495953,-1.8937956468000001,5.3720289468,31.0,4.48,31.3220433561,133.92
2019-04-25 05:30:00,31.9445836218,-28.58014477,42.8635170961,-5.6154163782,-2.03014477,5.9711296157,37.56,-26.55,45.9962618046,133.16,29.2145836218,-20.99014477,35.9732966749,-5.6154163782,-2.03014477,5.9711296157,34.83,-18.96,39.656153368700004,133.78,30.6745836218,-27.62014477,41.2771423125,-5.6154163782,-2.03014477,5.9711296157,36.29,-25.59,44.4050920503,133.4,28.9245836218,1.5798552300000002,28.9676971857,-5.6154163782,-2.03014477,5.9711296157,34.54,3.61,34.7281398868,134.96,29.7445836218,-24.91014477,38.7976232171,-5.6154163782,-2.03014477,5.9711296157,35.36,-22.88,42.1167900011,133.4,27.1845836218,3.28985523,27.3829277858,-5.6154163782,-2.03014477,5.9711296157,32.8,5.32,33.2286382508,133.78
2019-04-25 06:00:00,33.3656502964,-27.8533713943,43.4635124873,-6.0343497036,-2.1633713943,6.4104252694,39.4,-25.69,47.035477036,133.0,30.7156502964,-20.5033713943,36.9301964747,-6.0343497036,-2.1633713943,6.4104252694,36.75,-18.34,41.072108541,133.78,32.0056502964,-26.9133713943,41.8173553767,-6.0343497036,-2.1633713943,6.4104252694,38.04,-24.75,45.3828613025,133.15,30.3656502964,2.0466286057,30.4345429828,-6.0343497036,-2.1633713943,6.4104252694,36.4,4.21,36.6426541069,134.83,31.0856502964,-24.1633713943,39.3724036793,-6.0343497036,-2.1633713943,6.4104252694,37.12,-22.0,43.1496743904,133.15,28.6056502964,3.1166286057,28.7749301085,-6.0343497036,-2.1633713943,6.4104252694,34.64,5.28,35.0400913241,133.78
2019-04-25 06:30:00,37.2651669169,-26.1538758883,45.5271115855,-6.7648330831,-2.4438758883,7.1927391166,44.03,-23.71,50.0080493521,132.09,34.5251669169,-19.0038758883,39.4098268128,-6.7648330831,-2.4438758883,7.1927391166,41.29,-16.56,44.487050925,132.81,35.6851669169,-25.2638758883,43.7229294854,-6.7648330831,-2.4438758883,7.1927391166,42.45,-22.82,48.1949675796,132.39,34.0551669169,3.2961241117,34.2143073567,-6.7648330831,-2.4438758883,7.1927391166,40.82,5.74,41.2215962816,133.89,34.7551669169,-22.4838758883,41.3937954575,-6.7648330831,-2.4438758883,7.1927391166,41.52,-20.04,46.1032753717,132.39,32.1951669169,3.3561241117,32.3696206629,-6.7648330831,-2.4438758883,7.1927391166,38.96,5.8,39.3893589691,132.81
2019-04-25 07:00:00,41.409250381,-24.4066862212,48.0667488958,-7.320749619,-2.7066862212,7.8050961099,48.73,-21.7,53.3432554312,132.09,38.259250381,-18.0366862212,42.2976629326,-7.320749619,-2.7066862212,7.8050961099,45.58,-15.33,48.0889311588,132.81,39.609250381,-23.5466862212,46.0797042931,-7.320749619,-2.7066862212,7.8050961099,46.93,-20.84,51.3491041791,132.06,37.659250381,4.2233137788,37.8953231749,-7.320749619,-2.7066862212,7.8050961099,44.98,6.93,45.5107163204,133.89,38.639250381,-20.6666862212,43.818986631,-7.320749619,-2.7066862212,7.8050961099,45.96,-17.96,49.3445356651,132.06,35.679250381,5.5733137788,36.1119195588,-7.320749619,-2.7066862212,7.8050961099,43.0,8.28,43.789934916600004,132.81
2019-04-25 07:30:00,46.1872504101,-23.0569344876,51.6225176489,-7.7527495899000005,-2.9169344876,8.283334655099999,53.94,-20.14,57.5772802414,131.26,42.5272504101,-15.1869344876,45.1576129415,-7.7527495899000005,-2.9169344876,8.283334655099999,50.28,-12.27,51.7554953604,132.16,44.1472504101,-22.2069344876,49.4178880377,-7.7527495899000005,-2.9169344876,8.283334655099999,51.9,-19.29,55.3688910852,131.26,41.7972504101,6.7530655124,42.3392729703,-7.7527495899000005,-2.9169344876,8.283334655099999,49.55,9.67,50.4847640383,133.13,43.1672504101,-19.2769344876,47.2759104746,-7.7527495899000005,-2.9169344876,8.283334655099999,50.92,-16.36,53.4836049645,131.26,39.6872504101,7.6830655124,40.4240935678,-7.7527495899000005,-2.9169344876,8.283334655099999,47.44,10.6,48.6098097096,132.16
2019-04-25 08:00:00,48.8785505177,-21.9018744637,53.5612248342,-7.6714494823,-2.9918744637,8.2342243087,56.55,-18.91,59.6279347286,131.73,44.6885505177,-15.9818744637,47.4603714561,-7.6714494823,-2.9918744637,8.2342243087,52.36,-12.99,53.947286308,132.0,47.0785505177,-14.7618744637,49.3386547905,-7.6714494823,-2.9918744637,8.2342243087,54.75,-11.77,56.0008517792,131.79,43.8985505177,5.9581255363,44.3010383339,-7.6714494823,-2.9918744637,8.2342243087,51.57,8.95,52.340876951,133.01,45.8085505177,-17.3518744637,48.9848022139,-7.6714494823,-2.9918744637,8.2342243087,53.48,-14.36,55.3743622988,131.79,41.8085505177,7.8081255363,42.5314203946,-7.6714494823,-2.9918744637,8.2342243087,49.48,10.8,50.6449444664,132.0
2019-04-25 08:30:00,50.5311837729,-21.0100169707,54.7249609099,-7.6088162271,-2.9700169707,8.1679302877,58.14,-18.04,60.8744708396,132.51,45.2011837729,-19.8400169707,49.3636838968,-7.6088162271,-2.9700169707,8.1679302877,52.81,-16.87,55.4390927054,131.7,49.4511837729,0.6399830293000001,49.4553248378,-7.6088162271,-2.9700169707,8.1679302877,57.06,3.61,57.174082415,132.59,44.4511837729,2.1299830293,44.5021860869,-7.6088162271,-2.9700169707,8.1679302877,52.06,5.1,52.3092114259,132.72,47.5911837729,-17.8900169707,50.8426344726,-7.6088162271,-2.9700169707,8.1679302877,55.2,-14.92,57.1808219598,132.59,42.3911837729,3.4699830293,42.5329665541,-7.6088162271,-2.9700169707,8.1679302877,50.0,6.44,50.4130300617,131.7
2019-04-25 09:00:00,50.5152836808,-20.7154453087,54.5978347527,-7.2947163192,-2.9554453087,7.8706761559,57.81,-17.76,60.4765549614,132.19,45.5152836808,-18.9254453087,49.2931387586,-7.2947163192,-2.9554453087,7.8706761559,52.81,-15.97,55.1718859565,131.25,49.4652836808,0.8145546913,49.4719899435,-7.2947163192,-2.9554453087,7.8706761559,56.76,3.77,56.8850639448,132.19,44.7552836808,2.8645546913,44.8468626654,-7.2947163192,-2.9554453087,7.8706761559,52.05,5.82,52.3743725499,132.19,47.6252836808,-17.5554453087,50.7578693964,-7.2947163192,-2.9554453087,7.8706761559,54.92,-14.6,56.8275144626,132.19,42.7052836808,4.3245546913,42.9236884195,-7.2947163192,-2.9554453087,7.8706761559,50.0,7.28,50.5272045536,131.25
2019-04-25 09:30:00,51.9200004556,-20.6741082321,55.884749248,-6.9399995444,-2.9341082321,7.5347584429,58.86,-17.74,61.4752568112,132.19,46.6400004556,-17.9841082321,49.9871762696,-6.9399995444,-2.9341082321,7.5347584429,53.58,-15.05,55.6535614314,131.25,50.8300004557,0.8158917679000001,50.8365481293,-6.9399995444,-2.9341082321,7.5347584429,57.77,3.75,57.8915831533,132.19,45.8700004557,3.7158917679,46.02026503,-6.9399995444,-2.9341082321,7.5347584429,52.81,6.65,53.2270476356,132.19,48.9400004557,-17.5341082321,51.9862346789,-6.9399995444,-2.9341082321,7.5347584429,55.88,-14.6,57.755817023,132.19,43.7400004556,5.5458917679,44.0901866106,-6.9399995444,-2.9341082321,7.5347584429,50.68,8.48,51.3845579917,131.25
2019-04-25 10:00:00,51.9748670991,-20.3797207271,55.8275901941,-6.7751329009,-2.9497207271,7.3894031013,58.75,-17.43,61.2810525367,132.19,46.8648670991,-17.7197207271,50.1029367489,-6.7751329009,-2.9497207271,7.3894031013,53.64,-14.77,55.6363415404,131.25,50.8748670991,1.1302792729,50.8874211725,-6.7751329009,-2.9497207271,7.3894031013,57.65,4.08,57.7941943451,132.19,46.0648670991,4.0102792729,46.2390994798,-6.7751329009,-2.9497207271,7.3894031013,52.84,6.96,53.2964088847,132.19,48.9848670991,-17.2697207271,51.9399697604,-6.7751329009,-2.9497207271,7.3894031013,55.76,-14.32,57.5694363356,132.19,43.9848670991,5.4502792729,44.3212598859,-6.7751329009,-2.9497207271,7.3894031013,50.76,8.4,51.4503411067,131.25
2019-04-25 10:30:00,51.0979670461,-20.1792082719,54.9381714541,-5.9020329539,-2.8092082719,6.536485608,57.0,-17.37,59.5878922265,132.19,46.5779670461,-17.5992082719,49.7919586474,-5.9020329539,-2.8092082719,6.536485608,52.48,-14.79,54.5242560701,131.25,50.0579670461,1.3507917281,50.0761889832,-5.9020329539,-2.8092082719,6.536485608,55.96,4.16,56.1144116961,132.19,45.8079670461,4.1707917281,45.997449369899996,-5.9020329539,-2.8092082719,6.536485608,51.71,6.98,52.1789660687,132.19,48.1779670461,-17.0892082719,51.1190526913,-5.9020329539,-2.8092082719,6.536485608,54.08,-14.28,55.9335748902,132.19,43.6979670461,5.2307917281,44.0099250859,-5.9020329539,-2.8092082719,6.536485608,49.6,8.04,50.247403913,131.25
2019-04-25 11:00:00,51.9613170323,-19.5049487759,55.5015449738,-5.3886829677,-2.5349487759000002,5.9551548614000005,57.35,-16.97,59.8080546415,132.19,45.7013170323,-17.1749487759,48.8220159758,-5.3886829677,-2.5349487759000002,5.9551548614000005,51.09,-14.64,53.1461917733,131.25,50.9013170323,1.9450512241000002,50.938465818,-5.3886829677,-2.5349487759000002,5.9551548614000005,56.29,4.48,56.4679953602,132.19,44.9613170323,4.5050512241,45.1864527908,-5.3886829677,-2.5349487759000002,5.9551548614000005,50.35,7.04,50.8397885519,132.19,49.0513170323,-16.4149487759,51.7250640011,-5.3886829677,-2.5349487759000002,5.9551548614000005,54.44,-13.88,56.181562812,132.19,42.8513170323,5.6650512241,43.2241619557,-5.3886829677,-2.5349487759000002,5.9551548614000005,48.24,8.2,48.9319691,131.25
2019-04-25 11:30:00,52.2766004397,-19.1741400771,55.6820491831,-4.5033995603,-2.3741400771,5.0908887932,56.78,-16.8,59.2132451399,132.19,45.9166004397,-16.8641400771,48.9155743755,-4.5033995603,-2.3741400771,5.0908887932,50.42,-14.49,52.4608091817,131.25,51.2266004397,2.2558599229,51.2762469044,-4.5033995603,-2.3741400771,5.0908887932,55.73,4.63,55.9219974607,132.19,45.1966004397,4.7858599229,45.449281034,-4.5033995603,-2.3741400771,5.0908887932,49.7,7.16,50.2131018759,132.19,49.3766004397,-16.1341400771,51.9457327123,-4.5033995603,-2.3741400771,5.0908887932,53.88,-13.76,55.6092798011,132.19,43.0966004397,5.4258599229,43.4368153226,-4.5033995603,-2.3741400771,5.0908887932,47.6,7.8,48.2348421787,131.25
2019-04-25 12:00:00,50.7052673467,-19.4516341586,54.3082885768,-4.2447326533,-2.6416341586,4.9995986165,54.95,-16.81,57.4637155081,132.19,46.3952673467,-17.0016341586,49.412310169,-4.2447326533,-2.6416341586,4.9995986165,50.64,-14.36,52.6366716273,131.25,49.7052673467,2.0183658414,49.7462300348,-4.2447326533,-2.6416341586,4.9995986165,53.95,4.66,54.150882726,132.19,45.6652673467,4.7083658414,45.9073561724,-4.2447326533,-2.6416341586,4.9995986165,49.91,7.35,50.4482963042,132.19,47.8352673467,-16.4416341586,50.5820139569,-4.2447326533,-2.6416341586,4.9995986165,52.08,-13.8,53.8773273279,132.19,43.5552673467,6.3583658414,44.0169300362,-4.2447326533,-2.6416341586,4.9995986165,47.8,9.0,48.6399013157,131.25
2019-04-25 12:30:00,50.7578339014,-19.4136116994,54.3437762911,-3.6821660985999998,-2.5136116994,4.4583170539,54.44,-16.9,57.0028385258,132.19,46.4578339014,-16.9536116994,49.4545779525,-3.6821660985999998,-2.5136116994,4.4583170539,50.14,-14.44,52.1778995361,131.25,49.7778339014,2.0863883006,49.8215391578,-3.6821660985999998,-2.5136116994,4.4583170539,53.46,4.6,53.657540010700004,132.19,45.7278339014,4.7863883006,45.9776500735,-3.6821660985999998,-2.5136116994,4.4583170539,49.41,7.3,49.9463522192,132.19,47.9578339014,-16.3936116994,50.6823868525,-3.6821660985999998,-2.5136116994,4.4583170539,51.64,-13.88,53.4728342245,132.19,43.6378339014,6.6463883006,44.141080923,-3.6821660985999998,-2.5136116994,4.4583170539,47.32,9.16,48.1984232107,131.25
2019-04-25 13:00:00,50.8620172351,-19.608439589,54.5108768994,-4.1079827649,-2.598439589,4.860803503,54.97,-17.01,57.5416457881,132.19,46.6120172351,-17.478439589,49.7812816347,-4.1079827649,-2.598439589,4.860803503,50.72,-14.88,52.85766548,131.25,49.8620172351,1.911560411,49.8986455323,-4.1079827649,-2.598439589,4.860803503,53.97,4.51,54.1581111192,132.19,45.8620172351,4.301560411,46.0633047755,-4.1079827649,-2.598439589,4.860803503,49.97,6.9,50.4441364283,132.31,48.0120172351,-16.598439589,50.8002164934,-4.1079827649,-2.598439589,4.860803503,52.12,-14.0,53.9675309793,132.19,43.7720172351,5.7215604110000005,44.1443738925,-4.1079827649,-2.598439589,4.860803503,47.88,8.32,48.597497878,131.25
2019-04-25 13:30:00,51.9692342212,-19.4731233375,55.4977822806,-5.0007657788,-2.6031233375,5.637722012,56.97,-16.87,59.4152993765,132.19,46.6092342212,-18.0231233375,49.9725293489,-5.0007657788,-2.6031233375,5.637722012,51.61,-15.42,53.8643527762,131.25,50.8992342212,1.9468766625,50.9364542646,-5.0007657788,-2.6031233375,5.637722012,55.9,4.55,56.0848687259,132.19,45.8592342212,3.6668766625,46.0056012657,-5.0007657788,-2.6031233375,5.637722012,50.86,6.27,51.2450241487,132.19,48.9992342212,-16.4431233375,51.6846327196,-5.0007657788,-2.6031233375,5.637722012,54.0,-13.84,55.7453639328,132.19,43.7592342212,5.4368766625,44.095693752,-5.0007657788,-2.6031233375,5.637722012,48.76,8.04,49.4184095252,131.25
2019-04-25 14:00:00,50.3322336878,-19.5289600055,53.9880915286,-5.0077663122,-2.5989600055,5.642013519,55.34,-16.93,57.8717590885,132.19,45.8922336878,-18.0589600055,49.317574447,-5.0077663122,-2.5989600055,5.642013519,50.9,-15.46,53.1960675238,131.25,49.3422336878,1.9010399945,49.3788414036,-5.0077663122,-2.5989600055,5.642013519,54.35,4.5,54.5359743656,132.19,45.1522336878,3.6710399945,45.3012222974,-5.0077663122,-2.5989600055,5.642013519,50.16,6.27,50.5503560818,132.19,47.4722336878,-16.5189600055,50.2641921348,-5.0077663122,-2.5989600055,5.642013519,52.48,-13.92,54.2947216587,132.19,43.1122336878,6.2410399945,43.5616261606,-5.0077663122,-2.5989600055,5.642013519,48.12,8.84,48.9252491051,131.25
2019-04-25 14:30:00,49.7003172372,-19.87531709,53.5270937275,-4.8196827628,-2.59531709,5.4740307572999996,54.52,-17.28,57.1929086513,132.19,45.2803172372,-18.27531709,48.8292365683,-4.8196827628,-2.59531709,5.4740307572999996,50.1,-15.68,52.4964036863,131.25,48.7403172372,1.63468291,48.7677220362,-4.8196827628,-2.59531709,5.4740307572999996,53.56,4.23,53.7267763783,132.19,44.5803172372,3.51468291,44.7186502584,-4.8196827628,-2.59531709,5.4740307572999996,49.4,6.11,49.7764211249,132.19,46.8603172372,-16.83531709,49.7927427754,-4.8196827628,-2.59531709,5.4740307572999996,51.68,-14.24,53.6059698168,132.19,42.5403172372,5.92468291,42.9509075367,-4.8196827628,-2.59531709,5.4740307572999996,47.36,8.52,48.1202660009,131.25
2019-04-25 15:00:00,50.0723674607,-19.1895043058,53.6234935324,-2.8076325393,-2.1795043058,3.5542987346,52.88,-17.01,55.5484878282,132.19,44.6823674607,-17.9395043058,48.149140975,-2.8076325393,-2.1795043058,3.5542987346,47.49,-15.76,50.0367634845,131.25,49.1523674607,2.2504956942,49.2038612088,-2.8076325393,-2.1795043058,3.5542987346,51.96,4.43,52.148504293,132.19,44.0323674607,3.8004956942,44.1960762027,-2.8076325393,-2.1795043058,3.5542987346,46.84,5.98,47.2201863613,132.19,47.3123674607,-16.2595043058,50.0283079366,-2.8076325393,-2.1795043058,3.5542987346,50.12,-14.08,52.0601651937,132.19,42.0323674607,4.8604956942,42.3124607266,-2.8076325393,-2.1795043058,3.5542987346,44.84,7.04,45.3892850792,131.25
2019-04-25 15:30:00,49.9519008435,-19.4733793555,53.6134768636,-3.2180991565,-2.0233793555,3.8013453140999998,53.17,-17.45,55.960266261,132.19,43.6019008435,-18.0133793555,47.1763456933,-3.2180991565,-2.0233793555,3.8013453140999998,46.82,-15.99,49.4751705404,131.25,49.0219008435,1.9966206445,49.0625443318,-3.2180991565,-2.0233793555,3.8013453140999998,52.24,4.02,52.3944462706,132.19,42.9919008435,3.7366206445,43.1539786344,-3.2180991565,-2.0233793555,3.8013453140999998,46.21,5.76,46.5676035458,132.19,47.1419008435,-16.4633793555,49.933973154,-3.2180991565,-2.0233793555,3.8013453140999998,50.36,-14.44,52.3893424276,132.19,40.9819008435,3.2566206445,41.1110906541,-3.2180991565,-2.0233793555,3.8013453140999998,44.2,5.28,44.514249404,131.25
2019-04-25 16:00:00,52.3283676123,-19.9135075742,55.9893368498,-4.8916323877,-2.3835075742000003,5.4414314084,57.22,-17.53,59.8450440722,131.66,45.5683676123,-17.7535075742,48.9046332983,-4.8916323877,-2.3835075742000003,5.4414314084,50.46,-15.37,52.7489194202,130.73,51.2783676123,1.5164924258,51.3007868776,-4.8916323877,-2.3835075742000003,5.4414314084,56.17,3.9,56.3052297749,131.95,44.8683676123,3.9064924258,45.0381071457,-4.8916323877,-2.3835075742000003,5.4414314084,49.76,6.29,50.155973722,131.92,49.4283676123,-16.8235075742,52.2129670859,-4.8916323877,-2.3835075742000003,5.4414314084,54.32,-14.44,56.2065476613,131.95,42.8283676123,5.9764924258,43.243352484,-4.8916323877,-2.3835075742000003,5.4414314084,47.72,8.36,48.4467542772,130.73
2019-04-25 16:30:00,53.6652836304,-20.4063420005,57.4141224872,-7.5147163696,-2.8763420005,8.0463846179,61.18,-17.53,63.6419146475,131.83,47.7852836304,-18.0463420005,51.0793871463,-7.5147163696,-2.8763420005,8.0463846179,55.3,-15.17,57.3429934691,130.73,52.5052836304,1.0536579995,52.5158547897,-7.5147163696,-2.8763420005,8.0463846179,60.02,3.93,60.1485269978,132.11,46.9652836304,3.6436579995000002,47.1064126219,-7.5147163696,-2.8763420005,8.0463846179,54.48,6.52,54.8687597819,131.92,50.6052836304,-17.2363420005,53.4601367083,-7.5147163696,-2.8763420005,8.0463846179,58.12,-14.36,59.8677208519,132.11,44.8052836304,5.2436579995,45.1110783557,-7.5147163696,-2.8763420005,8.0463846179,52.32,8.12,52.9463577595,130.73
2019-04-25 17:00:00,53.6959334236,-20.5647248126,57.4992275848,-8.4040665764,-3.2047248126,8.9943646882,62.1,-17.36,64.4808467686,131.51,49.0959334236,-18.0947248126,52.3242749093,-8.4040665764,-3.2047248126,8.9943646882,57.5,-14.89,59.396650579,130.4,52.5259334236,0.9152751874,52.5339072475,-8.4040665764,-3.2047248126,8.9943646882,60.93,4.12,61.0691354123,132.02,48.1959334236,3.6052751874,48.330590807,-8.4040665764,-3.2047248126,8.9943646882,56.6,6.8100000000000005,57.0082108121,131.58,50.5559334236,-17.3247248126,53.4420105738,-8.4040665764,-3.2047248126,8.9943646882,58.96,-14.12,60.6271886203,132.02,46.0759334236,5.3552751874,46.3861036647,-8.4040665764,-3.2047248126,8.9943646882,54.48,8.56,55.1483816626,130.4
2019-04-25 17:30:00,53.2877500953,-20.981281976600002,57.2695250863,-7.2822499047,-2.9512819766,7.8575587163,60.57,-18.03,63.1965647801,132.18,48.4077500953,-18.5112819766,51.82642019,-7.2822499047,-2.9512819766,7.8575587163,55.69,-15.56,57.8229167372,131.24,52.1477500953,0.5487180234,52.150636923,-7.2822499047,-2.9512819766,7.8575587163,59.43,3.5,59.5329732165,132.19,47.5677500953,3.2487180234,47.6785593105,-7.2822499047,-2.9512819766,7.8575587163,54.85,6.2,55.1992980028,132.19,50.2777500953,-17.7912819766,53.3327466855,-7.2822499047,-2.9512819766,7.8575587163,57.56,-14.84,59.4422341437,132.19,45.4377500953,5.6887180234,45.7924736881,-7.2822499047,-2.9512819766,7.8575587163,52.72,8.64,53.4232908009,131.24
2019-04-25 18:00:00,53.4887838679,-21.4898728295,57.6442940272,-6.6512161321,-2.8898728295,7.2518991311,60.14,-18.6,62.9506123878,132.18,48.0387838679,-19.1398728295,51.7113090865,-6.6512161321,-2.8898728295,7.2518991311,54.69,-16.25,57.0531208612,131.24,52.3887838679,0.11012717050000001,52.3888996177,-6.6512161321,-2.8898728295,7.2518991311,59.04,3.0,59.1161703766,132.19,47.2187838679,2.7001271705,47.295921988,-6.6512161321,-2.8898728295,7.2518991311,53.87,5.59,54.1592559033,132.19,50.4687838679,-18.2898728295,53.6807003794,-6.6512161321,-2.8898728295,7.2518991311,57.12,-15.4,59.1595672736,132.19,45.1487838679,3.2701271705,45.2670566357,-6.6512161321,-2.8898728295,7.2518991311,51.8,6.16,52.1649844244,131.24
2019-04-25 18:30:00,52.5808340709,-22.2129873673,57.0803023763,-6.8291659291,-3.0329873673,7.4723838002,59.41,-19.18,62.4293240393,132.18,47.5108340709,-19.7829873673,51.4649972631,-6.8291659291,-3.0329873673,7.4723838002,54.34,-16.75,56.8629765313,131.24,51.4908340709,-0.5829873673,51.4941343028,-6.8291659291,-3.0329873673,7.4723838002,58.32,2.45,58.3714390777,132.19,46.7108340709,2.0770126327,46.756988794,-6.8291659291,-3.0329873673,7.4723838002,53.54,5.11,53.783303171200004,132.19,49.6108340709,-18.9929873673,53.1222027626,-6.8291659291,-3.0329873673,7.4723838002,56.44,-15.96,58.653177237,132.19,44.6108340709,2.4470126327,44.6778959591,-6.8291659291,-3.0329873673,7.4723838002,51.44,5.48,51.7310738338,131.24
2019-04-25 19:00:00,52.1651507982,-22.3900169707,56.7672072392,-6.9048492018,-2.9700169707,7.5165113787,59.07,-19.42,62.180393212,132.03,46.6851507982,-20.0100169707,50.7927562179,-6.9048492018,-2.9700169707,7.5165113787,53.59,-17.04,56.2338839135,131.1,51.0951507982,-0.7400169707,51.1005093928,-6.9048492018,-2.9700169707,7.5165113787,58.0,2.23,58.042853996,132.06,45.9151507982,1.8599830293,45.9528085071,-6.9048492018,-2.9700169707,7.5165113787,52.82,4.83,53.0403742445,132.04,49.2551507982,-19.1700169707,52.8541335262,-6.9048492018,-2.9700169707,7.5165113787,56.16,-16.2,58.4498554318,132.06,43.8551507982,4.3899830293,44.0743258885,-6.9048492018,-2.9700169707,7.5165113787,50.76,7.36,51.290810093,131.1
2019-04-25 19:30:00,51.2808008449,-23.1808656854,56.2767542527,-7.9191991551,-3.0808656854,8.497378927,59.2,-20.1,62.5191970518,132.03,45.8108008449,-20.6708656854,50.2584735366,-7.9191991551,-3.0808656854,8.497378927,53.73,-17.59,56.53601507,131.1,50.2108008449,-1.5408656854,50.2344382724,-7.9191991551,-3.0808656854,8.497378927,58.13,1.54,58.1503955275,132.06,45.0308008449,1.1891343146,45.0464989222,-7.9191991551,-3.0808656854,8.497378927,52.95,4.27,53.1218919091,132.04,48.3608008449,-19.9208656854,52.3030395676,-7.9191991551,-3.0808656854,8.497378927,56.28,-16.84,58.7454168425,132.06,43.0008008449,3.1191343146,43.1137782174,-7.9191991551,-3.0808656854,8.497378927,50.92,6.2,51.296066126,131.1
2019-04-25 20:00:00,50.7742505064,-23.513611909,55.9545749649,-8.5157494936,-3.163611909,9.0844058555,59.29,-20.35,62.6851385896,131.9,45.6142505064,-20.963611909,50.2009250267,-8.5157494936,-3.163611909,9.0844058555,54.13,-17.8,56.981548768,130.97,49.6942505064,-1.863611909,49.7291824058,-8.5157494936,-3.163611909,9.0844058555,58.21,1.3,58.2245145965,132.06,44.8342505064,0.896388091,44.8432105238,-8.5157494936,-3.163611909,9.0844058555,53.35,4.06,53.504262447,131.92,47.8842505064,-20.243611909,51.9875491795,-8.5157494936,-3.163611909,9.0844058555,56.4,-17.08,58.9295036463,132.06,42.8042505064,2.916388091,42.9034868154,-8.5157494936,-3.163611909,9.0844058555,51.32,6.08,51.6789009171,130.97
2019-04-25 20:30:00,49.7671836991,-23.9346927579,55.2235646328,-8.5228163009,-3.1146927579,9.0741230251,58.29,-20.82,61.8966598453,132.19,44.4771836991,-22.2946927579,49.752117492400004,-8.5228163009,-3.1146927579,9.0741230251,53.0,-19.18,56.3637507623,131.68,48.7271836991,-2.1446927579,48.7743594348,-8.5228163009,-3.1146927579,9.0741230251,57.25,0.97,57.2582168776,132.71,43.7271836991,-0.23469275790000002,43.7278135166,-8.5228163009,-3.1146927579,9.0741230251,52.25,2.88,52.3293120536,132.74,46.9171836991,-20.6746927579,51.2705085492,-8.5228163009,-3.1146927579,9.0741230251,55.44,-17.56,58.1545114329,132.71,41.7571836991,2.0453072421,41.807244255,-8.5228163009,-3.1146927579,9.0741230251,50.28,5.16,50.544079772,131.68
2019-04-25 21:00:00,49.7586171256,-23.721938573,55.1239543929,-8.5113828744,-3.171938573,9.0832170923,58.27,-20.55,61.7875019725,132.12,44.6686171256,-22.091938573,49.833112544,-8.5113828744,-3.171938573,9.0832170923,53.18,-18.92,56.4453611912,131.19,48.7186171256,-2.081938573,48.7630815561,-8.5113828744,-3.171938573,9.0832170923,57.23,1.09,57.2403791043,132.14,43.9186171256,-0.18193857300000002,43.918993976,-8.5113828744,-3.171938573,9.0832170923,52.43,2.99,52.5151882792,132.15,46.9286171256,-20.491938573,51.2075644002,-8.5113828744,-3.171938573,9.0832170923,55.44,-17.32,58.0824930594,132.14,41.9286171256,2.948061427,42.0321305698,-8.5113828744,-3.171938573,9.0832170923,50.44,6.12,50.8099202912,131.19
2019-04-25 21:30:00,48.3630003344,-22.6454373474,53.4022062653,-8.6169996656,-3.0954373474,9.1561135646,56.98,-19.55,60.2405419962,132.32,43.2130003344,-23.1454373474,49.0211655094,-8.6169996656,-3.0954373474,9.1561135646,51.83,-20.05,55.5729376585,131.38,47.2930003344,-3.5354373474000003,47.4249638679,-8.6169996656,-3.0954373474,9.1561135646,55.91,-0.44,55.9117313272,132.45,42.4930003344,-1.1454373474,42.5084356821,-8.6169996656,-3.0954373474,9.1561135646,51.11,1.9500000000000002,51.1471856508,132.37,45.5430003344,-22.0954373474,50.6198896782,-8.6169996656,-3.0954373474,9.1561135646,54.16,-19.0,57.3960416754,132.45,40.5430003344,1.4245626526000001,40.5680201004,-8.6169996656,-3.0954373474,9.1561135646,49.16,4.52,49.3673576364,131.38
2019-04-25 22:00:00,46.6488169049,-10.1358936546,47.7372858341,-8.1511830951,-2.9158936546,8.6570330746,54.8,-7.22,55.2735777746,133.56,40.7688169049,-25.4358936546,48.0528991616,-8.1511830951,-2.9158936546,8.6570330746,48.92,-22.52,53.8545894052,132.25,45.1288169049,-9.935893654600001,46.2096537311,-8.1511830951,-2.9158936546,8.6570330746,53.28,-7.02,53.7404763656,133.69,40.1588169049,-3.1658936546,40.283414178,-8.1511830951,-2.9158936546,8.6570330746,48.31,-0.25,48.3106468597,133.25,43.5288169049,-28.7558936546,52.1695248303,-8.1511830951,-2.9158936546,8.6570330746,51.68,-25.84,57.7799965386,133.69,38.3288169049,-1.5558936546000002,38.3603833452,-8.1511830951,-2.9158936546,8.6570330746,46.48,1.3599999999999999,46.499892473,132.25
2019-04-25 22:30:00,43.719466837,-10.6551249717,44.9991496439,-7.540533163,-2.7051249717,8.0110761758,51.26,-7.95,51.8728262195,134.13,37.989466837,-27.0051249717,46.6098312086,-7.540533163,-2.7051249717,8.0110761758,45.53,-24.3,51.6088257956,132.83,42.319466837,-10.4751249717,43.5966227653,-7.540533163,-2.7051249717,8.0110761758,49.86,-7.77,50.4617924771,134.29,37.459466837,-4.5251249717,37.7317957659,-7.540533163,-2.7051249717,8.0110761758,45.0,-1.82,45.036789406,133.91,40.779466837,-29.5851249717,50.3809937884,-7.540533163,-2.7051249717,8.0110761758,48.32,-26.88,55.2933703078,134.29,35.739466837,-3.2251249717,35.8846892264,-7.540533163,-2.7051249717,8.0110761758,43.28,-0.52,43.283123732,132.83
2019-04-25 23:00:00,40.699500104,-11.3657333813,42.2567060241,-6.940499896,-2.4657333813,7.3654857215,47.64,-8.9,48.4642094746,133.59,35.189500104,-27.5457333813,44.6885706315,-6.940499896,-2.4657333813,7.3654857215,42.13,-25.08,49.0300244748,132.51,39.409500104,-11.1857333813,40.9661974038,-6.940499896,-2.4657333813,7.3654857215,46.35,-8.72,47.1631307273,133.73,34.759500104,-5.1957333813,35.1456753079,-6.940499896,-2.4657333813,7.3654857215,41.7,-2.73,41.789267761,133.48,37.899500104,-30.1857333813,48.4515284372,-6.940499896,-2.4657333813,7.3654857215,44.84,-27.72,52.7164490458,133.73,33.099500104,-4.9857333813,33.472891188,-6.940499896,-2.4657333813,7.3654857215,40.04,-2.52,40.1192223255,132.51
2019-04-25 23:30:00,38.4828167729,-12.1847805414,40.3657783725,-6.2071832271,-2.2247805414,6.5938434977,44.69,-9.96,45.7864357643,134.45,32.8528167729,-28.5047805414,43.4951731072,-6.2071832271,-2.2247805414,6.5938434977,39.06,-26.28,47.0778291768,133.15,37.2928167729,-12.0047805414,39.1774034197,-6.2071832271,-2.2247805414,6.5938434977,43.5,-9.78,44.5858542589,134.6,32.5128167729,-5.9347805414,33.0500359241,-6.2071832271,-2.2247805414,6.5938434977,38.72,-3.71,38.8973328134,134.14,35.8328167729,-31.3047805414,47.5812992953,-6.2071832271,-2.2247805414,6.5938434977,42.04,-29.08,51.1175899275,134.6,30.9128167729,-5.6247805414,31.4203818719,-6.2071832271,-2.2247805414,6.5938434977,37.12,-3.4,37.2753859806,133.15
2019-04-26 00:00:00,36.1977334166,-12.7116660036,38.3648583613,-5.7422665834,-2.0816660036,6.1079422776,41.94,-10.63,43.2661588311,135.25,30.8577334166,-29.0916660036,42.4090172307,-5.7422665834,-2.0816660036,6.1079422776,36.6,-27.01,45.4873619811,133.7,35.1177334166,-12.5516660036,37.2934246186,-5.7422665834,-2.0816660036,6.1079422776,40.86,-10.47,42.180096017,135.31,30.6177334166,-6.3016660036,31.2595040586,-5.7422665834,-2.0816660036,6.1079422776,36.36,-4.22,36.6040708119,134.91,33.6977334166,-32.0816660036,46.5270945899,-5.7422665834,-2.0816660036,6.1079422776,39.44,-30.0,49.5531391538,135.31,29.0577334166,-6.2416660036,29.7205360956,-5.7422665834,-2.0816660036,6.1079422776,34.8,-4.16,35.0477616974,133.7
2019-04-26 00:30:00,34.7487501269,-21.549143953,40.888155259,-5.5012498731,-1.979143953,5.8464314717,40.25,-19.57,44.7554175492,134.85,30.2387501269,-26.499143953,40.2067984236,-5.5012498731,-1.979143953,5.8464314717,35.74,-24.52,43.3425656832,134.46,33.5487501269,-22.579143953,40.4392924854,-5.5012498731,-1.979143953,5.8464314717,39.05,-20.6,44.1504529988,135.0,29.9887501269,-3.5891439529999998,30.202766239,-5.5012498731,-1.979143953,5.8464314717,35.49,-1.6099999999999999,35.5264999683,135.53,32.5387501269,-22.539143953,39.5826132279,-5.5012498731,-1.979143953,5.8464314717,38.04,-20.56,43.2406660448,135.0,28.4187501269,-2.699143953,28.5466414286,-5.5012498731,-1.979143953,5.8464314717,33.92,-0.72,33.9276406489,134.46
2019-04-26 01:00:00,33.5960001491,-23.3917860514,40.9373531227,-5.3739998509,-1.9317860514,5.7106629865,38.97,-21.46,44.4881163908,134.92,29.3660001491,-26.6617860514,39.6637466738,-5.3739998509,-1.9317860514,5.7106629865,34.74,-24.73,42.6431764764,134.7,32.4160001491,-24.0917860514,40.3882559763,-5.3739998509,-1.9317860514,5.7106629865,37.79,-22.16,43.808100849,135.11,29.1360001491,-3.6517860514000002,29.3639582831,-5.3739998509,-1.9317860514,5.7106629865,34.51,-1.72,34.5528363525,135.68,31.5060001491,-20.6117860514,37.6493528447,-5.3739998509,-1.9317860514,5.7106629865,36.88,-18.68,41.340982088,135.11,27.5460001491,-2.5717860514,27.6657949047,-5.3739998509,-1.9317860514,5.7106629865,32.92,-0.64,32.9262205544,134.7
2019-04-26 01:30:00,34.2224001517,-23.6775827034,41.6149083241,-5.4875998483,-1.9775827034,5.8330596983,39.71,-21.7,45.2523380611,134.3,29.9824001517,-25.9575827034,39.6577913992,-5.4875998483,-1.9775827034,5.8330596983,35.47,-23.98,42.8154329652,133.9,33.0424001517,-24.3375827034,41.0380084754,-5.4875998483,-1.9775827034,5.8330596983,38.53,-22.36,44.5480695429,134.5,29.7324001517,-3.2075827034,29.904919421,-5.4875998483,-1.9775827034,5.8330596983,35.22,-1.23,35.2414713087,135.05,32.1124001517,-20.8975827034,38.3133815572,-5.4875998483,-1.9775827034,5.8330596983,37.6,-18.92,42.0918804522,134.5,28.1124001517,-2.0975827034,28.1905462076,-5.4875998483,-1.9775827034,5.8330596983,33.6,-0.12,33.600214285,133.9
2019-04-26 02:00:00,33.3178835038,-23.8378389311,40.9673519534,-5.4721164962,-2.0478389311,5.8427479182,38.79,-21.79,44.4912148632,134.3,29.7078835038,-25.7578389311,39.319519436,-5.4721164962,-2.0478389311,5.8427479182,35.18,-23.71,42.4240085329,133.41,32.1578835038,-24.4878389311,40.4200906352,-5.4721164962,-2.0478389311,5.8427479182,37.63,-22.44,43.8129033505,134.32,29.4578835038,-3.1078389311,29.621370045,-5.4721164962,-2.0478389311,5.8427479182,34.93,-1.06,34.9460798946,134.49,31.2078835038,-21.0878389311,37.6646909395,-5.4721164962,-2.0478389311,5.8427479182,36.68,-19.04,41.3272791265,134.32,27.8878835038,-2.0478389311,27.9629699891,-5.4721164962,-2.0478389311,5.8427479182,33.36,0.0,33.36,133.41
2019-04-26 02:30:00,32.8882001112,-24.1037876855,40.7753146811,-5.5517998888,-2.0337876855,5.9125945536,38.44,-22.07,44.3251452338,134.16,29.1982001112,-26.0037876855,39.0990008022,-5.5517998888,-2.0337876855,5.9125945536,34.75,-23.97,42.2152034225,133.64,31.7382001112,-24.7637876855,40.2561613524,-5.5517998888,-2.0337876855,5.9125945536,37.29,-22.73,43.6714666573,134.23,28.9582001112,-3.3337876855,29.14946816,-5.5517998888,-2.0337876855,5.9125945536,34.51,-1.3,34.5344769759,134.69,30.8082001112,-21.3137876855,37.4622842282,-5.5517998888,-2.0337876855,5.9125945536,36.36,-19.28,41.1554127667,134.23,27.3682001112,-2.1937876855,27.455984443,-5.5517998888,-2.0337876855,5.9125945536,32.92,-0.16,32.9203888191,133.64
