Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-26 03:00:00,32.0149834351,-23.937878947,39.9747571954,-5.4750165649,-1.997878947,5.8281495068,37.49,-21.94,43.4380443851,134.52,28.3949834351,-26.627878947,38.9270988065,-5.4750165649,-1.997878947,5.8281495068,33.87,-24.63,41.8785601472,134.15,30.9049834351,-24.617878947,39.5114915559,-5.4750165649,-1.997878947,5.8281495068,36.38,-22.62,42.8388701999,134.72,28.1849834351,-3.817878947,28.44238898,-5.4750165649,-1.997878947,5.8281495068,33.66,-1.82,33.7091678924,135.2,30.0049834351,-21.237878947,36.7606655694,-5.4750165649,-1.997878947,5.8281495068,35.48,-19.24,40.360971247,134.72,26.6049834351,-2.917878947,26.7645130935,-5.4750165649,-1.997878947,5.8281495068,32.08,-0.92,32.0931893086,134.15
2019-04-26 03:30:00,31.5779501133,-23.896838114,39.6008308651,-5.4820498867000005,-1.996838114,5.8344008616,37.06,-21.9,43.0471090783,134.52,28.0879501133,-26.896838114,38.889238127,-5.4820498867000005,-1.996838114,5.8344008616,33.57,-24.9,41.7965895738,134.3,30.4779501133,-24.576838114,39.1526041891,-5.4820498867000005,-1.996838114,5.8344008616,35.96,-22.58,42.4614884336,134.83,27.8879501133,-4.026838114,28.1771749244,-5.4820498867000005,-1.996838114,5.8344008616,33.37,-2.03,33.4316885604,135.2,29.5579501133,-21.156838114,36.3494733646,-5.4820498867000005,-1.996838114,5.8344008616,35.04,-19.16,39.9362892618,134.83,26.3179501133,-3.316838114,26.5261364175,-5.4820498867000005,-1.996838114,5.8344008616,31.8,-1.32,31.8273844354,134.3
2019-04-26 04:00:00,31.4463500721,-23.7176947899,39.3878404969,-5.4836499279,-1.9676947899,5.8259968518,36.93,-21.75,42.8589243915,135.08,27.8363500721,-27.3476947899,39.0225421476,-5.4836499279,-1.9676947899,5.8259968518,33.32,-25.38,41.8851620505,134.56,30.3363500721,-24.4176947899,38.9424954844,-5.4836499279,-1.9676947899,5.8259968518,35.82,-22.45,42.2738086763,135.24,27.6463500721,-4.3376947899000005,27.984571971,-5.4836499279,-1.9676947899,5.8259968518,33.13,-2.37,33.2146624249,135.65,29.4363500721,-21.0076947899,36.1638209535,-5.4836499279,-1.9676947899,5.8259968518,34.92,-19.04,39.7734584868,135.24,26.1163500721,-3.8076947899,26.3924663627,-5.4836499279,-1.9676947899,5.8259968518,31.6,-1.8399999999999999,31.6535242904,134.56
2019-04-26 04:30:00,31.4013334483,-23.9461335404,39.4900120773,-5.4486665517,-1.9661335404,5.7925511038,36.85,-21.98,42.9073758228,134.63,27.8513334483,-26.9661335404,38.7668561141,-5.4486665517,-1.9661335404,5.7925511038,33.3,-25.0,41.6400048031,134.32,30.3113334483,-24.6361335404,39.0604148882,-5.4486665517,-1.9661335404,5.7925511038,35.76,-22.67,42.3403649016,134.98,27.6613334483,-4.0761335404,27.9600470811,-5.4486665517,-1.9661335404,5.7925511038,33.11,-2.11,33.177163833,135.27,29.3913334483,-21.2061335404,36.2429383688,-5.4486665517,-1.9661335404,5.7925511038,34.84,-19.24,39.7995376858,134.98,26.0713334483,-3.3661335404,26.2877401612,-5.4486665517,-1.9661335404,5.7925511038,31.52,-1.4,31.5510760514,134.32
2019-04-26 05:00:00,31.6054168156,-23.8724906249,39.6080570178,-5.4445831844,-1.9624906249,5.7874740176,37.05,-21.91,43.0435895343,134.44,27.9454168156,-26.7724906249,38.7002916689,-5.4445831844,-1.9624906249,5.7874740176,33.39,-24.81,41.5984158352,134.18,30.4954168156,-24.5624906249,39.1572010294,-5.4445831844,-1.9624906249,5.7874740176,35.94,-22.6,42.4551952062,134.63,27.7354168156,-3.9524906249000002,28.0156300674,-5.4445831844,-1.9624906249,5.7874740176,33.18,-1.99,33.2396224407,135.18,29.5954168156,-21.1624906249,36.3832338576,-5.4445831844,-1.9624906249,5.7874740176,35.04,-19.2,39.9554952416,134.63,26.1954168156,-3.1224906249,26.380860673,-5.4445831844,-1.9624906249,5.7874740176,31.64,-1.16,31.6612570818,134.18
2019-04-26 05:30:00,33.3973001278,-23.7364618386,40.9731531182,-5.8126998722,-2.0764618386,6.1724528002,39.21,-21.66,44.7948624286,134.3,29.4473001278,-26.2664618386,39.4597326694,-5.8126998722,-2.0764618386,6.1724528002,35.26,-24.19,42.7600713283,134.18,32.2073001278,-24.4064618386,40.4102160475,-5.8126998722,-2.0764618386,6.1724528002,38.02,-22.33,44.092508434,134.43,29.1973001278,-3.5264618386,29.4094928187,-5.8126998722,-2.0764618386,6.1724528002,35.01,-1.45,35.0400142694,135.18,31.2673001278,-20.9564618386,37.6406342943,-5.8126998722,-2.0764618386,6.1724528002,37.08,-18.88,41.6098642151,134.43,27.5473001278,-2.3964618386,27.6513430718,-5.8126998722,-2.0764618386,6.1724528002,33.36,-0.32,33.3615347369,134.18
2019-04-26 06:00:00,33.818350105,-23.5854530603,41.2305032698,-6.051649895,-2.1654530603,6.4274142085,39.87,-21.42,45.2596210766,134.05,30.238350105,-25.2454530603,39.3915056489,-6.051649895,-2.1654530603,6.4274142085,36.29,-23.08,43.0075632883,133.27,32.598350105,-24.2454530603,40.6262775019,-6.051649895,-2.1654530603,6.4274142085,38.65,-22.08,44.5123454785,134.18,29.948350105,-2.6654530603,30.0667310166,-6.051649895,-2.1654530603,6.4274142085,36.0,-0.5,36.0034720548,134.31,31.708350105,-20.8054530603,37.9247457925,-6.051649895,-2.1654530603,6.4274142085,37.76,-18.64,42.1101792919,134.18,28.308350105,-1.9654530603,28.3764989278,-6.051649895,-2.1654530603,6.4274142085,34.36,0.2,34.3605820672,133.27
2019-04-26 06:30:00,37.603716743,-21.5598246427,43.3458827515,-6.606283257,-2.4298246427,7.0389648576,44.21,-19.13,48.1713711659,133.46,33.943716743,-24.3098246427,41.7509698149,-6.606283257,-2.4298246427,7.0389648576,40.55,-21.88,46.0764245575,133.27,36.203716743,-22.2598246427,42.4995164576,-6.606283257,-2.4298246427,7.0389648576,42.81,-19.83,47.1797096218,133.56,33.543716743,-1.8098246427,33.5925050892,-6.606283257,-2.4298246427,7.0389648576,40.15,0.62,40.1547867632,134.31,35.233716743,-18.7098246427,39.8932617579,-6.606283257,-2.4298246427,7.0389648576,41.84,-16.28,44.8957013532,133.56,31.833716743,0.2501753573,31.834699769,-6.606283257,-2.4298246427,7.0389648576,38.44,2.68,38.5333102653,133.27
2019-04-26 07:00:00,41.7570501591,-20.3031954081,46.431357742,-7.1629498409,-2.6431954081,7.6350725202,48.92,-17.66,52.0100182657,132.73,37.5570501591,-22.4131954081,43.7365218674,-7.1629498409,-2.6431954081,7.6350725202,44.72,-19.77,48.895105072,132.22,40.1670501591,-20.9831954081,45.317616972,-7.1629498409,-2.6431954081,7.6350725202,47.33,-18.34,50.759082931,132.91,37.0370501591,-0.1731954081,37.0374551115,-7.1629498409,-2.6431954081,7.6350725202,44.2,2.47,44.2689609094,133.32,39.1970501591,-17.4431954081,42.9030745661,-7.1629498409,-2.6431954081,7.6350725202,46.36,-14.8,48.6650757731,132.91,35.1970501591,1.9568045919000001,35.251403151,-7.1629498409,-2.6431954081,7.6350725202,42.36,4.6,42.6090319064,132.22
2019-04-26 07:30:00,45.3204334351,-18.177270747,48.8298562209,-7.6595665649,-2.887270747,8.1856760459,52.98,-15.29,55.1422206662,131.72,41.4304334351,-20.557270747,46.2502129204,-7.6595665649,-2.887270747,8.1856760459,49.09,-17.67,52.1733361019,131.37,43.5604334351,-18.897270747,47.4828200799,-7.6595665649,-2.887270747,8.1856760459,51.22,-16.01,53.6638472344,131.84,40.7804334351,1.342729253,40.8025326788,-7.6595665649,-2.887270747,8.1856760459,48.44,4.23,48.6243406125,132.36,42.5004334351,-15.287270747,45.1662206639,-7.6595665649,-2.887270747,8.1856760459,50.16,-12.4,51.6699680666,131.84,38.8604334351,3.952729253,39.060944117,-7.6595665649,-2.887270747,8.1856760459,46.52,6.84,47.0201658866,131.37
2019-04-26 08:00:00,49.1797668212,-5.479352413,49.4840657935,-7.2602331788,-2.889352413,7.81404781,56.44,-2.59,56.499395572,132.47,43.7797668212,-22.179352413,49.0774047437,-7.2602331788,-2.889352413,7.81404781,51.04,-19.29,54.5635931735,131.02,47.1497668212,-17.689352413,50.3588492728,-7.2602331788,-2.889352413,7.81404781,54.41,-14.8,56.3869497313,132.64,43.0997668212,-0.279352413,43.1006721271,-7.2602331788,-2.889352413,7.81404781,50.36,2.61,50.4275886792,132.03,46.0597668212,-14.569352413,48.3090897177,-7.2602331788,-2.889352413,7.81404781,53.32,-11.68,54.5842907804,132.64,41.1397668212,1.630647587,41.172070942,-7.2602331788,-2.889352413,7.81404781,48.4,4.52,48.6105996672,131.02
2019-04-26 08:30:00,50.991133492,4.7576051198,51.2126010009,-7.3888665079999996,-2.9923948802,7.9718112994,58.38,7.75,58.8921633157,133.31,44.831133492,-24.7323948802,51.2007996684,-7.3888665079999996,-2.9923948802,7.9718112994,52.22,-21.74,56.5646179161,131.15,48.811133492,-16.282394880200002,51.4552537241,-7.3888665079999996,-2.9923948802,7.9718112994,56.2,-13.29,57.7500138528,133.43,44.151133492,-2.7923948802,44.2393496538,-7.3888665079999996,-2.9923948802,7.9718112994,51.54,0.2,51.5403880467,132.25,47.651133492,-14.3523948802,49.7656685062,-7.3888665079999996,-2.9923948802,7.9718112994,55.04,-11.36,56.200099644,133.43,42.291133492,-0.032394880200000004,42.291145899200004,-7.3888665079999996,-2.9923948802,7.9718112994,49.68,2.96,49.7681022343,131.15
2019-04-26 09:00:00,52.0035169439,5.3046588166,52.273369699,-6.8464830561,-2.8253411834,7.4065432585,58.85,8.13,59.4089168391,133.42,45.2535169439,-23.7853411834,51.1236075703,-6.8464830561,-2.8253411834,7.4065432585,52.1,-20.96,56.158094697,131.32,49.7935169439,-15.8153411834,52.2448020992,-6.8464830561,-2.8253411834,7.4065432585,56.64,-12.99,58.1104956097,133.6,44.5735169439,-1.7553411834000001,44.6080669321,-6.8464830561,-2.8253411834,7.4065432585,51.42,1.07,51.4311316228,132.25,48.6735169439,-13.8653411834,50.6098699645,-6.8464830561,-2.8253411834,7.4065432585,55.52,-11.04,56.6069960341,133.6,42.6735169439,1.3346588166,42.6943832666,-6.8464830561,-2.8253411834,7.4065432585,49.52,4.16,49.6944262468,131.32
2019-04-26 09:30:00,54.2426837332,5.3766363574,54.5085035302,-7.4473162668,-2.9533636426000003,8.0115464414,61.69,8.33,62.2498594376,134.03,46.8026837332,-22.8533636426,52.0842340293,-7.4473162668,-2.9533636426000003,8.0115464414,54.25,-19.9,57.7847081848,131.43,52.0026837332,-14.1133636426,53.8838208442,-7.4473162668,-2.9533636426000003,8.0115464414,59.45,-11.16,60.48841294,134.03,46.0526837332,-0.7533636426,46.0588453591,-7.4473162668,-2.9533636426000003,8.0115464414,53.5,2.2,53.5452145387,132.55,50.7926837332,-13.8333636426,52.6427456588,-7.4473162668,-2.9533636426000003,8.0115464414,58.24,-10.88,59.2475484725,134.03,44.0726837332,2.7666363574,44.1594353245,-7.4473162668,-2.9533636426000003,8.0115464414,51.52,5.72,51.8365585277,131.43
2019-04-26 10:00:00,54.0851838014,1.1462921366,54.0973298093,-6.3048161986,-2.7837078634,6.892005279,60.39,3.93,60.5177412004,134.21,46.4351838014,-24.1737078634,52.3506871639,-6.3048161986,-2.7837078634,6.892005279,52.74,-21.39,56.9125618822,131.77,52.5251838014,-0.1837078634,52.5255050614,-6.3048161986,-2.7837078634,6.892005279,58.83,2.6,58.8874256527,134.25,45.7351838014,-2.0137078634,45.7794938451,-6.3048161986,-2.7837078634,6.892005279,52.04,0.77,52.0456962678,132.82,50.8151838014,-18.1037078634,53.9437405375,-6.3048161986,-2.7837078634,6.892005279,57.12,-15.32,59.138792683,134.25,43.8951838014,1.3762921366,43.916754673,-6.3048161986,-2.7837078634,6.892005279,50.2,4.16,50.372071627,131.77
2019-04-26 10:30:00,54.9609006364,1.3511200263,54.977505619,-5.8890993636,-2.6988799737,6.4780741295,60.85,4.05,60.984629211,134.68,46.6109006364,-24.2388799737,52.5366477853,-5.8890993636,-2.6988799737,6.4780741295,52.5,-21.54,56.7469963963,132.19,53.3809006364,0.0011200263,53.3809006481,-5.8890993636,-2.6988799737,6.4780741295,59.27,2.7,59.3314663564,134.96,45.9209006364,-1.9988799737,45.9643844341,-5.8890993636,-2.6988799737,6.4780741295,51.81,0.7000000000000001,51.814728601,133.13,51.7109006364,-17.9388799737,54.7340904678,-5.8890993636,-2.6988799737,6.4780741295,57.6,-15.24,59.5820241348,134.96,44.0309006364,1.6211200263,44.0607335503,-5.8890993636,-2.6988799737,6.4780741295,49.92,4.32,50.1065744189,132.19
2019-04-26 11:00:00,54.8836506552,1.4071488126,54.9016864679,-6.4863493448,-2.8128511874,7.0699971447,61.37,4.22,61.5149193286,134.2,46.9036506552,-24.0328511874,52.7022806051,-6.4863493448,-2.8128511874,7.0699971447,53.39,-21.22,57.4524194443,132.08,53.2836506552,0.0771488126,53.2837065066,-6.4863493448,-2.8128511874,7.0699971447,59.77,2.89,59.8398278741,134.36,46.2036506552,-1.8428511874,46.2403874807,-6.4863493448,-2.8128511874,7.0699971447,52.69,0.97,52.6989278828,133.13,51.5936506552,-17.8128511874,54.5820708232,-6.4863493448,-2.8128511874,7.0699971447,58.08,-15.0,59.9857183003,134.36,44.3136506552,0.2671488126,44.3144559131,-6.4863493448,-2.8128511874,7.0699971447,50.8,3.08,50.8932844293,132.08
2019-04-26 11:30:00,55.1289341613,2.0579975273,55.167333954,-6.1710658386,-2.7020024727000003,6.7366810038,61.3,4.76,61.484531388,133.29,46.4989341614,-23.8020024727,52.2368280034,-6.1710658386,-2.7020024727000003,6.7366810038,52.67,-21.1,56.7392183591,131.04,53.5289341614,0.7379975273,53.534021265,-6.1710658386,-2.7020024727000003,6.7366810038,59.7,3.44,59.7990267479,133.4,45.7889341613,-1.8820024727,45.8275945795,-6.1710658386,-2.7020024727000003,6.7366810038,51.96,0.8200000000000001,51.966469959,132.04,51.7489341614,-16.9020024727,54.4392310234,-6.1710658386,-2.7020024727000003,6.7366810038,57.92,-14.2,59.6352781498,133.4,43.8689341613,1.3379975273,43.8893338049,-6.1710658386,-2.7020024727000003,6.7366810038,50.04,4.04,50.2028206379,131.04
2019-04-26 12:00:00,54.3003837835,2.1089262738,54.3413217457,-5.4796162165,-2.6910737262,6.104758118,59.78,4.8,59.9723969839,133.45,46.8503837835,-23.6910737262,52.4997660467,-5.4796162165,-2.6910737262,6.104758118,52.33,-21.0,56.3864247847,130.96,52.7503837835,0.7689262738,52.7559876879,-5.4796162165,-2.6910737262,6.104758118,58.23,3.46,58.3327052347,133.59,46.1703837835,-1.7810737262,46.204724459,-5.4796162165,-2.6910737262,6.104758118,51.65,0.91,51.6580158349,131.91,51.0403837835,-16.9310737262,53.7752920428,-5.4796162165,-2.6910737262,6.104758118,56.52,-14.24,58.2862591011,133.59,44.2803837835,1.3889262738,44.3021613943,-5.4796162165,-2.6910737262,6.104758118,49.76,4.08,49.9269866906,130.96
2019-04-26 12:30:00,54.9819838544,1.3400071226999999,54.9983105891,-5.5980161456,-2.7399928773,6.2326034475,60.58,4.08,60.7172364325,133.64,47.4819838544,-23.519992877299998,52.9880067156,-5.5980161456,-2.7399928773,6.2326034475,53.08,-20.78,57.0025859063,131.53,53.4019838544,0.0200071227,53.4019876023,-5.5980161456,-2.7399928773,6.2326034475,59.0,2.76,59.0645206533,133.97,46.7819838544,-1.5299928773,46.8069961817,-5.5980161456,-2.7399928773,6.2326034475,52.38,1.21,52.3939738901,132.5,51.6819838544,-17.7399928773,54.6418777351,-5.5980161456,-2.7399928773,6.2326034475,57.28,-15.0,59.2114718615,133.97,44.8419838544,1.3800071227,44.8632136127,-5.5980161456,-2.7399928773,6.2326034475,50.44,4.12,50.6079835599,131.53
2019-04-26 13:00:00,55.5132671024,1.97168842,55.5482707167,-6.4967328976,-2.88831158,7.1098440296,62.01,4.86,62.2001583599,133.23,47.5732671024,-24.36831158,53.4511959834,-6.4967328976,-2.88831158,7.1098440296,54.07,-21.48,58.1803686822,130.72,53.8932671024,0.65168842,53.8972071333,-6.4967328976,-2.88831158,7.1098440296,60.39,3.54,60.4936666106,133.26,46.8332671024,-2.50831158,46.9003894917,-6.4967328976,-2.88831158,7.1098440296,53.33,0.38,53.3313538174,131.81,52.1432671024,-16.88831158,54.8099933601,-6.4967328976,-2.88831158,7.1098440296,58.64,-14.0,60.2880552017,133.26,44.9032671024,0.6716884200000001,44.9082905687,-6.4967328976,-2.88831158,7.1098440296,51.4,3.56,51.5231365505,130.72
2019-04-26 13:30:00,55.246950799,0.7776371744,55.2524234054,-6.273049201,-2.9023628256,6.9119357816,61.52,3.68,61.629966737,134.31,47.466950799,-24.4423628256,53.3904534412,-6.273049201,-2.9023628256,6.9119357816,53.74,-21.54,57.8961069503,131.75,53.666950799,-0.5223628256,53.6694929265,-6.273049201,-2.9023628256,6.9119357816,59.94,2.38,59.9872319748,134.47,46.746950799,-2.3023628256,46.8036140014,-6.273049201,-2.9023628256,6.9119357816,53.02,0.6000000000000001,53.0233948366,132.71,51.966950799,-18.3823628256,55.122366045,-6.273049201,-2.9023628256,6.9119357816,58.24,-15.48,60.2621605985,134.47,44.846950799,0.6576371744,44.8517723465,-6.273049201,-2.9023628256,6.9119357816,51.12,3.56,51.2438093822,131.75
2019-04-26 14:00:00,54.5821677899,0.45893423510000003,54.5840971463,-5.7978322101,-2.8310657649,6.4521152889,60.38,3.29,60.4695667258,134.0,46.8421677899,-24.5310657649,52.8768557199,-5.7978322101,-2.8310657649,6.4521152889,52.64,-21.7,56.9373304608,131.37,53.0121677899,-0.8610657649000001,53.019160386,-5.7978322101,-2.8310657649,6.4521152889,58.81,1.97,58.8429859881,134.11,46.1421677899,-2.5010657649,46.2099013017,-5.7978322101,-2.8310657649,6.4521152889,51.94,0.33,51.9410483144,132.37,51.3221677899,-18.6710657649,54.6129435524,-5.7978322101,-2.8310657649,6.4521152889,57.12,-15.84,59.2756273691,134.11,44.2821677899,0.6489342351,44.2869224469,-5.7978322101,-2.8310657649,6.4521152889,50.08,3.48,50.2007649344,131.37
2019-04-26 14:30:00,54.1760180369,0.4930254965,54.1782613644,-5.8039819631,-2.8669745035,6.4734650252,59.98,3.36,60.0740376535,134.4,46.5160180369,-24.9769745035,52.7976248458,-5.8039819631,-2.8669745035,6.4734650252,52.32,-22.11,56.7999515845,131.75,52.6260180369,-0.8269745035,52.6325152472,-5.8039819631,-2.8669745035,6.4734650252,58.43,2.04,58.4656009975,134.41,45.8460180369,-2.8269745035,45.9330943295,-5.8039819631,-2.8669745035,6.4734650252,51.65,0.04,51.6500154889,132.72,50.9560180369,-18.7069745035,54.2813657644,-5.8039819631,-2.8669745035,6.4734650252,56.76,-15.84,58.9287977139,134.41,43.9560180369,-0.1469745035,43.9562637534,-5.8039819631,-2.8669745035,6.4734650252,49.76,2.7199999999999998,49.8342853867,131.75
2019-04-26 15:00:00,52.6396844052,0.23308960580000002,52.6402004655,-5.1103155948,-2.6869103942,5.7736308286,57.75,2.92,57.8237745222,134.31,45.2196844052,-24.9969103942,51.6688047758,-5.1103155948,-2.6869103942,5.7736308286,50.33,-22.31,55.0531107205,131.75,51.1396844052,-1.0969103942,51.1514470321,-5.1103155948,-2.6869103942,5.7736308286,56.25,1.5899999999999999,56.272467513,134.41,44.5696844052,-2.8169103942,44.658613415,-5.1103155948,-2.6869103942,5.7736308286,49.68,-0.13,49.6801700883,132.72,49.4896844052,-19.0469103942,53.0284231153,-5.1103155948,-2.6869103942,5.7736308286,54.6,-16.36,56.9983298001,134.41,42.7296844052,-0.4069103942,42.7316218442,-5.1103155948,-2.6869103942,5.7736308286,47.84,2.2800000000000002,47.8943002872,131.75
2019-04-26 15:30:00,52.1963845912,-0.0039879747,52.1963847435,-4.2536154088,-2.4339879747,4.9007694812,56.45,2.43,56.5022778302,134.47,44.0463845912,-25.7239879747,51.0079165706,-4.2536154088,-2.4339879747,4.9007694812,48.3,-23.29,53.6219553914,131.97,50.7563845912,-1.3439879747,50.77417533,-4.2536154088,-2.4339879747,4.9007694812,55.01,1.09,55.0207978859,134.57,43.4763845912,-3.5239879747,43.6189695931,-4.2536154088,-2.4339879747,4.9007694812,47.73,-1.09,47.7424444284,132.95,49.1463845912,-19.3539879747,52.8199201903,-4.2536154088,-2.4339879747,4.9007694812,53.4,-16.92,56.0164832884,134.57,41.6663845912,-2.1939879747,41.7241079968,-4.2536154088,-2.4339879747,4.9007694812,45.92,0.24,45.9206271734,131.97
2019-04-26 16:00:00,52.9655178648,0.1589903831,52.9657564906,-4.9444821352,-2.5110096169,5.5455453187,57.91,2.67,57.9715188692,134.29,44.7355178648,-26.0210096169,51.7528694867,-4.9444821352,-2.5110096169,5.5455453187,49.68,-23.51,54.9620096066,131.86,51.4555178648,-1.1810096169,51.4690693761,-4.9444821352,-2.5110096169,5.5455453187,56.4,1.33,56.4156795581,134.3,44.1255178648,-3.8110096169,44.2897857427,-4.9444821352,-2.5110096169,5.5455453187,49.07,-1.3,49.087217277,132.95,49.8155178648,-19.1110096169,53.3555668015,-4.9444821352,-2.5110096169,5.5455453187,54.76,-16.6,57.2207794424,134.3,42.3355178648,-2.4310096169,42.4052577004,-4.9444821352,-2.5110096169,5.5455453187,47.28,0.08,47.2800676818,131.86
2019-04-26 16:30:00,54.468450894,-0.049200310600000005,54.4684731148,-6.761549106,-2.9492003106,7.3767424237,61.23,2.9,61.2986370158,134.52,46.738450894,-26.2692003106,53.6148643282,-6.761549106,-2.9492003106,7.3767424237,53.5,-23.32,58.3615661202,131.95,52.858450894,-1.3592003106,52.8759232203,-6.761549106,-2.9492003106,7.3767424237,59.62,1.5899999999999999,59.6411980094,134.53,46.028450894,-3.9892003106000002,46.2009957773,-6.761549106,-2.9492003106,7.3767424237,52.79,-1.04,52.8002433707,132.95,51.238450894,-19.2692003106,54.7419485461,-6.761549106,-2.9492003106,7.3767424237,58.0,-16.32,60.2523227768,134.53,44.158450894,-2.7092003106,44.2414799897,-6.761549106,-2.9492003106,7.3767424237,50.92,0.24,50.9205655899,131.95
2019-04-26 17:00:00,55.9198671424,-0.4418264865,55.921612565,-8.0901328576,-3.1818264865,8.6933462743,64.01,2.74,64.0686171226,134.22,48.3998671424,-25.3418264865,54.6329141551,-8.0901328576,-3.1818264865,8.6933462743,56.49,-22.16,60.681015977,131.56,54.2498671424,-1.7018264865,54.2765538548,-8.0901328576,-3.1818264865,8.6933462743,62.34,1.48,62.3575656998,134.29,47.5898671424,-3.2518264865,47.7008367865,-8.0901328576,-3.1818264865,8.6933462743,55.68,-0.07,55.6800440014,132.54,52.5898671424,-19.4618264865,56.0754564515,-8.0901328576,-3.1818264865,8.6933462743,60.68,-16.28,62.8259564193,134.29,45.6298671424,-0.5418264865,45.6330839564,-8.0901328576,-3.1818264865,8.6933462743,53.72,2.64,53.7848305752,131.56
2019-04-26 17:30:00,53.9323168888,-0.8384877758,53.9388344956,-7.1976831112,-3.0584877758,7.8205491906999995,61.13,2.22,61.1702975307,134.4,47.2023168888,-26.1884877758,53.9805114061,-7.1976831112,-3.0584877758,7.8205491906999995,54.4,-23.13,59.1130856917,131.73,52.3423168888,-2.1284877758,52.3855762353,-7.1976831112,-3.0584877758,7.8205491906999995,59.54,0.93,59.5472627415,134.42,46.4423168888,-3.9684877758,46.6115617978,-7.1976831112,-3.0584877758,7.8205491906999995,53.64,-0.91,53.6477184976,132.72,50.7223168888,-20.0184877758,54.5297467755,-7.1976831112,-3.0584877758,7.8205491906999995,57.92,-16.96,60.3520339342,134.42,44.5623168888,-1.6984877757999999,44.5946739782,-7.1976831112,-3.0584877758,7.8205491906999995,51.76,1.3599999999999999,51.7778639961,131.73
2019-04-26 18:00:00,54.0278336225,-0.9155573951,54.0355905981,-7.2821663775,-2.9455573951,7.8553329349,61.31,2.03,61.343597873,134.19,46.4578336225,-26.8655573951,53.6664558085,-7.2821663775,-2.9455573951,7.8553329349,53.74,-23.92,58.8230737041,131.92,52.4278336225,-2.2055573951,52.4742052991,-7.2821663775,-2.9455573951,7.8553329349,59.71,0.74,59.7145853205,134.27,45.7578336225,-4.6155573951,45.9900283528,-7.2821663775,-2.9455573951,7.8553329349,53.04,-1.67,53.0662840229,132.9,50.7978336225,-20.0655573951,54.6172728568,-7.2821663775,-2.9455573951,7.8553329349,58.08,-17.12,60.5506465696,134.27,43.9178336225,-3.0655573951,44.0246948,-7.2821663775,-2.9455573951,7.8553329349,51.2,-0.12,51.2001406248,131.92
2019-04-26 18:30:00,53.8044503832,-1.10089774,53.8157119889,-8.3755496168,-3.17089774,8.9556922603,62.18,2.07,62.2144460716,134.44,46.5144503832,-27.68089774,54.127868923,-8.3755496168,-3.17089774,8.9556922603,54.89,-24.51,60.1136606771,132.44,52.1944503832,-2.3908977399999998,52.2491822215,-8.3755496168,-3.17089774,8.9556922603,60.57,0.78,60.5750220801,134.55,45.7744503832,-5.28089774,46.0780662445,-8.3755496168,-3.17089774,8.9556922603,54.15,-2.11,54.1910933641,133.43,50.5844503832,-20.33089774,54.5172635363,-8.3755496168,-3.17089774,8.9556922603,58.96,-17.16,61.4064100888,134.55,43.9044503832,-3.53089774,44.0462030407,-8.3755496168,-3.17089774,8.9556922603,52.28,-0.36,52.281239465,132.44
2019-04-26 19:00:00,53.3943670377,-1.5755814885000001,53.4176084113,-8.4756329623,-3.1755814884999998,9.0510039168,61.87,1.6,61.8906850827,134.54,45.9943670377,-28.0955814885,53.8966000633,-8.4756329623,-3.1755814884999998,9.0510039168,54.47,-24.92,59.8998105172,132.32,51.7843670377,-2.8755814885,51.8641459815,-8.4756329623,-3.1755814884999998,9.0510039168,60.26,0.30000000000000004,60.2607467594,134.77,45.2843670377,-5.7255814885,45.644892172,-8.4756329623,-3.1755814884999998,9.0510039168,53.76,-2.55,53.820443142,133.26,50.1243670377,-20.7755814885,54.2593490296,-8.4756329623,-3.1755814884999998,9.0510039168,58.6,-17.6,61.1859460988,134.77,43.4443670377,-4.7355814885,43.7017020188,-8.4756329623,-3.1755814884999998,9.0510039168,51.92,-1.56,51.9434307685,132.32
2019-04-26 19:30:00,52.4721838975,-1.9519785889,52.5084783953,-8.2178161025,-3.1219785889,8.7908618351,60.69,1.17,60.7012767576,134.86,44.9221838975,-28.6019785889,53.2548193624,-8.2178161025,-3.1219785889,8.7908618351,53.14,-25.48,58.9329279775,132.52,50.9021838975,-3.2119785889,51.0034227478,-8.2178161025,-3.1219785889,8.7908618351,59.12,-0.09,59.1200685047,134.99,44.2421838975,-6.1219785889,44.6637376164,-8.2178161025,-3.1219785889,8.7908618351,52.46,-3.0,52.545709625,133.46,49.3421838975,-21.2419785889,53.7203198627,-8.2178161025,-3.1219785889,8.7908618351,57.56,-18.12,60.3447429359,134.99,42.4221838975,-5.6819785889,42.8010112885,-8.2178161025,-3.1219785889,8.7908618351,50.64,-2.56,50.7046664519,132.52
2019-04-26 20:00:00,52.7772340026,-2.5003773235,52.8364298162,-8.4427659974,-3.1703773235,9.0184028553,61.22,0.67,61.2236661758,135.12,44.8272340026,-28.9003773235,53.3358483364,-8.4427659974,-3.1703773235,9.0184028553,53.27,-25.73,59.1584803726,132.52,51.1972340026,-3.7503773235,51.3344143785,-8.4427659974,-3.1703773235,9.0184028553,59.64,-0.58,59.6428201882,135.2,44.1572340026,-6.3903773235,44.6172414779,-8.4427659974,-3.1703773235,9.0184028553,52.6,-3.22,52.6984667709,133.55,49.5972340026,-21.8103773235,54.1809761789,-8.4427659974,-3.1703773235,9.0184028553,58.04,-18.64,60.9597506557,135.2,42.3572340026,-6.1303773235,42.7985607057,-8.4427659974,-3.1703773235,9.0184028553,50.8,-2.96,50.8861631487,132.52
2019-04-26 20:30:00,51.4123510321,-3.465509418,51.5290170115,-8.0176489679,-3.135509418,8.6089554699,59.43,-0.33,59.4309161969,135.12,43.6323510321,-28.815509418,52.2887716399,-8.0176489679,-3.135509418,8.6089554699,51.65,-25.68,57.6817553478,132.41,49.8923510321,-4.745509418,50.1175273846,-8.0176489679,-3.135509418,8.6089554699,57.91,-1.6099999999999999,57.9323760949,135.2,42.9923510321,-6.325509418,43.4551989601,-8.0176489679,-3.135509418,8.6089554699,51.01,-3.19,51.1096487955,133.44,48.3423510321,-22.855509418,53.472957783,-8.0176489679,-3.135509418,8.6089554699,56.36,-19.72,59.710367609,135.2,41.2223510321,-5.735509418,41.6194460907,-8.0176489679,-3.135509418,8.6089554699,49.24,-2.6,49.3085955996,132.41
2019-04-26 21:00:00,51.4303344165,-3.0570706675,51.5211119761,-7.8696655835,-3.1370706675,8.4718857859,59.3,0.08,59.3000539629,135.03,43.3703344165,-29.5170706675,52.4618277244,-7.8696655835,-3.1370706675,8.4718857859,51.24,-26.38,57.6319529428,132.61,49.9203344165,-4.3170706675,50.1066551209,-7.8696655835,-3.1370706675,8.4718857859,57.79,-1.18,57.8020458115,135.2,42.7503344165,-6.9970706675,43.3191653965,-7.8696655835,-3.1370706675,8.4718857859,50.62,-3.86,50.766957758,133.56,48.3703344165,-22.4170706675,53.3124217127,-7.8696655835,-3.1370706675,8.4718857859,56.24,-19.28,59.4529730123,135.2,41.0103344165,-6.5770706675,41.5343880118,-7.8696655835,-3.1370706675,8.4718857859,48.88,-3.44,49.000897951,132.61
2019-04-26 21:30:00,49.4500844393,-4.2806094577,49.6350125252,-7.4799155607,-3.0106094577,8.0630581111,56.93,-1.27,56.9441638801,135.59,41.5800844393,-30.0406094577,51.296604552,-7.4799155607,-3.0106094577,8.0630581111,49.06,-27.03,56.013431425,133.13,48.0100844393,-5.5506094577,48.3298817836,-7.4799155607,-3.0106094577,8.0630581111,55.49,-2.54,55.5481025779,135.59,41.0100844393,-7.4206094577,41.6760419239,-7.4799155607,-3.0106094577,8.0630581111,48.49,-4.41,48.6901242553,134.07,46.4800844393,-23.8506094577,52.2422225885,-7.4799155607,-3.0106094577,8.0630581111,53.96,-20.84,57.8445088146,135.59,39.3200844393,-6.9706094577,39.9331746362,-7.4799155607,-3.0106094577,8.0630581111,46.8,-3.96,46.9672396464,133.13
2019-04-26 22:00:00,46.9132677927,-5.515413254,47.2363681749,-7.0067322073,-2.865413254,7.569999296,53.92,-2.65,53.9850803463,135.94,39.3532677927,-30.455413254,49.7615502415,-7.0067322073,-2.865413254,7.569999296,46.36,-27.59,53.948658,133.13,45.5732677927,-6.785413254,46.0756396628,-7.0067322073,-2.865413254,7.569999296,52.58,-3.92,52.7259215187,135.94,38.8732677927,-7.795413254,39.6471867436,-7.0067322073,-2.865413254,7.569999296,45.88,-4.93,46.1441144676,134.07,44.1132677927,-25.145413254,50.7766895639,-7.0067322073,-2.865413254,7.569999296,51.12,-22.28,55.7642609563,135.94,37.1932677927,-6.345413254,37.7306697325,-7.0067322073,-2.865413254,7.569999296,44.2,-3.48,44.3367838256,133.13
2019-04-26 22:30:00,43.8222341679,-14.4540841387,46.1444336378,-6.7077658321,-2.7040841387,7.2323020877,50.53,-11.75,51.8781591809,134.75,37.7922341679,-27.3940841387,46.676426697,-6.7077658321,-2.7040841387,7.2323020877,44.5,-24.69,50.8905305533,133.13,42.3622341679,-15.4740841387,45.0999574681,-6.7077658321,-2.7040841387,7.2323020877,49.07,-12.77,50.7044159813,134.92,37.3322341679,-4.7240841387,37.6299439132,-6.7077658321,-2.7040841387,7.2323020877,44.04,-2.02,44.0863017274,134.27,41.2122341679,-20.7040841387,46.1205739896,-6.7077658321,-2.7040841387,7.2323020877,47.92,-18.0,51.1891238448,134.92,35.6522341679,-2.5840841386999998,35.7457590771,-6.7077658321,-2.7040841387,7.2323020877,42.36,0.12,42.3601699713,133.13
2019-04-26 23:00:00,40.9461009325,-21.5863258684,46.2877159305,-5.8938990675,-2.5063258684000003,6.4046635803,46.84,-19.08,50.576990816,134.75,36.0761009325,-24.8263258684,43.7930532689,-5.8938990675,-2.5063258684000003,6.4046635803,41.97,-22.32,47.5359158952,134.15,39.4561009325,-22.2863258684,45.3151654692,-5.8938990675,-2.5063258684000003,6.4046635803,45.35,-19.78,49.4759628507,134.76,35.6361009325,-1.9663258684,35.6903085878,-5.8938990675,-2.5063258684000003,6.4046635803,41.53,0.54,41.5335105668,135.42,38.5061009325,-18.7063258684,42.8094199507,-5.8938990675,-2.5063258684000003,6.4046635803,44.4,-16.2,47.2630934239,134.76,33.9461009325,-0.42632586840000003,33.94877792,-5.8938990675,-2.5063258684000003,6.4046635803,39.84,2.08,39.8942602388,134.15
2019-04-26 23:30:00,38.9780842978,-22.7647405255,45.1389462296,-5.2819157022,-2.2747405255,5.7509197476,44.26,-20.49,48.7728172244,134.75,33.8880842978,-24.8447405255,42.0197975858,-5.2819157022,-2.2747405255,5.7509197476,39.17,-22.57,45.2072317224,134.15,37.6080842978,-23.4647405255,44.3278924886,-5.2819157022,-2.2747405255,5.7509197476,42.89,-21.19,47.8389820126,135.0,33.5380842978,-1.9947405255000001,33.5973523976,-5.2819157022,-2.2747405255,5.7509197476,38.82,0.28,38.8210097756,135.26,36.6780842978,-19.9147405255,41.7358210408,-5.2819157022,-2.2747405255,5.7509197476,41.96,-17.64,45.5171528108,135.0,31.8780842978,-0.8347405255,31.8890114341,-5.2819157022,-2.2747405255,5.7509197476,37.16,1.44,37.1878905022,134.15
2019-04-27 00:00:00,37.1177841972,-22.7350847462,43.5271637271,-4.8422158028,-2.1050847462,5.2800033778,41.96,-20.63,46.7572293876,133.93,32.0877841972,-25.3450847462,40.8900870074,-4.8422158028,-2.1050847462,5.2800033778,36.93,-23.24,43.6339603978,133.25,35.8177841972,-23.3950847462,42.7813470461,-4.8422158028,-2.1050847462,5.2800033778,40.66,-21.29,45.8966197012,134.05,31.7977841972,-2.7950847462,31.920394399,-4.8422158028,-2.1050847462,5.2800033778,36.64,-0.6900000000000001,36.6464964219,134.33,34.8377841972,-19.9050847462,40.1233548762,-4.8422158028,-2.1050847462,5.2800033778,39.68,-17.8,43.4895665649,134.05,30.1177841972,-1.9050847462,30.1779766193,-4.8422158028,-2.1050847462,5.2800033778,34.96,0.2,34.9605720777,133.25
2019-04-27 00:30:00,36.4164844802,-23.504756448,43.3432107438,-4.3635155198,-1.994756448,4.7978454516,40.78,-21.51,46.1051895127,134.36,31.1064844802,-25.614756448,40.2955223891,-4.3635155198,-1.994756448,4.7978454516,35.47,-23.62,42.6148483512,133.72,35.1864844802,-24.164756448,42.6851747597,-4.3635155198,-1.994756448,4.7978454516,39.55,-22.17,45.3399536833,134.46,30.8464844802,-2.984756448,30.9905530097,-4.3635155198,-1.994756448,4.7978454516,35.21,-0.99,35.2239151714,134.85,34.2364844802,-20.714756448,40.015472061,-4.3635155198,-1.994756448,4.7978454516,38.6,-18.72,42.8998648017,134.46,29.2364844802,-2.074756448,29.3100091962,-4.3635155198,-1.994756448,4.7978454516,33.6,-0.08,33.600095238,133.72
2019-04-27 01:00:00,34.9806010679,-22.8945002204,41.8067051011,-4.0993989321,-1.9245002204000001,4.5286612484,39.08,-20.97,44.3507305464,133.65,30.0706010679,-26.0245002204,39.7682745452,-4.0993989321,-1.9245002204000001,4.5286612484,34.17,-24.1,41.8138601423,133.39,33.8006010679,-23.5745002204,41.2096796056,-4.0993989321,-1.9245002204000001,4.5286612484,37.9,-21.65,43.6478235425,133.78,29.8606010679,-3.4845002204,30.0632206845,-4.0993989321,-1.9245002204000001,4.5286612484,33.96,-1.56,33.9958115067,134.41,32.8206010679,-20.1245002204,38.4991865314,-4.0993989321,-1.9245002204000001,4.5286612484,36.92,-18.2,41.1621962485,133.78,28.2606010679,-2.4045002204,28.362707805,-4.0993989321,-1.9245002204000001,4.5286612484,32.36,-0.48,32.3635597548,133.39
2019-04-27 01:30:00,35.8738180142,-22.5631631438,42.3795605212,-3.9361819858000002,-1.9031631438,4.3721343274,39.81,-20.66,44.8516632913,133.14,30.5538180142,-26.2831631438,40.3031073255,-3.9361819858000002,-1.9031631438,4.3721343274,34.49,-24.38,42.2367671585,132.79,34.6738180142,-23.2331631438,41.7379147221,-3.9361819858000002,-1.9031631438,4.3721343274,38.61,-21.33,44.110100884,133.23,30.3438180142,-3.9431631438,30.5989514078,-3.9361819858000002,-1.9031631438,4.3721343274,34.28,-2.04,34.3406464703,133.84,33.6638180142,-19.8231631438,39.0667434056,-3.9361819858000002,-1.9031631438,4.3721343274,37.6,-17.92,41.6519675406,133.23,28.7438180142,-3.6231631438000003,28.9712682705,-3.9361819858000002,-1.9031631438,4.3721343274,32.68,-1.72,32.7252318556,132.79
2019-04-27 02:00:00,35.2177012807,-23.0355010374,42.082309722,-4.2122987193,-1.9755010374,4.6525331648,39.43,-21.06,44.7017728955,133.53,30.2877012807,-26.4555010374,40.2149025115,-4.2122987193,-1.9755010374,4.6525331648,34.5,-24.48,42.3027233166,133.21,34.0177012807,-23.7055010374,41.4626914208,-4.2122987193,-1.9755010374,4.6525331648,38.23,-21.73,43.9741492243,133.71,30.0677012807,-3.9655010374,30.3280704758,-4.2122987193,-1.9755010374,4.6525331648,34.28,-1.99,34.3377125039,134.27,33.0277012807,-20.2955010374,38.7651443212,-4.2122987193,-1.9755010374,4.6525331648,37.24,-18.32,41.5022890935,133.71,28.4677012807,-3.4555010374,28.6766543311,-4.2122987193,-1.9755010374,4.6525331648,32.68,-1.48,32.713495686,133.21
2019-04-27 02:30:00,34.2799678508,-23.6171743734,41.6279608104,-4.1500321492,-1.9671743734,4.5926617397000005,38.43,-21.65,44.1088131783,133.73,29.6599678508,-26.4771743734,39.7587028927,-4.1500321492,-1.9671743734,4.5926617397000005,33.81,-24.51,41.7595043074,133.21,33.1399678508,-24.2771743734,41.0808795513,-4.1500321492,-1.9671743734,4.5926617397000005,37.29,-22.31,43.4543461578,133.87,29.4499678508,-3.9771743734,29.7173101476,-4.1500321492,-1.9671743734,4.5926617397000005,33.6,-2.01,33.6600668449,134.27,32.1699678508,-20.8871743734,38.3559758685,-4.1500321492,-1.9671743734,4.5926617397000005,36.32,-18.92,40.9525188481,133.87,27.8899678508,-3.4871743734000002,28.1071288435,-4.1500321492,-1.9671743734,4.5926617397000005,32.04,-1.52,32.0760346676,133.21
2019-04-27 03:00:00,33.4106679633,-24.2245002204,41.2686217929,-4.0093320367,-1.9245002204000001,4.4472963111,37.42,-22.3,43.560835621,134.44,28.8006679633,-26.6445002204,39.235288544,-4.0093320367,-1.9245002204000001,4.4472963111,32.81,-24.72,41.080098588,134.03,32.4706679633,-25.0045002204,40.982548838,-4.0093320367,-1.9245002204000001,4.4472963111,36.48,-23.08,43.1680066716,134.52,28.6306679633,-3.9145002204,28.8970320276,-4.0093320367,-1.9245002204000001,4.4472963111,32.64,-1.99,32.700607028,135.03,31.3506679633,-21.4845002204,38.0058960093,-4.0093320367,-1.9245002204000001,4.4472963111,35.36,-19.56,40.4094444406,134.52,27.0706679633,-3.4845002204,27.2940067738,-4.0093320367,-1.9245002204000001,4.4472963111,31.08,-1.56,31.1191259517,134.03
2019-04-27 03:30:00,32.79210144,-24.4143160633,40.8825237197,-3.88789856,-1.8943160633,4.3248339345,36.68,-22.52,43.0415241366,134.16,28.15210144,-26.6843160633,38.7890904669,-3.88789856,-1.8943160633,4.3248339345,32.04,-24.79,40.5105628201,133.55,31.71210144,-25.0643160633,40.4212483412,-3.88789856,-1.8943160633,4.3248339345,35.6,-23.17,42.4759802712,134.18,27.99210144,-4.0643160633,28.2856219321,-3.88789856,-1.8943160633,4.3248339345,31.88,-2.17,31.9537681659,134.72,30.79210144,-21.6943160633,37.6669199769,-3.88789856,-1.8943160633,4.3248339345,34.68,-19.8,39.9342259221,134.18,26.43210144,-3.8543160632999998,26.7116405121,-3.88789856,-1.8943160633,4.3248339345,30.32,-1.96,30.3832848784,133.55
2019-04-27 04:00:00,32.4660348206,-24.1559893993,40.4667176929,-3.7939651793999998,-1.8859893993,4.2368771278,36.26,-22.27,42.5527966178,134.6,27.8460348206,-27.1759893993,38.9093312081,-3.7939651793999998,-1.8859893993,4.2368771278,31.64,-25.29,40.5052305264,134.19,31.3960348206,-24.8459893993,40.037909432,-3.7939651793999998,-1.8859893993,4.2368771278,35.19,-22.96,42.017825979,134.71,27.6960348206,-4.3559893993,28.0364938684,-3.7939651793999998,-1.8859893993,4.2368771278,31.49,-2.47,31.5867218939,135.24,30.4460348206,-21.4459893993,37.2409921674,-3.7939651793999998,-1.8859893993,4.2368771278,34.24,-19.56,39.4331231327,134.71,26.1660348206,-4.5659893993,26.5614313889,-3.7939651793999998,-1.8859893993,4.2368771278,29.96,-2.68,30.0796276573,134.19
2019-04-27 04:30:00,32.1150514891,-24.0736114897,40.1362093664,-3.5049485109000003,-1.8636114897,3.9695984493000003,35.62,-22.21,41.9769996546,134.41,27.7150514891,-27.1536114897,38.800034742,-3.5049485109000003,-1.8636114897,3.9695984493000003,31.22,-25.29,40.1780101548,134.1,31.0650514891,-24.7736114897,39.7337293778,-3.5049485109000003,-1.8636114897,3.9695984493000003,34.57,-22.91,41.4723160675,134.59,27.5850514891,-4.3536114897000004,27.9264927741,-3.5049485109000003,-1.8636114897,3.9695984493000003,31.09,-2.49,31.1895527381,135.1,30.1350514891,-21.3836114897,36.9510509809,-3.5049485109000003,-1.8636114897,3.9695984493000003,33.64,-19.52,38.8931870641,134.59,26.0550514891,-4.9436114897,26.51989824,-3.5049485109000003,-1.8636114897,3.9695984493000003,29.56,-3.08,29.7200269179,134.1
2019-04-27 05:00:00,31.8104681534,-28.0430910732,42.4066131763,-3.6895318466,-1.8630910732000001,4.1332497619,35.5,-26.18,44.1094366321,133.8,28.0504681534,-23.4630910732,36.5697334737,-3.6895318466,-1.8630910732000001,4.1332497619,31.74,-21.6,38.3925461516,134.27,30.6404681534,-28.3430910732,41.7392992304,-3.6895318466,-1.8630910732000001,4.1332497619,34.33,-26.48,43.3559603746,133.89,27.8704681534,-0.6930910732000001,27.8790848186,-3.6895318466,-1.8630910732000001,4.1332497619,31.56,1.17,31.581679816,135.44,29.7504681534,-23.8630910732,38.1383989034,-3.6895318466,-1.8630910732000001,4.1332497619,33.44,-22.0,40.0279102627,133.89,26.2704681534,1.1369089267999999,26.2950576897,-3.6895318466,-1.8630910732000001,4.1332497619,29.96,3.0,30.1098256388,134.27
2019-04-27 05:30:00,32.4402848166,-29.257774821799998,43.6851172198,-3.8097151834,-1.8677748217999999,4.2429367852,36.25,-27.39,45.4342888136,133.25,28.5602848166,-22.1477748218,36.1415799096,-3.8097151834,-1.8677748217999999,4.2429367852,32.37,-20.28,38.198105974,134.0,31.2402848166,-28.2877748218,42.1444373529,-3.8097151834,-1.8677748217999999,4.2429367852,35.05,-26.42,43.8921279958,133.29,28.3502848166,0.4322251782,28.3535794528,-3.8097151834,-1.8677748217999999,4.2429367852,32.16,2.3,32.2421401275,135.12,30.3102848166,-25.6277748218,39.6925208066,-3.8097151834,-1.8677748217999999,4.2429367852,34.12,-23.76,41.5777825287,133.29,26.6702848166,3.1722251782,26.8582781425,-3.8097151834,-1.8677748217999999,4.2429367852,30.48,5.04,30.8938828897,134.0
2019-04-27 06:00:00,32.7084181555,-29.0371423188,43.7378126142,-3.8315818445,-1.8771423188,4.266694589,36.54,-27.16,45.5284218923,133.32,28.8084181555,-22.2571423188,36.4047433835,-3.8315818445,-1.8771423188,4.266694589,32.64,-20.38,38.4800467775,134.08,31.4884181555,-28.0771423188,42.1882258305,-3.8315818445,-1.8771423188,4.266694589,35.32,-26.2,43.9766119659,133.43,28.5984181555,0.39285768120000003,28.6011163795,-3.8315818445,-1.8771423188,4.266694589,32.43,2.27,32.5093494244,135.23,30.5284181555,-25.3971423188,39.7114486394,-3.8315818445,-1.8771423188,4.266694589,34.36,-23.52,41.6389240975,133.43,26.9284181555,3.1628576812,27.1135274922,-3.8315818445,-1.8771423188,4.266694589,30.76,5.04,31.1701652225,134.08
2019-04-27 06:30:00,33.685001488,-28.7187676776,44.2656406501,-4.274998512,-2.0587676776,4.7449063877,37.96,-26.66,46.3866058254,132.22,30.405001488,-20.6087676776,36.7312594485,-4.274998512,-2.0587676776,4.7449063877,34.68,-18.55,39.3294406266,132.99,32.415001488,-27.7587676776,42.6764748362,-4.274998512,-2.0587676776,4.7449063877,36.69,-25.7,44.7956035789,132.36,30.115001488,1.6912323223999999,30.1624531726,-4.274998512,-2.0587676776,4.7449063877,34.39,3.75,34.593852055,134.05,31.485001488,-25.0587676776,40.2398702311,-4.274998512,-2.0587676776,4.7449063877,35.76,-23.0,42.5179679665,132.36,28.365001488,4.3012323224,28.6892646978,-4.274998512,-2.0587676776,4.7449063877,32.64,6.36,33.2538599263,132.99
2019-04-27 07:00:00,35.2619348114,-28.1624026318,45.1278735223,-4.7980651886,-2.2024026318,5.2793945587,40.06,-25.96,47.7359948048,133.47,31.8319348114,-21.0224026318,38.1472605341,-4.7980651886,-2.2024026318,5.2793945587,36.63,-18.82,41.1819050069,134.14,33.8919348114,-27.2324026318,43.4772009031,-4.7980651886,-2.2024026318,5.2793945587,38.69,-25.03,46.0805490419,133.58,31.5119348114,1.6875973682,31.5570914445,-4.7980651886,-2.2024026318,5.2793945587,36.31,3.89,36.5177792315,135.36,32.9619348114,-24.4824026318,41.0594347884,-4.7980651886,-2.2024026318,5.2793945587,37.76,-22.28,43.8430838331,133.58,29.7619348114,3.8375973682,30.008330798,-4.7980651886,-2.2024026318,5.2793945587,34.56,6.04,35.0838310337,134.14
2019-04-27 07:30:00,37.6327014806,-27.6185275821,46.6797952709,-5.1472985194,-2.3585275821,5.6619196747,42.78,-25.26,49.6809420201,132.41,34.1627014806,-19.4785275821,39.3256050077,-5.1472985194,-2.3585275821,5.6619196747,39.31,-17.12,42.8762230146,133.28,36.1327014806,-26.6785275821,44.9145405213,-5.1472985194,-2.3585275821,5.6619196747,41.28,-24.32,47.9113848683,132.51,33.7327014806,2.8714724179,33.8546969123,-5.1472985194,-2.3585275821,5.6619196747,38.88,5.23,39.2301835326,134.27,35.1727014806,-23.8785275821,42.5123865354,-5.1472985194,-2.3585275821,5.6619196747,40.32,-21.52,45.7035315922,132.51,31.9327014806,4.0414724179,32.1874342431,-5.1472985194,-2.3585275821,5.6619196747,37.08,6.4,37.6282659712,133.28
2019-04-27 08:00:00,39.6807348044,-26.2288558803,47.5658868877,-5.1092651956,-2.4688558803,5.6744903028,44.79,-23.76,50.7018904973,132.08,36.3007348044,-18.948855880300002,40.9487788159,-5.1092651956,-2.4688558803,5.6744903028,41.41,-16.48,44.568806356,132.97,38.0807348044,-25.3288558803,45.7350336553,-5.1092651956,-2.4688558803,5.6744903028,43.19,-22.86,48.8667136198,132.11,35.8207348044,3.3011441197,35.9725255498,-5.1092651956,-2.4688558803,5.6744903028,40.93,5.77,41.3347045471,133.95,37.0907348044,-22.5488558803,43.4070675103,-5.1092651956,-2.4688558803,5.6744903028,42.2,-20.08,46.7337822137,132.11,33.9307348044,4.2911441197,34.2010041114,-5.1092651956,-2.4688558803,5.6744903028,39.04,6.76,39.6209439564,132.97
2019-04-27 08:30:00,42.4984181496,-20.7489279509,47.2930603401,-4.7815818504,-2.5089279509,5.3998374471,47.28,-18.24,50.6763850329,132.08,38.3984181496,-19.6989279509,43.1565322843,-4.7815818504,-2.5089279509,5.3998374471,43.18,-17.19,46.4758915998,132.16,40.8584181496,-20.8289279509,45.8612535074,-4.7815818504,-2.5089279509,5.3998374471,45.64,-18.32,49.1795892622,132.11,37.8784181496,2.3110720491,37.9488552598,-4.7815818504,-2.5089279509,5.3998374471,42.66,4.82,42.9314337054,133.23,39.7384181496,-22.9489279509,45.8889438877,-4.7815818504,-2.5089279509,5.3998374471,44.52,-20.44,48.9879985303,132.11,36.0184181496,4.0510720491,36.2455187678,-4.7815818504,-2.5089279509,5.3998374471,40.8,6.5600000000000005,41.3240075501,132.16
2019-04-27 09:00:00,45.6161181454,-9.199704595,46.5345548951,-5.0938818546,-2.579704595,5.7098606065,50.71,-6.62,51.1402825569,133.83,39.4861181454,-24.769704595,46.6121421082,-5.0938818546,-2.579704595,5.7098606065,44.58,-22.19,49.7973141846,132.16,44.2161181454,-9.089704595,45.140755792,-5.0938818546,-2.579704595,5.7098606065,49.31,-6.51,49.7378749043,133.89,38.9861181454,-2.579704595,39.0713742252,-5.0938818546,-2.579704595,5.7098606065,44.08,0.0,44.08,133.23,42.6261181454,-27.979704595,50.9887224528,-5.0938818546,-2.579704595,5.7098606065,47.72,-25.4,54.058842015,133.89,37.1861181454,-0.659704595,37.1919694676,-5.0938818546,-2.579704595,5.7098606065,42.28,1.92,42.323572628,132.16
2019-04-27 09:30:00,47.2998348093,-8.3151408942,48.0251594592,-4.2601651907,-2.4251408942,4.9020726034,51.56,-5.89,51.895334087,133.42,40.8198348093,-23.6151408942,47.1586025378,-4.2601651907,-2.4251408942,4.9020726034,45.08,-21.19,49.8118710751,132.16,45.8598348093,-8.2151408942,46.589837826,-4.2601651907,-2.4251408942,4.9020726034,50.12,-5.79,50.4533299198,133.53,40.2798348093,-1.5151408942,40.3083210292,-4.2601651907,-2.4251408942,4.9020726034,44.54,0.91,44.5492951684,133.23,44.2198348093,-27.0651408942,51.8451120376,-4.2601651907,-2.4251408942,4.9020726034,48.48,-24.64,54.3823500779,133.53,38.4998348093,1.6148591058,38.5336872136,-4.2601651907,-2.4251408942,4.9020726034,42.76,4.04,42.9504272389,132.16
2019-04-27 10:00:00,48.8700514602,-7.5269422392,49.446302078,-2.9899485398000003,-2.1269422392,3.6692881544000002,51.86,-5.4,52.1403835813,133.67,41.3300514602,-23.0569422392,47.3264803162,-2.9899485398000003,-2.1269422392,3.6692881544000002,44.32,-20.93,49.0135420063,132.45,47.4200514602,-7.4469422392,48.0012315383,-2.9899485398000003,-2.1269422392,3.6692881544000002,50.41,-5.32,50.6899447623,133.82,40.8100514602,-0.8969422392,40.8199069764,-2.9899485398000003,-2.1269422392,3.6692881544000002,43.8,1.23,43.8172671444,133.49,45.7700514602,-26.3269422392,52.8015671958,-2.9899485398000003,-2.1269422392,3.6692881544000002,48.76,-24.2,54.4350769266,133.82,38.9700514602,1.4330577608000001,38.9963916966,-2.9899485398000003,-2.1269422392,3.6692881544000002,41.96,3.56,42.1107492215,132.45
2019-04-27 10:30:00,49.4133513751,-6.7644122273,49.8742074313,-3.3566486249,-2.1644122273,3.993966735,52.77,-4.6,52.9701132715,133.29,41.5533513751,-23.3244122273,47.6519592068,-3.3566486249,-2.1644122273,3.993966735,44.91,-21.16,49.6452787282,132.03,47.9133513751,-6.6944122273,48.3787597512,-3.3566486249,-2.1644122273,3.993966735,51.27,-4.53,51.4697367392,133.34,41.0433513751,-1.2944122273,41.0637576838,-3.3566486249,-2.1644122273,3.993966735,44.4,0.87,44.4085228306,133.13,46.2433513751,-25.3644122273,52.7427810609,-3.3566486249,-2.1644122273,3.993966735,49.6,-23.2,54.7576478677,133.34,39.2033513751,1.3955877727,39.2281840552,-3.3566486249,-2.1644122273,3.993966735,42.56,3.56,42.7086314461,132.03
2019-04-27 11:00:00,48.8298014064,-6.4490800533,49.2538337485,-3.8701985936,-2.4490800533,4.5800033036,52.7,-4.0,52.8515846498,133.14,42.5298014064,-23.5290800533,48.6045431603,-3.8701985936,-2.4490800533,4.5800033036,46.4,-21.08,50.9639715878,131.93,47.3298014064,-6.4090800533,47.7617672234,-3.8701985936,-2.4490800533,4.5800033036,51.2,-3.96,51.3529122835,133.21,41.9598014064,-1.4990800533,41.986571366,-3.8701985936,-2.4490800533,4.5800033036,45.83,0.9500000000000001,45.8398451132,132.99,45.6498014064,-25.0890800533,52.0899827833,-3.8701985936,-2.4490800533,4.5800033036,49.52,-22.64,54.4499770432,133.21,40.0898014064,1.5909199467000001,40.1213559477,-3.8701985936,-2.4490800533,4.5800033036,43.96,4.04,44.1452511602,131.93
