Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-27 11:30:00,48.999834677,-6.4839159042,49.4269659581,-3.4901653230000003,-2.3939159042,4.2322673992,52.49,-4.09,52.6491044558,133.5,42.809834677,-23.2639159042,48.7225997692,-3.4901653230000003,-2.3939159042,4.2322673992,46.3,-20.87,50.7862865349,132.16,47.499834677,-6.4439159042,47.9349386828,-3.4901653230000003,-2.3939159042,4.2322673992,50.99,-4.05,51.1505874844,133.57,42.249834677,-1.1139159042,42.2645163095,-3.4901653230000003,-2.3939159042,4.2322673992,45.74,1.28,45.7579064206,133.17,45.829834677,-25.2339159042,52.3175329921,-3.4901653230000003,-2.3939159042,4.2322673992,49.32,-22.84,54.3518904915,133.57,40.389834677,2.0860840958,40.443670606,-3.4901653230000003,-2.3939159042,4.2322673992,43.88,4.48,44.1081035639,132.16
2019-04-27 12:00:00,49.0673012489,-6.9512417511,49.5572377533,-3.7026987511,-2.3512417511,4.3861504549,52.77,-4.6,52.9701132715,134.47,42.2873012489,-23.8212417511,48.5352181975,-3.7026987511,-2.3512417511,4.3861504549,45.99,-21.47,50.7547140668,133.28,47.5773012489,-6.8912417511,48.0737850289,-3.7026987511,-2.3512417511,4.3861504549,51.28,-4.54,51.4805788623,134.5,41.7473012489,-1.3412417511,41.7688411499,-3.7026987511,-2.3512417511,4.3861504549,45.45,1.01,45.4612208371,134.33,45.9373012489,-26.0312417511,52.8002006922,-3.7026987511,-2.3512417511,4.3861504549,49.64,-23.68,54.9988363513,134.5,39.9373012489,1.2887582489,39.9580896549,-3.7026987511,-2.3512417511,4.3861504549,43.64,3.64,43.7915425625,133.28
2019-04-27 12:30:00,49.1181013496,-7.0855251308,49.6265306723,-3.1418986504,-2.2055251308,3.8387326336000003,52.26,-4.88,52.4873508571,134.1,42.1281013496,-23.2955251308,48.1399876863,-3.1418986504,-2.2055251308,3.8387326336000003,45.27,-21.09,49.9415758662,132.58,47.6481013496,-7.0255251308,48.1632594991,-3.1418986504,-2.2055251308,3.8387326336000003,50.79,-4.82,51.0181977337,134.16,41.5981013496,-0.9755251308,41.6095383917,-3.1418986504,-2.2055251308,3.8387326336000003,44.74,1.23,44.7569044953,133.75,46.0181013496,-26.0055251308,52.8578564562,-3.1418986504,-2.2055251308,3.8387326336000003,49.16,-23.8,54.6181801235,134.16,39.7781013496,1.3144748692000001,39.7998139588,-3.1418986504,-2.2055251308,3.8387326336000003,42.92,3.52,43.0641010588,132.58
2019-04-27 13:00:00,49.23646804,-6.7831551826,49.7015188831,-2.45353196,-2.0431551826,3.1928517314000002,51.69,-4.74,51.9068752672,134.49,41.98646804,-23.9531551826,48.3385678488,-2.45353196,-2.0431551826,3.1928517314000002,44.44,-21.91,49.5475700716,133.31,47.76646804,-6.7231551826,48.2372914312,-2.45353196,-2.0431551826,3.1928517314000002,50.22,-4.68,50.4375931226,134.52,41.48646804,-1.4531551826,41.5119102237,-2.45353196,-2.0431551826,3.1928517314000002,43.94,0.59,43.9439609048,134.42,46.14646804,-25.9231551826,52.929259273,-2.45353196,-2.0431551826,3.1928517314000002,48.6,-23.88,54.1499252077,134.52,39.70646804,0.8368448174,39.7152856399,-2.45353196,-2.0431551826,3.1928517314000002,42.16,2.88,42.2582536317,133.31
2019-04-27 13:30:00,48.8986012652,-6.8875426875,49.3812864349,-2.3713987348,-2.0275426875,3.1200098252,51.27,-4.86,51.4998300968,134.36,41.7386012652,-24.4675426875,48.3815200334,-2.3713987348,-2.0275426875,3.1200098252,44.11,-22.44,49.4898545159,133.31,47.4486012652,-6.8375426875,47.9387291449,-2.3713987348,-2.0275426875,3.1200098252,49.82,-4.8100000000000005,50.0516583142,134.41,41.2486012652,-1.9775426875000002,41.2959777874,-2.3713987348,-2.0275426875,3.1200098252,43.62,0.05,43.6200286566,134.33,45.8286012652,-25.9875426875,52.684087435,-2.3713987348,-2.0275426875,3.1200098252,48.2,-23.96,53.826774007,134.41,39.4686012652,0.0524573125,39.4686361254,-2.3713987348,-2.0275426875,3.1200098252,41.84,2.08,41.8916698163,133.31
2019-04-27 14:00:00,47.8651847116,-7.1158132035,48.3912254962,-0.7648152884,-1.7158132035,1.8785519356,48.63,-5.4,48.9288963701,134.36,40.6751847116,-24.6258132035,47.5489361317,-0.7648152884,-1.7158132035,1.8785519356,41.44,-22.91,47.351258695,133.04,46.4951847116,-7.0758132035,47.0305149223,-0.7648152884,-1.7158132035,1.8785519356,47.26,-5.36,47.5629814036,134.57,40.2451847116,-2.2058132035,40.3055889966,-0.7648152884,-1.7158132035,1.8785519356,41.01,-0.49,41.0129272303,134.14,44.9151847116,-26.1958132035,51.9961003064,-0.7648152884,-1.7158132035,1.8785519356,45.68,-24.48,51.82598576,134.57,38.5151847116,-1.2358132035,38.5350060029,-0.7648152884,-1.7158132035,1.8785519356,39.28,0.48,39.2829326807,133.04
2019-04-27 14:30:00,48.3598846809,-6.9525065474000005,48.8570956325,-1.3401153191000001,-1.6825065474,2.1509852047,49.7,-5.27,49.9786244309,134.16,40.2398846809,-25.1125065474,47.4329664287,-1.3401153191000001,-1.6825065474,2.1509852047,41.58,-23.43,47.7269452197,133.18,46.9498846809,-6.9025065474,47.4545705722,-1.3401153191000001,-1.6825065474,2.1509852047,48.29,-5.22,48.5713135503,134.21,39.8198846809,-2.6725065474000003,39.9094663864,-1.3401153191000001,-1.6825065474,2.1509852047,41.16,-0.99,41.1719042552,134.14,45.3398846809,-25.9625065474,52.247075412,-1.3401153191000001,-1.6825065474,2.1509852047,46.68,-24.28,52.6169250337,134.21,38.0598846809,-1.5625065474,38.0919446686,-1.3401153191000001,-1.6825065474,2.1509852047,39.4,0.12,39.400182740700004,133.18
2019-04-27 15:00:00,47.2646514579,-7.8795281896,47.9169515091,-1.7353485421000001,-1.7595281896000001,2.4713101814,49.0,-6.12,49.3807087839,135.12,39.4646514579,-25.3795281896,46.9209885426,-1.7353485421000001,-1.7595281896000001,2.4713101814,41.2,-23.62,47.4904664117,134.07,45.8846514579,-7.8195281896,46.5461734251,-1.7353485421000001,-1.7595281896000001,2.4713101814,47.62,-6.06,48.0040414965,135.46,39.0546514579,-2.5995281896,39.1410698283,-1.7353485421000001,-1.7595281896000001,2.4713101814,40.79,-0.84,40.7986482619,135.04,44.3446514579,-27.2795281896,52.06362234,-1.7353485421000001,-1.7595281896000001,2.4713101814,46.08,-25.52,52.6748213096,135.46,37.3446514579,-1.7595281896000001,37.3860793874,-1.7353485421000001,-1.7595281896000001,2.4713101814,39.08,0.0,39.08,134.07
2019-04-27 15:30:00,45.9837014789,-7.9934112006,46.6732838391,-0.0062985211,-1.4634112006,1.4634247549000001,45.99,-6.53,46.4512755476,135.66,38.4737014789,-24.9334112006,45.8464905918,-0.0062985211,-1.4634112006,1.4634247549000001,38.48,-23.47,45.0727334427,134.07,44.7137014789,-7.9534112006,45.4155463434,-0.0062985211,-1.4634112006,1.4634247549000001,44.72,-6.49,45.1884775136,135.83,38.1337014789,-2.0834112006,38.1905720134,-0.0062985211,-1.4634112006,1.4634247549000001,38.14,-0.62,38.1450389959,135.3,43.2337014789,-27.5834112006,51.2835014115,-0.0062985211,-1.4634112006,1.4634247549000001,43.24,-26.12,50.5168486745,135.83,36.4737014789,-1.3034112006,36.4969831675,-0.0062985211,-1.4634112006,1.4634247549000001,36.48,0.16,36.4803508755,134.07
2019-04-27 16:00:00,46.1893514251,-8.7965098158,47.0195147786,-2.3106485749,-1.8865098158,2.9829542607,48.5,-6.91,48.9897754639,135.94,38.9293514251,-25.2465098158,46.399145038,-2.3106485749,-1.8865098158,2.9829542607,41.24,-23.36,47.3964893215,134.07,44.8693514251,-8.7265098158,45.7100718757,-2.3106485749,-1.8865098158,2.9829542607,47.18,-6.84,47.6732419707,135.94,38.5493514251,-2.3565098158,38.6213106175,-2.3106485749,-1.8865098158,2.9829542607,40.86,-0.47000000000000003,40.8627030432,135.16,43.3293514251,-28.3265098158,51.7670151087,-2.3106485749,-1.8865098158,2.9829542607,45.64,-26.44,52.7454566764,135.94,36.8493514251,-1.8865098158,36.8976099462,-2.3106485749,-1.8865098158,2.9829542607,39.16,0.0,39.16,134.07
2019-04-27 16:30:00,47.3143513265,-8.6687756388,48.101928366,-2.6856486735000002,-1.9187756388000001,3.3006679248,50.0,-6.75,50.4535677628,135.94,39.5643513265,-25.2187756388,46.918275124,-2.6856486735000002,-1.9187756388000001,3.3006679248,42.25,-23.3,48.2488600902,134.66,45.9243513265,-8.5787756388,46.7187482305,-2.6856486735000002,-1.9187756388000001,3.3006679248,48.61,-6.66,49.0641182536,135.94,39.1343513265,-2.2487756388,39.19890873,-2.6856486735000002,-1.9187756388000001,3.3006679248,41.82,-0.33,41.8213019883,135.61,44.3943513265,-28.2387756388,52.6145120597,-2.6856486735000002,-1.9187756388000001,3.3006679248,47.08,-26.32,53.9376380647,135.94,37.4343513265,-1.5587756388,37.466791172,-2.6856486735000002,-1.9187756388000001,3.3006679248,40.12,0.36,40.121615122,134.66
2019-04-27 17:00:00,49.6710680204,-8.6849567372,50.4246315982,-4.8489319796,-2.3949567372000002,5.4081382301,54.52,-6.29,54.8816408282,135.94,41.8910680204,-25.2149567372,48.8943311964,-4.8489319796,-2.3949567372000002,5.4081382301,46.74,-22.82,52.0132675382,134.38,48.1510680204,-8.5749567372,48.9086417165,-4.8489319796,-2.3949567372000002,5.4081382301,53.0,-6.18,53.3590891976,135.94,41.3610680204,-2.3149567372,41.4258008068,-4.8489319796,-2.3949567372000002,5.4081382301,46.21,0.08,46.210069249,135.74,46.5910680204,-28.0349567372,54.3754210884,-4.8489319796,-2.3949567372000002,5.4081382301,51.44,-25.64,57.4759358341,135.94,39.6310680204,-0.47495673720000003,39.633913967,-4.8489319796,-2.3949567372000002,5.4081382301,44.48,1.92,44.5214195641,134.38
2019-04-27 17:30:00,48.9062673965,-8.4260134927,49.6268142645,-3.3037326035,-2.1160134927,3.9232846209,52.21,-6.31,52.5899248906,135.75,41.8762673965,-24.9360134927,48.7383477354,-3.3037326035,-2.1160134927,3.9232846209,45.18,-22.82,50.6160527896,133.97,47.4462673965,-8.3260134927,48.1712651956,-3.3037326035,-2.1160134927,3.9232846209,50.75,-6.21,51.128530196,135.78,41.3862673965,-2.1160134927,41.4403262791,-3.3037326035,-2.1160134927,3.9232846209,44.69,0.0,44.69,134.91,45.8562673965,-27.7960134927,53.6229020627,-3.3037326035,-2.1160134927,3.9232846209,49.16,-25.68,55.4632130335,135.78,39.6562673965,-0.6360134927000001,39.6613673111,-3.3037326035,-2.1160134927,3.9232846209,42.96,1.48,42.9854859226,133.97
2019-04-27 18:00:00,50.1818676626,-7.6766141506,50.7656404168,-5.7181323374,-2.6666141506,6.3093477045,55.9,-5.01,56.124059903,134.46,43.3618676626,-25.5066141506,50.3074441074,-5.7181323374,-2.6666141506,6.3093477045,49.08,-22.84,54.1342036055,133.47,48.6018676626,-7.5766141506,49.1888871828,-5.7181323374,-2.6666141506,6.3093477045,54.32,-4.91,54.5414567096,134.52,42.7718676626,-2.8366141506,42.8658260528,-5.7181323374,-2.6666141506,6.3093477045,48.49,-0.17,48.4902979987,134.44,46.9618676626,-26.7466141506,54.0444112086,-5.7181323374,-2.6666141506,6.3093477045,52.68,-24.08,57.9226104384,134.52,41.0018676626,-1.1866141506,41.0190346664,-5.7181323374,-2.6666141506,6.3093477045,46.72,1.48,46.7434359028,133.47
2019-04-27 18:30:00,50.5696009549,-8.1951649876,51.2293399324,-5.6903990451,-2.6551649876,6.2793743641,56.26,-5.54,56.5321076911,134.01,43.6696009549,-24.6051649876,50.1243273434,-5.6903990451,-2.6551649876,6.2793743641,49.36,-21.95,54.0204785244,132.66,48.9796009549,-8.0751649876,49.6408057879,-5.6903990451,-2.6551649876,6.2793743641,54.67,-5.42,54.9380132513,134.12,43.0596009549,-2.1851649876,43.1150110798,-5.6903990451,-2.6551649876,6.2793743641,48.75,0.47000000000000003,48.7522655884,133.64,47.3096009549,-27.0551649876,54.499360501,-5.6903990451,-2.6551649876,6.2793743641,53.0,-24.4,58.346893662,134.12,41.2696009549,0.2648350124,41.2704506949,-5.6903990451,-2.6551649876,6.2793743641,46.96,2.92,47.0506960629,132.66
2019-04-27 19:00:00,49.326116888,-8.6831153763,50.0845515093,-6.393883112,-2.7431153763,6.9574724733,55.72,-5.94,56.0357207503,133.53,43.216116888,-24.9731153763,49.9128164951,-6.393883112,-2.7431153763,6.9574724733,49.61,-22.23,54.3629009528,132.44,47.766116888,-8.5531153763,48.5258457443,-6.393883112,-2.7431153763,6.9574724733,54.16,-5.8100000000000005,54.4707416876,133.55,42.596116888,-2.6331153763,42.6774234288,-6.393883112,-2.7431153763,6.9574724733,48.99,0.11,48.9901234944,133.45,46.086116888,-27.3831153763,53.6075104582,-6.393883112,-2.7431153763,6.9574724733,52.48,-24.64,57.9765469824,133.55,40.766116888,-0.6631153763000001,40.7715097603,-6.393883112,-2.7431153763,6.9574724733,47.16,2.08,47.2058470955,132.44
2019-04-27 19:30:00,48.749933664,-10.967903249999999,49.9684994166,-7.080066336,-2.87790325,7.6426216993,55.83,-8.09,56.413092452,133.45,42.819933664,-30.34790325,52.4837303425,-7.080066336,-2.87790325,7.6426216993,49.9,-27.47,56.9614861112,132.44,47.219933664,-10.75790325,48.4298938423,-7.080066336,-2.87790325,7.6426216993,54.3,-7.88,54.8687925874,133.55,42.259933664,-7.81790325,42.9769892444,-7.080066336,-2.87790325,7.6426216993,49.34,-4.94,49.5866836963,133.53,45.599933664,-29.59790325,54.3634971922,-7.080066336,-2.87790325,7.6426216993,52.68,-26.72,59.068949542,133.55,40.959933664,11.44209675,42.528081826,-7.080066336,-2.87790325,7.6426216993,48.04,14.32,50.1288739151,132.44
2019-04-27 20:00:00,48.4286005124,-10.908127423,49.64188344,-7.1213994876,-2.858127423,7.6735404493,55.55,-8.05,56.1302503112,134.25,42.1986005124,-31.568127423,52.699796529,-7.1213994876,-2.858127423,7.6735404493,49.32,-28.71,57.0677360686,133.43,46.8786005124,-10.718127423,48.0882671913,-7.1213994876,-2.858127423,7.6735404493,54.0,-7.86,54.5690351756,134.36,41.6486005124,-8.768127423,42.5615552248,-7.1213994876,-2.858127423,7.6735404493,48.77,-5.91,49.1267849548,134.46,45.2786005124,-29.738127423,54.1710982627,-7.1213994876,-2.858127423,7.6735404493,52.4,-26.88,58.8922269913,134.36,40.4786005124,10.981872577,41.9418481322,-7.1213994876,-2.858127423,7.6735404493,47.6,13.84,49.5712174553,133.43
2019-04-27 20:30:00,47.9096677118,-11.3658615999,49.2394056642,-6.8803322882,-2.8258615999,7.4380418241,54.79,-8.54,55.4515617454,133.51,41.2896677118,-31.5058615999,51.9370385651,-6.8803322882,-2.8258615999,7.4380418241,48.17,-28.68,56.0614956989,132.62,46.3996677118,-11.1558615999,47.7219279976,-6.8803322882,-2.8258615999,7.4380418241,53.28,-8.33,53.9272407972,133.6,40.7796677118,-8.9058615999,41.7408153912,-6.8803322882,-2.8258615999,7.4380418241,47.66,-6.08,48.0462485528,133.68,44.7596677118,-29.9858615999,53.8755951203,-6.8803322882,-2.8258615999,7.4380418241,51.64,-27.16,58.3468525286,133.6,39.5196677118,10.9741384001,41.0150685685,-6.8803322882,-2.8258615999,7.4380418241,46.4,13.8,48.4086769082,132.62
2019-04-27 21:00:00,48.1308509842,-11.3609536785,49.4535143842,-6.9791490158,-2.8409536785,7.5352198898000005,55.11,-8.52,55.7647065804,133.95,41.5008509842,-31.6709536785,52.2050758003,-6.9791490158,-2.8409536785,7.5352198898000005,48.48,-28.83,56.4046035355,133.08,46.6208509842,-11.1509536785,47.9358687669,-6.9791490158,-2.8409536785,7.5352198898000005,53.6,-8.31,54.240354903,134.2,40.9808509842,-8.9409536785,41.9448542741,-6.9791490158,-2.8409536785,7.5352198898000005,47.96,-6.1,48.3463711151,134.26,45.0208509842,-30.1209536785,54.167784465,-6.9791490158,-2.8409536785,7.5352198898000005,52.0,-27.28,58.721362382,134.2,39.7808509842,11.2790463215,41.3489176515,-6.9791490158,-2.8409536785,7.5352198898000005,46.76,14.12,48.8453887281,133.08
2019-04-27 21:30:00,47.1756342421,-11.8235957769,48.6347394692,-6.9543657579,-2.7935957769,7.4944900066,54.13,-9.03,54.878026568,133.4,40.5156342421,-32.1335957769,51.7115518583,-6.9543657579,-2.7935957769,7.4944900066,47.47,-29.34,55.8053447261,132.63,45.6856342421,-11.6135957769,47.1386548702,-6.9543657579,-2.7935957769,7.4944900066,52.64,-8.82,53.3737950684,133.65,40.0256342421,-9.5435957769,41.1476805766,-6.9543657579,-2.7935957769,7.4944900066,46.98,-6.75,47.4624367263,133.8,44.0456342421,-30.4335957769,53.5371053354,-6.9543657579,-2.7935957769,7.4944900066,51.0,-27.64,58.0083580185,133.65,38.8056342421,10.5264042231,40.2079896886,-6.9543657579,-2.7935957769,7.4944900066,45.76,13.32,47.6592068755,132.63
2019-04-27 22:00:00,45.5551510029,-11.8729712351,47.0769500801,-6.4348489971,-2.6629712351,6.9641006178,51.99,-9.21,52.7994715883,133.82,38.9551510029,-33.2829712351,51.2372907549,-6.4348489971,-2.6629712351,6.9641006178,45.39,-30.62,54.7525022259,133.18,44.1151510029,-11.6729712351,45.633373812,-6.4348489971,-2.6629712351,6.9641006178,50.55,-9.01,51.3466902536,133.95,38.5151510029,-10.5729712351,39.9400122373,-6.4348489971,-2.6629712351,6.9641006178,44.95,-7.91,45.6406682686,134.26,42.5651510029,-30.5829712351,52.4128820947,-6.4348489971,-2.6629712351,6.9641006178,49.0,-27.92,56.3961558974,133.95,37.3251510029,9.6170287649,38.544184252,-6.4348489971,-2.6629712351,6.9641006178,43.76,12.28,45.4503685354,133.18
2019-04-27 22:30:00,43.2905006872,-12.6084075344,45.0892380763,-6.0494993128,-2.5084075344,6.5489350504,49.34,-10.1,50.3631373129,133.53,37.1205006872,-33.4684075344,49.9806549993,-6.0494993128,-2.5084075344,6.5489350504,43.17,-30.96,53.1241046983,132.75,41.9505006872,-12.4084075344,43.7471494551,-6.0494993128,-2.5084075344,6.5489350504,48.0,-9.9,49.0103050388,133.62,36.7405006872,-10.8484075344,38.3086457184,-6.0494993128,-2.5084075344,6.5489350504,42.79,-8.34,43.5951797794,133.81,40.4305006872,-31.3484075344,51.1600238542,-6.0494993128,-2.5084075344,6.5489350504,46.48,-28.84,54.7004204737,133.62,35.5505006872,8.2115924656,36.4865502608,-6.0494993128,-2.5084075344,6.5489350504,41.6,10.72,42.9590316464,132.75
2019-04-27 23:00:00,41.0643503953,-13.5828030006,43.2524382058,-5.7356496047,-2.3528030006,6.1994643597,46.8,-11.23,48.1285040283,134.22,35.2243503953,-34.0528030006,48.9933490687,-5.7356496047,-2.3528030006,6.1994643597,40.96,-31.7,51.7939340078,133.33,39.8143503953,-13.3828030006,42.0033559797,-5.7356496047,-2.3528030006,6.1994643597,45.55,-11.03,46.8664421521,134.4,34.9143503953,-11.2228030006,36.6737395246,-5.7356496047,-2.3528030006,6.1994643597,40.65,-8.87,41.606482668,134.42,38.3443503953,-32.5528030006,50.2988487983,-5.7356496047,-2.3528030006,6.1994643597,44.08,-30.2,53.4330085247,134.4,33.7043503953,7.9271969993999996,34.6240333849,-5.7356496047,-2.3528030006,6.1994643597,39.44,10.28,40.7577231945,133.33
2019-04-27 23:30:00,39.4649003878,-14.2526268048,41.9596917703,-5.2950996122,-2.1826268048,5.7272977635,44.76,-12.07,46.358844895,134.9,33.4649003878,-34.7426268048,48.2384667591,-5.2950996122,-2.1826268048,5.7272977635,38.76,-32.56,50.621054908,134.0,38.2849003878,-14.0326268048,40.7755835366,-5.2950996122,-2.1826268048,5.7272977635,43.58,-11.85,45.1623615414,134.99,33.2049003878,-11.7326268048,35.2167565444,-5.2950996122,-2.1826268048,5.7272977635,38.5,-9.55,39.6667682072,135.07,36.8649003878,-33.4626268048,49.7872300222,-5.2950996122,-2.1826268048,5.7272977635,42.16,-31.28,52.4967046585,134.99,32.0649003878,8.5773731952,33.1923058526,-5.2950996122,-2.1826268048,5.7272977635,37.36,10.76,38.8786213747,134.0
2019-04-28 00:00:00,38.0222004363,-14.4881751905,40.6890027694,-4.8077995637,-2.0181751905,5.2142082567,42.83,-12.47,44.6084050376,135.15,31.8022004363,-35.3881751905,47.5783868569,-4.8077995637,-2.0181751905,5.2142082567,36.61,-33.37,49.5363401959,134.28,36.9122004363,-14.2881751905,39.581087546,-4.8077995637,-2.0181751905,5.2142082567,41.72,-12.27,43.4869095246,135.24,31.6122004363,-12.3481751905,33.9383064834,-4.8077995637,-2.0181751905,5.2142082567,36.42,-10.33,37.8566414253,135.26,35.4722004363,-33.6981751905,48.9269252556,-4.8077995637,-2.0181751905,5.2142082567,40.28,-31.68,51.2454954118,135.24,30.4722004363,9.1018248095,31.8024875489,-4.8077995637,-2.0181751905,5.2142082567,35.28,11.12,36.990982685,134.28
2019-04-28 00:30:00,36.9694338591,-14.5376227194,39.7250741244,-4.4705661409,-1.9276227194,4.8684382474,41.44,-12.61,43.3161136299,134.99,30.9194338591,-35.6376227194,47.1810506798,-4.4705661409,-1.9276227194,4.8684382474,35.39,-33.71,48.8755173886,134.1,35.9094338591,-14.3376227194,38.6659393436,-4.4705661409,-1.9276227194,4.8684382474,40.38,-12.41,42.2439640659,135.08,30.7794338591,-12.5876227194,33.2538989354,-4.4705661409,-1.9276227194,4.8684382474,35.25,-10.66,36.8265950096,135.14,34.5294338591,-33.8476227194,48.3522839831,-4.4705661409,-1.9276227194,4.8684382474,39.0,-31.92,50.3972856412,135.08,29.6094338591,8.6723772806,30.853341815,-4.4705661409,-1.9276227194,4.8684382474,34.08,10.6,35.6904244861,134.1
2019-04-28 01:00:00,35.0683006002,-28.4541319063,45.1599748619,-4.3716993998,-1.8641319063,4.7525512523,39.44,-26.59,47.5661823147,133.05,31.0283006002,-28.3541319063,42.0322761018,-4.3716993998,-1.8641319063,4.7525512523,35.4,-26.49,44.2140260551,133.95,33.7483006002,-28.1541319063,43.9500049693,-4.3716993998,-1.8641319063,4.7525512523,38.12,-26.29,46.306570808000004,133.15,30.8083006002,-5.4441319063,31.28561903,-4.3716993998,-1.8641319063,4.7525512523,35.18,-3.58,35.3616854802,135.29,32.8283006002,-27.2241319063,42.6479856306,-4.3716993998,-1.8641319063,4.7525512523,37.2,-25.36,45.0218791256,133.15,29.5083006002,13.4558680937,32.4314691383,-4.3716993998,-1.8641319063,4.7525512523,33.88,15.32,37.1827486881,133.95
2019-04-28 01:30:00,35.6918507317,-30.3158773128,46.8290574953,-4.3581492683,-1.8958773128000002,4.7526640771,40.05,-28.42,49.1090511006,132.41,31.7518507317,-27.2458773128,41.8391904252,-4.3581492683,-1.8958773128000002,4.7526640771,36.11,-25.35,44.1197756114,133.64,34.3318507317,-29.2758773128,45.1193192225,-4.3581492683,-1.8958773128000002,4.7526640771,38.69,-27.38,47.3981065023,132.56,31.5018507317,-4.5258773128000005,31.8253069895,-4.3581492683,-1.8958773128000002,4.7526640771,35.86,-2.63,35.956313771,134.82,33.4018507317,-26.5358773128,42.6595407508,-4.3581492683,-1.8958773128000002,4.7526640771,37.76,-24.64,45.0882157553,132.56,30.1218507317,13.8241226872,33.1426049003,-4.3581492683,-1.8958773128000002,4.7526640771,34.48,15.72,37.8944428644,133.64
2019-04-28 02:00:00,35.1272006484,-30.6444201885,46.6154557426,-4.6527993516,-2.0244201885,5.0741323303,39.78,-28.62,49.0056404917,133.2,31.8472006484,-27.3644201885,41.9887566069,-4.6527993516,-2.0244201885,5.0741323303,36.5,-25.34,44.4338339557,134.59,33.7872006484,-29.6044201885,44.922117296,-4.6527993516,-2.0244201885,5.0741323303,38.44,-27.58,47.3105696436,133.33,31.5772006484,-4.3744201885,31.878757077,-4.6527993516,-2.0244201885,5.0741323303,36.23,-2.35,36.3061344679,135.6,32.8672006484,-26.8644201885,42.4493810382,-4.6527993516,-2.0244201885,5.0741323303,37.52,-24.84,44.9975110423,133.33,30.2672006484,13.7755798115,33.2546242534,-4.6527993516,-2.0244201885,5.0741323303,34.92,15.8,38.3281410976,134.59
2019-04-28 02:30:00,34.2369170763,-30.5863897681,45.9096256784,-4.9930829237,-2.0363897681,5.392379843,39.23,-28.55,48.5190210124,132.71,31.1869170763,-27.8163897681,41.7896558546,-4.9930829237,-2.0363897681,5.392379843,36.18,-25.78,44.4252270675,133.98,32.9069170763,-29.5463897681,44.2250419987,-4.9930829237,-2.0363897681,5.392379843,37.9,-27.51,46.8317210873,132.85,30.9369170763,-4.9763897681,31.3346021725,-4.9930829237,-2.0363897681,5.392379843,35.93,-2.94,36.0500832177,135.15,32.0069170763,-26.8363897681,41.768822781,-4.9930829237,-2.0363897681,5.392379843,37.0,-24.8,44.5425639136,132.85,29.6069170763,13.9636102319,32.7345681119,-4.9930829237,-2.0363897681,5.392379843,34.6,16.0,38.1203357803,133.98
2019-04-28 03:00:00,33.4644337021,-30.6771743734,45.3977681229,-5.0455662979,-1.9671743734,5.4154883697,38.51,-28.71,48.0341982342,134.25,30.3244337021,-25.1771743734,39.4139745367,-5.0455662979,-1.9671743734,5.4154883697,35.37,-23.21,42.3053306334,134.97,32.1844337021,-29.6371743734,43.7515700011,-5.0455662979,-1.9671743734,5.4154883697,37.23,-27.67,46.3864398289,134.29,30.0744337021,-2.0471743734,30.1440290176,-5.0455662979,-1.9671743734,5.4154883697,35.12,-0.08,35.1200911161,135.93,31.3144337021,-26.8871743734,41.2736466025,-5.0455662979,-1.9671743734,5.4154883697,36.36,-24.92,44.0801088928,134.29,28.6744337021,6.1928256266,29.3355456294,-5.0455662979,-1.9671743734,5.4154883697,33.72,8.16,34.6932846528,134.97
2019-04-28 03:30:00,32.818600305,-28.0680310494,43.1841972598,-4.921399695,-1.9380310494000001,5.2892475179,37.74,-26.13,45.9029900987,133.49,29.568600305,-16.8380310494,34.0267749518,-4.921399695,-1.9380310494000001,5.2892475179,34.49,-14.9,37.5708677036,133.95,31.538600305,-27.1380310494,41.6071633068,-4.921399695,-1.9380310494000001,5.2892475179,36.46,-25.2,44.3212319323,133.56,29.258600305,5.6819689506,29.805208655,-4.921399695,-1.9380310494000001,5.2892475179,34.18,7.62,35.0190919357,135.04,30.598600305,-24.4580310494,39.1723068435,-4.921399695,-1.9380310494000001,5.2892475179,35.52,-22.52,42.0573513194,133.56,27.598600305,-11.5380310494,29.9133565367,-4.921399695,-1.9380310494000001,5.2892475179,32.52,-9.6,33.9073797277,133.95
2019-04-28 04:00:00,32.1741168554,-28.3508573048,42.882920905,-4.7358831446,-1.9208573048000002,5.1106048512,36.91,-26.43,45.3970593761,134.33,29.1341168554,-16.9108573048,33.686404672,-4.7358831446,-1.9208573048000002,5.1106048512,33.87,-14.99,37.0388579738,135.04,30.9241168554,-27.4308573048,41.3370649147,-4.7358831446,-1.9208573048000002,5.1106048512,35.66,-25.51,43.8451331393,134.55,28.8341168554,5.9291426952,29.4374086484,-4.7358831446,-1.9208573048000002,5.1106048512,33.57,7.85,34.4756058685,136.05,29.9841168554,-24.7208573048,38.8608807091,-4.7358831446,-1.9208573048000002,5.1106048512,34.72,-22.8,41.5369522233,134.55,27.2241168554,-11.5208573048,29.5615069236,-4.7358831446,-1.9208573048000002,5.1106048512,31.96,-9.6,33.3706697565,135.04
2019-04-28 04:30:00,31.6885669039,-30.1211935643,43.7201506649,-4.6514330961,-1.8911935643,5.0211993532,36.34,-28.23,46.0166111312,134.84,28.8885669039,-15.8211935643,32.9372048535,-4.6514330961,-1.8911935643,5.0211993532,33.54,-13.93,36.3177160625,135.6,30.4385669039,-28.971193564300002,42.0218563572,-4.6514330961,-1.8911935643,5.0211993532,35.09,-27.08,44.3241976803,134.9,28.5985669039,7.2288064357,29.4980282636,-4.6514330961,-1.8911935643,5.0211993532,33.25,9.12,34.4780640408,136.75,29.5885669039,-25.5311935643,39.0810073597,-4.6514330961,-1.8911935643,5.0211993532,34.24,-23.64,41.608018458,134.9,26.9485669039,-11.2911935643,29.2184241581,-4.6514330961,-1.8911935643,5.0211993532,31.6,-9.4,32.9684697855,135.6
2019-04-28 05:00:00,30.8794669506,-33.8406010772,45.8118735747,-4.6905330494,-1.8506010771999999,5.0424026649,35.57,-31.99,47.8391576013,133.38,28.9394669506,-11.3106010772,31.0712478686,-4.6905330494,-1.8506010771999999,5.0424026649,33.63,-9.46,34.9352043074,135.13,29.4594669506,-33.7706010772,44.814213037100004,-4.6905330494,-1.8506010771999999,5.0424026649,34.15,-31.92,46.7451484114,133.51,28.5894669506,11.4493989228,30.7968562716,-4.6905330494,-1.8506010771999999,5.0424026649,33.28,13.3,35.839202,136.11,28.6694669506,-29.2106010772,40.929177252,-4.6905330494,-1.8506010771999999,5.0424026649,33.36,-27.36,43.144631184,133.51,26.8694669506,-10.5306010772,28.8593453366,-4.6905330494,-1.8506010771999999,5.0424026649,31.56,-8.68,32.7318804837,135.13
2019-04-28 05:30:00,31.3672504062,-33.1275506488,45.6216945108,-4.6827495938,-1.8875506488,5.0488603872,36.05,-31.24,47.7026215213,133.19,29.2172504062,-11.6075506488,31.4385583856,-4.6827495938,-1.8875506488,5.0488603872,33.9,-9.72,35.2659665967,135.04,29.9172504062,-33.0875506488,44.6074868134,-4.6827495938,-1.8875506488,5.0488603872,34.6,-31.2,46.5896984322,133.2,28.8672504062,11.0624493512,30.91433214,-4.6827495938,-1.8875506488,5.0488603872,33.55,12.95,35.9625499652,135.99,29.1172504062,-28.5675506488,40.7911659712,-4.6827495938,-1.8875506488,5.0488603872,33.8,-26.68,43.0611472211,133.2,27.1172504062,-9.2475506488,28.650697419,-4.6827495938,-1.8875506488,5.0488603872,31.8,-7.36,32.6406127393,135.04
2019-04-28 06:00:00,30.7094004488,-32.6937235762,44.8547303771,-4.7605995512,-1.8537235762000002,5.1087766817,35.47,-30.84,47.0024095127,132.34,28.7594004488,-11.7037235762,31.0496418615,-4.7605995512,-1.8537235762000002,5.1087766817,33.52,-9.85,34.9372709295,133.9,29.2894004488,-32.6537235762,43.8649591593,-4.7605995512,-1.8537235762000002,5.1087766817,34.05,-30.8,45.9134239629,132.37,28.4194004488,10.6762764238,30.3586099838,-4.7605995512,-1.8537235762000002,5.1087766817,33.18,12.53,35.4670734626,135.13,28.4794004488,-28.1337235762,40.0322701353,-4.7605995512,-1.8537235762000002,5.1087766817,33.24,-26.28,42.3737654687,132.37,26.6394004488,-10.3737235762,28.5879659491,-4.7605995512,-1.8537235762000002,5.1087766817,31.4,-8.52,32.5353715209,133.9
2019-04-28 06:30:00,31.898067005,-32.4261735563,45.4856396037,-5.061932995,-1.9161735563,5.4124751033,36.96,-30.51,47.9260023369,132.22,29.928067005,-11.2561735563,31.9748438274,-5.061932995,-1.9161735563,5.4124751033,34.99,-9.34,36.2151308157,134.03,30.398067005,-32.3861735563,44.4174145495,-5.061932995,-1.9161735563,5.4124751033,35.46,-30.47,46.7528876114,132.37,29.538067005,11.1838264437,31.5844166689,-5.061932995,-1.9161735563,5.4124751033,34.6,13.1,36.9968917613,134.99,29.578067005,-27.8761735563,40.644102892,-5.061932995,-1.9161735563,5.4124751033,34.64,-25.96,43.2880029569,132.37,27.778067005,-9.9961735563,29.5219323944,-5.061932995,-1.9161735563,5.4124751033,32.84,-8.08,33.819402715,134.03
2019-04-28 07:00:00,32.9173668603,-32.1717460355,46.0279728424,-5.2826331397,-1.9817460355,5.6421210761000005,38.2,-30.19,48.6895892363,132.78,30.9073668603,-11.1917460355,32.8712717363,-5.2826331397,-1.9817460355,5.6421210761000005,36.19,-9.21,37.3435429492,134.56,31.3573668603,-32.1617460355,44.9183967263,-5.2826331397,-1.9817460355,5.6421210761000005,36.64,-30.18,47.4691689415,132.96,30.4973668603,11.3982539645,32.5577882979,-5.2826331397,-1.9817460355,5.6421210761000005,35.78,13.38,38.199905759,135.62,30.5573668603,-27.5817460355,41.1643703195,-5.2826331397,-1.9817460355,5.6421210761000005,35.84,-25.6,44.0439053673,132.96,28.6773668603,-10.2617460355,30.4580826996,-5.2826331397,-1.9817460355,5.6421210761000005,33.96,-8.28,34.9548279927,134.56
2019-04-28 07:30:00,34.0565168311,-31.6076147581,46.4638316259,-5.3034831689,-2.0676147581,5.6922723504,39.36,-29.54,49.212002601,132.47,32.1965168311,-10.7376147581,33.9398300931,-5.3034831689,-2.0676147581,5.6922723504,37.5,-8.67,38.4892049801,134.23,32.4165168311,-31.5976147581,45.2685301491,-5.3034831689,-2.0676147581,5.6922723504,37.72,-29.53,47.9042722521,132.6,31.7265168311,11.7423852419,33.8298016755,-5.3034831689,-2.0676147581,5.6922723504,37.03,13.81,39.5213486612,135.31,31.6165168311,-27.0276147581,41.5944238576,-5.3034831689,-2.0676147581,5.6922723504,36.92,-24.96,44.565547231,132.6,29.8965168311,-9.0676147581,31.2413725056,-5.3034831689,-2.0676147581,5.6922723504,35.2,-7.0,35.8892741637,134.23
2019-04-28 08:00:00,36.1749835007,-31.3044122273,47.8392689761,-5.6450164993000005,-2.1644122273,6.0457333358,41.82,-29.14,50.9710898451,132.47,34.0049835007,-9.7044122273,35.3626147161,-5.6450164993000005,-2.1644122273,6.0457333358,39.65,-7.54,40.3605512846,133.81,34.414983500700004,-31.2844122273,46.5091984209,-5.6450164993000005,-2.1644122273,6.0457333358,40.06,-29.12,49.5255287705,132.6,33.4849835007,12.6555877727,35.796759936,-5.6450164993000005,-2.1644122273,6.0457333358,39.13,14.82,41.8424342026,134.82,33.6349835007,-26.6444122273,42.9096354917,-5.6450164993000005,-2.1644122273,6.0457333358,39.28,-24.48,46.2837854977,132.6,31.5549835007,-8.8444122273,32.7710331142,-5.6450164993000005,-2.1644122273,6.0457333358,37.2,-6.68,37.795004961000004,133.81
2019-04-28 08:30:00,38.8162501394,-29.6729871577,48.8588522352,-6.2037498606,-2.3829871577,6.6456858280999995,45.02,-27.29,52.6454603931,131.65,36.5462501394,-9.3029871577,37.7117219086,-6.2037498606,-2.3829871577,6.6456858280999995,42.75,-6.92,43.3064533297,133.37,36.8862501394,-29.7029871577,47.3588734604,-6.2037498606,-2.3829871577,6.6456858280999995,43.09,-27.32,51.0208829794,131.78,35.9262501394,12.8670128423,38.1609154577,-6.2037498606,-2.3829871577,6.6456858280999995,42.13,15.25,44.8051269388,134.4,36.0362501394,-25.1029871577,43.9177787274,-6.2037498606,-2.3829871577,6.6456858280999995,42.24,-22.72,47.9626521368,131.78,33.9562501394,-9.3829871577,35.2287861206,-6.2037498606,-2.3829871577,6.6456858280999995,40.16,-7.0,40.7654952135,133.37
2019-04-28 09:00:00,41.1129835274,-28.6566621278,50.1146854607,-6.2870164726,-2.4766621278,6.7572502856,47.4,-26.18,54.14935272,131.54,38.5729835274,-8.3866621278,39.4741834602,-6.2870164726,-2.4766621278,6.7572502856,44.86,-5.91,45.2476264571,133.11,39.0329835274,-28.7166621278,48.4584408211,-6.2870164726,-2.4766621278,6.7572502856,45.32,-26.24,52.3683110287,131.57,37.8929835274,13.7033378722,40.2946605575,-6.2870164726,-2.4766621278,6.7572502856,44.18,16.18,47.0495993607,134.31,38.2329835274,-24.0366621278,45.1610690269,-6.2870164726,-2.4766621278,6.7572502856,44.52,-21.56,49.4657861557,131.57,35.8729835274,-8.4366621278,36.8517057273,-6.2870164726,-2.4766621278,6.7572502856,42.16,-5.96,42.5791874042,133.11
2019-04-28 09:30:00,43.9254667167,-20.6508575145,48.5376610722,-6.7645332833000005,-2.5708575145,7.2365888995,50.69,-18.08,53.8178641345,132.4,39.9754667167,-12.5108575145,41.8874622645,-6.7645332833000005,-2.5708575145,7.2365888995,46.74,-9.94,47.7852613261,133.04,42.0554667167,-18.9408575145,46.1239456697,-6.7645332833000005,-2.5708575145,7.2365888995,48.82,-16.37,51.4914488046,132.65,39.2854667167,9.6391424855,40.4507226512,-6.7645332833000005,-2.5708575145,7.2365888995,46.05,12.21,47.6412279439,134.08,40.7954667167,-26.3308575145,48.5549602212,-6.7645332833000005,-2.5708575145,7.2365888995,47.56,-23.76,53.1647552425,132.65,37.3154667167,-11.1708575145,38.9516638142,-6.7645332833000005,-2.5708575145,7.2365888995,44.08,-8.6,44.9110943977,133.04
2019-04-28 10:00:00,46.0079666957,-11.8051008783,47.4983516158,-6.2720333043,-2.4751008783,6.7427387706,52.28,-9.33,53.1060006026,133.41,40.5579666957,-14.9551008783,43.227349037,-6.2720333043,-2.4751008783,6.7427387706,46.83,-12.48,48.464412717,133.04,44.2179666957,-12.8051008783,46.0347606402,-6.2720333043,-2.4751008783,6.7427387706,50.49,-10.33,51.5359001086,133.42,39.9079666957,7.2748991217,40.5656253867,-6.2720333043,-2.4751008783,6.7427387706,46.18,9.75,47.1980391542,134.08,42.7279666957,-30.2751008783,52.3666007216,-6.2720333043,-2.4751008783,6.7427387706,49.0,-27.8,56.3368440721,133.42,38.0079666957,-12.4751008783,40.0029208217,-6.2720333043,-2.4751008783,6.7427387706,44.28,-10.0,45.3951363034,133.04
2019-04-28 10:30:00,47.0188001445,-11.8591841785,48.4913169176,-6.4911998555,-2.5791841785000003,6.9848311784,53.51,-9.28,54.3087331835,133.09,41.7388001445,-13.8991841785,43.9922124737,-6.4911998555,-2.5791841785000003,6.9848311784,48.23,-11.32,49.5406429106,132.4,45.1588001445,-12.8091841785,46.9403070911,-6.4911998555,-2.5791841785000003,6.9848311784,51.65,-10.23,52.6533512704,133.15,41.0288001445,8.1308158215,41.8266973023,-6.4911998555,-2.5791841785000003,6.9848311784,47.52,10.71,48.7119543849,133.48,43.6288001445,-30.1391841785,53.0268104358,-6.4911998555,-2.5791841785000003,6.9848311784,50.12,-27.56,57.1976223282,133.15,39.0688001445,-12.0991841785,40.8994058944,-6.4911998555,-2.5791841785000003,6.9848311784,45.56,-9.52,46.5440006875,132.4
2019-04-28 11:00:00,47.374666813,-10.6252450195,48.5515693605,-5.745333187,-2.5552450195,6.2879353161000004,53.12,-8.07,53.7295012074,132.66,42.544666813,-14.3952450195,44.9140485082,-5.745333187,-2.5552450195,6.2879353161000004,48.29,-11.84,49.7203147617,132.62,45.524666813,-11.6252450195,46.9855468224,-5.745333187,-2.5552450195,6.2879353161000004,51.27,-9.07,52.0660906925,132.71,41.834666813,7.6047549805,42.5202498308,-5.745333187,-2.5552450195,6.2879353161000004,47.58,10.16,48.6526669362,133.57,43.934666813,-28.8352450195,52.5521293889,-5.745333187,-2.5552450195,6.2879353161000004,49.68,-26.28,56.2026760929,132.71,39.854666813,-11.5152450195,41.4848807957,-5.745333187,-2.5552450195,6.2879353161000004,45.6,-8.96,46.4719442244,132.62
2019-04-28 11:30:00,47.196533447,-10.1655492242,48.278889387,-5.293466553,-2.4355492242,5.8268935267,52.49,-7.73,53.0561306542,132.32,42.426533447,-13.9055492242,44.6472288004,-5.293466553,-2.4355492242,5.8268935267,47.72,-11.47,49.0791126652,132.07,45.366533447,-11.1855492242,46.7251417167,-5.293466553,-2.4355492242,5.8268935267,50.66,-8.75,51.4100972573,132.35,41.736533447,7.9544507758,42.4877807295,-5.293466553,-2.4355492242,5.8268935267,47.03,10.39,48.164021842,133.08,43.786533447,-28.3155492242,52.1443270086,-5.293466553,-2.4355492242,5.8268935267,49.08,-25.88,55.4853205812,132.35,39.786533447,-12.4355492242,41.6846629858,-5.293466553,-2.4355492242,5.8268935267,45.08,-10.0,46.1758205125,132.07
2019-04-28 12:00:00,47.121783387,-10.4906253803,48.2754149691,-6.328216613,-2.7306253803000002,6.8922159331,53.45,-7.76,54.0103703005,132.49,43.011783387,-14.1106253803,45.2672426679,-6.328216613,-2.7306253803000002,6.8922159331,49.34,-11.38,50.6353631368,132.22,45.261783387,-11.5006253803,46.7000366114,-6.328216613,-2.7306253803000002,6.8922159331,51.59,-8.77,52.3301156123,132.52,42.271783387,7.8293746197,42.9907289733,-6.328216613,-2.7306253803000002,6.8922159331,48.6,10.56,49.7340285921,133.36,43.711783387,-28.6906253803,52.2864417568,-6.328216613,-2.7306253803000002,6.8922159331,50.04,-25.96,56.3730715856,132.52,40.271783387,-11.7706253803,41.9566938523,-6.328216613,-2.7306253803000002,6.8922159331,46.6,-9.04,47.4687434003,132.22
2019-04-28 12:30:00,48.3792333711,-10.2895365701,49.4613463667,-7.4707666289,-2.9195365701,8.0209754897,55.85,-7.37,56.3341761278,132.39,44.0792333711,-13.8895365701,46.2157769676,-7.4707666289,-2.9195365701,8.0209754897,51.55,-10.97,52.7043015322,131.9,46.4192333711,-11.2695365701,47.7676426179,-7.4707666289,-2.9195365701,8.0209754897,53.89,-8.35,54.5330596978,132.4,43.2892333711,7.9804634299,44.0186951467,-7.4707666289,-2.9195365701,8.0209754897,50.76,10.9,51.9171224164,133.06,44.8092333711,-28.3195365701,53.0081460424,-7.4707666289,-2.9195365701,8.0209754897,52.28,-25.4,58.1236475111,132.4,41.2492333711,-11.7995365701,42.9037098277,-7.4707666289,-2.9195365701,8.0209754897,48.72,-8.88,49.5226493637,131.9
2019-04-28 13:00:00,49.9736000446,-10.0441882639,50.9729969621,-7.2863999554,-2.8341882639,7.8181997561,57.26,-7.21,57.7121451689,132.47,44.7036000446,-13.9341882639,46.8249234865,-7.2863999554,-2.8341882639,7.8181997561,51.99,-11.1,53.161735299,131.83,47.9536000446,-11.0241882639,49.2044762609,-7.2863999554,-2.8341882639,7.8181997561,55.24,-8.19,55.8438331421,132.51,43.8936000446,7.9058117361,44.5998877137,-7.2863999554,-2.8341882639,7.8181997561,51.18,10.74,52.2947416095,132.95,46.2736000446,-28.0341882639,54.1032510364,-7.2863999554,-2.8341882639,7.8181997561,53.56,-25.2,59.1921751585,132.51,41.8336000446,-10.7941882639,43.2037566997,-7.2863999554,-2.8341882639,7.8181997561,49.12,-7.96,49.7607877751,131.83
2019-04-28 13:30:00,49.0321500282,-10.0271745831,50.0469376337,-6.2678499718000005,-2.6171745831,6.7923152214,55.3,-7.41,55.7942479114,132.27,43.7921500282,-13.9771745831,45.9686177019,-6.2678499718000005,-2.6171745831,6.7923152214,50.06,-11.36,51.332769261,131.95,47.1021500282,-11.0271745831,48.3757285895,-6.2678499718000005,-2.6171745831,6.7923152214,53.37,-8.41,54.0285572637,132.31,43.0521500282,7.8928254169,43.7696734637,-6.2678499718000005,-2.6171745831,6.7923152214,49.32,10.51,50.4273983069,133.08,45.4921500282,-28.0971745831,53.4694953571,-6.2678499718000005,-2.6171745831,6.7923152214,51.76,-25.48,57.6916631759,132.31,41.0521500282,-12.3371745831,42.8658943524,-6.2678499718000005,-2.6171745831,6.7923152214,47.32,-9.72,48.3079786371,131.95
2019-04-28 14:00:00,47.8535166966,-10.6706813187,49.0287925615,-5.6064833034,-2.4006813187000002,6.09884627,53.46,-8.27,54.0958824681,132.84,42.4835166966,-14.5306813187,44.8997760629,-5.6064833034,-2.4006813187000002,6.09884627,48.09,-12.13,49.596219614,132.58,45.9935166966,-11.6606813187,47.4486571669,-5.6064833034,-2.4006813187000002,6.09884627,51.6,-9.26,52.4243035242,132.96,41.7735166966,7.4993186813,42.4413298317,-5.6064833034,-2.4006813187000002,6.09884627,47.38,9.9,48.4032478249,133.53,44.4335166966,-28.9206813187,53.0164428641,-5.6064833034,-2.4006813187000002,6.09884627,50.04,-26.52,56.6331351772,132.96,39.7935166966,-11.6006813187,41.449967167,-5.6064833034,-2.4006813187000002,6.09884627,45.4,-9.2,46.3227805728,132.58
2019-04-28 14:30:00,46.7429500333,-10.4800087998,47.9033815326,-5.5270499667,-2.4600087998,6.0497871557,52.27,-8.02,52.8816915388,132.47,41.8829500333,-15.1700087998,44.5456021452,-5.5270499667,-2.4600087998,6.0497871557,47.41,-12.71,49.0841338927,132.38,44.9329500333,-11.4800087998,46.3762935209,-5.5270499667,-2.4600087998,6.0497871557,50.46,-9.02,51.2598478343,132.6,41.2229500333,6.8599912002,41.7898443251,-5.5270499667,-2.4600087998,6.0497871557,46.75,9.32,47.6699580449,133.33,43.3529500333,-28.740008799800002,52.0140979197,-5.5270499667,-2.4600087998,6.0497871557,48.88,-26.28,55.4967818887,132.6,39.3129500333,-13.1400087998,41.450788552,-5.5270499667,-2.4600087998,6.0497871557,44.84,-10.68,46.0943380471,132.38
2019-04-28 15:00:00,47.3888666817,-11.28273093,48.7134961034,-5.6911333183,-2.31273093,6.1431036783,53.08,-8.97,53.8325858565,133.6,41.3588666817,-14.69273093,43.8911402834,-5.6911333183,-2.31273093,6.1431036783,47.05,-12.38,48.6514840473,133.13,45.5588666817,-12.27273093,47.1829445647,-5.6911333183,-2.31273093,6.1431036783,51.25,-9.96,52.2088507822,133.8,40.6988666817,7.5472690700000005,41.3927411461,-5.6911333183,-2.31273093,6.1431036783,46.39,9.86,47.426276472,134.07,43.9888666817,-29.71273093,53.0835828789,-5.6911333183,-2.31273093,6.1431036783,49.68,-27.4,56.7350191681,133.8,38.7488666817,-12.71273093,40.78097837,-5.6911333183,-2.31273093,6.1431036783,44.44,-10.4,45.640701134,133.13
2019-04-28 15:30:00,47.1855166643,-11.6663738455,48.6063500129,-5.7844833357,-2.3163738455000003,6.2310380558,52.97,-9.35,53.7888780325,133.43,41.0355166643,-14.5663738455,43.5441485726,-5.7844833357,-2.3163738455000003,6.2310380558,46.82,-12.25,48.3960215307,133.13,45.3455166643,-12.6363738455,47.0732814399,-5.7844833357,-2.3163738455000003,6.2310380558,51.13,-10.32,52.1610899043,133.68,40.3755166643,7.6436261545,41.0926680406,-5.7844833357,-2.3163738455000003,6.2310380558,46.16,9.96,47.2223167581,134.07,43.8155166643,-30.0763738455,53.1449693222,-5.7844833357,-2.3163738455000003,6.2310380558,49.6,-27.76,56.839929627000004,133.68,38.4555166643,-12.9563738455,40.5794823173,-5.7844833357,-2.3163738455000003,6.2310380558,44.24,-10.64,45.5015076673,133.13
2019-04-28 16:00:00,46.4952666565,-12.0664059002,48.035486599,-5.6947333435,-2.4064059002000002,6.1822954645,52.19,-9.66,53.0764703046,133.11,41.3752666565,-14.0764059002,43.7042091104,-5.6947333435,-2.4064059002000002,6.1822954645,47.07,-11.67,48.4950904732,132.55,44.7052666565,-13.0164059002,46.5616547106,-5.6947333435,-2.4064059002000002,6.1822954645,50.4,-10.61,51.5046803698,133.19,40.7152666565,7.9635940998,41.4867662019,-5.6947333435,-2.4064059002000002,6.1822954645,46.41,10.37,47.5544424844,133.49,43.1852666565,-30.3664059002,52.7928580727,-5.6947333435,-2.4064059002000002,6.1822954645,48.88,-27.96,56.3117749676,133.19,38.7852666565,-12.6464059002,40.7949566957,-5.6947333435,-2.4064059002000002,6.1822954645,44.48,-10.24,45.643488035,132.55
2019-04-28 16:30:00,46.9939833234,-11.3455571855,48.3441427315,-5.3860166766,-2.2955571855,5.8548064386,52.38,-9.05,53.1560617428,132.61,41.4039833234,-14.1955571855,43.7698946634,-5.3860166766,-2.2955571855,5.8548064386,46.79,-11.9,48.2795412157,132.47,45.1939833234,-12.3055571855,46.8393303355,-5.3860166766,-2.2955571855,5.8548064386,50.58,-10.01,51.5609978569,132.8,40.7439833234,7.8044428145,41.4847141089,-5.3860166766,-2.2955571855,5.8548064386,46.13,10.1,47.2227371083,133.49,43.6139833234,-29.5755571855,52.6962344401,-5.3860166766,-2.2955571855,5.8548064386,49.0,-27.28,56.0820684355,132.8,38.8139833234,-10.0955571855,40.1054307583,-5.3860166766,-2.2955571855,5.8548064386,44.2,-7.8,44.8829589042,132.47
2019-04-28 17:00:00,48.1455999895,-10.8007133733,49.3422152697,-5.8544000105,-2.4907133733,6.3622050102,54.0,-8.31,54.6356669219,132.36,42.6255999895,-14.6107133733,45.060123388,-5.8544000105,-2.4907133733,6.3622050102,48.48,-12.12,49.9720401825,132.25,46.2755999895,-11.7707133733,47.7491449945,-5.8544000105,-2.4907133733,6.3622050102,52.13,-9.28,52.9495542946,132.39,41.9355999895,7.3192866267,42.5695490134,-5.8544000105,-2.4907133733,6.3622050102,47.79,9.81,48.7864755849,133.27,44.6655999895,-28.8907133733,53.1948225079,-5.8544000105,-2.4907133733,6.3622050102,50.52,-26.4,57.0020210168,132.39,39.9455999895,-11.6507133733,41.6099757345,-5.8544000105,-2.4907133733,6.3622050102,45.8,-9.16,46.7070187445,132.25
2019-04-28 17:30:00,48.6590666574,-10.6994324449,49.8215076308,-7.0509333426,-2.7894324449,7.5826508799,55.71,-7.91,56.268749764,132.6,43.6190666574,-14.5094324449,45.9689743842,-7.0509333426,-2.7894324449,7.5826508799,50.67,-11.72,52.0077619207,131.92,46.7390666574,-11.6694324449,48.1738103702,-7.0509333426,-2.7894324449,7.5826508799,53.79,-8.88,54.5180566418,132.61,42.8690666574,7.4305675551,43.5082774914,-7.0509333426,-2.7894324449,7.5826508799,49.92,10.22,50.9554197314,133.04,45.1090666574,-28.7894324449,53.5131695491,-7.0509333426,-2.7894324449,7.5826508799,52.16,-26.0,58.2809196908,132.61,40.8690666574,-13.1494324449,42.9323675455,-7.0509333426,-2.7894324449,7.5826508799,47.92,-10.36,49.0270945499,131.92
2019-04-28 18:00:00,49.1360166779,-10.7992003106,50.3087553247,-7.9639833221,-2.9492003106,8.4925151061,57.1,-7.85,57.6370757412,132.1,44.0060166779,-14.5692003106,46.3550547573,-7.9639833221,-2.9492003106,8.4925151061,51.97,-11.62,53.2532186821,131.6,47.1360166779,-11.7392003106,48.5758467985,-7.9639833221,-2.9492003106,8.4925151061,55.1,-8.79,55.7967212298,132.19,43.2260166779,7.2407996894,43.828275097,-7.9639833221,-2.9492003106,8.4925151061,51.19,10.19,52.1943694281,132.65,45.4760166779,-28.7092003106,53.779980247,-7.9639833221,-2.9492003106,8.4925151061,53.44,-25.76,59.3246255783,132.19,41.1960166779,-12.9492003106,43.183255769,-7.9639833221,-2.9492003106,8.4925151061,49.16,-10.0,50.1667778515,131.6
2019-04-28 18:30:00,49.2867333217,-10.8540682162,50.4677409676,-8.2032666783,-2.9840682162,8.7291607451,57.49,-7.87,58.0261751281,132.1,44.0967333217,-14.6540682162,46.4678771296,-8.2032666783,-2.9840682162,8.7291607451,52.3,-11.67,53.5861819875,131.6,47.2867333217,-11.8040682162,48.7377797473,-8.2032666783,-2.9840682162,8.7291607451,55.49,-8.82,56.1865864776,132.45,43.2967333217,7.1959317838,43.8906430868,-8.2032666783,-2.9840682162,8.7291607451,51.5,10.18,52.4964989309,132.57,45.6367333217,-28.7840682162,53.9558524291,-8.2032666783,-2.9840682162,8.7291607451,53.84,-25.8,59.7024756606,132.45,41.2767333217,-12.7040682162,43.1875220747,-8.2032666783,-2.9840682162,8.7291607451,49.48,-9.72,50.4256759994,131.6
2019-04-28 19:00:00,49.0955499872,-11.1664861417,50.3494135149,-8.1944500128,-2.9564861417,8.7114764144,57.29,-8.21,57.8752814248,131.85,43.6855499872,-14.9364861417,46.1684513055,-8.1944500128,-2.9564861417,8.7114764144,51.88,-11.98,53.2452326504,131.44,47.1055499872,-12.0864861417,48.6314300309,-8.1944500128,-2.9564861417,8.7114764144,55.3,-9.13,56.0486119364,132.12,42.9055499872,6.8435138583,43.4478987022,-8.1944500128,-2.9564861417,8.7114764144,51.1,9.8,52.0312406156,132.39,45.4855499872,-28.9964861417,53.9419267936,-8.1944500128,-2.9564861417,8.7114764144,53.68,-26.04,59.6625845903,132.12,40.8455499872,-11.8364861417,42.5260080179,-8.1944500128,-2.9564861417,8.7114764144,49.04,-8.88,49.8374959243,131.44
2019-04-28 19:30:00,48.9679833211,-11.4473028017,50.2882106658,-8.5020166789,-2.9773028017,9.0082528595,57.47,-8.47,58.0908065015,132.35,43.3579833211,-15.2273028017,45.9541670394,-8.5020166789,-2.9773028017,9.0082528595,51.86,-12.25,53.2871663724,131.62,46.9579833211,-12.3573028017,48.5567207513,-8.5020166789,-2.9773028017,9.0082528595,55.46,-9.38,56.2476310612,132.49,42.5779833211,6.6526971983,43.0945825331,-8.5020166789,-2.9773028017,9.0082528595,51.08,9.63,51.9798355134,132.6,45.2979833211,-29.3373028017,53.9683669258,-8.5020166789,-2.9773028017,9.0082528595,53.8,-26.36,59.9106801831,132.49,40.5779833211,-11.9773028017,42.3087285653,-8.5020166789,-2.9773028017,9.0082528595,49.08,-9.0,49.8983606945,131.62
