Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-28 20:00:00,48.1401333219,-11.8434757291,49.5756024028,-8.5098666781,-2.9434757291,9.0045477536,56.65,-8.9,57.3448559158,131.39,42.6501333219,-15.1534757291,45.2621442162,-8.5098666781,-2.9434757291,9.0045477536,51.16,-12.21,52.5968601724,130.96,46.1801333219,-12.7334757291,47.9035084078,-8.5098666781,-2.9434757291,9.0045477536,54.69,-9.79,55.5593394489,131.45,41.8801333219,6.4365242709,42.3718587243,-8.5098666781,-2.9434757291,9.0045477536,50.39,9.38,51.2555996941,132.0,44.5701333219,-29.5034757291,53.4504617794,-8.5098666781,-2.9434757291,9.0045477536,53.08,-26.56,59.3541910904,131.45,39.8501333219,-13.2634757291,41.9994394509,-8.5098666781,-2.9434757291,9.0045477536,48.36,-10.32,49.4488826972,130.96
2019-04-28 20:30:00,48.4626499893,-12.2297927977,49.981959504,-8.7473500107,-2.9897927977,9.2441869942,57.21,-9.24,57.9513735817,131.67,42.8726499893,-14.9197927977,45.3945407977,-8.7473500107,-2.9897927977,9.2441869942,51.62,-11.93,52.9806502414,130.96,46.4826499893,-13.1097927977,48.2959979421,-8.7473500107,-2.9897927977,9.2441869942,55.23,-10.12,56.1495084573,131.68,42.1026499893,6.7102072023,42.6340241687,-8.7473500107,-2.9897927977,9.2441869942,50.85,9.7,51.7669054513,132.0,44.8526499893,-29.9497927977,53.932831371,-8.7473500107,-2.9897927977,9.2441869942,53.6,-26.96,59.9983466439,131.68,40.0526499893,-12.6297927977,41.9967431747,-8.7473500107,-2.9897927977,9.2441869942,48.8,-9.64,49.7430356935,130.96
2019-04-28 21:00:00,48.7078833211,-12.4097527818,50.263902173700004,-8.9121166789,-3.0397527818,9.416258316,57.62,-9.37,58.3768901193,131.17,43.2578833211,-14.5197527818,45.6296799273,-8.9121166789,-3.0397527818,9.416258316,52.17,-11.48,53.4181551535,130.47,46.7278833211,-13.2597527818,48.5727920085,-8.9121166789,-3.0397527818,9.416258316,55.64,-10.22,56.5708228683,131.34,42.4678833211,6.9802472182,43.0377156109,-8.9121166789,-3.0397527818,9.416258316,51.38,10.02,52.3479206846,131.51,45.0878833211,-29.9597527818,54.1341297993,-8.9121166789,-3.0397527818,9.416258316,54.0,-26.92,60.3381007325,131.34,40.4078833211,-12.5197527818,42.3029696855,-8.9121166789,-3.0397527818,9.416258316,49.32,-9.48,50.2228314614,130.47
2019-04-28 21:30:00,47.9810499862,-12.6789761377,49.6279920375,-8.7189500138,-2.9689761377,9.2105867701,56.7,-9.71,57.525421337,131.65,42.3710499862,-15.4489761377,45.0996312694,-8.7189500138,-2.9689761377,9.2105867701,51.09,-12.48,52.5921904849,131.24,46.0210499862,-13.5489761377,47.974074209,-8.7189500138,-2.9689761377,9.2105867701,54.74,-10.58,55.7530626961,131.7,41.6010499862,6.2010238623,42.0606711417,-8.7189500138,-2.9689761377,9.2105867701,50.32,9.17,51.1487174815,132.28,44.4010499862,-30.3689761377,53.7933820421,-8.7189500138,-2.9689761377,9.2105867701,53.12,-27.4,59.7703471631,131.7,39.6010499862,-13.2489761377,41.7585743136,-8.7189500138,-2.9689761377,9.2105867701,48.32,-10.28,49.4014250807,131.24
2019-04-28 22:00:00,45.2285333196,-13.1482074548,47.1009085424,-8.0714666804,-2.7582074548,8.5297293472,53.3,-10.39,54.3032420763,131.4,39.8585333196,-16.5682074548,43.1648951887,-8.0714666804,-2.7582074548,8.5297293472,47.93,-13.81,49.8798656774,131.24,43.3885333196,-14.0182074548,45.5968744967,-8.0714666804,-2.7582074548,8.5297293472,51.46,-11.26,52.677501839,131.56,39.1785333196,5.0917925452,39.508022279,-8.0714666804,-2.7582074548,8.5297293472,47.25,7.85,47.8976512994,132.28,41.8085333196,-30.8782074548,51.9751590085,-8.0714666804,-2.7582074548,8.5297293472,49.88,-28.12,57.2603597614,131.56,37.2085333196,-14.1982074548,39.8254196051,-8.0714666804,-2.7582074548,8.5297293472,45.28,-11.44,46.7028050549,131.24
2019-04-28 22:30:00,42.9951999893,-13.8824908346,45.1808673433,-7.5248000107,-2.6124908346,7.9654079344,50.52,-11.27,51.7617938252,131.91,37.9551999893,-17.1424908346,41.6468750117,-7.5248000107,-2.6124908346,7.9654079344,45.48,-14.53,47.7446468204,131.66,41.2851999893,-14.7624908346,43.8451693326,-7.5248000107,-2.6124908346,7.9654079344,48.81,-12.15,50.299489063,132.0,37.3551999893,4.6675091654,37.6456718369,-7.5248000107,-2.6124908346,7.9654079344,44.88,7.28,45.4666119257,132.68,39.7951999893,-31.8124908346,50.9479392644,-7.5248000107,-2.6124908346,7.9654079344,47.32,-29.2,55.6041581179,132.0,35.5151999893,-14.4124908346,38.3281792202,-7.5248000107,-2.6124908346,7.9654079344,43.04,-11.8,44.628260105,131.66
2019-04-28 23:00:00,40.2120666577,-15.2310175781,42.9999325738,-6.8679333423,-2.3710175781,7.265688732,47.08,-12.86,48.8047743566,132.86,35.2020666577,-17.4810175781,39.3035809125,-6.8679333423,-2.3710175781,7.265688732,42.07,-15.11,44.701196852,132.33,38.6320666577,-16.1010175781,41.8530684813,-6.8679333423,-2.3710175781,7.265688732,45.5,-13.73,47.5264442179,132.95,34.6820666577,4.5289824219,34.9765268348,-6.8679333423,-2.3710175781,7.265688732,41.55,6.9,42.1190277666,133.47,37.1720666577,-33.4110175781,49.9805825818,-6.8679333423,-2.3710175781,7.265688732,44.04,-31.04,53.879524868,132.95,32.8920666577,-12.4110175781,35.1556738855,-6.8679333423,-2.3710175781,7.265688732,39.76,-10.04,41.0080382364,132.33
2019-04-28 23:30:00,37.8042833235,-15.3154530603,40.7888090049,-6.1357166765,-2.1654530603,6.5066278587,43.94,-13.15,45.8655219092,133.56,32.9642833235,-18.5254530603,37.813177413700004,-6.1357166765,-2.1654530603,6.5066278587,39.1,-16.36,42.3846623202,133.17,36.3642833235,-16.2254530603,39.8199250205,-6.1357166765,-2.1654530603,6.5066278587,42.5,-14.06,44.7653169317,133.7,32.5442833235,3.7845469397000002,32.7635952328,-6.1357166765,-2.1654530603,6.5066278587,38.68,5.95,39.1349575188,134.22,34.9842833235,-33.8854530603,48.7044557382,-6.1357166765,-2.1654530603,6.5066278587,41.12,-31.72,51.9327719268,133.7,30.8242833235,-14.6454530603,34.1266133354,-6.1357166765,-2.1654530603,6.5066278587,36.96,-12.48,39.0101525247,133.17
2019-04-29 00:00:00,35.8757666563,-16.3336035285,39.4189958955,-5.7642333437,-2.0036035285,6.1025251445,41.64,-14.33,44.0367857592,134.38,31.0257666563,-18.9136035285,36.3362435462,-5.7642333437,-2.0036035285,6.1025251445,36.79,-16.91,40.4901494193,133.97,34.5257666563,-17.2336035285,38.5878951717,-5.7642333437,-2.0036035285,6.1025251445,40.29,-15.23,43.0724622003,134.5,30.6757666563,3.6563964715,30.8929101108,-5.7642333437,-2.0036035285,6.1025251445,36.44,5.66,36.8769467283,135.22,33.1557666563,-35.1636035285,48.3299480206,-5.7642333437,-2.0036035285,6.1025251445,38.92,-33.16,51.1307343972,134.5,29.0757666563,-15.0836035285,32.7553858481,-5.7642333437,-2.0036035285,6.1025251445,34.84,-13.08,37.2144058128,133.97
2019-04-29 00:30:00,34.7475833225,-16.6535714738,38.5322720533,-5.4124166774999996,-1.9135714738,5.7407325383,40.16,-14.74,42.7795885908,134.1,30.1275833225,-18.9035714738,35.5670675108,-5.4124166774999996,-1.9135714738,5.7407325383,35.54,-16.99,39.3922797005,133.39,33.4775833225,-17.5535714738,37.8004822271,-5.4124166774999996,-1.9135714738,5.7407325383,38.89,-15.64,41.9170812438,134.18,29.8175833225,3.4964285262,30.0218801482,-5.4124166774999996,-1.9135714738,5.7407325383,35.23,5.41,35.6429656454,134.49,32.1475833225,-35.3935714738,47.8139311828,-5.4124166774999996,-1.9135714738,5.7407325383,37.56,-33.48,50.3156436906,134.18,28.1875833225,-14.8335714738,31.8523891762,-5.4124166774999996,-1.9135714738,5.7407325383,33.6,-12.92,35.9984221876,133.39
2019-04-29 01:00:00,34.2209999892,-16.7824585703,38.1146658902,-5.3990000108,-1.8724585703,5.7144817975,39.62,-14.91,42.3326410705,134.46,29.4809999892,-19.3424585703,35.2598931352,-5.3990000108,-1.8724585703,5.7144817975,34.88,-17.47,39.0104511638,134.11,32.9609999892,-17.6924585703,37.409231622,-5.3990000108,-1.8724585703,5.7144817975,38.36,-15.82,41.4941200654,134.56,29.1809999892,3.2275414297,29.3589472572,-5.3990000108,-1.8724585703,5.7144817975,34.58,5.1,34.9540612805,135.29,31.600999989199998,-35.6324585703,47.6266238997,-5.3990000108,-1.8724585703,5.7144817975,37.0,-33.76,50.0872997875,134.56,27.5609999892,-14.5124585703,31.1483574873,-5.3990000108,-1.8724585703,5.7144817975,32.96,-12.64,35.3005835646,134.11
2019-04-29 01:30:00,34.966749989,-16.8200406448,38.8018990784,-5.483250011,-1.9000406448,5.8031185698000005,40.45,-14.92,43.1139061093,134.17,30.266749989,-18.9900406448,35.7309081691,-5.483250011,-1.9000406448,5.8031185698000005,35.75,-17.09,39.6248735014,133.45,33.676749989,-17.7100406448,38.0495601744,-5.483250011,-1.9000406448,5.8031185698000005,39.16,-15.81,42.2310513722,134.22,29.946749989,3.4099593552,30.1402663842,-5.483250011,-1.9000406448,5.8031185698000005,35.43,5.31,35.8257030636,134.67,32.356749989,-35.5400406448,48.0630186202,-5.483250011,-1.9000406448,5.8031185698000005,37.84,-33.64,50.6311682662,134.22,28.316749989,-15.5000406448,32.2814124526,-5.483250011,-1.9000406448,5.8031185698000005,33.8,-13.6,36.433501067,133.45
2019-04-29 02:00:00,34.4596166554,-16.8174306011,38.3443757553,-5.8103833446,-2.0374306011,6.1572459805,40.27,-14.78,42.8966350662,134.27,30.3196166554,-18.9374306011,35.7478031759,-5.8103833446,-2.0374306011,6.1572459805,36.13,-16.9,39.8871771375,133.61,33.1696166554,-17.7174306011,37.6049307428,-5.8103833446,-2.0374306011,6.1572459805,38.98,-15.68,42.0155066612,134.47,29.9896166554,3.5025693989,30.193461205,-5.8103833446,-2.0374306011,6.1572459805,35.8,5.54,36.2261176501,134.56,31.8296166554,-35.5574306011,47.7226923736,-5.8103833446,-2.0374306011,6.1572459805,37.64,-33.52,50.4019840879,134.47,28.3496166554,-15.2374306011,32.1850905829,-5.8103833446,-2.0374306011,6.1572459805,34.16,-13.2,36.621654796,133.61
2019-04-29 02:30:00,33.8709499887,-17.0357572651,37.9138270124,-5.8690500113,-2.0457572650999998,6.2153737477,39.74,-14.99,42.4731409246,133.91,29.8409499887,-19.0957572651,35.4278173439,-5.8690500113,-2.0457572650999998,6.2153737477,35.71,-17.05,39.5715377513,133.31,32.6109499887,-17.9257572651,37.212992794,-5.8690500113,-2.0457572650999998,6.2153737477,38.48,-15.88,41.6279329297,134.12,29.5209499887,3.2342427349,29.6975893685,-5.8690500113,-2.0457572650999998,6.2153737477,35.39,5.28,35.7817062198,134.27,31.2509499887,-35.6857572651,47.435167827,-5.8690500113,-2.0457572650999998,6.2153737477,37.12,-33.64,50.0953490855,134.12,27.8909499887,-15.4057572651,31.8628694279,-5.8690500113,-2.0457572650999998,6.2153737477,33.76,-13.36,36.307398695,133.31
2019-04-29 03:00:00,33.1174166551,-17.10932811,37.2758956201,-5.7925833449,-2.0093281100000002,6.1311843278,38.91,-15.1,41.737250748,134.36,29.1174166551,-19.49932811,35.0435122299,-5.7925833449,-2.0093281100000002,6.1311843278,34.91,-17.49,39.0462315723,133.81,31.8774166551,-17.99932811,36.6079978285,-5.7925833449,-2.0093281100000002,6.1311843278,37.67,-15.99,40.9232085741,134.38,28.8174166551,2.98067189,28.9711564765,-5.7925833449,-2.0093281100000002,6.1311843278,34.61,4.99,34.9678738273,134.87,30.5274166551,-35.88932811,47.1165261858,-5.7925833449,-2.0093281100000002,6.1311843278,36.32,-33.88,49.6688715394,134.38,27.2074166551,-15.16932811,31.1504740951,-5.7925833449,-2.0093281100000002,6.1311843278,33.0,-13.16,35.527251512,133.81
2019-04-29 03:30:00,32.4969999886,-17.0527868685,36.6994897545,-5.6930000114,-1.9827868685,6.0284071607,38.19,-15.07,41.0558278445,134.18,28.5569999886,-19.6627868685,34.6717094442,-5.6930000114,-1.9827868685,6.0284071607,34.25,-17.68,38.5440643939,133.81,31.2869999886,-17.9527868685,36.0718577929,-5.6930000114,-1.9827868685,6.0284071607,36.98,-15.97,40.2810290335,134.22,28.2769999886,2.7772131315,28.4130540621,-5.6930000114,-1.9827868685,6.0284071607,33.97,4.76,34.3018731267,134.87,29.9869999886,-35.8227868685,46.7171513188,-5.6930000114,-1.9827868685,6.0284071607,35.68,-33.84,49.1752783419,134.22,26.6669999886,-15.5827868685,30.8861155696,-5.6930000114,-1.9827868685,6.0284071607,32.36,-13.6,35.1017036624,133.81
2019-04-29 04:00:00,32.2153333221,-16.8840518744,36.3716772881,-5.6346666779,-1.9640518744,5.9671574755000005,37.85,-14.92,40.6845044212,134.51,28.2853333221,-19.8740518744,34.569321935,-5.6346666779,-1.9640518744,5.9671574755000005,33.92,-17.91,38.3579783096,134.46,31.0353333221,-17.8140518744,35.7845268041,-5.6346666779,-1.9640518744,5.9671574755000005,36.67,-15.85,39.9488598085,134.63,28.0153333221,2.7659481256,28.1515429449,-5.6346666779,-1.9640518744,5.9671574755000005,33.65,4.73,33.98080929,135.43,29.6853333221,-35.8840518744,46.5712807787,-5.6346666779,-1.9640518744,5.9671574755000005,35.32,-33.92,48.9700806616,134.63,26.4453333221,-16.0840518744,30.9524212173,-5.6346666779,-1.9640518744,5.9671574755000005,32.08,-14.12,35.0499757489,134.46
2019-04-29 04:30:00,31.9123333226,-16.7584393794,36.045003933,-5.3576666774,-1.9484393794,5.7009655534,37.27,-14.81,40.1047254074,134.19,28.1923333226,-19.6984393794,34.3923853804,-5.3576666774,-1.9484393794,5.7009655534,33.55,-17.75,37.956093055,133.85,30.7323333226,-17.6884393794,35.459232918,-5.3576666774,-1.9484393794,5.7009655534,36.09,-15.74,39.3730326493,134.2,27.9223333226,2.7915606206,28.0615307651,-5.3576666774,-1.9484393794,5.7009655534,33.28,4.74,33.6158593524,135.01,29.4423333226,-35.6284393794,46.2194405428,-5.3576666774,-1.9484393794,5.7009655534,34.8,-33.68,48.4291482477,134.2,26.3623333226,-15.7484393794,30.70807648,-5.3576666774,-1.9484393794,5.7009655534,31.72,-13.8,34.5918834411,133.85
2019-04-29 05:00:00,32.341566662299996,-16.4857252104,36.3009100421,-5.5584333377,-1.9557252104,5.8924563866,37.9,-14.53,40.5897881246,135.03,28.3315666623,-19.9357252104,34.6426155076,-5.5584333377,-1.9557252104,5.8924563866,33.89,-17.98,38.3642085804,134.61,31.1415666623,-17.4457252104,35.6952448136,-5.5584333377,-1.9557252104,5.8924563866,36.7,-15.49,39.8350360863,135.16,28.0815666623,2.8242747896,28.2232335904,-5.5584333377,-1.9557252104,5.8924563866,33.64,4.78,33.9779045852,135.8,29.8015666623,-35.5957252104,46.4240134929,-5.5584333377,-1.9557252104,5.8924563866,35.36,-33.64,48.8055242775,135.16,26.5215666623,-14.8757252104,30.4085629184,-5.5584333377,-1.9557252104,5.8924563866,32.08,-12.92,34.5839962989,134.61
2019-04-29 05:30:00,33.1184499905,-22.2898805812,39.920802924,-5.9515500095,-2.0998805812,6.3111366623,39.07,-20.19,43.9784151602,134.58,29.9184499905,-17.5598805812,34.6909650465,-5.9515500095,-2.0998805812,6.3111366623,35.87,-15.46,39.0598067072,134.61,31.8184499905,-22.4998805812,38.9699677439,-5.9515500095,-2.0998805812,6.3111366623,37.77,-20.4,42.9270648892,134.67,29.5784499905,5.2301194188,30.0372910392,-5.9515500095,-2.0998805812,6.3111366623,35.53,7.33,36.2782276304,135.8,30.7284499905,-28.7798805812,42.1012964775,-5.9515500095,-2.0998805812,6.3111366623,36.68,-26.68,45.3568605616,134.67,27.9684499905,-13.9398805812,31.2498714475,-5.9515500095,-2.0998805812,6.3111366623,33.92,-11.84,35.9270371726,134.61
2019-04-29 06:00:00,34.156066671,-27.0315859718,43.5585069829,-6.233933329,-2.1815859718,6.6046379237,40.39,-24.85,47.4223006612,133.64,31.266066671,-15.6315859718,34.9558779759,-6.233933329,-2.1815859718,6.6046379237,37.5,-13.45,39.8390825698,134.33,32.766066671,-26.1315859718,41.9103198567,-6.233933329,-2.1815859718,6.6046379237,39.0,-23.95,45.7668275064,133.81,30.876066671,6.9284140282,31.6438685059,-6.233933329,-2.1815859718,6.6046379237,37.11,9.11,38.2118332457,135.32,31.846066671,-23.3815859718,39.5078539656,-6.233933329,-2.1815859718,6.6046379237,38.08,-21.2,43.5835565323,133.81,29.126066671,-12.7415859718,31.7911272653,-6.233933329,-2.1815859718,6.6046379237,35.36,-10.56,36.9031597563,134.33
2019-04-29 06:30:00,38.4610166555,-25.4949887918,46.1437347391,-7.1589833445,-2.4849887918,7.5780084337,45.62,-23.01,51.0944664323,132.58,35.2910166555,-13.7449887918,37.8732170995,-7.1589833445,-2.4849887918,7.5780084337,42.45,-11.26,43.9179928959,133.04,36.8510166555,-24.6049887918,44.3103024363,-7.1589833445,-2.4849887918,7.5780084337,44.01,-22.12,49.2562128061,132.73,34.7610166555,8.4250112082,35.7674306148,-7.1589833445,-2.4849887918,7.5780084337,41.92,10.91,43.3164460684,134.15,35.8410166555,-21.8049887918,41.9527831152,-7.1589833445,-2.4849887918,7.5780084337,43.0,-19.32,47.1408782269,132.73,32.9210166555,-11.6849887918,34.93325494,-7.1589833445,-2.4849887918,7.5780084337,40.08,-9.2,41.1223345641,133.04
2019-04-29 07:00:00,42.7326333234,-23.3153091288,48.6793754122,-7.7773666766,-2.7353091288,8.2443525187,50.51,-20.58,54.5416950598,132.45,39.1726333234,-12.6753091288,41.1723045626,-7.7773666766,-2.7353091288,8.2443525187,46.95,-9.94,47.9906876383,132.6,40.8726333234,-22.4853091288,46.6493438475,-7.7773666766,-2.7353091288,8.2443525187,48.65,-19.75,52.5060472708,132.46,38.4926333234,9.4246908712,39.6296305583,-7.7773666766,-2.7353091288,8.2443525187,46.27,12.16,47.8411799604,133.62,39.8626333234,-19.5753091288,44.4097091069,-7.7773666766,-2.7353091288,8.2443525187,47.64,-16.84,50.5287561691,132.46,36.5426333234,-10.8553091288,38.1208838629,-7.7773666766,-2.7353091288,8.2443525187,44.32,-8.12,45.0577052234,132.6
2019-04-29 07:30:00,47.4000166707,-21.0837319568,51.8775995359,-8.5499833293,-3.0137319568,9.0655830059,55.95,-18.07,58.7956409949,131.27,43.4700166707,-10.3737319568,44.6906775968,-8.5499833293,-3.0137319568,9.0655830059,52.02,-7.36,52.5380814267,131.7,45.2900166707,-20.2937319568,49.6288340259,-8.5499833293,-3.0137319568,9.0655830059,53.84,-17.28,56.5450616765,131.39,42.6600166707,11.3662680432,44.1482623846,-8.5499833293,-3.0137319568,9.0655830059,51.21,14.38,53.190680574699996,132.75,44.2100166707,-17.3337319568,47.4866701041,-8.5499833293,-3.0137319568,9.0655830059,52.76,-14.32,54.6688210958,131.39,40.5300166707,-9.4937319568,41.6270728949,-8.5499833293,-3.0137319568,9.0655830059,49.08,-6.48,49.5059269179,131.7
2019-04-29 08:00:00,50.8411166664,-16.6295686247,53.4916974542,-8.3088833336,-3.0095686247,8.8371401232,59.15,-13.62,60.6978327455,131.84,45.9511166664,-10.0195686247,47.0308077574,-8.3088833336,-3.0095686247,8.8371401232,54.26,-7.01,54.7109468023,131.9,48.5911166664,-17.7395686247,51.7280283201,-8.3088833336,-3.0095686247,8.8371401232,56.9,-14.73,58.7756999108,132.0,45.0611166664,11.7604313753,46.5705054875,-8.3088833336,-3.0095686247,8.8371401232,53.37,14.77,55.3760760618,132.85,47.4511166664,-16.0895686247,50.1047172572,-8.3088833336,-3.0095686247,8.8371401232,55.76,-13.08,57.2735890267,132.0,42.8911166664,-9.1295686247,43.8519886911,-8.3088833336,-3.0095686247,8.8371401232,51.2,-6.12,51.5644683867,131.9
2019-04-29 08:30:00,52.6487333267,-3.6730273832,52.776701782800004,-7.7012666733,-2.9830273832,8.2588110974,60.35,-0.6900000000000001,60.3539443616,133.58,46.1787333267,-15.4530273832,48.6957027567,-7.7012666733,-2.9830273832,8.2588110974,53.88,-12.47,55.3042068924,132.13,50.8787333267,-3.6230273832,51.0075664226,-7.7012666733,-2.9830273832,8.2588110974,58.58,-0.64,58.5834959694,133.93,45.3487333267,6.5169726168,45.8146106218,-7.7012666733,-2.9830273832,8.2588110974,53.05,9.5,53.893900397,133.14,49.1387333267,-22.5030273832,54.0462889972,-7.7012666733,-2.9830273832,8.2588110974,56.84,-19.52,60.0983860016,133.93,43.2987333267,-12.0630273832,44.9477133717,-7.7012666733,-2.9830273832,8.2588110974,51.0,-9.08,51.8019922397,132.13
2019-04-29 09:00:00,52.9182333371,-2.1334757291,52.9612229674,-7.5317666629,-2.9434757291,8.0865047105,60.45,0.81,60.4554265554,133.35,46.2882333371,-15.3934757291,48.7807302168,-7.5317666629,-2.9434757291,8.0865047105,53.82,-12.45,55.2412427449,131.58,51.1482333371,-2.1334757291,51.1927093656,-7.5317666629,-2.9434757291,8.0865047105,58.68,0.81,58.6855902245,133.36,45.4582333371,6.5265242708999995,45.9243562523,-7.5317666629,-2.9434757291,8.0865047105,52.99,9.47,53.829555079,132.58,49.3882333371,-20.8634757291,53.6141978552,-7.5317666629,-2.9434757291,8.0865047105,56.92,-17.92,59.6742222404,133.36,43.428233337099996,-11.8634757291,45.0194791968,-7.5317666629,-2.9434757291,8.0865047105,50.96,-8.92,51.734785203,131.58
2019-04-29 09:30:00,52.6818666907,-1.5360857729,52.7042563511,-6.1581333093,-2.8060857729,6.7673276276,58.84,1.27,58.8537042165,132.74,46.8018666907,-14.4960857729,48.9954204847,-6.1581333093,-2.8060857729,6.7673276276,52.96,-11.69,54.2348384343,130.89,50.9418666907,-1.5560857729,50.9656274843,-6.1581333093,-2.8060857729,6.7673276276,57.1,1.25,57.1136804978,132.75,45.9918666907,7.1739142271,46.5480058331,-6.1581333093,-2.8060857729,6.7673276276,52.15,9.98,53.0963548655,131.84,49.1218666907,-20.1260857729,53.0849989707,-6.1581333093,-2.8060857729,6.7673276276,55.28,-17.32,57.92979199,132.75,43.9218666907,-11.0860857729,45.2993561915,-6.1581333093,-2.8060857729,6.7673276276,50.08,-8.28,50.7598739163,130.89
2019-04-29 10:00:00,53.4154666882,-1.5015700493000002,53.4365679487,-5.0145333118,-2.4615700493,5.5861320646,58.43,0.96,58.4378858276,132.53,46.4954666882,-13.3515700493,48.3745061508,-5.0145333118,-2.4615700493,5.5861320646,51.51,-10.89,52.6485726302,130.8,51.6854666882,-1.5215700493000002,51.7078586116,-5.0145333118,-2.4615700493,5.5861320646,56.7,0.9400000000000001,56.7077913518,132.59,45.7054666882,8.1884299507,46.4331785499,-5.0145333118,-2.4615700493,5.5861320646,50.72,10.65,51.8260639061,131.84,49.8654666882,-20.0615700493,53.7497103329,-5.0145333118,-2.4615700493,5.5861320646,54.88,-17.6,57.6331015997,132.59,43.6254666882,-11.8615700493,45.2092710381,-5.0145333118,-2.4615700493,5.5861320646,48.64,-9.4,49.5399798143,130.8
2019-04-29 10:30:00,52.8031166951,-0.8393522034,52.8097873963,-3.9568833049,-2.2393522034,4.5466057427,56.76,1.4,56.7772630549,132.53,45.7231166951,-13.4393522034,47.6573141077,-3.9568833049,-2.2393522034,4.5466057427,49.68,-11.2,50.926833791199996,130.89,51.1231166951,-0.8693522034000001,51.1305078586,-3.9568833049,-2.2393522034,4.5466057427,55.08,1.37,55.0970353104,132.59,44.9831166951,8.1806477966,45.7209337829,-3.9568833049,-2.2393522034,4.5466057427,48.94,10.42,50.0369863201,132.14,49.3231166951,-19.4793522034,53.0303215414,-3.9568833049,-2.2393522034,4.5466057427,53.28,-17.24,55.9997857139,132.59,42.9631166951,-11.3593522034,44.4394450757,-3.9568833049,-2.2393522034,4.5466057427,46.92,-9.12,47.7981254863,130.89
2019-04-29 11:00:00,52.4553000351,-0.23917600760000002,52.4558453076,-3.2346999649,-2.0691760076,3.839892344,55.69,1.83,55.7200592247,132.33,45.1553000351,-13.3291760076,47.0815043759,-3.2346999649,-2.0691760076,3.839892344,48.39,-11.26,49.6827907831,130.89,50.8153000351,-0.3091760076,50.8162405876,-3.2346999649,-2.0691760076,3.839892344,54.05,1.76,54.0786473573,132.36,44.4553000351,8.2308239924,45.2108412309,-3.2346999649,-2.0691760076,3.839892344,47.69,10.3,48.7896105744,131.98,49.0053000351,-18.8691760076,52.5125245512,-3.2346999649,-2.0691760076,3.839892344,52.24,-16.8,54.8749268792,132.36,42.4053000351,-11.6691760076,43.9815772769,-3.2346999649,-2.0691760076,3.839892344,45.64,-9.6,46.6387135329,130.89
2019-04-29 11:30:00,53.4021666958,-0.2450526915,53.4027289436,-3.4178333042,-2.0150526915,3.9676216862,56.82,1.77,56.847561953,132.74,45.2021666958,-13.2350526915,47.0999203157,-3.4178333042,-2.0150526915,3.9676216862,48.62,-11.22,49.8978235998,131.18,51.7321666958,-0.30505269150000003,51.7330661008,-3.4178333042,-2.0150526915,3.9676216862,55.15,1.71,55.1765040574,132.77,44.5021666958,8.4449473085,45.2963572008,-3.4178333042,-2.0150526915,3.9676216862,47.92,10.46,49.048323111,132.49,49.9021666958,-18.9750526915,53.3880030117,-3.4178333042,-2.0150526915,3.9676216862,53.32,-16.96,55.9523368592,132.77,42.5021666958,-10.8950526915,43.8763757276,-3.4178333042,-2.0150526915,3.9676216862,45.92,-8.88,46.770725887,131.18
2019-04-29 12:00:00,53.2788000065,-0.26876767760000003,53.2794779084,-3.5511999935,-2.0587676776,4.1048198187,56.83,1.79,56.8581832281,132.52,45.2888000065,-13.2987676776,47.2009812162,-3.5511999935,-2.0587676776,4.1048198187,48.84,-11.24,50.1166958209,131.18,51.6088000065,-0.3187676776,51.6097844497,-3.5511999935,-2.0587676776,4.1048198187,55.16,1.74,55.1874369762,132.77,44.5888000065,8.3512323224,45.3641286406,-3.5511999935,-2.0587676776,4.1048198187,48.14,10.41,49.2526923122,132.24,49.8088000065,-18.9787676776,53.3020654445,-3.5511999935,-2.0587676776,4.1048198187,53.36,-16.92,55.978352959,132.77,42.5688000065,-11.0987676776,43.9918785454,-3.5511999935,-2.0587676776,4.1048198187,46.12,-9.04,46.9976169609,131.18
2019-04-29 12:30:00,53.1645500064,-0.36251471830000004,53.165785937,-3.6054499936,-2.1925147183,4.2197618945,56.77,1.83,56.7994876737,132.67,45.9745500064,-13.6225147183,47.950309233,-3.6054499936,-2.1925147183,4.2197618945,49.58,-11.43,50.8804608863,131.4,51.4745500064,-0.42251471830000004,51.4762840252,-3.6054499936,-2.1925147183,4.2197618945,55.08,1.77,55.1084322042,132.89,45.2345500064,8.0974852817,45.95360467,-3.6054499936,-2.1925147183,4.2197618945,48.84,10.29,49.9122199466,132.49,49.7145500064,-19.1125147183,53.2618503358,-3.6054499936,-2.1925147183,4.2197618945,53.32,-16.92,55.9402252409,132.89,43.1945500064,-11.5925147183,44.7230985929,-3.6054499936,-2.1925147183,4.2197618945,46.8,-9.4,47.7346834074,131.4
2019-04-29 13:00:00,53.8702833272,-0.4125947501,53.8718633442,-4.2797166728,-2.0925947501,4.7639193515,58.15,1.6800000000000002,58.1742632098,133.05,45.3202833272,-13.6925947501,47.3435870192,-4.2797166728,-2.0925947501,4.7639193515,49.6,-11.6,50.9383941639,131.54,52.1602833272,-0.4425947501,52.1621610642,-4.2797166728,-2.0925947501,4.7639193515,56.44,1.65,56.4641133819,133.19,44.6102833272,8.0674052499,45.3338770237,-4.2797166728,-2.0925947501,4.7639193515,48.89,10.16,49.9345341422,132.49,50.3202833272,-19.1325947501,53.8348130488,-4.2797166728,-2.0925947501,4.7639193515,54.6,-17.04,57.1972167155,133.19,42.6002833272,-12.1325947501,44.2942885136,-4.2797166728,-2.0925947501,4.7639193515,46.88,-10.04,47.9430495484,131.54
2019-04-29 13:30:00,53.1576833391,-0.8467180662,53.1644263532,-4.7023166609,-2.1467180662,5.1691566464,57.86,1.3,57.8746023744,133.52,44.8476833391,-14.1767180662,47.0350298822,-4.7023166609,-2.1467180662,5.1691566464,49.55,-12.03,50.9894440056,131.67,51.4376833391,-0.8767180662,51.4451543089,-4.7023166609,-2.1467180662,5.1691566464,56.14,1.27,56.154363143,133.53,44.1176833391,7.6932819338,44.7834408026,-4.7023166609,-2.1467180662,5.1691566464,48.82,9.84,49.8017871165,132.65,49.6976833391,-19.7067180662,53.4622714278,-4.7023166609,-2.1467180662,5.1691566464,54.4,-17.56,57.16391869,133.53,42.0976833391,-10.9467180662,43.4976502692,-4.7023166609,-2.1467180662,5.1691566464,46.8,-8.8,47.6201637964,131.67
2019-04-29 14:00:00,52.7052667024,-0.2839718426,52.7060317059,-3.6947332976,-2.0639718426,4.232142945,56.4,1.78,56.4280816615,133.26,44.6952667024,-14.4339718426,46.9681424878,-3.6947332976,-2.0639718426,4.232142945,48.39,-12.37,49.9460609057,131.48,51.0352667024,-0.3439718426,51.0364258546,-3.6947332976,-2.0639718426,4.232142945,54.73,1.72,54.7570205544,133.29,44.0052667024,7.4060281574,44.6241274494,-3.6947332976,-2.0639718426,4.232142945,47.7,9.47,48.630966472,132.49,49.2252667024,-19.1039718426,52.8023543233,-3.6947332976,-2.0639718426,4.232142945,52.92,-17.04,55.5957552337,133.29,42.0252667024,-12.6639718426,43.8919038576,-3.6947332976,-2.0639718426,4.232142945,45.72,-10.6,46.9327007533,131.48
2019-04-29 14:30:00,53.2354667039,-0.5958934450000001,53.2388016787,-5.1545332961,-2.265893445,5.6305849256,58.39,1.67,58.413876776,133.26,44.9154667039,-14.705893445000001,47.2616382624,-5.1545332961,-2.265893445,5.6305849256,50.07,-12.44,51.5922329426,131.6,51.5054667039,-0.625893445,51.5092694861,-5.1545332961,-2.265893445,5.6305849256,56.66,1.6400000000000001,56.683729588,133.44,44.1854667039,7.194106555,44.7672942779,-5.1545332961,-2.265893445,5.6305849256,49.34,9.46,50.2387022125,132.57,49.7254667039,-19.425893445,53.3852730166,-5.1545332961,-2.265893445,5.6305849256,54.88,-17.16,57.500260869,133.44,42.1654667039,-12.625893444999999,44.0152219992,-5.1545332961,-2.265893445,5.6305849256,47.32,-10.36,48.4408092418,131.6
2019-04-29 15:00:00,53.2996167112,-0.9133873168000001,53.3074424255,-3.9003832888,-1.8833873168,4.3312974482,57.2,0.97,57.2082240591,133.38,43.8696167112,-14.1533873168,46.0962215689,-3.9003832888,-1.8833873168,4.3312974482,47.77,-12.27,49.3206427371,131.67,51.6196167112,-0.9433873168,51.6282365479,-3.9003832888,-1.8833873168,4.3312974482,55.52,0.9400000000000001,55.5279569226,133.44,43.1896167112,7.7466126832,43.8788445578,-3.9003832888,-1.8833873168,4.3312974482,47.09,9.63,48.0645919571,132.8,49.8596167112,-19.7633873168,53.6336914339,-3.9003832888,-1.8833873168,4.3312974482,53.76,-17.88,56.655379268,133.44,41.2196167112,-11.0833873168,42.6837003578,-3.9003832888,-1.8833873168,4.3312974482,45.12,-9.2,46.0483919372,131.67
2019-04-29 15:30:00,52.2234833592,-2.0302248019,52.2629316716,-3.4465166408,-1.9302248019000001,3.9502208470999998,55.67,-0.1,55.6700898149,133.91,43.8434833592,-14.3402248019,46.1290914764,-3.4465166408,-1.9302248019000001,3.9502208470999998,47.29,-12.41,48.8912282521,132.46,50.6034833592,-2.0302248019,50.644193555,-3.4465166408,-1.9302248019000001,3.9502208470999998,54.05,-0.1,54.0500925069,134.16,43.2034833592,7.6597751981,43.8772507167,-3.4465166408,-1.9302248019000001,3.9502208470999998,46.65,9.59,47.625524669,133.51,48.8734833592,-21.1302248019,53.2456925567,-3.4465166408,-1.9302248019000001,3.9502208470999998,52.32,-19.2,55.7317001356,134.16,41.2334833592,-12.3302248019,43.0375951187,-3.4465166408,-1.9302248019000001,3.9502208470999998,44.68,-10.4,45.8744198873,132.46
2019-04-29 16:00:00,51.9725666828,-2.2090959758,52.0194943519,-4.3174333172,-2.1690959758,4.8316878832,56.29,-0.04,56.2900142121,133.47,44.2125666828,-14.5590959758,46.5480217444,-4.3174333172,-2.1690959758,4.8316878832,48.53,-12.39,50.0866549093,131.86,50.3325666828,-2.1990959758,50.3805844745,-4.3174333172,-2.1690959758,4.8316878832,54.65,-0.03,54.6500082342,133.59,43.5325666828,7.3509040242,44.1488408904,-4.3174333172,-2.1690959758,4.8316878832,47.85,9.52,48.787835574,132.96,48.562566682799996,-21.1690959758,52.9759710364,-4.3174333172,-2.1690959758,4.8316878832,52.88,-19.0,56.1898069048,133.59,41.562566682799996,-11.769095975799999,43.196742578,-4.3174333172,-2.1690959758,4.8316878832,45.88,-9.6,46.8736002458,131.86
2019-04-29 16:30:00,53.3527333536,-1.3222425682,53.3691154294,-5.2372666464,-2.4022425682,5.7619207979,58.59,1.08,58.5999530717,133.47,45.8827333536,-15.3522425682,48.383019458,-5.2372666464,-2.4022425682,5.7619207979,51.12,-12.95,52.7347788466,131.62,51.6327333536,-1.3322425682,51.649917946,-5.2372666464,-2.4022425682,5.7619207979,56.87,1.07,56.8800650492,133.48,45.1327333536,6.5577574318,45.6066640142,-5.2372666464,-2.4022425682,5.7619207979,50.37,8.96,51.1607124657,132.56,49.8427333536,-20.0822425682,53.736342774,-5.2372666464,-2.4022425682,5.7619207979,55.08,-17.68,57.8479800857,133.48,43.1227333536,-13.1222425682,45.0750860444,-5.2372666464,-2.4022425682,5.7619207979,48.36,-10.72,49.5339075785,131.62
2019-04-29 17:00:00,55.0438500121,-1.649072092,55.0685469476,-6.5161499879,-2.589072092,7.0116691994,61.56,0.9400000000000001,61.5671763199,133.04,47.0138500121,-15.259072092,49.4281435427,-6.5161499879,-2.589072092,7.0116691994,53.53,-12.67,55.0089974459,131.49,53.2338500121,-1.629072092,53.2587707612,-6.5161499879,-2.589072092,7.0116691994,59.75,0.96,59.7577116362,133.18,46.2238500121,6.590927908,46.6913765125,-6.5161499879,-2.589072092,7.0116691994,52.74,9.18,53.5329804887,132.44,51.4038500121,-20.269072092000002,55.2556882098,-6.5161499879,-2.589072092,7.0116691994,57.92,-17.68,60.5583090913,133.18,44.2038500121,-12.389072092,45.9071831329,-6.5161499879,-2.589072092,7.0116691994,50.72,-9.8,51.6580913314,131.49
2019-04-29 17:30:00,55.3257166712,-1.8539720522,55.3567713794,-6.5342833288,-2.7139720522,7.0754860555,61.86,0.86,61.865977726,133.5,47.7557166712,-16.1639720522,50.4170850733,-6.5342833288,-2.7139720522,7.0754860555,54.29,-13.45,55.9312667477,131.76,53.5057166712,-1.8339720522,53.5371382312,-6.5342833288,-2.7139720522,7.0754860555,60.04,0.88,60.0464486877,133.51,46.9357166712,5.8860279478,47.303348977,-6.5342833288,-2.7139720522,7.0754860555,53.47,8.6,54.1571869654,132.86,51.7057166712,-20.6339720522,55.6708356245,-6.5342833288,-2.7139720522,7.0754860555,58.24,-17.92,60.9345878791,133.51,44.9057166712,-13.1939720522,46.8038918069,-6.5342833288,-2.7139720522,7.0754860555,51.44,-10.48,52.4967046585,131.76
2019-04-29 18:00:00,55.800650087,-2.1527311397,55.8421597137,-7.839349913,-2.9627311397,8.3805240209,63.64,0.81,63.6451545681,133.8,48.270650087,-16.7427311397,51.0918262136,-7.839349913,-2.9627311397,8.3805240209,56.11,-13.78,57.7773355218,132.03,53.930650087000004,-2.1127311397,53.9720173023,-7.839349913,-2.9627311397,8.3805240209,61.77,0.85,61.7758480314,133.81,47.430650087,5.3972688603,47.7367476775,-7.839349913,-2.9627311397,8.3805240209,55.27,8.36,55.8986806642,133.03,52.120650087,-20.9627311397,56.1782721551,-7.839349913,-2.9627311397,8.3805240209,59.96,-18.0,62.6035270572,133.81,45.440650087,-13.8427311397,47.5023566335,-7.839349913,-2.9627311397,8.3805240209,53.28,-10.88,54.3795255588,132.03
2019-04-29 18:30:00,56.157716743,-2.4853252609,56.2126853249,-8.582283257,-3.1053252609,9.1268083621,64.74,0.62,64.7429687302,133.64,48.547716743,-17.0553252609,51.4564371164,-8.582283257,-3.1053252609,9.1268083621,57.13,-13.95,58.8084976853,131.92,54.247716743,-2.4153252609,54.3014600904,-8.582283257,-3.1053252609,9.1268083621,62.83,0.6900000000000001,62.8337886809,133.65,47.667716743,5.0946747391,47.9392003499,-8.582283257,-3.1053252609,9.1268083621,56.25,8.2,56.8445467921,133.03,52.417716743,-21.1853252609,56.5370235771,-8.582283257,-3.1053252609,9.1268083621,61.0,-18.08,63.6230021297,133.65,45.617716743,-13.6253252609,47.6090912464,-8.582283257,-3.1053252609,9.1268083621,54.2,-10.52,55.2115060472,131.92
2019-04-29 19:00:00,55.74923336,-3.0182956575,55.8308797074,-9.04076664,-3.1682956575,9.5798517114,64.79,0.15,64.7901736377,133.45,48.17923336,-17.3882956575,51.2210049983,-9.04076664,-3.1682956575,9.5798517114,57.22,-14.22,58.9604681121,131.92,53.84923336,-2.9282956575,53.9287942468,-9.04076664,-3.1682956575,9.5798517114,62.89,0.24,62.8904579408,133.45,47.28923336,4.7117043425,47.5233810833,-9.04076664,-3.1682956575,9.5798517114,56.33,7.88,56.8784959365,132.9,52.03923336,-21.6482956575,56.3624920809,-9.04076664,-3.1682956575,9.5798517114,61.08,-18.48,63.8143933607,133.45,45.23923336,-13.5682956575,47.2301480206,-9.04076664,-3.1682956575,9.5798517114,54.28,-10.4,55.2673357418,131.92
2019-04-29 19:30:00,54.8931167083,-3.6295927181,55.0129821519,-9.3768832917,-3.2395927181,9.9207308827,64.27,-0.39,64.2711832784,133.45,47.5731167083,-17.8295927181,50.8044861192,-9.3768832917,-3.2395927181,9.9207308827,56.95,-14.59,58.7892047914,131.72,53.0031167083,-3.5195927181,53.1198448199,-9.3768832917,-3.2395927181,9.9207308827,62.38,-0.28,62.3806284034,133.45,46.7031167083,4.2604072819,46.8970380778,-9.3768832917,-3.2395927181,9.9207308827,56.08,7.5,56.579293032,132.8,51.2231167083,-22.2795927181,55.8586424557,-9.3768832917,-3.2395927181,9.9207308827,60.6,-19.04,63.5207178801,133.45,44.7031167083,-14.4795927181,46.9896504426,-9.3768832917,-3.2395927181,9.9207308827,54.08,-11.24,55.2357130849,131.72
2019-04-29 20:00:00,54.1090833985,-4.5873268951,54.3031902771,-9.3709166015,-3.2073268951,9.9045960929,63.48,-1.38,63.4949982282,133.45,46.7790833985,-17.9673268951,50.1109516908,-9.3709166015,-3.2073268951,9.9045960929,56.15,-14.76,58.0575585088,131.72,52.2590833985,-4.4873268951,52.4513860667,-9.3709166015,-3.2073268951,9.9045960929,61.63,-1.28,61.6432907947,133.45,45.9190833985,4.1126731049,46.1028881983,-9.3709166015,-3.2073268951,9.9045960929,55.29,7.32,55.7724528777,132.8,50.4690833985,-23.2473268951,55.5658761008,-9.3709166015,-3.2073268951,9.9045960929,59.84,-20.04,63.1064751036,133.45,43.9090833985,-14.1273268951,46.125795062,-9.3709166015,-3.2073268951,9.9045960929,53.28,-10.92,54.3875426913,131.72
2019-04-29 20:30:00,52.4879500478,-5.158183571,52.7407978512,-9.2520499522,-3.178183571,9.7827030584,61.74,-1.98,61.7717411119,133.45,45.4379500478,-18.628183571,49.1082124263,-9.2520499522,-3.178183571,9.7827030584,54.69,-15.45,56.8304372674,131.72,50.6979500478,-5.028183571,50.9466855554,-9.2520499522,-3.178183571,9.7827030584,59.95,-1.85,59.9785378281,133.57,44.6279500478,3.411816429,44.7581770944,-9.2520499522,-3.178183571,9.7827030584,53.88,6.59,54.2815115854,132.65,48.9479500478,-23.738183571,54.4003968105,-9.2520499522,-3.178183571,9.7827030584,58.2,-20.56,61.7248215874,133.57,42.6279500478,-13.898183571,44.836387364,-9.2520499522,-3.178183571,9.7827030584,51.88,-10.72,52.9759643612,131.72
2019-04-29 21:00:00,51.6226666958,-5.5657656456,51.9218399521,-9.3973333042,-3.2057656456,9.9290889111,61.02,-2.36,61.0656204423,132.49,44.7526666958,-18.7057656456,48.5047095113,-9.3973333042,-3.2057656456,9.9290889111,54.15,-15.5,56.324705946899996,130.86,49.8426666958,-5.4457656456,50.1392838682,-9.3973333042,-3.2057656456,9.9290889111,59.24,-2.24,59.2823346369,132.55,43.9626666958,3.0442343544,44.0679410208,-9.3973333042,-3.2057656456,9.9290889111,53.36,6.25,53.7247810605,131.89,48.0826666958,-23.9257656456,53.7064716613,-9.3973333042,-3.2057656456,9.9290889111,57.48,-20.72,61.1004811765,132.55,41.9626666958,-14.0857656456,44.2636892955,-9.3973333042,-3.2057656456,9.9290889111,51.36,-10.88,52.4997523804,130.86
2019-04-29 21:30:00,50.2526334086,-6.1941723414,50.6329431842,-9.1073665914,-3.1141723414,9.6250815894,59.36,-3.08,59.4398519514,132.77,43.4326334086,-19.5941723414,47.6479300133,-9.1073665914,-3.1141723414,9.6250815894,52.54,-16.48,55.0639809676,131.24,48.5426334086,-6.0641723414,48.9199493502,-9.1073665914,-3.1141723414,9.6250815894,57.65,-2.95,57.7254276727,132.86,42.6726334086,2.2558276586,42.7322173594,-9.1073665914,-3.1141723414,9.6250815894,51.78,5.37,52.0577112443,132.28,46.7726334086,-24.6341723414,52.8632356456,-9.1073665914,-3.1141723414,9.6250815894,55.88,-21.52,59.8805878395,132.86,40.7326334086,-15.4341723414,43.5587086616,-9.1073665914,-3.1141723414,9.6250815894,49.84,-12.32,51.3401207634,131.24
2019-04-29 22:00:00,47.3053333462,-7.3936999021,47.8796549824,-8.5746666538,-2.9236999021,9.0594110925,55.88,-4.47,56.0584989096,132.77,40.7953333462,-20.4636999021,45.6401384365,-8.5746666538,-2.9236999021,9.0594110925,49.37,-17.54,52.393210438,131.4,45.7153333462,-7.2636999021,46.2888003649,-8.5746666538,-2.9236999021,9.0594110925,54.29,-4.34,54.4631958298,132.93,40.1353333462,1.4063000979,40.1599634309,-8.5746666538,-2.9236999021,9.0594110925,48.71,4.33,48.9020756206,132.47,44.0253333462,-25.9236999021,51.0907838348,-8.5746666538,-2.9236999021,9.0594110925,52.6,-23.0,57.4087101405,132.93,38.2253333462,-16.2036999021,41.517899753500004,-8.5746666538,-2.9236999021,9.0594110925,46.8,-13.28,48.6476967595,131.4
2019-04-29 22:30:00,44.4106166792,-9.1325228892,45.3398924585,-7.9093833208,-2.7025228892,8.3583475928,52.32,-6.43,52.7136348585,133.32,38.0906166792,-20.9125228892,43.4537534926,-7.9093833208,-2.7025228892,8.3583475928,46.0,-18.21,49.4732665184,131.76,42.9506166792,-8.9825228892,43.8798494822,-7.9093833208,-2.7025228892,8.3583475928,50.86,-6.28,51.2462486432,133.53,37.5106166792,1.0474771108,37.5252391325,-7.9093833208,-2.7025228892,8.3583475928,45.42,3.75,45.5745422358,132.77,41.3306166792,-27.822522889200002,49.8228125963,-7.9093833208,-2.7025228892,8.3583475928,49.24,-25.12,55.2774094907,133.53,35.6906166792,-16.3425228892,39.2542758604,-7.9093833208,-2.7025228892,8.3583475928,43.6,-13.64,45.6838001922,131.76
2019-04-29 23:00:00,41.2487833895,-9.7239479588,42.379444251,-7.0712166105,-2.4839479588,7.4948049884,48.32,-7.24,48.8593900903,133.32,35.2887833895,-21.3739479588,41.2570464825,-7.0712166105,-2.4839479588,7.4948049884,42.36,-18.89,46.3810489316,131.5,39.9087833895,-9.5739479588,41.0410949068,-7.0712166105,-2.4839479588,7.4948049884,46.98,-7.09,47.5119826991,133.33,34.7987833895,0.5860520412,34.8037179391,-7.0712166105,-2.4839479588,7.4948049884,41.87,3.07,41.9823986928,132.58,38.3287833895,-28.5239479588,47.7777274813,-7.0712166105,-2.4839479588,7.4948049884,45.4,-26.04,52.3377645682,133.33,33.0887833895,-16.4439479588,36.9495738903,-7.0712166105,-2.4839479588,7.4948049884,40.16,-13.96,42.5171400732,131.5
2019-04-29 23:30:00,38.7792001135,-9.7709134529,39.9912129242,-6.3907998865,-2.2409134529,6.7722977115,45.17,-7.53,45.7933379434,133.45,32.6492001135,-23.0409134529,39.9606551597,-6.3907998865,-2.2409134529,6.7722977115,39.04,-20.8,44.2352981227,132.2,37.5492001135,-9.6509134529,38.7696087114,-6.3907998865,-2.2409134529,6.7722977115,43.94,-7.41,44.5604275114,133.6,32.2692001135,-0.9709134529000001,32.2838031975,-6.3907998865,-2.2409134529,6.7722977115,38.66,1.27,38.6808544373,133.23,36.0492001135,-28.6809134529,46.0666867195,-6.3907998865,-2.2409134529,6.7722977115,42.44,-26.44,50.0022719484,133.6,30.6492001135,-18.4409134529,35.7692711217,-6.3907998865,-2.2409134529,6.7722977115,37.04,-16.2,40.4277330554,132.2
2019-04-30 00:00:00,36.9020668136,-10.5681351746,38.3855183133,-5.8779331864,-2.0681351746,6.2311541182,42.78,-8.5,43.616263022,133.53,30.7820668136,-23.1181351746,38.4965428482,-5.8779331864,-2.0681351746,6.2311541182,36.66,-21.05,42.2736099712,132.1,35.7620668136,-10.4481351746,37.2570657917,-5.8779331864,-2.0681351746,6.2311541182,41.64,-8.38,42.4748631546,133.75,30.4820668136,-1.0481351746,30.5000817142,-5.8779331864,-2.0681351746,6.2311541182,36.36,1.02,36.3743041171,133.43,34.2420668136,-29.5481351746,45.228436099,-5.8779331864,-2.0681351746,6.2311541182,40.12,-27.48,48.6288474056,133.75,28.8820668136,-18.6281351746,34.3683168559,-5.8779331864,-2.0681351746,6.2311541182,34.76,-16.56,38.5031323401,132.1
2019-04-30 00:30:00,35.5883500532,-10.939552283,37.2317668619,-5.9816499468,-1.989552283,6.3038444122,41.57,-8.95,42.5225516638,133.81,29.6183500532,-23.219552283,37.635013858,-5.9816499468,-1.989552283,6.3038444122,35.6,-21.23,41.4496429418,132.41,34.4983500532,-10.819552283,36.1552052683,-5.9816499468,-1.989552283,6.3038444122,40.48,-8.83,41.4318633421,134.08,29.3383500532,-1.079552283,29.3582052751,-5.9816499468,-1.989552283,6.3038444122,35.32,0.91,35.3317208752,133.43,33.0183500532,-30.029552283,44.6316642144,-5.9816499468,-1.989552283,6.3038444122,39.0,-28.04,48.0337547981,134.08,27.7783500532,-18.829552283,33.5587361331,-5.9816499468,-1.989552283,6.3038444122,33.76,-16.84,37.7269558804,132.41
2019-04-30 01:00:00,34.2670166741,-21.9302248019,40.6836968773,-5.8629833259,-1.9302248019000001,6.1725473887,40.13,-20.0,44.8376727764,134.14,29.2570166741,-20.1902248019,35.5474078129,-5.8629833259,-1.9302248019000001,6.1725473887,35.12,-18.26,39.5833550877,133.29,33.0570166741,-22.2602248019,39.8532804123,-5.8629833259,-1.9302248019000001,6.1725473887,38.92,-20.33,43.9098542471,134.31,28.9770166741,2.1297751981,29.0551791894,-5.8629833259,-1.9302248019000001,6.1725473887,34.84,4.06,35.0757637123,134.33,32.0570166741,-19.4102248019,37.4754472275,-5.8629833259,-1.9302248019000001,6.1725473887,37.92,-17.48,41.7549613819,134.31,27.3770166741,-15.9702248019,31.6946229225,-5.8629833259,-1.9302248019000001,6.1725473887,33.24,-14.04,36.0835031559,133.29
2019-04-30 01:30:00,34.931733352,-21.5363176975,41.0370439352,-6.058266648,-1.9963176974999999,6.3787051294,40.99,-19.54,45.4091587678,133.33,30.051733352,-19.8063176975,35.9916226113,-6.058266648,-1.9963176974999999,6.3787051294,36.11,-17.81,40.2632363329,132.43,33.671733352,-22.2363176975,40.3514491892,-6.058266648,-1.9963176974999999,6.3787051294,39.73,-20.24,44.5884570265,133.45,29.731733352,2.3236823025,29.8223987559,-6.058266648,-1.9963176974999999,6.3787051294,35.79,4.32,36.0497780853,133.52,32.661733352,-18.7963176975,37.6840866221,-6.058266648,-1.9963176974999999,6.3787051294,38.72,-16.8,42.2075633033,133.45,28.101733352,-15.3163176975,32.0046403697,-6.058266648,-1.9963176974999999,6.3787051294,34.16,-13.32,36.6650787535,132.43
2019-04-30 02:00:00,34.3951166763,-21.6971664122,40.6668302366,-6.3748833237,-2.1071664122,6.7141110863,40.77,-19.59,45.2323004058,133.58,29.9851166763,-20.0371664122,36.0637665798,-6.3748833237,-2.1071664122,6.7141110863,36.36,-17.93,40.5405291036,132.67,33.1551166763,-22.3971664122,40.0111837505,-6.3748833237,-2.1071664122,6.7141110863,39.53,-20.29,44.4331520376,133.62,29.6751166763,2.1728335878,29.7545585676,-6.3748833237,-2.1071664122,6.7141110863,36.05,4.28,36.3031803015,133.64,32.1451166763,-18.9871664122,37.333912392,-6.3748833237,-2.1071664122,6.7141110863,38.52,-16.88,42.0562100052,133.62,28.0251166763,-16.4671664122,32.5049955294,-6.3748833237,-2.1071664122,6.7141110863,34.4,-14.36,37.2769312042,132.67
2019-04-30 02:30:00,33.8362499871,-22.1006972412,40.4145101633,-6.4337500129,-2.1206972412,6.7742524323,40.27,-19.98,44.9541243937,134.2,29.6162499871,-20.2106972412,35.8551885545,-6.4337500129,-2.1206972412,6.7742524323,36.05,-18.09,40.3342360781,133.32,32.6062499871,-22.8106972412,39.793158292,-6.4337500129,-2.1206972412,6.7742524323,39.04,-20.69,44.1836813767,134.74,29.2962499871,2.2493027588,29.3824714108,-6.4337500129,-2.1206972412,6.7742524323,35.73,4.37,35.9962470266,134.81,31.6462499871,-19.3206972412,37.0779514015,-6.4337500129,-2.1206972412,6.7742524323,38.08,-17.2,41.7842841269,134.74,27.6862499871,-16.3206972412,32.1386620255,-6.4337500129,-2.1206972412,6.7742524323,34.12,-14.2,36.9569262791,133.32
2019-04-30 03:00:00,32.8801166547,-22.3113697601,39.7353657564,-6.1898833453,-2.0613697601,6.5241015563,39.07,-20.25,44.0059927737,134.96,28.7501166547,-20.4213697601,35.2647352257,-6.1898833453,-2.0613697601,6.5241015563,34.94,-18.36,39.4701558142,134.02,31.6901166547,-23.0413697601,39.1812227222,-6.1898833453,-2.0613697601,6.5241015563,37.88,-20.98,43.3019029605,134.99,28.4701166547,2.1186302399,28.5488377421,-6.1898833453,-2.0613697601,6.5241015563,34.66,4.18,34.9111443525,134.99,30.7301166547,-19.5813697601,36.4385799846,-6.1898833453,-2.0613697601,6.5241015563,36.92,-17.52,40.866083737,134.99,26.9301166547,-14.3013697601,30.4919720591,-6.1898833453,-2.0613697601,6.5241015563,33.12,-12.24,35.3093755255,134.02
2019-04-30 03:30:00,32.3697166622,-22.32014477,39.3190465213,-6.0402833378,-2.03014477,6.3723237982,38.41,-20.29,43.4397536825,133.99,28.2797166622,-20.41014477,34.8757277204,-6.0402833378,-2.03014477,6.3723237982,34.32,-18.38,38.9318224593,133.12,31.2197166622,-23.03014477,38.7950805721,-6.0402833378,-2.03014477,6.3723237982,37.26,-21.0,42.7704056562,134.16,28.0097166622,1.90985523,28.0747533292,-6.0402833378,-2.03014477,6.3723237982,34.05,3.94,34.2771950428,134.19,30.2397166622,-19.63014477,36.0525040393,-6.0402833378,-2.03014477,6.3723237982,36.28,-17.6,40.3236704679,134.16,26.3997166622,-14.99014477,30.3586804731,-6.0402833378,-2.03014477,6.3723237982,32.44,-12.96,34.9330101766,133.12
2019-04-30 04:00:00,32.0943833327,-22.40014477,39.1384200911,-6.1056166673,-2.03014477,6.4342864931,38.2,-20.37,43.2917648058,134.36,27.9943833327,-20.41014477,34.6447616201,-6.1056166673,-2.03014477,6.4342864931,34.1,-18.38,38.7380226651,133.45,30.9343833327,-23.12014477,38.6196474138,-6.1056166673,-2.03014477,6.4342864931,37.04,-21.09,42.6233468888,134.41,27.7343833327,1.9898552299999999,27.8056746489,-6.1056166673,-2.03014477,6.4342864931,33.84,4.02,34.0779400786,134.41,29.9743833327,-19.71014477,35.8741336206,-6.1056166673,-2.03014477,6.4342864931,36.08,-17.68,40.178959668,134.41,26.1743833327,-14.35014477,29.8500418386,-6.1056166673,-2.03014477,6.4342864931,32.28,-12.32,34.5511331218,133.45
2019-04-30 04:30:00,32.1595166596,-22.462858939,39.2277267184,-6.1204833404,-2.022858939,6.4461053829,38.28,-20.44,43.3952992846,134.21,27.9795166596,-20.492858939,34.6815602302,-6.1204833404,-2.022858939,6.4461053829,34.1,-18.47,38.7808058194,133.28,31.0095166596,-23.172858939,38.7113874057,-6.1204833404,-2.022858939,6.4461053829,37.13,-21.15,42.7312461789,134.23,27.7095166596,1.847141061,27.7710144505,-6.1204833404,-2.022858939,6.4461053829,33.83,3.87,34.0506358237,134.24,30.0395166596,-19.742858939,35.9465302947,-6.1204833404,-2.022858939,6.4461053829,36.16,-17.72,40.2683995212,134.23,26.1595166596,-15.022858939,30.1663156943,-6.1204833404,-2.022858939,6.4461053829,32.28,-13.0,34.7994022937,133.28
