Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-04-30 05:00:00,32.3158999883,-22.3477268446,39.2904350596,-6.2441000117,-2.0577268446,6.5744220068,38.56,-20.29,43.5724419788,134.21,28.1458999883,-20.3477268446,34.7307021797,-6.2441000117,-2.0577268446,6.5744220068,34.39,-18.29,38.9512028056,133.28,31.1558999883,-23.0577268446,38.7601453986,-6.2441000117,-2.0577268446,6.5744220068,37.4,-21.0,42.8924235734,134.23,27.8758999883,1.9622731554000001,27.9448799621,-6.2441000117,-2.0577268446,6.5744220068,34.12,4.02,34.3560009314,134.24,30.1958999883,-19.6577268446,36.0308007238,-6.2441000117,-2.0577268446,6.5744220068,36.44,-17.6,40.467685874,134.23,26.2758999883,-15.2577268446,30.3845544423,-6.2441000117,-2.0577268446,6.5744220068,32.52,-13.2,35.0968716555,133.28
2019-04-30 05:30:00,33.4039166574,-21.8945963843,39.9398923245,-6.6160833426,-2.1945963843,6.9705675584,40.02,-19.7,44.605945792,133.7,29.4039166574,-19.7645963843,35.4292193681,-6.6160833426,-2.1945963843,6.9705675584,36.02,-17.57,40.0767426321,132.78,32.1939166574,-22.6145963843,39.3429566679,-6.6160833426,-2.1945963843,6.9705675584,38.81,-20.42,43.8542187252,134.05,29.0939166574,2.4654036157,29.1981883249,-6.6160833426,-2.1945963843,6.9705675584,35.71,4.66,36.0127713457,134.04,31.1839166574,-19.1545963843,36.5969291163,-6.6160833426,-2.1945963843,6.9705675584,37.8,-16.96,41.4304429134,134.05,27.4639166574,-15.5945963843,31.5825609246,-6.6160833426,-2.1945963843,6.9705675584,34.08,-13.4,36.6197542318,132.78
2019-04-30 06:00:00,34.5703500093,-21.7980471815,40.8688629728,-6.9496499907,-2.3080471815,7.3228899204,41.52,-19.49,45.8668780276,135.01,30.7003500093,-19.5480471815,36.3955716991,-6.9496499907,-2.3080471815,7.3228899204,37.65,-17.24,41.4094204258,134.07,33.2803500093,-22.5380471815,40.1938461396,-6.9496499907,-2.3080471815,7.3228899204,40.23,-20.23,45.0300544081,135.01,30.3403500093,3.0919528185,30.4974918791,-6.9496499907,-2.3080471815,7.3228899204,37.29,5.4,37.6789609729,135.01,32.3303500093,-19.0280471815,37.5142387803,-6.9496499907,-2.3080471815,7.3228899204,39.28,-16.72,42.6904766898,135.01,28.7303500093,-15.5080471815,32.6486223146,-6.9496499907,-2.3080471815,7.3228899204,35.68,-13.2,38.0434278161,134.07
2019-04-30 06:30:00,38.7874833187,-20.408663762,43.8290134357,-7.7225166813,-2.578663762,8.1416687903,46.51,-17.83,49.810531015,135.01,34.6274833187,-18.308663762,39.1697558039,-7.7225166813,-2.578663762,8.1416687903,42.35,-15.73,45.1769343803,134.07,37.2974833187,-21.158663762,42.8811300469,-7.7225166813,-2.578663762,8.1416687903,45.02,-18.58,48.7033551206,135.01,34.1274833187,4.241336238,34.3900283622,-7.7225166813,-2.578663762,8.1416687903,41.85,6.82,42.4020624498,135.01,36.3974833187,-17.578663762,40.4201213703,-7.7225166813,-2.578663762,8.1416687903,44.12,-15.0,46.6001545062,135.01,32.3974833187,-13.498663762,35.0971629729,-7.7225166813,-2.578663762,8.1416687903,40.12,-10.92,41.5795719074,134.07
2019-04-30 07:00:00,42.7895333176,-18.0234116198,46.4304590539,-8.0904666824,-2.7634116198000003,8.5493914942,50.88,-15.26,53.119130264,133.66,38.2795333176,-16.8334116198,41.8172980688,-8.0904666824,-2.7634116198000003,8.5493914942,46.37,-14.07,48.4576289143,132.85,41.0995333176,-18.7834116198,45.1883634468,-8.0904666824,-2.7634116198000003,8.5493914942,49.19,-16.02,51.7329343842,133.78,37.6395333176,5.3865883802,38.0230167496,-8.0904666824,-2.7634116198000003,8.5493914942,45.73,8.15,46.450569426,133.85,40.1495333176,-15.1634116198,42.9175264614,-8.0904666824,-2.7634116198000003,8.5493914942,48.24,-12.4,49.8082081589,133.78,35.7895333176,-14.1634116198,38.4901665858,-8.0904666824,-2.7634116198000003,8.5493914942,43.88,-11.4,45.336678308,132.85
2019-04-30 07:30:00,47.1595666788,-15.586822401100001,49.6686396219,-8.3404333212,-2.9268224011,8.8390676745,55.5,-12.66,56.9256146212,132.26,42.2095666788,-14.6768224011,44.6884396125,-8.3404333212,-2.9268224011,8.8390676745,50.55,-11.75,51.897639638,131.42,45.2595666788,-16.3768224011,48.1313690633,-8.3404333212,-2.9268224011,8.8390676745,53.6,-13.45,55.2617634536,132.39,41.4495666788,7.0831775989,42.0504219093,-8.3404333212,-2.9268224011,8.8390676745,49.79,10.01,50.7862599529,132.38,44.2195666788,-12.7268224011,46.0145855755,-8.3404333212,-2.9268224011,8.8390676745,52.56,-9.8,53.4658171171,132.39,39.4195666788,-12.2868224011,41.2900501557,-8.3404333212,-2.9268224011,8.8390676745,47.76,-9.36,48.668544256,131.42
2019-04-30 08:00:00,49.9789666717,-14.1184557212,51.9348428468,-8.2910333283,-2.9684557212,8.8064160145,58.27,-11.15,59.3271893823,131.96,44.6789666717,-12.6884557212,46.4457422315,-8.2910333283,-2.9684557212,8.8064160145,52.97,-9.72,53.8544269304,131.07,47.9489666717,-14.9284557212,50.2191417201,-8.2910333283,-2.9684557212,8.8064160145,56.24,-11.96,57.4976451692,132.03,43.8089666717,8.9215442788,44.7081593577,-8.2910333283,-2.9684557212,8.8064160145,52.1,11.89,53.439518149,132.04,46.9089666717,-11.2084557212,48.2294581543,-8.2910333283,-2.9684557212,8.8064160145,55.2,-8.24,55.811626029,132.03,41.6689666717,-11.3684557212,43.1919502798,-8.2910333283,-2.9684557212,8.8064160145,49.96,-8.4,50.6612435694,131.07
2019-04-30 08:30:00,51.2001166527,-13.0368944717,52.8338202548,-8.1598833473,-2.9668944717,8.6825203165,59.36,-10.07,60.2080933098,131.61,45.8301166527,-11.5368944717,47.2599145837,-8.1598833473,-2.9668944717,8.6825203165,53.99,-8.57,54.6659400358,130.8,49.1101166527,-13.8768944717,51.0330457432,-8.1598833473,-2.9668944717,8.6825203165,57.27,-10.91,58.299922813,131.84,44.9201166527,10.0131055283,46.0225940427,-8.1598833473,-2.9668944717,8.6825203165,53.08,12.98,54.6440005856,131.95,48.0401166527,-10.2068944717,49.1124577146,-8.1598833473,-2.9668944717,8.6825203165,56.2,-7.24,56.6644297598,131.84,42.7201166527,-10.0468944717,43.8856292578,-8.1598833473,-2.9668944717,8.6825203165,50.88,-7.08,51.3702326255,130.8
2019-04-30 09:00:00,50.4894500244,-12.5412578832,52.023722599,-6.9805499756,-2.7212578832,7.4922174574,57.47,-9.82,58.3029441795,131.86,45.0994500244,-11.0812578832,46.4408728253,-6.9805499756,-2.7212578832,7.4922174574,52.08,-8.36,52.7467155376,131.07,48.4694500244,-13.4012578832,50.2879836394,-6.9805499756,-2.7212578832,7.4922174574,55.45,-10.68,56.4691499847,132.06,44.2394500244,10.4687421168,45.4612307353,-6.9805499756,-2.7212578832,7.4922174574,51.22,13.19,52.891062572,132.1,47.4194500244,-9.7212578832,48.4056514825,-6.9805499756,-2.7212578832,7.4922174574,54.4,-7.0,54.8485186673,132.06,42.0594500244,-10.0812578832,43.2507698991,-6.9805499756,-2.7212578832,7.4922174574,49.04,-7.36,49.589224636,131.07
2019-04-30 09:30:00,50.727416712,-12.1381913227,52.1594334216,-5.302583288,-2.3881913227,5.8155693891,56.03,-9.75,56.871991349,131.45,45.217416712,-9.7681913227,46.2604835234,-5.302583288,-2.3881913227,5.8155693891,50.52,-7.38,51.0561925725,130.48,48.767416712,-13.0281913227,50.4776653769,-5.302583288,-2.3881913227,5.8155693891,54.07,-10.64,55.1069369499,131.49,44.397416712,11.6118086773,45.89079114,-5.302583288,-2.3881913227,5.8155693891,49.7,14.0,51.6341940965,131.47,47.657416712,-9.3881913227,48.5733209074,-5.302583288,-2.3881913227,5.8155693891,52.96,-7.0,53.4206102548,131.49,42.257416712,-9.5881913227,43.3315437068,-5.302583288,-2.3881913227,5.8155693891,47.56,-7.2,48.101908486,130.48
2019-04-30 10:00:00,51.4673333855,-11.8376067968,52.8111289454,-4.8826666145,-2.2076067968,5.358540943,56.35,-9.63,57.1669432452,131.57,45.0973333855,-9.5776067968,46.103145559,-4.8826666145,-2.2076067968,5.358540943,49.98,-7.37,50.5204641705,130.63,49.5073333855,-12.7176067968,51.1147100313,-4.8826666145,-2.2076067968,5.358540943,54.39,-10.51,55.3961388546,131.63,44.297333385499996,11.8423932032,45.852982693,-4.8826666145,-2.2076067968,5.358540943,49.18,14.05,51.1475796104,131.6,48.3973333855,-9.0876067968,49.2431363351,-4.8826666145,-2.2076067968,5.358540943,53.28,-6.88,53.722367781,131.63,42.1173333855,-9.1276067968,43.0950458562,-4.8826666145,-2.2076067968,5.358540943,47.0,-6.92,47.5066984751,130.63
2019-04-30 10:30:00,50.726500102,-11.6765259479,52.0530409373,-4.923499898,-2.2565259479,5.4159727288,55.65,-9.42,56.4416415424,131.76,44.776500102,-9.5165259479,45.7766231553,-4.923499898,-2.2565259479,5.4159727288,49.7,-7.26,50.2274586257,130.8,48.796500102,-12.5765259479,50.3911443324,-4.923499898,-2.2565259479,5.4159727288,53.72,-10.32,54.7022924565,131.88,43.986500102,11.9334740521,45.5765289834,-4.923499898,-2.2565259479,5.4159727288,48.91,14.19,50.9268514636,131.84,47.676500102,-8.9765259479,48.5141905021,-4.923499898,-2.2565259479,5.4159727288,52.6,-6.72,53.0275249281,131.88,41.836500102,-9.0165259479,42.7970849586,-4.923499898,-2.2565259479,5.4159727288,46.76,-6.76,47.2461130676,130.8
2019-04-30 11:00:00,50.7747834454,-11.261409776,52.0086337455,-4.1152165546,-2.011409776,4.5804777675,54.89,-9.25,55.6639434464,131.76,44.2547834454,-9.061409776,45.1729454976,-4.1152165546,-2.011409776,4.5804777675,48.37,-7.05,48.8810740471,130.8,48.8747834454,-12.171409776,50.3675259743,-4.1152165546,-2.011409776,4.5804777675,52.99,-10.16,53.9552193953,131.88,43.4947834454,12.388590224,45.2246985031,-4.1152165546,-2.011409776,4.5804777675,47.61,14.4,49.7400452352,131.84,47.7247834454,-8.531409776,48.4813356631,-4.1152165546,-2.011409776,4.5804777675,51.84,-6.52,52.2484066743,131.88,41.3647834454,-7.691409776,42.0737815489,-4.1152165546,-2.011409776,4.5804777675,45.48,-5.68,45.8333153939,130.8
2019-04-30 11:30:00,50.354583473,-10.9503448496,51.5314867732,-3.115416527,-1.7803448496,3.5882374393000003,53.47,-9.17,54.250620273,131.51,43.634583473,-8.8603448496,44.5250781663,-3.115416527,-1.7803448496,3.5882374393000003,46.75,-7.08,47.2830720237,130.56,48.484583473,-11.8703448496,49.9165295408,-3.115416527,-1.7803448496,3.5882374393000003,51.6,-10.09,52.5772583918,131.64,42.904583473,12.5096551504,44.6911037564,-3.115416527,-1.7803448496,3.5882374393000003,46.02,14.29,48.1875969519,131.54,47.364583473,-8.3003448496,48.086375328,-3.115416527,-1.7803448496,3.5882374393000003,50.48,-6.52,50.8993202312,131.64,40.764583473,-8.6203448496,41.6660726617,-3.115416527,-1.7803448496,3.5882374393000003,43.88,-6.84,44.4099088042,130.56
2019-04-30 12:00:00,50.8529834623,-10.9912815574,52.0272447598,-2.8270165377,-1.6512815574,3.2739507153,53.68,-9.34,54.4864937393,131.98,43.5129834623,-8.8812815574,44.4100989854,-2.8270165377,-1.6512815574,3.2739507153,46.34,-7.23,46.9006236632,131.05,48.9729834623,-11.9212815574,50.4030759297,-2.8270165377,-1.6512815574,3.2739507153,51.8,-10.27,52.8082654515,132.11,42.7929834623,12.5387184426,44.5921393722,-2.8270165377,-1.6512815574,3.2739507153,45.62,14.19,47.7759405978,132.1,47.8529834623,-8.3312815574,48.5728141931,-2.8270165377,-1.6512815574,3.2739507153,50.68,-6.68,51.1183411311,132.11,40.6529834623,-8.4512815574,41.5221534166,-2.8270165377,-1.6512815574,3.2739507153,43.48,-6.8,44.0085264466,131.05
2019-04-30 12:30:00,50.8074667526,-11.0389036478,51.9928463499,-2.8025332474,-1.6289036478,3.241530456,53.61,-9.41,54.4295893793,131.65,43.4974667526,-8.9789036478,44.4145283056,-2.8025332474,-1.6289036478,3.241530456,46.3,-7.35,46.8797664243,130.7,48.9374667526,-11.9489036478,50.3751124122,-2.8025332474,-1.6289036478,3.241530456,51.74,-10.32,52.7591698191,131.86,42.7874667526,12.4110963522,44.5511237093,-2.8025332474,-1.6289036478,3.241530456,45.59,14.04,47.7029317757,131.82,47.7974667526,-8.3489036478,48.5211502346,-2.8025332474,-1.6289036478,3.241530456,50.6,-6.72,51.0442788175,131.86,40.6774667526,-8.4689036478,41.5497127596,-2.8025332474,-1.6289036478,3.241530456,43.48,-6.84,44.0147248089,130.7
2019-04-30 13:00:00,50.5064667202,-11.194251954,51.7321414342,-2.9935332798000003,-1.714251954,3.4496233503,53.5,-9.48,54.3334188138,131.89,43.6764667202,-9.154251954,44.6254868209,-2.9935332798000003,-1.714251954,3.4496233503,46.67,-7.44,47.2593112519,130.96,48.6464667202,-12.114251954,50.1321635756,-2.9935332798000003,-1.714251954,3.4496233503,51.64,-10.4,52.6768412113,132.1,42.9564667202,12.295748046,44.6815784535,-2.9935332798000003,-1.714251954,3.4496233503,45.95,14.01,48.0383451006,132.06,47.5664667202,-8.514251954,48.3224714039,-2.9935332798000003,-1.714251954,3.4496233503,50.56,-6.8,51.0152290988,132.1,40.8064667202,-8.914251954000001,41.7687875583,-2.9935332798000003,-1.714251954,3.4496233503,43.8,-7.2,44.3878361716,130.96
2019-04-30 13:30:00,50.5782667483,-11.370761140900001,51.8406720267,-2.7517332517,-1.6507611409,3.2089014059,53.33,-9.72,54.2085537531,132.17,43.4582667483,-9.4507611409,44.474013029,-2.7517332517,-1.6507611409,3.2089014059,46.21,-7.8,46.8636756988,131.33,48.7382667483,-12.2807611409,50.2616726724,-2.7517332517,-1.6507611409,3.2089014059,51.49,-10.63,52.5758214391,132.29,42.7582667483,12.0892388591,44.4344356497,-2.7517332517,-1.6507611409,3.2089014059,45.51,13.74,47.5389072235,132.35,47.6082667483,-8.6907611409,48.3950037915,-2.7517332517,-1.6507611409,3.2089014059,50.36,-7.04,50.8496922311,132.29,40.6882667483,-8.6507611409,41.5977249293,-2.7517332517,-1.6507611409,3.2089014059,43.44,-7.0,44.0003818165,131.33
2019-04-30 14:00:00,50.1604000422,-11.1385594271,51.3822268737,-3.2795999578,-1.7985594271,3.7403999647,53.44,-9.34,54.2500617511,132.17,43.2904000422,-10.0185594271,44.4345616475,-3.2795999578,-1.7985594271,3.7403999647,46.57,-8.22,47.2898858108,131.4,48.3104000422,-12.0685594271,49.7950286563,-3.2795999578,-1.7985594271,3.7403999647,51.59,-10.27,52.6022908246,132.29,42.6004000422,11.5814405729,44.146617645,-3.2795999578,-1.7985594271,3.7403999647,45.88,13.38,47.7912000268,132.35,47.1604000422,-8.4785594271,47.9164825723,-3.2795999578,-1.7985594271,3.7403999647,50.44,-6.68,50.8804088034,132.29,40.5204000422,-8.1985594271,41.3414948479,-3.2795999578,-1.7985594271,3.7403999647,43.8,-6.4,44.2651104144,131.4
2019-04-30 14:30:00,50.8785000204,-11.0548444411,52.0656446224,-3.7614999796,-1.7548444411,4.1507060976,54.64,-9.3,55.4258026554,132.25,43.2485000204,-9.9748444411,44.3838965802,-3.7614999796,-1.7548444411,4.1507060976,47.01,-8.22,47.7232490512,131.4,48.9785000204,-11.9848444411,50.4235060317,-3.7614999796,-1.7548444411,4.1507060976,52.74,-10.23,53.7229978687,132.4,42.5485000204,11.5851555589,44.0975133462,-3.7614999796,-1.7548444411,4.1507060976,46.31,13.34,48.1930669288,132.43,47.8785000204,-8.3548444411,48.6019977968,-3.7614999796,-1.7548444411,4.1507060976,51.64,-6.6,52.0600576258,132.4,40.4385000204,-8.3948444411,41.3006742934,-3.7614999796,-1.7548444411,4.1507060976,44.2,-6.64,44.6959684983,131.4
2019-04-30 15:00:00,49.6348833676,-11.6661655951,50.9874598956,-4.6651166324,-2.0561655951,5.0981496789,54.3,-9.61,55.143831024,132.16,43.3048833676,-10.4761655951,44.5540454847,-4.6651166324,-2.0561655951,5.0981496789,47.97,-8.42,48.7033602537,131.25,47.7448833676,-12.5661655951,49.370865959,-4.6651166324,-2.0561655951,5.0981496789,52.41,-10.51,53.4534208447,132.18,42.5548833676,11.1038344049,43.9796911872,-4.6651166324,-2.0561655951,5.0981496789,47.22,13.16,49.0195267215,132.19,46.6148833676,-8.9761655951,47.4712428757,-4.6651166324,-2.0561655951,5.0981496789,51.28,-6.92,51.7448045701,132.18,40.4148833676,-7.4161655951,41.0896861724,-4.6651166324,-2.0561655951,5.0981496789,45.08,-5.36,45.3975329726,131.25
2019-04-30 15:30:00,49.647916675,-11.5904730682,50.9828863062,-4.822083325,-2.1404730682,5.2758044457,54.47,-9.45,55.283663048,132.44,43.487916675,-11.3004730682,44.9321665213,-4.822083325,-2.1404730682,5.2758044457,48.31,-9.16,49.1707402832,131.72,47.747916675,-12.5104730682,49.3596544072,-4.822083325,-2.1404730682,5.2758044457,52.57,-10.37,53.5830364948,132.5,42.737916675,10.4395269318,43.9944683373,-4.822083325,-2.1404730682,5.2758044457,47.56,12.58,49.1956298872,132.76,46.657916675,-8.8604730682,47.4917800408,-4.822083325,-2.1404730682,5.2758044457,51.48,-6.72,51.9167487426,132.5,40.697916675,-9.8604730682,41.8754026944,-4.822083325,-2.1404730682,5.2758044457,45.52,-7.72,46.169998917,131.72
2019-04-30 16:00:00,50.145966665,-11.633771763,51.4777876195,-5.624033335,-2.313771763,6.0813888812,55.77,-9.32,56.5433930712,132.32,44.065966665,-11.313771763,45.4951739158,-5.624033335,-2.313771763,6.0813888812,49.69,-9.0,50.4984762146,131.72,48.215966665,-12.543771763,49.8209358752,-5.624033335,-2.313771763,6.0813888812,53.84,-10.23,54.8032708878,132.62,43.305966665,10.416228237,44.5410435382,-5.624033335,-2.313771763,6.0813888812,48.93,12.73,50.558854813,132.64,47.095966665,-8.913771763,47.9320915792,-5.624033335,-2.313771763,6.0813888812,52.72,-6.6,53.1315198352,132.62,41.175966665,-9.353771763,42.2250314031,-5.624033335,-2.313771763,6.0813888812,46.8,-7.04,47.3265422358,131.72
2019-04-30 16:30:00,51.3505666859,-12.0868542461,52.753888430399996,-5.7794333141,-2.3668542461,6.2453061138,57.13,-9.72,57.9509732446,132.32,45.1405666859,-11.0868542461,46.4821374056,-5.7794333141,-2.3668542461,6.2453061138,50.92,-8.72,51.6612504688,131.45,49.3805666859,-12.9768542461,51.0572141068,-5.7794333141,-2.3668542461,6.2453061138,55.16,-10.61,56.1711465078,132.38,44.3505666859,10.6031457539,45.6004327308,-5.7794333141,-2.3668542461,6.2453061138,50.13,12.97,51.7806701386,132.39,48.2205666859,-9.3268542461,49.1142877545,-5.7794333141,-2.3668542461,6.2453061138,54.0,-6.96,54.4466858496,132.38,42.2605666859,-7.3268542461,42.891004765,-5.7794333141,-2.3668542461,6.2453061138,48.04,-4.96,48.2953745197,131.45
2019-04-30 17:00:00,52.4546666815,-12.3396566178,53.8865398974,-7.5753333185,-2.7696566178,8.0657716722,60.03,-9.57,60.7880399421,132.18,46.5746666815,-11.3796566178,47.9447198472,-7.5753333185,-2.7696566178,8.0657716722,54.15,-8.61,54.8302343603,131.24,50.3746666815,-13.1896566178,52.0727768125,-7.5753333185,-2.7696566178,8.0657716722,57.95,-10.42,58.879358862,132.18,45.7146666815,10.3003433822,46.8607279456,-7.5753333185,-2.7696566178,8.0657716722,53.29,13.07,54.8693812613,132.39,49.2646666815,-9.4896566178,50.1703195721,-7.5753333185,-2.7696566178,8.0657716722,56.84,-6.72,57.2358628833,132.18,43.5446666815,-8.1296566178,44.2970576125,-7.5753333185,-2.7696566178,8.0657716722,51.12,-5.36,51.4002334625,131.24
2019-04-30 17:30:00,53.6190166828,-12.7373028017,55.1111407312,-8.5209833172,-2.9773028017,9.0261558077,62.14,-9.76,62.9018060154,132.28,47.6290166828,-11.7473028017,49.0563181791,-8.5209833172,-2.9773028017,9.0261558077,56.15,-8.77,56.8307610366,131.37,51.4690166828,-13.5573028017,53.2246196562,-8.5209833172,-2.9773028017,9.0261558077,59.99,-10.58,60.9158148595,132.33,46.7090166828,9.9426971983,47.7555176608,-8.5209833172,-2.9773028017,9.0261558077,55.23,12.92,56.7210657516,132.39,50.3190166828,-9.8173028017,51.2677566724,-8.5209833172,-2.9773028017,9.0261558077,58.84,-6.84,59.2362321557,132.33,44.5590166828,-7.9773028017000005,45.2674643395,-8.5209833172,-2.9773028017,9.0261558077,53.08,-5.0,53.3149735065,131.37
2019-04-30 18:00:00,53.1520999889,-13.3576231386,54.8048522408,-9.1579000111,-3.2276231386,9.7100300586,62.31,-10.13,63.1280682423,132.19,48.0620999889,-12.2576231386,49.6005522182,-9.1579000111,-3.2276231386,9.7100300586,57.22,-9.03,57.9281391035,131.37,50.9820999889,-14.1676231386,52.9140441157,-9.1579000111,-3.2276231386,9.7100300586,60.14,-10.94,61.1269433229,132.33,47.1320999889,9.4623768614,48.0725641632,-9.1579000111,-3.2276231386,9.7100300586,56.29,12.69,57.702687979,132.39,49.8420999889,-10.4276231386,50.921216164,-9.1579000111,-3.2276231386,9.7100300586,59.0,-7.2,59.437698475,132.33,44.9220999889,-8.2676231386,45.6765657616,-9.1579000111,-3.2276231386,9.7100300586,54.08,-5.04,54.31434433,131.37
2019-04-30 18:30:00,52.5661833186,-13.7631635631,54.3380925314,-8.9538166814,-3.2031635631,9.509526275,61.52,-10.56,62.4197404673,132.09,47.7361833186,-12.2931635631,49.293661542,-8.9538166814,-3.2031635631,9.509526275,56.69,-9.09,57.4141463404,131.23,50.4361833186,-14.5631635631,52.4966124689,-8.9538166814,-3.2031635631,9.509526275,59.39,-11.36,60.4666990996,132.17,46.8061833186,9.4068364369,47.7420922102,-8.9538166814,-3.2031635631,9.509526275,55.76,12.61,57.1680828785,132.18,49.3261833186,-10.8431635631,50.5039261527,-8.9538166814,-3.2031635631,9.509526275,58.28,-7.64,58.7786355745,132.17,44.6461833186,-8.6431635631,45.475113648,-8.9538166814,-3.2031635631,9.509526275,53.6,-5.44,53.875352435,131.23
2019-04-30 19:00:00,53.1474833166,-14.5701852052,55.108486459,-9.7625166834,-3.2801852052,10.2988517309,62.91,-11.29,63.9150389189,131.97,47.5374833166,-12.4601852052,49.1433468073,-9.7625166834,-3.2801852052,10.2988517309,57.3,-9.18,58.0307022187,131.07,50.9674833166,-15.3201852052,53.2202257638,-9.7625166834,-3.2801852052,10.2988517309,60.73,-12.04,61.9119899535,132.04,46.5874833166,9.1398147948,47.4755707312,-9.7625166834,-3.2801852052,10.2988517309,56.35,12.42,57.7025034119,132.0,49.8774833166,-11.5601852052,51.1996213265,-9.7625166834,-3.2801852052,10.2988517309,59.64,-8.28,60.212025377,132.04,44.3574833166,-8.8001852052,45.2220033372,-9.7625166834,-3.2801852052,10.2988517309,54.12,-5.52,54.4007794062,131.07
2019-04-30 19:30:00,52.0434499828,-15.2218585412,54.2238477385,-9.7765500172,-3.2718585412,10.3095096174,61.82,-11.95,62.9643939064,131.97,46.6134499828,-13.2918585412,48.4715093925,-9.7765500172,-3.2718585412,10.3095096174,56.39,-10.02,57.2733140302,131.19,49.9034499828,-15.9518585412,52.3909926524,-9.7765500172,-3.2718585412,10.3095096174,59.68,-12.68,61.0121692779,132.21,45.6934499828,8.3981414588,46.4588005796,-9.7765500172,-3.2718585412,10.3095096174,55.47,11.67,56.6842994135,132.21,48.8234499828,-12.2318585412,50.3323716071,-9.7765500172,-3.2718585412,10.3095096174,58.6,-8.96,59.2810391272,132.21,43.5434499828,-11.3918585412,45.0089599683,-9.7765500172,-3.2718585412,10.3095096174,53.32,-8.12,53.9347457582,131.19
2019-04-30 20:00:00,51.4533333159,-15.2692964746,53.6711926842,-9.7266666841,-3.2192964746,10.2455802459,61.18,-12.05,62.355391908,132.14,45.9333333159,-14.0492964746,48.0338822181,-9.7266666841,-3.2192964746,10.2455802459,55.66,-10.83,56.7038314402,131.19,49.3333333159,-16.0192964746,51.8690238543,-9.7266666841,-3.2192964746,10.2455802459,59.06,-12.8,60.4311475979,132.21,45.0233333159,7.6807035254,45.673775293,-9.7266666841,-3.2192964746,10.2455802459,54.75,10.9,55.8244793975,132.21,48.2733333159,-12.2992964746,49.815533754,-9.7266666841,-3.2192964746,10.2455802459,58.0,-9.08,58.7064425766,132.21,42.9133333159,-11.5792964746,44.4481077564,-9.7266666841,-3.2192964746,10.2455802459,52.64,-8.36,53.2997110686,131.19
2019-04-30 20:30:00,50.0940166607,-15.9837960661,52.5822426479,-9.5659833393,-3.1937960661,10.085056795,59.66,-12.79,61.0155693246,131.73,44.9140166607,-14.3937960661,47.1640780445,-9.5659833393,-3.1937960661,10.085056795,54.48,-11.2,55.6193347677,130.85,48.0540166607,-16.7037960661,50.8744073208,-9.5659833393,-3.1937960661,10.085056795,57.62,-13.51,59.1826368118,131.82,44.0540166607,7.2562039339,44.6476077688,-9.5659833393,-3.1937960661,10.085056795,53.62,10.45,54.6288101646,131.84,46.9540166607,-12.9937960661,48.7187686296,-9.5659833393,-3.1937960661,10.085056795,56.52,-9.8,57.3633192903,131.82,41.9140166607,-11.7937960661,43.5416859835,-9.5659833393,-3.1937960661,10.085056795,51.48,-8.6,52.193394218,130.85
2019-04-30 21:00:00,49.7399166574,-16.4154293861,52.3786753462,-9.6100833426,-3.2354293861,10.1401038044,59.35,-13.18,60.795846075200004,131.48,44.7999166574,-14.1354293861,46.9770464849,-9.6100833426,-3.2354293861,10.1401038044,54.41,-10.9,55.4910632445,130.55,47.7099166574,-17.1154293861,50.6870207305,-9.6100833426,-3.2354293861,10.1401038044,57.32,-13.88,58.9765784019,131.54,43.9199166574,7.3745706139,44.5347434138,-9.6100833426,-3.2354293861,10.1401038044,53.53,10.61,54.5713569558,131.48,46.6699166574,-13.435429386100001,48.5653362348,-9.6100833426,-3.2354293861,10.1401038044,56.28,-10.2,57.1968390735,131.54,41.7899166574,-12.435429386100001,43.6008834573,-9.6100833426,-3.2354293861,10.1401038044,51.4,-9.2,52.2168555162,130.55
2019-04-30 21:30:00,48.9958666859,-17.1462139915,51.9094173204,-9.5541333141,-3.1662139915,10.0651067765,58.55,-13.98,60.1958711209,131.62,43.6958666859,-14.8862139915,46.1619771287,-9.5541333141,-3.1662139915,10.0651067765,53.25,-11.72,54.5244981637,130.71,46.9858666859,-17.8362139915,50.257359638,-9.5541333141,-3.1662139915,10.0651067765,56.54,-14.67,58.412160549,131.81,42.8558666859,6.6437860085,43.3677899129,-9.5541333141,-3.1662139915,10.0651067765,52.41,9.81,53.3202044257,131.76,45.9258666859,-14.1662139915,48.0610741631,-9.5541333141,-3.1662139915,10.0651067765,55.48,-11.0,56.5599717114,131.81,40.7658666859,-11.8062139915,42.4410482371,-9.5541333141,-3.1662139915,10.0651067765,50.32,-8.64,51.0563610141,130.71
2019-04-30 22:00:00,46.0076667128,-17.5640682162,49.2463388351,-8.9023332872,-2.9840682162,9.3891533737,54.91,-14.58,56.812714246,132.1,40.9876667128,-16.5540682162,44.204366267,-8.9023332872,-2.9840682162,9.3891533737,49.89,-13.57,51.7025821405,131.39,44.1376667128,-18.2740682162,47.7710706602,-8.9023332872,-2.9840682162,9.3891533737,53.04,-15.29,55.1998704709,132.35,40.2476667128,5.2159317838,40.5842410327,-8.9023332872,-2.9840682162,9.3891533737,49.15,8.2,49.8293337302,132.35,43.1376667128,-14.6640682162,45.5619708318,-8.9023332872,-2.9840682162,9.3891533737,52.04,-11.68,53.3346416506,132.35,38.2576667128,-13.5440682162,40.5843670168,-8.9023332872,-2.9840682162,9.3891533737,47.16,-10.56,48.3278304913,131.39
2019-04-30 22:30:00,43.1990833808,-18.4518503703,46.9747973602,-8.2209166192,-2.7618503703,8.6724441496,51.42,-15.69,53.7605106003,132.48,38.3690833808,-17.4718503703,42.1598400714,-8.2209166192,-2.7618503703,8.6724441496,46.59,-14.71,48.8570588554,131.66,41.4790833808,-19.1618503703,45.691255922,-8.2209166192,-2.7618503703,8.6724441496,49.7,-16.4,52.335934118,132.6,37.7290833808,4.4181496297,37.9868895661,-8.2209166192,-2.7618503703,8.6724441496,45.95,7.18,46.5075789523,132.75,40.4590833808,-15.5618503703,43.3486864272,-8.2209166192,-2.7618503703,8.6724441496,48.68,-12.8,50.3347037341,132.6,35.8190833808,-13.7218503703,38.3574753057,-8.2209166192,-2.7618503703,8.6724441496,44.04,-10.96,45.3832920798,131.66
2019-04-30 23:00:00,40.2970333706,-19.8515300334,44.9214218735,-7.5329666294,-2.5115300334,7.9406151744,47.83,-17.34,50.8761682913,133.05,35.4670333706,-18.0615300334,39.8011221357,-7.5329666294,-2.5115300334,7.9406151744,43.0,-15.55,45.7252938755,132.18,38.7270333706,-20.5515300334,43.8423140402,-7.5329666294,-2.5115300334,7.9406151744,46.26,-18.04,49.6530885243,133.13,34.9170333706,3.9784699666,35.1429572273,-7.5329666294,-2.5115300334,7.9406151744,42.45,6.49,42.9432485963,133.16,37.7870333706,-17.0315300334,41.4479541863,-7.5329666294,-2.5115300334,7.9406151744,45.32,-14.52,47.5892088608,133.13,33.1070333706,-12.951530033400001,35.5502150318,-7.5329666294,-2.5115300334,7.9406151744,40.64,-10.44,41.9595424189,132.18
2019-04-30 23:30:00,37.6452166966,-20.0130671895,42.634319491,-6.8247833034,-2.2830671895,7.1965313124,44.47,-17.73,47.8741454232,133.28,32.9252166966,-19.2130671895,38.1210157963,-6.8247833034,-2.2830671895,7.1965313124,39.75,-16.93,43.2051779304,132.55,36.2052166966,-20.7430671895,41.7264011445,-6.8247833034,-2.2830671895,7.1965313124,43.03,-18.46,46.822564005,133.44,32.4652166966,2.9269328105,32.5968898951,-6.8247833034,-2.2830671895,7.1965313124,39.29,5.21,39.6339273855,133.64,35.2552166966,-17.2430671895,39.2460656681,-6.8247833034,-2.2830671895,7.1965313124,42.08,-14.96,44.6601388265,133.44,30.7352166966,-15.1230671895,34.2543531044,-6.8247833034,-2.2830671895,7.1965313124,37.56,-12.84,39.6940700861,132.55
2019-05-01 00:00:00,35.6586833277,-21.4882072452,41.6327364856,-6.3913166723,-2.1082072452,6.7300420945,42.05,-19.38,46.3010464245,134.12,30.9486833277,-19.2582072452,36.4513311968,-6.3913166723,-2.1082072452,6.7300420945,37.34,-17.15,41.0901216839,133.21,34.3286833277,-22.1882072452,40.8751151652,-6.3913166723,-2.1082072452,6.7300420945,40.72,-20.08,45.4018149417,134.16,30.5786833277,3.0617927548,30.7315871528,-6.3913166723,-2.1082072452,6.7300420945,36.97,5.17,37.3297441727,134.25,33.3686833277,-18.7082072452,38.255274739,-6.3913166723,-2.1082072452,6.7300420945,39.76,-16.6,43.0861648328,134.16,28.8886833277,-15.1482072452,32.6193839174,-6.3913166723,-2.1082072452,6.7300420945,35.28,-13.04,37.612763791,133.21
2019-05-01 00:30:00,34.8318999912,-21.4692160235,40.9168485305,-5.7781000088,-2.0192160235,6.1207575561,40.61,-19.45,45.0274871606,134.36,30.2818999912,-19.5592160235,36.0493605843,-5.7781000088,-2.0192160235,6.1207575561,36.06,-17.54,40.0995660824,133.43,33.5818999912,-22.1992160235,40.2560454973,-5.7781000088,-2.0192160235,6.1207575561,39.36,-20.18,44.2316854755,134.37,29.9418999912,2.8407839765,30.076359964,-5.7781000088,-2.0192160235,6.1207575561,35.72,4.86,36.0491053981,134.38,32.6218999912,-18.7792160235,37.6410323118,-5.7781000088,-2.0192160235,6.1207575561,38.4,-16.76,41.8981813448,134.37,28.3018999912,-15.4192160235,32.2296411071,-5.7781000088,-2.0192160235,6.1207575561,34.08,-13.4,36.6197542318,133.43
2019-05-01 01:00:00,33.9113166562,-21.6035314579,40.2080833765,-5.6286833438,-1.9635314579,5.9613364249,39.54,-19.64,44.1490792656,134.18,29.4113166562,-19.723531457900002,35.4124729527,-5.6286833438,-1.9635314579,5.9613364249,35.04,-17.76,39.283828734,133.26,32.7013166562,-22.3235314579,39.5943956615,-5.6286833438,-1.9635314579,5.9613364249,38.33,-20.36,43.4018259985,134.2,29.1313166562,2.5864685421,29.2459130417,-5.6286833438,-1.9635314579,5.9613364249,34.76,4.55,35.0565272096,134.22,31.7313166562,-18.8835314579,36.9251163446,-5.6286833438,-1.9635314579,5.9613364249,37.36,-16.92,41.0128760269,134.2,27.5313166562,-15.4435314579,31.5670090556,-5.6286833438,-1.9635314579,5.9613364249,33.16,-13.48,35.7951952083,133.26
2019-05-01 01:30:00,34.556199989,-21.2959093675,40.5912147326,-5.713800011,-1.9859093675000001,6.0490781597,40.27,-19.31,44.6603739348,133.6,30.006199989,-19.9559093675,36.0362367133,-5.713800011,-1.9859093675000001,6.0490781597,35.72,-17.97,39.9854886177,132.85,33.326199989,-22.0059093675,39.9361446912,-5.713800011,-1.9859093675000001,6.0490781597,39.04,-20.02,43.8739330355,133.82,29.706199989,2.2440906325,29.7908418906,-5.713800011,-1.9859093675000001,6.0490781597,35.42,4.23,35.6716876528,134.0,32.326199989,-18.5859093675,37.2883256897,-5.713800011,-1.9859093675000001,6.0490781597,38.04,-16.6,41.5042359284,133.82,28.086199989,-15.8659093675,32.2577387595,-5.713800011,-1.9859093675000001,6.0490781597,33.8,-13.88,36.5389436082,132.85
2019-05-01 02:00:00,34.0394499884,-21.8263497521,40.436044552,-6.0105500116,-2.0863497521,6.3623554389,40.05,-19.74,44.6505330315,134.04,29.8694499884,-19.8963497521,35.8893964294,-6.0105500116,-2.0863497521,6.3623554389,35.88,-17.81,40.0570905084,133.16,32.8294499884,-22.5363497521,39.820344633,-6.0105500116,-2.0863497521,6.3623554389,38.84,-20.45,43.8947388647,134.22,29.5694499884,2.3836502479,29.6653697283,-6.0105500116,-2.0863497521,6.3623554389,35.58,4.47,35.8596890673,134.26,31.7894499884,-19.0863497521,37.0790760055,-6.0105500116,-2.0863497521,6.3623554389,37.8,-17.0,41.4468334134,134.22,27.9494499884,-15.4863497521,31.9530715785,-6.0105500116,-2.0863497521,6.3623554389,33.96,-13.4,36.5081032101,133.16
2019-05-01 02:30:00,33.2915666555,-21.8712576736,39.8331560714,-5.9584333445,-2.0712576736,6.3081721814,39.25,-19.8,43.9613750922,133.91,29.2815666555,-19.9812576736,35.4494118995,-5.9584333445,-2.0712576736,6.3081721814,35.24,-17.91,39.5300607133,133.08,32.1015666555,-22.5912576736,39.2539871225,-5.9584333445,-2.0712576736,6.3081721814,38.06,-20.52,43.2392645636,134.22,28.9815666555,2.2787423264,29.0710142995,-5.9584333445,-2.0712576736,6.3081721814,34.94,4.35,35.2097443899,134.26,31.1215666555,-19.1912576736,36.5630453079,-5.9584333445,-2.0712576736,6.3081721814,37.08,-17.12,40.8414103576,134.22,27.3615666555,-15.7112576736,31.55152845,-5.9584333445,-2.0712576736,6.3081721814,33.32,-13.64,36.0037775796,133.08
2019-05-01 03:00:00,32.3601000036,-22.1475426875,39.2133869914,-5.7898999964,-2.0275426875,6.1346451664,38.15,-20.12,43.1304637119,134.01,28.4401000036,-20.1475426875,34.8534469538,-5.7898999964,-2.0275426875,6.1346451664,34.23,-18.12,38.730185902,133.08,31.2201000036,-22.8575426875,38.6931764262,-5.7898999964,-2.0275426875,6.1346451664,37.01,-20.83,42.4691535117,134.14,28.1801000036,2.1124573125,28.2591668686,-5.7898999964,-2.0275426875,6.1346451664,33.97,4.14,34.2213456778,134.15,30.2101000036,-19.4675426875,35.9393288824,-5.7898999964,-2.0275426875,6.1346451664,36.0,-17.44,40.0019199539,134.14,26.6101000036,-15.5475426875,30.8192067682,-5.7898999964,-2.0275426875,6.1346451664,32.4,-13.52,35.1076971617,133.08
2019-05-01 03:30:00,32.2127333525,-22.2550526915,39.1528742283,-5.8172666475,-2.0150526915,6.1563811284,38.03,-20.24,43.0806046847,134.31,28.0527333525,-20.4950526915,34.7419491879,-5.8172666475,-2.0150526915,6.1563811284,33.87,-18.48,38.5835107267,133.41,31.0627333525,-22.9750526915,38.636077046,-5.8172666475,-2.0150526915,6.1563811284,36.88,-20.96,42.4199952852,134.47,27.7927333525,1.9249473085000002,27.8593153064,-5.8172666475,-2.0150526915,6.1563811284,33.61,3.94,33.8401492313,134.58,30.1027333525,-19.5750526915,35.9076209622,-5.8172666475,-2.0150526915,6.1563811284,35.92,-17.56,39.9824961702,134.47,26.2227333525,-14.775052691500001,30.0987362943,-5.8172666475,-2.0150526915,6.1563811284,32.04,-12.76,34.487377401,133.41
2019-05-01 04:00:00,31.6858333559,-22.4248685345,38.8183817829,-5.7241666441,-1.9848685345,6.0585300915,37.41,-20.44,42.6298217214,134.2,27.6258333559,-20.3948685345,34.3385691482,-5.7241666441,-1.9848685345,6.0585300915,33.35,-18.41,38.0939706515,133.26,30.5758333559,-23.1448685345,38.3479663722,-5.7241666441,-1.9848685345,6.0585300915,36.3,-21.16,42.0170870004,134.33,27.3958333559,1.9951314655,27.468386098,-5.7241666441,-1.9848685345,6.0585300915,33.12,3.98,33.3582793321,134.39,29.5558333559,-19.7448685345,35.544438648,-5.7241666441,-1.9848685345,6.0585300915,35.28,-17.76,39.4980505848,134.33,25.8358333559,-14.8248685345,29.7870275834,-5.7241666441,-1.9848685345,6.0585300915,31.56,-12.84,34.0719708852,133.26
2019-05-01 04:30:00,31.5976500213,-22.134348118,38.5790208984,-5.7223499787000005,-1.9843481180000002,6.0566431901,37.32,-20.15,42.412320144,134.45,27.6076500213,-20.814348118,34.5748380658,-5.7223499787000005,-1.9843481180000002,6.0566431901,33.33,-18.83,38.2812983061,133.63,30.4876500213,-22.864348118,38.108728904,-5.7223499787000005,-1.9843481180000002,6.0566431901,36.21,-20.88,41.7987858675,134.63,27.3676500213,1.6456518820000001,27.4170829558,-5.7223499787000005,-1.9843481180000002,6.0566431901,33.09,3.63,33.2885115318,134.79,29.5176500213,-19.464348118,35.3574958168,-5.7223499787000005,-1.9843481180000002,6.0566431901,35.24,-17.48,39.3371071636,134.63,25.7976500213,-15.784348118,30.2434189888,-5.7223499787000005,-1.9843481180000002,6.0566431901,31.52,-13.8,34.4085803253,133.63
2019-05-01 05:00:00,31.7038333479,-22.1536035285,38.6770629475,-5.7261666521,-2.0036035285,6.0665815438,37.43,-20.15,42.5091448985,134.45,27.7838333479,-20.3436035285,34.4354991256,-5.7261666521,-2.0036035285,6.0665815438,33.51,-18.34,38.2004672746,133.47,30.5838333479,-22.8936035285,38.2032452125,-5.7261666521,-2.0036035285,6.0665815438,36.31,-20.89,41.8904308882,134.48,27.5338333479,2.0863964715,27.6127693117,-5.7261666521,-2.0036035285,6.0665815438,33.26,4.09,33.5105311805,134.52,29.5938333479,-19.4836035285,35.4317058392,-5.7261666521,-2.0036035285,6.0665815438,35.32,-17.48,39.4087908975,134.48,25.9938333479,-15.1636035285,30.0934252634,-5.7261666521,-2.0036035285,6.0665815438,31.72,-13.16,34.341578298,133.47
2019-05-01 05:30:00,32.7998500271,-21.8115139012,39.3900025446,-6.0501499729,-2.1415139012,6.4179744845,38.85,-19.67,43.5457391716,134.79,29.0798500271,-20.0215139012,35.3057884276,-6.0501499729,-2.1415139012,6.4179744845,35.13,-17.88,39.4184132101,133.91,31.6298500271,-22.5515139012,38.8460833543,-6.0501499729,-2.1415139012,6.4179744845,37.68,-20.41,42.8526603608,134.87,28.7998500271,2.4984860988,28.9080230103,-6.0501499729,-2.1415139012,6.4179744845,34.85,4.64,35.157532621,134.88,30.6698500271,-19.1015139012,36.1318077876,-6.0501499729,-2.1415139012,6.4179744845,36.72,-16.96,40.4474968323,134.87,27.2298500271,-16.1015139012,31.6342137947,-6.0501499729,-2.1415139012,6.4179744845,33.28,-13.96,36.0893336043,133.91
2019-05-01 06:00:00,34.0599333616,-21.7246684549,40.3985182905,-6.4700666384,-2.2346684549,6.8451081371,40.53,-19.49,44.9726694783,134.59,30.1999333616,-19.5046684549,35.9509119019,-6.4700666384,-2.2346684549,6.8451081371,36.67,-17.27,40.5332184757,133.63,32.8099333616,-22.4546684549,39.7580666357,-6.4700666384,-2.2346684549,6.8451081371,39.28,-20.22,44.1788048729,134.87,29.8699333616,2.9853315451,30.0187462006,-6.4700666384,-2.2346684549,6.8451081371,36.34,5.22,36.7129949745,134.8,31.8099333616,-18.9946684549,37.0495518216,-6.4700666384,-2.2346684549,6.8451081371,38.28,-16.76,41.7882280074,134.87,28.2099333616,-15.3146684549,32.0989004507,-6.4700666384,-2.2346684549,6.8451081371,34.68,-13.08,37.0646570199,133.63
2019-05-01 06:30:00,38.3295833428,-20.0099687839,43.2383603987,-7.2404166572,-2.5099687839,7.6631309962,45.57,-17.5,48.8146996303,134.36,34.2995833428,-17.9999687839,38.7357753725,-7.2404166572,-2.5099687839,7.6631309962,41.54,-15.49,44.3340918481,133.42,36.8895833428,-20.7599687839,42.3298672702,-7.2404166572,-2.5099687839,7.6631309962,44.13,-18.25,47.7547840535,134.46,33.8195833428,4.3700312161,34.1007535153,-7.2404166572,-2.5099687839,7.6631309962,41.06,6.88,41.6324152554,134.45,35.9195833428,-17.2299687839,39.8382767174,-7.2404166572,-2.5099687839,7.6631309962,43.16,-14.72,45.6011403366,134.46,32.1195833428,-12.5899687839,34.4989122741,-7.2404166572,-2.5099687839,7.6631309962,39.36,-10.08,40.6302350473,133.42
2019-05-01 07:00:00,42.427683325,-18.2864620483,46.2006818843,-7.742316675,-2.7264620483,8.2083532329,50.17,-15.56,52.5275403955,134.14,37.927683325,-17.0164620483,41.5700510349,-7.742316675,-2.7264620483,8.2083532329,45.67,-14.29,47.8534533759,133.21,40.777683325,-19.0564620483,45.0107565272,-7.742316675,-2.7264620483,8.2083532329,48.52,-16.33,51.1943287875,134.15,37.327683325,5.3035379517,37.7025656583,-7.742316675,-2.7264620483,8.2083532329,45.07,8.03,45.7797531667,134.15,39.817683325,-15.4464620483,42.70879412,-7.742316675,-2.7264620483,8.2083532329,47.56,-12.72,49.2316158581,134.15,35.497683325,-13.7664620483,38.073626026,-7.742316675,-2.7264620483,8.2083532329,43.24,-11.04,44.6271128351,133.21
2019-05-01 07:30:00,47.3085333351,-16.2326190532,50.0159499324,-8.3014666649,-2.9726190532,8.8176421352,55.61,-13.26,57.1690449457,133.02,42.3685333351,-14.6326190532,44.8241693434,-8.3014666649,-2.9726190532,8.8176421352,50.67,-11.66,51.9942737232,132.26,45.4185333351,-17.0126190532,48.5002306939,-8.3014666649,-2.9726190532,8.8176421352,53.72,-14.04,55.5244090468,133.21,41.6085333351,7.3473809468,42.2522668395,-8.3014666649,-2.9726190532,8.8176421352,49.91,10.32,50.9657777337,133.32,44.4185333351,-13.3326190532,46.3763391662,-8.3014666649,-2.9726190532,8.8176421352,52.72,-10.36,53.7282793322,133.21,39.5785333351,-11.4926190532,41.2133545548,-8.3014666649,-2.9726190532,8.8176421352,47.88,-8.52,48.6321375224,132.26
2019-05-01 08:00:00,49.6924833194,-14.0361819369,51.6367824503,-8.3475166806,-3.0761819369,8.8962874302,58.04,-10.96,59.0657531908,132.19,44.9424833194,-13.5061819369,46.9280700373,-8.3475166806,-3.0761819369,8.8962874302,53.29,-10.43,54.3010957532,131.36,47.6824833194,-14.8761819369,49.9491742127,-8.3475166806,-3.0761819369,8.8962874302,56.03,-11.8,57.2590682774,132.3,44.0824833194,8.3038180631,44.8577610903,-8.3475166806,-3.0761819369,8.8962874302,52.43,11.38,53.6508089408,132.57,46.6124833194,-11.1561819369,47.928947376400004,-8.3475166806,-3.0761819369,8.8962874302,54.96,-8.08,55.5507695716,132.3,42.0124833194,-10.9561819369,43.4175848856,-8.3475166806,-3.0761819369,8.8962874302,50.36,-7.88,50.9727770481,131.36
2019-05-01 08:30:00,50.4688833194,-13.0835477997,52.137197916,-7.7511166806,-2.9835477997,8.3055022286,58.22,-10.1,59.0895794536,132.19,45.5488833194,-12.6335477997,47.2684599036,-7.7511166806,-2.9835477997,8.3055022286,53.3,-9.65,54.1665256408,131.26,48.4388833194,-13.9335477997,50.4030670845,-7.7511166806,-2.9835477997,8.3055022286,56.19,-10.95,57.2469964278,132.19,44.6788833194,9.0964522003,45.5954828607,-7.7511166806,-2.9835477997,8.3055022286,52.43,12.08,53.8036364942,132.19,47.4088833194,-10.2235477997,48.4986922216,-7.7511166806,-2.9835477997,8.3055022286,55.16,-7.24,55.6331124421,132.19,42.5288833194,-11.7435477997,44.12048086,-7.7511166806,-2.9835477997,8.3055022286,50.28,-8.76,51.0373980528,131.26
2019-05-01 09:00:00,51.428716654,-12.4093203584,52.9046701949,-7.131283346,-2.7993203584,7.6610310422,58.56,-9.61,59.3432868992,132.19,45.738716654,-12.0793203584,47.306872455,-7.131283346,-2.7993203584,7.6610310422,52.87,-9.28,53.678257237,131.26,49.378716654,-13.2793203584,51.1331400129,-7.131283346,-2.7993203584,7.6610310422,56.51,-10.48,57.4735634879,132.19,44.888716654,9.6306796416,45.9102044561,-7.131283346,-2.7993203584,7.6610310422,52.02,12.43,53.4844397933,132.19,48.268716654,-9.5993203584,49.2139813342,-7.131283346,-2.7993203584,7.6610310422,55.4,-6.8,55.8157683813,132.19,42.748716654,-10.1193203584,43.9300969733,-7.131283346,-2.7993203584,7.6610310422,49.88,-7.32,50.4142519532,131.26
2019-05-01 09:30:00,52.204716656,-12.0553411834,53.5785749361,-7.115283344,-2.8253411834,7.6557044005,59.32,-9.23,60.033784655,132.19,46.734716656,-10.8553411834,47.9788721536,-7.115283344,-2.8253411834,7.6557044005,53.85,-8.03,54.4454167033,131.26,50.114716656,-12.9253411834,51.7547028802,-7.115283344,-2.8253411834,7.6557044005,57.23,-10.1,58.1143949465,132.19,45.834716656,10.7446588166,47.0772656813,-7.115283344,-2.8253411834,7.6557044005,52.95,13.57,54.6612056215,132.19,49.044716656,-9.2253411834,49.9048209277,-7.115283344,-2.8253411834,7.6557044005,56.16,-6.4,56.5234959995,132.19,43.684716656,-10.1453411834,44.8473234101,-7.115283344,-2.8253411834,7.6557044005,50.8,-7.32,51.3246763263,131.26
2019-05-01 10:00:00,53.0071999929,-11.4476308903,54.2292495254,-5.7328000071,-2.4376308903,6.2295296996,58.74,-9.01,59.4269947078,132.19,46.3371999929,-10.4176308903,47.4938220882,-5.7328000071,-2.4376308903,6.2295296996,52.07,-7.98,52.6779394054,131.26,50.9571999929,-12.3276308903,52.4271562693,-5.7328000071,-2.4376308903,6.2295296996,56.69,-9.89,57.5462266356,132.19,45.4971999929,11.1823691097,46.8512602403,-5.7328000071,-2.4376308903,6.2295296996,51.23,13.62,53.009596301,132.19,49.8271999929,-8.6376308903,50.570332474,-5.7328000071,-2.4376308903,6.2295296996,55.56,-6.2,55.9048620426,132.19,43.3071999929,-10.6776308903,44.6040959179,-5.7328000071,-2.4376308903,6.2295296996,49.04,-8.24,49.7274491604,131.26
2019-05-01 10:30:00,52.9854999963,-11.2542442024,54.1675292258,-5.8445000037,-2.5042442024,6.3584132705,58.83,-8.75,59.4771502344,131.93,46.6854999963,-10.0642442024,47.7579828015,-5.8445000037,-2.5042442024,6.3584132705,52.53,-7.5600000000000005,53.0712210148,131.05,50.9254999963,-12.1442442024,52.3535024341,-5.8445000037,-2.5042442024,6.3584132705,56.77,-9.64,57.5826579796,132.0,45.8154999963,11.4557557976,47.2259926397,-5.8445000037,-2.5042442024,6.3584132705,51.66,13.96,53.5129629155,132.0,49.7954999963,-8.4642442024,50.5097540065,-5.8445000037,-2.5042442024,6.3584132705,55.64,-5.96,55.958298759,132.0,43.6354999963,-9.7442442024,44.7102578275,-5.8445000037,-2.5042442024,6.3584132705,49.48,-7.24,50.0068795267,131.05
2019-05-01 11:00:00,53.1623333453,-11.3458375065,54.3595595589,-6.0076666547,-2.5958375065,6.5444962369,59.17,-8.75,59.8134717267,132.06,47.0623333453,-9.4658375065,48.0048466262,-6.0076666547,-2.5958375065,6.5444962369,53.07,-6.87,53.512819025,131.13,51.0823333453,-12.2258375065,52.5250024535,-6.0076666547,-2.5958375065,6.5444962369,57.09,-9.63,57.896502485,132.18,46.1923333453,11.9941624935,47.7241196231,-6.0076666547,-2.5958375065,6.5444962369,52.2,14.59,54.2006282251,132.18,49.9523333453,-8.5158375065,50.6730213731,-6.0076666547,-2.5958375065,6.5444962369,55.96,-5.92,56.2722667039,132.18,43.9923333453,-8.8758375065,44.8787910332,-6.0076666547,-2.5958375065,6.5444962369,50.0,-6.28,50.3928407614,131.13
2019-05-01 11:30:00,53.2661000099,-11.3048767053,54.4525265492,-5.6238999901,-2.4948767053,6.1524516149,58.89,-8.81,59.5453457459,131.92,46.9461000099,-9.4148767053,47.8808543107,-5.6238999901,-2.4948767053,6.1524516149,52.57,-6.92,53.0234976213,130.99,51.2061000099,-12.1948767053,52.6381961705,-5.6238999901,-2.4948767053,6.1524516149,56.83,-9.7,57.6518768125,132.18,46.0761000099,12.0551232947,47.6270195349,-5.6238999901,-2.4948767053,6.1524516149,51.7,14.55,53.7084025084,132.18,50.0961000099,-8.5348767053,50.8179432541,-5.6238999901,-2.4948767053,6.1524516149,55.72,-6.04,56.0464093408,132.18,43.8961000099,-8.9348767053,44.7962009307,-5.6238999901,-2.4948767053,6.1524516149,49.52,-6.44,49.9370003104,130.99
2019-05-01 12:00:00,53.546516705,-11.3337878952,54.7328438809,-6.393483295,-2.6837878952,6.933927178,59.94,-8.65,60.5609288238,132.19,47.566516705,-9.4737878952,48.5007852362,-6.393483295,-2.6837878952,6.933927178,53.96,-6.79,54.385528406,131.26,51.446516705,-12.2137878952,52.8764663705,-6.393483295,-2.6837878952,6.933927178,57.84,-9.53,58.6198473215,132.18,46.666516705,12.0262121048,48.1912186915,-6.393483295,-2.6837878952,6.933927178,53.06,14.71,55.0613085569,132.18,50.326516705,-8.4837878952,51.0365843363,-6.393483295,-2.6837878952,6.933927178,56.72,-5.8,57.0157732562,132.18,44.446516705,-8.5237878952,45.2564670218,-6.393483295,-2.6837878952,6.933927178,50.84,-5.84,51.1743216858,131.26
2019-05-01 12:30:00,54.0634333544,-11.518759926,55.2769088888,-7.0565666456,-2.848759926,7.6098992069,61.12,-8.67,61.7318661633,131.77,48.3434333544,-9.518759926,49.2716382823,-7.0565666456,-2.848759926,7.6098992069,55.4,-6.67,55.800079749,130.79,51.9134333544,-12.388759926,53.3712088597,-7.0565666456,-2.848759926,7.6098992069,58.97,-9.54,59.7366930789,132.0,47.3934333544,11.941240074,48.874643115,-7.0565666456,-2.848759926,7.6098992069,54.45,14.79,56.4229261914,131.95,50.8234333544,-8.688759926,51.5607983547,-7.0565666456,-2.848759926,7.6098992069,57.88,-5.84,58.173877299,132.0,45.1434333544,-7.8087599260000005,45.8138222222,-7.0565666456,-2.848759926,7.6098992069,52.2,-4.96,52.4351180031,130.79
2019-05-01 13:00:00,53.6792666598,-11.6923307709,54.937912847,-7.0507333402,-2.8123307709,7.5909185874,60.73,-8.88,61.3757875713,131.92,47.8292666598,-9.6923307709,48.801434661100004,-7.0507333402,-2.8123307709,7.5909185874,54.88,-6.88,55.3095724084,130.99,51.5292666598,-12.562330770900001,53.0384528139,-7.0507333402,-2.8123307709,7.5909185874,58.58,-9.75,59.3858476407,132.18,46.8992666598,11.8076692291,48.3628190436,-7.0507333402,-2.8123307709,7.5909185874,53.95,14.62,55.8958576283,132.18,50.4292666598,-8.8523307709,51.2003388262,-7.0507333402,-2.8123307709,7.5909185874,57.48,-6.04,57.7964704805,132.18,44.6692666598,-8.3723307709,45.4471044893,-7.0507333402,-2.8123307709,7.5909185874,51.72,-5.5600000000000005,52.0179968857,130.99
2019-05-01 13:30:00,53.3510333254,-11.7152450195,54.6221541387,-6.1889666746,-2.5552450195,6.6957139731,59.54,-9.16,60.2404946859,132.19,46.8310333254,-9.8652450195,47.8588418332,-6.1889666746,-2.5552450195,6.6957139731,53.02,-7.31,53.5215517339,131.26,51.2610333254,-12.5852450195,52.7833489823,-6.1889666746,-2.5552450195,6.6957139731,57.45,-10.03,58.3189797579,132.18,45.9410333254,11.7047549805,47.4086472298,-6.1889666746,-2.5552450195,6.6957139731,52.13,14.26,54.0452079282,132.18,50.1710333254,-8.8752450195,50.9500005799,-6.1889666746,-2.5552450195,6.6957139731,56.36,-6.32,56.7132436032,132.18,43.7310333254,-9.0752450195,44.6627736249,-6.1889666746,-2.5552450195,6.6957139731,49.92,-6.52,50.343984745,131.26
