Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-01 14:00:00,52.5107666575,-12.0800249319,53.8823497754,-7.1792333425,-2.8300249319,7.7168926714,59.69,-9.25,60.4024718037,132.19,46.7107666575,-10.1500249319,47.800823506,-7.1792333425,-2.8300249319,7.7168926714,53.89,-7.32,54.3848738162,131.26,50.4107666575,-12.9500249319,52.0475603726,-7.1792333425,-2.8300249319,7.7168926714,57.59,-10.12,58.4724080229,132.18,45.8107666575,11.4799750681,47.2272820445,-7.1792333425,-2.8300249319,7.7168926714,52.99,14.31,54.8882154929,132.18,49.3007666575,-9.2300249319,50.1573419677,-7.1792333425,-2.8300249319,7.7168926714,56.48,-6.4,56.8414496648,132.18,43.6207666575,-8.8300249319,44.5055122888,-7.1792333425,-2.8300249319,7.7168926714,50.8,-6.0,51.1531035227,131.26
2019-05-01 14:30:00,51.2501666568,-12.1930673991,52.6806461136,-6.9198333432,-2.9330673991,7.5157819197,58.17,-9.26,58.9024320381,132.19,46.6501666568,-10.0930673991,47.7295302578,-6.9198333432,-2.9330673991,7.5157819197,53.57,-7.16,54.0463736064,131.26,49.2101666568,-13.0730673991,50.9170461988,-6.9198333432,-2.9330673991,7.5157819197,56.13,-10.14,57.0385527516,132.18,45.7501666568,11.5369326009,47.1823967488,-6.9198333432,-2.9330673991,7.5157819197,52.67,14.47,54.6215140764,132.18,48.1201666568,-9.413067399100001,49.03219633,-6.9198333432,-2.9330673991,7.5157819197,55.04,-6.48,55.4201407432,132.18,43.5601666568,-8.413067399100001,44.3651645126,-6.9198333432,-2.9330673991,7.5157819197,50.48,-5.48,50.7765772773,131.26
2019-05-01 15:00:00,50.5222333481,-11.9474308107,51.9156736011,-5.9877666519,-2.6874308107,6.5632030168,56.51,-9.26,57.2636682374,132.19,45.6522333481,-10.6774308107,46.8842610946,-5.9877666519,-2.6874308107,6.5632030168,51.64,-7.99,52.2544706221,131.26,48.5522333481,-12.8574308107,50.2258189594,-5.9877666519,-2.6874308107,6.5632030168,54.54,-10.17,55.4800910237,132.18,44.8122333481,11.0125691893,46.145562493,-5.9877666519,-2.6874308107,6.5632030168,50.8,13.7,52.6149218378,132.18,47.4522333481,-9.1674308107,48.3296620865,-5.9877666519,-2.6874308107,6.5632030168,53.44,-6.48,53.8314406272,132.18,42.6522333481,-10.0074308107,43.8105202094,-5.9877666519,-2.6874308107,6.5632030168,48.64,-7.32,49.1877220452,131.26
2019-05-01 15:30:00,49.1368500583,-12.6503211755,50.7391432673,-6.4031499417,-2.8503211755,7.0088986281,55.54,-9.8,56.397975141,132.19,45.2268500583,-11.1303211755,46.5763031559,-6.4031499417,-2.8503211755,7.0088986281,51.63,-8.28,52.289724612,131.26,47.1968500583,-13.5603211755,49.1062619816,-6.4031499417,-2.8503211755,7.0088986281,53.6,-10.71,54.6595289039,132.18,44.3968500583,10.5996788245,45.6446435662,-6.4031499417,-2.8503211755,7.0088986281,50.8,13.45,52.5503805885,132.18,46.1168500583,-9.8903211755,47.1654779712,-6.4031499417,-2.8503211755,7.0088986281,52.52,-7.04,52.989734855,132.18,42.2768500583,-10.6903211755,43.6075110238,-6.4031499417,-2.8503211755,7.0088986281,48.68,-7.84,49.3072814095,131.26
2019-05-01 16:00:00,50.369950091,-12.6123628256,51.9249801946,-6.650049909,-2.9023628256,7.255816547,57.02,-9.71,57.8408549384,132.19,46.039950091,-11.3123628256,47.4093509456,-6.650049909,-2.9023628256,7.255816547,52.69,-8.41,53.3569508124,131.26,48.369950091,-13.5023628256,50.2191783453,-6.650049909,-2.9023628256,7.255816547,55.02,-10.6,56.031780268,132.18,45.179950091,10.4176371744,46.3654510872,-6.650049909,-2.9023628256,7.255816547,51.83,13.32,53.5142158683,132.18,47.309950091,-9.8223628256,48.3188388632,-6.650049909,-2.9023628256,7.255816547,53.96,-6.92,54.4019117311,132.18,43.029950091,-10.0223628256,44.1817197655,-6.650049909,-2.9023628256,7.255816547,49.68,-7.12,50.1876160024,131.26
2019-05-01 16:30:00,50.9974167495,-12.5693603743,52.5235693317,-5.5325832505,-2.7493603743,6.1780627944,56.53,-9.82,57.3765919169,132.19,46.5574167495,-11.2893603743,47.9066040546,-5.5325832505,-2.7493603743,6.1780627944,52.09,-8.54,52.7854118105,131.26,49.0274167495,-13.4593603743,50.841341198,-5.5325832505,-2.7493603743,6.1780627944,54.56,-10.71,55.6012382956,132.29,45.7074167495,10.4406396257,46.8846979483,-5.5325832505,-2.7493603743,6.1780627944,51.24,13.19,52.9104309187,132.3,47.9474167495,-9.7893603743,48.9365543279,-5.5325832505,-2.7493603743,6.1780627944,53.48,-7.04,53.941375585,132.29,43.5474167495,-7.8293603743,44.2456369536,-5.5325832505,-2.7493603743,6.1780627944,49.08,-5.08,49.3422010048,131.26
2019-05-01 17:00:00,52.6841002199,-12.4529632739,54.1358542029,-5.5258997801,-2.8029632739,6.1961416619,58.21,-9.65,59.0044625431,132.19,48.1841002199,-11.3229632739,49.4966363635,-5.5258997801,-2.8029632739,6.1961416619,53.71,-8.52,54.3815639716,131.26,50.6441002199,-13.3329632739,52.3697698749,-5.5258997801,-2.8029632739,6.1961416619,56.17,-10.53,57.1484890439,132.45,47.2941002199,10.4370367261,48.4320518999,-5.5258997801,-2.8029632739,6.1961416619,52.82,13.24,54.4541091195,132.7,49.5541002199,-9.6429632739,50.4836170387,-5.5258997801,-2.8029632739,6.1961416619,55.08,-6.84,55.5030809956,132.45,45.1141002199,-8.7629632739,45.9572797715,-5.5258997801,-2.8029632739,6.1961416619,50.64,-5.96,50.989520492,131.26
2019-05-01 17:30:00,55.2885169293,-12.5438520045,56.6936356865,-7.1314830707,-2.8638520045,7.6850308452,62.42,-9.68,63.1661206661,132.31,48.6185169293,-11.3238520045,49.9198338602,-7.1314830707,-2.8638520045,7.6850308452,55.75,-8.46,56.3882443422,131.57,53.0885169293,-13.3838520045,54.7495947404,-7.1314830707,-2.8638520045,7.6850308452,60.22,-10.52,61.1319785382,132.45,47.6785169293,10.4461479955,48.8094558925,-7.1314830707,-2.8638520045,7.6850308452,54.81,13.31,56.4029449586,132.51,52.0285169293,-9.6238520045,52.9111056516,-7.1314830707,-2.8638520045,7.6850308452,59.16,-6.76,59.5449678814,132.45,45.5085169293,-9.8238520045,46.5567737425,-7.1314830707,-2.8638520045,7.6850308452,52.64,-6.96,53.0981280273,131.57
2019-05-01 18:00:00,54.0519834322,-13.2644285691,55.65574524,-7.9280165678,-3.1844285691,8.5436544881,61.98,-10.08,62.7943213993,132.31,48.9019834322,-11.9044285691,50.3301043428,-7.9280165678,-3.1844285691,8.5436544881,56.83,-8.72,57.4951067483,131.86,51.8819834322,-14.0844285691,53.7597557004,-7.9280165678,-3.1844285691,8.5436544881,59.81,-10.9,60.7951157578,132.82,47.9319834322,9.9155714309,48.9468445617,-7.9280165678,-3.1844285691,8.5436544881,55.86,13.1,57.3755139411,132.8,50.8319834322,-10.3044285691,51.865901976,-7.9280165678,-3.1844285691,8.5436544881,58.76,-7.12,59.189796418,132.82,45.7119834322,-8.8644285691,46.5635428544,-7.9280165678,-3.1844285691,8.5436544881,53.64,-5.68,53.939892473,131.86
2019-05-01 18:30:00,53.5860835572,-13.7032435949,55.3104622655,-7.9539164428,-3.1032435949,8.5378514621,61.54,-10.6,62.44622967,132.86,47.9360835572,-12.4332435949,49.5222541197,-7.9539164428,-3.1032435949,8.5378514621,55.89,-9.33,56.6634008863,131.95,51.4260835572,-14.5232435949,53.4375025104,-7.9539164428,-3.1032435949,8.5378514621,59.38,-11.42,60.4681800619,132.89,47.0060835572,9.4167564051,47.9400374695,-7.9539164428,-3.1032435949,8.5378514621,54.96,12.52,56.3680051093,132.9,50.3660835572,-10.7832435949,51.5074821295,-7.9539164428,-3.1032435949,8.5378514621,58.32,-7.68,58.8235055059,132.89,44.846083557200004,-9.5832435949,45.858584455,-7.9539164428,-3.1032435949,8.5378514621,52.8,-6.48,53.1961502366,131.95
2019-05-01 19:00:00,53.2609834853,-14.356734408,55.1620175908,-8.3390165147,-3.166734408,8.9200562355,61.6,-11.19,62.6081152887,132.73,47.5609834853,-13.236734408,49.3685961708,-8.3390165147,-3.166734408,8.9200562355,55.9,-10.07,56.7997790489,131.86,51.1109834853,-15.146734408,53.3081250473,-8.3390165147,-3.166734408,8.9200562355,59.45,-11.98,60.6450566823,132.79,46.6209834853,8.613265592,47.4099614564,-8.3390165147,-3.166734408,8.9200562355,54.96,11.78,56.2082734124,132.9,50.0609834853,-11.406734408,51.3440907736,-8.3390165147,-3.166734408,8.9200562355,58.4,-8.24,58.9784503018,132.79,44.4609834853,-11.086734408,45.822426085000004,-8.3390165147,-3.166734408,8.9200562355,52.8,-7.92,53.3906958187,131.86
2019-05-01 19:30:00,52.0343334641,-14.9014181565,54.1260022736,-8.5656665359,-3.1714181565,9.1339222861,60.6,-11.73,61.7248159171,132.18,46.4043334641,-13.8114181565,48.4160865389,-8.5656665359,-3.1714181565,9.1339222861,54.97,-10.64,55.9902714764,131.26,49.9243334641,-15.6614181565,52.3232175091,-8.5656665359,-3.1714181565,9.1339222861,58.49,-12.49,59.808696692,132.19,45.5043334641,7.8985818435,46.1847589487,-8.5656665359,-3.1714181565,9.1339222861,54.07,11.07,55.1915736322,132.2,48.8743334641,-11.9314181565,50.3096333795,-8.5656665359,-3.1714181565,9.1339222861,57.44,-8.76,58.1041409884,132.19,43.3543334641,-12.0514181565,44.9981656259,-8.5656665359,-3.1714181565,9.1339222861,51.92,-8.88,52.6739100504,131.26
2019-05-01 20:00:00,51.5000668321,-15.4045406555,53.7545975385,-8.5799331679,-3.1745406555,9.148385734,60.08,-12.23,61.3121464312,132.18,45.8900668321,-14.2345406555,48.0470642343,-8.5799331679,-3.1745406555,9.148385734,54.47,-11.06,55.581512214,131.7,49.4000668321,-16.1645406555,51.9774852953,-8.5799331679,-3.1745406555,9.148385734,57.98,-12.99,59.4173417446,132.58,45.0200668321,7.5554593445,45.6496591825,-8.5799331679,-3.1745406555,9.148385734,53.6,10.73,54.6634512266,132.66,48.3800668321,-12.4545406555,49.9574463881,-8.5799331679,-3.1745406555,9.148385734,56.96,-9.28,57.71100415,132.58,42.9000668321,-11.1745406555,44.3315473795,-8.5799331679,-3.1745406555,9.148385734,51.48,-8.0,52.0978924718,131.7
2019-05-01 20:30:00,50.0700334545,-15.7941323255,52.5020272566,-8.5499665455,-3.1641323255,9.1166694194,58.62,-12.63,59.9651673891,132.4,44.7200334545,-15.1041323255,47.2018665465,-8.5499665455,-3.1641323255,9.1166694194,53.27,-11.94,54.5917255635,131.6,48.0400334545,-16.5541323255,50.8122437151,-8.5499665455,-3.1641323255,9.1166694194,56.59,-13.39,58.1525597029,132.58,43.8700334545,6.7558676745,44.3871781411,-8.5499665455,-3.1641323255,9.1166694194,52.42,9.92,53.3503776931,132.55,47.0500334545,-12.8441323255,48.7716862869,-8.5499665455,-3.1641323255,9.1166694194,55.6,-9.68,56.4363570759,132.58,41.8100334545,-11.3241323255,43.3164503439,-8.5499665455,-3.1641323255,9.1166694194,50.36,-8.16,51.016812915,131.6
2019-05-01 21:00:00,50.0672168243,-15.792346903,52.4988039982,-8.9027831757,-3.182346903,9.4544635007,58.97,-12.61,60.3031757041,132.28,44.5072168243,-15.592346903,47.1594490149,-8.9027831757,-3.182346903,9.4544635007,53.41,-12.41,54.8328022264,131.89,48.0472168243,-16.552346903,50.8184536616,-8.9027831757,-3.182346903,9.4544635007,56.95,-13.37,58.4983709175,132.8,43.6772168243,6.307653097,44.1303269545,-8.9027831757,-3.182346903,9.4544635007,52.58,9.49,53.429547069,132.82,47.0172168243,-12.862346903,48.7448319902,-8.9027831757,-3.182346903,9.4544635007,55.92,-9.68,56.751641386,132.8,41.6572168243,-12.502346903,43.4929004739,-8.9027831757,-3.182346903,9.4544635007,50.56,-9.32,51.411827433,131.89
2019-05-01 21:30:00,49.3175168218,-16.291754416,51.9387979011,-8.9624831782,-3.141754416,9.4971956666,58.28,-13.15,59.7451328562,132.73,43.8475168218,-16.011754416,46.6795566701,-8.9624831782,-3.141754416,9.4971956666,52.81,-12.87,54.3556160852,132.19,47.3175168218,-17.041754416,50.292830421,-8.9624831782,-3.141754416,9.4971956666,56.28,-13.9,57.9710996963,133.13,43.0275168218,5.958245584,43.438092664,-8.9624831782,-3.141754416,9.4971956666,51.99,9.1,52.7803950345,133.13,46.3175168218,-13.301754416,48.1897191845,-8.9624831782,-3.141754416,9.4971956666,55.28,-10.16,56.2059071629,133.13,40.9975168218,-13.061754416,43.0279654873,-8.9624831782,-3.141754416,9.4971956666,49.96,-9.92,50.9353315489,132.19
2019-05-01 22:00:00,46.8168500601,-18.1329553126,50.205791677,-8.5331499399,-2.9429553126,9.0263854266,55.35,-15.19,57.3965033778,133.13,41.3468500601,-16.7029553126,44.5931690516,-8.5331499399,-2.9429553126,9.0263854266,49.88,-13.76,51.7431348103,132.19,44.9368500601,-18.8529553126,48.731452034,-8.5331499399,-2.9429553126,9.0263854266,53.47,-15.91,55.7868174392,133.13,40.6168500601,5.3770446874,40.9712230519,-8.5331499399,-2.9429553126,9.0263854266,49.15,8.32,49.8492216589,133.13,43.9868500601,-15.1829553126,46.5334837534,-8.5331499399,-2.9429553126,9.0263854266,52.52,-12.24,53.9274327221,133.13,38.6668500601,-12.9429553126,40.7755488717,-8.5331499399,-2.9429553126,9.0263854266,47.2,-10.0,48.2476942454,132.19
2019-05-01 22:30:00,43.8541833886,-19.3224828733,47.9223094713,-7.9558166114,-2.7524828733,8.4185022375,51.81,-16.57,54.3952295702,133.73,38.7441833886,-17.2724828733,42.4199294089,-7.9558166114,-2.7524828733,8.4185022375,46.7,-14.52,48.9052185354,132.72,42.1241833886,-20.0424828733,46.6492009136,-7.9558166114,-2.7524828733,8.4185022375,50.08,-17.29,52.9806615663,133.92,38.0841833886,4.9275171267,38.4016334211,-7.9558166114,-2.7524828733,8.4185022375,46.04,7.68,46.676160939,133.92,41.1641833886,-16.3924828733,44.3080521892,-7.9558166114,-2.7524828733,8.4185022375,49.12,-13.64,50.9786622029,133.92,36.2041833886,-13.0324828733,38.4784160884,-7.9558166114,-2.7524828733,8.4185022375,44.16,-10.28,45.3407542946,132.72
2019-05-01 23:00:00,40.7956167086,-19.6610096169,45.2861749521,-7.2143832914,-2.5110096169,7.6388805182,48.01,-17.15,50.9811984951,134.05,35.8356167086,-18.8410096169,40.4867270629,-7.2143832914,-2.5110096169,7.6388805182,43.05,-16.33,46.0431471557,133.12,39.2056167086,-20.3910096169,44.1913300852,-7.2143832914,-2.5110096169,7.6388805182,46.42,-17.88,49.7444549674,134.06,35.2856167086,3.5789903831,35.4666592544,-7.2143832914,-2.5110096169,7.6388805182,42.5,6.09,42.9341134763,134.35,38.3056167086,-16.8310096169,41.8402098005,-7.2143832914,-2.5110096169,7.6388805182,45.52,-14.32,47.7193126522,134.06,33.5056167086,-14.4310096169,36.481233389,-7.2143832914,-2.5110096169,7.6388805182,40.72,-11.92,42.4288203937,133.12
2019-05-01 23:30:00,38.5073833479,-20.6639238654,43.7014453058,-6.4926166521,-2.2539238654,6.8727173507,45.0,-18.41,48.620243726300004,133.69,33.3173833479,-19.0939238654,38.4008588671,-6.4926166521,-2.2539238654,6.8727173507,39.81,-16.84,43.2252437818,132.84,37.0473833479,-21.3739238654,42.7709391332,-6.4926166521,-2.2539238654,6.8727173507,43.54,-19.12,47.5531912704,133.85,32.8573833479,3.1260761346,33.0057569595,-6.4926166521,-2.2539238654,6.8727173507,39.35,5.38,39.716078608,133.92,36.1073833479,-17.8539238654,40.2803392442,-6.4926166521,-2.2539238654,6.8727173507,42.6,-15.6,45.3665074697,133.85,31.1473833479,-15.0139238654,34.5771224838,-6.4926166521,-2.2539238654,6.8727173507,37.64,-12.76,39.744020934,132.84
2019-05-02 00:00:00,36.5001667026,-20.4947885026,41.8604649411,-5.9998332974,-2.0847885026,6.3517196646,42.5,-18.41,46.3160674065,133.06,31.4201667026,-19.7847885026,37.1303747855,-5.9998332974,-2.0847885026,6.3517196646,37.42,-17.7,41.3950045295,132.32,35.1301667026,-21.2147885026,41.0389554419,-5.9998332974,-2.0847885026,6.3517196646,41.13,-19.13,45.3611485745,133.2,31.0301667026,2.2652114974,31.1127374032,-5.9998332974,-2.0847885026,6.3517196646,37.03,4.35,37.2846268588,133.42,34.1601667026,-17.7247885026,38.4848686709,-5.9998332974,-2.0847885026,6.3517196646,40.16,-15.64,43.0979721101,133.2,29.3201667026,-15.2447885026,33.0465694431,-5.9998332974,-2.0847885026,6.3517196646,35.32,-13.16,37.6920150695,132.32
2019-05-02 00:30:00,35.3479001014,-20.5325626955,40.8786028678,-5.6520998986,-2.0025626955,5.9963731216,41.0,-18.53,44.9928983285,132.52,30.4279001014,-19.8025626955,36.3042503557,-5.6520998986,-2.0025626955,5.9963731216,36.08,-17.8,40.231907735,131.86,34.0479001014,-21.2425626955,40.1311097677,-5.6520998986,-2.0025626955,5.9963731216,39.7,-19.24,44.1165229818,132.72,30.0779001014,2.1074373045,30.1516395326,-5.6520998986,-2.0025626955,5.9963731216,35.73,4.11,35.9656085726,133.05,33.1079001014,-17.8425626955,37.609707426,-5.6520998986,-2.0025626955,5.9963731216,38.76,-15.84,41.8717470378,132.72,28.3879001014,-15.9225626955,32.548438902,-5.6520998986,-2.0025626955,5.9963731216,34.04,-13.92,36.7761879482,131.86
2019-05-02 01:00:00,34.4238668361,-20.9094802124,40.2766554061,-5.4161331639,-1.9494802124000001,5.7562984242,39.84,-18.96,44.1215049607,133.08,29.5538668361,-20.1294802124,35.7578944932,-5.4161331639,-1.9494802124000001,5.7562984242,34.97,-18.18,39.4133644847,132.19,33.1638668361,-21.6294802124,39.5938944508,-5.4161331639,-1.9494802124000001,5.7562984242,38.58,-19.68,43.3095693814,133.12,29.2238668361,1.8805197876,29.2843088961,-5.4161331639,-1.9494802124000001,5.7562984242,34.64,3.83,34.8510903703,133.43,32.2238668361,-18.2294802124,37.0228516282,-5.4161331639,-1.9494802124000001,5.7562984242,37.64,-16.28,41.0098524747,133.12,27.5838668361,-16.4294802124,32.1060357204,-5.4161331639,-1.9494802124000001,5.7562984242,33.0,-14.48,36.0370698032,132.19
2019-05-02 01:30:00,34.8921835631,-20.932042279,40.6892475695,-5.6078164369,-2.002042279,5.9544754997,40.5,-18.93,44.7056472943,133.08,30.1121835631,-20.092042279,36.199913838,-5.6078164369,-2.002042279,5.9544754997,35.72,-18.09,40.0395616859,132.19,33.6221835631,-21.642042279,39.9853625913,-5.6078164369,-2.002042279,5.9544754997,39.23,-19.64,43.871659417000004,133.12,29.7721835631,1.877957721,29.8313532934,-5.6078164369,-2.002042279,5.9544754997,35.38,3.88,35.5921171048,133.17,32.6721835631,-18.242042279,37.4198301077,-5.6078164369,-2.002042279,5.9544754997,38.28,-16.24,41.5824001231,133.12,28.0721835631,-16.722042279,32.6752840535,-5.6078164369,-2.002042279,5.9544754997,33.68,-14.72,36.7562348453,132.19
2019-05-02 02:00:00,34.3507169702,-21.1802889112,40.355624078,-5.8792830298,-2.1102889112,6.2465421021,40.23,-19.07,44.5209815705,133.08,30.0007169702,-20.2402889112,36.1899476918,-5.8792830298,-2.1102889112,6.2465421021,35.88,-18.13,40.2003893016,132.45,33.0807169702,-21.9002889112,39.673120493,-5.8792830298,-2.1102889112,6.2465421021,38.96,-19.79,43.6981200969,133.37,29.6507169702,1.8897110888,29.7108738486,-5.8792830298,-2.1102889112,6.2465421021,35.53,4.0,35.7544528695,134.01,32.1607169702,-18.4702889112,37.0872388902,-5.8792830298,-2.1102889112,6.2465421021,38.04,-16.36,41.4088299762,133.37,28.0007169702,-16.5902889112,32.5465487725,-5.8792830298,-2.1102889112,6.2465421021,33.88,-14.48,36.844603404,132.45
2019-05-02 02:30:00,33.6050501695,-21.3461255792,39.8115118293,-5.9649498305,-2.1061255792,6.3258510444,39.57,-19.24,43.9995738616,133.3,29.5250501695,-20.3661255792,35.8679196305,-5.9649498305,-2.1061255792,6.3258510444,35.49,-18.26,39.9119994488,132.76,32.3450501695,-22.0661255792,39.1550273725,-5.9649498305,-2.1061255792,6.3258510444,38.31,-19.96,43.1978899948,133.7,29.1750501695,1.8138744208,29.2313819859,-5.9649498305,-2.1061255792,6.3258510444,35.14,3.92,35.3579693987,134.01,31.4350501695,-18.6661255792,36.559357534,-5.9649498305,-2.1061255792,6.3258510444,37.4,-16.56,40.9022444372,133.7,27.5550501695,-15.5061255792,31.6183604939,-5.9649498305,-2.1061255792,6.3258510444,33.52,-13.4,36.0991745058,132.76
2019-05-02 03:00:00,33.0234000869,-21.7762776816,39.556936471,-5.8765999131,-2.0462776816,6.2226745768,38.9,-19.73,43.6174609532,133.3,28.7734000869,-20.3462776816,35.2403116907,-5.8765999131,-2.0462776816,6.2226745768,34.65,-18.3,39.1856159834,132.4,31.8134000869,-22.4862776816,38.9579915943,-5.8765999131,-2.0462776816,6.2226745768,37.69,-20.44,42.8757472238,133.37,28.4634000869,1.7137223183999999,28.5149432525,-5.8765999131,-2.0462776816,6.2226745768,34.34,3.76,34.5452341141,133.4,30.8434000869,-19.0862776816,36.2712189575,-5.8765999131,-2.0462776816,6.2226745768,36.72,-17.04,40.4811067042,133.37,26.803400086899998,-15.4062776816,30.9156214271,-5.8765999131,-2.0462776816,6.2226745768,32.68,-13.36,35.3054103503,132.4
2019-05-02 03:30:00,32.5529500207,-22.331818106,39.4766342913,-5.8370499793,-2.021818106,6.1772891235,38.39,-20.31,43.4314195025,133.95,28.3029500207,-20.351818106,34.8604859417,-5.8370499793,-2.021818106,6.1772891235,34.14,-18.33,38.7495612878,133.04,31.3729500207,-23.031818106,38.9194891831,-5.8370499793,-2.021818106,6.1772891235,37.21,-21.01,42.7317703822,134.21,28.0129500207,1.858181894,28.0745117288,-5.8370499793,-2.021818106,6.1772891235,33.85,3.88,34.0716436351,134.24,30.4029500207,-19.661818106,36.2067184538,-5.8370499793,-2.021818106,6.1772891235,36.24,-17.64,40.3051758463,134.21,26.4029500207,-14.501818106,30.1233878934,-5.8370499793,-2.021818106,6.1772891235,32.24,-12.48,34.5712018883,133.04
2019-05-02 04:00:00,31.8277666703,-22.4183993635,38.9305967234,-5.7622333297,-1.9983993635,6.0989288372,37.59,-20.42,42.7783181063,133.95,27.8177666703,-20.3283993635,34.4539107099,-5.7622333297,-1.9983993635,6.0989288372,33.58,-18.33,38.2570947669,133.04,30.6777666703,-23.1183993635,38.4133538891,-5.7622333297,-1.9983993635,6.0989288372,36.44,-21.12,42.118024645,134.38,27.5477666703,1.9516006365,27.6168099817,-5.7622333297,-1.9983993635,6.0989288372,33.31,3.95,33.5433838484,134.41,29.7577666703,-19.7183993635,35.6978984068,-5.7622333297,-1.9983993635,6.0989288372,35.52,-17.72,39.6946948596,134.38,25.9177666703,-14.5983993635,29.7463257085,-5.7622333297,-1.9983993635,6.0989288372,31.68,-12.6,34.0937296288,133.04
2019-05-02 04:30:00,31.7183167181,-22.285164778,38.7644190542,-5.6516832819000005,-2.005164778,5.9968499819000005,37.37,-20.28,42.5181761133,133.75,27.8283167181,-20.155164778,34.3605279149,-5.6516832819000005,-2.005164778,5.9968499819000005,33.48,-18.15,38.0832364696,132.87,30.5683167181,-23.005164778,38.2578043468,-5.6516832819000005,-2.005164778,5.9968499819000005,36.22,-21.0,41.8675100764,133.97,27.5483167181,2.074835222,27.6263406046,-5.6516832819000005,-2.005164778,5.9968499819000005,33.2,4.08,33.4497593414,134.0,29.6283167181,-19.605164778,35.5274490714,-5.6516832819000005,-2.005164778,5.9968499819000005,35.28,-17.6,39.4263668121,133.97,25.9483167181,-15.885164778,30.4245558805,-5.6516832819000005,-2.005164778,5.9968499819000005,31.6,-13.88,34.5139739816,132.87
2019-05-02 05:00:00,31.9236166639,-21.962450609,38.7487617565,-5.5563833361,-2.012450609,5.9095983984,37.48,-19.95,42.4588377137,133.75,28.1336166639,-19.912450609,34.4674640183,-5.5563833361,-2.012450609,5.9095983984,33.69,-17.9,38.1500471821,132.87,30.7836166639,-22.692450609,38.2436709738,-5.5563833361,-2.012450609,5.9095983984,36.34,-20.68,41.8121752603,133.97,27.8536166639,2.3475493910000003,27.9523692986,-5.5563833361,-2.012450609,5.9095983984,33.41,4.36,33.6932886492,134.0,29.8436166639,-19.292450609,35.5364616427,-5.5563833361,-2.012450609,5.9095983984,35.4,-17.28,39.3923647424,133.97,26.2836166639,-15.812450609,30.6734754992,-5.5563833361,-2.012450609,5.9095983984,31.84,-13.8,34.7019538355,132.87
2019-05-02 05:30:00,33.0184999878,-21.6682793157,39.4934889564,-6.1015000122,-2.1482793157,6.468647959,39.12,-19.52,43.7196157348,133.5,29.2884999878,-19.6282793157,35.2574187999,-6.1015000122,-2.1482793157,6.468647959,35.39,-17.48,39.4715403804,132.56,31.8084999878,-22.3882793157,38.8975027758,-6.1015000122,-2.1482793157,6.468647959,37.91,-20.24,42.9747100048,133.54,28.9684999878,2.5117206843,29.0771857706,-6.1015000122,-2.1482793157,6.468647959,35.07,4.66,35.3782489674,133.54,30.8584999878,-18.9882793157,36.2326064874,-6.1015000122,-2.1482793157,6.468647959,36.96,-16.84,40.6156029132,133.54,27.2984999878,-15.1082793157,31.2004520074,-6.1015000122,-2.1482793157,6.468647959,33.4,-12.96,35.8262696914,132.56
2019-05-02 06:00:00,34.2827999906,-21.7181992839,40.5831314136,-6.4972000094,-2.2481992839,6.8751733056,40.78,-19.47,45.1894821834,134.18,30.4327999906,-19.5481992839,36.1702558812,-6.4972000094,-2.2481992839,6.8751733056,36.93,-17.3,40.7813057662,133.3,33.0227999906,-22.4481992839,39.9302763616,-6.4972000094,-2.2481992839,6.8751733056,39.52,-20.2,44.3832220552,134.47,30.0827999906,2.8018007161,30.2129929422,-6.4972000094,-2.2481992839,6.8751733056,36.58,5.05,36.9269400303,134.47,32.0627999906,-19.0081992839,37.2737814456,-6.4972000094,-2.2481992839,6.8751733056,38.56,-16.76,42.0448712687,134.47,28.4627999906,-15.2081992839,32.2710444325,-6.4972000094,-2.2481992839,6.8751733056,34.96,-12.96,37.2848923828,133.3
2019-05-02 06:30:00,38.2786333223,-20.4417141904,43.3949011759,-7.2913666777,-2.5417141904,7.7216798078,45.57,-17.9,48.9595230777,134.62,34.3386333223,-18.2217141904,38.873803602,-7.2913666777,-2.5417141904,7.7216798078,41.63,-15.68,44.4850458019,133.69,36.8186333223,-21.1817141904,42.4767792537,-7.2913666777,-2.5417141904,7.7216798078,44.11,-18.64,47.8867591303,134.68,33.8486333223,4.2282858096,34.1117044235,-7.2913666777,-2.5417141904,7.7216798078,41.14,6.77,41.6933148118,134.65,35.8686333223,-17.6217141904,39.9635292163,-7.2913666777,-2.5417141904,7.7216798078,43.16,-15.08,45.7186176519,134.68,32.1086333223,-13.5817141904,34.8629788483,-7.2913666777,-2.5417141904,7.7216798078,39.4,-11.04,40.9174974797,133.69
2019-05-02 07:00:00,42.6928333212,-18.1671266059,46.397440728,-8.0471666788,-2.8071266059,8.5227255815,50.74,-15.36,53.0139340174,133.23,38.3128333212,-16.6571266059,41.777183532,-8.0471666788,-2.8071266059,8.5227255815,46.36,-13.85,48.3846266907,132.36,41.0228333212,-18.9271266059,45.178634057,-8.0471666788,-2.8071266059,8.5227255815,49.07,-16.12,51.6499690223,133.35,37.7028333212,5.4128733941,38.0894058608,-8.0471666788,-2.8071266059,8.5227255815,45.75,8.22,46.4825870623,133.38,40.0328333212,-15.3271266059,42.866636837,-8.0471666788,-2.8071266059,8.5227255815,48.08,-12.52,49.6833654255,133.35,35.8328333212,-13.2471266059,38.2031190761,-8.0471666788,-2.8071266059,8.5227255815,43.88,-10.44,45.1048556144,132.36
2019-05-02 07:30:00,47.2211166558,-16.1501210959,49.9065153024,-8.6488833442,-3.1001210959,9.1877055847,55.87,-13.05,57.3738564156,132.28,42.7411166558,-14.2601210959,45.0572314579,-8.6488833442,-3.1001210959,9.1877055847,51.39,-11.16,52.5878094239,131.37,45.3411166558,-16.9201210959,48.3953237151,-8.6488833442,-3.1001210959,9.1877055847,53.99,-13.82,55.730714153,132.41,41.9711166558,7.4798789041,42.632419844,-8.6488833442,-3.1001210959,9.1877055847,50.62,10.58,51.7138356729,132.41,44.2311166558,-13.2201210959,46.1645240678,-8.6488833442,-3.1001210959,9.1877055847,52.88,-10.12,53.8396582456,132.41,39.9511166558,-11.9001210959,41.6857841972,-8.6488833442,-3.1001210959,9.1877055847,48.6,-8.8,49.390282445,131.37
2019-05-02 08:00:00,49.4399666546,-14.6774148882,51.5726362581,-7.8200333454,-2.9674148882,8.3641181628,57.26,-11.71,58.4451169902,131.55,44.5999666546,-12.7774148882,46.3941737379,-7.8200333454,-2.9674148882,8.3641181628,52.42,-9.81,53.3300337521,130.64,47.4799666546,-15.4674148882,49.9358404039,-7.8200333454,-2.9674148882,8.3641181628,55.3,-12.5,56.6951497044,131.62,43.7799666546,8.6925851118,44.6345887872,-7.8200333454,-2.9674148882,8.3641181628,51.6,11.66,52.9009981002,131.63,46.3799666546,-11.8474148882,47.8692233739,-7.8200333454,-2.9674148882,8.3641181628,54.2,-8.88,54.922621933,131.62,41.6999666546,-10.5274148882,43.0082978415,-7.8200333454,-2.9674148882,8.3641181628,49.52,-7.5600000000000005,50.0937521054,130.64
2019-05-02 08:30:00,52.3179499935,-10.2165902669,53.3061591958,-8.4320500065,-3.0865902669,8.9792264025,60.75,-7.13,61.1669796541,132.77,46.0679499935,-15.5865902669,48.6332994229,-8.4320500065,-3.0865902669,8.9792264025,54.5,-12.5,55.9151142358,131.06,50.5479499935,-8.9965902669,51.3423206037,-8.4320500065,-3.0865902669,8.9792264025,58.98,-5.91,59.2753616606,132.8,45.2279499935,6.0934097331,45.6365763702,-8.4320500065,-3.0865902669,8.9792264025,53.66,9.18,54.4395811887,132.11,49.2879499935,-6.9665902669,49.7778604855,-8.4320500065,-3.0865902669,8.9792264025,57.72,-3.88,57.8502618836,132.8,43.1679499935,-12.7265902669,45.0048664754,-8.4320500065,-3.0865902669,8.9792264025,51.6,-9.64,52.4927575957,131.06
2019-05-02 09:00:00,52.9731166657,-8.959224404,53.7254017314,-8.6868833343,-3.179224404,9.2503734992,61.66,-5.78,61.9303156782,133.63,46.5731166657,-15.999224404,49.2445974447,-8.6868833343,-3.179224404,9.2503734992,55.26,-12.82,56.7275946961,131.68,51.2231166657,-8.759224404,51.9666401945,-8.6868833343,-3.179224404,9.2503734992,59.91,-5.58,60.1692986497,133.84,45.7231166657,5.880775596,46.0997496656,-8.6868833343,-3.179224404,9.2503734992,54.41,9.06,55.1591488332,132.63,49.9931166657,-6.779224404,50.4506649854,-8.6868833343,-3.179224404,9.2503734992,58.68,-3.6,58.7903257348,133.84,43.6731166657,-13.339224404,45.6648226428,-8.6868833343,-3.179224404,9.2503734992,52.36,-10.16,53.3366215653,131.68
2019-05-02 09:30:00,54.1287500328,-7.542795249,54.6517642925,-8.5912499672,-3.142795249,9.1480455823,62.72,-4.4,62.8741473103,133.27,47.4287500328,-16.222795249,50.1264941459,-8.5912499672,-3.142795249,9.1480455823,56.02,-13.08,57.526748561,131.38,52.3287500328,-7.362795249,52.8441939466,-8.5912499672,-3.142795249,9.1480455823,60.92,-4.22,61.0659872597,133.3,46.5587500328,5.567204751,46.8904145146,-8.5912499672,-3.142795249,9.1480455823,55.15,8.71,55.8335615916,132.33,51.0487500328,-5.382795249,51.3317578561,-8.5912499672,-3.142795249,9.1480455823,59.64,-2.24,59.6820509031,133.3,44.4887500328,-13.342795249,46.4465183252,-8.5912499672,-3.142795249,9.1480455823,53.08,-10.2,54.0511461488,131.38
2019-05-02 10:00:00,54.4324834184,-6.8098328136,54.8568051753,-7.8175165816,-2.9398328136,8.3520166712,62.25,-3.87,62.3701803749,133.45,47.2424834184,-16.0598328136,49.8975998375,-7.8175165816,-2.9398328136,8.3520166712,55.06,-13.12,56.6015724163,131.53,52.6424834184,-6.6598328136,53.0620809389,-7.8175165816,-2.9398328136,8.3520166712,60.46,-3.7199999999999998,60.574334499,133.47,46.3924834184,5.7501671864,46.7474805781,-7.8175165816,-2.9398328136,8.3520166712,54.21,8.69,54.9020964991,132.52,51.3424834184,-4.6598328136,51.553512445,-7.8175165816,-2.9398328136,8.3520166712,59.16,-1.72,59.1849980992,133.47,44.3424834184,-13.2998328136,46.2940750915,-7.8175165816,-2.9398328136,8.3520166712,52.16,-10.36,53.1788980706,131.53
2019-05-02 10:30:00,53.9941500568,-6.8101370184,54.4219276264,-6.9458499432,-2.8201370184,7.4965328143,60.94,-3.99,61.0704814129,133.34,47.0141500568,-16.0301370184,49.6718793524,-6.9458499432,-2.8201370184,7.4965328143,53.96,-13.21,55.5534490378,131.53,52.2441500568,-6.6601370184,52.6669596642,-6.9458499432,-2.8201370184,7.4965328143,59.19,-3.84,59.3144307905,133.37,46.1941500568,5.7798629816,46.5543372368,-6.9458499432,-2.8201370184,7.4965328143,53.14,8.6,53.8313997589,132.41,50.9741500568,-4.7401370184000005,51.1940706818,-6.9458499432,-2.8201370184,7.4965328143,57.92,-1.92,57.9518144668,133.37,44.1741500568,-13.3401370184,46.1444990103,-6.9458499432,-2.8201370184,7.4965328143,51.12,-10.52,52.1912329803,131.53
2019-05-02 11:00:00,53.2306500396,-6.4614179469,53.6213765725,-5.5593499604000005,-2.5214179468999998,6.1044181086,58.79,-3.94,58.9218779402,133.51,45.8806500396,-15.6914179469,48.489737525,-5.5593499604000005,-2.5214179468999998,6.1044181086,51.44,-13.17,53.0991760765,131.63,51.5206500396,-6.3414179469,51.9094496415,-5.5593499604000005,-2.5214179468999998,6.1044181086,57.08,-3.8200000000000003,57.2076813024,133.51,45.1106500396,6.1185820531,45.5237058393,-5.5593499604000005,-2.5214179468999998,6.1044181086,50.67,8.64,51.4013472586,132.58,50.2806500396,-4.4014179469,50.4729258945,-5.5593499604000005,-2.5214179468999998,6.1044181086,55.84,-1.88,55.8716386014,133.51,43.1206500396,-12.7214179469,44.9580352598,-5.5593499604000005,-2.5214179468999998,6.1044181086,48.68,-10.2,49.7371330095,131.63
2019-05-02 11:30:00,54.4662167522,-6.8043003504,54.8895916413,-7.0037832478,-2.8243003504,7.5517979483,61.47,-3.98,61.5987118372,133.51,47.0362167522,-15.4143003504,49.4975387433,-7.0037832478,-2.8243003504,7.5517979483,54.04,-12.59,55.4872030292,131.63,52.7062167522,-6.6543003504,53.124617622,-7.0037832478,-2.8243003504,7.5517979483,59.71,-3.83,59.8327084461,133.51,46.2162167522,6.3656996496,46.6525543021,-7.0037832478,-2.8243003504,7.5517979483,53.22,9.19,54.0076337197,132.58,51.4362167522,-4.7043003504000005,51.6508938506,-7.0037832478,-2.8243003504,7.5517979483,58.44,-1.88,58.4702317423,133.51,44.1562167522,-12.5843003504,45.914443187,-7.0037832478,-2.8243003504,7.5517979483,51.16,-9.76,52.0826573823,131.63
2019-05-02 12:00:00,54.8410667908,-6.5122348166,55.2263687839,-8.2589332092,-3.1922348166,8.8543966976,63.1,-3.32,63.1872803656,133.4,48.1210667908,-15.7922348166,50.6461424946,-8.2589332092,-3.1922348166,8.8543966976,56.38,-12.6,57.7707919281,131.47,53.0210667908,-6.3622348166,53.4014190401,-8.2589332092,-3.1922348166,8.8543966976,61.28,-3.17,61.361936899,133.51,47.2310667908,6.0177651834,47.6128886752,-8.2589332092,-3.1922348166,8.8543966976,55.49,9.21,56.2491262154,132.49,51.7410667908,-4.3522348166,51.923789736,-8.2589332092,-3.1922348166,8.8543966976,60.0,-1.16,60.0112122857,133.51,45.1810667908,-12.7122348166,46.9353780254,-8.2589332092,-3.1922348166,8.8543966976,53.44,-9.52,54.2813411772,131.47
2019-05-02 12:30:00,54.4392001017,-7.1342764667,54.9046847583,-8.3107998983,-3.2442764667,8.9215875685,62.75,-3.89,62.8704588817,133.07,48.2392001017,-15.3942764667,50.6359968242,-8.3107998983,-3.2442764667,8.9215875685,56.55,-12.15,57.8405134832,130.98,52.6292001017,-6.9842764667,53.0906095379,-8.3107998983,-3.2442764667,8.9215875685,60.94,-3.74,61.05465748,133.22,47.3292001017,6.2857235333,47.7447746104,-8.3107998983,-3.2442764667,8.9215875685,55.64,9.53,56.4502480065,132.03,51.3292001017,-5.0042764667,51.5725660214,-8.3107998983,-3.2442764667,8.9215875685,59.64,-1.76,59.6659634968,133.22,45.2092001017,-12.6842764667,46.9549000991,-8.3107998983,-3.2442764667,8.9215875685,53.52,-9.44,54.3461498176,130.98
2019-05-02 13:00:00,55.014700095,-6.6920265661,55.4202169439,-6.635299905,-2.9320265661000002,7.2542390789,61.65,-3.76,61.7645537505,133.57,48.014700095,-15.692026566100001,50.5138705997,-6.635299905,-2.9320265661000002,7.2542390789,54.65,-12.76,56.1198725943,131.57,53.224700095,-6.5420265661,53.6252441654,-6.635299905,-2.9320265661000002,7.2542390789,59.86,-3.61,59.9687560318,133.59,47.154700095,6.1579734339,47.5550878231,-6.635299905,-2.9320265661000002,7.2542390789,53.79,9.09,54.5526552974,132.58,51.964700095,-4.5720265661,52.1654433786,-6.635299905,-2.9320265661000002,7.2542390789,58.6,-1.6400000000000001,58.6229443136,133.59,45.124700095,-13.1320265661,46.9966879727,-6.635299905,-2.9320265661000002,7.2542390789,51.76,-10.2,52.7554509032,131.57
2019-05-02 13:30:00,54.225300249,-7.8041641705,54.7840137768,-5.174699751,-2.6041641705,5.793029306,59.4,-5.2,59.6271750127,133.92,46.825300249,-15.3041641705,49.2628276124,-5.174699751,-2.6041641705,5.793029306,52.0,-12.7,53.5284036751,131.72,52.515300249,-7.6441641705,53.0687290794,-5.174699751,-2.6041641705,5.793029306,57.69,-5.04,57.9097375231,134.17,46.045300249,6.6058358295,46.5167361498,-5.174699751,-2.6041641705,5.793029306,51.22,9.21,52.0414498261,132.72,51.265300249,-5.7241641705,51.5838837727,-5.174699751,-2.6041641705,5.793029306,56.44,-3.12,56.5261709299,134.17,44.025300249,-12.6041641705,45.7940172561,-5.174699751,-2.6041641705,5.793029306,49.2,-10.0,50.2059757399,131.72
2019-05-02 14:00:00,53.28926706,-7.4105051229,53.8020591611,-3.72073294,-2.2305051229,4.3380879099000005,57.01,-5.18,57.2448469297,134.26,45.45926706,-15.5705051229,48.0519051799,-3.72073294,-2.2305051229,4.3380879099000005,49.18,-13.34,50.9571192278,131.97,51.67926706,-7.2805051229,52.1895813233,-3.72073294,-2.2305051229,4.3380879099000005,55.4,-5.05,55.6296908134,134.29,44.75926706,6.3894948771,45.2130250319,-3.72073294,-2.2305051229,4.3380879099000005,48.48,8.62,49.2403777402,133.08,50.43926706,-5.3905051229,50.7264941331,-3.72073294,-2.2305051229,4.3380879099000005,54.16,-3.16,54.2521077932,134.29,42.79926706,-12.8305051229,44.6810823793,-3.72073294,-2.2305051229,4.3380879099000005,46.52,-10.6,47.7123715613,131.97
2019-05-02 14:30:00,52.0753506468,-7.2650047143,52.5796770481,-2.8746493532,-2.2050047143000002,3.6229345418000003,54.95,-5.06,55.1824800095,134.49,45.1453506468,-15.6850047143,47.7924895555,-2.8746493532,-2.2050047143000002,3.6229345418000003,48.02,-13.48,49.8761546232,132.32,50.5053506468,-7.1550047143,51.0096514046,-2.8746493532,-2.2050047143000002,3.6229345418000003,53.38,-4.95,53.6090188308,134.5,44.4753506468,6.3349952857,44.9242582624,-2.8746493532,-2.2050047143000002,3.6229345418000003,47.35,8.54,48.1139699048,133.36,49.2853506468,-5.2850047143,49.5679035587,-2.8746493532,-2.2050047143000002,3.6229345418000003,52.16,-3.08,52.2508564523,134.5,42.5253506468,-12.4850047143,44.3202074719,-2.8746493532,-2.2050047143000002,3.6229345418000003,45.4,-10.28,46.5493114879,132.32
2019-05-02 15:00:00,51.2675340101,-7.8716500811,51.8683228809,-3.4824659899,-2.3616500811,4.2077262834999996,54.75,-5.51,55.0265626766,134.49,44.4875340101,-16.2516500811,47.3630321312,-3.4824659899,-2.3616500811,4.2077262834999996,47.97,-13.89,49.9404945911,132.56,49.7075340101,-7.7516500811,50.308319554,-3.4824659899,-2.3616500811,4.2077262834999996,53.19,-5.39,53.4623998713,134.5,43.8075340101,5.7883499189,44.1882906529,-3.4824659899,-2.3616500811,4.2077262834999996,47.29,8.15,47.9871503634,133.54,48.4775340101,-5.8816500811,48.8330329938,-3.4824659899,-2.3616500811,4.2077262834999996,51.96,-3.52,52.0790936941,134.5,41.8775340101,-12.5216500811,43.7094906802,-3.4824659899,-2.3616500811,4.2077262834999996,45.36,-10.16,46.4839241029,132.56
2019-05-02 15:30:00,50.2514174271,-8.3323546547,50.9375410432,-3.3985825729,-2.3923546547,4.15616702,53.65,-5.94,53.9778297081,134.39,43.9814174271,-16.6023546547,47.0106717563,-3.3985825729,-2.3923546547,4.15616702,47.38,-14.21,49.4650229961,132.56,48.7214174271,-8.2123546547,49.4086964519,-3.3985825729,-2.3923546547,4.15616702,52.12,-5.82,52.4439395927,134.4,43.3314174271,5.4376453453,43.671268852,-3.3985825729,-2.3923546547,4.15616702,46.73,7.83,47.3814499567,133.45,47.5214174271,-6.3523546547,47.944108334,-3.3985825729,-2.3923546547,4.15616702,50.92,-3.96,51.0737505966,134.4,41.4014174271,-13.3523546547,43.5012958404,-3.3985825729,-2.3923546547,4.15616702,44.8,-10.96,46.121162171,132.56
2019-05-02 16:00:00,52.5680177253,-8.2791921398,53.215989233,-4.7719822747,-2.4391921398,5.3592418424,57.34,-5.84,57.6366307135,134.39,44.3380177253,-16.6191921398,47.350368142,-4.7719822747,-2.4391921398,5.3592418424,49.11,-14.18,51.1161862818,132.35,50.9680177253,-8.1291921398,51.6122330043,-4.7719822747,-2.4391921398,5.3592418424,55.74,-5.69,56.029668034,134.4,43.6480177253,5.4308078602,43.9845782674,-4.7719822747,-2.4391921398,5.3592418424,48.42,7.87,49.0554105069,133.45,49.7480177253,-6.1991921398,50.1327762126,-4.7719822747,-2.4391921398,5.3592418424,54.52,-3.76,54.6495013701,134.4,41.7480177253,-13.2791921398,43.8090621661,-4.7719822747,-2.4391921398,5.3592418424,46.52,-10.84,47.7662642458,132.35
2019-05-02 16:30:00,54.3877005588,-8.4913140313,55.0465656155,-7.4922994412,-3.0413140312999998,8.0860461261,61.88,-5.45,62.1195371844,134.06,46.7977005588,-16.9013140313,49.7561975394,-7.4922994412,-3.0413140312999998,8.0860461261,54.29,-13.86,56.0312743028,132.08,52.6177005588,-8.3013140313,53.2685106488,-7.4922994412,-3.0413140312999998,8.0860461261,60.11,-5.26,60.3397025183,134.2,45.9777005588,5.0986859687,46.2595454721,-7.4922994412,-3.0413140312999998,8.0860461261,53.47,8.14,54.0860471841,133.12,51.3877005588,-6.3213140313,51.7750401237,-7.4922994412,-3.0413140312999998,8.0860461261,58.88,-3.2800000000000002,58.971287929,134.2,43.9877005588,-13.7613140313,46.0900375821,-7.4922994412,-3.0413140312999998,8.0860461261,51.48,-10.72,52.58430184,132.08
2019-05-02 17:00:00,54.6907836724,-8.908183571,55.4115290642,-7.4992163276,-3.178183571,8.1448816038,62.19,-5.73,62.4534146384,134.06,48.0407836724,-16.388183571,50.7591317559,-7.4992163276,-3.178183571,8.1448816038,55.54,-13.21,57.0893659099,131.75,52.9107836724,-8.698183571,53.6209793482,-7.4992163276,-3.178183571,8.1448816038,60.41,-5.52,60.6616724135,134.09,47.1707836724,5.5518164290000005,47.496373524,-7.4992163276,-3.178183571,8.1448816038,54.67,8.73,55.3626390267,132.82,51.7007836724,-6.698183571,52.132875381,-7.4992163276,-3.178183571,8.1448816038,59.2,-3.52,59.3045563174,134.09,45.1407836724,-13.218183571,47.0362703398,-7.4992163276,-3.178183571,8.1448816038,52.64,-10.04,53.5889093003,131.75
2019-05-02 17:30:00,55.4223504144,-8.9752052132,56.1443784726,-8.1776495856,-3.2552052132,8.8017222022,63.6,-5.72,63.8567020758,134.06,48.2923504144,-17.1952052132,51.2623272089,-8.1776495856,-3.2552052132,8.8017222022,56.47,-13.94,58.1651484998,132.0,53.6023504144,-8.7652052132,54.314277979,-8.1776495856,-3.2552052132,8.8017222022,61.78,-5.51,62.0252247074,134.09,47.4223504144,4.8347947868,47.6681713459,-8.1776495856,-3.2552052132,8.8017222022,55.6,8.09,56.1854794409,133.02,52.4223504144,-6.7352052132,52.8532478873,-8.1776495856,-3.2552052132,8.8017222022,60.6,-3.48,60.69983855,134.09,45.3823504144,-13.9352052132,47.4736524134,-8.1776495856,-3.2552052132,8.8017222022,53.56,-10.68,54.6144303275,132.0
2019-05-02 18:00:00,56.0030668425,-9.415789739000001,56.7890886718,-9.3769331575,-3.435789739,9.9865673067,65.38,-5.98,65.6529115881,134.21,49.3330668425,-16.995789739,52.1786196918,-9.3769331575,-3.435789739,9.9865673067,58.71,-13.56,60.255603059,131.86,54.1330668425,-9.175789739,54.9052278304,-9.3769331575,-3.435789739,9.9865673067,63.51,-5.74,63.7688615235,134.37,48.4030668425,5.044210261,48.6651922519,-9.3769331575,-3.435789739,9.9865673067,57.78,8.48,58.3989623195,133.02,52.9430668425,-7.155789739,53.4244668058,-9.3769331575,-3.435789739,9.9865673067,62.32,-3.7199999999999998,62.4309282327,134.37,46.3430668425,-13.635789739,48.3075005168,-9.3769331575,-3.435789739,9.9865673067,55.72,-10.2,56.6459036471,131.86
2019-05-02 18:30:00,57.2055000205,-9.5861180372,58.0031282916,-9.7544999795,-3.5461180372000003,10.3790762106,66.96,-6.04,67.2318614944,134.49,50.4655000205,-16.9661180372,53.2411105591,-9.7544999795,-3.5461180372000003,10.3790762106,60.22,-13.42,61.6972025298,132.08,55.2755000205,-9.3161180372,56.055070759,-9.7544999795,-3.5461180372000003,10.3790762106,65.03,-5.77,65.2854792431,134.51,49.4855000205,5.1238819628,49.7500641069,-9.7544999795,-3.5461180372000003,10.3790762106,59.24,8.67,59.8710823353,133.2,54.0455000205,-7.2261180372,54.5264417906,-9.7544999795,-3.5461180372000003,10.3790762106,63.8,-3.68,63.9060435327,134.51,47.4055000205,-13.8261180372,49.3805930722,-9.7544999795,-3.5461180372000003,10.3790762106,57.16,-10.28,58.0770522668,132.08
2019-05-02 19:00:00,56.4450666535,-9.6071988861,57.2568233485,-9.9749333465,-3.4971988861,10.5702268337,66.42,-6.11,66.7004385293,134.09,49.9250666535,-17.3371988861,52.8496995788,-9.9749333465,-3.4971988861,10.5702268337,59.9,-13.84,61.4780904063,131.88,54.5450666535,-9.3571988861,55.3418599907,-9.9749333465,-3.4971988861,10.5702268337,64.52,-5.86,64.7855693808,134.16,48.9650666535,4.7128011139,49.1913432092,-9.9749333465,-3.4971988861,10.5702268337,58.94,8.21,59.5090556134,133.07,53.3450666535,-7.2971988861,53.8418540529,-9.9749333465,-3.4971988861,10.5702268337,63.32,-3.8,63.4339215247,134.16,46.9050666535,-13.9371988861,48.9318995192,-9.9749333465,-3.4971988861,10.5702268337,56.88,-10.44,57.830165139,131.88
2019-05-02 19:30:00,54.5789999821,-10.522443067,55.5840718835,-9.9410000179,-3.452443067,10.5234426157,64.52,-7.07,64.9062038637,134.28,48.2689999821,-18.312443067,51.6259811564,-9.9410000179,-3.452443067,10.5234426157,58.21,-14.86,60.0768149955,132.39,52.7489999821,-10.252443067,53.7361106516,-9.9410000179,-3.452443067,10.5234426157,62.69,-6.8,63.0577203838,134.35,47.3589999821,3.887556933,47.5182909858,-9.9410000179,-3.452443067,10.5234426157,57.3,7.34,57.7682057883,133.34,51.5789999821,-8.212443067,52.2287034138,-9.9410000179,-3.452443067,10.5234426157,61.52,-4.76,61.7038734603,134.35,45.3789999821,-13.612443067000001,47.3767057279,-9.9410000179,-3.452443067,10.5234426157,55.32,-10.16,56.2452486882,132.39
2019-05-02 20:00:00,53.5815833135,-10.9284318374,54.6847025484,-9.9184166865,-3.3884318374,10.4812432413,63.5,-7.54,63.9460835392,134.47,47.1415833135,-19.2184318374,50.908515983,-9.9184166865,-3.3884318374,10.4812432413,57.06,-15.83,59.2151374228,132.39,51.7915833135,-10.6684318374,52.8789517671,-9.9184166865,-3.3884318374,10.4812432413,61.71,-7.28,62.1379312498,134.7,46.2815833135,3.0415681626,46.3814196731,-9.9184166865,-3.3884318374,10.4812432413,56.2,6.43,56.5666412296,133.48,50.6415833135,-8.5884318374,51.3646874995,-9.9184166865,-3.3884318374,10.4812432413,60.56,-5.2,60.7828396836,134.7,44.3215833135,-13.0284318374,46.1967832598,-9.9184166865,-3.3884318374,10.4812432413,54.24,-9.64,55.0899918315,132.39
2019-05-02 20:30:00,52.1486166853,-11.5286560104,53.4077534783,-9.8613833147,-3.3686560104,10.4208792429,62.01,-8.16,62.5445896941,134.38,45.7686166853,-19.7586560104,49.8514870452,-9.8613833147,-3.3686560104,10.4208792429,55.63,-16.39,57.9942152288,132.49,50.3986166853,-11.2586560104,51.6408549402,-9.8613833147,-3.3686560104,10.4208792429,60.26,-7.89,60.774334221,134.46,44.9386166853,2.4813439896,45.0070698622,-9.8613833147,-3.3686560104,10.4208792429,54.8,5.85,55.1113645267,133.48,49.2186166853,-9.2486560104,50.0800346087,-9.8613833147,-3.3686560104,10.4208792429,59.08,-5.88,59.3718856025,134.46,43.0186166853,-14.1286560104,45.2793584559,-9.8613833147,-3.3686560104,10.4208792429,52.88,-10.76,53.9636173732,132.49
2019-05-02 21:00:00,51.5556166753,-11.7803293464,52.8843811562,-9.8743833247,-3.3603293464,10.4304966018,61.43,-8.42,62.0043651689,134.01,45.1956166753,-19.9303293464,49.394957177,-9.8743833247,-3.3603293464,10.4304966018,55.07,-16.57,57.5088671424,131.88,49.8256166753,-11.4903293464,51.133352575,-9.8743833247,-3.3603293464,10.4304966018,59.7,-8.13,60.2510323563,134.13,44.3856166753,2.1396706536,44.4371596544,-9.8743833247,-3.3603293464,10.4304966018,54.26,5.5,54.5380381019,133.06,48.6856166753,-9.5203293464,49.6077205878,-9.8743833247,-3.3603293464,10.4304966018,58.56,-6.16,58.8830977446,134.13,42.4456166753,-15.9603293464,45.3471331816,-9.8743833247,-3.3603293464,10.4304966018,52.32,-12.6,53.8158192356,131.88
2019-05-02 21:30:00,50.0675999821,-12.4540522937,51.5932940071,-9.5624000179,-3.2640522937,10.1041343755,59.63,-9.19,60.3340119667,134.55,43.8975999821,-20.5340522937,48.4628371826,-9.5624000179,-3.2640522937,10.1041343755,53.46,-17.27,56.1802856881,132.49,48.4075999821,-12.1740522937,49.9149605356,-9.5624000179,-3.2640522937,10.1041343755,57.97,-8.91,58.6507374208,134.56,43.1275999821,1.6959477063000001,43.1609327846,-9.5624000179,-3.2640522937,10.1041343755,52.69,4.96,52.9229411503,133.62,47.2375999821,-10.1840522937,48.3229321667,-9.5624000179,-3.2640522937,10.1041343755,56.8,-6.92,57.2199825236,134.56,41.2375999821,-16.1440522937,44.2850999405,-9.5624000179,-3.2640522937,10.1041343755,50.8,-12.88,52.407388792,132.49
2019-05-02 22:00:00,47.2777833241,-13.4466302828,49.1528296439,-8.8222166759,-3.0366302828,9.3301999202,56.1,-10.41,57.0576734541,134.68,41.1777833241,-21.9066302828,46.6423658258,-8.8222166759,-3.0366302828,9.3301999202,50.0,-18.87,53.4422763362,132.63,45.7277833241,-13.1666302828,47.5856104378,-8.8222166759,-3.0366302828,9.3301999202,54.55,-10.13,55.482604481,134.84,40.4977833241,0.4433697172,40.5002102571,-8.8222166759,-3.0366302828,9.3301999202,49.32,3.48,49.4426212897,133.81,44.6177833241,-11.2766302828,46.0207450971,-8.8222166759,-3.0366302828,9.3301999202,53.44,-8.24,54.0715377995,134.84,38.6977833241,-16.5966302828,42.1066095873,-8.8222166759,-3.0366302828,9.3301999202,47.52,-13.56,49.4168392352,132.63
2019-05-02 22:30:00,44.2161833321,-16.9176470224,47.3421339742,-8.2138166679,-2.8076470224000003,8.6804185415,52.43,-14.11,54.2954602154,134.17,38.6361833321,-20.4976470224,43.7368059639,-8.2138166679,-2.8076470224000003,8.6804185415,46.85,-17.69,50.0785243393,132.86,42.6261833321,-17.6276470224,46.1272744155,-8.2138166679,-2.8076470224000003,8.6804185415,50.84,-14.82,52.9560006043,134.36,38.0361833321,1.8123529776,38.0793364673,-8.2138166679,-2.8076470224000003,8.6804185415,46.25,4.62,46.4801774954,133.98,41.6261833321,-13.7676470224,43.8438963064,-8.2138166679,-2.8076470224000003,8.6804185415,49.84,-10.96,51.030845574,134.36,36.2661833321,-15.0476470224,39.2640768946,-8.2138166679,-2.8076470224000003,8.6804185415,44.48,-12.24,46.133371869,132.86
