Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-02 23:00:00,40.8496000243,-19.2187758485,45.1447800666,-7.4303999757,-2.5687758485,7.8618988265,48.28,-16.65,51.0703524562,131.97,36.1696000243,-18.3387758485,40.5530598789,-7.4303999757,-2.5687758485,7.8618988265,43.6,-15.77,46.3643494508,131.16,39.2796000243,-19.9187758485,44.041396542,-7.4303999757,-2.5687758485,7.8618988265,46.71,-17.35,49.8281707471,132.11,35.6096000243,3.4112241515,35.7726161205,-7.4303999757,-2.5687758485,7.8618988265,43.04,5.98,43.4534463535,132.27,38.2496000243,-16.4087758485,41.6206658628,-7.4303999757,-2.5687758485,7.8618988265,45.68,-13.84,47.7305772016,132.11,33.8096000243,-13.9287758485,36.5663759544,-7.4303999757,-2.5687758485,7.8618988265,41.24,-11.36,42.7760119693,131.16
2019-05-02 23:30:00,38.4513499897,-20.2904971616,43.4765521988,-6.7686500103,-2.3704971616,7.1717417519,45.22,-17.92,48.6412869896,133.6,33.8513499897,-18.9104971616,38.7752601413,-6.7686500103,-2.3704971616,7.1717417519,40.62,-16.54,43.8583629425,132.71,36.9913499897,-21.0204971616,42.5466952298,-6.7686500103,-2.3704971616,7.1717417519,43.76,-18.65,47.568478008,133.66,33.3913499897,3.2795028384,33.5520102676,-6.7686500103,-2.3704971616,7.1717417519,40.16,5.65,40.5554940791,133.75,36.0313499897,-17.5304971616,40.0696457785,-6.7686500103,-2.3704971616,7.1717417519,42.8,-15.16,45.4055679405,133.66,31.6313499897,-15.2504971616,35.1158079196,-6.7686500103,-2.3704971616,7.1717417519,38.4,-12.88,40.5025233782,132.71
2019-05-03 00:00:00,36.7201333282,-21.2313617988,42.4162576788,-6.3498666718,-2.2013617988,6.7206250095,43.07,-19.03,47.0867900796,133.86,31.9101333282,-19.6013617988,37.4495659974,-6.3498666718,-2.2013617988,6.7206250095,38.26,-17.4,42.0307934734,133.1,35.3501333282,-21.9413617988,41.6059525058,-6.3498666718,-2.2013617988,6.7206250095,41.7,-19.74,46.1362937393,134.04,31.5001333282,2.6686382012000003,31.6129724883,-6.3498666718,-2.2013617988,6.7206250095,37.85,4.87,38.162015146,134.13,34.3701333282,-18.4413617988,39.0049982694,-6.3498666718,-2.2013617988,6.7206250095,40.72,-16.24,43.8389780903,134.04,29.8101333282,-15.6813617988,33.6830692917,-6.3498666718,-2.2013617988,6.7206250095,36.16,-13.48,38.5908797516,133.1
2019-05-03 00:30:00,35.4540833372,-21.9657172492,41.7071307998,-6.0659166628,-2.0957172492,6.4177391462,41.52,-19.87,46.0296350192,133.86,30.7440833372,-19.5557172492,36.4365851497,-6.0659166628,-2.0957172492,6.4177391462,36.81,-17.46,40.7409830515,132.99,34.1540833372,-22.6657172492,40.9906836613,-6.0659166628,-2.0957172492,6.4177391462,40.22,-20.57,45.1749189263,134.04,30.3840833372,2.7142827508,30.5050791032,-6.0659166628,-2.0957172492,6.4177391462,36.45,4.8100000000000005,36.7659978785,134.13,33.2540833372,-19.2157172492,38.4067422206,-6.0659166628,-2.0957172492,6.4177391462,39.32,-17.12,42.8853914521,134.04,28.6940833372,-15.7357172492,32.7255743404,-6.0659166628,-2.0957172492,6.4177391462,34.76,-13.64,37.3404231363,132.99
2019-05-03 01:00:00,34.2015166581,-22.335348935,40.8486420064,-5.8884833419,-2.035348935,6.2303195227,40.09,-20.3,44.936600895,133.98,29.8215166581,-19.585348935,35.6778467497,-5.8884833419,-2.035348935,6.2303195227,35.71,-17.55,39.7895287733,132.99,32.9715166581,-23.025348935,40.2155144728,-5.8884833419,-2.035348935,6.2303195227,38.86,-20.99,44.1664997481,134.17,29.4915166581,2.674651065,29.6125533028,-5.8884833419,-2.035348935,6.2303195227,35.38,4.71,35.692134988,134.13,31.9915166581,-19.595348935,37.5157945134,-5.8884833419,-2.035348935,6.2303195227,37.88,-17.56,41.7522214978,134.17,27.8715166581,-15.635348935,31.9575589985,-5.8884833419,-2.035348935,6.2303195227,33.76,-13.6,36.3963954259,132.99
2019-05-03 01:30:00,34.8427999897,-21.9831151666,41.1980347049,-5.9672000103,-2.0931151666,6.3236545655,40.81,-19.89,45.398988975500004,135.31,30.572799989700002,-20.1831151666,36.6340584298,-5.9672000103,-2.0931151666,6.3236545655,36.54,-18.09,40.7727813621,134.38,33.5727999897,-22.7131151666,40.5341645988,-5.9672000103,-2.0931151666,6.3236545655,39.54,-20.62,44.5936766818,135.34,30.2427999897,2.5168848334,30.3473501393,-5.9672000103,-2.0931151666,6.3236545655,36.21,4.61,36.5022766413,135.35,32.6327999897,-19.2531151666,37.8890759822,-5.9672000103,-2.0931151666,6.3236545655,38.6,-17.16,42.2424620495,135.34,28.6327999897,-16.1731151666,32.8847516251,-5.9672000103,-2.0931151666,6.3236545655,34.6,-14.08,37.35513887,134.38
2019-05-03 02:00:00,34.2013333208,-21.9082392998,40.6165255793,-6.2786666792,-2.1982392998,6.6523613317,40.48,-19.71,45.0234883144,135.59,30.3613333208,-20.8182392998,36.8131722154,-6.2786666792,-2.1982392998,6.6523613317,36.64,-18.62,41.0998053523,135.0,32.9513333208,-22.6582392998,39.9898259034,-6.2786666792,-2.1982392998,6.6523613317,39.23,-20.46,44.2448245561,135.94,30.0313333208,2.0317607002,30.0999839297,-6.2786666792,-2.1982392998,6.6523613317,36.31,4.23,36.5555604525,135.94,32.0413333208,-19.1582392998,37.3320930841,-6.2786666792,-2.1982392998,6.6523613317,38.32,-16.96,41.9054173109,135.94,28.4813333208,-16.1582392998,32.74561108,-6.2786666792,-2.1982392998,6.6523613317,34.76,-13.96,37.458499703,135.0
2019-05-03 02:30:00,33.7424999875,-21.9947084708,40.2780772397,-6.2275000125,-2.1847084708,6.5995990414,39.97,-19.81,44.6098307551,135.75,29.9124999875,-20.9347084708,36.5105419607,-6.2275000125,-2.1847084708,6.5995990414,36.14,-18.75,40.7143967166,134.82,32.5024999875,-22.7547084708,39.6760540255,-6.2275000125,-2.1847084708,6.5995990414,38.73,-20.57,43.8535950636,135.76,29.5824999875,1.8952915292,29.6431515783,-6.2275000125,-2.1847084708,6.5995990414,35.81,4.08,36.041677264,135.78,31.5724999875,-19.2647084708,36.9858317188,-6.2275000125,-2.1847084708,6.5995990414,37.8,-17.08,41.4797107029,135.76,28.0124999875,-16.5047084708,32.5131597551,-6.2275000125,-2.1847084708,6.5995990414,34.24,-14.32,37.1138788056,134.82
2019-05-03 03:00:00,32.7664500023,-22.1000647382,39.5228175512,-6.0535499977,-2.1300647382,6.41737044,38.82,-19.97,43.655392565,135.11,29.0264500023,-21.0500647382,35.8558227519,-6.0535499977,-2.1300647382,6.41737044,35.08,-18.92,39.8569040443,134.2,31.5764500023,-22.8500647382,38.9768861415,-6.0535499977,-2.1300647382,6.41737044,37.63,-20.72,42.9573660738,135.15,28.7364500023,1.6299352618,28.7826379557,-6.0535499977,-2.1300647382,6.41737044,34.79,3.76,34.9925949309,135.21,30.6664500023,-19.4100647382,36.2929988963,-6.0535499977,-2.1300647382,6.41737044,36.72,-17.28,40.5827155326,135.15,27.1464500023,-16.4500647382,31.7416820225,-6.0535499977,-2.1300647382,6.41737044,33.2,-14.32,36.1566370118,134.2
2019-05-03 03:30:00,31.9237333618,-26.1564218227,41.2708511461,-6.1362666382,-2.1264218227,6.4942619306000005,38.06,-24.03,45.0111597273,134.54,28.8737333618,-18.1564218227,34.1078895808,-6.1362666382,-2.1264218227,6.4942619306000005,35.01,-16.03,38.5053372924,134.57,30.7137333618,-25.6164218227,39.9941806269,-6.1362666382,-2.1264218227,6.4942619306000005,36.85,-23.49,43.7001441645,134.93,28.5537333618,4.5435781773,28.9129692621,-6.1362666382,-2.1264218227,6.4942619306000005,34.69,6.67,35.3254157796,135.6,29.7837333618,-21.8864218227,36.9606037988,-6.1362666382,-2.1264218227,6.4942619306000005,35.92,-19.76,40.996390085,134.93,26.9437333618,-14.0464218227,30.3853045648,-6.1362666382,-2.1264218227,6.4942619306000005,33.08,-11.92,35.1620932255,134.57
2019-05-03 04:00:00,31.1769166686,-28.3340439132,42.1285909738,-6.0130833314,-2.1040439132,6.3705707702,37.19,-26.23,45.5094385815,133.89,28.7669166686,-15.7240439132,32.7838535197,-6.0130833314,-2.1040439132,6.3705707702,34.78,-13.62,37.3517442698,134.57,29.9169166686,-27.4040439132,40.570969001899996,-6.0130833314,-2.1040439132,6.3705707702,35.93,-25.3,43.9437697518,134.57,28.4169166686,6.8559560868,29.2322644832,-6.0130833314,-2.1040439132,6.3705707702,34.43,8.96,35.5767691057,135.6,29.0269166686,-24.7040439132,38.11629149,-6.0130833314,-2.1040439132,6.3705707702,35.04,-22.6,41.6960621642,134.57,26.7069166686,-12.1040439132,29.3217884345,-6.0130833314,-2.1040439132,6.3705707702,32.72,-10.0,34.2140088268,134.57
2019-05-03 04:30:00,31.1191166554,-27.6438597561,41.6243006383,-5.8308833446,-2.0738597561,6.1887070432,36.95,-25.57,44.9347015123,133.28,28.7391166554,-15.9238597561,32.8558386846,-5.8308833446,-2.0738597561,6.1887070432,34.57,-13.85,37.2412056733,133.88,29.8791166554,-26.7338597561,40.0931524025,-5.8308833446,-2.0738597561,6.1887070432,35.71,-24.66,43.3972314785,133.47,28.3991166554,6.4961402439,29.1326220048,-5.8308833446,-2.0738597561,6.1887070432,34.23,8.57,35.2865101703,135.04,28.9691166554,-24.0338597561,37.6408838176,-5.8308833446,-2.0738597561,6.1887070432,34.8,-21.96,41.1495030347,133.47,26.7291166554,-14.0338597561,30.1893175947,-5.8308833446,-2.0738597561,6.1887070432,32.56,-11.96,34.687104232,133.88
2019-05-03 05:00:00,31.527249988,-27.5711455871,41.8824015643,-6.002750012,-2.0811455871,6.353280622,37.53,-25.49,45.367841033,133.4,28.837249988,-15.8811455871,32.9210840045,-6.002750012,-2.0811455871,6.353280622,34.84,-13.8,37.4735319926,133.95,30.267249988,-26.661145587100002,40.3351348808,-6.002750012,-2.0811455871,6.353280622,36.27,-24.58,43.8142590945,133.47,28.507249988,6.5588544129,29.2520404944,-6.002750012,-2.0811455871,6.353280622,34.51,8.64,35.5751275472,135.18,29.317249988,-24.0011455871,37.8887336335,-6.002750012,-2.0811455871,6.353280622,35.32,-21.92,41.5690846664,133.47,26.797249988,-13.6811455871,30.087644499,-6.002750012,-2.0811455871,6.353280622,32.8,-11.6,34.7908033825,133.95
2019-05-03 05:30:00,32.4230833204,-27.2310255394,42.3412928939,-6.4769166796,-2.2310255394,6.8503959471,38.9,-25.0,46.2407828653,133.4,30.0230833204,-15.4610255394,33.7702360488,-6.4769166796,-2.2310255394,6.8503959471,36.5,-13.23,38.8237414477,133.4,31.0830833204,-26.3210255394,40.7302645971,-6.4769166796,-2.2310255394,6.8503959471,37.56,-24.09,44.6215385212,133.37,29.6330833204,6.8489744606,30.4142742513,-6.4769166796,-2.2310255394,6.8503959471,36.11,9.08,37.2341039908,134.48,30.1230833204,-23.5910255394,38.2614248915,-6.4769166796,-2.2310255394,6.8503959471,36.6,-21.36,42.3769937584,133.37,27.9230833204,-12.4310255394,30.5651595461,-6.4769166796,-2.2310255394,6.8503959471,34.4,-10.2,35.8803567429,133.4
2019-05-03 06:00:00,33.3983333199,-27.320649264,43.1493516145,-6.7116666801000004,-2.3106492640000003,7.098279344,40.11,-25.01,47.2685117176,134.0,30.9983333199,-15.220649264,34.5335320034,-6.7116666801000004,-2.3106492640000003,7.098279344,37.71,-12.91,39.858652762,134.02,32.0183333199,-26.430649264,41.5181031491,-6.7116666801000004,-2.3106492640000003,7.098279344,38.73,-24.12,45.6266073689,134.0,30.5783333199,7.299350736,31.4374774718,-6.7116666801000004,-2.3106492640000003,7.098279344,37.29,9.61,38.5083912933,135.04,31.0883333199,-23.670649264,39.0740848286,-6.7116666801000004,-2.3106492640000003,7.098279344,37.8,-21.36,43.4176185436,134.0,28.8083333199,-12.110649264,31.2504063056,-6.7116666801000004,-2.3106492640000003,7.098279344,35.52,-9.8,36.8471220043,134.02
2019-05-03 06:30:00,37.572416652,-25.5574387719,45.4408315247,-7.337583348,-2.5474387719,7.7672114485,44.91,-23.01,50.4615517003,132.42,34.832416652,-13.4874387719,37.3524865898,-7.337583348,-2.5474387719,7.7672114485,42.17,-10.94,43.5659557453,132.55,35.982416652,-24.6874387719,43.6371853038,-7.337583348,-2.5474387719,7.7672114485,43.32,-22.14,48.649789311,132.49,34.282416652,8.5725612281,35.3379809484,-7.337583348,-2.5474387719,7.7672114485,41.62,11.12,43.0799117919,133.62,35.022416652,-21.8674387719,41.288673345,-7.337583348,-2.5474387719,7.7672114485,42.36,-19.32,46.5578350012,132.49,32.422416652,-11.1874387719,34.2982782051,-7.337583348,-2.5474387719,7.7672114485,39.76,-8.64,40.6879244986,132.55
2019-05-03 07:00:00,41.626999984,-23.1496166019,47.630997013300004,-8.013000016,-2.8196166019,8.4946104701,49.64,-20.33,53.6417607839,132.01,38.676999984,-12.7696166019,40.7304976144,-8.013000016,-2.8196166019,8.4946104701,46.69,-9.95,47.7384394383,132.67,39.786999984,-22.3396166019,45.6296377111,-8.013000016,-2.8196166019,8.4946104701,47.8,-19.52,51.632067555,132.1,38.006999984,9.2603833981,39.1188796933,-8.013000016,-2.8196166019,8.4946104701,46.02,12.08,47.5790584186,133.62,38.826999984,-19.4596166019,43.4305492257,-8.013000016,-2.8196166019,8.4946104701,46.84,-16.64,49.7078987687,132.1,36.026999984,-10.7396166019,37.5936709115,-8.013000016,-2.8196166019,8.4946104701,44.04,-7.92,44.7464858955,132.67
2019-05-03 07:30:00,46.2476333175,-21.7210498424,51.0944967069,-8.7123666825,-3.1110498424,9.2511601614,54.96,-18.61,58.0252850058,131.14,43.0276333175,-10.7410498424,44.3480256677,-8.7123666825,-3.1110498424,9.2511601614,51.74,-7.63,52.2995650078,131.44,44.2976333175,-18.4710498424,47.9943746684,-8.7123666825,-3.1110498424,9.2511601614,53.01,-15.36,55.1904855931,131.44,42.1776333175,10.9189501576,43.5680642766,-8.7123666825,-3.1110498424,9.2511601614,50.89,14.03,52.7885688383,132.47,43.1676333175,-17.7910498424,46.6901062403,-8.7123666825,-3.1110498424,9.2511601614,51.88,-14.68,53.9169435335,131.44,40.0476333175,-10.3510498424,41.3637180047,-8.7123666825,-3.1110498424,9.2511601614,48.76,-7.24,49.2945757665,131.44
2019-05-03 08:00:00,49.207916658,-17.035061072,52.0731443985,-8.322083341999999,-3.175061072,8.9071928217,57.53,-13.86,59.1760128768,132.82,44.877916658,-14.605061072,47.1946523717,-8.322083341999999,-3.175061072,8.9071928217,53.2,-11.43,54.41401382,131.81,47.597916658,-8.185061072,48.2965515843,-8.322083341999999,-3.175061072,8.9071928217,55.92,-5.01,56.1439800869,132.89,44.037916658,7.354938928,44.6478804672,-8.322083341999999,-3.175061072,8.9071928217,52.36,10.53,53.4083373641,132.8,46.277916658,-14.055061072,48.3651766454,-8.322083341999999,-3.175061072,8.9071928217,54.6,-10.88,55.6734622599,132.89,41.997916658,-12.175061072,43.7270753163,-8.322083341999999,-3.175061072,8.9071928217,50.32,-9.0,51.1185132804,131.81
2019-05-03 08:30:00,50.597399993,-13.6050290174,52.3945961013,-7.902600007,-3.0850290174,8.4834244801,58.5,-10.52,59.4383748095,132.47,46.057399993,-12.7150290174,47.7802894197,-7.902600007,-3.0850290174,8.4834244801,53.96,-9.63,54.8125761117,131.58,48.567399993,-14.4550290174,50.6728744593,-7.902600007,-3.0850290174,8.4834244801,56.47,-11.37,57.6032794205,132.52,45.177399993,9.1049709826,46.0857675071,-7.902600007,-3.0850290174,8.4834244801,53.08,12.19,54.4617526343,132.55,47.497399993,-10.7250290174,48.6932156827,-7.902600007,-3.0850290174,8.4834244801,55.4,-7.64,55.9243202909,132.52,43.057399993,-10.7650290174,44.3827167251,-7.902600007,-3.0850290174,8.4834244801,50.96,-7.68,51.5354635179,131.58
2019-05-03 09:00:00,50.8818166543,-13.3354052927,52.6003070368,-7.5781833457,-3.0054052927,8.1523814799,58.46,-10.33,59.3656508429,132.15,46.2418166543,-11.6454052927,47.6856484901,-7.5781833457,-3.0054052927,8.1523814799,53.82,-8.64,54.5091001577,131.22,48.8418166543,-14.1854052927,50.8600902222,-7.5781833457,-3.0054052927,8.1523814799,56.42,-11.18,57.5170305214,132.19,45.3618166543,10.0245947073,46.4562903085,-7.5781833457,-3.0054052927,8.1523814799,52.94,13.03,54.5199458914,132.19,47.7818166543,-10.4854052927,48.918766613,-7.5781833457,-3.0054052927,8.1523814799,55.36,-7.48,55.8630468199,132.19,43.1818166543,-8.5654052927,44.0231241213,-7.5781833457,-3.0054052927,8.1523814799,50.76,-5.5600000000000005,51.0635995598,131.22
2019-05-03 09:30:00,52.1090999851,-12.9931315084,53.7045600266,-8.0409000149,-3.1131315084,8.6225089642,60.15,-9.88,60.9560243126,131.75,47.5390999851,-10.8331315084,48.7577969731,-8.0409000149,-3.1131315084,8.6225089642,55.58,-7.72,56.1135883722,130.84,49.9990999851,-13.8331315084,51.877408634700004,-8.0409000149,-3.1131315084,8.6225089642,58.04,-10.72,59.021690928,131.82,46.5890999851,10.7168684916,47.8058103967,-8.0409000149,-3.1131315084,8.6225089642,54.63,13.83,56.3534009621,131.82,48.9190999851,-10.1131315084,49.9535161151,-8.0409000149,-3.1131315084,8.6225089642,56.96,-7.0,57.3885145303,131.82,44.3990999851,-10.5931315084,45.6453120774,-8.0409000149,-3.1131315084,8.6225089642,52.44,-7.48,52.9707844005,130.84
2019-05-03 10:00:00,55.3301666443,-11.0646451162,56.4256476474,-11.9998333557,-4.3446451162,12.7621292013,67.33,-6.72,67.6645202451,131.97,46.1501666443,-13.7846451162,48.1648660568,-11.9998333557,-4.3446451162,12.7621292013,58.15,-9.44,58.9112561401,130.55,53.2901666443,-9.414645116199999,54.1154081906,-11.9998333557,-4.3446451162,12.7621292013,65.29,-5.07,65.4865558722,132.11,45.1801666443,7.7353548838,45.8375738143,-11.9998333557,-4.3446451162,12.7621292013,57.18,12.08,58.4420978405,131.57,52.0801666443,-6.8246451162,52.5254180246,-11.9998333557,-4.3446451162,12.7621292013,64.08,-2.48,64.1279720559,132.11,42.9601666443,-11.8646451162,44.5684386291,-11.9998333557,-4.3446451162,12.7621292013,54.96,-7.52,55.4720830689,130.55
2019-05-03 10:30:00,59.7600999671,-1.980017935,59.7928927139,-16.8499000329,-5.960017935,17.8729109242,76.61,3.98,76.7133137076,134.18,43.0000999671,-21.580017935,48.1113892052,-16.8499000329,-5.960017935,17.8729109242,59.85,-15.62,61.8547241526,131.2,57.7100999671,-3.160017935,57.7965513812,-16.8499000329,-5.960017935,17.8729109242,74.56,2.8,74.612556584,134.25,42.0500999671,0.269982065,42.0509666662,-16.8499000329,-5.960017935,17.8729109242,58.9,6.23,59.228564899,132.18,56.3900999671,-0.280017935,56.3907952094,-16.8499000329,-5.960017935,17.8729109242,73.24,5.68,73.4599210454,134.25,39.9500999671,-16.080017935,43.0648054004,-16.8499000329,-5.960017935,17.8729109242,56.8,-10.12,57.6944919381,131.2
2019-05-03 11:00:00,57.0174500153,-1.1594409931,57.0292373232,-10.9225499847,-4.4694409931,11.8016101003,67.94,3.31,68.0205829143,134.52,42.4874500153,-20.7894409931,47.3009964547,-10.9225499847,-4.4694409931,11.8016101003,53.41,-16.32,55.8477439115,131.58,55.2174500153,-2.4094409931,55.2699935959,-10.9225499847,-4.4694409931,11.8016101003,66.14,2.06,66.1720726591,134.68,41.6674500153,1.1605590069,41.6836093445,-10.9225499847,-4.4694409931,11.8016101003,52.59,5.63,52.8905000922,132.55,53.9174500153,0.3705590069,53.9187233726,-10.9225499847,-4.4694409931,11.8016101003,64.84,4.84,65.0203906479,134.68,39.7174500153,-15.3494409931,42.5802909163,-10.9225499847,-4.4694409931,11.8016101003,50.64,-10.88,51.7955982686,131.58
2019-05-03 11:30:00,58.0989667367,-1.0679599431,58.1087813873,-12.5110332633,-4.8879599431,13.4319807072,70.61,3.8200000000000003,70.7132554759,134.26,41.1489667367,-21.6179599431,46.4819712965,-12.5110332633,-4.8879599431,13.4319807072,53.66,-16.73,56.2075484255,131.45,56.2389667367,-2.3079599431,56.2863043619,-12.5110332633,-4.8879599431,13.4319807072,68.75,2.58,68.7983931498,134.27,40.3889667367,0.2720400569,40.3898828898,-12.5110332633,-4.8879599431,13.4319807072,52.9,5.16,53.1510639592,132.38,54.9289667367,0.5120400569,54.9313532674,-12.5110332633,-4.8879599431,13.4319807072,67.44,5.4,67.655846754,134.27,38.4089667367,-17.8079599431,42.3364165125,-12.5110332633,-4.8879599431,13.4319807072,50.92,-12.92,52.5335397627,131.45
2019-05-03 12:00:00,59.0154334636,-0.8589928568,59.021684622,-13.7945665364,-5.1589928568,14.7277042754,72.81,4.3,72.9368637933,134.41,42.6254334636,-21.5889928568,47.7808768288,-13.7945665364,-5.1589928568,14.7277042754,56.42,-16.43,58.7636052332,131.59,57.0854334636,-2.0889928568,57.1236431338,-13.7945665364,-5.1589928568,14.7277042754,70.88,3.07,70.9464537521,134.41,41.7754334636,0.4010071432,41.7773580759,-13.7945665364,-5.1589928568,14.7277042754,55.57,5.5600000000000005,55.8474574175,132.54,55.7654334636,0.7210071432,55.770094322,-13.7945665364,-5.1589928568,14.7277042754,69.56,5.88,69.8080797616,134.41,39.7654334636,-16.3189928568,42.9837088489,-13.7945665364,-5.1589928568,14.7277042754,53.56,-11.16,54.7103207814,131.59
2019-05-03 12:30:00,59.1902334036,-1.0725396922,59.1999499305,-13.7997665964,-5.1525396922,14.730316473,72.99,4.08,73.1039431221,134.41,42.8702334036,-21.7225396922,48.0596051041,-13.7997665964,-5.1525396922,14.730316473,56.67,-16.57,59.0428132799,131.59,57.2402334036,-2.3025396922,57.286525546,-13.7997665964,-5.1525396922,14.730316473,71.04,2.85,71.0971455123,134.41,42.0102334036,0.2674603078,42.0110847949,-13.7997665964,-5.1525396922,14.730316473,55.81,5.42,56.0725645927,132.54,55.9202334036,0.5674603078,55.9231125307,-13.7997665964,-5.1525396922,14.730316473,69.72,5.72,69.9542479053,134.41,40.0002334036,-16.6325396922,43.3204345426,-13.7997665964,-5.1525396922,14.730316473,53.8,-11.48,55.0111843174,131.59
2019-05-03 13:00:00,59.2598000501,-1.5658222548,59.2804833087,-13.3201999499,-4.9558222548,14.2122447533,72.58,3.39,72.6591253732,135.28,42.8398000501,-22.2958222548,48.2944319601,-13.3201999499,-4.9558222548,14.2122447533,56.16,-17.34,58.7760257248,132.37,57.3298000501,-3.0458222548,57.4106523826,-13.3201999499,-4.9558222548,14.2122447533,70.65,1.9100000000000001,70.6758134018,135.33,42.0098000501,-0.0858222548,42.0098877136,-13.3201999499,-4.9558222548,14.2122447533,55.33,4.87,55.5439087569,133.26,56.0798000501,0.3641777452,56.0809825082,-13.3201999499,-4.9558222548,14.2122447533,69.4,5.32,69.6036091018,135.33,40.0398000501,-17.7958222548,43.8163996442,-13.3201999499,-4.9558222548,14.2122447533,53.36,-12.84,54.8831048684,132.37
2019-05-03 13:30:00,57.4403000676,-17.0582082095,59.9197007601,-13.7496999324,-5.0982082095,14.6644459554,71.19,-11.96,72.187656147,133.18,43.6803000676,-15.4782082095,46.341596254,-13.7496999324,-5.0982082095,14.6644459554,57.43,-10.38,58.3605114782,132.3,55.9103000676,3.1417917905,55.9985045274,-13.7496999324,-5.0982082095,14.6644459554,69.66,8.24,70.1456570288,133.27,42.7403000676,6.6017917905,43.2471606549,-13.7496999324,-5.0982082095,14.6644459554,56.49,11.7,57.688907946,132.93,53.9303000676,-12.9782082095,55.469912148,-13.7496999324,-5.0982082095,14.6644459554,67.68,-7.88,68.1371910193,133.27,40.6103000676,-13.6182082095,42.8328386453,-13.7496999324,-5.0982082095,14.6644459554,54.36,-8.52,55.0236312869,132.3
2019-05-03 14:00:00,58.9283667688,-11.1538608043,59.9746698272,-15.0616332312,-5.3238608043,15.9748643016,73.99,-5.83,74.2193303662,132.52,44.4383667688,-13.5238608043,46.4506539473,-15.0616332312,-5.3238608043,15.9748643016,59.5,-8.2,60.0623842351,132.08,56.2983667688,-12.0138608043,57.5659530648,-15.0616332312,-5.3238608043,15.9748643016,71.36,-6.69,71.6729077127,132.52,43.4383667688,8.4661391957,44.2557026882,-15.0616332312,-5.3238608043,15.9748643016,58.5,13.79,60.1033618028,132.6,55.1383667688,-8.0438608043,55.722017072,-15.0616332312,-5.3238608043,15.9748643016,70.2,-2.7199999999999998,70.2526753939,132.52,41.2583667688,-13.3638608043,43.3687168824,-15.0616332312,-5.3238608043,15.9748643016,56.32,-8.04,56.8909834684,132.08
2019-05-03 14:30:00,56.9328667052,-11.8273114338,58.1484015862,-13.4971332948,-4.9173114338,14.3649768156,70.43,-6.91,70.7681637461,132.08,45.1928667052,-12.7273114338,46.95082169,-13.4971332948,-4.9173114338,14.3649768156,58.69,-7.8100000000000005,59.2073660958,131.38,54.4128667052,-12.6773114338,55.8701556134,-13.4971332948,-4.9173114338,14.3649768156,67.91,-7.76,68.3519253569,132.19,44.1928667052,9.0426885662,45.1085322764,-13.4971332948,-4.9173114338,14.3649768156,57.69,13.96,59.35501411,132.18,53.2628667052,-8.8373114338,53.9910274308,-13.4971332948,-4.9173114338,14.3649768156,66.76,-3.92,66.8749878505,132.19,41.9428667052,-11.797311433800001,43.570409965,-13.4971332948,-4.9173114338,14.3649768156,55.44,-6.88,55.86526649,131.38
2019-05-03 15:00:00,54.7740000925,-11.8296251082,56.0368728279,-10.5059999075,-4.3696251082,11.378473432,65.28,-7.46,65.7048704435,131.81,43.3240000925,-12.6996251082,45.146976221,-10.5059999075,-4.3696251082,11.378473432,53.83,-8.33,54.4707058886,131.51,52.4840000925,-12.6996251082,53.9986179786,-10.5059999075,-4.3696251082,11.378473432,62.99,-8.33,63.5384057087,131.95,42.4540000925,9.0203748918,43.4017198627,-10.5059999075,-4.3696251082,11.378473432,52.96,13.39,54.626492657,131.92,51.2940000925,-8.8896251082,52.0586196518,-10.5059999075,-4.3696251082,11.378473432,61.8,-4.52,61.9650740337,131.95,40.2940000925,-12.209625108200001,42.1032230208,-10.5059999075,-4.3696251082,11.378473432,50.8,-7.84,51.4014163229,131.51
2019-05-03 15:30:00,55.102233483,-13.1985445109,56.6609010873,-13.867766517,-5.1985445109,14.8101253607,68.97,-8.0,69.4324196611,132.07,42.582233483,-14.0685445109,44.8460762281,-13.867766517,-5.1985445109,14.8101253607,56.45,-8.87,57.142623321,131.59,52.642233483,-14.0285445109,54.4793980067,-13.867766517,-5.1985445109,14.8101253607,66.51,-8.83,67.0935838959,132.14,41.642233483,7.6914554891,42.346594869,-13.867766517,-5.1985445109,14.8101253607,55.51,12.89,56.9869476284,132.14,51.492233483,-10.1985445109,52.4924796443,-13.867766517,-5.1985445109,14.8101253607,65.36,-5.0,65.5509694818,132.14,39.492233483,-11.1985445109,41.0492862866,-13.867766517,-5.1985445109,14.8101253607,53.36,-6.0,53.6962717514,131.59
2019-05-03 16:00:00,52.5729337792,-14.4250937975,54.5160223899,-14.0470662208,-5.3450937975,15.0296406184,66.62,-9.08,67.2359338449,132.45,46.7129337792,-15.5150937975,49.2221120819,-14.0470662208,-5.3450937975,15.0296406184,60.76,-10.17,61.6052473414,131.84,50.2429337792,-15.2450937975,52.5049071957,-14.0470662208,-5.3450937975,15.0296406184,64.29,-9.9,65.0477832059,132.46,45.7029337792,6.4649062025,46.1579155533,-14.0470662208,-5.3450937975,15.0296406184,59.75,11.81,60.9059816438,132.46,49.1529337792,-11.4250937975,50.4632902948,-14.0470662208,-5.3450937975,15.0296406184,63.2,-6.08,63.4917821454,132.46,43.5129337792,-13.1050937975,45.4435791891,-14.0470662208,-5.3450937975,15.0296406184,57.56,-7.76,58.080730023,131.84
2019-05-03 16:30:00,56.062517124,-14.5726521141,57.9255385466,-17.077482876,-6.1826521141,18.1622027448,73.14,-8.39,73.6196420801,131.77,46.952517124,-15.1326521141,49.3308830682,-17.077482876,-6.1826521141,18.1622027448,64.03,-8.95,64.6524817776,131.29,53.482517124,-15.3226521141,55.6341918763,-17.077482876,-6.1826521141,18.1622027448,70.56,-9.14,71.149512999,132.02,45.812517124,6.6773478859,46.2965841076,-17.077482876,-6.1826521141,18.1622027448,62.89,12.86,64.1913677997,131.89,52.402517124,-11.4226521141,53.6330195146,-17.077482876,-6.1826521141,18.1622027448,69.48,-5.24,69.677313381,132.02,43.562517124,-13.1426521141,45.5018922988,-17.077482876,-6.1826521141,18.1622027448,60.64,-6.96,61.0381126838,131.29
2019-05-03 17:00:00,59.9537837758,-13.8990812691,61.5438108112,-17.1062162242,-6.2190812691,18.2016374357,77.06,-7.68,77.441758761,131.65,44.3237837758,-15.1390812691,46.8379076164,-17.1062162242,-6.2190812691,18.2016374357,61.43,-8.92,62.0742402289,131.1,57.2037837758,-14.6390812691,59.0472317613,-17.1062162242,-6.2190812691,18.2016374357,74.31,-8.42,74.7855099602,131.67,43.2637837758,6.6209187309,43.7674713851,-17.1062162242,-6.2190812691,18.2016374357,60.37,12.84,61.7203572576,131.69,56.0537837758,-10.6590812691,57.0582394496,-17.1062162242,-6.2190812691,18.2016374357,73.16,-4.44,73.2946055314,131.67,41.0537837758,-12.2990812691,42.8565113183,-17.1062162242,-6.2190812691,18.2016374357,58.16,-6.08,58.4769356242,131.1
2019-05-03 17:30:00,63.0103334493,-14.1264711835,64.5744478063,-17.7396665507,-6.2264711835,18.8006572419,80.75,-7.9,81.1355193488,131.5,52.8603334493,-16.0064711835,55.2306253099,-17.7396665507,-6.2264711835,18.8006572419,70.6,-9.78,71.2741776522,130.93,60.1503334493,-14.8164711835,61.9482883734,-17.7396665507,-6.2264711835,18.8006572419,77.89,-8.59,78.3622370788,131.55,51.6303334493,5.8235288165,51.9577214662,-17.7396665507,-6.2264711835,18.8006572419,69.37,12.05,70.4088020066,131.59,59.0203334493,-10.7864711835,59.9978976387,-17.7396665507,-6.2264711835,18.8006572419,76.76,-4.5600000000000005,76.8953262559,131.55,20.9803334493,-10.9864711835,23.6828406385,-17.7396665507,-6.2264711835,18.8006572419,38.72,-4.76,39.0114854883,130.93
2019-05-03 18:00:00,68.8202000095,-14.4077441926,70.3121826007,-17.8197999905,-6.1977441926,18.8668308091,86.64,-8.21,87.0281201681,131.96,67.8102000095,-17.4277441926,70.0139235651,-17.8197999905,-6.1977441926,18.8668308091,85.63,-11.23,86.3632433388,131.48,65.7302000095,-15.0277441926,67.4261988311,-17.8197999905,-6.1977441926,18.8668308091,83.55,-8.83,84.0153045582,132.06,66.1302000095,4.7522558074,66.3007336955,-17.8197999905,-6.1977441926,18.8668308091,83.95,10.95,84.6611185846,132.22,64.6202000095,-10.9177441926,65.5360006983,-17.8197999905,-6.1977441926,18.8668308091,82.44,-4.72,82.5750083258,132.06,-23.6197999905,-7.6777441926000005,24.8363183157,-17.8197999905,-6.1977441926,18.8668308091,-5.8,-1.48,5.9858499814,131.48
2019-05-03 18:30:00,71.4647333393,-13.8874234783,72.8015703273,-13.4052666607,-4.7774234783,14.2311260741,84.87,-9.11,85.3575362812,132.28,69.8047333393,-17.4674234783,71.9570127197,-13.4052666607,-4.7774234783,14.2311260741,83.21,-12.69,84.1720868222,131.97,68.4547333393,-14.4974234783,69.9730362644,-13.4052666607,-4.7774234783,14.2311260741,81.86,-9.72,82.4350532237,132.37,68.2247333393,4.8525765217,68.397088667,-13.4052666607,-4.7774234783,14.2311260741,81.63,9.63,82.1960692491,132.47,67.3547333393,-10.3774234783,68.1494755758,-13.4052666607,-4.7774234783,14.2311260741,80.76,-5.6,80.9539226968,132.37,-46.0052666607,-10.4574234783,47.1788328207,-13.4052666607,-4.7774234783,14.2311260741,-32.6,-5.68,33.0911226766,131.97
2019-05-03 19:00:00,66.2722000269,-16.0944455397,68.1985019896,-17.7377999731,-6.1544455397,18.7751630562,84.01,-9.94,84.5960028607,132.49,64.1622000269,-19.9644455397,67.1964805477,-17.7377999731,-6.1544455397,18.7751630562,81.9,-13.81,83.0561623241,132.22,63.2922000269,-16.6844455397,65.4543604904,-17.7377999731,-6.1544455397,18.7751630562,81.03,-10.53,81.7113321394,132.5,62.6022000269,2.4055544603,62.648400941,-17.7377999731,-6.1544455397,18.7751630562,80.34,8.56,80.794734977,132.55,62.1822000269,-12.5544455397,63.4368985922,-17.7377999731,-6.1544455397,18.7751630562,79.92,-6.4,80.175846737,132.5,-25.0177999731,-7.8344455397,26.2158130221,-17.7377999731,-6.1544455397,18.7751630562,-7.28,-1.6800000000000002,7.4713318759,132.22
2019-05-03 19:30:00,63.1591337571,-17.4871037703,65.5352956445,-18.7108662429,-6.4771037703,19.8002370898,81.87,-11.01,82.6070033351,132.49,60.819133757,-21.3371037703,64.4533864763,-18.7108662429,-6.4771037703,19.8002370898,79.53,-14.86,80.9063687234,132.22,60.269133757,-18.0571037703,62.9160351611,-18.7108662429,-6.4771037703,19.8002370898,78.98,-11.58,79.824412306,132.5,59.359133757,1.0428962297,59.3682945092,-18.7108662429,-6.4771037703,19.8002370898,78.07,7.52,78.431341312,132.63,59.209133757,-13.9971037703,60.8411080949,-18.7108662429,-6.4771037703,19.8002370898,77.92,-7.52,78.2820336987,132.5,-18.7108662429,-6.4771037703,19.8002370898,-18.7108662429,-6.4771037703,19.8002370898,0.0,0.0,0.0,132.22
2019-05-03 20:00:00,62.7364169653,-18.0232927041,65.2740154544,-18.6935830347,-6.4232927041,19.7663536303,81.43,-11.6,82.2520814326,132.23,60.1064169653,-21.8532927041,63.9558266495,-18.6935830347,-6.4232927041,19.7663536303,78.8,-15.43,80.296481243,131.76,59.8664169653,-18.573292704099998,62.6813774748,-18.6935830347,-6.4232927041,19.7663536303,78.56,-12.15,79.4940004025,132.5,58.6664169653,0.4267072959,58.6679687621,-18.6935830347,-6.4232927041,19.7663536303,77.36,6.85,77.6626815144,132.55,58.7864169653,-14.5032927041,60.5490571263,-18.6935830347,-6.4232927041,19.7663536303,77.48,-8.08,77.9001720152,132.5,-18.6935830347,-6.4232927041,19.7663536303,-18.6935830347,-6.4232927041,19.7663536303,0.0,0.0,0.0,131.76
2019-05-03 20:30:00,61.6282335213,-18.8853183059,64.4569190582,-18.6817664787,-6.3653183059,19.7364048372,80.31,-12.52,81.2800498277,132.74,58.7282335213,-22.6653183059,62.9501554124,-18.6817664787,-6.3653183059,19.7364048372,77.41,-16.3,79.1075097573,132.18,58.8182335213,-19.4153183059,61.9398028693,-18.6817664787,-6.3653183059,19.7364048372,77.5,-13.05,78.5910459276,132.8,57.3182335213,-0.2653183059,57.3188475792,-18.6817664787,-6.3653183059,19.7364048372,76.0,6.1,76.2444096311,132.91,57.7582335213,-15.3653183059,59.767102541,-18.6817664787,-6.3653183059,19.7364048372,76.44,-9.0,76.9680037418,132.8,-18.6817664787,-6.4853183059,19.7754330494,-18.6817664787,-6.3653183059,19.7364048372,0.0,-0.12,0.12,132.18
2019-05-03 21:00:00,60.5466668207,-18.8149419886,63.4026884693,-18.6633331793,-6.3149419886,19.7027535558,79.21,-12.5,80.1902369369,132.19,57.9666668207,-22.5049419886,62.1820462531,-18.6633331793,-6.3149419886,19.7027535558,76.63,-16.19,78.3215998304,131.61,57.7866668207,-19.3549419886,60.9418792099,-18.6633331793,-6.3149419886,19.7027535558,76.45,-13.04,77.5541365757,132.19,56.5866668207,-0.2549419886,56.5872411176,-18.6633331793,-6.3149419886,19.7027535558,75.25,6.06,75.4936162864,132.19,56.6966668207,-15.3149419886,58.7286938106,-18.6633331793,-6.3149419886,19.7027535558,75.36,-9.0,75.8955176542,132.19,-18.6633331793,-6.3149419886,19.7027535558,-18.6633331793,-6.3149419886,19.7027535558,0.0,0.0,0.0,131.61
2019-05-03 21:30:00,59.3995835424,-19.7397457849,62.5936745099,-18.1604164576,-6.1697457849,19.1798459056,77.56,-13.57,78.7381641899,132.19,56.5195835424,-23.4797457849,61.2026289135,-18.1604164576,-6.1697457849,19.1798459056,74.68,-17.31,76.6598884685,131.86,56.6995835424,-20.2597457849,60.2104648142,-18.1604164576,-6.1697457849,19.1798459056,74.86,-14.09,76.1744556922,132.19,55.2095835424,-1.2197457849,55.2230558255,-18.1604164576,-6.1697457849,19.1798459056,73.37,4.95,73.5367894322,132.19,55.6395835424,-16.2497457849,57.9639327068,-18.1604164576,-6.1697457849,19.1798459056,73.8,-10.08,74.48520927,132.19,-18.1604164576,-7.4097457849,19.6138996253,-18.1604164576,-6.1697457849,19.1798459056,0.0,-1.24,1.24,131.86
2019-05-03 22:00:00,50.5950501518,-20.935174039,54.7552793063,-17.3949498482,-5.8951740390000005,18.3667459603,67.99,-15.04,69.63362478,132.19,50.3950501518,-23.945174039,55.7945556445,-17.3949498482,-5.8951740390000005,18.3667459603,67.79,-18.05,70.1518823696,131.86,48.2550501518,-21.485174039,52.8219894423,-17.3949498482,-5.8951740390000005,18.3667459603,65.65,-15.59,67.4757037755,132.19,49.2250501518,-1.715174039,49.2549224386,-17.3949498482,-5.8951740390000005,18.3667459603,66.62,4.18,66.7510059849,132.19,47.1650501518,-17.655174039,50.3611668468,-17.3949498482,-5.8951740390000005,18.3667459603,64.56,-11.76,65.6223376603,132.19,7.3650501518,-10.255174039,12.625868616,-17.3949498482,-5.8951740390000005,18.3667459603,24.76,-4.36,25.1409466807,131.86
2019-05-03 22:30:00,43.5564334558,-22.4559425541,49.0044105299,-16.4935665442,-5.5859425541,17.4138017551,60.05,-16.87,62.3746695382,132.66,38.9464334558,-21.2859425541,44.3837360904,-16.4935665442,-5.5859425541,17.4138017551,55.44,-15.7,57.6201666086,131.76,41.5664334558,-23.0559425541,47.5325664918,-16.4935665442,-5.5859425541,17.4138017551,58.06,-17.47,60.6313821383,132.88,38.1364334558,0.8340574459000001,38.1455529328,-16.4935665442,-5.5859425541,17.4138017551,54.63,6.42,55.0059387703,132.61,40.5464334558,-19.3059425541,44.9080469837,-16.4935665442,-5.5859425541,17.4138017551,57.04,-13.72,58.6668560603,132.88,36.2264334558,-15.5459425541,39.4211974808,-16.4935665442,-5.5859425541,17.4138017551,52.72,-9.96,53.6525861446,131.76
2019-05-03 23:00:00,41.0662000316,-22.7812266671,46.9618682922,-15.3837999684,-5.2312266671,16.2489086991,56.45,-17.55,59.1151841746,132.98,36.6962000316,-21.9612266671,42.7657172684,-15.3837999684,-5.2312266671,16.2489086991,52.08,-16.73,54.7011818885,132.18,39.2062000316,-23.3912266671,45.6538673708,-15.3837999684,-5.2312266671,16.2489086991,54.59,-18.16,57.5313279875,133.15,35.9462000316,0.2387733329,35.9469930511,-15.3837999684,-5.2312266671,16.2489086991,51.33,5.47,51.6206334715,132.88,38.1762000316,-19.7112266671,42.9645750075,-15.3837999684,-5.2312266671,16.2489086991,53.56,-14.48,55.4828261717,133.15,34.1362000316,-17.6712266671,38.4389438528,-15.3837999684,-5.2312266671,16.2489086991,49.52,-12.44,51.0586329625,132.18
2019-05-03 23:30:00,39.4768000255,-23.9362946103,46.1666973036,-14.4231999745,-4.8862946103,15.2284133291,53.9,-19.05,57.1674076726,134.89,34.8368000255,-23.1162946103,41.8086798707,-14.4231999745,-4.8862946103,15.2284133291,49.26,-18.23,52.5250464065,134.11,37.7168000255,-24.5662946103,45.0117744045,-14.4231999745,-4.8862946103,15.2284133291,52.14,-19.68,55.730440515,135.05,34.1868000255,-0.28629461030000003,34.1879987801,-14.4231999745,-4.8862946103,15.2284133291,48.61,4.6,48.8271655946,134.89,36.8168000255,-20.8462946103,42.308920609,-14.4231999745,-4.8862946103,15.2284133291,51.24,-15.96,53.6680463591,135.05,32.4968000255,-18.4862946103,37.38696431,-14.4231999745,-4.8862946103,15.2284133291,46.92,-13.6,48.8512681514,134.11
2019-05-04 00:00:00,37.1492833376,-24.2137484662,44.3438255824,-13.4307166624,-4.5537484662,14.1817056505,50.58,-19.66,54.2664905812,134.33,32.8292833376,-23.4637484662,40.3523151325,-13.4307166624,-4.5537484662,14.1817056505,46.26,-18.91,49.9757511199,133.59,35.5392833376,-24.8337484662,43.3561497718,-13.4307166624,-4.5537484662,14.1817056505,48.97,-20.28,53.0032008467,134.6,32.2492833376,-0.8337484662,32.260059087,-13.4307166624,-4.5537484662,14.1817056505,45.68,3.7199999999999998,45.8312207998,134.27,34.5692833376,-21.1937484662,40.5488634185,-13.4307166624,-4.5537484662,14.1817056505,48.0,-16.64,50.8024566335,134.6,30.6092833376,-18.1137484662,35.5673461189,-13.4307166624,-4.5537484662,14.1817056505,44.04,-13.56,46.0803124989,133.59
2019-05-04 00:30:00,35.6662999757,-25.8500734541,44.0489642505,-12.7437000243,-4.3300734541,13.4592505894,48.41,-21.52,52.9777170139,134.33,32.2062999757,-20.4900734541,38.1718334415,-12.7437000243,-4.3300734541,13.4592505894,44.95,-16.16,47.7666002558,134.11,34.0562999757,-24.5800734541,42.0001378456,-12.7437000243,-4.3300734541,13.4592505894,46.8,-20.25,50.9931613062,134.38,31.6462999757,2.2899265459,31.7290413618,-12.7437000243,-4.3300734541,13.4592505894,44.39,6.62,44.880914652,134.93,32.8962999757,-29.7300734541,44.3400926891,-12.7437000243,-4.3300734541,13.4592505894,45.64,-25.4,52.2318829835,134.38,29.9762999757,-16.2500734541,34.0975577938,-12.7437000243,-4.3300734541,13.4592505894,42.72,-11.92,44.3518297255,134.11
2019-05-04 01:00:00,34.6885667389,-23.5570469933,41.9312666807,-12.2314332611,-4.2070469933,12.9347286027,46.92,-19.35,50.7534126931,131.91,31.4385667389,-19.5270469933,37.0093102189,-12.2314332611,-4.2070469933,12.9347286027,43.67,-15.32,46.2792750591,132.39,33.0885667389,-22.3370469933,39.9223861664,-12.2314332611,-4.2070469933,12.9347286027,45.32,-18.13,48.8118766285,132.08,30.8985667389,2.5929530067,31.0071738766,-12.2314332611,-4.2070469933,12.9347286027,43.13,6.8,43.6627633115,133.02,31.7285667389,-33.567046993299996,46.1892692209,-12.2314332611,-4.2070469933,12.9347286027,43.96,-29.36,52.8629473261,132.08,29.1685667389,-15.9670469933,33.2528476268,-12.2314332611,-4.2070469933,12.9347286027,41.4,-11.76,43.0378624004,132.39
2019-05-04 01:30:00,36.1146836255,-24.4085522206,43.5895376768,-12.1553163745,-4.2785522206,12.8863387069,48.27,-20.13,52.299233264,134.31,31.4246836255,-24.0885522206,39.595063948,-12.1553163745,-4.2785522206,12.8863387069,43.58,-19.81,47.8712074216,133.53,34.5946836255,-25.0385522206,42.7050492618,-12.1553163745,-4.2785522206,12.8863387069,46.75,-20.76,51.152127033,134.42,30.9146836255,-1.5185522206000002,30.9519573616,-12.1553163745,-4.2785522206,12.8863387069,43.07,2.76,43.1583421832,134.27,33.6046836255,-21.4385522206,39.8608364549,-12.1553163745,-4.2785522206,12.8863387069,45.76,-17.16,48.8717014232,134.42,29.3246836255,-18.9185522206,34.8976888613,-12.1553163745,-4.2785522206,12.8863387069,41.48,-14.64,43.9877255607,133.53
2019-05-04 02:00:00,35.37581723,-24.7514906464,43.1750475844,-12.41418277,-4.5114906464,13.208538212,47.79,-20.24,51.8993419997,133.76,30.96581723,-24.2714906464,39.344467145,-12.41418277,-4.5114906464,13.208538212,43.38,-19.76,47.6684591738,132.94,33.87581723,-25.3714906464,42.3235576319,-12.41418277,-4.5114906464,13.208538212,46.29,-20.86,50.7730607705,133.87,30.47581723,-1.8314906464,30.53080074,-12.41418277,-4.5114906464,13.208538212,42.89,2.68,42.9736489026,133.71,32.90581723,-21.7914906464,39.467225291,-12.41418277,-4.5114906464,13.208538212,45.32,-17.28,48.5025854981,133.87,28.90581723,-19.1914906464,34.696679711,-12.41418277,-4.5114906464,13.208538212,41.32,-14.68,43.8502542752,132.94
2019-05-04 02:30:00,34.7696008097,-25.1552937094,42.9151947691,-12.5303991903,-4.5752937094,13.3395733213,47.3,-20.58,51.5831988151,134.51,30.3896008097,-24.5752937094,39.0828977722,-12.5303991903,-4.5752937094,13.3395733213,42.92,-20.0,47.3510971362,133.62,33.2996008097,-25.7852937094,42.115849579,-12.5303991903,-4.5752937094,13.3395733213,45.83,-21.21,50.500029703,134.6,29.9196008097,-1.8852937094,29.9789400243,-12.5303991903,-4.5752937094,13.3395733213,42.45,2.69,42.5351454682,134.5,32.3496008097,-22.2152937094,39.2430369256,-12.5303991903,-4.5752937094,13.3395733213,44.88,-17.64,48.2222355351,134.6,28.3096008097,-19.2152937094,34.2149237957,-12.5303991903,-4.5752937094,13.3395733213,40.84,-14.64,43.3847346425,133.62
2019-05-04 03:00:00,33.720083587,-24.9058861545,41.9207252114,-12.649916413,-4.4858861545,13.4217569583,46.37,-20.42,50.6670830027,134.62,29.950083587,-25.4458861545,39.3001352295,-12.649916413,-4.4858861545,13.4217569583,42.6,-20.96,47.4771692501,133.89,32.270083587,-25.5458861545,41.1576310558,-12.649916413,-4.4858861545,13.4217569583,44.92,-21.06,49.6117929529,134.77,29.290083587,-2.5458861544999998,29.4005192614,-12.649916413,-4.4858861545,13.4217569583,41.94,1.94,41.9848448848,134.62,31.310083587,-21.9658861545,38.2468493967,-12.649916413,-4.4858861545,13.4217569583,43.96,-17.48,47.3078429016,134.77,27.790083587,-19.7258861545,34.0793094172,-12.649916413,-4.4858861545,13.4217569583,40.44,-15.24,43.2163302468,133.89
2019-05-04 03:30:00,33.195650032,-25.0594970154,41.5924220467,-12.974349968,-4.3994970154,13.6999755869,46.17,-20.66,50.5816616967,134.4,29.135650032,-25.6994970154,38.8503571365,-12.974349968,-4.3994970154,13.6999755869,42.11,-21.3,47.1904873889,133.89,31.755650032,-25.6994970154,40.8519945143,-12.974349968,-4.3994970154,13.6999755869,44.73,-21.3,49.5425362694,134.66,28.705650032,-2.9894970154,28.8608980485,-12.974349968,-4.3994970154,13.6999755869,41.68,1.4100000000000001,41.7038427486,134.38,30.785650032,-22.1594970154,37.9315113839,-12.974349968,-4.3994970154,13.6999755869,43.76,-17.76,47.2266365518,134.66,27.145650032,-20.7594970154,34.1737184396,-12.974349968,-4.3994970154,13.6999755869,40.12,-16.36,43.3274047226,133.89
2019-05-04 04:00:00,32.496983320300004,-25.3876715351,41.2381836517,-12.8930166797,-4.3376715351,13.603134692,45.39,-21.05,50.0335347542,134.28,28.5269833203,-25.4976715351,38.2612079144,-12.8930166797,-4.3376715351,13.603134692,41.42,-21.16,46.5119554523,133.51,31.0969833203,-26.0176715351,40.5455497402,-12.8930166797,-4.3376715351,13.603134692,43.99,-21.68,49.0422521914,134.38,28.0969833203,-2.8776715351,28.2439633403,-12.8930166797,-4.3376715351,13.603134692,40.99,1.46,41.0159932222,134.22,30.1069833203,-22.4576715351,37.5603175629,-12.8930166797,-4.3376715351,13.603134692,43.0,-18.12,46.6619159487,134.38,26.5869833203,-20.8576715351,33.7921609836,-12.8930166797,-4.3376715351,13.603134692,39.48,-16.52,42.7969718555,133.51
2019-05-04 04:30:00,32.1067500178,-25.3718828862,40.9215815664,-12.7032499822,-4.2818828862,13.405486979700001,44.81,-21.09,49.5249856133,134.66,28.1367500178,-25.6918828862,38.1018312919,-12.7032499822,-4.2818828862,13.405486979700001,40.84,-21.41,46.1117522981,134.11,30.7367500178,-26.0018828862,40.2597282067,-12.7032499822,-4.2818828862,13.405486979700001,43.44,-21.72,48.5673964713,134.94,27.7367500178,-2.9118828862,27.8891800433,-12.7032499822,-4.2818828862,13.405486979700001,40.44,1.37,40.4631993298,134.63,29.7767500178,-22.4418828862,37.286632311,-12.7032499822,-4.2818828862,13.405486979700001,42.48,-18.16,46.1988744452,134.94,26.2167500178,-20.9218828862,33.5416631221,-12.7032499822,-4.2818828862,13.405486979700001,38.92,-16.64,42.3279576639,134.11
2019-05-04 05:00:00,31.805750007,-24.8704657359,40.3750640795,-12.494249993,-4.2304657359,13.1910243435,44.3,-20.64,48.8722784409,134.29,27.895750007,-25.9104657359,38.0726293169,-12.494249993,-4.2304657359,13.1910243435,40.39,-21.68,45.8407515209,133.67,30.435750007,-25.530465735900002,39.7258047015,-12.494249993,-4.2304657359,13.1910243435,42.93,-21.3,47.9236361308,134.45,27.505750007,-3.2004657359,27.691321102,-12.494249993,-4.2304657359,13.1910243435,40.0,1.03,40.0132590525,134.3,29.465750007,-21.9904657359,36.7669825625,-12.494249993,-4.2304657359,13.1910243435,41.96,-17.76,45.5637926428,134.45,25.985750007,-18.9904657359,32.1853536922,-12.494249993,-4.2304657359,13.1910243435,38.48,-14.76,41.2136870469,133.67
2019-05-04 05:30:00,32.4651667376,-25.1536362959,41.0693616971,-12.6648332624,-4.3036362959,13.3760714311,45.13,-20.85,49.713573599200004,134.52,28.4351667376,-25.3536362959,38.0967922642,-12.6648332624,-4.3036362959,13.3760714311,41.1,-21.05,46.1769693679,133.67,31.0751667376,-25.7936362959,40.3853644423,-12.6648332624,-4.3036362959,13.3760714311,43.74,-21.49,48.7340507243,134.54,28.0151667376,-2.6536362959,28.14056419,-12.6648332624,-4.3036362959,13.3760714311,40.68,1.65,40.713448638,134.46,30.0951667376,-22.2636362959,37.4351247104,-12.6648332624,-4.3036362959,13.3760714311,42.76,-17.96,46.3786502607,134.54,26.4951667376,-20.3436362959,33.4044517721,-12.6648332624,-4.3036362959,13.3760714311,39.16,-16.04,42.317693699,133.67
2019-05-04 06:00:00,32.323000078,-25.2790326211,41.0342031031,-12.726999922000001,-4.3290326211,13.4431041969,45.05,-20.95,49.6830453978,134.41,28.363000078,-24.9490326211,37.7745152472,-12.726999922000001,-4.3290326211,13.4431041969,41.09,-20.62,45.9736065585,133.58,30.933000078,-25.9190326211,40.3564957082,-12.726999922000001,-4.3290326211,13.4431041969,43.66,-21.59,48.7065057256,134.54,27.923000078,-2.2990326211,28.0174853324,-12.726999922000001,-4.3290326211,13.4431041969,40.65,2.03,40.7006560144,134.3,29.993000078,-22.3690326211,37.4159548066,-12.726999922000001,-4.3290326211,13.4431041969,42.72,-18.04,46.3728368768,134.54,26.393000078,-20.0090326211,33.1202632772,-12.726999922000001,-4.3290326211,13.4431041969,39.12,-15.68,42.1454244254,133.58
2019-05-04 06:30:00,33.9709501559,-24.6862224559,41.9932736713,-13.3690498441,-4.5862224559,14.133822206,47.34,-20.1,51.4303956819,134.67,29.9909501559,-24.6862224559,38.8441330241,-13.3690498441,-4.5862224559,14.133822206,43.36,-20.1,47.7922546026,133.9,32.4909501559,-25.3362224559,41.2017719324,-13.3690498441,-4.5862224559,14.133822206,45.86,-20.75,50.3358927605,134.82,29.5009501559,-1.9362224559,29.5644214809,-13.3690498441,-4.5862224559,14.133822206,42.87,2.65,42.9518265037,134.52,31.5109501559,-21.7462224559,38.2862660863,-13.3690498441,-4.5862224559,14.133822206,44.88,-17.16,48.0487252693,134.82,27.9509501559,-19.0262224559,33.8120208736,-13.3690498441,-4.5862224559,14.133822206,41.32,-14.44,43.7704923436,133.9
2019-05-04 07:00:00,35.3845168715,-24.0902817465,42.8066082381,-13.4854831285,-4.7202817464999995,14.2877330244,48.87,-19.37,52.5687530763,134.46,31.4145168715,-23.7602817465,39.3881055516,-13.4854831285,-4.7202817464999995,14.2877330244,44.9,-19.04,48.7701917158,133.67,33.8345168715,-24.7502817465,41.9207702512,-13.4854831285,-4.7202817464999995,14.2877330244,47.32,-20.03,51.3846601623,134.55,30.8645168715,-1.0602817465,30.8827233108,-13.4854831285,-4.7202817464999995,14.2877330244,44.35,3.66,44.500765162,134.38,32.8745168715,-21.1202817465,39.0742902762,-13.4854831285,-4.7202817464999995,14.2877330244,46.36,-16.4,49.1752946102,134.55,29.2745168715,-18.6002817465,34.6838264773,-13.4854831285,-4.7202817464999995,14.2877330244,42.76,-13.88,44.9563343701,133.67
