Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-04 07:30:00,37.4369834781,-24.4650456526,44.7220995787,-14.1330165219,-5.0150456526,14.9964275381,51.57,-19.45,55.1159450613,133.53,34.5769834781,-17.6050456526,38.8008430176,-14.1330165219,-5.0150456526,14.9964275381,48.71,-12.59,50.3107563052,133.78,35.5869834781,-23.1950456526,42.4787421647,-14.1330165219,-5.0150456526,14.9964275381,49.72,-18.18,52.9395013199,133.7,33.8669834781,5.0349543474,34.2392075724,-14.1330165219,-5.0150456526,14.9964275381,48.0,10.05,49.0408248299,134.66,34.2669834781,-34.9750456526,48.9640682041,-14.1330165219,-5.0150456526,14.9964275381,48.4,-29.96,56.9224173766,133.7,32.0669834781,-14.7350456526,35.2904094588,-14.1330165219,-5.0150456526,14.9964275381,46.2,-9.72,47.2114223467,133.78
2019-05-04 08:00:00,39.3676667402,-21.6372714179,44.9219845842,-13.7723332598,-4.9672714179,14.6407291061,53.14,-16.67,55.6933434083,132.66,36.6276667402,-15.2172714179,39.6629716516,-13.7723332598,-4.9672714179,14.6407291061,50.4,-10.25,51.4317265897,133.45,37.3776667402,-20.9572714179,42.8520384139,-13.7723332598,-4.9672714179,14.6407291061,51.15,-15.99,53.5910682857,132.71,35.8576667402,7.1827285821,36.5699856978,-13.7723332598,-4.9672714179,14.6407291061,49.63,12.15,51.0955908078,133.85,35.8276667402,-39.2472714179,53.1410389228,-13.7723332598,-4.9672714179,14.6407291061,49.6,-34.28,60.2932699395,132.71,33.9476667402,-13.3272714179,36.469990959,-13.7723332598,-4.9672714179,14.6407291061,47.72,-8.36,48.4467542772,133.45
2019-05-04 08:30:00,42.1407334999,-20.2418510831,46.7501225151,-13.2092665001,-4.9718510831,14.1139655895,55.35,-15.27,57.4177272277,131.76,38.7507334999,-14.0518510831,41.2198236974,-13.2092665001,-4.9718510831,14.1139655895,51.96,-9.08,52.7473980401,132.63,39.9807334999,-19.5718510831,44.5142270068,-13.2092665001,-4.9718510831,14.1139655895,53.19,-14.6,55.1573757534,132.24,37.9607334999,8.0881489169,38.8128257249,-13.2092665001,-4.9718510831,14.1139655895,51.17,13.06,52.8103446306,133.39,38.3107334999,-37.6118510831,53.6876488887,-13.2092665001,-4.9718510831,14.1139655895,51.52,-32.64,60.9891793681,132.24,35.9507334999,-12.8918510831,38.1923429961,-13.2092665001,-4.9718510831,14.1139655895,49.16,-7.92,49.7938952081,132.63
2019-05-04 09:00:00,44.339600618,-19.7118830119,48.5237932858,-11.660399382,-4.6718830119,12.561504871,56.0,-15.04,57.9844944791,132.46,39.489600618,-16.9118830119,42.9585887103,-11.660399382,-4.6718830119,12.561504871,51.15,-12.24,52.5941070843,132.34,42.309600618,-18.9418830119,46.3561995476,-11.660399382,-4.6718830119,12.561504871,53.97,-14.27,55.8246701737,132.53,38.769600618,5.1481169881,39.1099097494,-11.660399382,-4.6718830119,12.561504871,50.43,9.82,51.3772060354,133.01,40.979600618,-24.2718830119,47.628268620200004,-11.660399382,-4.6718830119,12.561504871,52.64,-19.6,56.1705403214,132.53,36.819600618,-13.7118830119,39.2899316035,-11.660399382,-4.6718830119,12.561504871,48.48,-9.04,49.3156364655,132.34
2019-05-04 09:30:00,45.5868672137,-17.3488163675,48.7764686269,-9.6231327863,-4.0788163675,10.4518623978,55.21,-13.27,56.7823652202,132.46,40.1868672137,-18.0688163675,44.0620746376,-9.6231327863,-4.0788163675,10.4518623978,49.81,-13.99,51.7373772045,131.54,43.6768672137,-18.1088163675,47.2821103572,-9.6231327863,-4.0788163675,10.4518623978,53.3,-14.03,55.1156139402,132.53,39.5068672137,3.9211836325,39.7009853545,-9.6231327863,-4.0788163675,10.4518623978,49.13,8.0,49.7770720312,132.45,42.5368672137,-14.4388163675,44.9206465943,-9.6231327863,-4.0788163675,10.4518623978,52.16,-10.36,53.1788980706,132.53,37.6168672137,-15.4388163675,40.6618463649,-9.6231327863,-4.0788163675,10.4518623978,47.24,-11.36,48.586697768,131.54
2019-05-04 10:00:00,46.3209839497,-16.153123631,49.0566708727,-8.0890160503,-3.513123631,8.8189692316,54.41,-12.64,55.8589088687,132.23,40.0509839497,-17.143123631,43.5656745979,-8.0890160503,-3.513123631,8.8189692316,48.14,-13.63,50.0323545318,131.43,44.4309839497,-16.953123631,47.5554490631,-8.0890160503,-3.513123631,8.8189692316,52.52,-13.44,54.2123971062,132.33,39.4209839497,4.686876369,39.6986244807,-8.0890160503,-3.513123631,8.8189692316,47.51,8.2,48.2124475628,132.3,43.2709839497,-13.313123631,45.2726994202,-8.0890160503,-3.513123631,8.8189692316,51.36,-9.8,52.2866101406,132.33,37.5109839497,-14.433123631,40.1919018538,-8.0890160503,-3.513123631,8.8189692316,45.6,-10.92,46.889299419,131.43
2019-05-04 10:30:00,46.1353008479,-15.6419226086,48.714840934,-6.8046991520999995,-3.3219226086,7.5722586041,52.94,-12.32,54.3546318174,132.52,40.7553008479,-16.6819226086,44.0372693196,-6.8046991520999995,-3.3219226086,7.5722586041,47.56,-13.36,49.4008420981,131.64,44.3353008479,-16.4719226086,47.2963332162,-6.8046991520999995,-3.3219226086,7.5722586041,51.14,-13.15,52.8036182472,132.55,40.0753008479,5.2280773914,40.4148800724,-6.8046991520999995,-3.3219226086,7.5722586041,46.88,8.55,47.6532989414,132.55,43.1953008479,-12.841922608600001,45.0638324117,-6.8046991520999995,-3.3219226086,7.5722586041,50.0,-9.52,50.8982357258,132.55,38.2353008479,-14.841922608600001,41.0148862933,-6.8046991520999995,-3.3219226086,7.5722586041,45.04,-11.52,46.4899128844,131.64
2019-05-04 11:00:00,45.8616841829,-14.9077911635,48.2238147959,-4.3883158171,-2.8877911635,5.2532517087,50.25,-12.02,51.6676194536,132.18,40.4816841829,-16.0777911635,43.5575725102,-4.3883158171,-2.8877911635,5.2532517087,44.87,-13.19,46.7685043592,131.36,44.1616841829,-15.7677911635,46.8921911201,-4.3883158171,-2.8877911635,5.2532517087,48.55,-12.88,50.2294425611,132.25,39.8816841829,5.7022088365,40.2872674536,-4.3883158171,-2.8877911635,5.2532517087,44.27,8.59,45.0956871552,132.26,43.0116841829,-12.2077911635,44.7105708009,-4.3883158171,-2.8877911635,5.2532517087,47.4,-9.32,48.3075811856,132.25,38.0116841829,-13.5677911635,40.3605387907,-4.3883158171,-2.8877911635,5.2532517087,42.4,-10.68,43.7243913623,131.36
2019-05-04 11:30:00,45.7020175349,-14.3046444873,47.8883833583,-2.8279824651,-2.3946444873,3.7056452938,48.53,-11.91,49.9700810486,132.32,39.5620175349,-15.5446444873,42.5063430992,-2.8279824651,-2.3946444873,3.7056452938,42.39,-13.15,44.3828187478,131.65,44.0820175349,-15.2146444873,46.6337825704,-2.8279824651,-2.3946444873,3.7056452938,46.91,-12.82,48.630242648,132.38,39.0020175349,6.3153555127,39.5100124911,-2.8279824651,-2.3946444873,3.7056452938,41.83,8.71,42.7271927465,132.44,42.9320175349,-11.6746444873,44.4910716158,-2.8279824651,-2.3946444873,3.7056452938,45.76,-9.28,46.6914981554,132.38,37.2120175349,-13.3946444873,39.5493457589,-2.8279824651,-2.3946444873,3.7056452938,40.04,-11.0,41.5235065957,131.65
2019-05-04 12:00:00,45.4439507175,-14.3979430563,47.6702571953,-2.0760492825,-2.1779430563,3.0088895925,47.52,-12.22,49.0660656666,132.32,39.4139507175,-15.6379430563,42.4028863899,-2.0760492825,-2.1779430563,3.0088895925,41.49,-13.46,43.6187081423,131.45,43.8639507175,-15.2879430563,46.4517747287,-2.0760492825,-2.1779430563,3.0088895925,45.94,-13.11,47.7740065307,132.38,38.8839507175,6.2120569437,39.3770399456,-2.0760492825,-2.1779430563,3.0088895925,40.96,8.39,41.8104496508,132.34,42.7239507175,-11.7379430563,44.3070566852,-2.0760492825,-2.1779430563,3.0088895925,44.8,-9.56,45.8086629362,132.38,37.1239507175,-13.4579430563,39.4880228447,-2.0760492825,-2.1779430563,3.0088895925,39.2,-11.28,40.7906655989,131.45
2019-05-04 12:30:00,45.4854006977,-15.1699526517,47.9484008084,-2.2145993023,-2.1399526517,3.0795855925,47.7,-13.03,49.4476581852,132.8,38.8954006977,-15.9999526517,42.0577065505,-2.2145993023,-2.1399526517,3.0795855925,41.11,-13.86,43.3835418102,132.01,43.8954006977,-16.0399526517,46.7342089211,-2.2145993023,-2.1399526517,3.0795855925,46.11,-13.9,48.1595483783,132.83,38.3854006977,5.9500473483,38.8438161123,-2.2145993023,-2.1399526517,3.0795855925,40.6,8.09,41.3981654183,132.84,42.7854006977,-12.4999526517,44.5739759182,-2.2145993023,-2.1399526517,3.0795855925,45.0,-10.36,46.1771545247,132.83,36.5854006977,-13.6199526517,39.0383741265,-2.2145993023,-2.1399526517,3.0795855925,38.8,-11.48,40.4627038147,132.01
2019-05-04 13:00:00,44.7743341798,-15.4932592239,47.3791312987,-1.1556658202,-1.9132592239,2.2352011869,45.93,-13.58,47.8955248431,133.29,38.2543341798,-16.4232592239,41.6307281593,-1.1556658202,-1.9132592239,2.2352011869,39.41,-14.51,41.9962879312,132.46,43.2543341798,-16.3732592239,46.2495518135,-1.1556658202,-1.9132592239,2.2352011869,44.41,-14.46,46.704814527,133.3,37.7943341798,5.6867407761,38.2197686642,-1.1556658202,-1.9132592239,2.2352011869,38.95,7.6,39.684537291,133.31,42.1243341798,-12.8732592239,44.04747817,-1.1556658202,-1.9132592239,2.2352011869,43.28,-10.96,44.6461644489,133.3,36.0843341798,-13.5532592239,38.5456872917,-1.1556658202,-1.9132592239,2.2352011869,37.24,-11.64,39.0167553751,132.46
2019-05-04 13:30:00,43.9572843062,-15.9890478309,46.774913085,-0.8927156938,-1.8390478309,2.044269609,44.85,-14.15,47.0291930613,133.65,37.6372843062,-16.5990478309,41.1350648333,-0.8927156938,-1.8390478309,2.044269609,38.53,-14.76,41.260374453,132.96,42.4772843062,-16.8790478309,45.7080073697,-0.8927156938,-1.8390478309,2.044269609,43.37,-15.04,45.9037961393,133.66,37.1972843062,5.7009521691,37.6316198879,-0.8927156938,-1.8390478309,2.044269609,38.09,7.54,38.8291089262,133.71,41.4272843062,-13.3190478309,43.5157088889,-0.8927156938,-1.8390478309,2.044269609,42.32,-11.48,43.8494332917,133.66,35.4672843062,-11.7590478309,37.3658060524,-0.8927156938,-1.8390478309,2.044269609,36.36,-9.92,37.6889373689,132.96
2019-05-04 14:00:00,43.4446675799,-16.0598964617,46.3180247365,-0.3153324201,-1.6898964617,1.7190650327,43.76,-14.37,46.0590327732,133.65,37.3046675799,-16.9698964617,40.9831137076,-0.3153324201,-1.6898964617,1.7190650327,37.62,-15.28,40.604714012,132.96,42.0146675799,-16.9498964617,45.3048703995,-0.3153324201,-1.6898964617,1.7190650327,42.33,-15.26,44.9966276514,133.83,36.8646675799,5.3101035383,37.2451461987,-0.3153324201,-1.6898964617,1.7190650327,37.18,7.0,37.8332182083,133.83,40.9646675799,-13.4498964617,43.1161652372,-0.3153324201,-1.6898964617,1.7190650327,41.28,-11.76,42.9224416826,133.83,35.2046675799,-12.3698964617,37.3146480338,-0.3153324201,-1.6898964617,1.7190650327,35.52,-10.68,37.0908721925,132.96
2019-05-04 14:30:00,43.1105339145,-17.4332593078,46.5020071017,-2.3294660855,-2.1732593078,3.1858230118,45.44,-15.26,47.9339253556,134.49,37.1805339145,-18.0232593078,41.3186395982,-2.3294660855,-2.1732593078,3.1858230118,39.51,-15.85,42.5706777019,133.75,41.6205339145,-18.2932593078,45.4633058568,-2.3294660855,-2.1732593078,3.1858230118,43.95,-16.12,46.812999263,134.66,36.7305339145,4.5267406922,37.0084247562,-2.3294660855,-2.1732593078,3.1858230118,39.06,6.7,39.6304630304,134.55,40.5905339145,-14.733259307800001,43.1817134131,-2.3294660855,-2.1732593078,3.1858230118,42.92,-12.56,44.7200178891,134.66,35.0705339145,-14.0132593078,37.7665696811,-2.3294660855,-2.1732593078,3.1858230118,37.4,-11.84,39.2293971404,133.75
2019-05-04 15:00:00,42.879550594,-19.7068061851,47.1912499216,-3.310449406,-2.2968061851,4.0291927134,46.19,-17.41,49.3621737771,135.11,37.029550594,-17.7868061851,41.0798988735,-3.310449406,-2.2968061851,4.0291927134,40.34,-15.49,43.211754188,134.41,41.379550594,-19.6668061851,45.815395588,-3.310449406,-2.2968061851,4.0291927134,44.69,-17.37,47.9469811354,135.2,36.539550594,4.9331938149,36.8710612652,-3.310449406,-2.2968061851,4.0291927134,39.85,7.23,40.5005604899,135.31,40.409550594,-15.2968061851,43.2079166204,-3.310449406,-2.2968061851,4.0291927134,43.72,-13.0,45.6118230287,135.2,34.889550594,-14.1768061851,37.6598270609,-3.310449406,-2.2968061851,4.0291927134,38.2,-11.88,40.0046797263,134.41
2019-05-04 15:30:00,41.8381504897,-23.1241879705,47.8033357172,-2.0918495103,-1.9241879705,2.8422409678,43.93,-21.2,48.7779140595,133.43,36.8881504897,-13.1541879705,39.1633541428,-2.0918495103,-1.9241879705,2.8422409678,38.98,-11.23,40.5654200028,134.22,40.2481504897,-22.3441879705,46.0345126389,-2.0918495103,-1.9241879705,2.8422409678,42.34,-20.42,47.0069356585,133.49,36.3981504897,9.3758120295,37.586316796,-2.0918495103,-1.9241879705,2.8422409678,38.49,11.3,40.1144624793,135.07,39.2281504897,-19.5241879705,43.8182805088,-2.0918495103,-1.9241879705,2.8422409678,41.32,-17.6,44.9121631632,133.49,34.6281504897,-11.0041879705,36.3345697543,-2.0918495103,-1.9241879705,2.8422409678,36.72,-9.08,37.8259804896,134.22
2019-05-04 16:00:00,41.804717216,-23.9330111672,48.1707733489,-3.675282784,-2.3530111672,4.3639850018,45.48,-21.58,50.3401112434,133.32,37.064717216,-13.6530111672,39.4993414658,-3.675282784,-2.3530111672,4.3639850018,40.74,-11.3,42.2780983489,133.84,40.154717216,-23.1330111672,46.341531269,-3.675282784,-2.3530111672,4.3639850018,43.83,-20.78,48.5064665792,133.38,36.524717216,8.7969888328,37.5691626235,-3.675282784,-2.3530111672,4.3639850018,40.2,11.15,41.7176521391,134.71,39.124717216,-20.3130111672,44.083578801,-3.675282784,-2.3530111672,4.3639850018,42.8,-17.96,46.4155318832,133.38,34.764717216,-10.5130111672,36.3195397398,-3.675282784,-2.3530111672,4.3639850018,38.44,-8.16,39.2965545563,133.84
2019-05-04 16:30:00,42.8581837444,-24.4451650296,49.339537971,-5.4618162556,-2.7851650296,6.1309527034,48.32,-21.66,52.952601447,133.32,38.1581837444,-13.6651650296,40.5312684474,-5.4618162556,-2.7851650296,6.1309527034,43.62,-10.88,44.956409999,133.5,41.0981837444,-23.6151650296,47.3997544979,-5.4618162556,-2.7851650296,6.1309527034,46.56,-20.83,51.0070828415,133.38,37.5381837444,8.7748349704,38.5501357661,-5.4618162556,-2.7851650296,6.1309527034,43.0,11.56,44.526773968,134.31,40.0981837444,-20.7051650296,45.1283524904,-5.4618162556,-2.7851650296,6.1309527034,45.56,-17.92,48.9575326176,133.38,35.6981837444,-11.1451650296,37.3975270063,-5.4618162556,-2.7851650296,6.1309527034,41.16,-8.36,42.0004190455,133.5
2019-05-04 17:00:00,43.4976337128,-23.567815215,49.4720734619,-6.2823662872,-2.987815215,6.956663419,49.78,-20.58,53.8663605602,132.61,38.5976337128,-14.157815215,41.1122981587,-6.2823662872,-2.987815215,6.956663419,44.88,-11.17,46.2491437759,133.21,41.6576337128,-22.757815215,47.468690733,-6.2823662872,-2.987815215,6.956663419,47.94,-19.77,51.8564991105,132.69,37.9576337128,8.122184785,38.8169015089,-6.2823662872,-2.987815215,6.956663419,44.24,11.11,45.6137007926,134.03,40.6376337128,-19.867815215,45.234360338,-6.2823662872,-2.987815215,6.956663419,46.92,-16.88,49.8640231028,132.69,36.1176337128,-11.707815215,37.9678337823,-6.2823662872,-2.987815215,6.956663419,42.4,-8.72,43.2873930839,133.21
2019-05-04 17:30:00,45.5992004603,-23.2617386192,51.1897994352,-9.5907995397,-3.8117386192,10.3205032393,55.19,-19.45,58.5169941128,132.71,40.0892004603,-15.6817386192,43.0471940975,-9.5907995397,-3.8117386192,10.3205032393,49.68,-11.87,51.0783643043,133.34,43.5192004603,-22.4417386192,48.9648081888,-9.5907995397,-3.8117386192,10.3205032393,53.11,-18.63,56.2827593496,132.69,39.3392004603,6.6782613808,39.9020283686,-9.5907995397,-3.8117386192,10.3205032393,48.93,10.49,50.0418325004,134.03,42.4492004603,-19.4517386192,46.6937335735,-9.5907995397,-3.8117386192,10.3205032393,52.04,-15.64,54.3394074314,132.69,37.4892004603,-12.6517386192,39.566483812,-9.5907995397,-3.8117386192,10.3205032393,47.08,-8.84,47.9027347862,133.34
2019-05-04 18:00:00,45.5195670879,-23.751610736,51.343646154300004,-11.1804329121,-4.491610736,12.0489272181,56.7,-19.26,59.8818636985,131.91,41.6195670879,-15.581610736,44.4406903379,-11.1804329121,-4.491610736,12.0489272181,52.8,-11.09,53.9520907843,132.69,43.3895670879,-22.941610736,49.0812798859,-11.1804329121,-4.491610736,12.0489272181,54.57,-18.45,57.6045779431,132.0,40.7795670879,6.618389264,41.3131476448,-11.1804329121,-4.491610736,12.0489272181,51.96,11.11,53.1344869176,133.53,42.3395670879,-19.971610736,46.8135042117,-11.1804329121,-4.491610736,12.0489272181,53.52,-15.48,55.7137397775,132.0,38.8195670879,-13.531610736,41.1103792004,-11.1804329121,-4.491610736,12.0489272181,50.0,-9.04,50.8106445541,132.69
2019-05-04 18:30:00,46.4446002876,-25.4200256028,52.9459969924,-13.2453997124,-4.9100256028,14.1261801263,59.69,-20.51,63.115419669,131.27,42.3146002876,-14.7600256028,44.8149947372,-13.2453997124,-4.9100256028,14.1261801263,55.56,-9.85,56.426377697,131.43,44.2146002876,-23.6600256028,50.1470606329,-13.2453997124,-4.9100256028,14.1261801263,57.46,-18.75,60.4418240956,131.34,41.3746002876,7.0499743972,41.9709386119,-13.2453997124,-4.9100256028,14.1261801263,54.62,11.96,55.9140948241,132.28,43.1146002876,-20.9900256028,47.9525800428,-13.2453997124,-4.9100256028,14.1261801263,56.36,-16.08,58.6090095463,131.34,39.3146002876,-13.4300256028,41.545196876,-13.2453997124,-4.9100256028,14.1261801263,52.56,-8.52,53.2460702775,131.43
2019-05-04 19:00:00,47.8150670509,-16.2401778309,50.497762456,-14.4849329491,-5.2401778309000004,15.4036601573,62.3,-11.0,63.2636546526,134.54,41.1050670509,-25.4201778309,48.330238756,-14.4849329491,-5.2401778309000004,15.4036601573,55.59,-20.18,59.1395003361,132.69,46.1250670509,-14.3001778309,48.2909608151,-14.4849329491,-5.2401778309000004,15.4036601573,60.61,-9.06,61.2834047683,134.59,40.2950670509,-3.0001778309,40.4066021295,-14.4849329491,-5.2401778309000004,15.4036601573,54.78,2.24,54.8257786082,133.23,44.9150670509,-12.6401778309,46.6598043693,-14.4849329491,-5.2401778309000004,15.4036601573,59.4,-7.4,59.859168053,134.59,38.5150670509,-18.8401778309,42.8761319458,-14.4849329491,-5.2401778309000004,15.4036601573,53.0,-13.6,54.7170905659,132.69
2019-05-04 19:30:00,47.2165838029,-15.6354781599,49.7380534732,-15.3634161971,-5.5154781599,16.3234511234,62.58,-10.12,63.3929869938,133.55,40.6465838029,-25.7254781599,48.103482217,-15.3634161971,-5.5154781599,16.3234511234,56.01,-20.21,59.5446403969,131.7,45.4665838029,-15.2854781599,47.9672397088,-15.3634161971,-5.5154781599,16.3234511234,60.83,-9.77,61.6095917857,133.62,39.8165838029,-3.5554781599,39.9750143299,-15.3634161971,-5.5154781599,16.3234511234,55.18,1.96,55.2147987409,132.46,44.2765838029,-13.2754781599,46.2239569231,-15.3634161971,-5.5154781599,16.3234511234,59.64,-7.76,60.1427235832,133.62,37.9965838029,-20.0354781599,42.955334544,-15.3634161971,-5.5154781599,16.3234511234,53.36,-14.52,55.3002712471,131.7
2019-05-04 20:00:00,46.845716967,-15.831755254499999,49.4486164882,-16.444283033,-5.7417552545,17.4178700727,63.29,-10.09,64.089251829,133.18,40.475716967,-26.1717552545,48.200046028,-16.444283033,-5.7417552545,17.4178700727,56.92,-20.43,60.4753776342,131.32,45.085716967,-15.4817552545,47.6697663115,-16.444283033,-5.7417552545,17.4178700727,61.53,-9.74,62.2961355142,133.22,39.615716967,-4.1617552545,39.8337198566,-16.444283033,-5.7417552545,17.4178700727,56.06,1.58,56.0822610101,131.97,43.875716967,-13.4617552545,45.8944157159,-16.444283033,-5.7417552545,17.4178700727,60.32,-7.72,60.8120119713,133.22,37.795716967,-19.4617552545,42.5120705052,-16.444283033,-5.7417552545,17.4178700727,54.24,-13.72,55.9483333085,131.32
2019-05-04 20:30:00,46.0770501286,-16.3911387579,48.9056640721,-16.6429498714,-5.7311387579,17.6020945312,62.72,-10.66,63.6194467125,133.83,39.7470501286,-26.6711387579,47.8662473625,-16.6429498714,-5.7311387579,17.6020945312,56.39,-20.94,60.1524371909,131.94,44.3370501286,-16.0311387579,47.1462768835,-16.6429498714,-5.7311387579,17.6020945312,60.98,-10.3,61.8437579712,133.84,38.9170501286,-4.4711387579,39.1730503344,-16.6429498714,-5.7311387579,17.6020945312,55.56,1.26,55.5742854205,132.56,43.1170501286,-14.0111387579,45.3364314992,-16.6429498714,-5.7311387579,17.6020945312,59.76,-8.28,60.3308876116,133.84,37.1170501286,-21.3311387579,42.8099625199,-16.6429498714,-5.7311387579,17.6020945312,53.76,-15.6,55.9776526839,131.94
2019-05-04 21:00:00,46.1414001679,-16.5226519883,49.0104768206,-16.9285998321,-5.7926519883,17.8922415961,63.07,-10.73,63.9762283977,134.07,39.8114001679,-26.8126519883,47.9986030003,-16.9285998321,-5.7926519883,17.8922415961,56.74,-21.02,60.5084126382,132.19,44.3914001679,-16.1726519883,47.2456461614,-16.9285998321,-5.7926519883,17.8922415961,61.32,-10.38,62.1923371486,134.07,38.9814001679,-4.5526519883,39.2463526863,-16.9285998321,-5.7926519883,17.8922415961,55.91,1.24,55.9237489802,132.76,43.2314001679,-14.1526519883,45.4890263556,-16.9285998321,-5.7926519883,17.8922415961,60.16,-8.36,60.7380868978,134.07,37.1514001679,-20.8326519883,42.5937310329,-16.9285998321,-5.7926519883,17.8922415961,54.08,-15.04,56.1324148777,132.19
2019-05-04 21:30:00,46.7247835135,-16.6925078891,49.6169851363,-17.1952164865,-5.8425078891,18.1606819379,63.92,-10.85,64.8343188443,134.07,40.1847835135,-27.0225078891,48.4255382897,-17.1952164865,-5.8425078891,18.1606819379,57.38,-21.18,61.1641790593,132.19,44.9347835135,-16.3225078891,47.8075206761,-17.1952164865,-5.8425078891,18.1606819379,62.13,-10.48,63.0076765164,134.07,39.3347835135,-4.6825078891,39.6125115865,-17.1952164865,-5.8425078891,18.1606819379,56.53,1.16,56.5419003925,133.13,43.7647835135,-14.2825078891,46.0363585396,-17.1952164865,-5.8425078891,18.1606819379,60.96,-8.44,61.5414916946,134.07,37.5247835135,-21.0425078891,43.0220468597,-17.1952164865,-5.8425078891,18.1606819379,54.72,-15.2,56.7918867445,132.19
2019-05-04 22:00:00,44.9932669249,-17.2544533752,48.1882789676,-16.5167330751,-5.6244533752,17.4481215964,61.51,-11.63,62.5998162937,134.51,38.6432669249,-27.6944533752,47.5424528856,-16.5167330751,-5.6244533752,17.4481215964,55.16,-22.07,59.4113667575,132.72,43.2832669249,-16.8944533752,46.4635744486,-16.5167330751,-5.6244533752,17.4481215964,59.8,-11.27,60.8527148121,134.68,37.8632669249,-5.2244533752,38.2220079967,-16.5167330751,-5.6244533752,17.4481215964,54.38,0.4,54.3814711092,133.34,42.1632669249,-14.8644533752,44.7067450384,-16.5167330751,-5.6244533752,17.4481215964,58.68,-9.24,59.4030302257,134.68,36.1232669249,-20.9844533752,41.7760421388,-16.5167330751,-5.6244533752,17.4481215964,52.64,-15.36,54.8352003735,132.72
2019-05-04 22:30:00,43.139083603,-18.743940878,47.0352618122,-15.640916397,-5.353940878,16.5318767436,58.78,-13.39,60.285823375,135.67,37.069083603,-27.803940878,46.3376314405,-15.640916397,-5.353940878,16.5318767436,52.71,-22.45,57.2917672969,133.64,41.549083603,-18.353940878,45.4223897874,-15.640916397,-5.353940878,16.5318767436,57.19,-13.0,58.6489224112,135.72,36.349083603,-5.003940878,36.6918969677,-15.640916397,-5.353940878,16.5318767436,51.99,0.35000000000000003,51.9911780978,134.3,40.479083603,-16.393940878,43.6728463332,-15.640916397,-5.353940878,16.5318767436,56.12,-11.04,57.1955942359,135.72,34.719083603,-21.673940878,40.9288954092,-15.640916397,-5.353940878,16.5318767436,50.36,-16.32,52.9383792725,133.64
2019-05-04 23:00:00,40.3174669322,-27.5797374043,48.8481325653,-14.6825330678,-5.0097374043,15.5136793233,55.0,-22.57,59.4508612217,133.78,36.0774669322,-20.5997374043,41.5443474058,-14.6825330678,-5.0097374043,15.5136793233,50.76,-15.59,53.1001478341,133.46,38.4274669322,-25.8597374043,46.3184221822,-14.6825330678,-5.0097374043,15.5136793233,53.11,-20.85,57.0560654094,133.81,35.3474669322,1.9402625957000001,35.4006784887,-14.6825330678,-5.0097374043,15.5136793233,50.03,6.95,50.5104286262,134.3,37.4374669322,-23.4097374043,44.1540455184,-14.6825330678,-5.0097374043,15.5136793233,52.12,-18.4,55.2725465308,133.81,33.5174669322,-16.6097374043,37.4072715684,-14.6825330678,-5.0097374043,15.5136793233,48.2,-11.6,49.5762039692,133.46
2019-05-04 23:30:00,38.3649168694,-29.5723874221,48.4395803475,-13.6950831306,-4.6923874221,14.476664038100001,52.06,-24.88,57.699722703,133.56,34.6549168694,-18.8823874221,39.4652735704,-13.6950831306,-4.6923874221,14.476664038100001,48.35,-14.19,50.3892706834,134.0,36.4649168694,-28.5623874221,46.3195437968,-13.6950831306,-4.6923874221,14.476664038100001,50.16,-23.87,55.55,133.68,33.9649168694,3.7676125779,34.1732422004,-13.6950831306,-4.6923874221,14.476664038100001,47.66,8.46,48.4050327962,134.71,35.5449168694,-25.6123874221,43.8113627352,-13.6950831306,-4.6923874221,14.476664038100001,49.24,-20.92,53.4997570088,133.68,32.1849168694,-16.4523874221,36.1462297588,-13.6950831306,-4.6923874221,14.476664038100001,45.88,-11.76,47.36319246,134.0
2019-05-05 00:00:00,36.8500169088,-29.920113512,47.4672196231,-12.8199830912,-4.410113512,13.5573252395,49.67,-25.51,55.8378814068,134.06,33.0100169088,-19.400113512,38.2887140107,-12.8199830912,-4.410113512,13.5573252395,45.83,-14.99,48.2191766831,134.09,35.0700169088,-28.920113512,45.4563422586,-12.8199830912,-4.410113512,13.5573252395,47.89,-24.51,53.7976969767,134.07,32.4000169088,3.309886488,32.5686420388,-12.8199830912,-4.410113512,13.5573252395,45.22,7.72,45.8742498576,135.01,34.1400169088,-26.010113512,42.9193052068,-12.8199830912,-4.410113512,13.5573252395,46.96,-21.6,51.689472816,134.07,30.7000169088,-13.970113512,33.7291433294,-12.8199830912,-4.410113512,13.5573252395,43.52,-9.56,44.5576480528,134.09
2019-05-05 00:30:00,35.824416844,-30.2657099168,46.8977828792,-12.225583156,-4.1857099168,12.9222695766,48.05,-26.08,54.6714633058,133.73,32.054416844,-19.3957099168,37.4657070184,-12.225583156,-4.1857099168,12.9222695766,44.28,-15.21,46.819467105,133.98,34.094416844,-29.2457099168,44.9192699014,-12.225583156,-4.1857099168,12.9222695766,46.32,-25.06,52.6644661988,133.84,31.484416844,3.2742900832,31.6542174055,-12.225583156,-4.1857099168,12.9222695766,43.71,7.46,44.3420308511,134.77,33.174416844,-26.3457099168,42.3631722604,-12.225583156,-4.1857099168,12.9222695766,45.4,-22.16,50.5195566093,133.84,29.774416844,-14.1057099168,32.9467289827,-12.225583156,-4.1857099168,12.9222695766,42.0,-9.92,43.15560682,133.98
2019-05-05 01:00:00,34.8619168742,-30.3605697772,46.2289675998,-11.9180831258,-4.1005697772,12.6037842687,46.78,-26.26,53.6465842342,133.87,31.1819168742,-20.0005697772,37.045036528,-11.9180831258,-4.1005697772,12.6037842687,43.1,-15.9,45.9393077876,134.25,33.2119168742,-29.3305697772,44.3092963826,-11.9180831258,-4.1005697772,12.6037842687,45.13,-25.23,51.7036729836,134.08,30.6419168742,2.7394302228000003,30.7641276111,-11.9180831258,-4.1005697772,12.6037842687,42.56,6.84,43.106138774,135.08,32.2819168742,-26.5005697772,41.7660430923,-11.9180831258,-4.1005697772,12.6037842687,44.2,-22.4,49.5519928964,134.08,28.9619168742,-15.6605697772,32.9248549697,-11.9180831258,-4.1005697772,12.6037842687,40.88,-11.56,42.4830319069,134.25
2019-05-05 01:30:00,35.4499336291,-30.413908488,46.7087103635,-12.3500663709,-4.223908488,13.0524151895,47.8,-26.19,54.5046429215,134.1,31.8399336291,-19.933908488,37.5651711178,-12.3500663709,-4.223908488,13.0524151895,44.19,-15.71,46.8994690802,134.6,33.7499336291,-29.393908488,44.7555569306,-12.3500663709,-4.223908488,13.0524151895,46.1,-25.17,52.5236984608,134.29,31.2699336291,2.896091512,31.4037592529,-12.3500663709,-4.223908488,13.0524151895,43.62,7.12,44.197271409,135.28,32.8499336291,-26.503908488,42.2087112404,-12.3500663709,-4.223908488,13.0524151895,45.2,-22.28,50.3928407614,134.29,29.6099336291,-15.063908488,33.2215217661,-12.3500663709,-4.223908488,13.0524151895,41.96,-10.84,43.3375956878,134.6
2019-05-05 02:00:00,34.8051834832,-30.623147976,46.3592276603,-13.3648165168,-4.523147976,14.1094715755,48.17,-26.1,54.7864846472,133.34,31.6251834832,-20.023147976,37.4309856298,-13.3648165168,-4.523147976,14.1094715755,44.99,-15.5,47.5851878214,133.48,33.0851834832,-29.593147976,44.3890050941,-13.3648165168,-4.523147976,14.1094715755,46.45,-25.07,52.783590253,133.42,31.0251834832,2.486852024,31.1246918564,-13.3648165168,-4.523147976,14.1094715755,44.39,7.01,44.940095683,134.35,32.1551834832,-26.683147976,41.7845211861,-13.3648165168,-4.523147976,14.1094715755,45.52,-22.16,50.6274233988,133.42,29.3151834832,-14.163147976,32.5572533124,-13.3648165168,-4.523147976,14.1094715755,42.68,-9.64,43.7551368413,133.48
2019-05-05 02:30:00,34.1423833234,-30.826454632,45.9997026532,-13.5576166766,-4.556454632,14.3028056256,47.7,-26.27,54.4555130359,133.44,31.1923833234,-20.196454632,37.1599456014,-13.5576166766,-4.556454632,14.3028056256,44.75,-15.64,47.4043468471,133.89,32.4523833234,-29.796454632,44.0566214321,-13.5576166766,-4.556454632,14.3028056256,46.01,-25.24,52.4783545855,133.42,30.6223833234,2.393545368,30.7157845388,-13.5576166766,-4.556454632,14.3028056256,44.18,6.95,44.7233149487,134.35,31.5223833234,-26.956454632,41.476633141,-13.5576166766,-4.556454632,14.3028056256,45.08,-22.4,50.3385180553,133.42,28.8823833234,-14.276454632,32.2181505258,-13.5576166766,-4.556454632,14.3028056256,42.44,-9.72,43.5388562091,133.89
2019-05-05 03:00:00,33.1055166753,-31.2198573263,45.5044473191,-13.2444833247,-4.4698573263,13.9784106054,46.35,-26.75,53.5152781923,133.56,30.2955166753,-20.2598573263,36.4455779143,-13.2444833247,-4.4698573263,13.9784106054,43.54,-15.79,46.3147460319,134.0,31.4655166753,-30.1898573263,43.6062635986,-13.2444833247,-4.4698573263,13.9784106054,44.71,-25.72,51.5800591314,133.64,29.7355166753,2.3701426737,29.8298261517,-13.2444833247,-4.4698573263,13.9784106054,42.98,6.84,43.5208685575,134.55,30.5555166753,-27.3098573263,40.9813116735,-13.2444833247,-4.4698573263,13.9784106054,43.8,-22.84,49.3974250341,133.64,28.0755166753,-15.3498573263,31.997699238,-13.2444833247,-4.4698573263,13.9784106054,41.32,-10.88,42.7284074124,134.0
2019-05-05 03:30:00,32.603083317,-31.5003056722,45.334647889,-13.176916683,-4.4303056722,13.9017531852,45.78,-27.07,53.1845212444,134.59,29.783083317,-20.7403056722,36.2931444111,-13.176916683,-4.4303056722,13.9017531852,42.96,-16.31,45.9519063805,134.71,31.003083317,-30.4603056722,43.4628737753,-13.176916683,-4.4303056722,13.9017531852,44.18,-26.03,51.278000156,134.66,29.253083317,2.1696943278,29.3334358203,-13.176916683,-4.4303056722,13.9017531852,42.43,6.6,42.9402480198,135.55,30.143083317,-27.6303056722,40.8905767066,-13.176916683,-4.4303056722,13.9017531852,43.32,-23.2,49.1412494754,134.66,27.583083317,-15.5103056722,31.6448426654,-13.176916683,-4.4303056722,13.9017531852,40.76,-11.08,42.2391287789,134.71
2019-05-05 04:00:00,31.7889666411,-31.371738787,44.662337541,-12.8010333589,-4.331738787,13.5140821359,44.59,-27.04,52.1481514533,134.0,29.1289666411,-20.691738787,35.7301658491,-12.8010333589,-4.331738787,13.5140821359,41.93,-16.36,45.0086047329,134.22,30.2289666411,-30.341738787,42.8300307822,-12.8010333589,-4.331738787,13.5140821359,43.03,-26.01,50.2802247409,134.09,28.6289666411,2.038261213,28.7014327118,-12.8010333589,-4.331738787,13.5140821359,41.43,6.37,41.9168438697,135.05,29.3189666411,-27.491738787,40.192007992,-12.8010333589,-4.331738787,13.5140821359,42.12,-23.16,48.0674526057,134.09,26.9989666411,-16.771738787,31.7842008178,-12.8010333589,-4.331738787,13.5140821359,39.8,-12.44,41.6988441087,134.22
2019-05-05 04:30:00,31.5959499748,-31.2785522206,44.4595533471,-12.6240500252,-4.2785522206,13.3293903891,44.22,-27.0,51.8112767648,134.35,28.8559499748,-21.1385522206,35.7701584974,-12.6240500252,-4.2785522206,13.3293903891,41.48,-16.86,44.7755513646,134.74,30.0459499748,-30.2485522206,42.6348920642,-12.6240500252,-4.2785522206,13.3293903891,42.67,-25.97,49.9516746466,134.46,28.3759499748,1.7514477794,28.4299508669,-12.6240500252,-4.2785522206,13.3293903891,41.0,6.03,41.4410533167,135.46,29.1759499748,-27.4385522206,40.0513446078,-12.6240500252,-4.2785522206,13.3293903891,41.8,-23.16,47.787295382799996,134.46,26.7359499748,-16.7585522206,31.5540820431,-12.6240500252,-4.2785522206,13.3293903891,39.36,-12.48,41.2911612818,134.74
2019-05-05 05:00:00,31.3252833084,-30.9104897454,44.0083145627,-12.4647166916,-4.2004897454,13.1534511176,43.79,-26.71,51.293159388,133.83,28.4452833084,-21.4504897454,35.6266424578,-12.4647166916,-4.2004897454,13.1534511176,40.91,-17.25,44.3980923014,134.27,29.7952833084,-29.9004897454,42.211351488,-12.4647166916,-4.2004897454,13.1534511176,42.26,-25.7,49.4610715614,134.11,27.9652833084,1.2795102546,27.9945390569,-12.4647166916,-4.2004897454,13.1534511176,40.43,5.48,40.7996973028,135.23,28.8552833084,-27.0804897454,39.5724689609,-12.4647166916,-4.2004897454,13.1534511176,41.32,-22.88,47.2317350941,134.11,26.3752833084,-17.4804897454,31.6421094641,-12.4647166916,-4.2004897454,13.1534511176,38.84,-13.28,41.0475821456,134.27
2019-05-05 05:30:00,31.664449975,-30.9456939104,44.2749744643,-12.505550025,-4.2056939104,13.1938107723,44.17,-26.74,51.633482354,134.11,28.564449975,-21.4656939104,35.7309923936,-12.505550025,-4.2056939104,13.1938107723,41.07,-17.26,44.5494388292,134.66,30.124449975,-29.9356939104,42.4691447547,-12.505550025,-4.2056939104,13.1938107723,42.63,-25.73,49.7930697989,134.33,28.094449975,1.3443060896,28.1265937906,-12.505550025,-4.2056939104,13.1938107723,40.6,5.55,40.9775853364,135.62,29.214449975,-27.1256939104,39.8658670728,-12.505550025,-4.2056939104,13.1938107723,41.72,-22.92,47.6013109063,134.33,26.454449975,-17.4456939104,31.6889595837,-12.505550025,-4.2056939104,13.1938107723,38.96,-13.24,41.1482587724,134.66
2019-05-05 06:00:00,31.0308999753,-31.2320750045,44.0268016368,-12.3391000247,-4.1720750045,13.0253444969,43.37,-27.06,51.1194728064,134.22,28.2408999753,-21.2320750045,35.3319889111,-12.3391000247,-4.1720750045,13.0253444969,40.58,-17.06,44.0202226255,134.66,29.5408999753,-30.2220750045,42.2615497696,-12.3391000247,-4.1720750045,13.0253444969,41.88,-26.05,49.3207552659,134.33,27.7808999753,1.6179249955000001,27.8279730618,-12.3391000247,-4.1720750045,13.0253444969,40.12,5.79,40.535644808,135.82,28.6608999753,-27.4120750045,39.6594130497,-12.3391000247,-4.1720750045,13.0253444969,41.0,-23.24,47.1285221495,134.33,26.1808999753,-16.7720750045,31.0924753513,-12.3391000247,-4.1720750045,13.0253444969,38.52,-12.6,40.5283900494,134.66
2019-05-05 06:30:00,31.8706666492,-31.368255977,44.7180822006,-12.5493333508,-4.258255977,13.2521134736,44.42,-27.11,52.0392976509,133.5,29.1506666492,-20.508255977,35.6419686509,-12.5493333508,-4.258255977,13.2521134736,41.7,-16.25,44.7543573298,134.15,30.3206666492,-30.328255977,42.8852647964,-12.5493333508,-4.258255977,13.2521134736,42.87,-26.07,50.1745134506,133.86,28.6506666492,2.121744023,28.7291228049,-12.5493333508,-4.258255977,13.2521134736,41.2,6.38,41.6910589935,135.14,29.4106666492,-27.498255977,40.2634001859,-12.5493333508,-4.258255977,13.2521134736,41.96,-23.24,47.9660213068,133.86,27.0106666492,-17.098255977,31.9675846802,-12.5493333508,-4.258255977,13.2521134736,39.56,-12.84,41.5915760702,134.15
2019-05-05 07:00:00,32.7056666448,-31.0429957897,45.0924408109,-12.5443333552,-4.3229957897,13.2683304121,45.25,-26.72,52.5501750711,133.94,30.0356666448,-20.0929957897,36.136819874,-12.5443333552,-4.3229957897,13.2683304121,42.58,-15.77,45.4064896243,134.32,31.1256666448,-30.0029957897,43.2317809076,-12.5443333552,-4.3229957897,13.2683304121,43.67,-25.68,50.6609445234,134.16,29.5056666448,2.6170042103,29.6214968425,-12.5443333552,-4.3229957897,13.2683304121,42.05,6.94,42.6188467699,135.28,30.2156666448,-27.1629957897,40.6302209084,-12.5443333552,-4.3229957897,13.2683304121,42.76,-22.84,48.477656709,134.16,27.8156666448,-15.7229957897,31.9518999043,-12.5443333552,-4.3229957897,13.2683304121,40.36,-11.4,41.939117778,134.32
2019-05-05 07:30:00,34.2435499746,-30.1688324997,45.6374754917,-12.7064500254,-4.4488324997,13.4627628241,46.95,-25.72,53.5333624948,133.75,31.4535499746,-19.7388324997,37.1341798678,-12.7064500254,-4.4488324997,13.4627628241,44.16,-15.29,46.7321056662,134.49,32.5735499746,-29.1788324997,43.7314580593,-12.7064500254,-4.4488324997,13.4627628241,45.28,-24.73,51.5931322949,133.95,30.8735499746,2.9611675003,31.0152317579,-12.7064500254,-4.4488324997,13.4627628241,43.58,7.41,44.2054804295,135.44,31.6535499746,-26.3288324997,41.1722557894,-12.7064500254,-4.4488324997,13.4627628241,44.36,-21.88,49.462551491,133.95,29.1735499746,-14.0488324997,32.3800202706,-12.7064500254,-4.4488324997,13.4627628241,41.88,-9.6,42.9662006698,134.49
2019-05-05 08:00:00,35.4253833075,-29.334917434,45.9945123177,-12.9346166925,-4.654917434,13.7467292583,48.36,-24.68,54.2935723636,133.75,33.0353833075,-19.134917434,38.1769775582,-12.9346166925,-4.654917434,13.7467292583,45.97,-14.48,48.1965901283,134.22,33.6853833075,-28.364917434,44.0371841699,-12.9346166925,-4.654917434,13.7467292583,46.62,-23.71,52.3028536506,133.81,32.3953833075,3.5550825660000003,32.5898676231,-12.9346166925,-4.654917434,13.7467292583,45.33,8.21,46.067483109,135.26,32.7853833075,-25.454917434,41.5070377188,-12.9346166925,-4.654917434,13.7467292583,45.72,-20.8,50.2290593183,133.81,30.6653833075,-16.694917434,34.9154120915,-12.9346166925,-4.654917434,13.7467292583,43.6,-12.04,45.2318648742,134.22
2019-05-05 08:30:00,37.2563666419,-27.5194250287,46.3179836485,-12.3936333581,-4.6194250287,13.2265352761,49.65,-22.9,54.6766174886,132.72,34.6263666419,-18.5194250287,39.2677268276,-12.3936333581,-4.6194250287,13.2265352761,47.02,-13.9,49.0315245531,133.32,35.4263666419,-26.6094250287,44.3067596852,-12.3936333581,-4.6194250287,13.2265352761,47.82,-21.99,52.6337581786,132.88,33.9663666419,3.8605749713,34.1850567055,-12.3936333581,-4.6194250287,13.2265352761,46.36,8.48,47.1291841644,134.3,34.4463666419,-23.7394250287,41.8343456447,-12.3936333581,-4.6194250287,13.2265352761,46.84,-19.12,50.5920942441,132.88,32.1663666419,-16.0194250287,35.9346228753,-12.3936333581,-4.6194250287,13.2265352761,44.56,-11.4,45.9951475702,133.32
2019-05-05 09:00:00,38.8388333123,-26.4021070172,46.963030439,-10.5011666877,-4.1321070172,11.2848930081,49.34,-22.27,54.1330629098,132.19,35.2888333123,-17.0421070172,39.1884570777,-10.5011666877,-4.1321070172,11.2848930081,45.79,-12.91,47.5751216499,132.69,37.0388333123,-25.5121070172,44.9749127581,-10.5011666877,-4.1321070172,11.2848930081,47.54,-21.38,52.1263465054,132.26,34.6488333123,5.1178929828,35.0247694994,-10.5011666877,-4.1321070172,11.2848930081,45.15,9.25,46.0877966494,133.75,36.0188333123,-22.6121070172,42.5283874246,-10.5011666877,-4.1321070172,11.2848930081,46.52,-18.48,50.0561764421,132.26,32.8188333123,-14.2521070172,35.7798598993,-10.5011666877,-4.1321070172,11.2848930081,43.32,-10.12,44.4863664509,132.69
2019-05-05 09:30:00,40.5114999809,-24.8197370689,47.5100092493,-9.5685000191,-3.9697370688999998,10.3592955848,50.08,-20.85,54.2469252585,131.76,36.6514999809,-16.5797370689,40.227106932,-9.5685000191,-3.9697370688999998,10.3592955848,46.22,-12.61,47.9092945053,132.55,38.6614999809,-23.9897370689,45.4996600581,-9.5685000191,-3.9697370688999998,10.3592955848,48.23,-20.02,52.2200469169,131.98,35.9914999809,5.5002629311,36.4093526883,-9.5685000191,-3.9697370688999998,10.3592955848,45.56,9.47,46.533799544,133.51,37.5914999809,-21.0897370689,43.103339551,-9.5685000191,-3.9697370688999998,10.3592955848,47.16,-17.12,50.1713065407,131.98,34.1114999809,-15.2497370689,37.3650760954,-9.5685000191,-3.9697370688999998,10.3592955848,43.68,-11.28,45.112978177,132.55
2019-05-05 10:00:00,41.5036999882,-23.6510899422,47.7695631984,-7.2763000118,-3.3210899422,7.9983861038,48.78,-20.33,52.8469232785,131.76,37.3636999882,-14.8910899422,40.2217681918,-7.2763000118,-3.3210899422,7.9983861038,44.64,-11.57,46.1150138241,132.34,39.7036999882,-22.8610899422,45.8149890986,-7.2763000118,-3.3210899422,7.9983861038,46.98,-19.54,50.8815487186,131.7,36.7336999882,7.0489100578,37.4039015055,-7.2763000118,-3.3210899422,7.9983861038,44.01,10.37,45.2152297351,133.32,38.6436999882,-20.0010899422,43.5129767731,-7.2763000118,-3.3210899422,7.9983861038,45.92,-16.68,48.855591287,131.7,34.8436999882,-13.1610899422,37.2464457007,-7.2763000118,-3.3210899422,7.9983861038,42.12,-9.84,43.2541327505,132.34
2019-05-05 10:30:00,42.4422833278,-23.086502148,48.3149458812,-6.1877166722,-2.936502148,6.8491519534,48.63,-20.15,52.6393332025,131.22,38.0922833278,-12.856502148,40.203379169,-6.1877166722,-2.936502148,6.8491519534,44.28,-9.92,45.3775803674,131.44,40.6522833278,-22.286502148,46.3605038557,-6.1877166722,-2.936502148,6.8491519534,46.84,-19.35,50.6794642829,131.34,37.4422833278,8.823497852,38.4678917428,-6.1877166722,-2.936502148,6.8491519534,43.63,11.76,45.1871054616,132.42,39.5722833278,-19.456502148,44.0967241823,-6.1877166722,-2.936502148,6.8491519534,45.76,-16.52,48.6506731711,131.34,35.5322833278,-12.136502148,37.547807431,-6.1877166722,-2.936502148,6.8491519534,41.72,-9.2,42.7223407598,131.44
2019-05-05 11:00:00,43.6766333268,-16.9474467332,46.8493783261,-4.0533666732,-2.4074467332,4.7144014636,47.73,-14.54,49.8955358725,132.9,37.9966333268,-18.0974467332,42.0863602897,-4.0533666732,-2.4074467332,4.7144014636,42.05,-15.69,44.8818292854,131.92,42.2366333268,-14.8374467332,44.7669858305,-4.0533666732,-2.4074467332,4.7144014636,46.29,-12.43,47.9298341328,132.96,37.4866333268,3.8625532668,37.6851031035,-4.0533666732,-2.4074467332,4.7144014636,41.54,6.27,42.0105284423,132.89,41.0266333268,-13.1674467332,43.0878903592,-4.0533666732,-2.4074467332,4.7144014636,45.08,-10.76,46.346348292,132.96,35.7466333268,-14.9674467332,38.7536611937,-4.0533666732,-2.4074467332,4.7144014636,39.8,-12.56,41.7348008262,131.92
2019-05-05 11:30:00,44.817116654,-13.034020239,46.6739716412,-7.552883346,-3.174020239,8.1927072032,52.37,-9.86,53.2901163444,134.44,37.947116654,-23.214020239,44.4845411127,-7.552883346,-3.174020239,8.1927072032,45.5,-20.04,49.7177191754,132.56,43.407116654,-12.804020239,45.2561676514,-7.552883346,-3.174020239,8.1927072032,50.96,-9.63,51.8619176275,134.45,37.377116654,-0.974020239,37.3898056265,-7.552883346,-3.174020239,8.1927072032,44.93,2.2,44.9838293168,133.51,42.207116654000004,-10.974020239,43.6104324267,-7.552883346,-3.174020239,8.1927072032,49.76,-7.8,50.3676245221,134.45,35.687116654,-17.614020239,39.7972863906,-7.552883346,-3.174020239,8.1927072032,43.24,-14.44,45.5874017685,132.56
2019-05-05 12:00:00,46.0163333242,-13.49225891,47.9535606926,-8.5736666758,-3.42225891,9.2314471409,54.59,-10.07,55.5110169246,134.44,38.9863333242,-23.39225891,45.4657229457,-8.5736666758,-3.42225891,9.2314471409,47.56,-19.97,51.5825018781,132.56,44.5163333242,-13.23225891,46.4413243619,-8.5736666758,-3.42225891,9.2314471409,53.09,-9.81,53.9887414189,134.52,38.3463333242,-1.15225891,38.3636413809,-8.5736666758,-3.42225891,9.2314471409,46.92,2.27,46.974879457,133.27,43.3463333242,-11.34225891,44.8057077818,-8.5736666758,-3.42225891,9.2314471409,51.92,-7.92,52.520594056,134.52,36.6663333242,-18.50225891,41.0701057244,-8.5736666758,-3.42225891,9.2314471409,45.24,-15.08,47.6871471153,132.56
2019-05-05 12:30:00,46.939983322,-14.1775674098,49.0343293207,-11.060016678,-4.2075674098,11.833325501600001,58.0,-9.97,58.8506660965,134.05,40.589983322,-23.5675674098,46.9358815801,-11.060016678,-4.2075674098,11.833325501600001,51.65,-19.36,55.159152459,131.92,45.349983322,-13.8775674098,47.4258143264,-11.060016678,-4.2075674098,11.833325501600001,56.41,-9.67,57.2328314868,134.11,39.859983322,-1.4675674098,39.8869906678,-11.060016678,-4.2075674098,11.833325501600001,50.92,2.74,50.9936662734,132.41,44.139983322,-11.967567409800001,45.7335850046,-11.060016678,-4.2075674098,11.833325501600001,55.2,-7.76,55.7427806985,134.11,38.059983322,-18.1275674098,42.156506386,-11.060016678,-4.2075674098,11.833325501600001,49.12,-13.92,51.0542926697,131.92
2019-05-05 13:00:00,48.7394500648,-14.4692649231,50.8418491012,-12.9705499352,-4.6892649231,13.7921851474,61.71,-9.78,62.4801768563,134.05,41.0794500648,-23.9992649231,47.5761067603,-12.9705499352,-4.6892649231,13.7921851474,54.05,-19.31,57.395806467,132.05,47.0194500648,-14.1592649231,49.1051266932,-12.9705499352,-4.6892649231,13.7921851474,59.99,-9.47,60.7328658965,134.11,40.2894500648,-1.8492649231,40.3318678873,-12.9705499352,-4.6892649231,13.7921851474,53.26,2.84,53.3356653657,132.63,45.7894500648,-12.1292649231,47.3686901319,-12.9705499352,-4.6892649231,13.7921851474,58.76,-7.44,59.2291414761,134.11,38.5094500648,-19.0092649231,42.9456621466,-12.9705499352,-4.6892649231,13.7921851474,51.48,-14.32,53.4345655919,132.05
2019-05-05 13:30:00,47.4706500396,-14.5453256802,49.6490595513,-11.5693499604,-4.4053256802,12.3796911454,59.04,-10.14,59.9044338927,134.24,40.7906500396,-23.9853256802,47.3199004504,-11.5693499604,-4.4053256802,12.3796911454,52.36,-19.58,55.9012164447,132.28,45.8306500396,-14.2353256802,47.9905509478,-11.5693499604,-4.4053256802,12.3796911454,57.4,-9.83,58.2356325629,134.28,40.0606500396,-1.7853256802000002,40.1004123343,-11.5693499604,-4.4053256802,12.3796911454,51.63,2.62,51.696434113,132.9,44.5906500396,-12.3253256802,46.2627249962,-11.5693499604,-4.4053256802,12.3796911454,56.16,-7.92,56.715712108700004,134.28,38.2306500396,-19.1653256802,42.7655505153,-11.5693499604,-4.4053256802,12.3796911454,49.8,-14.76,51.9412899339,132.28
2019-05-05 14:00:00,45.606466684,-13.525965809,47.5699648357,-7.293533316,-3.215965809,7.9710767350000005,52.9,-10.31,53.8953254003,134.24,38.706466684,-23.575965809,45.3212613129,-7.293533316,-3.215965809,7.9710767350000005,46.0,-20.36,50.3043695915,132.28,44.156466684,-13.285965809,46.1119337861,-7.293533316,-3.215965809,7.9710767350000005,51.45,-10.07,52.4262090943,134.39,38.146466684,-1.3159658090000002,38.1691588391,-7.293533316,-3.215965809,7.9710767350000005,45.44,1.9,45.479705364,133.2,42.986466684,-11.415965809,44.4765173247,-7.293533316,-3.215965809,7.9710767350000005,50.28,-8.2,50.9442675872,134.39,36.466466684,-17.975965809,40.65634685,-7.293533316,-3.215965809,7.9710767350000005,43.76,-14.76,46.1821957035,132.28
2019-05-05 14:30:00,45.2159667054,-14.8158458451,47.5814347536,-8.8240332946,-3.6258458451,9.5399330017,54.04,-11.19,55.1863905324,134.62,37.9659667054,-24.0758458451,44.9562118181,-8.8240332946,-3.6258458451,9.5399330017,46.79,-20.45,51.0637503519,132.6,43.7359667054,-14.5258458451,46.0850841506,-8.8240332946,-3.6258458451,9.5399330017,52.56,-10.9,53.6783345494,134.88,37.3659667054,-1.6958458451,37.404429697,-8.8240332946,-3.6258458451,9.5399330017,46.19,1.9300000000000002,46.2303039142,133.52,42.5759667054,-12.6658458451,44.4200021597,-8.8240332946,-3.6258458451,9.5399330017,51.4,-9.04,52.188903035,134.88,35.6959667054,-19.3058458451,40.5822340788,-8.8240332946,-3.6258458451,9.5399330017,44.52,-15.68,47.2005593187,132.6
2019-05-05 15:00:00,45.1582833713,-14.8583438863,47.5398878846,-9.7917166287,-3.7583438863,10.4882249835,54.95,-11.1,56.0599009988,134.51,38.2382833713,-24.7083438863,45.5265699651,-9.7917166287,-3.7583438863,10.4882249835,48.03,-20.95,52.400223282,132.52,43.6682833713,-14.5583438863,46.0311237024,-9.7917166287,-3.7583438863,10.4882249835,53.46,-10.8,54.54,134.58,37.6182833713,-2.3783438863,37.6933915089,-9.7917166287,-3.7583438863,10.4882249835,47.41,1.38,47.430080118,133.29,42.5282833713,-12.6783438863,44.3778693744,-9.7917166287,-3.7583438863,10.4882249835,52.32,-8.92,53.0749357042,134.58,35.968283371300004,-19.6383438863,40.9802630454,-9.7917166287,-3.7583438863,10.4882249835,45.76,-15.88,48.4370932241,132.52
2019-05-05 15:30:00,43.9229500663,-17.7854616504,47.3872154557,-10.0270499337,-3.9754616503999998,10.7863814928,53.95,-13.81,55.6894837469,134.74,38.1229500663,-23.1854616504,44.6197820893,-10.0270499337,-3.9754616503999998,10.7863814928,48.15,-19.21,51.8405883454,133.21,42.3829500663,-15.6754616504,45.188876444,-10.0270499337,-3.9754616503999998,10.7863814928,52.41,-11.7,53.7000754189,134.75,37.4929500663,-0.7454616504,37.5003602348,-10.0270499337,-3.9754616503999998,10.7863814928,47.52,3.23,47.6296472798,133.95,41.1329500663,-17.4554616504,44.6834725887,-10.0270499337,-3.9754616503999998,10.7863814928,51.16,-13.48,52.9061055078,134.75,35.7729500663,-18.5354616504,40.2897914494,-10.0270499337,-3.9754616503999998,10.7863814928,45.8,-14.56,48.0586475049,133.21
