Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-05 16:00:00,43.4713334639,-14.1090003569,45.7036182834,-8.4586665361,-3.5890003568999997,9.1885778623,51.93,-10.52,52.9848591581,132.4,37.9813334639,-17.8590003569,41.9705323464,-8.4586665361,-3.5890003568999997,9.1885778623,46.44,-14.27,48.5829857049,132.28,41.7113334639,-15.0190003569,44.3328964884,-8.4586665361,-3.5890003568999997,9.1885778623,50.17,-11.43,51.4555516927,132.54,37.3213334639,4.1609996431,37.552574473,-8.4586665361,-3.5890003568999997,9.1885778623,45.78,7.75,46.4313568615,132.9,40.1813334639,-32.2290003569,51.5096886317,-8.4586665361,-3.5890003568999997,9.1885778623,48.64,-28.64,56.4455418966,132.54,35.501333463899996,-15.7490003569,38.8378126309,-8.4586665361,-3.5890003568999997,9.1885778623,43.96,-12.16,45.6108232769,132.28
2019-05-05 16:30:00,45.2819169257,-14.1044128981,47.4276972208,-10.9280830743,-4.2444128981,11.7233971411,56.21,-9.86,57.0682372253,132.62,39.3719169257,-18.7344128981,43.6019044199,-10.9280830743,-4.2444128981,11.7233971411,50.3,-14.49,52.3454878667,132.56,43.3519169257,-15.0044128981,45.8750597553,-10.9280830743,-4.2444128981,11.7233971411,54.28,-10.76,55.3362087606,132.64,38.6319169257,3.3755871019,38.7791128527,-10.9280830743,-4.2444128981,11.7233971411,49.56,7.62,50.1423772871,133.18,41.7119169257,-32.1644128981,52.6728912316,-10.9280830743,-4.2444128981,11.7233971411,52.64,-27.92,59.5860386332,132.64,36.7519169257,-15.3644128981,39.8342639121,-10.9280830743,-4.2444128981,11.7233971411,47.68,-11.12,48.9595424815,132.56
2019-05-05 17:00:00,45.5746835761,-13.490609877,47.5294470609,-11.0953164239,-4.310609877,11.9032518271,56.67,-9.18,57.4087214629,132.31,39.9446835761,-18.760609877,44.1309214605,-11.0953164239,-4.310609877,11.9032518271,51.04,-14.45,53.0460564038,132.0,43.6146835761,-14.390609877,45.9274457822,-11.0953164239,-4.310609877,11.9032518271,54.71,-10.08,55.6308412663,132.39,39.1846835761,3.239390123,39.3183554504,-11.0953164239,-4.310609877,11.9032518271,50.28,7.55,50.8436908574,132.45,41.9846835761,-31.390609877,52.4221712965,-11.0953164239,-4.310609877,11.9032518271,53.08,-27.08,59.5886969148,132.39,37.2646835761,-17.110609877,41.0052388408,-11.0953164239,-4.310609877,11.9032518271,48.36,-12.8,50.0252896044,132.0
2019-05-05 17:30:00,45.8955669558,-14.1505059614,48.0274909314,-12.6544330442,-4.8305059614,13.5450531011,58.55,-9.32,59.2871394149,132.19,40.6155669558,-18.7105059614,44.7180870843,-12.6544330442,-4.8305059614,13.5450531011,53.27,-13.88,55.0485903543,131.69,43.8755669558,-15.0205059614,46.3754350388,-12.6544330442,-4.8305059614,13.5450531011,56.53,-10.19,57.4410741543,132.39,39.7955669558,3.2494940386,39.9280147371,-12.6544330442,-4.8305059614,13.5450531011,52.45,8.08,53.068718658,132.57,42.2255669558,-31.9905059614,52.975380852,-12.6544330442,-4.8305059614,13.5450531011,54.88,-27.16,61.2329976402,132.39,37.9055669558,-15.8305059614,41.0784240842,-12.6544330442,-4.8305059614,13.5450531011,50.56,-11.0,51.7427637453,131.69
2019-05-05 18:00:00,45.9000502283,-14.4975917548,48.1351719395,-14.1399497717,-5.2175917548,15.071875904,60.04,-9.28,60.7529423156,131.66,40.7200502283,-19.0775917548,44.9675104687,-14.1399497717,-5.2175917548,15.071875904,54.86,-13.86,56.5837361792,131.53,43.8200502283,-15.3675917548,46.4366200143,-14.1399497717,-5.2175917548,15.071875904,57.96,-10.15,58.8420266476,131.95,39.8500502283,2.8024082452,39.9484667436,-14.1399497717,-5.2175917548,15.071875904,53.99,8.02,54.5824193308,132.35,42.1400502283,-32.1775917548,53.0205737839,-14.1399497717,-5.2175917548,15.071875904,56.28,-26.96,62.4041665276,131.95,37.8600502283,-16.2975917548,41.2188658298,-14.1399497717,-5.2175917548,15.071875904,52.0,-11.08,53.1673433604,131.53
2019-05-05 18:30:00,46.4751837942,-14.660866482,48.7327786475,-15.3248162058,-5.550866482,16.2991444697,61.8,-9.11,62.4678485303,131.66,41.2351837942,-18.920866482,45.3689273729,-15.3248162058,-5.550866482,16.2991444697,56.56,-13.37,58.1187620309,131.53,44.3251837942,-15.510866482,46.9607165343,-15.3248162058,-5.550866482,16.2991444697,59.65,-9.96,60.4758141739,131.7,40.3251837942,2.909133518,40.4299827586,-15.3248162058,-5.550866482,16.2991444697,55.65,8.46,56.2893782165,131.98,42.5951837942,-32.310866482,53.4634620585,-15.3248162058,-5.550866482,16.2991444697,57.92,-26.76,63.8030093334,131.7,38.3151837942,-15.990866482,41.5182022735,-15.3248162058,-5.550866482,16.2991444697,53.64,-10.44,54.6465296245,131.53
2019-05-05 19:00:00,45.8485504416,-15.2595294474,48.3212460162,-15.7414495584,-5.6595294474,16.7279259851,61.59,-9.6,62.3336835106,132.19,40.9885504416,-19.0395294474,45.1947447043,-15.7414495584,-5.6595294474,16.7279259851,56.73,-13.38,58.2865104462,131.83,43.7085504416,-16.0995294474,46.5793111814,-15.7414495584,-5.6595294474,16.7279259851,59.45,-10.44,60.3597224977,132.19,40.0785504416,2.9304705526,40.1855429622,-15.7414495584,-5.6595294474,16.7279259851,55.82,8.59,56.4770794217,132.19,42.0585504416,-32.9795294474,53.4468991413,-15.7414495584,-5.6595294474,16.7279259851,57.8,-27.32,63.9313882221,132.19,38.0985504416,-15.8995294474,41.2831028679,-15.7414495584,-5.6595294474,16.7279259851,53.84,-10.24,54.8051384452,131.83
2019-05-05 19:30:00,45.4340336984,-15.6251579907,48.0457800472,-16.2659663016,-5.7851579907,17.2641163313,61.7,-9.84,62.4797215103,132.19,40.6640336984,-19.3951579907,45.052589161,-16.2659663016,-5.7851579907,17.2641163313,56.93,-13.61,58.5342378442,131.26,43.2940336984,-16.4551579907,46.3157163215,-16.2659663016,-5.7851579907,17.2641163313,59.56,-10.67,60.5082019234,132.19,39.7440336984,2.5448420093,39.8254244858,-16.2659663016,-5.7851579907,17.2641163313,56.01,8.33,56.6260452442,132.19,41.6140336984,-33.3451579907,53.3256726359,-16.2659663016,-5.7851579907,17.2641163313,57.88,-27.56,64.1065363282,132.19,37.7740336984,-16.1451579907,41.0797242979,-16.2659663016,-5.7851579907,17.2641163313,54.04,-10.36,55.0240965396,131.26
2019-05-05 20:00:00,45.4243170068,-15.8785447205,48.1196088718,-16.5656829932,-5.8485447205,17.5677923593,61.99,-10.03,62.7961861899,132.19,40.5743170068,-19.6185447205,45.0684201799,-16.5656829932,-5.8485447205,17.5677923593,57.14,-13.77,58.7757815771,131.34,43.2843170068,-16.6985447205,46.3936794674,-16.5656829932,-5.8485447205,17.5677923593,59.85,-10.85,60.8255291798,132.19,39.6543170068,2.3214552795,39.7222105614,-16.5656829932,-5.8485447205,17.5677923593,56.22,8.17,56.810538635,132.19,41.6343170068,-33.5285447205,53.4563341775,-16.5656829932,-5.8485447205,17.5677923593,58.2,-27.68,64.447051135,132.19,37.6343170068,-17.4485447205,41.4824484503,-16.5656829932,-5.8485447205,17.5677923593,54.2,-11.6,55.4274300324,131.34
2019-05-05 20:30:00,45.4017002993,-16.23928931,48.2185535594,-16.7882997007,-5.82928931,17.7715396266,62.19,-10.41,63.0552472043,132.19,40.3517002993,-19.97928931,45.0270109865,-16.7882997007,-5.82928931,17.7715396266,57.14,-14.15,58.8659672476,132.01,43.2417002993,-17.04928931,46.481425438,-16.7882997007,-5.82928931,17.7715396266,60.03,-11.22,61.069544783,132.19,39.4317002993,2.02071069,39.4834428614,-16.7882997007,-5.82928931,17.7715396266,56.22,7.85,56.7654023151,132.19,41.5717002993,-33.94928931,53.6727166298,-16.7882997007,-5.82928931,17.7715396266,58.36,-28.12,64.7813553424,132.19,37.4517002993,-17.30928931,41.2582276852,-16.7882997007,-5.82928931,17.7715396266,54.24,-11.48,55.4415728493,132.01
2019-05-05 21:00:00,45.472533457,-16.2063829807,48.2741975419,-17.097466543,-5.8163829807,18.0597251687,62.57,-10.39,63.426784563,132.19,40.552533457,-19.8763829807,45.161693615,-17.097466543,-5.8163829807,18.0597251687,57.65,-14.06,59.3397514319,131.67,43.312533457,-17.0063829807,46.5316302804,-17.097466543,-5.8163829807,18.0597251687,60.41,-11.19,61.4376448116,132.19,39.632533457,2.1236170193,39.6893872145,-17.097466543,-5.8163829807,18.0597251687,56.73,7.94,57.2829512159,132.37,41.622533457,-33.8963829807,53.6786742623,-17.097466543,-5.8163829807,18.0597251687,58.72,-28.08,65.0885919344,132.19,37.662533457,-16.6963829807,41.1975197195,-17.097466543,-5.8163829807,18.0597251687,54.76,-10.88,55.8303859919,131.67
2019-05-05 21:30:00,45.295983445,-16.4302980883,48.183823131,-16.894016555,-5.7402980883,17.8426124069,62.19,-10.69,63.1020776203,132.0,40.325983445,-20.0702980883,45.0444425669,-16.894016555,-5.7402980883,17.8426124069,57.22,-14.33,58.9870943512,131.67,43.145983445,-17.2202980883,46.4555115534,-16.894016555,-5.7402980883,17.8426124069,60.04,-11.48,61.1276696759,132.03,39.415983445,1.9097019117,39.4622187963,-16.894016555,-5.7402980883,17.8426124069,56.31,7.65,56.8272698623,132.14,41.505983445,-34.1002980883,53.7175668794,-16.894016555,-5.7402980883,17.8426124069,58.4,-28.36,64.9218730475,132.03,37.465983445,-17.7802980883,41.4709406164,-16.894016555,-5.7402980883,17.8426124069,54.36,-12.04,55.6773849961,131.67
2019-05-05 22:00:00,43.6964001748,-16.7154140925,46.7844039881,-15.9135998252,-5.4654140925,16.8259742838,59.61,-11.25,60.6622996597,132.0,38.6864001748,-20.8954140925,43.968805858,-15.9135998252,-5.4654140925,16.8259742838,54.6,-15.43,56.7383900018,131.67,41.6464001748,-17.5254140925,45.1836561893,-15.9135998252,-5.4654140925,16.8259742838,57.56,-12.06,58.8098393128,132.17,37.8564001748,1.0945859075,37.8722213832,-15.9135998252,-5.4654140925,16.8259742838,53.77,6.5600000000000005,54.1686856034,132.51,40.0064001748,-34.4654140925,52.8050833113,-15.9135998252,-5.4654140925,16.8259742838,55.92,-29.0,62.9924312914,132.17,35.9264001748,-16.1854140925,39.4039827792,-15.9135998252,-5.4654140925,16.8259742838,51.84,-10.72,52.9367924982,131.67
2019-05-05 22:30:00,41.9848500943,-17.4234444292,45.4566172654,-15.2051499057,-5.1934444292,16.0676211274,57.19,-12.23,58.4830659251,132.9,37.0648500943,-21.8134444292,43.0073188001,-15.2051499057,-5.1934444292,16.0676211274,52.27,-16.62,54.8486763742,132.44,40.0348500943,-18.2134444292,43.9831647343,-15.2051499057,-5.1934444292,16.0676211274,55.24,-13.02,56.7536606749,132.99,36.3148500943,0.4365555708,36.3174740054,-15.2051499057,-5.1934444292,16.0676211274,51.52,5.63,51.8267045065,133.1,38.4348500943,-35.3534444292,52.2216787817,-15.2051499057,-5.1934444292,16.0676211274,53.64,-30.16,61.5375917631,132.99,34.4748500943,-16.9534444292,38.4178938391,-15.2051499057,-5.1934444292,16.0676211274,49.68,-11.76,51.0529137268,132.44
2019-05-05 23:00:00,40.0808167038,-17.2003218463,43.6156272368,-14.4191832962,-4.9303218463,15.2387965548,54.5,-12.27,55.8641468207,133.41,35.4408167038,-22.9003218463,42.1956897004,-14.4191832962,-4.9303218463,15.2387965548,49.86,-17.97,52.9994386763,133.18,38.2108167038,-18.0403218463,42.2554106061,-14.4191832962,-4.9303218463,15.2387965548,52.63,-13.11,54.2382614028,133.48,34.7508167038,-0.4103218463,34.7532390663,-14.4191832962,-4.9303218463,15.2387965548,49.17,4.52,49.3773156419,133.89,36.7008167038,-35.4503218463,51.0262213546,-14.4191832962,-4.9303218463,15.2387965548,51.12,-30.52,59.5375914864,133.48,33.0208167038,-18.5703218463,37.8844452151,-14.4191832962,-4.9303218463,15.2387965548,47.44,-13.64,49.3619610632,133.18
2019-05-05 23:30:00,38.3419167006,-17.5306259672,42.1595235158,-13.4180832994,-4.5506259672,14.1687386921,51.76,-12.98,53.3627023304,133.57,33.4819167006,-23.5806259672,40.9522242003,-13.4180832994,-4.5506259672,14.1687386921,46.9,-19.03,50.6137422051,133.3,36.5919167006,-18.3706259672,40.9444534247,-13.4180832994,-4.5506259672,14.1687386921,50.01,-13.82,51.8844148083,133.64,32.8819167006,-1.0706259672,32.8993417239,-13.4180832994,-4.5506259672,14.1687386921,46.3,3.48,46.4305976701,133.89,35.1019167006,-35.8306259672,50.1595286387,-13.4180832994,-4.5506259672,14.1687386921,48.52,-31.28,57.7289251589,133.64,31.1819167006,-19.1106259672,36.5722292728,-13.4180832994,-4.5506259672,14.1687386921,44.6,-14.56,46.9164534039,133.3
2019-05-06 00:00:00,36.5676167116,-19.1714905625,41.2884565266,-12.5223832884,-4.2514905625,13.2244188994,49.09,-14.92,51.3072558222,134.68,31.7576167116,-23.2314905625,39.3477873959,-12.5223832884,-4.2514905625,13.2244188994,44.28,-18.98,48.1763302878,134.52,34.9476167116,-20.0014905625,40.26655608,-12.5223832884,-4.2514905625,13.2244188994,47.47,-15.75,50.0146318591,134.77,31.2076167116,-0.39149056250000003,31.2100721831,-12.5223832884,-4.2514905625,13.2244188994,43.73,3.86,43.9000284738,135.07,33.5976167116,-37.8514905625,50.6116111826,-12.5223832884,-4.2514905625,13.2244188994,46.12,-33.6,57.0614966505,134.77,29.5576167116,-18.6514905625,34.9504049457,-12.5223832884,-4.2514905625,13.2244188994,42.08,-14.4,44.4756832438,134.52
2019-05-06 00:30:00,35.6806000815,-19.0277755345,40.4371297692,-11.9993999185,-4.0777755345,12.6733520315,47.68,-14.95,49.9688392901,134.21,30.9606000815,-23.3277755345,38.7652404713,-11.9993999185,-4.0777755345,12.6733520315,42.96,-19.25,47.0757272912,134.0,34.1006000815,-19.8677755345,39.4661808465,-11.9993999185,-4.0777755345,12.6733520315,46.1,-15.79,48.7291914565,134.33,30.4606000815,-0.6377755345,30.4672761329,-11.9993999185,-4.0777755345,12.6733520315,42.46,3.44,42.5991220567,134.56,32.6806000815,-37.6377755345,49.8460005304,-11.9993999185,-4.0777755345,12.6733520315,44.68,-33.56,55.8800143164,134.33,28.8406000815,-19.1577755345,34.6236996361,-11.9993999185,-4.0777755345,12.6733520315,40.84,-15.08,43.535181175700004,134.0
2019-05-06 01:00:00,34.6807333616,-18.7126033822,39.4070398766,-11.8392666384,-4.0326033822,12.5072029077,46.52,-14.68,48.7812750961,135.01,30.2807333616,-24.0826033822,38.6897221311,-11.8392666384,-4.0326033822,12.5072029077,42.12,-20.05,46.6486537855,134.78,33.1407333616,-19.5726033822,38.4888946438,-11.8392666384,-4.0326033822,12.5072029077,44.98,-15.54,47.5887801903,135.18,29.8007333616,-1.1026033822,29.8211241087,-11.8392666384,-4.0326033822,12.5072029077,41.64,2.93,41.7429574899,135.38,31.8007333616,-37.5926033822,49.239115258,-11.8392666384,-4.0326033822,12.5072029077,43.64,-33.56,55.0520045048,135.18,28.2807333616,-18.8726033822,33.9996329082,-11.8392666384,-4.0326033822,12.5072029077,40.12,-14.84,42.7766291332,134.78
2019-05-06 01:30:00,35.4004666752,-18.7245810069,40.04750897,-12.3095333248,-4.1645810069,12.9949353841,47.71,-14.56,49.8822383219,134.4,30.9104666752,-24.2045810069,39.2596318347,-12.3095333248,-4.1645810069,12.9949353841,43.22,-20.04,47.6400041982,134.25,33.8304666752,-19.5745810069,39.0853514383,-12.3095333248,-4.1645810069,12.9949353841,46.14,-15.41,48.6453255719,134.48,30.4104666752,-1.4045810069,30.442886381,-12.3095333248,-4.1645810069,12.9949353841,42.72,2.76,42.8090644607,134.95,32.4504666752,-37.4045810069,49.5190414663,-12.3095333248,-4.1645810069,12.9949353841,44.76,-33.24,55.7526250503,134.48,28.8104666752,-19.2445810069,34.6467442651,-12.3095333248,-4.1645810069,12.9949353841,41.12,-15.08,43.7979542901,134.25
2019-05-06 02:00:00,34.8892999824,-19.2638925655,39.8542445674,-13.3707000176,-4.5038925655,14.1088861077,48.26,-14.76,50.4666741524,134.48,30.8192999824,-24.1038925655,39.1257829087,-13.3707000176,-4.5038925655,14.1088861077,44.19,-19.6,48.3416600873,134.46,33.2892999824,-20.1138925655,38.8940376852,-13.3707000176,-4.5038925655,14.1088861077,46.66,-15.61,49.2019074833,134.48,30.2792999824,-1.2738925655,30.3060853575,-13.3707000176,-4.5038925655,14.1088861077,43.65,3.23,43.7693431525,135.05,31.9092999824,-37.9438925655,49.5776402059,-13.3707000176,-4.5038925655,14.1088861077,45.28,-33.44,56.2895372161,134.48,28.6692999824,-19.5438925655,34.6971540345,-13.3707000176,-4.5038925655,14.1088861077,42.04,-15.04,44.6493359413,134.46
2019-05-06 02:30:00,34.2747833109,-19.4339806424,39.4010199693,-13.3952166891,-4.5239806424,14.1385370884,47.67,-14.91,49.9473422716,134.48,30.3547833109,-24.1839806424,38.8107947557,-13.3952166891,-4.5239806424,14.1385370884,43.75,-19.66,47.9643419636,134.35,32.6947833109,-20.2639806424,38.4652800227,-13.3952166891,-4.5239806424,14.1385370884,46.09,-15.74,48.703549152,134.67,29.8347833109,-1.3739806424,29.8664045043,-13.3952166891,-4.5239806424,14.1385370884,43.23,3.15,43.3446121219,135.05,31.3247833109,-38.1239806424,49.3424761184,-13.3952166891,-4.5239806424,14.1385370884,44.72,-33.6,55.936020595,134.67,28.2447833109,-18.8039806424,33.9316588495,-13.3952166891,-4.5239806424,14.1385370884,41.64,-14.28,44.02054066,134.35
2019-05-06 03:00:00,33.4676166404,-19.4673913398,38.7177051123,-13.1323833596,-4.4273913398,13.8586177803,46.6,-15.04,48.966943952,134.7,29.5176166404,-24.6373913398,38.4485467107,-13.1323833596,-4.4273913398,13.8586177803,42.65,-20.21,47.1960443258,134.47,31.9376166404,-20.3173913398,37.852447048,-13.1323833596,-4.4273913398,13.8586177803,45.07,-15.89,47.7890887128,135.0,29.0276166404,-1.7673913398,29.0813720441,-13.1323833596,-4.4273913398,13.8586177803,42.16,2.66,42.2438303188,135.31,30.5876166404,-38.2273913398,48.958510398,-13.1323833596,-4.4273913398,13.8586177803,43.72,-33.8,55.2619073142,135.0,27.4276166404,-19.3873913398,33.5878712862,-13.1323833596,-4.4273913398,13.8586177803,40.56,-14.96,43.2309518748,134.47
2019-05-06 03:30:00,32.7521499783,-19.4005778643,38.0668589414,-12.8678500217,-4.3505778643,13.5834123818,45.62,-15.05,48.0383898564,134.6,28.9721499783,-24.6405778643,38.0334530624,-12.8678500217,-4.3505778643,13.5834123818,41.84,-20.29,46.5002118275,134.25,31.2521499783,-20.2605778643,37.2449713875,-12.8678500217,-4.3505778643,13.5834123818,44.12,-15.91,46.9009861304,134.69,28.5021499783,-1.8305778643,28.5608747888,-12.8678500217,-4.3505778643,13.5834123818,41.37,2.52,41.4466802048,135.01,29.8521499783,-38.1505778643,48.4418976683,-12.8678500217,-4.3505778643,13.5834123818,42.72,-33.8,54.4741993975,134.69,26.9321499783,-19.4305778643,33.2097584844,-12.8678500217,-4.3505778643,13.5834123818,39.8,-15.08,42.5610902116,134.25
2019-05-06 04:00:00,31.8049833216,-26.3306418897,41.2899463116,-12.6450166784,-4.2706418897,13.346716036,44.45,-22.06,49.6230400117,134.37,28.8849833216,-21.1506418897,35.8007250463,-12.6450166784,-4.2706418897,13.346716036,41.53,-16.88,44.8294021821,134.54,30.1949833216,-27.0306418897,40.5264434507,-12.6450166784,-4.2706418897,13.346716036,42.84,-22.76,48.510650377,134.48,28.3849833216,1.6693581103000001,28.4340295187,-12.6450166784,-4.2706418897,13.346716036,41.03,5.94,41.4577435469,135.59,29.1549833216,-34.9906418897,45.5451212792,-12.6450166784,-4.2706418897,13.346716036,41.8,-30.72,51.8744484308,134.48,26.7549833216,-17.0306418897,31.7154835328,-12.6450166784,-4.2706418897,13.346716036,39.4,-12.76,41.4147027033,134.54
2019-05-06 04:30:00,31.0467166536,-35.8950534043,47.4589662115,-12.5332833464,-4.2250534043,13.226271875,43.58,-31.67,53.8721198766,133.09,29.3767166536,-15.8350534043,33.3727493273,-12.5332833464,-4.2250534043,13.226271875,41.91,-11.61,43.4883915545,134.64,29.2167166536,-35.7350534043,46.1585373882,-12.5332833464,-4.2250534043,13.226271875,41.75,-31.51,52.3062386336,133.13,28.8167166536,6.7949465957,29.6070001508,-12.5332833464,-4.2250534043,13.226271875,41.35,11.02,42.7932576465,135.01,28.4267166536,-31.1050534043,42.1378994135,-12.5332833464,-4.2250534043,13.226271875,40.96,-26.88,48.9924075751,133.13,27.0267166536,-11.9850534043,29.5649271634,-12.5332833464,-4.2250534043,13.226271875,39.56,-7.76,40.31390827,134.64
2019-05-06 05:00:00,30.9151999783,-35.7068548331,47.2305946583,-12.4348000217,-4.1868548331,13.1207471194,43.35,-31.52,53.597881488,133.09,29.2251999783,-15.7068548331,33.1785714358,-12.4348000217,-4.1868548331,13.1207471194,41.66,-11.52,43.2234427134,134.5,29.1051999783,-35.5668548331,45.957739593,-12.4348000217,-4.1868548331,13.1207471194,41.54,-31.38,52.0603111785,133.13,28.6651999783,6.9331451669,29.4917309038,-12.4348000217,-4.1868548331,13.1207471194,41.1,11.12,42.5777453607,135.01,28.3651999783,-30.9068548331,41.9501876692,-12.4348000217,-4.1868548331,13.1207471194,40.8,-26.72,48.7708765556,133.13,26.8851999783,-13.1868548331,29.9450683463,-12.4348000217,-4.1868548331,13.1207471194,39.32,-9.0,40.3368615537,134.5
2019-05-06 05:30:00,31.276716644,-35.5158860707,47.3245302926,-12.553283356,-4.2258860707,13.2454911611,43.83,-31.29,53.8528829312,132.52,29.596716644,-15.5058860707,33.4125446343,-12.553283356,-4.2258860707,13.2454911611,42.15,-11.28,43.6332545199,134.4,29.446716644,-35.3758860707,46.0278441424,-12.553283356,-4.2258860707,13.2454911611,42.0,-31.15,52.29074966,132.62,29.026716644,7.1341139293,29.8905647435,-12.553283356,-4.2258860707,13.2454911611,41.58,11.36,43.1038977356,135.18,28.686716644,-30.7058860707,42.0211750335,-12.553283356,-4.2258860707,13.2454911611,41.24,-26.48,49.0094684729,132.62,27.246716644,-13.7058860707,30.4997521442,-12.553283356,-4.2258860707,13.2454911611,39.8,-9.48,40.9134501112,134.4
2019-05-06 06:00:00,31.5017833087,-35.6536522603,47.5767303535,-12.3282166913,-4.1536522603,13.0091411664,43.83,-31.5,53.9751692911,133.13,29.7017833087,-15.6036522603,33.55100439,-12.3282166913,-4.1536522603,13.0091411664,42.03,-11.45,43.5617194335,135.01,29.6717833087,-35.5036522603,46.2701204725,-12.3282166913,-4.1536522603,13.0091411664,42.0,-31.35,52.4101373782,133.13,29.1317833087,7.1363477397,29.993136845,-12.3282166913,-4.1536522603,13.0091411664,41.46,11.29,42.9697067712,135.31,28.9117833087,-30.8336522603,42.26825435,-12.3282166913,-4.1536522603,13.0091411664,41.24,-26.68,49.1178175411,133.13,27.3517833087,-13.7936522603,30.6330686162,-12.3282166913,-4.1536522603,13.0091411664,39.68,-9.64,40.8342013513,135.01
2019-05-06 06:30:00,33.0637499752,-34.8108740659,48.010504222,-12.4062500248,-4.2408740659,13.111066033,45.47,-30.57,54.7909280812,132.21,31.2937499752,-14.8008740659,34.6174040134,-12.4062500248,-4.2408740659,13.111066033,43.7,-10.56,44.9577979888,134.08,31.1237499752,-34.6908740659,46.6062716378,-12.4062500248,-4.2408740659,13.111066033,43.53,-30.45,53.1230966718,132.22,30.6637499752,7.7291259341,31.6228548718,-12.4062500248,-4.2408740659,13.111066033,43.07,11.97,44.7024138051,134.47,30.3937499752,-30.0008740659,42.706351779,-12.4062500248,-4.2408740659,13.111066033,42.8,-25.76,49.9541549823,132.22,28.8337499752,-13.0408740659,31.6456874476,-12.4062500248,-4.2408740659,13.111066033,41.24,-8.8,42.1684431773,134.08
2019-05-06 07:00:00,34.4469833088,-33.8187363776,48.2731974211,-12.4730166912,-4.3087363776,13.196262901,46.92,-29.51,55.428571152399996,131.89,32.5669833088,-14.4387363776,35.624226448,-12.4730166912,-4.3087363776,13.196262901,45.04,-10.13,46.1651221162,133.72,32.4469833088,-33.7287363776,46.8020767004,-12.4730166912,-4.3087363776,13.196262901,44.92,-29.42,53.696767128,132.04,31.8869833088,7.9912636224,32.8730892801,-12.4730166912,-4.3087363776,13.196262901,44.36,12.3,46.0336789753,134.35,31.6469833088,-29.0687363776,42.9711878721,-12.4730166912,-4.3087363776,13.196262901,44.12,-24.76,50.5928058127,132.04,30.0469833088,-12.9487363776,32.7183584511,-12.4730166912,-4.3087363776,13.196262901,42.52,-8.64,43.3889386826,133.72
2019-05-06 07:30:00,36.2458333166,-32.698576272,48.815543867,-12.5841666834,-4.378576272,13.3241578078,48.83,-28.32,56.448129287,131.26,33.9358333166,-13.938576272,36.6868462992,-12.5841666834,-4.378576272,13.3241578078,46.52,-9.56,47.4921467192,133.12,34.1358333166,-32.628576272,47.2215957561,-12.5841666834,-4.378576272,13.3241578078,46.72,-28.25,54.5968946003,131.36,33.2258333166,8.271423728,34.2399247965,-12.5841666834,-4.378576272,13.3241578078,45.81,12.65,47.5245052578,133.7,33.3758333166,-27.938576272,43.5259726334,-12.5841666834,-4.378576272,13.3241578078,45.96,-23.56,51.6468314614,131.36,31.2958333166,-13.538576272,34.0987130322,-12.5841666834,-4.378576272,13.3241578078,43.88,-9.16,44.8258853789,133.12
2019-05-06 08:00:00,38.1968166434,-31.8005378484,49.7018209841,-12.6531833566,-4.4005378484,13.3965586033,50.85,-27.4,57.7622930639,131.26,35.7568166434,-13.0405378484,38.0605512814,-12.6531833566,-4.4005378484,13.3965586033,48.41,-8.64,49.1749702593,133.05,35.9668166434,-31.7505378484,47.9761248239,-12.6531833566,-4.4005378484,13.3965586033,48.62,-27.35,55.7846475296,131.52,34.9768166434,9.1494621516,36.1537046534,-12.6531833566,-4.4005378484,13.3965586033,47.63,13.55,49.5198889336,133.7,35.1468166434,-27.0405378484,44.3451170625,-12.6531833566,-4.4005378484,13.3965586033,47.8,-22.64,52.8905435782,131.52,32.9868166434,-11.3605378484,34.8882772929,-12.6531833566,-4.4005378484,13.3965586033,45.64,-6.96,46.1676423483,133.05
2019-05-06 08:30:00,41.3448833137,-21.8098492393,46.7447205582,-11.8051166863,-4.2198492393,12.5366625375,53.15,-17.59,55.9850926587,132.66,36.9748833137,-17.6898492393,40.9886906618,-11.8051166863,-4.2198492393,12.5366625375,48.78,-13.47,50.6056251814,133.19,39.4648833137,-19.7498492393,44.1308685609,-11.8051166863,-4.2198492393,12.5366625375,51.27,-15.53,53.5704564102,132.92,36.2548833137,4.6901507607,36.5569976646,-11.8051166863,-4.2198492393,12.5366625375,48.06,8.91,48.8789494568,134.0,38.1548833137,-30.4198492393,48.7971551263,-11.8051166863,-4.2198492393,12.5366625375,49.96,-26.2,56.4131332227,132.92,34.3948833137,-14.8598492393,37.4676275947,-11.8051166863,-4.2198492393,12.5366625375,46.2,-10.64,47.4093830375,133.19
2019-05-06 09:00:00,43.0716833145,-14.0697931331,45.3114663452,-10.8083166855,-4.0297931331,11.5351177831,53.88,-10.04,54.8074447498,133.23,37.4916833145,-19.6097931331,42.3104042108,-10.8083166855,-4.0297931331,11.5351177831,48.3,-15.58,50.7506295527,133.05,41.2116833145,-14.9797931331,43.8497097359,-10.8083166855,-4.0297931331,11.5351177831,52.02,-10.95,53.159974605,133.29,36.7916833145,2.7402068669,36.8935860928,-10.8083166855,-4.0297931331,11.5351177831,47.6,6.77,48.0790276524,133.73,39.7116833145,-32.3497931331,51.2203759009,-10.8083166855,-4.0297931331,11.5351177831,50.52,-28.32,57.9162567851,133.29,34.9916833145,-13.8297931331,37.6255375947,-10.8083166855,-4.0297931331,11.5351177831,45.8,-9.8,46.8367377173,133.05
2019-05-06 09:30:00,44.6088166598,-12.7952854127,46.4076055467,-9.2411833402,-3.6752854127,9.9452095198,53.85,-9.12,54.6168188382,133.12,38.9888166598,-18.8052854127,43.2870255848,-9.2411833402,-3.6752854127,9.9452095198,48.23,-15.13,50.5475004328,133.12,42.7488166598,-13.7552854127,44.9073401862,-9.2411833402,-3.6752854127,9.9452095198,51.99,-10.08,52.9581580118,133.29,38.3088166598,3.4747145873,38.4660769424,-9.2411833402,-3.6752854127,9.9452095198,47.55,7.15,48.0845609318,133.87,41.1588166598,-31.0752854127,51.5724883277,-9.2411833402,-3.6752854127,9.9452095198,50.4,-27.4,57.3665407707,133.29,36.4788166598,-13.3952854127,38.8604906838,-9.2411833402,-3.6752854127,9.9452095198,45.72,-9.72,46.7418099778,133.12
2019-05-06 10:00:00,45.7754000342,-12.014212525,47.3257704733,-8.6545999658,-3.584212525,9.3674265405,54.43,-8.43,55.0789415294,131.86,39.5854000342,-16.944212525,43.0593803249,-8.6545999658,-3.584212525,9.3674265405,48.24,-13.36,50.055840818,131.57,43.8854000342,-12.954212525,45.7574033169,-8.6545999658,-3.584212525,9.3674265405,52.54,-9.37,53.3689844385,131.91,38.8754000342,4.865787475,39.1787265691,-8.6545999658,-3.584212525,9.3674265405,47.53,8.45,48.2752876739,132.15,42.2654000342,-29.864212525,51.75166886,-8.6545999658,-3.584212525,9.3674265405,50.92,-26.28,57.3016998003,131.91,36.9854000342,-15.064212525,39.9355770547,-8.6545999658,-3.584212525,9.3674265405,45.64,-11.48,47.0616616791,131.57
2019-05-06 10:30:00,45.9714333788,-13.453940333,47.8996993454,-8.6585666212,-3.663940333,9.4018739993,54.63,-9.79,55.5002792786,131.86,40.0214333788,-17.273940333,43.5901840363,-8.6585666212,-3.663940333,9.4018739993,48.68,-13.61,50.5467555833,130.77,44.2114333788,-12.453940333,45.9320309939,-8.6585666212,-3.663940333,9.4018739993,52.87,-8.79,53.5957181126,131.91,39.3014333788,4.336059667,39.5399048944,-8.6585666212,-3.663940333,9.4018739993,47.96,8.0,48.6226449301,131.63,42.6614333788,-24.383940333,49.1383195082,-8.6585666212,-3.663940333,9.4018739993,51.32,-20.72,55.3449256933,131.91,37.3814333788,-14.663940333,40.1547345594,-8.6585666212,-3.663940333,9.4018739993,46.04,-11.0,47.3358384314,130.77
2019-05-06 11:00:00,46.3458000295,-12.3779275111,47.9702644337,-8.4341999705,-3.6279275111000002,9.1813717477,54.78,-8.75,55.474416626,133.43,39.4658000295,-22.927927511100002,45.6425156178,-8.4341999705,-3.6279275111000002,9.1813717477,47.9,-19.3,51.6420371403,131.55,44.8358000295,-12.1479275111,46.4523530846,-8.4341999705,-3.6279275111000002,9.1813717477,53.27,-8.52,53.9470416242,133.45,38.8258000295,-0.9279275111,38.8368870714,-8.4341999705,-3.6279275111000002,9.1813717477,47.26,2.7,47.3370637028,132.47,43.6058000295,-10.3079275111,44.8075793341,-8.4341999705,-3.6279275111000002,9.1813717477,52.04,-6.68,52.466980092200004,133.45,37.0858000295,-19.3479275111,41.8294018939,-8.4341999705,-3.6279275111000002,9.1813717477,45.52,-15.72,48.1579567673,131.55
2019-05-06 11:30:00,45.9105334058,-11.9666624213,47.4444737257,-7.1294665942,-3.3866624213,7.8929573845,53.04,-8.58,53.7294891098,133.26,39.1605334058,-22.6266624213,45.2273504525,-7.1294665942,-3.3866624213,7.8929573845,46.29,-19.24,50.1292499445,131.4,44.4305334058,-11.7566624213,45.9596715612,-7.1294665942,-3.3866624213,7.8929573845,51.56,-8.37,52.234954771700004,133.31,38.5705334058,-0.6966624213,38.5768244641,-7.1294665942,-3.3866624213,7.8929573845,45.7,2.69,45.779101127,132.32,43.1505334058,-9.9066624213,44.273135122,-7.1294665942,-3.3866624213,7.8929573845,50.28,-6.52,50.7009743496,133.31,36.7905334058,-19.1866624213,41.493027886,-7.1294665942,-3.3866624213,7.8929573845,43.92,-15.8,46.6755439176,131.4
2019-05-06 12:00:00,46.1180500538,-11.925333348,47.6349463758,-7.6419499462000005,-3.3553333480000003,8.3461165134,53.76,-8.57,54.4387959088,133.43,38.9380500538,-22.615333348,45.029157714,-7.6419499462000005,-3.3553333480000003,8.3461165134,46.58,-19.26,50.4048013586,131.56,44.6280500538,-11.715333348,46.1401331496,-7.6419499462000005,-3.3553333480000003,8.3461165134,52.27,-8.36,52.9343225138,133.44,38.3080500538,-0.675333348,38.3140023237,-7.6419499462000005,-3.3553333480000003,8.3461165134,45.95,2.68,46.0280881636,132.43,43.4380500538,-9.875333348,44.5464521731,-7.6419499462000005,-3.3553333480000003,8.3461165134,51.08,-6.52,51.4944346507,133.44,36.5980500538,-18.355333348,40.9430767048,-7.6419499462000005,-3.3553333480000003,8.3461165134,44.24,-15.0,46.713783833,131.56
2019-05-06 12:30:00,46.4172167139,-12.6873111403,48.1199113822,-9.5627832861,-4.0073111403,10.3684794812,55.98,-8.68,56.6489435029,133.32,39.8372167139,-23.3073111403,46.1544644438,-9.5627832861,-4.0073111403,10.3684794812,49.4,-19.3,53.036308318,131.44,44.8672167139,-12.4473111403,46.5618157966,-9.5627832861,-4.0073111403,10.3684794812,54.43,-8.44,55.0804729464,133.34,39.1372167139,-1.3973111403,39.1621527821,-9.5627832861,-4.0073111403,10.3684794812,48.7,2.61,48.7698892761,132.29,43.6372167139,-10.6073111403,44.9079250485,-9.5627832861,-4.0073111403,10.3684794812,53.2,-6.6,53.6078352482,133.34,37.3572167139,-18.8873111403,41.8603889461,-9.5627832861,-4.0073111403,10.3684794812,46.92,-14.88,49.2229702476,131.44
2019-05-06 13:00:00,48.873450132,-12.9938766849,50.5712859151,-13.506549868,-4.9138766849,14.3726501874,62.38,-8.08,62.9011192269,133.17,41.693450132,-23.7738766849,47.9952184758,-13.506549868,-4.9138766849,14.3726501874,55.2,-18.86,58.3330060943,131.44,47.093450132,-12.7138766849,48.779459875,-13.506549868,-4.9138766849,14.3726501874,60.6,-7.8,61.0999181669,133.47,40.853450132,-1.8138766848999999,40.8936980025,-13.506549868,-4.9138766849,14.3726501874,54.36,3.1,54.4483204516,132.06,45.893450132,-10.7138766849,47.1274433705,-13.506549868,-4.9138766849,14.3726501874,59.4,-5.8,59.6824932455,133.47,38.973450132,-19.8338766849,43.7299951926,-13.506549868,-4.9138766849,14.3726501874,52.48,-14.92,54.5596627556,131.44
2019-05-06 13:30:00,47.7975669039,-12.9407139603,49.5183751726,-11.0724330961,-4.3107139603,11.8819623596,58.87,-8.63,59.4991915911,133.83,41.2075669039,-23.5807139603,47.4775066849,-11.0724330961,-4.3107139603,11.8819623596,52.28,-19.27,55.7183210443,131.97,46.1175669039,-12.6707139603,47.8265299744,-11.0724330961,-4.3107139603,11.8819623596,57.19,-8.36,57.7978001311,133.9,40.4575669039,-1.5007139603000001,40.4853907252,-11.0724330961,-4.3107139603,11.8819623596,51.53,2.81,51.6065596606,132.68,44.9275669039,-10.7507139603,46.1959318399,-11.0724330961,-4.3107139603,11.8819623596,56.0,-6.44,56.369083725,133.9,38.6075669039,-19.5107139603,43.2575101165,-11.0724330961,-4.3107139603,11.8819623596,49.68,-15.2,51.9532713118,131.97
2019-05-06 14:00:00,46.0563502107,-13.4251573618,47.9731408699,-8.9136497893,-3.8351573618,9.703689224,54.97,-9.59,55.800259856,134.74,39.7163502107,-23.7051573618,46.2528156939,-8.9136497893,-3.8351573618,9.703689224,48.63,-19.87,52.5327878567,132.73,44.5163502107,-13.1851573618,46.4279421334,-8.9136497893,-3.8351573618,9.703689224,53.43,-9.35,54.2419339626,134.79,39.0463502107,-1.3951573618,39.0712673053,-8.9136497893,-3.8351573618,9.703689224,47.96,2.44,48.0220282787,133.49,43.3663502107,-11.2751573618,44.8081410475,-8.9136497893,-3.8351573618,9.703689224,52.28,-7.44,52.8067419938,134.79,37.3263502107,-17.5951573618,41.2655544327,-8.9136497893,-3.8351573618,9.703689224,46.24,-13.76,48.2439136058,132.73
2019-05-06 14:30:00,46.8311667852,-13.9566306601,48.8666115241,-11.0588332148,-4.2066306601,11.8318863071,57.89,-9.75,58.7053200315,134.16,39.3711667852,-24.2566306601,46.2436255608,-11.0588332148,-4.2066306601,11.8318863071,50.43,-20.05,54.2695807981,132.28,45.2311667852,-13.6766306601,47.2536630852,-11.0588332148,-4.2066306601,11.8318863071,56.29,-9.47,57.0810388833,134.18,38.6611667852,-2.0166306601,38.7137264599,-11.0588332148,-4.2066306601,11.8318863071,49.72,2.19,49.7682077234,133.1,44.0611667852,-11.7666306601,45.6052630249,-11.0588332148,-4.2066306601,11.8318863071,55.12,-7.5600000000000005,55.6360314904,134.18,36.9011667852,-18.8066306601,41.4172122058,-11.0588332148,-4.2066306601,11.8318863071,47.96,-14.6,50.1330390062,132.28
2019-05-06 15:00:00,46.0660001909,-14.0117947254,48.1498366042,-9.6439998091,-4.0017947254,10.4413166479,55.71,-10.01,56.6021572027,134.52,39.5760001909,-24.3117947254,46.4469929477,-9.6439998091,-4.0017947254,10.4413166479,49.22,-20.31,53.2456993568,132.64,44.4960001909,-13.7517947254,46.5725873359,-9.6439998091,-4.0017947254,10.4413166479,54.14,-9.75,55.0109270964,134.54,38.9260001909,-2.0117947254,38.9779528564,-9.6439998091,-4.0017947254,10.4413166479,48.57,1.99,48.6107498399,133.1,43.3160001909,-11.8417947254,44.9055004967,-9.6439998091,-4.0017947254,10.4413166479,52.96,-7.84,53.5371571901,134.54,37.1960001909,-18.7217947254,41.6419023093,-9.6439998091,-4.0017947254,10.4413166479,46.84,-14.72,49.0985132158,132.64
2019-05-06 15:30:00,46.9166336102,-13.4081997032,48.794982617,-8.2333663898,-3.5481997032,8.965380262,55.15,-9.86,56.0244776861,134.45,39.3666336102,-23.8381997032,46.0216428095,-8.2333663898,-3.5481997032,8.965380262,47.6,-20.29,51.7440247758,132.57,45.3966336102,-13.1481997032,47.2623475779,-8.2333663898,-3.5481997032,8.965380262,53.63,-9.6,54.4824457968,134.46,38.7266336102,-1.5781997032000001,38.75877791,-8.2333663898,-3.5481997032,8.965380262,46.96,1.97,47.0013031734,133.1,44.2466336102,-11.2681997032,45.6589192862,-8.2333663898,-3.5481997032,8.965380262,52.48,-7.72,53.0447810816,134.46,37.0066336102,-18.6681997032,41.4486744217,-8.2333663898,-3.5481997032,8.965380262,45.24,-15.12,47.6998113204,132.57
2019-05-06 16:00:00,47.8383336169,-13.4286081171,49.6873593502,-9.2816663831,-3.8186081171,10.0364883699,57.12,-9.61,57.9227632283,134.22,40.1683336169,-23.908608117100002,46.7452304268,-9.2816663831,-3.8186081171,10.0364883699,49.45,-20.09,53.3751871191,132.35,46.2383336169,-13.1586081171,48.0742390813,-9.2816663831,-3.8186081171,10.0364883699,55.52,-9.34,56.3001420957,134.34,39.4983336169,-1.6786081171,39.5339864385,-9.2816663831,-3.8186081171,10.0364883699,48.78,2.14,48.8269188051,133.1,45.0783336169,-11.2586081171,46.4630220542,-9.2816663831,-3.8186081171,10.0364883699,54.36,-7.44,54.8667768326,134.34,37.7583336169,-18.9786081171,42.2596654457,-9.2816663831,-3.8186081171,10.0364883699,47.04,-15.16,49.4225373691,132.35
2019-05-06 16:30:00,48.2252335613,-13.6341646737,50.1155025754,-10.4947664387,-4.1641646737,11.2907214133,58.72,-9.47,59.4787298116,134.66,40.6552335613,-24.0741646737,47.2484224145,-10.4947664387,-4.1641646737,11.2907214133,51.15,-19.91,54.8883466685,132.65,46.5952335613,-13.3541646737,48.4711203168,-10.4947664387,-4.1641646737,11.2907214133,57.09,-9.19,57.8249444444,135.01,39.9252335613,-1.7441646737,39.9633129925,-10.4947664387,-4.1641646737,11.2907214133,50.42,2.42,50.4780427513,133.1,45.4252335613,-11.4041646737,46.8348888757,-10.4947664387,-4.1641646737,11.2907214133,55.92,-7.24,56.386736029,135.01,38.1452335613,-18.8441646737,42.5459914175,-10.4947664387,-4.1641646737,11.2907214133,48.64,-14.68,50.8070073907,132.65
2019-05-06 17:00:00,50.2945835929,-13.9952218904,52.2054726494,-14.8554164071,-5.3152218904,15.7776734778,65.15,-8.68,65.7256791521,134.29,43.0045835929,-24.0252218904,49.2605876628,-14.8554164071,-5.3152218904,15.7776734778,57.86,-18.71,60.809898043,132.41,48.4445835929,-13.6652218904,50.3350371889,-14.8554164071,-5.3152218904,15.7776734778,63.3,-8.35,63.8483554996,134.36,42.0845835929,-1.7452218903999999,42.1207546898,-14.8554164071,-5.3152218904,15.7776734778,56.94,3.5700000000000003,57.0518054053,133.1,47.2645835929,-11.5952218904,48.6661076407,-14.8554164071,-5.3152218904,15.7776734778,62.12,-6.28,62.4366302742,134.36,40.2245835929,-18.9952218904,44.4841048004,-14.8554164071,-5.3152218904,15.7776734778,55.08,-13.68,56.7534034222,132.41
2019-05-06 17:30:00,52.6689501894,-13.8159345929,54.450880275,-16.6110498106,-5.7259345929,17.5702391211,69.28,-8.09,69.7507455157,134.07,45.4489501894,-23.3159345929,51.0807192515,-16.6110498106,-5.7259345929,17.5702391211,62.06,-17.59,64.5046641724,132.19,50.6889501894,-13.4759345929,52.4496947985,-16.6110498106,-5.7259345929,17.5702391211,67.3,-7.75,67.744759945,134.07,44.4189501894,-1.1459345929,44.4337293282,-16.6110498106,-5.7259345929,17.5702391211,61.03,4.58,61.2016119069,132.63,49.5089501894,-11.3659345929,50.7968563793,-16.6110498106,-5.7259345929,17.5702391211,66.12,-5.64,66.360108499,134.07,42.4689501894,-18.5659345929,46.3498183113,-16.6110498106,-5.7259345929,17.5702391211,59.08,-12.84,60.4591763093,132.19
2019-05-06 18:00:00,54.1683167711,-13.6153661992,55.8532428652,-17.2916832289,-5.9153661992,18.2754990673,71.46,-7.7,71.8736502482,134.07,46.9883167711,-23.0953661992,52.3574049477,-17.2916832289,-5.9153661992,18.2754990673,64.28,-17.18,66.5362367436,132.19,52.1083167711,-13.2453661992,53.765382938,-17.2916832289,-5.9153661992,18.2754990673,69.4,-7.33,69.7860222394,134.07,45.8983167711,-0.9453661992,45.9080515779,-17.2916832289,-5.9153661992,18.2754990673,63.19,4.97,63.3851481027,132.63,50.9083167711,-11.1153661992,52.1076585754,-17.2916832289,-5.9153661992,18.2754990673,68.2,-5.2,68.3979531857,134.07,43.8683167711,-18.7553661992,47.7094642351,-17.2916832289,-5.9153661992,18.2754990673,61.16,-12.84,62.4932892397,132.19
2019-05-06 18:30:00,54.2865833716,-13.6762709781,55.9827966613,-17.8434166284,-6.0862709781,18.8528568497,72.13,-7.59,72.5282358809,134.07,47.0465833716,-23.2262709781,52.4675201481,-17.8434166284,-6.0862709781,18.8528568497,64.89,-17.14,67.1155101299,131.97,52.2165833716,-13.3162709781,53.8877968724,-17.8434166284,-6.0862709781,18.8528568497,70.06,-7.23,70.4320701101,134.07,45.9465833716,-1.1062709781,45.9598994668,-17.8434166284,-6.0862709781,18.8528568497,63.79,4.98,63.9840956801,132.19,50.9965833716,-11.1262709781,52.1962203752,-17.8434166284,-6.0862709781,18.8528568497,68.84,-5.04,69.0242508109,134.07,43.9165833716,-18.9262709781,47.8212298898,-17.8434166284,-6.0862709781,18.8528568497,61.76,-12.84,63.0806087479,131.97
2019-05-06 19:00:00,53.0182833644,-14.0492414166,54.8481499715,-18.2217166356,-6.2792414166,19.2732931778,71.24,-7.77,71.6624762341,133.49,46.0482833644,-24.1492414166,51.9964447036,-18.2217166356,-6.2792414166,19.2732931778,64.27,-17.87,66.7080939617,131.54,50.9682833644,-13.6892414166,52.774626855,-18.2217166356,-6.2792414166,19.2732931778,69.19,-7.41,69.5856608792,133.95,44.9882833644,-2.0592414166,45.0353873669,-18.2217166356,-6.2792414166,19.2732931778,63.21,4.22,63.3507103354,132.19,49.7382833644,-11.5592414166,51.0638119823,-18.2217166356,-6.2792414166,19.2732931778,67.96,-5.28,68.1648003004,133.95,42.9782833644,-19.3992414166,47.1536150098,-18.2217166356,-6.2792414166,19.2732931778,61.2,-13.12,62.5905296351,131.54
2019-05-06 19:30:00,51.2419667045,-14.6240612193,53.2879190651,-17.6580332955,-6.1140612193,18.6865696279,68.9,-8.51,69.4235558006,133.71,44.5319667045,-24.6340612193,50.8913846414,-17.6580332955,-6.1140612193,18.6865696279,62.19,-18.52,64.8890322011,131.81,49.2719667045,-14.2640612193,51.2951278914,-17.6580332955,-6.1140612193,18.6865696279,66.93,-8.15,67.42438283,134.07,43.5319667045,-2.4640612193,43.6016481667,-17.6580332955,-6.1140612193,18.6865696279,61.19,3.65,61.2987650773,132.33,48.0619667045,-12.1540612193,49.5749316452,-17.6580332955,-6.1140612193,18.6865696279,65.72,-6.04,65.9969696274,134.07,41.5819667045,-19.2340612193,45.8149436974,-17.6580332955,-6.1140612193,18.6865696279,59.24,-13.12,60.6754645635,131.81
2019-05-06 20:00:00,50.2676000331,-15.2478802467,52.5293200518,-17.6223999669,-6.0278802467,18.6248307606,67.89,-9.22,68.5132140539,134.07,43.5676000331,-25.2278802467,50.3446294493,-17.6223999669,-6.0278802467,18.6248307606,61.19,-19.2,64.1315530765,132.19,48.3476000331,-14.8778802467,50.5849953009,-17.6223999669,-6.0278802467,18.6248307606,65.97,-8.85,66.560975053,134.07,42.5976000331,-2.9778802467,42.7015608537,-17.6223999669,-6.0278802467,18.6248307606,60.22,3.05,60.29718816,133.11,47.1776000331,-12.7478802467,48.8695651266,-17.6223999669,-6.0278802467,18.6248307606,64.8,-6.72,65.1475126156,134.07,40.6576000331,-20.1078802467,45.3582108164,-17.6223999669,-6.0278802467,18.6248307606,58.28,-14.08,59.9566910361,132.19
2019-05-06 20:30:00,49.4315667102,-16.0439731004,51.9700765852,-17.5884332898,-5.9639731004000005,18.5720747557,67.02,-10.08,67.7737913946,134.71,42.6715667102,-25.9539731004,49.9446826519,-17.5884332898,-5.9639731004000005,18.5720747557,60.26,-19.99,63.4891148151,132.76,47.5215667102,-15.6639731004,50.0365801777,-17.5884332898,-5.9639731004000005,18.5720747557,65.11,-9.7,65.8285811787,134.71,41.7315667102,-3.5339731004,41.8809339194,-17.5884332898,-5.9639731004000005,18.5720747557,59.32,2.43,59.3697507153,133.11,46.3715667102,-13.5639731004,48.3146309665,-17.5884332898,-5.9639731004000005,18.5720747557,63.96,-7.6,64.409949542,134.71,39.8915667102,-20.2039731004,44.7161897263,-17.5884332898,-5.9639731004000005,18.5720747557,57.48,-14.24,59.2176325092,132.76
2019-05-06 21:00:00,49.2398833739,-16.4863670163,51.9265482395,-17.6701166261,-5.9663670162999995,18.6502160028,66.91,-10.52,67.731960698,134.28,42.4798833739,-25.7663670163,49.6834596287,-17.6701166261,-5.9663670162999995,18.6502160028,60.15,-19.8,63.3250542834,132.32,47.3698833739,-16.0863670163,50.0267633836,-17.6701166261,-5.9663670162999995,18.6502160028,65.04,-10.12,65.8226100971,134.39,41.5298833739,-3.4863670163,41.6759639124,-17.6701166261,-5.9663670162999995,18.6502160028,59.2,2.48,59.251923175499996,132.73,46.2498833739,-14.0063670163,48.3242178322,-17.6701166261,-5.9663670162999995,18.6502160028,63.92,-8.04,64.4236602499,134.39,39.6498833739,-20.6863670163,44.7217959378,-17.6701166261,-5.9663670162999995,18.6502160028,57.32,-14.72,59.1799019938,132.32
2019-05-06 21:30:00,48.6345667131,-16.7994334511,51.4542713839,-17.5654332869,-5.9094334511,18.5328316852,66.2,-10.89,67.0897317031,133.89,41.8445667131,-25.9694334511,49.2481394286,-17.5654332869,-5.9094334511,18.5328316852,59.41,-20.06,62.7052764925,131.84,46.7645667131,-16.3894334511,49.5533876613,-17.5654332869,-5.9094334511,18.5328316852,64.33,-10.48,65.1780584246,134.0,40.9245667131,-3.8094334511,41.1014834753,-17.5654332869,-5.9094334511,18.5328316852,58.49,2.1,58.5276866107,132.38,45.5945667131,-14.3494334511,47.7992756652,-17.5654332869,-5.9094334511,18.5328316852,63.16,-8.44,63.721418691,134.0,39.0345667131,-20.7894334511,44.2255349509,-17.5654332869,-5.9094334511,18.5328316852,56.6,-14.88,58.5232808376,131.84
2019-05-06 22:00:00,46.3331833149,-17.4085526398,49.4956723472,-16.6168166851,-5.5785526398,17.528229982,62.95,-11.83,64.0519429838,134.39,39.6131833149,-27.2385526398,48.074349109,-16.6168166851,-5.5785526398,17.528229982,56.23,-21.66,60.2575182031,132.47,44.5931833149,-17.0085526398,47.7267520481,-16.6168166851,-5.5785526398,17.528229982,61.21,-11.43,62.2680415623,134.47,38.8031833149,-4.9085526398,39.1124139422,-16.6168166851,-5.5785526398,17.528229982,55.42,0.67,55.424049834,133.08,43.4631833149,-14.9785526398,45.9717885561,-16.6168166851,-5.5785526398,17.528229982,60.08,-9.4,60.8109069164,134.47,37.0231833149,-21.3385526398,42.7323054788,-16.6168166851,-5.5785526398,17.528229982,53.64,-15.76,55.9073090034,132.47
2019-05-06 22:30:00,43.8828666626,-18.2160144989,47.5134630473,-15.6271333374,-5.2360144989,16.4809934221,59.51,-12.98,60.9091167232,134.78,37.1928666626,-28.0660144989,46.5941037089,-15.6271333374,-5.2360144989,16.4809934221,52.82,-22.83,57.5426911084,132.85,42.2428666626,-17.8160144989,45.8461574889,-15.6271333374,-5.2360144989,16.4809934221,57.87,-12.58,59.2215611074,134.94,36.4728666626,-5.5960144989,36.8996664058,-15.6271333374,-5.2360144989,16.4809934221,52.1,-0.36,52.1012437472,133.44,41.1728666626,-15.8760144989,44.1276872902,-15.6271333374,-5.2360144989,16.4809934221,56.8,-10.64,57.7879710667,134.94,34.7328666626,-21.7960144989,41.0053444643,-15.6271333374,-5.2360144989,16.4809934221,50.36,-16.56,53.0128588175,132.85
2019-05-06 23:00:00,40.4744666384,-18.9669671292,44.6981911462,-14.3155333616,-4.8269671292,15.1074189421,54.79,-14.14,56.5851897585,135.26,34.4244666384,-28.4669671292,44.6700360519,-14.3155333616,-4.8269671292,15.1074189421,48.74,-23.64,54.1704458169,133.4,38.9544666384,-19.1569671292,43.4101354602,-14.3155333616,-4.8269671292,15.1074189421,53.27,-14.33,55.1637725323,135.35,33.8144666384,-5.8069671292,34.3094596472,-14.3155333616,-4.8269671292,15.1074189421,48.13,-0.98,48.1399761113,134.05,37.9244666384,-16.0269671292,41.1719424508,-14.3155333616,-4.8269671292,15.1074189421,52.24,-11.2,53.4271241974,135.35,32.2444666384,-21.9069671292,38.9823144207,-14.3155333616,-4.8269671292,15.1074189421,46.56,-17.08,49.5939512441,133.4
2019-05-06 23:30:00,37.7646499748,-24.5572231891,45.0469310661,-13.0153500252,-4.3772231891,13.7316939642,50.78,-20.18,54.6428476564,134.11,32.6746499748,-23.8772231891,40.4691801029,-13.0153500252,-4.3772231891,13.7316939642,45.69,-19.5,49.6772191251,133.26,36.1246499748,-25.1472231891,44.0156014377,-13.0153500252,-4.3772231891,13.7316939642,49.14,-20.77,53.3491565069,134.19,32.1146499748,-1.4172231891,32.1459058757,-13.0153500252,-4.3772231891,13.7316939642,45.13,2.96,45.2269665134,134.05,35.1846499748,-21.4972231891,41.2321500615,-13.0153500252,-4.3772231891,13.7316939642,48.2,-17.12,51.1501163244,134.19,30.4246499748,-19.0572231891,35.9003771814,-13.0153500252,-4.3772231891,13.7316939642,43.44,-14.68,45.8534186294,133.26
2019-05-07 00:00:00,35.7365833102,-24.6680637749,43.4236888931,-12.1734166898,-4.1080637749,12.847889394100001,47.91,-20.56,52.1352251362,134.61,30.8265833102,-24.5080637749,39.3817651785,-12.1734166898,-4.1080637749,12.847889394100001,43.0,-20.4,47.5936970617,133.87,34.2065833102,-25.2880637749,42.5391174243,-12.1734166898,-4.1080637749,12.847889394100001,46.38,-21.18,50.9872219286,134.75,30.336583310199998,-1.8080637749,30.3904159489,-12.1734166898,-4.1080637749,12.847889394100001,42.51,2.3,42.5721751852,134.61,33.3065833102,-21.6680637749,39.7345376159,-12.1734166898,-4.1080637749,12.847889394100001,45.48,-17.56,48.7522717419,134.75,28.7465833102,-19.4280637749,34.6960475278,-12.1734166898,-4.1080637749,12.847889394100001,40.92,-15.32,43.6938073415,133.87
