Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-07 00:30:00,34.8963833098,-24.7662943168,42.7916686084,-11.7836166902,-3.9762943168,12.4364198545,46.68,-20.79,51.1003571416,134.5,30.0763833098,-24.5262943168,38.8088642698,-11.7836166902,-3.9762943168,12.4364198545,41.86,-20.55,46.6322002483,134.03,33.4063833098,-25.3962943168,41.9637726005,-11.7836166902,-3.9762943168,12.4364198545,45.19,-21.42,50.0095240929,134.95,29.6063833098,-1.8862943168,29.6664126401,-11.7836166902,-3.9762943168,12.4364198545,41.39,2.09,41.4427339832,134.61,32.4963833098,-21.8562943168,39.1626420135,-11.7836166902,-3.9762943168,12.4364198545,44.28,-17.88,47.753667922,134.95,28.0163833098,-19.256294316800002,33.9959204108,-11.7836166902,-3.9762943168,12.4364198545,39.8,-15.28,42.6323632936,134.03
2019-05-07 01:00:00,33.97738331,-24.8823551578,42.1140614854,-11.67261669,-3.9523551578,12.3235989745,45.65,-20.93,50.2193926686,134.5,29.43738331,-24.5623551578,38.3388683588,-11.67261669,-3.9523551578,12.3235989745,41.11,-20.61,45.9870003371,134.03,32.51738331,-25.5223551578,41.3372813587,-11.67261669,-3.9523551578,12.3235989745,44.19,-21.57,49.1733769432,134.88,28.98738331,-1.8823551578000002,29.0484363108,-11.67261669,-3.9523551578,12.3235989745,40.66,2.07,40.7126577369,134.49,31.64738331,-21.9523551578,38.5157470049,-11.67261669,-3.9523551578,12.3235989745,43.32,-18.0,46.9107919353,134.88,27.40738331,-19.2723551578,33.5050493691,-11.67261669,-3.9523551578,12.3235989745,39.08,-15.32,41.9755738496,134.03
2019-05-07 01:30:00,34.9135999828,-24.9296170212,42.9004110537,-12.2164000172,-4.1196170212,12.8923106456,47.13,-20.81,51.5198311333,134.65,30.2735999828,-24.6596170212,39.045967366,-12.2164000172,-4.1196170212,12.8923106456,42.49,-20.54,47.1941913799,134.03,33.4235999828,-25.5596170212,42.0764905627,-12.2164000172,-4.1196170212,12.8923106456,45.64,-21.44,50.425025533,134.88,29.7735999828,-2.0096170212,29.8413440801,-12.2164000172,-4.1196170212,12.8923106456,41.99,2.11,42.0429803891,134.59,32.5035999828,-21.9996170212,39.2487854706,-12.2164000172,-4.1196170212,12.8923106456,44.72,-17.88,48.1619434824,134.88,28.1835999828,-20.2396170212,34.6980893588,-12.2164000172,-4.1196170212,12.8923106456,40.4,-16.12,43.4972918697,134.03
2019-05-07 02:00:00,34.4919999831,-25.2891367464,42.7695978495,-13.2680000169,-4.4591367464000005,13.9972756268,47.76,-20.83,52.1047646574,134.44,30.2119999831,-24.9091367464,39.1564814102,-13.2680000169,-4.4591367464000005,13.9972756268,43.48,-20.45,48.0490676288,133.73,32.9619999831,-25.8991367464,41.9196699306,-13.2680000169,-4.4591367464000005,13.9972756268,46.23,-21.44,50.9596556111,134.63,29.6919999831,-2.2591367464,29.7778199644,-13.2680000169,-4.4591367464000005,13.9972756268,42.96,2.2,43.0162945871,134.43,32.0919999831,-22.2991367464,39.0787405445,-13.2680000169,-4.4591367464000005,13.9972756268,45.36,-17.84,48.7421296211,134.63,28.0919999831,-19.3791367464,34.1278684374,-13.2680000169,-4.4591367464000005,13.9972756268,41.36,-14.92,43.9688071251,133.73
2019-05-07 02:30:00,33.9659166401,-25.3017148193,42.3539876045,-13.2640833599,-4.4917148193,14.0039783417,47.23,-20.81,51.6113262763,134.29,29.9259166401,-24.9317148193,38.9506211836,-13.2640833599,-4.4917148193,14.0039783417,43.19,-20.44,47.7825250484,133.73,32.4459166401,-25.9217148193,41.5291801724,-13.2640833599,-4.4917148193,14.0039783417,45.71,-21.43,50.4841460263,134.63,29.4159166401,-2.3117148193,29.5066124315,-13.2640833599,-4.4917148193,14.0039783417,42.68,2.18,42.7356385234,134.27,31.5359166401,-22.3717148193,38.6653289433,-13.2640833599,-4.4917148193,14.0039783417,44.8,-17.88,48.2362353423,134.63,27.7759166401,-19.7717148193,34.0943140728,-13.2640833599,-4.4917148193,14.0039783417,41.04,-15.28,43.7922367549,133.73
2019-05-07 03:00:00,33.4070166405,-25.16554185,41.8250314695,-13.0829833595,-4.39554185,13.8016390961,46.49,-20.77,50.9186900853,134.75,29.1770166405,-25.62554185,38.8325468537,-13.0829833595,-4.39554185,13.8016390961,42.26,-21.23,47.2929223034,134.09,31.9170166405,-25.80554185,41.0441462501,-13.0829833595,-4.39554185,13.8016390961,45.0,-21.41,49.8336041241,134.92,28.6970166405,-2.8755418500000003,28.8407264991,-13.0829833595,-4.39554185,13.8016390961,41.78,1.52,41.80764045,134.82,31.0370166405,-22.23554185,38.1800435215,-13.0829833595,-4.39554185,13.8016390961,44.12,-17.84,47.5903351533,134.92,27.1170166405,-21.03554185,34.319478615,-13.0829833595,-4.39554185,13.8016390961,40.2,-16.64,43.507810793,134.09
2019-05-07 03:30:00,33.0378333076,-25.2025794565,41.5532001286,-12.8621666924,-4.3225794565,13.5690834319,45.9,-20.88,50.426028993,134.85,28.7878333076,-25.7325794565,38.6122388892,-12.8621666924,-4.3225794565,13.5690834319,41.65,-21.41,46.8306587611,134.09,31.5778333076,-25.8325794565,40.7980602208,-12.8621666924,-4.3225794565,13.5690834319,44.44,-21.51,49.371993073,134.92,28.3178333076,-3.0325794565,28.4797510768,-12.8621666924,-4.3225794565,13.5690834319,41.18,1.29,41.2002002422,134.89,30.6978333076,-22.2825794565,37.9324441213,-12.8621666924,-4.3225794565,13.5690834319,43.56,-17.96,47.1172494953,134.92,26.7378333076,-21.4825794565,34.2988768051,-12.8621666924,-4.3225794565,13.5690834319,39.6,-17.16,43.1581463921,134.09
2019-05-07 04:00:00,32.4981166413,-25.1681438905,41.1042948137,-12.6718833587,-4.2681438905,13.3713754014,45.17,-20.9,49.7708639668,135.01,28.3881166413,-25.6781438905,38.2786133514,-12.6718833587,-4.2681438905,13.3713754014,41.06,-21.41,46.3067133362,134.09,31.0581166413,-25.8181438905,40.3879086269,-12.6718833587,-4.2681438905,13.3713754014,43.73,-21.55,48.7515681799,135.01,27.9381166413,-2.8681438905,28.0849534598,-12.6718833587,-4.2681438905,13.3713754014,40.61,1.4,40.6341248214,135.01,30.1681166413,-22.2681438905,37.4964730877,-12.6718833587,-4.2681438905,13.3713754014,42.84,-18.0,46.4678985968,135.01,26.4081166413,-20.7081438905,33.5591395589,-12.6718833587,-4.2681438905,13.3713754014,39.08,-16.44,42.3971697169,134.09
2019-05-07 04:30:00,32.3898499747,-25.2454377247,41.0662210009,-12.6701500253,-4.2654377247,13.3688690864,45.06,-20.98,49.7047683829,135.58,28.2798499747,-25.7054377247,38.2167429697,-12.6701500253,-4.2654377247,13.3688690864,40.95,-21.44,46.2231121843,134.9,30.9698499747,-25.9054377247,40.3760239643,-12.6701500253,-4.2654377247,13.3688690864,43.64,-21.64,48.7107708828,135.65,27.8398499747,-2.7654377247,27.9768635201,-12.6701500253,-4.2654377247,13.3688690864,40.51,1.5,40.5377614083,135.68,30.0898499747,-22.3454377247,37.4795632126,-12.6701500253,-4.2654377247,13.3688690864,42.76,-18.08,46.4252517495,135.65,26.2898499747,-20.5054377247,33.3411035806,-12.6701500253,-4.2654377247,13.3688690864,38.96,-16.24,42.2092312178,134.9
2019-05-07 05:00:00,32.4051333082,-25.0463904808,40.9562491061,-12.5448666918,-4.2463904808,13.2440746158,44.95,-20.8,49.5292085541,135.58,28.3151333082,-25.5163904808,38.1160459312,-12.5448666918,-4.2463904808,13.2440746158,40.86,-21.27,46.0646556483,135.01,30.9751333082,-25.7163904808,40.2590564075,-12.5448666918,-4.2463904808,13.2440746158,43.52,-21.47,48.527840463,135.92,27.8751333082,-2.5563904808,27.9921094104,-12.5448666918,-4.2463904808,13.2440746158,40.42,1.69,40.4553148548,135.94,30.0951333082,-22.1263904808,37.3536370994,-12.5448666918,-4.2463904808,13.2440746158,42.64,-17.88,46.2370414278,135.92,26.3351333082,-20.6463904808,33.4636024099,-12.5448666918,-4.2463904808,13.2440746158,38.88,-16.4,42.1973269296,135.01
2019-05-07 05:30:00,33.4959833069,-24.7717628384,41.6607865003,-13.1940166931,-4.4317628384,13.918426576,46.69,-20.34,50.9281032437,135.01,29.4259833069,-25.1217628384,38.6909739047,-13.1940166931,-4.4317628384,13.918426576,42.62,-20.69,47.3765817678,134.47,31.9959833069,-25.4317628384,40.8719648274,-13.1940166931,-4.4317628384,13.918426576,45.19,-21.0,49.8310756456,135.17,28.9159833069,-2.2717628384,29.0050857093,-13.1940166931,-4.4317628384,13.918426576,42.11,2.16,42.1653613764,135.45,31.1259833069,-21.8317628384,38.0191097405,-13.1940166931,-4.4317628384,13.918426576,44.32,-17.4,47.6132586576,135.17,27.3259833069,-19.9517628384,33.8346302485,-13.1940166931,-4.4317628384,13.918426576,40.52,-15.52,43.3905611856,134.47
2019-05-07 06:00:00,34.3890166394,-24.2359742734,42.071212419,-13.6109833606,-4.6359742734000005,14.3788429821,48.0,-19.6,51.8474685978,135.01,30.5990166394,-24.6059742734,39.2651727265,-13.6109833606,-4.6359742734000005,14.3788429821,44.21,-19.97,48.5110812083,134.07,32.8490166394,-24.9159742734,41.2294029568,-13.6109833606,-4.6359742734000005,14.3788429821,46.46,-20.28,50.693293442,135.01,30.0490166394,-1.7459742733999999,30.0996981241,-13.6109833606,-4.6359742734000005,14.3788429821,43.66,2.89,43.7555447915,135.01,31.9890166394,-21.3159742734,38.4404467297,-13.6109833606,-4.6359742734000005,14.3788429821,45.6,-16.68,48.554942076,135.01,28.4690166394,-19.1559742734,34.3137910873,-13.6109833606,-4.6359742734000005,14.3788429821,42.08,-14.52,44.5146807245,134.07
2019-05-07 06:30:00,38.6576666362,-23.20940919,45.0898199675,-15.2323333638,-5.15940919,16.0823966776,53.89,-18.05,56.8325135816,134.16,34.4876666362,-22.79940919,41.3426197697,-15.2323333638,-5.15940919,16.0823966776,49.72,-17.64,52.7564972302,133.55,36.8876666362,-23.86940919,43.9368711328,-15.2323333638,-5.15940919,16.0823966776,52.12,-18.71,55.3765157806,134.51,33.7576666362,-0.21940919,33.7583796577,-15.2323333638,-5.15940919,16.0823966776,48.99,4.94,49.2384372213,134.65,35.9676666362,-20.15940919,41.2319635979,-15.2323333638,-5.15940919,16.0823966776,51.2,-15.0,53.3520383866,134.51,32.0076666362,-18.51940919,36.9791730605,-15.2323333638,-5.15940919,16.0823966776,47.24,-13.36,49.0928426555,133.55
2019-05-07 07:00:00,42.9925833009,-20.9239729746,47.813960973,-16.3974166991,-5.5739729746,17.3189043858,59.39,-15.35,61.3416220848,133.69,38.5025833009,-20.9439729746,43.830342513,-16.3974166991,-5.5739729746,17.3189043858,54.9,-15.37,57.0109366701,132.85,40.9625833009,-21.6039729746,46.310526654,-16.3974166991,-5.5739729746,17.3189043858,57.36,-16.03,59.5577912619,133.79,37.6125833009,1.3760270254,37.6377453223,-16.3974166991,-5.5739729746,17.3189043858,54.01,6.95,54.4553266449,133.79,40.0425833009,-17.8539729746,43.8425914881,-16.3974166991,-5.5739729746,17.3189043858,56.44,-12.28,57.7604709122,133.79,35.6825833009,-16.4939729746,39.3102772251,-16.3974166991,-5.5739729746,17.3189043858,52.08,-10.92,53.2125248414,132.85
2019-05-07 07:30:00,48.1702332983,-18.6887129131,51.6685529734,-17.7097667017,-6.0287129131,18.7077849041,65.88,-12.66,67.0853933431,132.79,43.2302332983,-18.3687129131,46.970870602,-17.7097667017,-6.0287129131,18.7077849041,60.94,-12.34,62.1768381313,132.0,45.8702332983,-19.3787129131,49.7957108295,-17.7097667017,-6.0287129131,18.7077849041,63.58,-13.35,64.9664444156,132.9,42.1602332983,3.6112870869,42.3146152788,-17.7097667017,-6.0287129131,18.7077849041,59.87,9.64,60.6411287824,132.91,44.890233298300004,-15.5087129131,47.4937177087,-17.7097667017,-6.0287129131,18.7077849041,62.6,-9.48,63.3137457429,132.9,40.0502332983,-15.7487129131,43.0353708671,-17.7097667017,-6.0287129131,18.7077849041,57.76,-9.72,58.5721435496,132.0
2019-05-07 08:00:00,50.4594332998,-16.6419875564,53.1329479586,-17.7505667002,-6.1019875564,18.770105762,68.21,-10.54,69.0195312937,132.19,45.7794332998,-16.6019875564,48.6968428553,-17.7505667002,-6.1019875564,18.770105762,63.53,-10.5,64.3918542985,131.26,48.0494332998,-17.3819875564,51.0967859248,-17.7505667002,-6.1019875564,18.770105762,65.8,-11.28,66.7598562012,132.19,44.6194332998,5.1780124436,44.9188784462,-17.7505667002,-6.1019875564,18.770105762,62.37,11.28,63.3818215264,132.19,46.9694332998,-13.5419875564,48.8826461179,-17.7505667002,-6.1019875564,18.770105762,64.72,-7.44,65.1462355014,132.19,42.4094332998,-14.8219875564,44.9249523977,-17.7505667002,-6.1019875564,18.770105762,60.16,-8.72,60.7886831573,131.26
2019-05-07 08:30:00,50.2029333077,-15.8275600356,52.6388275836,-17.7970666923,-6.1675600356,18.8354553871,68.0,-9.66,68.6827168944,131.46,47.7429333077,-13.677560035599999,49.6635009776,-17.7970666923,-6.1675600356,18.8354553871,65.54,-7.51,65.9688691733,130.61,47.7829333077,-16.5975600356,50.5834727418,-17.7970666923,-6.1675600356,18.8354553871,65.58,-10.43,66.4042265221,132.04,46.5029333077,7.8524399644,47.1612512516,-17.7970666923,-6.1675600356,18.8354553871,64.3,14.02,65.8107164526,131.54,46.6829333077,-12.7675600356,48.3973847586,-17.7970666923,-6.1675600356,18.8354553871,64.48,-6.6,64.816899031,132.04,44.2029333077,-12.2075600356,45.8576475087,-17.7970666923,-6.1675600356,18.8354553871,62.0,-6.04,62.2935117007,130.61
2019-05-07 09:00:00,49.1290999977,-14.3001378989,51.1679822791,-16.3209000023,-5.5501378989,17.2387878803,65.45,-8.75,66.032302701,131.32,49.2190999977,-12.2501378989,50.7206632757,-16.3209000023,-5.5501378989,17.2387878803,65.54,-6.7,65.8815725374,130.32,46.8090999977,-15.1201378989,49.1905520672,-16.3209000023,-5.5501378989,17.2387878803,63.13,-9.57,63.8512474428,131.39,47.9990999977,9.1898621011,48.8709235234,-16.3209000023,-5.5501378989,17.2387878803,64.32,14.74,65.987347272,131.26,45.6390999977,-11.3101378989,47.0196412991,-16.3209000023,-5.5501378989,17.2387878803,61.96,-5.76,62.2271580582,131.39,45.6390999977,-11.4301378989,47.0486503631,-16.3209000023,-5.5501378989,17.2387878803,61.96,-5.88,62.2383804417,130.32
2019-05-07 09:30:00,50.9084166603,-1.8483523926,50.941960047,-15.5515833397,-5.3083523926,16.4326002049,66.46,3.46,66.5500052592,133.3,49.4284166603,-17.2583523926,52.3547428688,-15.5515833397,-5.3083523926,16.4326002049,64.98,-11.95,66.0696821545,130.82,48.8984166603,-4.9183523926,49.1451456621,-15.5515833397,-5.3083523926,16.4326002049,64.45,0.39,64.4511799737,133.32,48.2684166603,4.3716476074,48.4659813653,-15.5515833397,-5.3083523926,16.4326002049,63.82,9.68,64.5499403563,131.51,47.6084166603,-0.7483523926000001,47.6142979388,-15.5515833397,-5.3083523926,16.4326002049,63.16,4.5600000000000005,63.3243965625,133.32,46.0484166603,-14.1883523926,48.1847073306,-15.5515833397,-5.3083523926,16.4326002049,61.6,-8.88,62.2367608412,130.82
2019-05-07 10:00:00,51.713833316,-1.2904099232,51.7299305432,-14.466166684000001,-4.9504099232000005,15.2897526775,66.18,3.66,66.281128536,134.07,48.443833316,-19.7104099232,52.3001457521,-14.466166684000001,-4.9504099232000005,15.2897526775,62.91,-14.76,64.6183077773,131.26,49.933833316,-2.5604099232,49.9994340828,-14.466166684000001,-4.9504099232000005,15.2897526775,64.4,2.39,64.4443333428,134.07,47.353833316,2.0195900768,47.3968804226,-14.466166684000001,-4.9504099232000005,15.2897526775,61.82,6.97,62.211681379,132.19,48.573833316,0.1295900768,48.5740061823,-14.466166684000001,-4.9504099232000005,15.2897526775,63.04,5.08,63.2443515264,134.07,45.173833316,-15.9904099232,47.9204384994,-14.466166684000001,-4.9504099232000005,15.2897526775,59.64,-11.04,60.6532043671,131.26
2019-05-07 10:30:00,51.3423999798,-1.3893450807,51.3611946457,-14.5176000202,-4.9793450807,15.3477877162,65.86,3.59,65.957772097,134.07,47.9323999798,-19.8993450807,51.8989296851,-14.5176000202,-4.9793450807,15.3477877162,62.45,-14.92,64.2075455067,131.26,49.5723999798,-2.6493450807,49.6431452379,-14.5176000202,-4.9793450807,15.3477877162,64.09,2.33,64.1323397359,134.07,46.8723999798,1.8606549193,46.9093158828,-14.5176000202,-4.9793450807,15.3477877162,61.39,6.84,61.7698769628,131.77,48.2023999798,0.060654919300000006,48.2024381419,-14.5176000202,-4.9793450807,15.3477877162,62.72,5.04,62.9221741519,134.07,44.7623999798,-16.1393450807,47.5830948088,-14.5176000202,-4.9793450807,15.3477877162,59.28,-11.16,60.3213395077,131.26
2019-05-07 11:00:00,50.9252000068,-0.9865106962,50.9347543342,-13.3647999932,-4.6165106962,14.1396622967,64.29,3.63,64.3923986197,133.77,47.3052000068,-19.3765106962,51.1197722457,-13.3647999932,-4.6165106962,14.1396622967,60.67,-14.76,62.4396228368,130.33,49.2152000068,-2.2565106962,49.2669032134,-13.3647999932,-4.6165106962,14.1396622967,62.58,2.36,62.6244840298,134.07,46.2852000068,2.1834893038,46.3366740845,-13.3647999932,-4.6165106962,14.1396622967,59.65,6.8,60.0363431598,131.26,47.8352000068,0.4234893038,47.8370745644,-13.3647999932,-4.6165106962,14.1396622967,61.2,5.04,61.4071787334,134.07,44.1552000068,-15.8165106962,46.9024913864,-13.3647999932,-4.6165106962,14.1396622967,57.52,-11.2,58.6002593851,130.33
2019-05-07 11:30:00,50.8119000141,-0.764733235,50.8176544123,-12.9180999859,-4.494733235,13.677716699,63.73,3.73,63.8390617099,133.13,46.5219000141,-19.194733235,50.3261856779,-12.9180999859,-4.494733235,13.677716699,59.44,-14.7,61.2307406455,130.33,49.0919000141,-2.034733235,49.1340491547,-12.9180999859,-4.494733235,13.677716699,62.01,2.46,62.0587761723,133.48,45.5319000141,2.315266765,45.590726898,-12.9180999859,-4.494733235,13.677716699,58.45,6.8100000000000005,58.845378748,131.26,47.7219000141,0.625266765,47.7259960555,-12.9180999859,-4.494733235,13.677716699,60.64,5.12,60.8557639012,133.48,43.4419000141,-16.254733235,46.3833486219,-12.9180999859,-4.494733235,13.677716699,56.36,-11.76,57.5738412823,130.33
2019-05-07 12:00:00,51.363783373,-0.42518153900000005,51.3655431367,-12.326216627,-4.325181539,13.0630322545,63.69,3.9,63.8092947775,133.13,46.563783373,-18.815181539,50.221479253,-12.326216627,-4.325181539,13.0630322545,58.89,-14.49,60.6464524931,130.33,49.653783373,-1.695181539,49.6827117185,-12.326216627,-4.325181539,13.0630322545,61.98,2.63,62.0357743564,133.38,45.583783373,2.674818461,45.6621939946,-12.326216627,-4.325181539,13.0630322545,57.91,7.0,58.3315360676,131.26,48.273783373,0.954818461,48.2832252386,-12.326216627,-4.325181539,13.0630322545,60.6,5.28,60.8295849073,133.38,43.473783373,-15.125181539,46.0297833729,-12.326216627,-4.325181539,13.0630322545,55.8,-10.8,56.8355522538,130.33
2019-05-07 12:30:00,51.480700093,-0.3989605087,51.482245984,-11.819299907,-4.1589605087,12.5296768834,63.3,3.76,63.4115730762,133.36,46.630700093,-18.6689605087,50.2289983739,-11.819299907,-4.1589605087,12.5296768834,58.45,-14.51,60.2241031482,130.33,49.790700093,-1.6689605087000001,49.8186636205,-11.819299907,-4.1589605087,12.5296768834,61.61,2.49,61.6602967881,133.87,45.670700093,2.8510394913,45.7596030705,-11.819299907,-4.1589605087,12.5296768834,57.49,7.01,57.9158026794,131.26,48.380700093,0.9610394913,48.3902442482,-11.819299907,-4.1589605087,12.5296768834,60.2,5.12,60.4173352607,133.87,43.580700093,-14.9589605087,46.0765441423,-11.819299907,-4.1589605087,12.5296768834,55.4,-10.8,56.4428914922,130.33
2019-05-07 13:00:00,50.614450089900004,-0.5075433164,50.6169947559,-11.1855499101,-3.9775433164000003,11.8717049165,61.8,3.47,61.897341623,133.36,46.1844500899,-18.7975433164,49.8633238447,-11.1855499101,-3.9775433164000003,11.8717049165,57.37,-14.82,59.2532640451,130.33,48.9544500899,-1.7975433164,48.9874406923,-11.1855499101,-3.9775433164000003,11.8717049165,60.14,2.18,60.1794981701,133.48,45.2444500899,2.7024566836,45.3250872704,-11.1855499101,-3.9775433164000003,11.8717049165,56.43,6.68,56.8240028509,131.26,47.614450089900004,0.8224566836,47.6215528134,-11.1855499101,-3.9775433164000003,11.8717049165,58.8,4.8,58.9955930558,133.48,43.1744500899,-15.6575433164,45.9259382405,-11.1855499101,-3.9775433164000003,11.8717049165,54.36,-11.68,55.6006474782,130.33
2019-05-07 13:30:00,51.3613334689,-1.0127475234,51.3713172232,-11.7286665311,-4.1127475234,12.4288499383,63.09,3.1,63.1661151251,134.07,46.2213334689,-19.5927475234,50.2024643136,-11.7286665311,-4.1127475234,12.4288499383,57.95,-15.48,59.9819381147,130.93,49.6813334689,-2.2827475234,49.7337494213,-11.7286665311,-4.1127475234,12.4288499383,61.41,1.83,61.4372606811,134.07,45.2613334689,2.0672524766,45.3085184064,-11.7286665311,-4.1127475234,12.4288499383,56.99,6.18,57.3241005163,131.26,48.3113334689,0.3672524766,48.3127293363,-11.7286665311,-4.1127475234,12.4288499383,60.04,4.48,60.2069099024,134.07,43.1913334689,-15.5527475234,45.9062004782,-11.7286665311,-4.1127475234,12.4288499383,54.92,-11.44,56.0988413428,130.93
2019-05-07 14:00:00,50.5209500587,-0.9759420929,50.5303755953,-11.3890499413,-4.1559420929,12.1236262415,61.91,3.18,61.9916163687,134.07,46.7809500587,-19.5159420929,50.6885518058,-11.3890499413,-4.1559420929,12.1236262415,58.17,-15.36,60.1637640112,130.93,48.8609500587,-2.2659420929,48.9134637315,-11.3890499413,-4.1559420929,12.1236262415,60.25,1.8900000000000001,60.2796366943,134.07,45.8209500587,2.1840579071,45.8729721429,-11.3890499413,-4.1559420929,12.1236262415,57.21,6.34,57.5602267195,131.26,47.5309500587,0.3640579071,47.5323442684,-11.3890499413,-4.1559420929,12.1236262415,58.92,4.52,59.0931197349,134.07,43.7709500587,-15.7959420929,46.5339430486,-11.3890499413,-4.1559420929,12.1236262415,55.16,-11.64,56.3747745007,130.93
2019-05-07 14:30:00,49.9228167858,-0.9668228623,49.9321778243,-11.3471832142,-4.3568228623,12.1548538596,61.27,3.39,61.3637107744,134.07,47.3128167858,-19.4868228623,51.168729684,-11.3471832142,-4.3568228623,12.1548538596,58.66,-15.13,60.5798027399,131.19,48.2728167858,-2.2768228623,48.3264809684,-11.3471832142,-4.3568228623,12.1548538596,59.62,2.08,59.6562720927,134.07,46.3528167858,2.2231771377,46.4061002517,-11.3471832142,-4.3568228623,12.1548538596,57.7,6.58,58.0739735165,131.26,46.9328167858,0.3631771377,46.9342219397,-11.3471832142,-4.3568228623,12.1548538596,58.28,4.72,58.4708200729,134.07,44.2928167858,-16.9968228623,47.4420236313,-11.3471832142,-4.3568228623,12.1548538596,55.64,-12.64,57.0576830935,131.19
2019-05-07 15:00:00,49.1762168834,-1.6095131056,49.2025491149,-11.3137831166,-4.6395131056,12.2281139292,60.49,3.03,60.5658402072,134.07,47.6162168834,-20.0895131056,51.6806796309,-11.3137831166,-4.6395131056,12.2281139292,58.93,-15.45,60.9216496822,131.19,47.5462168834,-2.9195131056,47.6357669897,-11.3137831166,-4.6395131056,12.2281139292,58.86,1.72,58.8851254563,134.07,46.6462168834,1.6604868944,46.6757620855,-11.3137831166,-4.6395131056,12.2281139292,57.96,6.3,58.3013859183,131.87,46.2062168834,-0.27951310560000003,46.2070622984,-11.3137831166,-4.6395131056,12.2281139292,57.52,4.36,57.6850067175,134.07,44.6062168834,-16.1595131056,47.4430653358,-11.3137831166,-4.6395131056,12.2281139292,55.92,-11.52,57.0942799236,131.19
2019-05-07 15:30:00,49.1791501044,-2.1697052658000002,49.2269887961,-11.7608498956,-4.6597052657999996,12.6503139658,60.94,2.49,60.9908493136,134.48,46.8991501044,-20.6897052658,51.2600642264,-11.7608498956,-4.6597052657999996,12.6503139658,58.66,-16.03,60.8108255165,131.19,47.5591501044,-3.4597052658000003,47.684822734,-11.7608498956,-4.6597052657999996,12.6503139658,59.32,1.2,59.3321363175,134.63,45.9291501044,1.1402947342,45.943303118,-11.7608498956,-4.6597052657999996,12.6503139658,57.69,5.8,57.9808252787,132.19,46.2391501044,-0.8197052658,46.2464152026,-11.7608498956,-4.6597052657999996,12.6503139658,58.0,3.84,58.1269782459,134.63,43.8791501044,-14.4997052658,46.2127825031,-11.7608498956,-4.6597052657999996,12.6503139658,55.64,-9.84,56.5034087467,131.19
2019-05-07 16:00:00,49.8160501155,-2.2498093911,49.866827565,-12.6039498845,-4.7898093911,13.4833907714,62.42,2.54,62.4716575737,134.56,47.6860501155,-20.4198093911,51.8741553298,-12.6039498845,-4.7898093911,13.4833907714,60.29,-15.63,62.2830715363,131.19,48.1560501155,-3.5298093911,48.285243264,-12.6039498845,-4.7898093911,13.4833907714,60.76,1.26,60.7730631119,134.63,46.6960501155,1.4601906089,46.7188746975,-12.6039498845,-4.7898093911,13.4833907714,59.3,6.25,59.6284537784,132.19,46.8360501155,-0.8698093911,46.8441261931,-12.6039498845,-4.7898093911,13.4833907714,59.44,3.92,59.5691195167,134.63,44.6360501155,-15.2298093911,47.1627402087,-12.6039498845,-4.7898093911,13.4833907714,57.24,-10.44,58.1842865385,131.19
2019-05-07 16:30:00,50.6479002506,-2.9544852202,50.7340002632,-13.1620997494,-5.0644852202,14.1028323524,63.81,2.11,63.8448760669,134.19,48.9179002506,-20.2244852202,52.9338338622,-13.1620997494,-5.0644852202,14.1028323524,62.08,-15.16,63.9042408608,131.19,48.9479002506,-4.2044852202,49.1281450384,-13.1620997494,-5.0644852202,14.1028323524,62.11,0.86,62.1159536673,134.23,47.8579002506,1.5855147798,47.8841568111,-13.1620997494,-5.0644852202,14.1028323524,61.02,6.65,61.3812911236,131.59,47.6779002506,-1.5044852201999999,47.7016315034,-13.1620997494,-5.0644852202,14.1028323524,60.84,3.56,60.9440661591,134.23,45.7579002506,-16.9844852202,48.8083822057,-13.1620997494,-5.0644852202,14.1028323524,58.92,-11.92,60.1136656676,131.19
2019-05-07 17:00:00,52.422950269,-3.4973837559,52.5394842765,-15.757049731,-5.7373837559,16.7690843098,68.18,2.24,68.2167867903,134.07,50.762950269,-20.9273837559,54.9074904806,-15.757049731,-5.7373837559,16.7690843098,66.52,-15.19,68.2322980706,131.19,50.602950269,-4.7073837559000005,50.8214328581,-15.757049731,-5.7373837559,16.7690843098,66.36,1.03,66.3679930388,134.09,49.572950269,0.9226162441,49.581535062,-15.757049731,-5.7373837559,16.7690843098,65.33,6.66,65.6685959953,131.27,49.322950269,-1.9373837559,49.3609853939,-15.757049731,-5.7373837559,16.7690843098,65.08,3.8,65.1908459832,134.09,47.402950269,-17.0973837559,50.3920651045,-15.757049731,-5.7373837559,16.7690843098,63.16,-11.36,64.1734773875,131.19
2019-05-07 17:30:00,53.2113003219,-3.7327240168999998,53.3420632384,-15.6886996781,-5.7027240168999995,16.6930032889,68.9,1.97,68.9281575265,134.85,51.5813003219,-21.3027240169,55.8071374775,-15.6886996781,-5.7027240168999995,16.6930032889,67.27,-15.6,69.0551439069,131.19,51.3713003219,-4.9427240169,51.6085362849,-15.6886996781,-5.7027240168999995,16.6930032889,67.06,0.76,67.0643064528,135.01,50.3913003219,0.6272759831,50.395204368,-15.6886996781,-5.7027240168999995,16.6930032889,66.08,6.33,66.3824924208,132.19,50.1113003219,-2.1427240169,50.1570900887,-15.6886996781,-5.7027240168999995,16.6930032889,65.8,3.56,65.8962335798,135.01,48.2313003219,-17.1427240169,51.1872183016,-15.6886996781,-5.7027240168999995,16.6930032889,63.92,-11.44,64.9356604648,131.19
2019-05-07 18:00:00,53.6693002853,-4.1496417016,53.8294837367,-17.4006997147,-6.1696417016,18.4620916824,71.07,2.02,71.0987011133,135.01,52.1993002853,-21.8996417016,56.6070777989,-17.4006997147,-6.1696417016,18.4620916824,69.6,-15.73,71.3553985344,131.19,51.7593002853,-5.3196417016,52.0319493567,-17.4006997147,-6.1696417016,18.4620916824,69.16,0.85,69.1652231978,135.01,50.9493002853,0.12035829840000001,50.9494424472,-17.4006997147,-6.1696417016,18.4620916824,68.35,6.29,68.6388126354,132.19,50.5193002853,-2.4896417016,50.5806091019,-17.4006997147,-6.1696417016,18.4620916824,67.92,3.68,68.0196206987,135.01,48.7593002853,-17.4896417016,51.8011286668,-17.4006997147,-6.1696417016,18.4620916824,66.16,-11.32,67.1214421776,131.19
2019-05-07 18:30:00,53.1691838118,-4.1743734692,53.3327994866,-17.0908161882,-6.1143734692,18.1516269491,70.26,1.94,70.286778273,134.19,51.6191838118,-22.9743734692,56.500990909,-17.0908161882,-6.1143734692,18.1516269491,68.71,-16.86,70.7483123474,131.19,51.2691838118,-5.3443734692,51.546983777,-17.0908161882,-6.1143734692,18.1516269491,68.36,0.77,68.3643364628,134.21,50.3991838118,-1.0343734692,50.409797236,-17.0908161882,-6.1143734692,18.1516269491,67.49,5.08,67.6809168082,131.84,49.9891838118,-2.5543734691999997,50.0544036224,-17.0908161882,-6.1143734692,18.1516269491,67.08,3.56,67.1743998857,134.21,48.2291838118,-17.0743734692,51.1623728977,-17.0908161882,-6.1143734692,18.1516269491,65.32,-10.96,66.2331035057,131.19
2019-05-07 19:00:00,52.8123003054,-4.1942293699,52.9785864624,-17.5376996946,-6.1642293699,18.5894764397,70.35,1.97,70.3775773951,134.07,51.3323003054,-23.6642293699,56.5243381767,-17.5376996946,-6.1642293699,18.5894764397,68.87,-17.5,71.0586159449,131.19,50.9223003054,-5.3742293699,51.205107262,-17.5376996946,-6.1642293699,18.5894764397,68.46,0.79,68.4645579844,134.07,50.1323003054,-1.7242293699,50.1619427537,-17.5376996946,-6.1642293699,18.5894764397,67.67,4.44,67.8155033897,131.26,49.6623003054,-2.5642293699,49.7284560778,-17.5376996946,-6.1642293699,18.5894764397,67.2,3.6,67.2963594855,134.07,47.9823003054,-18.6842293699,51.4917621542,-17.5376996946,-6.1642293699,18.5894764397,65.52,-12.52,66.7054780359,131.19
2019-05-07 19:30:00,53.0525335934,-4.6577602828,53.2566057079,-18.8174664066,-6.4377602828,19.8882326873,71.87,1.78,71.8920391977,134.07,51.5125335934,-24.2677602828,56.9426492741,-18.8174664066,-6.4377602828,19.8882326873,70.33,-17.83,72.5549295362,131.19,51.1325335934,-5.8177602828,51.4624360713,-18.8174664066,-6.4377602828,19.8882326873,69.95,0.62,69.9527476229,134.67,50.2625335934,-2.2177602828,50.3114375058,-18.8174664066,-6.4377602828,19.8882326873,69.08,4.22,69.2087769,132.19,49.8625335934,-2.9977602828,49.9525657306,-18.8174664066,-6.4377602828,19.8882326873,68.68,3.44,68.7660962975,134.67,48.1025335934,-19.1177602828,51.762365637,-18.8174664066,-6.4377602828,19.8882326873,66.92,-12.68,68.1107098774,131.19
2019-05-07 20:00:00,52.4154335736,-5.2462070784,52.6773230662,-19.3345664264,-6.5562070784,20.4159082618,71.75,1.31,71.7619578886,134.07,50.9954335736,-24.7862070784,56.7000027045,-19.3345664264,-6.5562070784,20.4159082618,70.33,-18.23,72.6542620911,131.19,50.5154335736,-6.3862070784,50.9175084816,-19.3345664264,-6.5562070784,20.4159082618,69.85,0.17,69.8502068716,134.07,49.7654335736,-2.7762070784,49.842809958,-19.3345664264,-6.5562070784,20.4159082618,69.1,3.7800000000000002,69.2033120595,131.94,49.2254335736,-3.5562070784,49.3537224462,-19.3345664264,-6.5562070784,20.4159082618,68.56,3.0,68.6256045511,134.07,47.5854335736,-19.5562070784,51.4472421387,-19.3345664264,-6.5562070784,20.4159082618,66.92,-13.0,68.1710085007,131.19
2019-05-07 20:30:00,50.9103834904,-5.7819716759,51.2376652825,-19.1596165096,-6.5119716759,20.2360243107,70.07,0.73,70.0738025228,134.07,49.4003834904,-25.3519716759,55.5258530493,-19.1596165096,-6.5119716759,20.2360243107,68.56,-18.84,71.1014711521,131.19,49.0403834904,-6.9019716759000005,49.5236956002,-19.1596165096,-6.5119716759,20.2360243107,68.2,-0.39,68.2011150935,134.27,48.2303834904,-3.3419716759,48.3460305125,-19.1596165096,-6.5119716759,20.2360243107,67.39,3.17,67.4645165995,131.7,47.7603834904,-4.1519716759,47.940516267,-19.1596165096,-6.5119716759,20.2360243107,66.92,2.36,66.9616009367,134.27,46.1203834904,-20.1919716759,50.3468518724,-19.1596165096,-6.5119716759,20.2360243107,65.28,-13.68,66.6979819785,131.19
2019-05-07 21:00:00,50.042900092,-6.4160229214,50.4525242158,-19.357099908,-6.5260229214,20.4275865442,69.4,0.11,69.4000871757,134.07,48.382900092,-25.9260229214,54.8913807972,-19.357099908,-6.5260229214,20.4275865442,67.74,-19.4,70.4632358042,131.19,48.222900092,-7.5460229214,48.8097383235,-19.357099908,-6.5260229214,20.4275865442,67.58,-1.02,67.5876971053,134.07,47.252900092,-3.9360229214,47.4165460946,-19.357099908,-6.5260229214,20.4275865442,66.61,2.59,66.6603345326,131.95,46.922900092,-4.7260229214,47.1602994657,-19.357099908,-6.5260229214,20.4275865442,66.28,1.8,66.3044372572,134.07,45.162900092,-20.5660229214,49.6250828062,-19.357099908,-6.5260229214,20.4275865442,64.52,-14.04,66.0299326064,131.19
2019-05-07 21:30:00,48.2855167788,-7.4314272079,48.8540401701,-19.0644832212,-6.4114272079,20.1136997923,67.35,-1.02,67.3577233879,134.36,46.5755167788,-26.5214272079,53.5972467983,-19.0644832212,-6.4114272079,20.1136997923,65.64,-20.11,68.6514508223,131.19,46.5255167788,-8.5614272079,47.3066776192,-19.0644832212,-6.4114272079,20.1136997923,65.59,-2.15,65.6252283806,134.45,45.4955167788,-4.4714272079,45.714720914,-19.0644832212,-6.4114272079,20.1136997923,64.56,1.94,64.5891415023,132.06,45.2555167788,-5.8514272079000005,45.6322364046,-19.0644832212,-6.4114272079,20.1136997923,64.32,0.56,64.3224377647,134.45,43.4555167788,-20.7714272079,48.1646564066,-19.0644832212,-6.4114272079,20.1136997923,62.52,-14.36,64.1479539814,131.19
2019-05-07 22:00:00,45.6061834543,-8.7281924966,46.4338810948,-17.8138165457,-6.0281924966,18.8061469924,63.42,-2.7,63.4774479638,135.15,43.6061834543,-27.8681924966,51.7507042318,-17.8138165457,-6.0281924966,18.8061469924,61.42,-21.84,65.18743744,131.84,43.9561834543,-9.8681924966,45.0502751048,-17.8138165457,-6.0281924966,18.8061469924,61.77,-3.84,61.8892438151,135.23,42.6661834543,-5.6181924966,43.0344896274,-17.8138165457,-6.0281924966,18.8061469924,60.48,0.41000000000000003,60.4813896996,132.51,42.7061834543,-7.1481924966,43.3002859252,-17.8138165457,-6.0281924966,18.8061469924,60.52,-1.12,60.530362629,135.23,40.7861834543,-21.5481924966,46.1284875174,-17.8138165457,-6.0281924966,18.8061469924,58.6,-15.52,60.6203794115,131.84
2019-05-07 22:30:00,42.9010168109,-10.0266471277,44.0571321812,-16.5789831891,-5.6166471277,17.5045539372,59.48,-4.41,59.6432603066,135.49,40.7810168109,-28.4766471277,49.7394286635,-16.5789831891,-5.6166471277,17.5045539372,57.36,-22.86,61.7474631058,132.19,41.3910168109,-11.1666471277,42.8708558431,-16.5789831891,-5.6166471277,17.5045539372,57.97,-5.55,58.2350701897,135.67,39.9510168109,-6.1266471277,40.4180596919,-16.5789831891,-5.6166471277,17.5045539372,56.53,-0.51,56.5323005016,133.12,40.2210168109,-8.4966471277,41.108675553,-16.5789831891,-5.6166471277,17.5045539372,56.8,-2.88,56.8729672164,135.67,38.1410168109,-20.7366471277,43.41365796,-16.5789831891,-5.6166471277,17.5045539372,54.72,-15.12,56.7705275649,132.19
2019-05-07 23:00:00,39.3738836396,-16.827631770700002,42.8190600536,-15.1161163604,-5.1676317707,15.9750240044,54.49,-11.66,55.7235650331,134.44,38.4838836396,-23.1676317707,44.9193550916,-15.1161163604,-5.1676317707,15.9750240044,53.6,-18.0,56.5416660526,132.32,37.7338836396,-18.2576317707,41.9188154937,-15.1161163604,-5.1676317707,15.9750240044,52.85,-13.09,54.4469521645,134.52,37.7138836396,-0.9376317707,37.7255374053,-15.1161163604,-5.1676317707,15.9750240044,52.83,4.23,52.9990735768,133.12,36.6438836396,-14.3276317707,39.3453331457,-15.1161163604,-5.1676317707,15.9750240044,51.76,-9.16,52.5642768427,134.52,35.8438836396,-18.4076317707,40.2942291373,-15.1161163604,-5.1676317707,15.9750240044,50.96,-13.24,52.6518679631,132.32
2019-05-07 23:30:00,36.8238837432,-21.4932280917,42.6375101024,-13.6461162568,-4.6832280917,14.4273737822,50.47,-16.81,53.1958363032,133.78,36.1638837432,-20.2932280917,41.4685615108,-13.6461162568,-4.6832280917,14.4273737822,49.81,-15.61,52.1987375326,132.83,35.1738837432,-22.2032280917,41.5954977765,-13.6461162568,-4.6832280917,14.4273737822,48.82,-17.52,51.8685145343,133.81,35.4838837432,1.9667719083000001,35.5383482627,-13.6461162568,-4.6832280917,14.4273737822,49.13,6.65,49.578013272,133.56,34.1138837432,-18.6032280917,38.8566231095,-13.6461162568,-4.6832280917,14.4273737822,47.76,-13.92,49.7472009263,133.81,33.6338837432,-15.0032280917,36.828453522,-13.6461162568,-4.6832280917,14.4273737822,47.28,-10.32,48.3931896035,132.83
2019-05-08 00:00:00,34.8011669545,-21.8773192692,41.1064267458,-12.7188330455,-4.3873192692,13.4542664017,47.52,-17.49,50.6364542598,133.89,34.0311669545,-20.7573192692,39.8620951222,-12.7188330455,-4.3873192692,13.4542664017,46.75,-16.37,49.5332151187,132.99,33.2711669545,-22.5873192692,40.2138973775,-12.7188330455,-4.3873192692,13.4542664017,45.99,-18.2,49.4602881108,134.03,33.4211669545,1.5126807308,33.4553822814,-12.7188330455,-4.3873192692,13.4542664017,46.14,5.9,46.5156919759,133.73,32.2011669545,-19.0273192692,37.4025939182,-12.7188330455,-4.3873192692,13.4542664017,44.92,-14.64,47.2454865569,134.03,31.6811669545,-16.5073192692,35.7237726039,-12.7188330455,-4.3873192692,13.4542664017,44.4,-12.12,46.0244978245,132.99
2019-05-08 00:30:00,33.6890835937,-22.3023312321,40.4023307715,-12.2809164063,-4.2423312321,12.9930089687,45.97,-18.06,49.3903280005,134.52,33.0190835937,-20.9023312321,39.0789883736,-12.2809164063,-4.2423312321,12.9930089687,45.3,-16.66,48.2664023934,133.55,32.2190835937,-23.0323312321,39.6050202576,-12.2809164063,-4.2423312321,12.9930089687,44.5,-18.79,48.3043900696,134.73,32.4490835937,1.5976687679000001,32.4883913354,-12.2809164063,-4.2423312321,12.9930089687,44.73,5.84,45.1096275755,134.25,31.1990835937,-19.4423312321,36.7612168028,-12.2809164063,-4.2423312321,12.9930089687,43.48,-15.2,46.060290924,134.73,30.7190835937,-16.4823312321,34.8615739702,-12.2809164063,-4.2423312321,12.9930089687,43.0,-12.24,44.7081379617,133.55
2019-05-08 01:00:00,32.7632169009,-22.46571792,39.7257707711,-12.1567830991,-4.17571792,12.8539486332,44.92,-18.29,48.5008298898,135.01,32.1132169009,-21.49571792,38.6435581775,-12.1567830991,-4.17571792,12.8539486332,44.27,-17.32,47.5375146595,134.07,31.3432169009,-23.20571792,38.9987511323,-12.1567830991,-4.17571792,12.8539486332,43.5,-19.03,47.4804264935,135.01,31.5832169009,1.14428208,31.6039391736,-12.1567830991,-4.17571792,12.8539486332,43.74,5.32,44.0623421983,134.98,30.3232169009,-19.65571792,36.136473682,-12.1567830991,-4.17571792,12.8539486332,42.48,-15.48,45.2126177079,135.01,29.9232169009,-17.29571792,34.562129102,-12.1567830991,-4.17571792,12.8539486332,42.08,-13.12,44.0778946866,134.07
2019-05-08 01:30:00,33.5308001858,-22.7855017921,40.5400253209,-12.5891998142,-4.3155017921,13.3083247511,46.12,-18.47,49.6809349751,134.68,33.4808001858,-19.0355017921,38.5138197218,-12.5891998142,-4.3155017921,13.3083247511,46.07,-14.72,48.3644838699,134.45,31.9208001858,-24.2055017921,40.0605017631,-12.5891998142,-4.3155017921,13.3083247511,44.51,-19.89,48.7519456022,134.7,32.8808001858,3.6544982079,33.0832643191,-12.5891998142,-4.3155017921,13.3083247511,45.47,7.97,46.1632082941,135.15,30.7708001858,-26.4355017921,40.5669557531,-12.5891998142,-4.3155017921,13.3083247511,43.36,-22.12,48.6763186776,134.7,31.1708001858,-14.9555017921,34.5729058379,-12.5891998142,-4.3155017921,13.3083247511,43.76,-10.64,45.0349553125,134.45
2019-05-08 02:00:00,32.6161168595,-21.8237004471,39.2439164738,-13.4738831405,-4.6137004471,14.2419015128,46.09,-17.21,49.1982946859,132.83,33.7261168595,-15.7537004471,37.2240518509,-13.4738831405,-4.6137004471,14.2419015128,47.2,-11.14,48.4967998944,133.67,30.9161168595,-21.1737004471,37.4717476547,-13.4738831405,-4.6137004471,14.2419015128,44.39,-16.56,47.3783252131,133.11,33.0561168595,6.7262995529000005,33.7335140106,-13.4738831405,-4.6137004471,14.2419015128,46.53,11.34,47.8919252067,134.57,29.4061168595,-39.6537004471,49.3673542729,-13.4738831405,-4.6137004471,14.2419015128,42.88,-35.04,55.3759514591,133.11,31.2061168595,-13.3737004471,33.9511059186,-13.4738831405,-4.6137004471,14.2419015128,44.68,-8.76,45.530649018,133.67
2019-05-08 02:30:00,32.4157669203,-21.4098333587,38.8479460136,-13.4442330797,-4.6298333587,14.2190984254,45.86,-16.78,48.8334721272,132.3,33.3457669203,-16.1198333587,37.0376726998,-13.4442330797,-4.6298333587,14.2190984254,46.79,-11.49,48.1801224573,133.15,30.7157669203,-20.7798333587,37.0844955732,-13.4442330797,-4.6298333587,14.2190984254,44.16,-16.15,47.0205072282,132.58,32.6857669203,6.2001666413,33.2686252428,-13.4442330797,-4.6298333587,14.2190984254,46.13,10.83,47.3842357752,134.07,29.1557669203,-39.1098333587,48.7815314443,-13.4442330797,-4.6298333587,14.2190984254,42.6,-34.48,54.8053865966,132.58,30.8357669203,-13.7098333587,33.7461709278,-13.4442330797,-4.6298333587,14.2190984254,44.28,-9.08,45.2013805099,133.15
2019-05-08 03:00:00,31.8480835671,-21.8149974658,38.6030379806,-13.1719164329,-4.5549974658,13.9372660313,45.02,-17.26,48.2152258109,132.62,32.6480835671,-16.0749974658,36.3909728385,-13.1719164329,-4.5549974658,13.9372660313,45.82,-11.52,47.2459818397,133.41,30.1980835671,-21.1749974658,36.8823097,-13.1719164329,-4.5549974658,13.9372660313,43.37,-16.62,46.4454658713,132.89,32.0180835671,6.2550025342,32.6233464257,-13.1719164329,-4.5549974658,13.9372660313,45.19,10.81,46.4649566878,134.07,28.6680835671,-39.5549974658,48.8513750056,-13.1719164329,-4.5549974658,13.9372660313,41.84,-35.0,54.5489284954,132.89,30.1880835671,-13.6749974658,33.1410009678,-13.1719164329,-4.5549974658,13.9372660313,43.36,-9.12,44.3087350305,133.41
2019-05-08 03:30:00,31.3239336627,-21.8833160847,38.2108406473,-12.7360663373,-4.4433160847,13.488900755,44.06,-17.44,47.3860443591,133.09,32.0939336627,-16.1833160847,35.9432928019,-12.7360663373,-4.4433160847,13.488900755,44.83,-11.74,46.3417360486,133.91,29.7239336627,-21.2433160847,36.5347876778,-12.7360663373,-4.4433160847,13.488900755,42.46,-16.8,45.6628032429,133.12,31.4939336627,6.2466839153,32.1074589074,-12.7360663373,-4.4433160847,13.488900755,44.23,10.69,45.5035053595,134.44,28.1839336627,-39.6833160847,48.6733981985,-12.7360663373,-4.4433160847,13.488900755,40.92,-35.24,54.0028147415,133.12,29.6639336627,-12.6833160847,32.2616717988,-12.7360663373,-4.4433160847,13.488900755,42.4,-8.24,43.1932587333,133.91
2019-05-08 04:00:00,30.8397670971,-21.8358380935,37.7874987244,-12.5702329029,-4.4158380935,13.3233021921,43.41,-17.42,46.774827632,133.09,31.6097670971,-16.3058380935,35.5676500751,-12.5702329029,-4.4158380935,13.3233021921,44.18,-11.89,45.7519890278,133.91,29.2497670971,-21.2058380935,36.1280561957,-12.5702329029,-4.4158380935,13.3233021921,41.82,-16.79,45.064581436,133.12,31.0197670971,6.1541619065,31.6243523179,-12.5702329029,-4.4158380935,13.3233021921,43.59,10.57,44.8532384561,134.6,27.7897670971,-39.7358380935,48.4892563802,-12.5702329029,-4.4158380935,13.3233021921,40.36,-35.32,53.6323782803,133.12,29.2297670971,-13.0958380935,32.0293655872,-12.5702329029,-4.4158380935,13.3233021921,41.8,-8.68,42.6917134817,133.91
2019-05-08 04:30:00,30.3838503568,-21.4447251899,37.1894420633,-12.4061496432,-4.3747251899,13.1548762616,42.79,-17.07,46.0691762462,132.82,31.4338503568,-16.3247251899,35.4201016484,-12.4061496432,-4.3747251899,13.1548762616,43.84,-11.95,45.439499337,133.64,28.8238503568,-20.8347251899,35.5654343869,-12.4061496432,-4.3747251899,13.1548762616,41.23,-16.46,44.3941944403,133.12,30.8538503568,6.0952748101,31.4501582961,-12.4061496432,-4.3747251899,13.1548762616,43.26,10.47,44.5089710059,134.39,27.3138503568,-39.3347251899,47.88806769,-12.4061496432,-4.3747251899,13.1548762616,39.72,-34.96,52.9138923157,133.12,29.0738503568,-12.5347251899,31.6608292715,-12.4061496432,-4.3747251899,13.1548762616,41.48,-8.16,42.2750044352,133.64
2019-05-08 05:00:00,30.8443003136,-21.4858941158,37.5900852325,-12.4456996864,-4.3458941158,13.1826490642,43.29,-17.14,46.5596789078,132.82,31.5043003136,-16.4258941158,35.5292968654,-12.4456996864,-4.3458941158,13.1826490642,43.95,-12.08,45.579917727,133.64,29.2643003136,-20.8658941158,35.9414080149,-12.4456996864,-4.3458941158,13.1826490642,41.71,-16.52,44.8623951657,133.04,30.9343003136,5.9641058842,31.5039917294,-12.4456996864,-4.3458941158,13.1826490642,43.38,10.31,44.5883448897,134.39,27.7543003136,-39.3058941158,48.1170915386,-12.4456996864,-4.3458941158,13.1826490642,40.2,-34.96,53.2751499294,133.04,29.1543003136,-13.6258941158,32.1813333662,-12.4456996864,-4.3458941158,13.1826490642,41.6,-9.28,42.6225104845,133.64
2019-05-08 05:30:00,31.7563836904,-21.3583681474,38.2707172001,-13.0536163096,-4.5083681474,13.8102238255,44.81,-16.85,47.8733600241,132.19,32.7563836904,-15.5283681474,36.2506674393,-13.0536163096,-4.5083681474,13.8102238255,45.81,-11.02,47.1168388159,133.08,30.1063836904,-20.7383681474,36.5578206726,-13.0536163096,-4.5083681474,13.8102238255,43.16,-16.23,46.1107200117,132.2,32.1063836904,6.6716318526,32.792233002,-13.0536163096,-4.5083681474,13.8102238255,45.16,11.18,46.5233059874,133.95,28.5463836904,-38.9883681474,48.3217225748,-13.0536163096,-4.5083681474,13.8102238255,41.6,-34.48,54.0317536269,132.2,30.2663836904,-12.828368147399999,32.8728004743,-13.0536163096,-4.5083681474,13.8102238255,43.32,-8.32,44.1117308661,133.08
2019-05-08 06:00:00,32.6460836811,-21.2104979163,38.9313755418,-13.7139163189,-4.7104979163,14.500354872199999,46.36,-16.5,49.2087349969,132.62,33.9760836811,-15.1804979163,37.2131936186,-13.7139163189,-4.7104979163,14.500354872199999,47.69,-10.47,48.8257821238,133.32,30.9460836811,-20.5904979163,37.170266338,-13.7139163189,-4.7104979163,14.500354872199999,44.66,-15.88,47.3992615976,132.91,33.2760836811,7.1795020837,34.0417830808,-13.7139163189,-4.7104979163,14.500354872199999,46.99,11.89,48.4709418105,134.07,29.4060836811,-38.9904979163,48.8362230852,-13.7139163189,-4.7104979163,14.500354872199999,43.12,-34.28,55.0858675161,132.91,31.4060836811,-12.8304979163,33.9258569378,-13.7139163189,-4.7104979163,14.500354872199999,45.12,-8.12,45.8448339511,133.32
2019-05-08 06:30:00,36.6501502363,-19.7605220936,41.6378643275,-15.1198497637,-5.2005220936,15.9892240876,51.77,-14.56,53.7784947725,131.39,38.2901502363,-12.9605220936,40.4241355882,-15.1198497637,-5.2005220936,15.9892240876,53.41,-7.76,53.9707856159,131.92,34.7001502363,-19.1705220936,39.643528397,-15.1198497637,-5.2005220936,15.9892240876,49.82,-13.97,51.7416012508,131.44,37.4201502363,8.9094779064,38.4661726751,-15.1198497637,-5.2005220936,15.9892240876,52.54,14.11,54.4016883929,132.56,33.0401502363,-37.0805220936,49.6650445119,-15.1198497637,-5.2005220936,15.9892240876,48.16,-31.88,57.7556923601,131.44,35.3601502363,-12.0405220936,37.3539073862,-15.1198497637,-5.2005220936,15.9892240876,50.48,-6.84,50.9412995515,131.92
2019-05-08 07:00:00,40.6944336749,-16.793949007,44.023557959,-16.6155663251,-5.733949007,17.577121935,57.31,-11.06,58.3674541161,131.48,42.3544336749,-12.533949007,44.1701022144,-16.6155663251,-5.733949007,17.577121935,58.97,-6.8,59.3607690314,131.75,38.5044336749,-18.143949007,42.5651770605,-16.6155663251,-5.733949007,17.577121935,55.12,-12.41,56.4997566366,131.6,41.3244336749,9.306050993,42.3593130685,-16.6155663251,-5.733949007,17.577121935,57.94,15.04,59.8602138319,132.27,36.8244336749,-32.813949007,49.3233632766,-16.6155663251,-5.733949007,17.577121935,53.44,-27.08,59.9095985632,131.6,39.1844336749,-11.653949007,40.8807334802,-16.6155663251,-5.733949007,17.577121935,55.8,-5.92,56.1131571024,131.75
2019-05-08 07:30:00,46.3475835651,-6.3054303924,46.7745331858,-18.4024164349,-6.3554303924,19.4689605813,64.75,0.05,64.750019305,132.84,46.4975835651,-18.4554303924,50.0262749798,-18.4024164349,-6.3554303924,19.4689605813,64.9,-12.1,66.0183307877,131.07,44.4475835651,-6.2354303924,44.8828283083,-18.4024164349,-6.3554303924,19.4689605813,62.85,0.12,62.8501145584,132.96,45.3675835651,3.3645696076,45.492174790600004,-18.4024164349,-6.3554303924,19.4689605813,63.77,9.72,64.5065213757,131.74,42.5975835651,-24.7554303924,49.268503727,-18.4024164349,-6.3554303924,19.4689605813,61.0,-18.4,63.7146764882,132.96,43.2375835651,-14.9154303924,45.7379349811,-18.4024164349,-6.3554303924,19.4689605813,61.64,-8.56,62.2315289865,131.07
2019-05-08 08:00:00,49.3752334623,-4.7431086728,49.6025277515,-19.8447665377,-6.7831086728,20.9720128315,69.22,2.04,69.2500541516,131.85,49.9952334623,-15.9131086728,52.4666598573,-19.8447665377,-6.7831086728,20.9720128315,69.84,-9.13,70.4342423825,130.22,47.3252334623,-4.6631086728,47.5544141458,-19.8447665377,-6.7831086728,20.9720128315,67.17,2.12,67.2034470842,132.13,48.7052334623,5.6068913272,49.0269007482,-19.8447665377,-6.7831086728,20.9720128315,68.55,12.39,69.6607105907,130.75,45.3152334623,-22.8231086728,50.7381973786,-19.8447665377,-6.7831086728,20.9720128315,65.16,-16.04,67.1051950299,132.13,46.4352334623,-14.4631086728,48.6355057461,-19.8447665377,-6.7831086728,20.9720128315,66.28,-7.68,66.7234651378,130.22
2019-05-08 08:30:00,50.6737667916,-2.8802664529,50.7555570918,-20.4262332084,-6.9502664529,21.5763112429,71.1,4.07,71.2163948821,131.26,51.3937667916,-15.1402664529,53.5774853208,-20.4262332084,-6.9502664529,21.5763112429,71.82,-8.19,72.285465344,129.48,48.5537667916,-2.8502664529,48.6373548675,-20.4262332084,-6.9502664529,21.5763112429,68.98,4.1,69.1017394861,131.32,50.0737667916,6.1597335471,50.4512084897,-20.4262332084,-6.9502664529,21.5763112429,70.5,13.11,71.7085915355,130.25,46.4537667916,-20.8302664529,50.9102391433,-20.4262332084,-6.9502664529,21.5763112429,66.88,-13.88,68.3051154746,131.32,47.6937667916,-13.9102664529,49.6808907284,-20.4262332084,-6.9502664529,21.5763112429,68.12,-6.96,68.4746376405,129.48
