Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-08 09:00:00,51.0839667447,-2.6536691472,51.1528456522,-20.3060332553,-6.8636691471999995,21.4346667976,71.39,4.21,71.5140279945,131.18,51.6539667447,-14.1936691472,53.5685777702,-20.3060332553,-6.8636691471999995,21.4346667976,71.96,-7.33,72.3323613606,129.34,48.9239667447,-2.6436691472,48.9953417031,-20.3060332553,-6.8636691471999995,21.4346667976,69.23,4.22,69.3584983978,131.23,50.2939667447,7.0063308528,50.7796392557,-20.3060332553,-6.8636691471999995,21.4346667976,70.6,13.87,71.9495441264,130.05,46.8139667447,-20.3036691472,51.0273109542,-20.3060332553,-6.8636691471999995,21.4346667976,67.12,-13.44,68.4523776066,131.23,47.8939667447,-12.6236691472,49.5296787117,-20.3060332553,-6.8636691471999995,21.4346667976,68.2,-5.76,68.4428053195,129.34
2019-05-08 09:30:00,53.3873835246,-2.0388653509,53.4263014959,-20.6326164754,-7.0088653509,21.7905726434,74.02,4.97,74.1866652438,132.97,52.4473835246,-19.4488653509,55.9373435374,-20.6326164754,-7.0088653509,21.7905726434,73.08,-12.44,74.1312349823,129.34,51.4073835246,-3.8688653509,51.5527613223,-20.6326164754,-7.0088653509,21.7905726434,72.04,3.14,72.108398956,133.03,51.1273835246,2.0011346491,51.1665309158,-20.6326164754,-7.0088653509,21.7905726434,71.76,9.01,72.3234242829,130.3,49.9273835246,-0.7688653509000001,49.933303311,-20.6326164754,-7.0088653509,21.7905726434,70.56,6.24,70.83538099,133.03,48.8073835246,-15.8088653509,51.3038098995,-20.6326164754,-7.0088653509,21.7905726434,69.44,-8.8,69.9953827049,129.34
2019-05-08 10:00:00,53.4424503316,-2.2421319072,53.4894630085,-19.5975496684,-6.8321319072,20.7543243543,73.04,4.59,73.1840809193,133.12,52.2524503316,-19.6821319072,55.8364117944,-19.5975496684,-6.8321319072,20.7543243543,71.85,-12.85,72.9900335662,129.47,51.5024503316,-3.4321319072,51.6166825706,-19.5975496684,-6.8321319072,20.7543243543,71.1,3.4,71.1812475305,133.13,50.9824503316,1.8078680928000002,51.0144943017,-19.5975496684,-6.8321319072,20.7543243543,70.58,8.64,71.1068632412,130.3,50.0024503316,-0.5921319072,50.0059562389,-19.5975496684,-6.8321319072,20.7543243543,69.6,6.24,69.8791642766,133.13,48.6824503316,-15.7121319072,51.1551762714,-19.5975496684,-6.8321319072,20.7543243543,68.28,-8.88,68.8550128894,129.47
2019-05-08 10:30:00,53.5081837777,-1.9076241868000001,53.5421774047,-18.1518162223,-6.4776241868,19.2729875025,71.66,4.57,71.8055742962,133.12,51.728183777699996,-19.5676241868,55.3054871894,-18.1518162223,-6.4776241868,19.2729875025,69.88,-13.09,71.0954464083,130.17,51.6181837777,-3.1176241868,51.7122468772,-18.1518162223,-6.4776241868,19.2729875025,69.77,3.36,69.8508589783,133.3,50.4881837777,2.0023758132,50.5278755745,-18.1518162223,-6.4776241868,19.2729875025,68.64,8.48,69.161839189,130.73,50.1681837777,-0.3176241868,50.1691892368,-18.1518162223,-6.4776241868,19.2729875025,68.32,6.16,68.5971427976,133.3,48.2481837777,-15.8776241868,50.7935644316,-18.1518162223,-6.4776241868,19.2729875025,66.4,-9.4,67.0620608094,130.17
2019-05-08 11:00:00,52.6387337414,-2.4719716339,52.6967450006,-17.5412662586,-6.3819716339,18.6661614664,70.18,3.91,70.2888362402,133.12,51.1687337414,-18.6819716339,54.4725194647,-17.5412662586,-6.3819716339,18.6661614664,68.71,-12.3,69.8022499637,130.3,50.7887337414,-3.6819716339,50.9220226441,-17.5412662586,-6.3819716339,18.6661614664,68.33,2.7,68.3833232594,133.54,49.9587337414,2.8780283661,50.0415639676,-17.5412662586,-6.3819716339,18.6661614664,67.5,9.26,68.1322067748,130.73,49.3787337414,-0.9019716339,49.3869709411,-17.5412662586,-6.3819716339,18.6661614664,66.92,5.48,67.1440004766,133.54,47.7387337414,-15.5419716339,50.2049756648,-17.5412662586,-6.3819716339,18.6661614664,65.28,-9.16,65.9195266973,130.3
2019-05-08 11:30:00,51.3510170695,-1.5065349993,51.3731116615,-13.5489829305,-5.4965349993,14.6214512087,64.9,3.99,65.0225353243,133.78,49.1010170695,-18.4765349993,52.4622933433,-13.5489829305,-5.4965349993,14.6214512087,62.65,-12.98,63.980488432,130.53,49.6210170695,-2.7765349993,49.6986366173,-13.5489829305,-5.4965349993,14.6214512087,63.17,2.7199999999999998,63.2285323252,133.88,48.0710170695,3.1634650007,48.1749955154,-13.5489829305,-5.4965349993,14.6214512087,61.62,8.66,62.2255574503,131.21,48.1710170695,-0.0565349993,48.1710502451,-13.5489829305,-5.4965349993,14.6214512087,61.72,5.44,61.9592769487,133.88,45.9310170695,-14.8165349993,48.2616622012,-13.5489829305,-5.4965349993,14.6214512087,59.48,-9.32,60.2057538778,130.53
2019-05-08 12:00:00,52.3123838867,-0.044965453100000004,52.3124032119,-10.6076161133,-4.5949654531,11.560070377,62.92,4.55,63.0842999486,134.07,50.3423838867,-17.7249654531,53.3716218202,-10.6076161133,-4.5949654531,11.560070377,60.95,-13.13,62.3482108805,130.63,50.6523838867,-1.3749654531,50.671042257,-10.6076161133,-4.5949654531,11.560070377,61.26,3.22,61.3445678117,134.07,49.3123838867,3.9550345469,49.4707338015,-10.6076161133,-4.5949654531,11.560070377,59.92,8.55,60.5269270656,131.35,49.2723838867,1.2850345469,49.2891380293,-10.6076161133,-4.5949654531,11.560070377,59.88,5.88,60.1680047866,134.07,47.2323838867,-14.5549654531,49.4241348631,-10.6076161133,-4.5949654531,11.560070377,57.84,-9.96,58.691287258,130.63
2019-05-08 12:30:00,53.8686172145,-0.1826997139,53.868927034,-12.9813827855,-4.8226997139000005,13.8482754,66.85,4.64,67.010835691,133.67,51.9286172145,-17.7926997139,54.8922713041,-12.9813827855,-4.8226997139000005,13.8482754,64.91,-12.97,66.1931189777,130.32,52.0986172145,-1.4526997139,52.118866566,-12.9813827855,-4.8226997139000005,13.8482754,65.08,3.37,65.167194968,133.95,50.8186172145,3.8073002861000003,50.9610379708,-12.9813827855,-4.8226997139000005,13.8482754,63.8,8.63,64.3810290381,131.26,50.6586172145,1.2573002861,50.6742173309,-12.9813827855,-4.8226997139000005,13.8482754,63.64,6.08,63.9297739711,133.95,48.6586172145,-13.9826997139,50.6278275311,-12.9813827855,-4.8226997139000005,13.8482754,61.64,-9.16,62.3168933757,130.32
2019-05-08 13:00:00,53.3932502407,-0.6714187016000001,53.39747161,-13.3167497593,-4.8614187016,14.1763611672,66.71,4.19,66.8414556993,134.03,51.3932502407,-18.3214187016,54.5613466984,-13.3167497593,-4.8614187016,14.1763611672,64.71,-13.46,66.0950504955,130.32,51.6232502407,-1.9314187016000002,51.6593684012,-13.3167497593,-4.8614187016,14.1763611672,64.94,2.93,65.0060651017,134.05,50.2832502407,3.3285812984,50.3933002316,-13.3167497593,-4.8614187016,14.1763611672,63.6,8.19,64.1251596489,131.26,50.1632502407,0.7785812984,50.1692920376,-13.3167497593,-4.8614187016,14.1763611672,63.48,5.64,63.7300557037,134.05,48.1232502407,-14.7014187016,50.3187730928,-13.3167497593,-4.8614187016,14.1763611672,61.44,-9.84,62.2229796779,130.32
2019-05-08 13:30:00,54.0259002288,-0.4108741917,54.0274625828,-12.6640997712,-4.6308741917,13.4842285205,66.69,4.22,66.8233828835,134.03,51.8759002288,-18.4108741917,55.046065373,-12.6640997712,-4.6308741917,13.4842285205,64.54,-13.78,65.9946967566,130.4,52.2559002288,-1.6808741917,52.2829269147,-12.6640997712,-4.6308741917,13.4842285205,64.92,2.95,64.9869902365,134.05,50.7659002288,3.3191258083,50.8742884193,-12.6640997712,-4.6308741917,13.4842285205,63.43,7.95,63.9262653375,131.26,50.8559002288,1.0491258083,50.8667204864,-12.6640997712,-4.6308741917,13.4842285205,63.52,5.68,63.7734490207,134.05,48.6559002288,-15.2708741917,50.9960412743,-12.6640997712,-4.6308741917,13.4842285205,61.32,-10.64,62.2362595277,130.4
2019-05-08 14:00:00,53.997550978,-0.332883871,53.9985770488,-13.282449022,-4.852883871,14.1412140174,67.28,4.52,67.4316602198,133.96,51.397550978,-18.822883871,54.7358128081,-13.282449022,-4.852883871,14.1412140174,64.68,-13.97,66.1714689273,130.4,52.227550978,-1.5928838710000002,52.2518359504,-13.282449022,-4.852883871,14.1412140174,65.51,3.26,65.591064178,134.05,50.297550978,2.857116129,50.3786338338,-13.282449022,-4.852883871,14.1412140174,63.58,7.71,64.0457687908,131.26,50.797550978,1.147116129,50.8105014813,-13.282449022,-4.852883871,14.1412140174,64.08,6.0,64.3602858912,134.05,48.157550978,-15.132883871,50.4792421739,-13.282449022,-4.852883871,14.1412140174,61.44,-10.28,62.294076765,130.4
2019-05-08 14:30:00,50.2780003964,-1.4864629287,50.2999691441,-13.1719996036,-5.4564629287,14.257438804,63.45,3.9699999999999998,63.5740780507,133.84,49.2980003964,-19.7364629287,53.1019850102,-13.1719996036,-5.4564629287,14.257438804,62.47,-14.28,64.0813490807,130.32,48.5980003964,-2.7764629287,48.6772471379,-13.1719996036,-5.4564629287,14.257438804,61.77,2.68,61.8281109205,134.05,48.2680003964,1.9135370713,48.3059156459,-13.1719996036,-5.4564629287,14.257438804,61.44,7.37,61.880453295,131.26,47.1880003964,-0.0964629287,47.1880989923,-13.1719996036,-5.4564629287,14.257438804,60.36,5.36,60.597518101,134.05,46.1880003964,-16.3364629287,48.9919524171,-13.1719996036,-5.4564629287,14.257438804,59.36,-10.88,60.348852516,130.32
2019-05-08 15:00:00,50.7775009199,-1.0489926891,50.7883351305,-10.6024990801,-4.6389926891,11.572952947,61.38,3.59,61.4848965194,134.02,47.5475009199,-19.4989926891,51.3904228394,-10.6024990801,-4.6389926891,11.572952947,58.15,-14.86,60.0186812584,130.61,49.1575009199,-2.3489926891,49.2135922621,-10.6024990801,-4.6389926891,11.572952947,59.76,2.29,59.8038602433,134.05,46.6275009199,2.1910073109,46.6789498068,-10.6024990801,-4.6389926891,11.572952947,57.23,6.83,57.6361154139,131.44,47.7175009199,0.28100731090000003,47.7183283356,-10.6024990801,-4.6389926891,11.572952947,58.32,4.92,58.5271629246,134.05,44.5975009199,-16.8789926891,47.6847720189,-10.6024990801,-4.6389926891,11.572952947,55.2,-12.24,56.5407605184,130.61
2019-05-08 15:30:00,51.6586843573,-0.9054457279,51.6666188317,-10.0813156427,-4.2554457279,10.9426570553,61.74,3.35,61.8308183675,134.53,48.1486843573,-19.4454457279,51.927075451,-10.0813156427,-4.2554457279,10.9426570553,58.23,-15.19,60.1786423908,131.26,50.0386843573,-2.2254457279,50.0881477088,-10.0813156427,-4.2554457279,10.9426570553,60.12,2.03,60.1542625256,134.57,47.2186843573,2.4045542721,47.2798692224,-10.0813156427,-4.2554457279,10.9426570553,57.3,6.66,57.6857486733,132.02,48.6786843573,0.4245542721,48.6805357108,-10.0813156427,-4.2554457279,10.9426570553,58.76,4.68,58.9460770535,134.57,45.2386843573,-16.3354457279,48.0976646991,-10.0813156427,-4.2554457279,10.9426570553,55.32,-12.08,56.6235710636,131.26
2019-05-08 16:00:00,52.4078179893,-0.7167989366,52.4127197073,-11.4221820107,-4.6467989366,12.3312198198,63.83,3.93,63.9508702052,134.15,49.9778179893,-19.9367989366,53.8076039497,-11.4221820107,-4.6467989366,12.3312198198,61.4,-15.29,63.2751459896,131.13,50.7378179893,-2.0067989366,50.7774892672,-11.4221820107,-4.6467989366,12.3312198198,62.16,2.64,62.2160365179,134.16,48.9778179893,1.8932010634,49.01439447,-11.4221820107,-4.6467989366,12.3312198198,60.4,6.54,60.7530377841,131.82,49.2978179893,0.6732010634000001,49.302414324,-11.4221820107,-4.6467989366,12.3312198198,60.72,5.32,60.9526111008,134.16,46.9378179893,-16.0067989366,49.5920998728,-11.4221820107,-4.6467989366,12.3312198198,58.36,-11.36,59.455354679,131.13
2019-05-08 16:30:00,54.0829340429,-1.5477600313000002,54.1050766177,-15.6470659571,-5.6577600313000005,16.6385372445,69.73,4.11,69.8510200355,134.07,52.1629340429,-20.8777600313,56.1858750211,-15.6470659571,-5.6577600313000005,16.6385372445,67.81,-15.22,69.4970826726,131.01,52.2329340429,-2.7977600313,52.3078087853,-15.6470659571,-5.6577600313000005,16.6385372445,67.88,2.86,67.9402237264,134.07,50.9929340429,1.0122399687,51.0029798351,-15.6470659571,-5.6577600313000005,16.6385372445,66.64,6.67,66.9729684276,131.82,50.8329340429,-0.0177600313,50.8329371454,-15.6470659571,-5.6577600313000005,16.6385372445,66.48,5.64,66.7188129391,134.07,48.8729340429,-17.1777600313,51.8038523824,-15.6470659571,-5.6577600313000005,16.6385372445,64.52,-11.52,65.5403753422,131.01
2019-05-08 17:00:00,54.5652669313,-1.6886167911,54.5913892656,-16.5447330687,-5.8886167911000005,17.5614350219,71.11,4.2,71.2339252042,134.07,53.3352669313,-20.9486167911,57.3017909327,-16.5447330687,-5.8886167911000005,17.5614350219,69.88,-15.06,71.4843899044,130.32,52.6952669313,-2.8986167911000003,52.7749290503,-16.5447330687,-5.8886167911000005,17.5614350219,69.24,2.99,69.3045287121,134.07,52.1252669313,0.8513832089000001,52.1322194619,-16.5447330687,-5.8886167911000005,17.5614350219,68.67,6.74,68.9999746377,131.26,51.2952669313,-0.08861679110000001,51.2953434776,-16.5447330687,-5.8886167911000005,17.5614350219,67.84,5.8,68.0874848999,134.07,49.9752669313,-17.0886167911,52.8161729841,-16.5447330687,-5.8886167911000005,17.5614350219,66.52,-11.2,67.4562851038,130.32
2019-05-08 17:30:00,55.2193668518,-2.2457985807,55.2650168441,-17.1406331482,-6.0257985807,18.1689722675,72.36,3.7800000000000002,72.4586640782,134.07,54.1393668518,-21.5657985807,58.2765365437,-17.1406331482,-6.0257985807,18.1689722675,71.28,-15.54,72.9543007642,130.93,53.3293668518,-3.4557985807,53.4412192286,-17.1406331482,-6.0257985807,18.1689722675,70.47,2.5700000000000003,70.5168476323,134.07,52.899366851799996,0.3642014193,52.9006205634,-17.1406331482,-6.0257985807,18.1689722675,70.04,6.39,70.3308872402,131.59,51.899366851799996,-0.6257985807,51.9031396303,-17.1406331482,-6.0257985807,18.1689722675,69.04,5.4,69.2508599225,134.07,50.7793668518,-18.1857985807,53.937624789,-17.1406331482,-6.0257985807,18.1689722675,67.92,-12.16,68.999942029,130.93
2019-05-08 18:00:00,54.8512169506,-2.7676962154,54.9209991106,-18.0687830494,-6.3876962154,19.1646441091,72.92,3.62,73.0097993423,134.07,54.1312169506,-21.9876962154,58.4264275257,-18.0687830494,-6.3876962154,19.1646441091,72.2,-15.6,73.866095064,130.34,52.9312169506,-3.9576962154,53.0789702915,-18.0687830494,-6.3876962154,19.1646441091,71.0,2.43,71.0415716324,134.07,52.8612169506,-0.1076962154,52.8613266573,-18.0687830494,-6.3876962154,19.1646441091,70.93,6.28,71.2074666029,131.26,51.5312169506,-1.1076962154,51.5431208923,-18.0687830494,-6.3876962154,19.1646441091,69.6,5.28,69.7999885387,134.07,50.7312169506,-18.4276962154,53.974404685,-18.0687830494,-6.3876962154,19.1646441091,68.8,-12.04,69.8455553346,130.34
2019-05-08 18:30:00,54.6059835406,-3.3679684914,54.709749133,-18.8440164594,-6.5679684914,19.9558303868,73.45,3.2,73.5196742376,134.07,53.5659835406,-22.6779684914,58.1687617847,-18.8440164594,-6.5679684914,19.9558303868,72.41,-16.11,74.1804569951,130.76,52.6659835406,-4.5279684914,52.8602716693,-18.8440164594,-6.5679684914,19.9558303868,71.51,2.04,71.5390921105,134.07,52.3059835406,-0.7679684914,52.3116209819,-18.8440164594,-6.5679684914,19.9558303868,71.15,5.8,71.3860105343,131.26,51.2759835406,-1.6879684914,51.3037593718,-18.8440164594,-6.5679684914,19.9558303868,70.12,4.88,70.2896066286,134.07,50.1559835406,-16.3679684914,52.7591989842,-18.8440164594,-6.5679684914,19.9558303868,69.0,-9.8,69.6924673118,130.76
2019-05-08 19:00:00,54.5233500831,-3.7383528118,54.6513585012,-19.3866499169,-6.6083528118,20.4820048307,73.91,2.87,73.9657015109,134.07,53.3833500831,-23.0583528118,58.1504058497,-19.3866499169,-6.6083528118,20.4820048307,72.77,-16.45,74.6061351365,131.05,52.5933500831,-4.9083528118,52.8218931911,-19.3866499169,-6.6083528118,20.4820048307,71.98,1.7000000000000002,72.0000722222,134.07,52.1233500831,-1.0983528118,52.1349211449,-19.3866499169,-6.6083528118,20.4820048307,71.51,5.51,71.7219645576,131.69,51.1733500831,-2.0483528118,51.2143291274,-19.3866499169,-6.6083528118,20.4820048307,70.56,4.5600000000000005,70.7071934106,134.07,49.9733500831,-16.4483528118,52.610683599,-19.3866499169,-6.6083528118,20.4820048307,69.36,-9.84,70.0545159144,131.05
2019-05-08 19:30:00,52.8194334051,-4.4973760462,53.0105549541,-19.4405665949,-6.6573760462,20.5488755252,72.26,2.16,72.2922762126,134.27,51.7894334051,-24.0273760462,57.0916825124,-19.4405665949,-6.6573760462,20.5488755252,71.23,-17.37,73.3173226462,131.26,50.9294334051,-5.6673760462,51.2437931677,-19.4405665949,-6.6573760462,20.5488755252,70.37,0.99,70.3769635605,134.41,50.5894334051,-1.9473760462,50.6269004159,-19.4405665949,-6.6573760462,20.5488755252,70.03,4.71,70.1882112609,132.14,49.5594334051,-2.8173760462,49.6394505129,-19.4405665949,-6.6573760462,20.5488755252,69.0,3.84,69.1067695671,134.41,48.4794334051,-18.9773760462,52.0614662191,-19.4405665949,-6.6573760462,20.5488755252,67.92,-12.32,69.0283188264,131.26
2019-05-08 20:00:00,51.5902833695,-5.1279444818,51.844509379,-19.4997166305,-6.5979444818,20.5857188375,71.09,1.47,71.1051967159,134.27,50.4002833695,-24.7279444818,56.1396455459,-19.4997166305,-6.5979444818,20.5857188375,69.9,-18.13,72.212927513,131.26,49.7402833695,-6.3079444818,50.1386672465,-19.4997166305,-6.5979444818,20.5857188375,69.24,0.29,69.2406073053,134.55,49.2202833695,-2.5979444818,49.2887980225,-19.4997166305,-6.5979444818,20.5857188375,68.72,4.0,68.8363159967,132.14,48.3802833695,-3.4379444818,48.5022811955,-19.4997166305,-6.5979444818,20.5857188375,67.88,3.16,67.9535135221,134.55,47.1802833695,-19.6379444818,51.1040898783,-19.4997166305,-6.5979444818,20.5857188375,66.68,-13.04,67.9430938359,131.26
2019-05-08 20:30:00,50.5263167183,-6.3240133259,50.9205442397,-19.5436832817,-6.5640133258999995,20.6165425607,70.07,0.24,70.0704110163,134.38,49.1663167183,-24.9940133259,55.1545773421,-19.5436832817,-6.5640133258999995,20.6165425607,68.71,-18.43,71.1388009458,131.18,48.7163167183,-7.4640133259,49.2847949121,-19.5436832817,-6.5640133258999995,20.6165425607,68.26,-0.9,68.2659329388,134.44,48.0363167183,-2.9440133259000003,48.1264473894,-19.5436832817,-6.5640133258999995,20.6165425607,67.58,3.62,67.6768852711,131.8,47.376316718300004,-4.6440133259,47.603384812,-19.5436832817,-6.5640133258999995,20.6165425607,66.92,1.92,66.9475376694,134.44,46.0163167183,-19.8040133259,50.0969095667,-19.5436832817,-6.5640133258999995,20.6165425607,65.56,-13.24,66.8835644983,131.18
2019-05-08 21:00:00,49.944833392,-6.8543735949,50.4129826526,-19.415166608,-6.5043735949,20.4757312514,69.36,-0.35000000000000003,69.3608830682,134.11,48.474833392,-25.2443735949,54.6542575705,-19.415166608,-6.5043735949,20.4757312514,67.89,-18.74,70.4289691817,131.18,48.164833392,-7.9843735949,48.8221404425,-19.415166608,-6.5043735949,20.4757312514,67.58,-1.48,67.5962040354,134.26,47.354833392,-3.2443735949,47.4658425145,-19.415166608,-6.5043735949,20.4757312514,66.77,3.26,66.8495362736,132.01,46.824833392,-5.2243735949,47.1153807334,-19.415166608,-6.5043735949,20.4757312514,66.24,1.28,66.2523659955,134.26,45.304833392,-19.7843735949,49.4363162788,-19.415166608,-6.5043735949,20.4757312514,64.72,-13.28,66.0684251364,131.18
2019-05-08 21:30:00,48.6667167254,-6.9503623653,49.1605212934,-19.1932832746,-6.4403623653,20.2450090209,67.86,-0.51,67.8619164186,134.11,47.2367167254,-26.2203623653,54.0260567649,-19.1932832746,-6.4403623653,20.2450090209,66.43,-19.78,69.3122882323,130.94,46.9267167254,-8.0903623653,47.6190162207,-19.1932832746,-6.4403623653,20.2450090209,66.12,-1.65,66.1405843639,134.26,46.1667167254,-4.2303623653,46.3601304889,-19.1932832746,-6.4403623653,20.2450090209,65.36,2.21,65.3973523929,131.82,45.6067167254,-5.3203623653,45.9159979328,-19.1932832746,-6.4403623653,20.2450090209,64.8,1.12,64.8096782896,134.26,44.1667167254,-20.7203623653,48.7855745364,-19.1932832746,-6.4403623653,20.2450090209,63.36,-14.28,64.9492725132,130.94
2019-05-08 22:00:00,45.9585833691,-8.4885768171,46.7359318049,-18.0814166309,-6.0685768171,19.072630966,64.04,-2.42,64.0857082351,134.79,44.2685833691,-27.1885768171,51.9511903891,-18.0814166309,-6.0685768171,19.072630966,62.35,-21.12,65.8299088561,131.51,44.3385833691,-9.6385768171,45.3741351238,-18.0814166309,-6.0685768171,19.072630966,62.42,-3.5700000000000003,62.5220065257,134.93,43.3285833691,-4.9985768171,43.615959315,-18.0814166309,-6.0685768171,19.072630966,61.41,1.07,61.4193210643,132.4,43.0385833691,-6.8685768171,43.5832193156,-18.0814166309,-6.0685768171,19.072630966,61.12,-0.8,61.1252353779,134.93,41.4385833691,-21.1085768171,46.5051417252,-18.0814166309,-6.0685768171,19.072630966,59.52,-15.04,61.390813645,131.51
2019-05-08 22:30:00,43.3053333385,-9.6537968627,44.3683185327,-16.8046666615,-5.6637968627,17.7334547256,60.11,-3.99,60.2422791734,135.44,41.3753333385,-28.4237968627,50.1979126753,-16.8046666615,-5.6637968627,17.7334547256,58.18,-22.76,62.4734343541,132.28,41.8053333385,-10.7937968627,43.1762891673,-16.8046666615,-5.6637968627,17.7334547256,58.61,-5.13,58.8340802597,135.7,40.5453333385,-5.9837968627,40.9845078099,-16.8046666615,-5.6637968627,17.7334547256,57.35,-0.32,57.3508927568,133.13,40.5953333385,-8.1437968627,41.4041364625,-16.8046666615,-5.6637968627,17.7334547256,57.4,-2.48,57.4535499338,135.7,38.7953333385,-21.6237968627,44.4147101713,-16.8046666615,-5.6637968627,17.7334547256,55.6,-15.96,57.8453247895,132.28
2019-05-08 23:00:00,39.865083364,-10.7646694192,41.2928926006,-15.444916636,-5.2246694192,16.3046809363,55.31,-5.54,55.5867583153,134.92,38.845083364,-24.7246694192,46.0461700844,-15.444916636,-5.2246694192,16.3046809363,54.29,-19.5,57.6858223483,132.53,38.325083364,-11.5446694192,40.0261340483,-15.444916636,-5.2246694192,16.3046809363,53.77,-6.32,54.1401449943,134.95,38.075083364,-2.3146694192,38.1453754431,-15.444916636,-5.2246694192,16.3046809363,53.52,2.91,53.5990531633,133.43,36.875083364,-21.6646694192,42.7683255943,-15.444916636,-5.2246694192,16.3046809363,52.32,-16.44,54.8421006162,134.95,36.315083364,-19.8246694192,41.3739386246,-15.444916636,-5.2246694192,16.3046809363,51.76,-14.6,53.7797136474,132.53
2019-05-08 23:30:00,37.4443500298,-10.6654458956,38.9336754662,-14.0656499702,-4.7754458956,14.8542045423,51.51,-5.89,51.8456574845,135.11,36.3243500298,-23.8554458956,43.4573434987,-14.0656499702,-4.7754458956,14.8542045423,50.39,-19.08,53.8813372143,133.43,36.0043500298,-10.5554458956,37.5197369277,-14.0656499702,-4.7754458956,14.8542045423,50.07,-5.78,50.4025128342,135.28,35.6743500298,-1.2154458956,35.6950494995,-14.0656499702,-4.7754458956,14.8542045423,49.74,3.56,49.8672357365,134.3,34.4143500298,-30.0154458956,45.6648057073,-14.0656499702,-4.7754458956,14.8542045423,48.48,-25.24,54.6568202515,135.28,33.9743500298,-18.2954458956,38.587301026,-14.0656499702,-4.7754458956,14.8542045423,48.04,-13.52,49.9062320758,133.43
2019-05-09 00:00:00,35.2845166759,-10.8523633287,36.9157270939,-13.1654833241,-4.4623633287,13.901173966,48.45,-6.39,48.8695672172,135.28,33.9845166759,-24.8023633287,42.0726110478,-13.1654833241,-4.4623633287,13.901173966,47.15,-20.34,51.3501518985,133.6,33.9545166759,-10.7523633287,35.6163237834,-13.1654833241,-4.4623633287,13.901173966,47.12,-6.29,47.5379690353,135.37,33.4245166759,-2.1023633287,33.4905695172,-13.1654833241,-4.4623633287,13.901173966,46.59,2.36,46.64973419,134.57,32.3545166759,-30.2623633287,44.3015280049,-13.1654833241,-4.4623633287,13.901173966,45.52,-25.8,52.3231344627,135.37,31.7945166759,-19.1023633287,37.0916645002,-13.1654833241,-4.4623633287,13.901173966,44.96,-14.64,47.2835193276,133.6
2019-05-09 00:30:00,34.4677833547,-10.9047892154,36.1516599511,-12.6922166453,-4.2947892154,13.3991633237,47.16,-6.61,47.6209796203,135.52,33.0177833547,-25.2347892154,41.556811769,-12.6922166453,-4.2947892154,13.3991633237,45.71,-20.94,50.278103584,134.05,33.1777833547,-10.8147892154,34.8959162955,-12.6922166453,-4.2947892154,13.3991633237,45.87,-6.52,46.3310619347,135.75,32.4777833547,-2.4647892154,32.5711774044,-12.6922166453,-4.2947892154,13.3991633237,45.17,1.83,45.2070547592,134.98,31.6277833547,-30.4147892154,43.8791075906,-12.6922166453,-4.2947892154,13.3991633237,44.32,-26.12,51.4443077512,135.75,30.9077833547,-19.2547892154,36.4148044019,-12.6922166453,-4.2947892154,13.3991633237,43.6,-14.96,46.0951364029,134.05
2019-05-09 01:00:00,33.4508667012,-10.9887123261,35.2095481602,-12.3191332988,-4.2087123261,13.018229706,45.77,-6.78,46.2694423999,135.88,32.1508667012,-25.4387123261,40.997637913,-12.3191332988,-4.2087123261,13.018229706,44.47,-21.23,49.2777211324,134.05,32.2108667012,-10.9087123261,34.0079393415,-12.3191332988,-4.2087123261,13.018229706,44.53,-6.7,45.0312213914,135.92,31.6608667012,-2.5987123261000002,31.7673383528,-12.3191332988,-4.2087123261,13.018229706,43.98,1.6099999999999999,44.0094592105,134.98,30.6808667012,-30.6087123261,43.3383069789,-12.3191332988,-4.2087123261,13.018229706,43.0,-26.4,50.4575068746,135.92,30.1208667012,-20.0087123261,36.160962097,-12.3191332988,-4.2087123261,13.018229706,42.44,-15.8,45.2856886886,134.05
2019-05-09 01:30:00,34.270116711,-11.1210022007,36.0293989588,-12.809883289,-4.3410022007,13.5254356671,47.08,-6.78,47.5656893149,135.88,32.940116711,-25.5810022007,41.706581765,-12.809883289,-4.3410022007,13.5254356671,45.75,-21.24,50.4400644329,134.05,32.980116711,-11.0310022007,34.7760133975,-12.809883289,-4.3410022007,13.5254356671,45.79,-6.69,46.276129916,135.92,32.410116711,-2.7510022007,32.5266610387,-12.809883289,-4.3410022007,13.5254356671,45.22,1.5899999999999999,45.2479447047,134.98,31.430116711,-30.6610022007,43.9084193796,-12.809883289,-4.3410022007,13.5254356671,44.24,-26.32,51.4773736704,135.92,30.830116711,-19.9810022007,36.7387608032,-12.809883289,-4.3410022007,13.5254356671,43.64,-15.64,46.3579464601,134.05
2019-05-09 02:00:00,33.658416688,-11.4057501004,35.5384320039,-13.721583312,-4.6557501004,14.4899226218,47.38,-6.75,47.8584046955,135.88,32.798416688,-25.7557501004,41.7024555689,-13.721583312,-4.6557501004,14.4899226218,46.52,-21.1,51.0815074171,134.05,32.368416688,-11.3057501004,34.2860669109,-13.721583312,-4.6557501004,14.4899226218,46.09,-6.65,46.5672696215,135.92,32.238416688,-2.9357501004,32.371810873,-13.721583312,-4.6557501004,14.4899226218,45.96,1.72,45.9921732472,134.98,30.798416688,-30.9357501004,43.6527559813,-13.721583312,-4.6557501004,14.4899226218,44.52,-26.28,51.6978606907,135.92,30.678416688,-19.5357501004,36.3704657994,-13.721583312,-4.6557501004,14.4899226218,44.4,-14.88,46.8270690947,134.05
2019-05-09 02:30:00,33.3348333612,-11.3335483447,35.2088118701,-13.8351666388,-4.6735483447,14.6032150588,47.17,-6.66,47.6378473485,135.88,32.3648333612,-26.3035483447,41.7056242493,-13.8351666388,-4.6735483447,14.6032150588,46.2,-21.63,51.0127131213,134.05,32.0448333612,-11.2435483447,33.9601048957,-13.8351666388,-4.6735483447,14.6032150588,45.88,-6.57,46.3480236903,135.92,31.8248333612,-3.3535483447,32.0010359984,-13.8351666388,-4.6735483447,14.6032150588,45.66,1.32,45.6790761728,134.98,30.5248333612,-30.9935483447,43.5013274594,-13.8351666388,-4.6735483447,14.6032150588,44.36,-26.32,51.5805389658,135.92,30.2448333612,-20.1135483447,36.3222352295,-13.8351666388,-4.6735483447,14.6032150588,44.08,-15.44,46.7058882797,134.05
2019-05-09 03:00:00,31.847616689,-17.2543809692,36.2213245395,-13.432383311,-4.5443809692,14.1802792571,45.28,-12.71,47.0300170104,133.8,32.017616689,-20.4343809692,37.9827816785,-13.432383311,-4.5443809692,14.1802792571,45.45,-15.89,48.147633379,133.16,30.337616689,-18.5743809692,35.5721606703,-13.432383311,-4.5443809692,14.1802792571,43.77,-14.03,45.9636138701,134.04,31.437616689,1.9356190308,31.4971485077,-13.432383311,-4.5443809692,14.1802792571,44.87,6.48,45.3354971297,134.1,28.887616689,-34.6243809692,45.0925953508,-13.432383311,-4.5443809692,14.1802792571,42.32,-30.08,51.9209861231,134.04,29.727616689,-14.7443809692,33.1832482462,-13.432383311,-4.5443809692,14.1802792571,43.16,-10.2,44.3489075401,133.16
2019-05-09 03:30:00,31.5680833502,-17.198984644,35.9492553356,-13.3619166498,-4.518984644,14.1053904154,44.93,-12.68,46.6849793831,133.8,31.6880833502,-20.408984644,37.6916606241,-13.3619166498,-4.518984644,14.1053904154,45.05,-15.89,47.7702271295,133.16,30.0780833502,-18.118984644,35.1139388641,-13.3619166498,-4.518984644,14.1053904154,43.44,-13.6,45.5191564069,133.87,31.1180833502,1.941015356,31.178560775,-13.3619166498,-4.518984644,14.1053904154,44.48,6.46,44.9466572728,134.1,28.5980833502,-35.718984644,45.7569255447,-13.3619166498,-4.518984644,14.1053904154,41.96,-31.2,52.2884461425,133.87,29.3580833502,-15.358984644,33.1329966542,-13.3619166498,-4.518984644,14.1053904154,42.72,-10.84,44.0738471205,133.16
2019-05-09 04:00:00,31.0461333383,-17.2285442593,35.5061280986,-13.0838666617,-4.4185442593,13.8098189775,44.13,-12.81,45.9516376204,134.11,31.0761333383,-20.5585442593,37.2609689263,-13.0838666617,-4.4185442593,13.8098189775,44.16,-16.14,47.0170734946,133.39,29.6061333383,-18.1485442593,34.7259670849,-13.0838666617,-4.4185442593,13.8098189775,42.69,-13.73,44.8436060102,134.16,30.5261333383,1.8914557407,30.5846762515,-13.0838666617,-4.4185442593,13.8098189775,43.61,6.31,44.0641373455,134.25,28.1161333383,-35.8585442593,45.5670072563,-13.0838666617,-4.4185442593,13.8098189775,41.2,-31.44,51.8258005244,134.16,28.8361333383,-17.0185442593,33.4836293524,-13.0838666617,-4.4185442593,13.8098189775,41.92,-12.6,43.7726672708,133.39
2019-05-09 04:30:00,31.0535333458,-17.1535802736,35.4762913714,-12.9264666542,-4.3735802736,13.6463088259,43.98,-12.78,45.7992227008,134.92,31.0335333458,-20.7535802736,37.3335142479,-12.9264666542,-4.3735802736,13.6463088259,43.96,-16.38,46.9125356381,134.07,29.6035333458,-18.1035802736,34.7002709684,-12.9264666542,-4.3735802736,13.6463088259,42.53,-13.73,44.69131683,135.01,30.4935333458,1.9364197264,30.5549553636,-12.9264666542,-4.3735802736,13.6463088259,43.42,6.31,43.8761039747,135.01,28.1935333458,-36.0135802736,45.7367826443,-12.9264666542,-4.3735802736,13.6463088259,41.12,-31.64,51.8839474211,135.01,28.7935333458,-16.4135802736,33.1432222323,-12.9264666542,-4.3735802736,13.6463088259,41.72,-12.04,43.422574774,134.07
2019-05-09 05:00:00,31.158299999,-16.9652616128,35.4775951893,-12.901700001,-4.3552616128,13.6169808193,44.06,-12.61,45.8289831875,135.01,31.018299999,-20.9552616128,37.4333798112,-12.901700001,-4.3552616128,13.6169808193,43.92,-16.6,46.952384391,134.07,29.718299999,-17.9252616128,34.7057971918,-12.901700001,-4.3552616128,13.6169808193,42.62,-13.57,44.7281712123,135.01,30.468299999,1.7547383872000002,30.5187878467,-12.901700001,-4.3552616128,13.6169808193,43.37,6.11,43.7982762218,135.01,28.258299999,-35.8352616128,45.6365806529,-12.901700001,-4.3552616128,13.6169808193,41.16,-31.48,51.8182979265,135.01,28.818299999,-16.0352616128,32.9791453774,-12.901700001,-4.3552616128,13.6169808193,41.72,-11.68,43.3241364599,134.07
2019-05-09 05:30:00,31.6238499778,-16.5452536515,35.690521232,-13.2861500222,-4.4952536515,14.02601468,44.91,-12.05,46.4985010511,134.43,31.9338499778,-20.3552536515,37.869606885,-13.2861500222,-4.4952536515,14.02601468,45.22,-15.86,47.9206427336,134.07,30.1338499778,-17.5152536515,34.8544548797,-13.2861500222,-4.4952536515,14.02601468,43.42,-13.02,45.3300871387,134.82,31.3538499778,2.3347463485,31.4406575781,-13.2861500222,-4.4952536515,14.02601468,44.64,6.83,45.1594785178,135.01,28.7138499778,-35.4152536515,45.5930408259,-13.2861500222,-4.4952536515,14.02601468,42.0,-30.92,52.1540640794,134.82,29.6338499778,-14.6552536515,33.059666122,-13.2861500222,-4.4952536515,14.02601468,42.92,-10.16,44.1061446966,134.07
2019-05-09 06:00:00,32.8115333088,-16.2983521829,36.6364982217,-13.8784666912,-4.6583521829,14.6394017214,46.69,-11.64,48.119078337,134.43,33.2115333088,-20.0483521829,38.7935867119,-13.8784666912,-4.6583521829,14.6394017214,47.09,-15.39,49.5410960718,134.33,31.2515333088,-17.2583521829,35.7002668648,-13.8784666912,-4.6583521829,14.6394017214,45.13,-12.6,46.855916382,134.55,32.5515333088,2.6416478171,32.6585459557,-13.8784666912,-4.6583521829,14.6394017214,46.43,7.3,47.0003712751,135.2,29.8015333088,-35.0983521829,46.0437369629,-13.8784666912,-4.6583521829,14.6394017214,43.68,-30.44,53.2403606299,134.55,30.8415333088,-14.2983521829,33.9947503592,-13.8784666912,-4.6583521829,14.6394017214,44.72,-9.64,45.7472184947,134.33
2019-05-09 06:30:00,36.8414833029,-14.8418351186,39.7186978846,-15.2285166971,-5.1218351186,16.0667643219,52.07,-9.72,52.9694562932,134.19,37.5314833029,-18.3318351186,41.7692281199,-15.2285166971,-5.1218351186,16.0667643219,52.76,-13.21,54.3886173753,133.84,35.0714833029,-15.8118351186,38.4710679717,-15.2285166971,-5.1218351186,16.0667643219,50.3,-10.69,51.4234003154,134.47,36.7314833029,4.2581648814,36.9774773854,-15.2285166971,-5.1218351186,16.0667643219,51.96,9.38,52.7998674241,134.68,33.5314833029,-33.5218351186,47.4138566477,-15.2285166971,-5.1218351186,16.0667643219,48.76,-28.4,56.4278087471,134.47,34.8514833029,-15.0418351186,37.9589606305,-15.2285166971,-5.1218351186,16.0667643219,50.08,-9.92,51.0530390868,133.84
2019-05-09 07:00:00,40.8216333005,-13.0552860416,42.8584441965,-16.6183666995,-5.6252860416,17.5446275198,57.44,-7.43,57.9185505689,133.52,41.8516333005,-16.2952860416,44.9120869822,-16.6183666995,-5.6252860416,17.5446275198,58.47,-10.67,59.4355937129,133.08,38.8216333005,-14.0452860416,41.2842496857,-16.6183666995,-5.6252860416,17.5446275198,55.44,-8.42,56.0757523356,133.75,40.8516333005,6.0747139584,41.3008243622,-16.6183666995,-5.6252860416,17.5446275198,57.47,11.7,58.6488780796,134.01,37.2216333005,-31.5052860416,48.7650800688,-16.6183666995,-5.6252860416,17.5446275198,53.84,-25.88,59.7370906556,133.75,38.8616333005,-13.4252860416,41.1152629577,-16.6183666995,-5.6252860416,17.5446275198,55.48,-7.8,56.0256227096,133.08
2019-05-09 07:30:00,45.5296666359,-10.5677361894,46.739999916,-18.1803333641,-6.2077361894,19.2109476556,63.71,-4.36,63.8590142423,132.41,46.5496666359,-16.2177361894,49.2938782307,-18.1803333641,-6.2077361894,19.2109476556,64.73,-10.01,65.4994122111,131.37,43.3696666359,-11.7677361894,44.9378192521,-18.1803333641,-6.2077361894,19.2109476556,61.55,-5.5600000000000005,61.8006156927,132.48,45.3796666359,5.6522638106,45.7303206874,-18.1803333641,-6.2077361894,19.2109476556,63.56,11.86,64.6570429265,132.24,41.8596666359,-20.9677361894,46.8174930104,-18.1803333641,-6.2077361894,19.2109476556,60.04,-14.76,61.8276572417,132.48,43.2196666359,-13.6877361894,45.335347204,-18.1803333641,-6.2077361894,19.2109476556,61.4,-7.48,61.8539440941,131.37
2019-05-09 08:00:00,48.7897666686,-9.3222038101,49.6723747717,-18.5902333314,-6.3522038101,19.6455406787,67.38,-2.9699999999999998,67.4454246039,132.55,48.8797666686,-18.8222038101,52.3784969797,-18.5902333314,-6.3522038101,19.6455406787,67.47,-12.47,68.6126941608,130.6,46.7997666686,-9.1222038101,47.6805281283,-18.5902333314,-6.3522038101,19.6455406787,65.39,-2.77,65.448643989,132.65,47.6397666686,2.8677961899,47.726005733,-18.5902333314,-6.3522038101,19.6455406787,66.23,9.22,66.8686869917,131.4,45.4897666686,-7.0322038101,46.0301071256,-18.5902333314,-6.3522038101,19.6455406787,64.08,-0.68,64.0836078884,132.65,45.4097666686,-15.5522038101,47.9991453283,-18.5902333314,-6.3522038101,19.6455406787,64.0,-9.2,64.6578688173,130.6
2019-05-09 08:30:00,49.6227333752,-8.1809949102,50.2925873797,-18.8372666248,-6.5609949102,19.9471619061,68.46,-1.62,68.4791647145,131.7,50.4127333752,-17.1609949102,53.2535767124,-18.8372666248,-6.5609949102,19.9471619061,69.25,-10.6,70.0565664303,129.56,47.5927333752,-8.0209949102,48.2639060735,-18.8372666248,-6.5609949102,19.9471619061,66.43,-1.46,66.4460420191,131.79,49.1427333752,4.2190050897999996,49.3235060345,-18.8372666248,-6.5609949102,19.9471619061,67.98,10.78,68.8294181292,130.44,46.2027333752,-5.9609949102,46.5856848362,-18.8372666248,-6.5609949102,19.9471619061,65.04,0.6000000000000001,65.0427674688,131.79,46.8027333752,-14.2409949102,48.9213837439,-18.8372666248,-6.5609949102,19.9471619061,65.64,-7.68,66.0877598349,129.56
2019-05-09 09:00:00,50.0740833926,-8.0153503606,50.7115338855,-18.6959166074,-6.4553503606,19.7790001281,68.77,-1.56,68.7876914862,131.26,50.3440833926,-16.2153503606,52.8910608701,-18.6959166074,-6.4553503606,19.7790001281,69.04,-9.76,69.726459827,129.38,48.0140833926,-7.8453503606,48.650814241,-18.6959166074,-6.4553503606,19.7790001281,66.71,-1.3900000000000001,66.7244797657,131.26,49.0440833926,5.0246496394,49.3008034399,-18.6959166074,-6.4553503606,19.7790001281,67.74,11.48,68.7058803888,130.32,46.6640833926,-5.7753503606,47.0201164467,-18.6959166074,-6.4553503606,19.7790001281,65.36,0.68,65.363537236,131.26,46.6640833926,-12.2953503606,48.2567334096,-18.6959166074,-6.4553503606,19.7790001281,65.36,-5.84,65.620387076,129.38
2019-05-09 09:30:00,51.3566501165,-7.2463190811,51.8653511645,-17.8633498835,-6.2863190811,18.9371876647,69.22,-0.96,69.2266567155,131.26,51.5366501165,-15.4163190811,53.7930218452,-17.8633498835,-6.2863190811,18.9371876647,69.4,-9.13,69.9979778279,129.38,49.2866501165,-7.0863190811,49.7934714378,-17.8633498835,-6.2863190811,18.9371876647,67.15,-0.8,67.1547652814,131.26,50.2166501165,5.8436809189000005,50.5555195365,-17.8633498835,-6.2863190811,18.9371876647,68.08,12.13,69.1521749477,130.32,47.8966501165,-5.0463190811,48.1617527573,-17.8633498835,-6.2863190811,18.9371876647,65.76,1.24,65.7716899585,131.26,47.8566501165,-14.7263190811,50.0711836694,-17.8633498835,-6.2863190811,18.9371876647,65.72,-8.44,66.2597313608,129.38
2019-05-09 10:00:00,52.2834001483,-6.8597378236,52.7314890182,-17.9565998517,-6.3097378236,19.0329259347,70.24,-0.55,70.2421532984,131.26,52.1334001483,-15.2197378236,54.3095924349,-17.9565998517,-6.3097378236,19.0329259347,70.09,-8.91,70.654060039,129.38,50.1634001483,-6.6997378236,50.6088253306,-17.9565998517,-6.3097378236,19.0329259347,68.12,-0.39,68.1211164031,131.26,50.8134001483,6.0202621764,51.1687911847,-17.9565998517,-6.3097378236,19.0329259347,68.77,12.33,69.8666000318,130.32,48.7634001483,-4.6297378236,48.9826874144,-17.9565998517,-6.3097378236,19.0329259347,66.72,1.6800000000000002,66.7411477276,131.26,48.4034001483,-13.8297378236,50.3403495636,-17.9565998517,-6.3097378236,19.0329259347,66.36,-7.52,66.7847287933,129.38
2019-05-09 10:30:00,53.3087501164,-6.4524839634,53.6978341116,-17.3112498836,-6.1324839634,18.3653677364,70.62,-0.32,70.6207250034,131.26,52.5387501164,-14.6624839634,54.546390346,-17.3112498836,-6.1324839634,18.3653677364,69.85,-8.53,70.3689093279,129.15,51.1887501164,-6.2424839634,51.5679817766,-17.3112498836,-6.1324839634,18.3653677364,68.5,-0.11,68.5000883211,131.34,51.2187501164,6.5275160366,51.6330207241,-17.3112498836,-6.1324839634,18.3653677364,68.53,12.66,69.6895723907,130.03,49.8087501164,-4.2524839634,49.9899510704,-17.3112498836,-6.1324839634,18.3653677364,67.12,1.88,67.1463238011,131.34,48.8087501164,-13.1324839634,50.5445963776,-17.3112498836,-6.1324839634,18.3653677364,66.12,-7.0,66.4895059389,129.15
2019-05-09 11:00:00,54.4778501097,-2.2604263908,54.5247254009,-18.2621498903,-6.3604263908,19.3380749426,72.74,4.1,72.8554568993,132.14,52.9078501097,-16.8804263908,55.5354787354,-18.2621498903,-6.3604263908,19.3380749426,71.17,-10.52,71.9433061514,128.78,52.4378501097,-3.5304263907999998,52.5565603387,-18.2621498903,-6.3604263908,19.3380749426,70.7,2.83,70.7566173584,132.19,51.5678501097,4.3495736092,51.750960914,-18.2621498903,-6.3604263908,19.3380749426,69.83,10.71,70.6465356546,129.69,51.0178501097,-0.9204263908,51.026152261,-18.2621498903,-6.3604263908,19.3380749426,69.28,5.44,69.4932514709,132.19,49.1778501097,-13.9604263908,51.1209785355,-18.2621498903,-6.3604263908,19.3380749426,67.44,-7.6,67.8668814666,128.78
2019-05-09 11:30:00,55.3201667656,2.9462749144,55.3985684549,-19.0398332344,-6.5337250856,20.1296997763,74.36,9.48,74.9618569674,134.08,52.4801667656,-22.9337250856,57.2723637547,-19.0398332344,-6.5337250856,20.1296997763,71.52,-16.4,73.3762250324,129.66,53.6901667656,2.8562749144,53.7660888824,-19.0398332344,-6.5337250856,20.1296997763,72.73,9.39,73.3336553023,134.4,51.1901667656,-1.3437250856,51.2077999,-19.0398332344,-6.5337250856,20.1296997763,70.23,5.19,70.4215094982,130.44,52.1601667656,3.9462749144,52.3092351571,-19.0398332344,-6.5337250856,20.1296997763,71.2,10.48,71.9671480608,134.4,48.9601667656,-19.3337250856,52.6392520407,-19.0398332344,-6.5337250856,20.1296997763,68.0,-12.8,69.1942194117,129.66
2019-05-09 12:00:00,54.1270834247,2.7934646653,54.1991199643,-18.6329165753,-6.5365353347,19.7461863225,72.76,9.33,73.3557530123,134.08,51.6770834247,-22.9565353347,56.546648582,-18.6329165753,-6.5365353347,19.7461863225,70.31,-16.42,72.2018870945,129.38,52.5170834247,2.6934646653,52.5861084636,-18.6329165753,-6.5365353347,19.7461863225,71.15,9.23,71.7461873551,134.08,50.4370834247,-1.4065353347,50.456691588300004,-18.6329165753,-6.5365353347,19.7461863225,69.07,5.13,69.2602468953,130.32,51.0070834247,3.7834646653,51.1472107194,-18.6329165753,-6.5365353347,19.7461863225,69.64,10.32,70.4005113618,134.08,48.2470834247,-19.1765353347,51.918402965,-18.6329165753,-6.5365353347,19.7461863225,66.88,-12.64,68.0639699107,129.38
2019-05-09 12:30:00,53.8995667809,3.1753863934,53.9930215668,-15.8304332191,-5.9446136066,16.9097914487,69.73,9.12,70.3238743244,134.3,51.6395667809,-22.7346136066,56.4225798165,-15.8304332191,-5.9446136066,16.9097914487,67.47,-16.79,69.5277282816,129.78,52.3595667809,3.0453863934,52.4480563202,-15.8304332191,-5.9446136066,16.9097914487,68.19,8.99,68.7800567025,134.55,50.4695667809,-1.1546136066,50.4827723449,-15.8304332191,-5.9446136066,16.9097914487,66.3,4.79,66.4728072222,130.61,50.8495667809,4.0953863934,51.0142198952,-15.8304332191,-5.9446136066,16.9097914487,66.68,10.04,67.4316246282,134.55,48.2895667809,-17.1046136066,51.2293867474,-15.8304332191,-5.9446136066,16.9097914487,64.12,-11.16,65.0839457931,129.78
2019-05-09 13:00:00,54.1957167489,4.4722401784,54.3799287066,-12.8342832511,-5.0077598216,13.7766645093,67.03,9.48,67.6970553274,135.01,51.0057167489,-23.1777598216,56.0249202714,-12.8342832511,-5.0077598216,13.7766645093,63.84,-18.17,66.3754058368,130.32,52.7157167489,4.2922401784,52.8901703353,-12.8342832511,-5.0077598216,13.7766645093,65.55,9.3,66.2064385087,135.01,49.9457167489,-1.4277598216,49.966119718,-12.8342832511,-5.0077598216,13.7766645093,62.78,3.58,62.8819910626,131.26,51.2457167489,5.3122401784,51.5203200768,-12.8342832511,-5.0077598216,13.7766645093,64.08,10.32,64.905691584,135.01,47.9257167489,-18.3677598216,51.3249347468,-12.8342832511,-5.0077598216,13.7766645093,60.76,-13.36,62.2114716109,130.32
2019-05-09 13:30:00,55.9142167178,4.4265956706,56.0891645543,-13.7757832822,-4.9834043294,14.6494547253,69.69,9.41,70.3224302765,135.01,51.0842167178,-23.4534043294,56.2108474613,-13.7757832822,-4.9834043294,14.6494547253,64.86,-18.47,67.4385683419,130.32,54.3842167178,4.2965956706,54.5536778079,-13.7757832822,-4.9834043294,14.6494547253,68.16,9.28,68.7888363036,135.01,49.9842167178,-1.6934043294,50.0128937287,-13.7757832822,-4.9834043294,14.6494547253,63.76,3.29,63.8448251623,131.26,52.9042167178,5.2965956706,53.1686944755,-13.7757832822,-4.9834043294,14.6494547253,66.68,10.28,67.467776012,135.01,47.9042167178,-18.3434043294,51.2961447064,-13.7757832822,-4.9834043294,14.6494547253,61.68,-13.36,63.1103161139,130.32
2019-05-09 14:00:00,54.8483001305,3.878765162,54.9852784515,-16.4516998695,-5.7412348380000005,17.4247010322,71.3,9.62,71.9460520112,135.01,51.4583001305,-24.531234838,57.0064745007,-16.4516998695,-5.7412348380000005,17.4247010322,67.91,-18.79,70.4615654098,130.45,53.2483001305,3.738765162,53.3793951982,-16.4516998695,-5.7412348380000005,17.4247010322,69.7,9.48,70.3417400979,135.01,50.2983001305,-2.661234838,50.3686526213,-16.4516998695,-5.7412348380000005,17.4247010322,66.75,3.08,66.821021393,131.26,51.7483001305,4.818765162,51.9721758645,-16.4516998695,-5.7412348380000005,17.4247010322,68.2,10.56,69.0127060765,135.01,48.1883001305,-19.261234838,51.8951581263,-16.4516998695,-5.7412348380000005,17.4247010322,64.64,-13.52,66.0387764878,130.45
2019-05-09 14:30:00,54.3966334451,3.8312631612,54.5313882784,-16.2333665549,-5.7387368388,17.2178770529,70.63,9.57,71.2753940712,135.01,51.0566334451,-24.5287368388,56.6430820988,-16.2333665549,-5.7387368388,17.2178770529,67.29,-18.79,69.8642125841,130.99,52.8366334451,3.6812631612,52.9647196941,-16.2333665549,-5.7387368388,17.2178770529,69.07,9.42,69.7094061085,135.01,49.8866334451,-2.6087368388,49.9547966104,-16.2333665549,-5.7387368388,17.2178770529,66.12,3.13,66.1940427833,131.56,51.4066334451,4.7812631612,51.6285041385,-16.2333665549,-5.7387368388,17.2178770529,67.64,10.52,68.4531956887,135.01,47.8466334451,-19.2187368388,51.5621971769,-16.2333665549,-5.7387368388,17.2178770529,64.08,-13.48,65.4824923166,130.99
2019-05-09 15:00:00,54.1934667867,2.7832486213000003,54.2648902629,-17.7165332133,-6.1367513787,18.7492737615,71.91,8.92,72.4611240597,135.01,50.8734667867,-25.0267513787,56.6961013427,-17.7165332133,-6.1367513787,18.7492737615,68.59,-18.89,71.1436588882,130.36,52.5934667867,2.6632486213,52.6608549291,-17.7165332133,-6.1367513787,18.7492737615,70.31,8.8,70.8585640554,135.01,49.6934667867,-3.1367513787,49.7923673919,-17.7165332133,-6.1367513787,18.7492737615,67.41,3.0,67.4767226531,131.26,51.1234667867,3.7432486213000002,51.2603235118,-17.7165332133,-6.1367513787,18.7492737615,68.84,9.88,69.5453808675,135.01,47.6034667867,-19.7367513787,51.5327993136,-17.7165332133,-6.1367513787,18.7492737615,65.32,-13.6,66.7207793719,130.36
2019-05-09 15:30:00,53.1338833871,2.6739772044,53.2011251562,-17.0861166129,-6.1360227956,18.1545078881,70.22,8.81,70.7705058623,135.01,50.6938833871,-25.2460227956,56.6324242802,-17.0861166129,-6.1360227956,18.1545078881,67.78,-19.11,70.4224431556,131.16,51.5738833871,2.5439772044,51.6365884586,-17.0861166129,-6.1360227956,18.1545078881,68.66,8.68,69.2064881351,135.34,49.5438833871,-3.2860227956,49.6527373554,-17.0861166129,-6.1360227956,18.1545078881,66.63,2.85,66.69092442,131.92,50.1538833871,3.5839772044,50.2817751418,-17.0861166129,-6.1360227956,18.1545078881,67.24,9.72,67.9389137387,135.34,47.4738833871,-19.6560227956,51.3821840329,-17.0861166129,-6.1360227956,18.1545078881,64.56,-13.52,65.9604730123,131.16
2019-05-09 16:00:00,51.9502000144,2.343640945,52.0030377422,-16.1897999856,-6.106359055,17.3030992739,68.14,8.45,68.661940695,135.01,50.2302000144,-25.406359055,56.2899287077,-16.1897999856,-6.106359055,17.3030992739,66.42,-19.3,69.1672350177,130.65,50.4402000144,2.193640945,50.4878781302,-16.1897999856,-6.106359055,17.3030992739,66.63,8.3,67.1449692829,135.07,49.1002000144,-3.496359055,49.2245281145,-16.1897999856,-6.106359055,17.3030992739,65.29,2.61,65.3421471946,131.44,49.0102000144,3.253640945,49.1180810379,-16.1897999856,-6.106359055,17.3030992739,65.2,9.36,65.8684264272,135.07,47.0502000144,-20.226359055,51.2135423693,-16.1897999856,-6.106359055,17.3030992739,63.24,-14.12,64.7971604316,130.65
2019-05-09 16:30:00,53.737250067,2.3786930076,53.7898710278,-16.652749933,-6.0413069924,17.7147246806,70.39,8.42,70.8918084125,135.01,51.347250067,-25.4113069924,57.29113904,-16.652749933,-6.0413069924,17.7147246806,68.0,-19.37,70.704999116,130.65,52.167250067,2.2586930076,52.2161246518,-16.652749933,-6.0413069924,17.7147246806,68.82,8.3,69.3187016612,135.07,50.157250067,-3.5013069924,50.2793087158,-16.652749933,-6.0413069924,17.7147246806,66.81,2.54,66.8582657567,131.26,50.747250067,3.3186930076,50.8556497613,-16.652749933,-6.0413069924,17.7147246806,67.4,9.36,68.0468191762,135.07,48.067250067,-20.0413069924,52.0779657338,-16.652749933,-6.0413069924,17.7147246806,64.72,-14.0,66.2169041862,130.65
2019-05-09 17:00:00,54.7754666874,2.2490372702,54.8216190883,-17.0145333126,-6.0809627298,18.0685486846,71.79,8.33,72.2716611128,135.01,52.0554666874,-25.6209627298,58.0190084648,-17.0145333126,-6.0809627298,18.0685486846,69.07,-19.54,71.7807529913,130.65,53.1654666874,2.1390372702000002,53.2084798555,-17.0145333126,-6.0809627298,18.0685486846,70.18,8.22,70.6597537499,135.07,50.8354666874,-3.7109627298,50.9707358953,-17.0145333126,-6.0809627298,18.0685486846,67.85,2.37,67.8913794233,131.26,51.7854666874,3.1990372702,51.8841825558,-17.0145333126,-6.0809627298,18.0685486846,68.8,9.28,69.4230394034,135.07,48.7054666874,-19.7209627298,52.5465399073,-17.0145333126,-6.0809627298,18.0685486846,65.72,-13.64,67.1205482695,130.65
