Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-09 17:30:00,55.5589833499,1.79155115,55.5878609626,-18.6910166501,-6.48844885,19.7851983031,74.25,8.28,74.7102462852,135.01,53.0189833499,-26.21844885,59.1474399747,-18.6910166501,-6.48844885,19.7851983031,71.71,-19.73,74.3747067221,131.2,53.8989833499,1.72155115,53.9264697947,-18.6910166501,-6.48844885,19.7851983031,72.59,8.21,73.0528041898,135.07,51.7389833499,-4.24844885,51.9131169909,-18.6910166501,-6.48844885,19.7851983031,70.43,2.24,70.4656121807,131.26,52.5089833499,2.83155115,52.5852737404,-18.6910166501,-6.48844885,19.7851983031,71.2,9.32,71.8073979476,135.07,49.5889833499,-20.80844885,53.777865458,-18.6910166501,-6.48844885,19.7851983031,68.28,-14.32,69.765469969,131.2
2019-05-09 18:00:00,55.5389666617,1.4198296691,55.5571123632,-19.2910333383,-6.8101703309,20.4578197078,74.83,8.23,75.2812181092,135.2,53.0989666617,-26.7101703309,59.4384846681,-19.2910333383,-6.8101703309,20.4578197078,72.39,-19.9,75.0754427226,131.2,53.8489666617,1.3398296691,53.865632402,-19.2910333383,-6.8101703309,20.4578197078,73.14,8.15,73.5926769455,135.56,51.8089666617,-4.6601703309,52.0181335119,-19.2910333383,-6.8101703309,20.4578197078,71.1,2.15,71.1324996046,131.95,52.4689666617,2.5098296691,52.5289606551,-19.2910333383,-6.8101703309,20.4578197078,71.76,9.32,72.3626975727,135.56,49.6689666617,-20.2101703309,53.6232900337,-19.2910333383,-6.8101703309,20.4578197078,68.96,-13.4,70.2498512454,131.2
2019-05-09 18:30:00,54.9706667919,0.8207743801,54.9767939965,-19.6893332081,-6.9492256199,20.8796929789,74.66,7.77,75.0632300131,135.94,52.4306667919,-27.3992256199,59.1581979511,-19.6893332081,-6.9492256199,20.8796929789,72.12,-20.45,74.9633036892,131.2,53.3006667919,0.7507743801000001,53.3059541011,-19.6893332081,-6.9492256199,20.8796929789,72.99,7.7,73.3950277607,135.94,51.1506667919,-5.2592256199000005,51.4203283476,-19.6893332081,-6.9492256199,20.8796929789,70.84,1.69,70.8601559411,132.19,51.9506667919,1.8907743800999999,51.9850633152,-19.6893332081,-6.9492256199,20.8796929789,71.64,8.84,72.1833443393,135.94,49.0706667919,-21.6692256199,53.6422005362,-19.6893332081,-6.9492256199,20.8796929789,68.76,-14.72,70.3179635655,131.2
2019-05-09 19:00:00,54.4909839021,-0.3049101017,54.4918369739,-18.8990160979,-6.7449101017,20.0665548051,73.39,6.44,73.6720143609,135.94,51.7509839021,-27.2649101017,58.4939283831,-18.8990160979,-6.7449101017,20.0665548051,70.65,-20.52,73.5696465942,131.2,52.8709839021,-0.3449101017,52.872108921,-18.8990160979,-6.7449101017,20.0665548051,71.77,6.4,72.054790958,135.94,50.5209839021,-5.1049101017,50.7782426004,-18.8990160979,-6.7449101017,20.0665548051,69.42,1.6400000000000001,69.4393692368,132.19,51.5409839021,0.7750898983000001,51.5468115983,-18.8990160979,-6.7449101017,20.0665548051,70.44,7.52,70.8402710328,135.94,48.4209839021,-21.3049101017,52.9007644225,-18.8990160979,-6.7449101017,20.0665548051,67.32,-14.56,68.8765272063,131.2
2019-05-09 19:30:00,52.9643839181,1.5473958211999999,52.9869832851,-18.0956160819,-6.5026041788,19.2284992261,71.06,8.05,71.5145167081,134.27,51.0543839181,-23.1826041788,56.0712337458,-18.0956160819,-6.5026041788,19.2284992261,69.15,-16.68,71.1332896751,131.03,50.6943839181,-10.7926041788,51.8305013076,-18.0956160819,-6.5026041788,19.2284992261,68.79,-4.29,68.9236403566,134.49,49.8243839181,-1.2426041788,49.8398765846,-18.0956160819,-6.5026041788,19.2284992261,67.92,5.26,68.1233733751,131.89,49.5843839181,-7.5826041788000005,50.1608115432,-18.0956160819,-6.5026041788,19.2284992261,67.68,-1.08,67.6886164728,134.49,47.6643839181,-18.5426041788,51.1441263883,-18.0956160819,-6.5026041788,19.2284992261,65.76,-12.04,66.8531166065,131.03
2019-05-09 20:00:00,51.6181174245,4.6274438403,51.8251221219,-18.2718825755,-6.5625561597,19.4146551914,69.89,11.19,70.7801398699,133.31,50.6281174245,-20.7825561597,54.7276978731,-18.2718825755,-6.5625561597,19.4146551914,68.9,-14.22,70.3521030247,131.26,48.9181174245,-16.4425561597,51.6075562823,-18.2718825755,-6.5625561597,19.4146551914,67.19,-9.88,67.9125209369,133.89,49.3681174245,1.1074438403,49.3805371569,-18.2718825755,-6.5625561597,19.4146551914,67.64,7.67,68.073478683,132.04,47.8081174245,-14.3225561597,49.9074313768,-18.2718825755,-6.5625561597,19.4146551914,66.08,-7.76,66.5340814921,133.89,47.1681174245,-17.5625561597,50.3316469057,-18.2718825755,-6.5625561597,19.4146551914,65.44,-11.0,66.3580710992,131.26
2019-05-09 20:30:00,50.3362004818,3.8120875729,50.4803436063,-18.4237995182,-6.5079124271,19.539429696,68.76,10.32,69.5301373506,134.01,49.2162004818,-21.7679124271,53.8152060416,-18.4237995182,-6.5079124271,19.539429696,67.64,-15.26,69.3400115374,131.26,47.6862004818,-17.3179124271,50.7334584592,-18.4237995182,-6.5079124271,19.539429696,66.11,-10.81,66.9879705619,134.04,48.0162004818,0.2020875729,48.0166257467,-18.4237995182,-6.5079124271,19.539429696,66.44,6.71,66.7779731648,132.19,46.6162004818,-15.2279124271,49.0403860532,-18.4237995182,-6.5079124271,19.539429696,65.04,-8.72,65.6219475481,134.04,45.8562004818,-18.5879124271,49.4803153893,-18.4237995182,-6.5079124271,19.539429696,64.28,-12.08,65.4052352645,131.26
2019-05-09 21:00:00,49.3706503408,3.49155115,49.493959677,-18.3893496592,-6.48844885,19.5004653628,67.76,9.98,68.4910067089,133.13,48.4406503408,-21.95844885,53.1852430787,-18.3893496592,-6.48844885,19.5004653628,66.83,-15.47,68.5971559177,131.26,46.7806503408,-17.51844885,49.9532310909,-18.3893496592,-6.48844885,19.5004653628,65.17,-11.03,66.0968214062,133.44,47.2706503408,-0.08844885,47.2707330898,-18.3893496592,-6.48844885,19.5004653628,65.66,6.4,65.9711724922,131.87,45.6906503408,-15.44844885,48.2316296681,-18.3893496592,-6.48844885,19.5004653628,64.08,-8.96,64.7033847646,133.44,45.1306503408,-18.44844885,48.7557264858,-18.3893496592,-6.48844885,19.5004653628,63.52,-11.96,64.6361508755,131.26
2019-05-09 21:30:00,48.9503836555,3.2479883082,49.0580216486,-18.5296163445,-6.4620116918,19.6240739139,67.48,9.71,68.1750284195,133.44,47.9203836555,-22.2920116918,52.8516504469,-18.5296163445,-6.4620116918,19.6240739139,66.45,-15.83,68.309526422,131.26,46.3503836555,-17.8120116918,49.6550684777,-18.5296163445,-6.4620116918,19.6240739139,64.88,-11.35,65.8652935923,133.78,46.7603836555,-0.3820116918,46.7619440629,-18.5296163445,-6.4620116918,19.6240739139,65.29,6.08,65.5724827958,131.97,45.2303836555,-15.7020116918,47.8783957208,-18.5296163445,-6.4620116918,19.6240739139,63.76,-9.24,64.426044423,133.78,44.6303836555,-17.1820116918,47.8235576993,-18.5296163445,-6.4620116918,19.6240739139,63.16,-10.72,64.0632812147,131.26
2019-05-09 22:00:00,46.6155669334,2.7893254686,46.6989444965,-17.7044330666,-6.1806745314,18.752271539,64.32,8.97,64.9424614563,134.07,45.2855669334,-24.5406745314,51.5075458446,-17.7044330666,-6.1806745314,18.752271539,62.99,-18.36,65.6112010254,131.84,44.1455669334,-18.4206745314,47.8346352558,-17.7044330666,-6.1806745314,18.752271539,61.85,-12.24,63.0495051527,134.07,44.2355669334,-2.3906745314,44.3001208422,-17.7044330666,-6.1806745314,18.752271539,61.94,3.79,62.0558433993,132.44,43.0955669334,-16.4206745314,46.1179622422,-17.7044330666,-6.1806745314,18.752271539,60.8,-10.24,61.6562859731,134.07,42.2555669334,-19.6206745314,46.5886660672,-17.7044330666,-6.1806745314,18.752271539,59.96,-13.44,61.4478250225,131.84
2019-05-09 22:30:00,43.9758334668,1.8732006861000001,44.015710944,-16.5841665332,-5.8167993139,17.5746901497,60.56,7.69,61.0462914517,134.47,42.4158334668,-25.7467993139,49.6185510026,-16.5841665332,-5.8167993139,17.5746901497,59.0,-19.93,62.2752350457,132.19,41.6258334668,-19.4767993139,45.9571074299,-16.5841665332,-5.8167993139,17.5746901497,58.21,-13.66,59.7913012068,134.77,41.4858334668,-3.4767993139,41.6312684398,-16.5841665332,-5.8167993139,17.5746901497,58.07,2.34,58.1171274238,133.07,40.6158334668,-17.4967993139,44.2242457758,-16.5841665332,-5.8167993139,17.5746901497,57.2,-11.68,58.380325453,134.77,39.5758334668,-20.016799313900002,44.3499588429,-16.5841665332,-5.8167993139,17.5746901497,56.16,-14.2,57.9274166522,132.19
2019-05-09 23:00:00,41.5629167293,0.7197981176,41.5691490937,-15.4570832707,-5.3402018824,16.3535677876,57.02,6.06,57.3411196263,135.01,39.3829167293,-26.6402018824,47.5469713698,-15.4570832707,-5.3402018824,16.3535677876,54.84,-21.3,58.8312467996,132.51,39.3629167293,-20.7302018824,44.4879813379,-15.4570832707,-5.3402018824,16.3535677876,54.82,-15.39,56.939305405,135.06,38.5729167293,-4.2602018824,38.8074635229,-15.4570832707,-5.3402018824,16.3535677876,54.03,1.08,54.0407929253,133.39,38.3429167293,-18.8202018824,42.7127529223,-15.4570832707,-5.3402018824,16.3535677876,53.8,-13.48,55.4630543696,135.06,36.7829167293,-20.4602018824,42.0904124972,-15.4570832707,-5.3402018824,16.3535677876,52.24,-15.12,54.3841153279,132.51
2019-05-09 23:30:00,38.8272500586,-0.0621713362,38.8272998338,-14.6727499414,-4.9621713362,15.4891166699,53.5,4.9,53.7239239073,135.74,36.6772500586,-26.7221713362,45.3794569467,-14.6727499414,-4.9621713362,15.4891166699,51.35,-21.76,55.7702438582,133.01,36.7772500586,-21.7121713362,42.7081316145,-14.6727499414,-4.9621713362,15.4891166699,51.45,-16.75,54.1079014563,135.8,35.9872500586,-4.2121713362,36.2329208613,-14.6727499414,-4.9621713362,15.4891166699,50.66,0.75,50.6655514132,133.95,35.8072500586,-19.8421713362,40.937402459,-14.6727499414,-4.9621713362,15.4891166699,50.48,-14.88,52.627414909,135.8,34.2872500586,-20.9221713362,40.1665628352,-14.6727499414,-4.9621713362,15.4891166699,48.96,-15.96,51.4956619532,133.01
2019-05-10 00:00:00,35.8861333544,-16.4287765193,39.4679523798,-13.8238666456,-4.6487765193,14.584595029,49.71,-11.78,51.0867154943,134.63,35.0061333544,-22.3887765193,41.5534196723,-13.8238666456,-4.6487765193,14.584595029,48.83,-17.74,51.9526370842,133.17,34.1961333544,-22.3187765193,40.8350746505,-13.8238666456,-4.6487765193,14.584595029,48.02,-17.67,51.1678541665,134.63,34.3461333544,0.0412234807,34.3461580934,-13.8238666456,-4.6487765193,14.584595029,48.17,4.69,48.3977788747,134.1,33.2161333544,-18.8087765193,38.1717380947,-13.8238666456,-4.6487765193,14.584595029,47.04,-14.16,49.1250160305,134.63,32.6161333544,-16.0887765193,36.3684050363,-13.8238666456,-4.6487765193,14.584595029,46.44,-11.44,47.8283096084,133.17
2019-05-10 00:30:00,34.395250027,-22.3096811724,40.9970132867,-13.094749973,-4.4296811724000005,13.8236953144,47.49,-17.88,50.7444036323,134.26,34.035250027,-20.5696811724,39.7682037303,-13.094749973,-4.4296811724000005,13.8236953144,47.13,-16.14,49.8170302206,133.17,32.855250027,-23.0296811724,40.1227325744,-13.094749973,-4.4296811724000005,13.8236953144,45.95,-18.6,49.5717913737,134.63,33.395250027,1.8903188276,33.4487074434,-13.094749973,-4.4296811724000005,13.8236953144,46.49,6.32,46.9176139632,134.1,31.865250027000002,-19.4696811724,37.3425045255,-13.094749973,-4.4296811724000005,13.8236953144,44.96,-15.04,47.4088936804,134.63,31.625250027,-16.1896811724,35.5283297628,-13.094749973,-4.4296811724000005,13.8236953144,44.72,-11.76,46.240415223,133.17
2019-05-10 01:00:00,33.5777167,-22.5155738627,40.4278879631,-12.8922833,-4.3555738627,13.6081590364,46.47,-18.16,49.8923491129,134.78,33.1977167,-20.8855738627,39.2211115303,-12.8922833,-4.3555738627,13.6081590364,46.09,-16.53,48.9645688228,133.68,32.0577167,-23.2455738627,39.5986603842,-12.8922833,-4.3555738627,13.6081590364,44.95,-18.89,48.7579183313,134.99,32.5877167,1.6344261373,32.6286780075,-12.8922833,-4.3555738627,13.6081590364,45.48,5.99,45.8727642507,134.46,31.0677167,-19.6755738627,36.7740564499,-12.8922833,-4.3555738627,13.6081590364,43.96,-15.32,46.5530235323,134.99,30.8677167,-16.5155738627,35.008286366,-12.8922833,-4.3555738627,13.6081590364,43.76,-12.16,45.4180933109,133.68
2019-05-10 01:30:00,34.3443500576,-22.3477436476,40.9750659184,-13.3556499424,-4.5077436476,14.0958553545,47.7,-17.84,50.9269633888,135.01,34.0143500576,-21.1777436476,40.068352048,-13.3556499424,-4.5077436476,14.0958553545,47.37,-16.67,50.2175845696,134.07,32.7843500576,-23.0777436476,40.0923416697,-13.3556499424,-4.5077436476,14.0958553545,46.14,-18.57,49.7367520049,134.99,33.3643500576,1.4222563524,33.3946502886,-13.3556499424,-4.5077436476,14.0958553545,46.72,5.93,47.0948330499,134.99,31.8043500576,-19.4677436476,37.2895390869,-13.3556499424,-4.5077436476,14.0958553545,45.16,-14.96,47.5733875187,134.99,31.6443500576,-16.3477436476,35.6176025714,-13.3556499424,-4.5077436476,14.0958553545,45.0,-11.84,46.5315548848,134.07
2019-05-10 02:00:00,33.5181500253,-22.6172793791,40.4352285468,-14.3318499747,-4.8272793791,15.1229808537,47.85,-17.79,51.0500401567,135.01,33.7381500253,-21.3872793791,39.9459445547,-14.3318499747,-4.8272793791,15.1229808537,48.07,-16.56,50.842487154,134.07,31.9581500253,-23.3572793791,39.5839090166,-14.3318499747,-4.8272793791,15.1229808537,46.29,-18.53,49.8610569483,134.99,33.0781500253,1.1927206209,33.0996463965,-14.3318499747,-4.8272793791,15.1229808537,47.41,6.02,47.7906737764,134.99,30.9881500253,-19.7472793791,36.7453464382,-14.3318499747,-4.8272793791,15.1229808537,45.32,-14.92,47.7127739709,134.99,31.3481500253,-16.7872793791,35.5600795691,-14.3318499747,-4.8272793791,15.1229808537,45.68,-11.96,47.2197416342,134.07
2019-05-10 02:30:00,33.2099166862,-22.6974715394,40.2252878247,-14.4300833138,-4.8474715394,15.2225255713,47.64,-17.85,50.8742773904,134.86,33.3299166862,-21.4674715394,39.6451217756,-14.4300833138,-4.8474715394,15.2225255713,47.76,-16.62,50.5691803374,133.92,31.6599166862,-23.4374715394,39.3911842515,-14.4300833138,-4.8474715394,15.2225255713,46.09,-18.59,49.697849048,134.99,32.6799166862,1.0925284606,32.6981738489,-14.4300833138,-4.8474715394,15.2225255713,47.11,5.94,47.4830043279,134.63,30.6899166862,-19.8474715394,36.5485035632,-14.4300833138,-4.8474715394,15.2225255713,45.12,-15.0,47.5480220409,134.99,30.9299166862,-16.8874715394,35.239841674,-14.4300833138,-4.8474715394,15.2225255713,45.36,-12.04,46.9307063659,133.92
2019-05-10 03:00:00,32.6377833508,-22.8669270714,39.8512390741,-14.2522166492,-4.7469270714,15.0219504738,46.89,-18.12,50.269339562,135.01,32.5677833508,-21.6469270714,39.1056257336,-14.2522166492,-4.7469270714,15.0219504738,46.82,-16.9,49.7767254849,134.07,31.1077833508,-23.5969270714,39.0449632118,-14.2522166492,-4.7469270714,15.0219504738,45.36,-18.85,49.1207909138,134.99,31.9477833508,0.9730729286,31.9625989549,-14.2522166492,-4.7469270714,15.0219504738,46.2,5.72,46.5527485762,134.96,30.1477833508,-20.0269270714,36.1934614107,-14.2522166492,-4.7469270714,15.0219504738,44.4,-15.28,46.9557067884,134.99,30.2677833508,-17.1869270714,34.8070276112,-14.2522166492,-4.7469270714,15.0219504738,44.52,-12.44,46.2253610045,134.07
2019-05-10 03:30:00,32.3177499875,-23.0057420972,39.6699021136,-14.0422500125,-4.6657420972,14.7970921039,46.36,-18.34,49.855844191,135.01,32.0877499875,-22.1557420972,38.9935970018,-14.0422500125,-4.6657420972,14.7970921039,46.13,-17.49,49.3343389537,134.07,30.8177499875,-23.7457420972,38.9049351887,-14.0422500125,-4.6657420972,14.7970921039,44.86,-19.08,48.7490102464,134.99,31.4777499875,0.5542579028,31.4826292755,-14.0422500125,-4.6657420972,14.7970921039,45.52,5.22,45.8183238454,134.96,29.8777499875,-20.1857420972,36.0575113996,-14.0422500125,-4.6657420972,14.7970921039,43.92,-15.52,46.5815070602,134.99,29.7577499875,-17.7457420972,34.6472949435,-14.0422500125,-4.6657420972,14.7970921039,43.8,-13.08,45.7113377621,134.07
2019-05-10 04:00:00,31.8734333089,-22.682787707,39.1206417261,-13.8065666911,-4.582787707,14.5472755856,45.68,-18.1,49.1352460053,135.01,31.5834333089,-22.942787707,39.0369666771,-13.8065666911,-4.582787707,14.5472755856,45.39,-18.36,48.9626561779,134.07,30.4034333089,-23.432787707,38.3857303785,-13.8065666911,-4.582787707,14.5472755856,44.21,-18.85,48.0608634962,134.99,31.0134333089,-0.162787707,31.0138605376,-13.8065666911,-4.582787707,14.5472755856,44.82,4.42,45.0374155564,134.96,29.4334333089,-19.822787707,35.4861932141,-13.8065666911,-4.582787707,14.5472755856,43.24,-15.24,45.8470849673,134.99,29.3934333089,-18.462787707,34.7109269769,-13.8065666911,-4.582787707,14.5472755856,43.2,-13.88,45.3750415978,134.07
2019-05-10 04:30:00,31.6759333069,-22.6047092255,38.9144912601,-13.6240666931,-4.5247092255,14.3557718996,45.3,-18.08,48.7747516652,135.01,31.3459333069,-22.8347092255,38.7813290166,-13.6240666931,-4.5247092255,14.3557718996,44.97,-18.31,48.5546805159,134.07,30.2059333069,-23.3647092255,38.1877996765,-13.6240666931,-4.5247092255,14.3557718996,43.83,-18.84,47.7075937352,134.99,30.7859333069,-0.06470922550000001,30.7860013133,-13.6240666931,-4.5247092255,14.3557718996,44.41,4.46,44.6333922081,134.96,29.2159333069,-19.8047092255,35.2958533896,-13.6240666931,-4.5247092255,14.3557718996,42.84,-15.28,45.4834475386,134.99,29.1359333069,-18.3247092255,34.419436048,-13.6240666931,-4.5247092255,14.3557718996,42.76,-13.8,44.9316992779,134.07
2019-05-10 05:00:00,31.9280499736,-22.7019069796,39.1762294718,-13.5919500264,-4.5119069796,14.3212572811,45.52,-18.19,49.0198582209,135.56,31.4580499736,-22.9819069796,38.9586570169,-13.5919500264,-4.5119069796,14.3212572811,45.05,-18.47,48.6892534344,134.66,30.4580499736,-23.4619069796,38.4467669293,-13.5919500264,-4.5119069796,14.3212572811,44.05,-18.95,47.9531542237,135.59,30.8780499736,-0.1119069796,30.8782527573,-13.5919500264,-4.5119069796,14.3212572811,44.47,4.4,44.6871446839,135.59,29.5280499736,-19.8719069796,35.5921117981,-13.5919500264,-4.5119069796,14.3212572811,43.12,-15.36,45.774053786,135.59,29.2080499736,-18.4319069796,34.5375936939,-13.5919500264,-4.5119069796,14.3212572811,42.8,-13.92,45.0067372734,134.66
2019-05-10 05:30:00,32.3897499728,-22.4326276014,39.3994756869,-14.0202500272,-4.6526276014,14.7720802335,46.41,-17.78,49.6992605579,135.94,32.3097499728,-22.5226276014,39.3851329485,-14.0202500272,-4.6526276014,14.7720802335,46.33,-17.87,49.6568806914,135.01,30.8797499728,-23.2126276014,38.6313996451,-14.0202500272,-4.6526276014,14.7720802335,44.9,-18.56,48.5848083252,135.94,31.7197499728,0.4473723986,31.7229046652,-14.0202500272,-4.6526276014,14.7720802335,45.74,5.1,46.0234461986,135.94,29.9397499728,-19.6126276014,35.7916720741,-14.0202500272,-4.6526276014,14.7720802335,43.96,-14.96,46.4357965367,135.94,30.0997499728,-17.6126276014,34.8740533843,-14.0202500272,-4.6526276014,14.7720802335,44.12,-12.96,45.9840842031,135.01
2019-05-10 06:00:00,33.1853166388,-22.0973113918,39.869241417,-14.3446833612,-4.7873113918,15.1224432912,47.53,-17.31,50.5839599083,135.94,33.4553166388,-22.1073113918,40.099768433,-14.3446833612,-4.7873113918,15.1224432912,47.8,-17.32,50.8411486888,135.01,31.6353166388,-22.8773113918,39.0405511661,-14.3446833612,-4.7873113918,15.1224432912,45.98,-18.09,49.4106112085,135.94,32.7853166388,0.8626886082,32.7966647502,-14.3446833612,-4.7873113918,15.1224432912,47.13,5.65,47.46745622,135.94,30.6953166388,-19.2273113918,36.2200492395,-14.3446833612,-4.7873113918,15.1224432912,45.04,-14.44,47.2981521838,135.94,31.0953166388,-17.0273113918,35.4520528334,-14.3446833612,-4.7873113918,15.1224432912,45.44,-12.24,47.0596557573,135.01
2019-05-10 06:30:00,37.3124166509,-20.7471594152,42.6926347293,-15.6675833491,-5.2371594152,16.5197156979,52.98,-15.51,55.2036275982,135.44,37.7024166509,-20.5871594152,42.9569942397,-15.6675833491,-5.2371594152,16.5197156979,53.37,-15.35,55.5335880346,134.85,35.5324166509,-21.5471594152,41.5551767163,-15.6675833491,-5.2371594152,16.5197156979,51.2,-16.31,53.7350546664,135.94,36.8724166509,2.3228405847999998,36.9455098498,-15.6675833491,-5.2371594152,16.5197156979,52.54,7.5600000000000005,53.0811190538,135.68,34.6124166509,-17.7971594152,38.9198955506,-15.6675833491,-5.2371594152,16.5197156979,50.28,-12.56,51.8250132658,135.94,35.0924166509,-15.5171594152,38.3700396497,-15.6675833491,-5.2371594152,16.5197156979,50.76,-10.28,51.7905010596,134.85
2019-05-10 07:00:00,40.8654833322,-19.34141095,45.2114797978,-16.7745166678,-5.65141095,17.7009280877,57.64,-13.69,59.2434443631,134.82,41.7854833322,-18.19141095,45.5736113299,-16.7745166678,-5.65141095,17.7009280877,58.56,-12.54,59.8876047275,133.99,38.8854833322,-20.13141095,43.7876069318,-16.7745166678,-5.65141095,17.7009280877,55.66,-14.48,57.512659476,134.93,40.7954833322,4.41858905,41.0340759552,-16.7745166678,-5.65141095,17.7009280877,57.57,10.07,58.4440741222,134.82,37.9454833322,-16.33141095,41.3107091313,-16.7745166678,-5.65141095,17.7009280877,54.72,-10.68,55.7524959083,134.93,38.8654833322,-14.85141095,41.6063721303,-16.7745166678,-5.65141095,17.7009280877,55.64,-9.2,56.3954749958,133.99
2019-05-10 07:30:00,44.7182333271,-16.9308185887,47.8160329803,-17.1217666729,-6.0008185887,18.1428971704,61.84,-10.93,62.7984912239,133.54,46.4782333271,-15.3808185887,48.9570807306,-17.1217666729,-6.0008185887,18.1428971704,63.6,-9.38,64.287980214,132.45,42.5382333271,-17.7608185887,46.097157955,-17.1217666729,-6.0008185887,18.1428971704,59.66,-11.76,60.8080027628,133.88,45.3082333271,6.8391814113,45.8215059726,-17.1217666729,-6.0008185887,18.1428971704,62.43,12.84,63.7367280302,133.38,41.5582333271,-13.9608185887,43.8405202174,-17.1217666729,-6.0008185887,18.1428971704,58.68,-7.96,59.2174298666,133.88,43.1582333271,-12.9608185887,45.0623559349,-17.1217666729,-6.0008185887,18.1428971704,60.28,-6.96,60.6804746191,132.45
2019-05-10 08:00:00,47.3334833074,-14.3866071956,49.4715383692,-16.7465166926,-5.9266071956,17.7643039319,64.08,-8.46,64.6360425769,133.13,49.2134833074,-13.9866071956,51.1624092484,-16.7465166926,-5.9266071956,17.7643039319,65.96,-8.06,66.4506222695,132.19,45.0434833074,-15.2766071956,47.563537672,-16.7465166926,-5.9266071956,17.7643039319,61.79,-9.35,62.4934124528,133.13,47.9734833074,8.0533928044,48.6447554862,-16.7465166926,-5.9266071956,17.7643039319,64.72,13.98,66.2126785442,133.13,43.9334833074,-11.4066071956,45.3901051248,-16.7465166926,-5.9266071956,17.7643039319,60.68,-5.48,60.9269464195,133.13,45.6934833074,-12.1266071956,47.2752474223,-16.7465166926,-5.9266071956,17.7643039319,62.44,-6.2,62.7470604889,132.19
2019-05-10 08:30:00,48.8790166388,-13.1275999257,50.6111859907,-16.1209833612,-5.7275999257,17.1082291731,65.0,-7.4,65.4198746559,132.08,50.2190166388,-11.8275999257,51.5930397648,-16.1209833612,-5.7275999257,17.1082291731,66.34,-6.1,66.6198589011,131.18,46.5290166388,-14.0175999257,48.5946756039,-16.1209833612,-5.7275999257,17.1082291731,62.65,-8.29,63.1960963984,132.29,48.9390166388,9.8624000743,49.9228833783,-16.1209833612,-5.7275999257,17.1082291731,65.06,15.59,66.9018064031,131.89,45.4390166388,-10.2075999257,46.5714432818,-16.1209833612,-5.7275999257,17.1082291731,61.56,-4.48,61.7227996773,132.29,46.5990166388,-11.2475999257,47.9372178562,-16.1209833612,-5.7275999257,17.1082291731,62.72,-5.52,62.962439597,131.18
2019-05-10 09:00:00,49.3223833106,-11.435342022,50.6306680047,-15.1576166894,-5.425342022,16.0993068099,64.48,-6.01,64.7594819312,131.26,50.1223833106,-11.355342022,51.3925782694,-15.1576166894,-5.425342022,16.0993068099,65.28,-5.93,65.5487856486,130.36,46.9823833106,-12.365342022,48.5823633108,-15.1576166894,-5.425342022,16.0993068099,62.14,-6.94,62.5263400496,131.29,48.8723833106,10.114657978,49.9080770665,-15.1576166894,-5.425342022,16.0993068099,64.03,15.54,65.8887888794,131.26,45.8023833106,-8.585342022,46.6000688258,-15.1576166894,-5.425342022,16.0993068099,60.96,-3.16,61.0418479406,131.29,46.4823833106,-10.105342022,47.5681605238,-15.1576166894,-5.425342022,16.0993068099,61.64,-4.68,61.8174085513,130.36
2019-05-10 09:30:00,49.8375499904,-11.0067350788,51.0385110102,-14.1924500096,-5.2467350788000005,15.1312215721,64.03,-5.76,64.2885565245,131.26,50.3675499904,-10.9367350788,51.5412676039,-14.1924500096,-5.2467350788000005,15.1312215721,64.56,-5.69,64.8102592187,130.36,47.5275499904,-11.9467350788,49.0060454142,-14.1924500096,-5.2467350788000005,15.1312215721,61.72,-6.7,62.0825933737,131.29,49.1375499904,10.4732649212,50.2412987209,-14.1924500096,-5.2467350788000005,15.1312215721,63.33,15.72,65.2518758351,131.26,46.3275499904,-8.2067350788,47.0488298342,-14.1924500096,-5.2467350788000005,15.1312215721,60.52,-2.96,60.5923427505,131.29,46.7275499904,-10.6067350788,47.916247319,-14.1924500096,-5.2467350788000005,15.1312215721,60.92,-5.36,61.1553431844,130.36
2019-05-10 10:00:00,49.7732000008,-10.2008741917,50.8077678371,-12.5967999992,-4.6308741917,13.4210419118,62.37,-5.57,62.6182225874,131.26,49.5432000008,-10.1608741917,50.574420715,-12.5967999992,-4.6308741917,13.4210419118,62.14,-5.53,62.3855792632,130.36,47.5132000008,-11.1708741917,48.8087349203,-12.5967999992,-4.6308741917,13.4210419118,60.11,-6.54,60.4647310422,131.29,48.3732000008,11.2291258083,49.65943762,-12.5967999992,-4.6308741917,13.4210419118,60.97,15.86,62.9990515802,131.26,46.3632000008,-7.4308741917,46.9549167347,-12.5967999992,-4.6308741917,13.4210419118,58.96,-2.8,59.0264483092,131.29,46.0432000008,-10.4308741917,47.2099502511,-12.5967999992,-4.6308741917,13.4210419118,58.64,-5.8,58.9261368155,130.36
2019-05-10 10:30:00,49.83588332,-10.3639006944,50.9021188546,-12.674116680000001,-4.8839006944,13.5825520287,62.51,-5.48,62.7497450194,131.26,49.74588332,-10.4239006944,50.8262787638,-12.674116680000001,-4.8839006944,13.5825520287,62.42,-5.54,62.6653652347,130.36,47.56588332,-11.313900694400001,48.8929197833,-12.674116680000001,-4.8839006944,13.5825520287,60.24,-6.43,60.5821962296,131.29,48.57588332,10.9460993056,49.7939105747,-12.674116680000001,-4.8839006944,13.5825520287,61.25,15.83,63.2625592274,131.26,46.36588332,-7.6039006944,46.9852577072,-12.674116680000001,-4.8839006944,13.5825520287,59.04,-2.7199999999999998,59.1026226152,131.29,46.20588332,-10.7239006944,47.4340141616,-12.674116680000001,-4.8839006944,13.5825520287,58.88,-5.84,59.1689107556,130.36
2019-05-10 11:00:00,49.2328499815,-9.63083405,50.1659892935,-10.8571500185,-4.29083405,11.674286418,60.09,-5.34,60.326807474,131.26,49.2428499815,-9.11083405,50.0785939438,-10.8571500185,-4.29083405,11.674286418,60.1,-4.82,60.292971398,130.36,47.0628499815,-10.62083405,48.2463880959,-10.8571500185,-4.29083405,11.674286418,57.92,-6.33,58.2648719213,131.29,48.1028499815,12.14916595,49.613369263,-10.8571500185,-4.29083405,11.674286418,58.96,16.44,61.209110433,131.26,45.8628499815,-6.97083405,46.3895843458,-10.8571500185,-4.29083405,11.674286418,56.72,-2.68,56.783279229,131.29,45.7428499815,-8.29083405,46.488130245,-10.8571500185,-4.29083405,11.674286418,56.6,-4.0,56.7411667134,130.36
2019-05-10 11:30:00,49.6595833554,-10.1985603076,50.696004294,-11.5404166446,-4.5285603076,12.3971397826,61.2,-5.67,61.4620931957,131.26,48.8395833554,-9.5685603076,49.7680846396,-11.5404166446,-4.5285603076,12.3971397826,60.38,-5.04,60.5899826704,130.36,47.4395833554,-11.1685603076,48.7365448948,-11.5404166446,-4.5285603076,12.3971397826,58.98,-6.64,59.3525905079,131.29,47.7095833554,11.7614396924,49.1379263663,-11.5404166446,-4.5285603076,12.3971397826,59.25,16.29,61.4485687384,131.26,46.2595833554,-7.4885603076,46.8617924081,-11.5404166446,-4.5285603076,12.3971397826,57.8,-2.96,57.8757427598,131.29,45.3395833554,-9.5685603076,46.338268906,-11.5404166446,-4.5285603076,12.3971397826,56.88,-5.04,57.1028545696,130.36
2019-05-10 12:00:00,49.0227167039,-9.4975353133,49.9342560779,-8.5672832961,-3.9875353133,9.4498032228,57.59,-5.51,57.8529878226,131.33,48.9427167039,-8.7875353133,49.7253486186,-8.5672832961,-3.9875353133,9.4498032228,57.51,-4.8,57.709965344,130.36,46.9327167039,-10.5175353133,48.0967612867,-8.5672832961,-3.9875353133,9.4498032228,55.5,-6.53,55.8828318896,131.44,47.8927167039,12.5924646867,49.520525847,-8.5672832961,-3.9875353133,9.4498032228,56.46,16.58,58.8440991094,131.26,45.7127167039,-6.8675353133,46.2257018306,-8.5672832961,-3.9875353133,9.4498032228,54.28,-2.88,54.356350135,131.44,45.5927167039,-8.5075353133,46.3796719862,-8.5672832961,-3.9875353133,9.4498032228,54.16,-4.52,54.3482842415,130.36
2019-05-10 12:30:00,48.8942500794,-9.3403775332,49.7784124224,-8.2457499206,-3.8203775332000003,9.0877761993,57.14,-5.52,57.4060101383,131.26,49.4642500794,-8.6203775332,50.2097893317,-8.2457499206,-3.8203775332000003,9.0877761993,57.71,-4.8,57.9092747321,130.36,46.8242500794,-10.3603775332,47.9567286012,-8.2457499206,-3.8203775332000003,9.0877761993,55.07,-6.54,55.4569788214,131.26,48.3742500794,12.7196224668,50.0185652178,-8.2457499206,-3.8203775332000003,9.0877761993,56.62,16.54,58.9864052134,131.26,45.6342500794,-6.7003775332,46.1235280459,-8.2457499206,-3.8203775332000003,9.0877761993,53.88,-2.88,53.9569161461,131.26,46.0742500794,-8.1003775332,46.7809003393,-8.2457499206,-3.8203775332000003,9.0877761993,54.32,-4.28,54.4883547192,130.36
2019-05-10 13:00:00,49.1026667775,-10.1908980335,50.1490407425,-9.7373332225,-4.0808980335,10.5579063761,58.84,-6.11,59.1563834256,131.26,49.5226667775,-9.6208980335,50.4485500656,-9.7373332225,-4.0808980335,10.5579063761,59.26,-5.54,59.5183937955,130.36,46.9726667775,-11.1708980335,48.2827131286,-9.7373332225,-4.0808980335,10.5579063761,56.71,-7.09,57.1514846701,131.26,48.4026667775,11.7591019665,49.8105875314,-9.7373332225,-4.0808980335,10.5579063761,58.14,15.84,60.2591503425,131.33,45.8226667775,-7.5208980335,46.4357695944,-9.7373332225,-4.0808980335,10.5579063761,55.56,-3.44,55.6663920153,131.26,46.0626667775,-8.9208980335,46.9185644748,-9.7373332225,-4.0808980335,10.5579063761,55.8,-4.84,56.0095134776,130.36
2019-05-10 13:30:00,48.8932667922,-10.9436122864,50.1030357113,-11.1667332078,-4.3336122864,11.978152027,60.06,-6.61,60.4226422792,131.74,49.0332667922,-10.6136122864,50.1688151951,-11.1667332078,-4.3336122864,11.978152027,60.2,-6.28,60.5266751111,130.99,46.7232667922,-11.9036122864,48.2157613774,-11.1667332078,-4.3336122864,11.978152027,57.89,-7.57,58.3828485088,131.98,47.9232667922,10.8963877136,49.1464216932,-11.1667332078,-4.3336122864,11.978152027,59.09,15.23,61.0211520704,131.93,45.5532667922,-8.2136122864,46.2878336308,-11.1667332078,-4.3336122864,11.978152027,56.72,-3.88,56.8525531529,131.98,45.6332667922,-9.8936122864,46.6934535262,-11.1667332078,-4.3336122864,11.978152027,56.8,-5.5600000000000005,57.0714779903,130.99
2019-05-10 14:00:00,47.7893500587,-10.4186560942,48.9118633242,-8.4206499413,-3.6286560942,9.1692142785,56.21,-6.79,56.618620612,132.17,46.7293500587,-9.9886560942,47.7849914458,-8.4206499413,-3.6286560942,9.1692142785,55.15,-6.36,55.5155122466,131.26,45.7593500587,-11.4086560942,47.1601055095,-8.4206499413,-3.6286560942,9.1692142785,54.18,-7.78,54.7357360415,132.19,45.7293500587,11.5013439058,47.1535191521,-8.4206499413,-3.6286560942,9.1692142785,54.15,15.13,56.224010885,132.19,44.6193500587,-7.7886560942,45.2940345235,-8.4206499413,-3.6286560942,9.1692142785,53.04,-4.16,53.2028871397,132.19,43.4993500587,-9.8686560942,44.604751189,-8.4206499413,-3.6286560942,9.1692142785,51.92,-6.24,52.2936324996,131.26
2019-05-10 14:30:00,47.5482333499,-10.6250131787,48.7208928463,-8.3117666501,-3.6250131787,9.0678655367,55.86,-7.0,56.2968880135,132.17,47.2382333499,-10.1550131787,48.3174397364,-8.3117666501,-3.6250131787,9.0678655367,55.55,-6.53,55.9324896639,131.26,45.5382333499,-11.6250131787,46.9986343209,-8.3117666501,-3.6250131787,9.0678655367,53.85,-8.0,54.4410001745,132.19,46.2382333499,11.3749868213,47.6168515182,-8.3117666501,-3.6250131787,9.0678655367,54.55,15.0,56.5747514356,132.19,44.4082333499,-7.9850131787,45.1204125061,-8.3117666501,-3.6250131787,9.0678655367,52.72,-4.36,52.8999810964,132.19,44.0082333499,-10.4650131787,45.2353965762,-8.3117666501,-3.6250131787,9.0678655367,52.32,-6.84,52.765215815,131.26
2019-05-10 15:00:00,46.8496333212,-11.2547810864,48.1825511947,-9.6803666788,-3.9147810864,10.4419830488,56.53,-7.34,57.0045305217,132.17,47.5096333212,-10.7347810864,48.707297023,-9.6803666788,-3.9147810864,10.4419830488,57.19,-6.82,57.5952124746,131.26,44.7996333212,-12.2247810864,46.4376185686,-9.6803666788,-3.9147810864,10.4419830488,54.48,-8.31,55.1101306476,132.19,46.4596333212,10.8552189136,47.7109348682,-9.6803666788,-3.9147810864,10.4419830488,56.14,14.77,58.0504306616,132.19,43.6796333212,-8.5547810864,44.5094893984,-9.6803666788,-3.9147810864,10.4419830488,53.36,-4.64,53.5613592061,132.19,44.1996333212,-9.5947810864,45.2290549296,-9.6803666788,-3.9147810864,10.4419830488,53.88,-5.68,54.1785640267,131.26
2019-05-10 15:30:00,46.3745999831,-11.8316906002,47.860133995300004,-9.2354000169,-3.8716906002,10.0141201099,55.61,-7.96,56.1768074921,132.17,48.4245999831,-11.0816906002,49.6764103985,-9.2354000169,-3.8716906002,10.0141201099,57.66,-7.21,58.1090328606,131.26,44.3845999831,-12.8016906002,46.1938956777,-9.2354000169,-3.8716906002,10.0141201099,53.62,-8.93,54.3585255503,132.19,47.3645999831,10.5983093998,48.5358578135,-9.2354000169,-3.8716906002,10.0141201099,56.6,14.47,58.4203808615,132.19,43.2445999831,-9.1516906002,44.2023627032,-9.2354000169,-3.8716906002,10.0141201099,52.48,-5.28,52.7449409896,132.19,45.1645999831,-9.1116906002,46.0745482585,-9.2354000169,-3.8716906002,10.0141201099,54.4,-5.24,54.6517849663,131.26
2019-05-10 16:00:00,46.9824166573,-12.6963825195,48.6677059665,-10.8975833427,-4.3863825195,11.7472411365,57.88,-8.31,58.473502546,132.17,49.3024166573,-11.4763825195,50.6205061609,-10.8975833427,-4.3863825195,11.7472411365,60.2,-7.09,60.6160713013,131.26,44.9124166573,-13.6263825195,46.9340331802,-10.8975833427,-4.3863825195,11.7472411365,55.81,-9.24,56.5697242348,132.19,48.1824166573,10.1736174805,49.2447740128,-10.8975833427,-4.3863825195,11.7472411365,59.08,14.56,60.8476786739,132.19,43.8224166573,-9.9863825195,44.9458789825,-10.8975833427,-4.3863825195,11.7472411365,54.72,-5.6,55.0058033302,132.19,45.9024166573,-9.7463825195,46.9257267093,-10.8975833427,-4.3863825195,11.7472411365,56.8,-5.36,57.052340881,131.26
2019-05-10 16:30:00,48.1457499975,-13.3228359357,49.9550918345,-13.8442500025,-5.1728359357,14.7790896117,61.99,-8.15,62.5234563984,132.17,50.8357499975,-12.0028359357,52.2335289666,-13.8442500025,-5.1728359357,14.7790896117,64.68,-6.83,65.0396133137,131.26,45.9057499975,-14.2128359357,48.0556197355,-13.8442500025,-5.1728359357,14.7790896117,59.75,-9.04,60.4299933808,132.19,49.5757499975,9.6771640643,50.5114095244,-13.8442500025,-5.1728359357,14.7790896117,63.42,14.85,65.1353889986,132.19,44.8357499975,-10.4528359357,46.0380957136,-13.8442500025,-5.1728359357,14.7790896117,58.68,-5.28,58.9170671368,132.19,47.2757499975,-11.2128359357,48.5872846282,-13.8442500025,-5.1728359357,14.7790896117,61.12,-6.04,61.4177173135,131.26
2019-05-10 17:00:00,49.2192500345,-13.2068871393,50.9603418539,-13.7207499655,-5.0568871393,14.6229643765,62.94,-8.15,63.4654717149,132.17,50.7692500345,-12.1368871393,52.1998158857,-13.7207499655,-5.0568871393,14.6229643765,64.49,-7.08,64.8774729779,131.26,46.9592500345,-14.0968871393,49.0295155067,-13.7207499655,-5.0568871393,14.6229643765,60.68,-9.04,61.3496862258,132.19,49.5592500345,9.5631128607,50.473482063,-13.7207499655,-5.0568871393,14.6229643765,63.28,14.62,64.9469229448,132.19,45.8392500345,-10.3368871393,46.9902977162,-13.7207499655,-5.0568871393,14.6229643765,59.56,-5.28,59.7935782505,132.19,47.1992500345,-10.1768871393,48.2839335148,-13.7207499655,-5.0568871393,14.6229643765,60.92,-5.12,61.1347757009,131.26
2019-05-10 17:30:00,48.2412333493,-13.4491929364,50.0809083953,-12.7887666507,-4.9091929364,13.6986396307,61.03,-8.54,61.6246095322,132.17,50.5612333493,-12.4291929364,52.0665262415,-12.7887666507,-4.9091929364,13.6986396307,63.35,-7.52,63.7947717294,131.26,46.0412333493,-14.3391929364,48.222480467,-12.7887666507,-4.9091929364,13.6986396307,58.83,-9.43,59.5809852218,132.19,49.3812333493,9.3508070636,50.2587683876,-12.7887666507,-4.9091929364,13.6986396307,62.17,14.26,63.784453435,132.19,44.9712333493,-10.5891929364,46.2011129303,-12.7887666507,-4.9091929364,13.6986396307,57.76,-5.68,58.03860784,132.19,47.0912333493,-10.7491929364,48.3024782712,-12.7887666507,-4.9091929364,13.6986396307,59.88,-5.84,60.1641089022,131.26
2019-05-10 18:00:00,48.2555500212,-14.2432202562,50.3136902952,-13.9644499788,-5.2132202562,14.9058219716,62.22,-9.03,62.8718482311,132.28,50.2955500212,-13.2732202562,52.017504053,-13.9644499788,-5.2132202562,14.9058219716,64.26,-8.06,64.7635020671,131.5,46.0255500212,-15.1032202562,48.4402571924,-13.9644499788,-5.2132202562,14.9058219716,59.99,-9.89,60.7997713811,132.85,49.0755500212,8.5767797438,49.8193813757,-13.9644499788,-5.2132202562,14.9058219716,63.04,13.79,64.5306570554,132.19,44.9555500212,-11.3332202562,46.3620896756,-13.9644499788,-5.2132202562,14.9058219716,58.92,-6.12,59.2369884447,132.85,46.7955500212,-11.4132202562,48.1672616868,-13.9644499788,-5.2132202562,14.9058219716,60.76,-6.2,61.0755073659,131.5
2019-05-10 18:30:00,48.5315833578,-14.9009305913,50.7676305898,-16.1584166422,-5.7309305913,17.1446199674,64.69,-9.17,65.336704845,132.19,50.0915833578,-13.9509305913,51.9980306132,-16.1584166422,-5.7309305913,17.1446199674,66.25,-8.22,66.7580025166,131.37,46.2115833578,-15.7309305913,48.8157004835,-16.1584166422,-5.7309305913,17.1446199674,62.37,-10.0,63.1665805628,132.49,48.8415833578,7.9390694087,49.4826139969,-16.1584166422,-5.7309305913,17.1446199674,65.0,13.67,66.4219007557,132.19,45.1215833578,-11.9309305913,46.6723085939,-16.1584166422,-5.7309305913,17.1446199674,61.28,-6.2,61.5928437402,132.49,46.5215833578,-12.2509305913,48.1076191311,-16.1584166422,-5.7309305913,17.1446199674,62.68,-6.52,63.0181941982,131.37
2019-05-10 19:00:00,48.3770167044,-15.4863109102,50.7952908331,-16.5129832956,-5.7763109102,17.4941243008,64.89,-9.71,65.6124698514,132.85,49.5470167044,-14.6663109102,51.6721156913,-16.5129832956,-5.7763109102,17.4941243008,66.06,-8.89,66.6555001481,131.94,46.0470167044,-16.3063109102,48.8489869176,-16.5129832956,-5.7763109102,17.4941243008,62.56,-10.53,63.4400070933,132.96,48.3070167044,7.2636890898,48.8500669608,-16.5129832956,-5.7763109102,17.4941243008,64.82,13.04,66.1186357996,132.19,45.0070167044,-12.4963109102,46.7096279047,-16.5129832956,-5.7763109102,17.4941243008,61.52,-6.72,61.8859337814,132.96,46.0070167044,-12.0563109102,47.5604901026,-16.5129832956,-5.7763109102,17.4941243008,62.52,-6.28,62.834614664200004,131.94
2019-05-10 19:30:00,47.251766730599996,-16.2744134431,49.9758540905,-17.0082332694,-5.9344134431,18.0138075337,64.26,-10.34,65.0865823346,133.13,48.4117667306,-15.7344134431,50.904527543,-17.0082332694,-5.9344134431,18.0138075337,65.42,-9.8,66.1499538927,132.19,44.9617667306,-17.0644134431,48.0911080522,-17.0082332694,-5.9344134431,18.0138075337,61.97,-11.13,62.9615581129,133.13,47.1917667306,6.2455865569,47.603258277,-17.0082332694,-5.9344134431,18.0138075337,64.2,12.18,65.3451788581,132.95,43.9117667306,-13.2544134431,45.868537508,-17.0082332694,-5.9344134431,18.0138075337,60.92,-7.32,61.3582007559,133.13,44.9517667306,-13.4144134431,46.9106365361,-17.0082332694,-5.9344134431,18.0138075337,61.96,-7.48,62.4098710141,132.19
2019-05-10 20:00:00,46.3986167175,-16.9161108306,49.3860956032,-17.5313832825,-6.0261108306,18.5381609536,63.93,-10.89,64.8508828005,132.58,47.4286167175,-16.0861108306,50.0822987231,-17.5313832825,-6.0261108306,18.5381609536,64.96,-10.06,65.7343532713,131.86,44.1186167175,-17.6861108306,47.5315774762,-17.5313832825,-6.0261108306,18.5381609536,61.65,-11.66,62.7429525923,132.86,46.2286167175,5.8638891694,46.5990364686,-17.5313832825,-6.0261108306,18.5381609536,63.76,11.89,64.8591527851,132.49,43.0686167175,-13.9061108306,45.2579900614,-17.5313832825,-6.0261108306,18.5381609536,60.6,-7.88,61.1101824576,132.86,43.9886167175,-13.6661108306,46.0625768488,-17.5313832825,-6.0261108306,18.5381609536,61.52,-7.64,61.9925802012,131.86
2019-05-10 20:30:00,45.4877333806,-17.7460147505,48.8267849406,-17.7122666194,-6.0160147505,18.7060637835,63.2,-11.73,64.2793349374,132.71,46.4077333806,-16.6660147505,49.3095707261,-17.7122666194,-6.0160147505,18.7060637835,64.12,-10.65,64.9984376735,131.74,43.2577333806,-18.5060147505,47.0500167819,-17.7122666194,-6.0160147505,18.7060637835,60.97,-12.49,62.2361711547,132.73,45.2377333806,5.2939852495,45.5464466368,-17.7122666194,-6.0160147505,18.7060637835,62.95,11.31,63.9579439945,132.49,42.2077333806,-14.6960147505,44.6930151889,-17.7122666194,-6.0160147505,18.7060637835,59.92,-8.68,60.545427573,132.73,43.0077333806,-14.1760147505,45.2838218876,-17.7122666194,-6.0160147505,18.7060637835,60.72,-8.16,61.2658469296,131.74
2019-05-10 21:00:00,45.2145833855,-18.0629403125,48.6890990208,-18.0654166145,-6.0829403125,19.0620418712,63.28,-11.98,64.4040278244,132.19,45.9845833855,-17.2029403125,49.0970779633,-18.0654166145,-6.0829403125,19.0620418712,64.05,-11.12,65.0081294916,131.33,42.9745833855,-18.7929403125,46.9040448442,-18.0654166145,-6.0829403125,19.0620418712,61.04,-12.71,62.3492237321,132.28,44.8145833855,4.6870596875,45.0590214334,-18.0654166145,-6.0829403125,19.0620418712,62.88,10.77,63.7956683483,132.19,41.9345833855,-15.0429403125,44.5510868213,-18.0654166145,-6.0829403125,19.0620418712,60.0,-8.96,60.6653245273,132.28,42.6145833855,-14.5629403125,45.0342308435,-18.0654166145,-6.0829403125,19.0620418712,60.68,-8.48,61.269672759,131.33
2019-05-10 21:30:00,44.6648500836,-18.3762869845,48.2973783587,-17.9651499164,-6.0662869845,18.9617100837,62.63,-12.31,63.8283087666,132.19,45.5248500836,-17.5362869845,48.7855853335,-17.9651499164,-6.0662869845,18.9617100837,63.49,-11.47,64.5177572456,131.33,42.4548500836,-19.1062869845,46.5560361065,-17.9651499164,-6.0662869845,18.9617100837,60.42,-13.04,61.8111478619,132.36,44.3848500836,4.3637130155,44.5988442476,-17.9651499164,-6.0662869845,18.9617100837,62.35,10.43,63.2163538968,132.19,41.4348500836,-15.3062869845,44.1715884104,-17.9651499164,-6.0662869845,18.9617100837,59.4,-9.24,60.114370994,132.36,42.1948500836,-14.9462869845,44.7637896988,-17.9651499164,-6.0662869845,18.9617100837,60.16,-8.88,60.8118409522,131.33
2019-05-10 22:00:00,43.2011167873,-19.1362548879,47.2496851079,-17.4288832127,-5.8462548879,18.3832713699,60.63,-13.29,62.0694852564,132.72,43.8011167873,-18.3162548879,47.4765523699,-17.4288832127,-5.8462548879,18.3832713699,61.23,-12.47,62.486909029,131.84,41.0711167873,-19.8662548879,45.6235105776,-17.4288832127,-5.8462548879,18.3832713699,58.5,-14.02,60.1565491032,132.81,42.7211167873,3.6637451121,42.8779296118,-17.4288832127,-5.8462548879,18.3832713699,60.15,9.51,60.8971477165,132.73,40.0911167873,-16.1262548879,43.2128886093,-17.4288832127,-5.8462548879,18.3832713699,57.52,-10.28,58.4314025161,132.81,40.5711167873,-14.6462548879,43.1338416977,-17.4288832127,-5.8462548879,18.3832713699,58.0,-8.8,58.6637878082,131.84
2019-05-10 22:30:00,40.8501168561,-19.9063028231,45.4421933807,-16.3498831439,-5.5263028231,17.2585834213,57.2,-14.38,58.9798643606,132.84,41.3301168561,-19.1663028231,45.5579380926,-16.3498831439,-5.5263028231,17.2585834213,57.68,-13.64,59.2708359988,132.0,38.8701168561,-20.606302823100002,43.9943826011,-16.3498831439,-5.5263028231,17.2585834213,55.22,-15.08,57.2420719401,132.94,40.3701168561,2.8436971769,40.4701488583,-16.3498831439,-5.5263028231,17.2585834213,56.72,8.37,57.3342419502,132.85,37.8501168561,-16.9263028231,41.4624055415,-16.3498831439,-5.5263028231,17.2585834213,54.2,-11.4,55.3859187881,132.94,38.2901168561,-15.8863028231,41.4548871214,-16.3498831439,-5.5263028231,17.2585834213,54.64,-10.36,55.6134803802,132.0
2019-05-10 23:00:00,38.5009834226,-21.0441009417,43.8768721418,-15.3190165774,-5.1541009417,16.1628285092,53.82,-15.89,56.1167042867,133.13,38.7709834226,-19.5641009417,43.4274475558,-15.3190165774,-5.1541009417,16.1628285092,54.09,-14.41,55.9765683121,132.19,36.6609834226,-21.7441009417,42.6243314466,-15.3190165774,-5.1541009417,16.1628285092,51.98,-16.59,54.5632522858,133.13,37.9109834226,2.4758990583,37.9917456853,-15.3190165774,-5.1541009417,16.1628285092,53.23,7.63,53.7740625209,133.13,35.6809834226,-18.1141009417,40.0156623202,-15.3190165774,-5.1541009417,16.1628285092,51.0,-12.96,52.6209235951,133.13,35.9609834226,-15.6341009417,39.2124653774,-15.3190165774,-5.1541009417,16.1628285092,51.28,-10.48,52.3399350401,132.19
2019-05-10 23:30:00,36.595183357,-21.0035483867,42.1942708168,-14.154816643,-4.8035483867,14.9476724376,50.75,-16.2,53.2729058716,133.13,36.655183357,-20.4235483867,41.9609794409,-14.154816643,-4.8035483867,14.9476724376,50.81,-15.62,53.1567540394,132.19,34.885183357,-21.7135483867,41.090804341,-14.154816643,-4.8035483867,14.9476724376,49.04,-16.91,51.8735934749,133.13,35.905183357,1.6764516133,35.9442997137,-14.154816643,-4.8035483867,14.9476724376,50.06,6.48,50.4776584243,133.13,33.885183357,-18.1235483867,38.4274466659,-14.154816643,-4.8035483867,14.9476724376,48.04,-13.32,49.852422208,133.13,34.045183357,-14.4835483867,36.9979416141,-14.154816643,-4.8035483867,14.9476724376,48.2,-9.68,49.1624084032,132.19
2019-05-11 00:00:00,34.9275500081,-21.3060703116,40.9131077002,-13.3524499919,-4.5160703116,14.0954890602,48.28,-16.79,51.1161667186,133.13,34.7175500081,-21.2160703116,40.6869747957,-13.3524499919,-4.5160703116,14.0954890602,48.07,-16.7,50.8882589602,132.19,33.3375500081,-22.0260703116,39.9567267667,-13.3524499919,-4.5160703116,14.0954890602,46.69,-17.51,49.8653807766,133.13,34.0375500081,0.9439296884,34.0506360265,-13.3524499919,-4.5160703116,14.0954890602,47.39,5.46,47.7034977753,133.13,32.3275500081,-18.4360703116,37.2150396756,-13.3524499919,-4.5160703116,14.0954890602,45.68,-13.92,47.7538354481,133.13,32.2075500081,-16.1160703116,36.0146359111,-13.3524499919,-4.5160703116,14.0954890602,45.56,-11.6,47.0135469838,132.19
2019-05-11 00:30:00,33.9515000395,-21.4161422983,40.1416928626,-12.6184999605,-4.2961422983,13.3297929429,46.57,-17.12,49.6171270833,133.13,33.6515000395,-21.4961422983,39.9312858373,-12.6184999605,-4.2961422983,13.3297929429,46.27,-17.2,49.3634773897,132.19,32.4215000395,-22.1561422983,39.268922908,-12.6184999605,-4.2961422983,13.3297929429,45.04,-17.86,48.4518441342,133.13,33.0515000395,0.6738577017,33.0583686691,-12.6184999605,-4.2961422983,13.3297929429,45.67,4.97,45.9396321274,133.13,31.4215000395,-18.6561422983,36.5426095153,-12.6184999605,-4.2961422983,13.3297929429,44.04,-14.36,46.3220379517,133.13,31.3015000395,-17.4161422983,35.820467854,-12.6184999605,-4.2961422983,13.3297929429,43.92,-13.12,45.8377660887,132.19
2019-05-11 01:00:00,33.0537501346,-21.6408980754,39.5079595458,-12.4062498654,-4.2108980754,13.1014006245,45.46,-17.43,48.6869232957,133.39,32.6837501346,-21.930898075400002,39.3597740499,-12.4062498654,-4.2108980754,13.1014006245,45.09,-17.72,48.4469452081,132.82,31.5937501346,-22.3708980754,38.7120411277,-12.4062498654,-4.2108980754,13.1014006245,44.0,-18.16,47.6002689068,133.7,32.1037501346,0.3491019246,32.1056481769,-12.4062498654,-4.2108980754,13.1014006245,44.51,4.5600000000000005,44.7429737501,133.76,30.5537501346,-18.8508980754,35.9010864117,-12.4062498654,-4.2108980754,13.1014006245,42.96,-14.64,45.3860242806,133.7,30.3937501346,-17.3708980754,35.0075441468,-12.4062498654,-4.2108980754,13.1014006245,42.8,-13.16,44.7775122132,132.82
2019-05-11 01:30:00,33.7929000282,-21.7217948092,40.1720856074,-12.6670999718,-4.2617948092,13.3648163733,46.46,-17.46,49.6324813001,134.07,33.2729000282,-22.7517948092,40.307940202,-12.6670999718,-4.2617948092,13.3648163733,45.94,-18.49,49.5213459025,133.23,32.2729000282,-22.4617948092,39.320125919,-12.6670999718,-4.2617948092,13.3648163733,44.94,-18.2,48.4854988631,134.07,32.6829000282,-0.2917948092,32.6842025827,-12.6670999718,-4.2617948092,13.3648163733,45.35,3.9699999999999998,45.5234379194,134.07,31.2929000282,-18.9017948092,36.5584933933,-12.6670999718,-4.2617948092,13.3648163733,43.96,-14.64,46.3336940034,134.07,30.9729000282,-18.3417948092,35.996416113,-12.6670999718,-4.2617948092,13.3648163733,43.64,-14.08,45.8551632862,133.23
