Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-11 02:00:00,32.9769166541,-21.7712824798,39.5153865327,-13.4530833459,-4.5112824798,14.189331243,46.43,-17.26,49.5343567638,134.07,32.7469166541,-23.3612824798,40.2257388926,-13.4530833459,-4.5112824798,14.189331243,46.2,-18.85,49.8975199785,133.13,31.4769166541,-22.5112824798,38.6982444167,-13.4530833459,-4.5112824798,14.189331243,44.93,-18.0,48.4014968777,134.07,32.1569166541,-0.8912824798000001,32.1692659717,-13.4530833459,-4.5112824798,14.189331243,45.61,3.62,45.7534315653,134.07,30.4269166541,-18.9512824798,35.8461764308,-13.4530833459,-4.5112824798,14.189331243,43.88,-14.44,46.1948914925,134.07,30.4669166541,-17.3912824798,35.0811875042,-13.4530833459,-4.5112824798,14.189331243,43.92,-12.88,45.7696493323,133.13
2019-05-11 02:30:00,32.428366668,-21.8814025694,39.1202600088,-13.341633332,-4.4914025694,14.0773533382,45.77,-17.39,48.9622814011,134.07,32.198366668,-23.5514025694,39.8923975097,-13.341633332,-4.4914025694,14.0773533382,45.54,-19.06,49.3677546583,133.59,30.938366668,-22.6314025694,38.3322698824,-13.341633332,-4.4914025694,14.0773533382,44.28,-18.14,47.8516248418,134.07,31.638366668,-1.0314025694,31.6551739322,-13.341633332,-4.4914025694,14.0773533382,44.98,3.46,45.112880644,134.59,29.938366668,-19.0914025694,35.5075689229,-13.341633332,-4.4914025694,14.0773533382,43.28,-14.6,45.6762345208,134.07,29.978366668,-18.5314025694,35.2436568657,-13.341633332,-4.4914025694,14.0773533382,43.32,-14.04,45.5383794178,133.59
2019-05-11 03:00:00,31.3784333216,-22.2420990979,38.4618908791,-13.0515666784,-4.4020990979,13.7739561938,44.43,-17.84,47.8778706711,134.07,31.2384333216,-23.4120990979,39.0380084092,-13.0515666784,-4.4020990979,13.7739561938,44.29,-19.01,48.1973464,133.59,29.9484333216,-22.9920990979,37.7563938869,-13.0515666784,-4.4020990979,13.7739561938,43.0,-18.59,46.8464310273,134.19,30.6984333216,-0.8720990979000001,30.7108183746,-13.0515666784,-4.4020990979,13.7739561938,43.75,3.5300000000000002,43.8921792578,134.59,28.9484333216,-19.4420990979,34.8712920482,-13.0515666784,-4.4020990979,13.7739561938,42.0,-15.04,44.6116756018,134.19,29.0284333216,-18.2020990979,34.2631923889,-13.0515666784,-4.4020990979,13.7739561938,42.08,-13.8,44.2850584283,133.59
2019-05-11 03:30:00,30.9155833102,-23.5210342134,38.8460080559,-12.7844166898,-4.3010342134,13.488521246,43.7,-19.22,47.7399036446,135.01,30.6655833102,-22.691034213400002,38.1478837346,-12.7844166898,-4.3010342134,13.488521246,43.45,-18.39,47.1815069704,134.07,29.5255833102,-24.2310342134,38.1955899137,-12.7844166898,-4.3010342134,13.488521246,42.31,-19.93,46.7690175223,135.01,30.1355833102,-0.13103421340000002,30.1358681874,-12.7844166898,-4.3010342134,13.488521246,42.92,4.17,43.1220975835,135.01,28.5355833102,-20.7010342134,35.2535435432,-12.7844166898,-4.3010342134,13.488521246,41.32,-16.4,44.4556228165,135.01,28.4955833102,-18.2610342134,33.8446988276,-12.7844166898,-4.3010342134,13.488521246,41.28,-13.96,43.5765992248,134.07
2019-05-11 04:00:00,30.2810499858,-23.5094329061,38.3358242876,-12.4789500142,-4.2194329061,13.1729953885,42.76,-19.29,46.9097186093,135.01,29.9410499858,-22.8594329061,37.6698838204,-12.4789500142,-4.2194329061,13.1729953885,42.42,-18.64,46.3347170057,134.07,28.9210499858,-24.2394329061,37.7356229562,-12.4789500142,-4.2194329061,13.1729953885,41.4,-20.02,45.986524113,135.01,29.4510499858,-0.2294329061,29.4519436494,-12.4789500142,-4.2194329061,13.1729953885,41.93,3.99,42.1194135762,135.01,27.9610499858,-20.7394329061,34.8129917355,-12.4789500142,-4.2194329061,13.1729953885,40.44,-16.52,43.684138998,135.01,27.8010499858,-18.3394329061,33.3051524487,-12.4789500142,-4.2194329061,13.1729953885,40.28,-14.12,42.6831676425,134.07
2019-05-11 04:30:00,29.9952499768,-23.5878155923,38.1588792497,-12.3747500232,-4.1578155923,13.0545727098,42.37,-19.43,46.6126785328,135.01,29.4252499768,-23.4078155923,37.6001484971,-12.3747500232,-4.1578155923,13.0545727098,41.8,-19.25,46.0195882207,134.07,28.6652499768,-24.3178155923,37.5905933901,-12.3747500232,-4.1578155923,13.0545727098,41.04,-20.16,45.7242517708,135.01,28.9552499768,-0.7178155923,28.9641461198,-12.3747500232,-4.1578155923,13.0545727098,41.33,3.44,41.4729128468,135.01,27.7052499768,-20.7978155923,34.6428926288,-12.3747500232,-4.1578155923,13.0545727098,40.08,-16.64,43.3969584188,135.01,27.3452499768,-17.7978155923,32.6270583436,-12.3747500232,-4.1578155923,13.0545727098,39.72,-13.64,41.9967617799,134.07
2019-05-11 05:00:00,30.0926999763,-23.4731638566,38.1649055194,-12.2473000237,-4.1131638566,12.9195384895,42.34,-19.36,46.5562584407,135.17,29.2926999763,-23.7831638566,37.7319646312,-12.2473000237,-4.1131638566,12.9195384895,41.54,-19.67,45.9617286446,134.23,28.7526999763,-24.2131638566,37.5898265475,-12.2473000237,-4.1131638566,12.9195384895,41.0,-20.1,45.6619097279,135.17,28.8326999763,-0.9831638566,28.8494575182,-12.2473000237,-4.1131638566,12.9195384895,41.08,3.13,41.1990691642,135.22,27.7926999763,-20.6731638566,34.638329576,-12.2473000237,-4.1131638566,12.9195384895,40.04,-16.56,43.3293803325,135.17,27.2326999763,-18.2731638566,32.795250652,-12.2473000237,-4.1131638566,12.9195384895,39.48,-14.16,41.9425321124,134.23
2019-05-11 05:30:00,29.9208833118,-22.8782879478,37.665306551,-12.1691166882,-4.0882879478,12.8375036248,42.09,-18.79,46.0937327627,135.94,29.2808833118,-24.4882879478,38.1712768209,-12.1691166882,-4.0882879478,12.8375036248,41.45,-20.4,46.1980789644,135.01,28.5908833118,-23.6582879478,37.1100147827,-12.1691166882,-4.0882879478,12.8375036248,40.76,-19.57,45.2146270581,135.94,28.8208833118,-1.4682879478,28.858260245,-12.1691166882,-4.0882879478,12.8375036248,40.99,2.62,41.0736472693,135.95,27.6308833118,-20.1282879478,34.1849921501,-12.1691166882,-4.0882879478,12.8375036248,39.8,-16.04,42.9106233933,135.94,27.2708833118,-19.3282879478,33.4257953024,-12.1691166882,-4.0882879478,12.8375036248,39.44,-15.24,42.28204347,135.01
2019-05-11 06:00:00,29.9972833662,-22.6989044444,37.6175128408,-12.1427166338,-4.0989044444,12.8158723813,42.14,-18.6,46.062344708,135.94,29.3472833662,-24.4689044444,38.2098197547,-12.1427166338,-4.0989044444,12.8158723813,41.49,-20.37,46.220742097,135.01,28.6372833662,-23.4789044444,37.0317830047,-12.1427166338,-4.0989044444,12.8158723813,40.78,-19.38,45.1507785093,135.94,28.8772833662,-1.4689044444000001,28.9146187054,-12.1427166338,-4.0989044444,12.8158723813,41.02,2.63,41.1042248437,135.95,27.6972833662,-19.9389044444,34.1276928067,-12.1427166338,-4.0989044444,12.8158723813,39.84,-15.84,42.8734323329,135.94,27.3372833662,-19.0189044444,33.3023390787,-12.1427166338,-4.0989044444,12.8158723813,39.48,-14.92,42.2051750381,135.01
2019-05-11 06:30:00,31.576750061,-22.1837483824,38.5902816355,-12.673249939,-4.2937483824000005,13.3808646652,44.25,-17.89,47.7295987831,135.14,31.106750061,-23.8237483824,39.1816396587,-12.673249939,-4.2937483824000005,13.3808646652,43.78,-19.53,47.9385992703,134.66,30.146750061,-22.9537483824,37.8906466564,-12.673249939,-4.2937483824000005,13.3808646652,42.82,-18.66,46.7091853922,135.21,30.566750061,-0.9837483824000001,30.5825762513,-12.673249939,-4.2937483824000005,13.3808646652,43.24,3.31,43.3665043553,135.71,29.206750061,-19.3737483824,35.0482007457,-12.673249939,-4.2937483824000005,13.3808646652,41.88,-15.08,44.5122544924,135.21,28.926750061,-18.3337483824,34.2473823648,-12.673249939,-4.2937483824000005,13.3808646652,41.6,-14.04,43.9053709698,134.66
2019-05-11 07:00:00,32.5123333729,-21.7197932589,39.0998879865,-12.8076666271,-4.4197932589,13.5488337832,45.32,-17.3,48.509714491,135.01,32.4823333729,-22.7497932589,39.6567153792,-12.8076666271,-4.4197932589,13.5488337832,45.29,-18.33,48.8587044446,134.07,31.0323333729,-22.4997932589,38.3307502047,-12.8076666271,-4.4197932589,13.5488337832,43.84,-18.08,47.4218515033,135.01,31.8923333729,-0.0797932589,31.8924331924,-12.8076666271,-4.4197932589,13.5488337832,44.7,4.34,44.9101948337,135.01,30.0723333729,-18.9397932589,35.5395695413,-12.8076666271,-4.4197932589,13.5488337832,42.88,-14.52,45.2716776804,135.01,30.2323333729,-18.3797932589,35.3809381081,-12.8076666271,-4.4197932589,13.5488337832,43.04,-13.96,45.2473557238,134.07
2019-05-11 07:30:00,34.2889500624,-20.9709142495,40.1934240995,-13.3610499376,-4.7109142495,14.1672286811,47.65,-16.26,50.3478907205,135.01,34.6389500624,-21.8309142495,40.9444218227,-13.3610499376,-4.7109142495,14.1672286811,48.0,-17.12,50.9616954192,134.07,32.7089500624,-21.7709142495,39.2918327575,-13.3610499376,-4.7109142495,14.1672286811,46.07,-17.06,49.1272683955,135.01,33.9589500624,0.9090857505000001,33.9711160582,-13.3610499376,-4.7109142495,14.1672286811,47.32,5.62,47.6525634148,135.1,31.7589500624,-18.1509142495,36.5798660079,-13.3610499376,-4.7109142495,14.1672286811,45.12,-13.44,47.0791673673,135.01,32.1989500624,-17.1509142495,36.4818618592,-13.3610499376,-4.7109142495,14.1672286811,45.56,-12.44,47.2278223085,134.07
2019-05-11 08:00:00,36.6074500667,-20.6072634566,42.0091026749,-14.4125499333,-5.1072634566,15.2907074917,51.02,-15.5,53.3225130691,134.62,37.4374500667,-19.8372634566,42.3683807685,-14.4125499333,-5.1072634566,15.2907074917,51.85,-14.73,53.9017198241,133.73,34.8974500667,-21.3972634566,40.9350083008,-14.4125499333,-5.1072634566,15.2907074917,49.31,-16.29,51.9311101364,134.72,36.6374500667,2.7127365434,36.7377419957,-14.4125499333,-5.1072634566,15.2907074917,51.05,7.82,51.6454731801,134.66,33.9474500667,-17.7072634566,38.2880731449,-14.4125499333,-5.1072634566,15.2907074917,48.36,-12.6,49.9744894921,134.72,34.8274500667,-15.5472634566,38.1401190236,-14.4125499333,-5.1072634566,15.2907074917,49.24,-10.44,50.3345924787,133.73
2019-05-11 08:30:00,39.5090833964,-18.8895693794,43.7925050912,-15.2409166036,-5.3495693794,16.1525054238,54.75,-13.54,56.3994157771,133.63,40.4190833964,-18.5795693794,44.4848592324,-15.2409166036,-5.3495693794,16.1525054238,55.66,-13.23,57.2107376285,132.97,37.6090833964,-19.6795693794,42.4467737864,-15.2409166036,-5.3495693794,16.1525054238,52.85,-14.33,54.7582998275,133.91,39.5190833964,3.7004306206,39.6919530795,-15.2409166036,-5.3495693794,16.1525054238,54.76,9.05,55.5027936234,133.56,36.5990833964,-15.9895693794,39.9394445929,-15.2409166036,-5.3495693794,16.1525054238,51.84,-10.64,52.9206500338,133.91,37.5190833964,-15.2695693794,40.5073001808,-15.2409166036,-5.3495693794,16.1525054238,52.76,-9.92,53.6844856546,132.97
2019-05-11 09:00:00,41.629833466,-17.4683043315,45.1462588774,-14.770166534,-5.2383043315,15.6715554975,56.4,-12.23,57.7107693589,133.34,42.639833466,-17.4283043315,46.0640987091,-14.770166534,-5.2383043315,15.6715554975,57.41,-12.19,58.6898986198,132.6,39.659833466,-18.2783043315,43.6691973797,-14.770166534,-5.2383043315,15.6715554975,54.43,-13.04,55.9702286935,133.53,41.699833466,4.7716956685,41.9719571934,-14.770166534,-5.2383043315,15.6715554975,56.47,10.01,57.3503356573,133.21,38.629833466,-14.5583043315,41.2820573448,-14.770166534,-5.2383043315,15.6715554975,53.4,-9.32,54.2072172317,133.53,39.669833466,-14.5583043315,42.2568327284,-14.770166534,-5.2383043315,15.6715554975,54.44,-9.32,55.2320196987,132.6
2019-05-11 09:30:00,43.1232834042,-16.5801937954,46.2008700984,-13.7367165958,-5.0901937954,14.649486534,56.86,-11.49,58.0093070119,133.13,44.6232834042,-16.6401937954,47.6249248956,-13.7367165958,-5.0901937954,14.649486534,58.36,-11.55,59.4919498756,132.35,41.1232834042,-17.4101937954,44.6569063632,-13.7367165958,-5.0901937954,14.649486534,54.86,-12.32,56.2263461377,133.29,43.6532834042,5.4598062045999995,43.9933930921,-13.7367165958,-5.0901937954,14.649486534,57.39,10.55,58.3516460779,133.13,40.0632834042,-13.6901937954,42.3377855264,-13.7367165958,-5.0901937954,14.649486534,53.8,-8.6,54.4830248793,133.29,41.5432834042,-14.2501937954,43.9193854602,-13.7367165958,-5.0901937954,14.649486534,55.28,-9.16,56.0337755287,132.35
2019-05-11 10:00:00,43.6173333789,-15.7424435701,46.3712874594,-13.3726666211,-5.0124435701,14.281204539600001,56.99,-10.73,57.9913183158,133.13,44.9473333789,-16.2424435701,47.792046943,-13.3726666211,-5.0124435701,14.281204539600001,58.32,-11.23,59.3913739528,132.19,41.5973333789,-16.6024435701,44.7881600061,-13.3726666211,-5.0124435701,14.281204539600001,54.97,-11.59,56.178545727,133.13,43.9673333789,5.8575564299,44.3558042626,-13.3726666211,-5.0124435701,14.281204539600001,57.34,10.87,58.3612242846,133.13,40.5473333789,-12.8924435701,42.5476361899,-13.3726666211,-5.0124435701,14.281204539600001,53.92,-7.88,54.492759152,133.13,41.8673333789,-13.0124435701,43.84287048,-13.3726666211,-5.0124435701,14.281204539600001,55.24,-8.0,55.8162843622,132.19
2019-05-11 10:30:00,44.4877000319,-14.8304017523,46.8945228173,-12.0122999681,-4.4404017523,12.8067372209,56.5,-10.39,57.4473854932,133.13,45.0677000319,-15.3904017523,47.6231251837,-12.0122999681,-4.4404017523,12.8067372209,57.08,-10.95,58.1208129675,132.19,42.4877000319,-15.7204017523,45.3027116766,-12.0122999681,-4.4404017523,12.8067372209,54.5,-11.28,55.6550842242,133.13,44.1177000319,6.6595982477,44.6175044677,-12.0122999681,-4.4404017523,12.8067372209,56.13,11.1,57.2170158257,133.13,41.3877000319,-12.0004017523,43.0923584426,-12.0122999681,-4.4404017523,12.8067372209,53.4,-7.5600000000000005,53.9324911348,133.13,42.0677000319,-13.8804017523,44.2984981549,-12.0122999681,-4.4404017523,12.8067372209,54.08,-9.44,54.8977230858,132.19
2019-05-11 11:00:00,44.1417000625,-13.3798648683,46.1249441008,-6.9182999375000005,-3.0298648683,7.5526786735,51.06,-10.35,52.0984270396,133.13,43.9317000625,-13.7998648683,46.0481328695,-6.9182999375000005,-3.0298648683,7.5526786735,50.85,-10.77,51.9780280503,132.19,42.3617000625,-14.3198648683,44.7165759202,-6.9182999375000005,-3.0298648683,7.5526786735,49.28,-11.29,50.5567255664,133.13,43.1117000625,8.1601351317,43.877175019,-6.9182999375000005,-3.0298648683,7.5526786735,50.03,11.19,51.2661389223,133.13,41.2817000625,-10.7498648683,42.6583913754,-6.9182999375000005,-3.0298648683,7.5526786735,48.2,-7.72,48.8143257661,133.13,41.1217000625,-11.9098648683,42.8116701054,-6.9182999375000005,-3.0298648683,7.5526786735,48.04,-8.88,48.8538227778,132.19
2019-05-11 11:30:00,42.733316672,-13.6213540053,44.8517294954,-5.136683328,-2.8613540053,5.8798692465,47.87,-10.76,49.0643913648,133.13,43.233316672,-13.6713540053,45.3434183846,-5.136683328,-2.8613540053,5.8798692465,48.37,-10.81,49.563222252,132.19,41.073316672,-14.5913540053,43.5881285919,-5.136683328,-2.8613540053,5.8798692465,46.21,-11.73,47.6755388014,133.13,42.483316672,8.3086459947,43.288171522,-5.136683328,-2.8613540053,5.8798692465,47.62,11.17,48.9125065806,133.13,39.943316672,-11.0213540053,41.4359601176,-5.136683328,-2.8613540053,5.8798692465,45.08,-8.16,45.812574693,133.13,40.463316672,-10.9813540053,41.9269618728,-5.136683328,-2.8613540053,5.8798692465,45.6,-8.12,46.3173228933,132.19
2019-05-11 12:00:00,42.489899993,-14.203067483,44.8008786447,-6.120100007,-3.193067483,6.902992398,48.61,-11.01,49.841270048,133.13,42.569899993,-14.303067483,44.9085083791,-6.120100007,-3.193067483,6.902992398,48.69,-11.11,49.9414477163,132.19,40.809899993,-15.163067483,43.5358077096,-6.120100007,-3.193067483,6.902992398,46.93,-11.97,48.4324870309,133.13,41.809899993,7.716932517,42.516100302,-6.120100007,-3.193067483,6.902992398,47.93,10.91,49.156006754,133.13,39.719899993,-11.593067483,41.3771636185,-6.120100007,-3.193067483,6.902992398,45.84,-8.4,46.6032788546,133.13,39.839899993,-12.033067483,41.6174524028,-6.120100007,-3.193067483,6.902992398,45.96,-8.84,46.8024272875,132.19
2019-05-11 12:30:00,42.1638500001,-14.2175350617,44.4963880563,-6.3661499999,-3.2075350617,7.1285445214,48.53,-11.01,49.763249492,133.13,42.8638500001,-14.4075350617,45.2204235206,-6.3661499999,-3.2075350617,7.1285445214,49.23,-11.2,50.4879480668,132.19,40.4838500001,-15.1675350617,43.2318890482,-6.3661499999,-3.2075350617,7.1285445214,46.85,-11.96,48.3524983843,133.13,42.0838500001,7.6424649383,42.7721603518,-6.3661499999,-3.2075350617,7.1285445214,48.45,10.85,49.6500251762,133.13,39.3938500001,-11.5675350617,41.0570735103,-6.3661499999,-3.2075350617,7.1285445214,45.76,-8.36,46.5173859971,133.13,40.1538500001,-11.5675350617,41.7868344964,-6.3661499999,-3.2075350617,7.1285445214,46.52,-8.36,47.2652091924,132.19
2019-05-11 13:00:00,42.134733363,-15.0906896992,44.7556104993,-8.545266637,-3.5606896992,9.2574344735,50.68,-11.53,51.9750257335,133.13,42.724733363,-15.3306896992,45.3919914477,-8.545266637,-3.5606896992,9.2574344735,51.27,-11.77,52.6036671725,132.31,40.374733363,-15.9906896992,43.4260434669,-8.545266637,-3.5606896992,9.2574344735,48.92,-12.43,50.4744618594,133.25,41.914733363,6.7593103008,42.4562498183,-8.545266637,-3.5606896992,9.2574344735,50.46,10.32,51.5045046574,133.13,39.254733363,-12.4006896992,41.1668701314,-8.545266637,-3.5606896992,9.2574344735,47.8,-8.84,48.6105502952,133.25,39.934733363,-13.8806896992,42.2783215762,-8.545266637,-3.5606896992,9.2574344735,48.48,-10.32,49.5662465797,132.31
2019-05-11 13:30:00,41.9639500457,-14.5922587003,44.4286744954,-5.3060499543,-2.7722587003,5.9866171098,47.27,-11.82,48.7254071302,133.76,42.1839500457,-14.8622587003,44.7255226368,-5.3060499543,-2.7722587003,5.9866171098,47.49,-12.09,49.0047773181,133.01,40.3339500457,-15.5322587003,43.2212746992,-5.3060499543,-2.7722587003,5.9866171098,45.64,-12.76,47.390159316,133.95,41.4639500457,7.2877412997,42.0995288174,-5.3060499543,-2.7722587003,5.9866171098,46.77,10.06,47.8396958602,133.76,39.2539500457,-11.9722587003,41.0390980966,-5.3060499543,-2.7722587003,5.9866171098,44.56,-9.2,45.4998197799,133.95,39.5339500457,-12.6922587003,41.5213997492,-5.3060499543,-2.7722587003,5.9866171098,44.84,-9.92,45.9241984143,133.01
2019-05-11 14:00:00,40.5452334662,-14.7649967531,43.1499836147,-3.8947665338,-2.3449967531,4.5462309801,44.44,-12.42,46.1429301194,134.05,41.1552334662,-14.9649967531,43.7916015861,-3.8947665338,-2.3449967531,4.5462309801,45.05,-12.62,46.784259105,133.13,39.0252334662,-15.7249967531,42.0742720671,-3.8947665338,-2.3449967531,4.5462309801,42.92,-13.38,44.9572107676,134.07,40.505233466199996,7.2850032469,41.1551358941,-3.8947665338,-2.3449967531,4.5462309801,44.4,9.63,45.4323332,134.05,37.9452334662,-12.1849967531,39.8536684469,-3.8947665338,-2.3449967531,4.5462309801,41.84,-9.84,42.981521611,134.07,38.6252334662,-12.0649967531,40.465699141,-3.8947665338,-2.3449967531,4.5462309801,42.52,-9.72,43.6168407843,133.13
2019-05-11 14:30:00,40.2647667345,-14.403755589,42.7635313702,-2.0452332655,-1.813755589,2.7336218551,42.31,-12.59,44.1434502503,134.16,39.4547667345,-14.873755589,42.1652371438,-2.0452332655,-1.813755589,2.7336218551,41.5,-13.06,43.5064776786,133.52,38.8347667345,-15.393755589,41.7744756814,-2.0452332655,-1.813755589,2.7336218551,40.88,-13.58,43.076569037,134.36,38.8947667345,7.476244411,39.6067811091,-2.0452332655,-1.813755589,2.7336218551,40.94,9.29,41.9808015645,134.16,37.7547667345,-11.893755589,39.5838835031,-2.0452332655,-1.813755589,2.7336218551,39.8,-10.08,41.0566243133,134.36,37.0747667345,-11.453755589,38.8036962867,-2.0452332655,-1.813755589,2.7336218551,39.12,-9.64,40.2902469588,133.52
2019-05-11 15:00:00,40.0409167048,-15.6300727414,42.9834175522,-3.4890832952,-2.1200727414,4.0826964949,43.53,-13.51,45.5782952731,134.99,38.7109167048,-15.4000727414,41.6617007882,-3.4890832952,-2.1200727414,4.0826964949,42.2,-13.28,44.2402350807,134.05,38.5809167048,-16.5700727414,41.9887418773,-3.4890832952,-2.1200727414,4.0826964949,42.07,-14.45,44.4824392317,134.99,38.1509167048,7.0399272586,38.7950128396,-3.4890832952,-2.1200727414,4.0826964949,41.64,9.16,42.6356095301,134.98,37.5509167048,-13.0400727414,39.7506583905,-3.4890832952,-2.1200727414,4.0826964949,41.04,-10.92,42.4679643967,134.99,36.3509167048,-12.4000727414,38.4076938812,-3.4890832952,-2.1200727414,4.0826964949,39.84,-10.28,41.1449146311,134.05
2019-05-11 15:30:00,40.0127167715,-15.4042599991,42.8755026741,-2.5472832285,-1.8342599991,3.1389746082,42.56,-13.57,44.671002899,134.99,38.9427167715,-15.6042599991,41.9526890635,-2.5472832285,-1.8342599991,3.1389746082,41.49,-13.77,43.7153634321,134.05,38.5827167715,-16.3542599991,41.9057019221,-2.5472832285,-1.8342599991,3.1389746082,41.13,-14.52,43.6177406568,134.99,38.4027167715,6.9757400009,39.03113634,-2.5472832285,-1.8342599991,3.1389746082,40.95,8.81,41.8869741089,134.98,37.5327167715,-12.8342599991,39.6663970884,-2.5472832285,-1.8342599991,3.1389746082,40.08,-11.0,41.56207887,134.99,36.6127167715,-11.9542599991,38.5148719524,-2.5472832285,-1.8342599991,3.1389746082,39.16,-10.12,40.4465078839,134.05
2019-05-11 16:00:00,39.6791167439,-15.7704490587,42.6982361355,-3.7608832561,-2.1704490587,4.3422450395,43.44,-13.6,45.5191564069,134.99,38.6791167439,-16.1604490587,41.9193772123,-3.7608832561,-2.1704490587,4.3422450395,42.44,-13.99,44.6863927835,134.05,38.2191167439,-16.7204490587,41.7165950361,-3.7608832561,-2.1704490587,4.3422450395,41.98,-14.55,44.4299774927,134.99,38.1091167439,6.4995509413,38.6593965477,-3.7608832561,-2.1704490587,4.3422450395,41.87,8.67,42.7582249398,134.98,37.1591167439,-13.1704490587,39.4241129969,-3.7608832561,-2.1704490587,4.3422450395,40.92,-11.0,42.3727081976,134.99,36.3591167439,-12.4904490587,38.4447224997,-3.7608832561,-2.1704490587,4.3422450395,40.12,-10.32,41.4260401197,134.05
2019-05-11 16:30:00,39.5183166777,-15.6601288475,42.50808145,-3.8916833223,-2.3101288475,4.5256926954,43.41,-13.35,45.4164133326,134.99,38.9483166777,-16.1301288475,42.1562857551,-3.8916833223,-2.3101288475,4.5256926954,42.84,-13.82,45.0139756076,134.05,38.0683166777,-16.6201288475,41.5382404247,-3.8916833223,-2.3101288475,4.5256926954,41.96,-14.31,44.3330317032,134.99,38.3683166777,6.4998711525,38.9149848988,-3.8916833223,-2.3101288475,4.5256926954,42.26,8.81,43.1685498946,134.98,37.0683166777,-13.0701288475,39.3050679863,-3.8916833223,-2.3101288475,4.5256926954,40.96,-10.76,42.3497249106,134.99,36.6283166777,-12.5101288475,38.7057735541,-3.8916833223,-2.3101288475,4.5256926954,40.52,-10.2,41.7840926669,134.05
2019-05-11 17:00:00,40.4988833618,-17.1343727145,43.9743821091,-8.7311166382,-3.7743727145,9.512007524,49.23,-13.36,51.0106116411,134.99,40.8088833618,-17.5343727145,44.4164292546,-8.7311166382,-3.7743727145,9.512007524,49.54,-13.76,51.4154568199,134.05,38.8188833618,-18.0243727145,42.7993424857,-8.7311166382,-3.7743727145,9.512007524,47.55,-14.25,49.6393493108,134.99,40.0588833618,5.0656272855,40.3778988556,-8.7311166382,-3.7743727145,9.512007524,48.79,8.84,49.584369513,134.98,37.7888833618,-14.3743727145,40.430462484,-8.7311166382,-3.7743727145,9.512007524,46.52,-10.6,47.7123715613,134.99,38.2288833618,-14.0143727145,40.7167062233,-8.7311166382,-3.7743727145,9.512007524,46.96,-10.24,48.0634913422,134.05
2019-05-11 17:30:00,42.1954000372,-17.6363345424,45.7328337236,-11.9845999628,-4.5763345424,12.8286193377,54.18,-13.06,55.7318221486,134.21,42.6754000372,-18.0463345424,46.3342201698,-11.9845999628,-4.5763345424,12.8286193377,54.66,-13.47,56.29526179,133.72,40.3354000372,-18.4863345424,44.3699116629,-11.9845999628,-4.5763345424,12.8286193377,52.32,-13.91,54.1375147195,134.57,41.7954000372,4.4836654576,42.0352081023,-11.9845999628,-4.5763345424,12.8286193377,53.78,9.06,54.5378034028,134.21,39.2954000372,-14.7763345424,41.9817642148,-11.9845999628,-4.5763345424,12.8286193377,51.28,-10.2,52.2845904641,134.57,39.8954000372,-14.1363345424,42.3258655956,-11.9845999628,-4.5763345424,12.8286193377,51.88,-9.56,52.7534643412,133.72
2019-05-11 18:00:00,43.4554000358,-17.8043330759,46.9613252427,-14.0745999642,-4.9943330759,14.9344476639,57.53,-12.81,58.9389260167,134.07,43.8454000358,-18.1443330759,47.4514059546,-14.0745999642,-4.9943330759,14.9344476639,57.92,-13.15,59.3940140081,133.13,41.4654000358,-18.6143330759,45.4518734046,-14.0745999642,-4.9943330759,14.9344476639,55.54,-13.62,57.185627565,134.07,42.8554000358,4.3056669241,43.0711513648,-14.0745999642,-4.9943330759,14.9344476639,56.93,9.3,57.6846158001,134.07,40.4454000358,-14.8743330759,43.0938066143,-14.0745999642,-4.9943330759,14.9344476639,54.52,-9.88,55.4079849841,134.07,40.885400035800004,-15.0343330759,43.5619915422,-14.0745999642,-4.9943330759,14.9344476639,54.96,-10.04,55.869519418,133.13
2019-05-11 18:30:00,43.8899333985,-18.2661666433,47.5392374525,-14.9600666015,-5.3061666433,15.873216346,58.85,-12.96,60.2601369066,134.07,44.9199333985,-17.4261666433,48.1816531514,-14.9600666015,-5.3061666433,15.873216346,59.88,-12.12,61.0942615963,133.13,41.8599333985,-19.0561666433,45.9933855164,-14.9600666015,-5.3061666433,15.873216346,56.82,-13.75,58.4600282244,134.07,43.899933398499996,4.9338333567,44.1763156452,-14.9600666015,-5.3061666433,15.873216346,58.86,10.24,59.7440976164,134.07,40.8399333985,-15.2661666433,43.599954174,-14.9600666015,-5.3061666433,15.873216346,55.8,-9.96,56.6819336297,134.07,41.8399333985,-14.2261666433,44.1923505163,-14.9600666015,-5.3061666433,15.873216346,56.8,-8.92,57.4961424793,133.13
2019-05-11 19:00:00,44.0386667261,-18.4072874242,47.7308327743,-14.0513332739,-4.9472874242,14.8968325369,58.09,-13.46,59.6290172651,134.07,44.4986667261,-17.3472874242,47.7604409672,-14.0513332739,-4.9472874242,14.8968325369,58.55,-12.4,59.8486633101,133.13,42.0286667261,-19.1872874242,46.2013076165,-14.0513332739,-4.9472874242,14.8968325369,56.08,-14.24,57.8596923601,134.07,43.5086667261,5.0127125758,43.7964766579,-14.0513332739,-4.9472874242,14.8968325369,57.56,9.96,58.415367841,134.07,40.9886667261,-15.4272874242,43.7957988539,-14.0513332739,-4.9472874242,14.8968325369,55.04,-10.48,56.0288497116,134.07,41.5086667261,-12.9472874242,43.4810494931,-14.0513332739,-4.9472874242,14.8968325369,55.56,-8.0,56.1329992072,133.13
2019-05-11 19:30:00,43.7024166625,-18.7332362626,47.5482424808,-15.0675833375,-5.1932362626,15.9374329963,58.77,-13.54,60.3095722087,134.07,44.4424166625,-17.6832362626,47.8312162037,-15.0675833375,-5.1932362626,15.9374329963,59.51,-12.49,60.806580236,133.13,41.6724166625,-19.4932362626,46.0062666436,-15.0675833375,-5.1932362626,15.9374329963,56.74,-14.3,58.5142512556,134.07,43.4424166625,4.6467637374,43.6902274967,-15.0675833375,-5.1932362626,15.9374329963,58.51,9.84,59.331658497,133.85,40.6524166625,-15.7532362626,43.5979751049,-15.0675833375,-5.1932362626,15.9374329963,55.72,-10.56,56.7118329804,134.07,41.4124166625,-12.7532362626,43.331666123,-15.0675833375,-5.1932362626,15.9374329963,56.48,-7.5600000000000005,56.9837169725,133.13
2019-05-11 20:00:00,42.726750018,-19.3491210335,46.9037701243,-15.753249982,-5.3891210335,16.649549859,58.48,-13.96,60.1231403039,134.07,43.646750018,-18.2891210335,47.3236804921,-15.753249982,-5.3891210335,16.649549859,59.4,-12.9,60.7846197652,133.13,40.706750018,-20.1091210335,45.4028220023,-15.753249982,-5.3891210335,16.649549859,56.46,-14.72,58.3473221322,134.07,42.646750018,4.0908789665,42.8425090047,-15.753249982,-5.3891210335,16.649549859,58.4,9.48,59.1644352631,134.07,39.726750018,-16.3091210335,42.9441741786,-15.753249982,-5.3891210335,16.649549859,55.48,-10.92,56.544467457,134.07,40.646750018,-14.8291210335,43.267321591,-15.753249982,-5.3891210335,16.649549859,56.4,-9.44,57.184557356,133.13
2019-05-11 20:30:00,42.1607167178,-20.0509785265,46.6858412587,-15.9892832822,-5.4109785265,16.880043498,58.15,-14.64,59.9645903847,134.07,42.6707167178,-19.0809785265,46.7426337164,-15.9892832822,-5.4109785265,16.880043498,58.66,-13.67,60.2317565741,133.13,40.1507167178,-20.7809785265,45.2098343447,-15.9892832822,-5.4109785265,16.880043498,56.14,-15.37,58.2059833694,134.07,41.6907167178,3.3790214735,41.8274269656,-15.9892832822,-5.4109785265,16.880043498,57.68,8.79,58.3459210228,134.07,39.1707167178,-17.0509785265,42.7209657768,-15.9892832822,-5.4109785265,16.880043498,55.16,-11.64,56.3747745007,134.07,39.6907167178,-15.5709785265,42.6357639294,-15.9892832822,-5.4109785265,16.880043498,55.68,-10.16,56.599363954,133.13
2019-05-11 21:00:00,41.8069167703,-19.964485346,46.329245245,-16.1130832297,-5.454485346,17.011256907,57.92,-14.51,59.7098526208,132.97,42.0769167703,-19.484485346,46.3693012034,-16.1130832297,-5.454485346,17.011256907,58.19,-14.03,59.8574723823,132.06,39.8169167703,-20.674485346,44.8644759851,-16.1130832297,-5.454485346,17.011256907,55.93,-15.22,57.9638965219,133.0,41.1169167703,2.595514654,41.198756547,-16.1130832297,-5.454485346,17.011256907,57.23,8.05,57.7933854347,132.95,38.7669167703,-16.934485346,42.3042625489,-16.1130832297,-5.454485346,17.011256907,54.88,-11.48,56.0678588855,133.0,39.0869167703,-15.134485346,41.9146717665,-16.1130832297,-5.454485346,17.011256907,55.2,-9.68,56.042326861,132.06
2019-05-11 21:30:00,41.7679501243,-19.6010906549,46.1385350054,-16.3820498757,-5.5310906549,17.2905905615,58.15,-14.07,59.8279817477,131.59,42.1979501243,-19.1210906549,46.3279948036,-16.3820498757,-5.5310906549,17.2905905615,58.58,-13.59,60.13571734,130.69,39.7579501243,-20.2910906549,44.6365652582,-16.3820498757,-5.5310906549,17.2905905615,56.14,-14.76,58.0478871278,131.59,41.2179501243,2.5189093451,41.294846128,-16.3820498757,-5.5310906549,17.2905905615,57.6,8.05,58.1598014096,131.59,38.6579501243,-16.6510906549,42.0915184783,-16.3820498757,-5.5310906549,17.2905905615,55.04,-11.12,56.1520792135,131.59,39.0979501243,-16.1710906549,42.3102100785,-16.3820498757,-5.5310906549,17.2905905615,55.48,-10.64,56.4910612398,130.69
2019-05-11 22:00:00,40.955783485,-20.243940878,45.6858111796,-15.884216515,-5.353940878,16.7622497661,56.84,-14.89,58.7579586099,131.59,41.165783485,-19.233940878,45.4374978584,-15.884216515,-5.353940878,16.7622497661,57.05,-13.88,58.71419675,130.85,39.015783485,-20.923940878,44.2723690671,-15.884216515,-5.353940878,16.7622497661,54.9,-15.57,57.0651811528,131.81,40.215783485,2.416059122,40.288293374,-15.884216515,-5.353940878,16.7622497661,56.1,7.77,56.6355268361,131.52,37.955783485,-17.233940878,41.6851318595,-15.884216515,-5.353940878,16.7622497661,53.84,-11.88,55.1351067832,131.81,38.155783485,-16.353940878,41.5128316981,-15.884216515,-5.353940878,16.7622497661,54.04,-11.0,55.1481785737,130.85
2019-05-11 22:30:00,39.562916843,-20.4878799532,44.5530875934,-15.127083157,-5.1178799532,15.9693875917,54.69,-15.37,56.8087405247,132.19,39.532916843,-20.1878799532,44.389210526,-15.127083157,-5.1178799532,15.9693875917,54.66,-15.07,56.6993871219,131.35,37.692916843,-21.1778799532,43.2349231461,-15.127083157,-5.1178799532,15.9693875917,52.82,-16.06,55.2075719444,132.28,38.662916843,1.6821200468000002,38.699491814,-15.127083157,-5.1178799532,15.9693875917,53.79,6.8,54.2181159761,132.19,36.672916843,-17.5578799532,40.6593406024,-15.127083157,-5.1178799532,15.9693875917,51.8,-12.44,53.2728223394,132.28,36.672916843,-15.9178799532,39.9785158801,-15.127083157,-5.1178799532,15.9693875917,51.8,-10.8,52.9138923157,131.35
2019-05-11 23:00:00,37.6382002051,-21.2253097996,43.2105067174,-14.1117997949,-4.8153097996,14.9107378059,51.75,-16.41,54.2895072735,132.91,37.3782002051,-20.6453097996,42.7008040591,-14.1117997949,-4.8153097996,14.9107378059,51.49,-15.83,53.8684415962,132.19,35.8882002051,-21.9253097996,42.0557026308,-14.1117997949,-4.8153097996,14.9107378059,50.0,-17.11,52.8464956265,133.13,36.6182002051,1.4346902004,36.6462947955,-14.1117997949,-4.8153097996,14.9107378059,50.73,6.25,51.1135539754,132.89,34.8482002051,-18.3353097996,39.3774128529,-14.1117997949,-4.8153097996,14.9107378059,48.96,-13.52,50.7924403824,133.13,34.7282002051,-15.1753097996,37.899049025,-14.1117997949,-4.8153097996,14.9107378059,48.84,-10.36,49.9266982686,132.19
2019-05-11 23:30:00,35.9962335501,-21.3757820712,41.8646974067,-13.0737664499,-4.4857820712,13.8219249736,49.07,-16.89,51.8954429599,133.89,35.3962335501,-22.1657820712,41.76380304,-13.0737664499,-4.4857820712,13.8219249736,48.47,-17.68,51.5938300575,133.07,34.3562335501,-22.0957820712,40.8481868519,-13.0737664499,-4.4857820712,13.8219249736,47.43,-17.61,50.5936458461,134.01,34.7062335501,0.2042179288,34.7068343731,-13.0737664499,-4.4857820712,13.8219249736,47.78,4.69,48.0096292425,133.89,33.3662335501,-18.4857820712,38.1448512922,-13.0737664499,-4.4857820712,13.8219249736,46.44,-14.0,48.5043668137,134.01,32.8862335501,-17.8457820712,37.416257093,-13.0737664499,-4.4857820712,13.8219249736,45.96,-13.36,47.8624194959,133.07
2019-05-12 00:00:00,34.3885669602,-21.6451734939,40.6335707656,-12.2614330398,-4.2051734939,12.9624929818,46.65,-17.44,49.8033743837,134.07,33.5285669602,-22.8651734939,40.5830132114,-12.2614330398,-4.2051734939,12.9624929818,45.79,-18.66,49.4461292722,133.07,32.8385669602,-22.3651734939,39.7312530059,-12.2614330398,-4.2051734939,12.9624929818,45.1,-18.16,48.618881106,134.01,32.9185669602,-0.49517349390000004,32.9222910428,-12.2614330398,-4.2051734939,12.9624929818,45.18,3.71,45.3320692226,134.07,31.8585669602,-18.8451734939,37.0149814639,-12.2614330398,-4.2051734939,12.9624929818,44.12,-14.64,46.4855246286,134.01,31.1785669602,-17.4051734939,35.707745687,-12.2614330398,-4.2051734939,12.9624929818,43.44,-13.2,45.4012510841,133.07
2019-05-12 00:30:00,33.318533681,-21.9875833743,39.919650666,-11.761466319,-4.0575833743,12.4417069894,45.08,-17.93,48.5148564875,134.07,32.578533681,-22.8675833743,39.8031057354,-11.761466319,-4.0575833743,12.4417069894,44.34,-18.81,48.164838835,133.07,31.838533681,-22.7275833743,39.1182217514,-11.761466319,-4.0575833743,12.4417069894,43.6,-18.67,47.4291988125,134.01,32.018533681,-0.3775833743,32.020759958,-11.761466319,-4.0575833743,12.4417069894,43.78,3.68,43.9343919953,134.07,30.878533681,-19.2175833743,36.3703086739,-11.761466319,-4.0575833743,12.4417069894,42.64,-15.16,45.2547809629,134.01,30.318533681,-17.3775833743,34.9455846782,-11.761466319,-4.0575833743,12.4417069894,42.08,-13.32,44.1378386421,133.07
2019-05-12 01:00:00,32.3736336255,-22.5260060765,39.4394866077,-11.3463663745,-3.9460060765,12.0129510887,43.72,-18.58,47.5042608615,134.14,31.6336336255,-22.8160060765,39.0032935742,-11.3463663745,-3.9460060765,12.0129510887,42.98,-18.87,46.939932893,133.27,30.9636336255,-23.2560060765,38.7245196991,-11.3463663745,-3.9460060765,12.0129510887,42.31,-19.31,46.5081949768,134.2,31.1336336255,-0.3260060765,31.1353404139,-11.3463663745,-3.9460060765,12.0129510887,42.48,3.62,42.6339629873,134.2,29.9736336255,-19.7460060765,35.8932231583,-11.3463663745,-3.9460060765,12.0129510887,41.32,-15.8,44.2377937967,134.2,29.4936336255,-18.0260060765,34.5660428673,-11.3463663745,-3.9460060765,12.0129510887,40.84,-14.08,43.1989814695,133.27
2019-05-12 01:30:00,32.9547335969,-23.2030197154,40.3037788595,-11.6852664031,-4.0330197154,12.3616624666,44.64,-19.17,48.5820800296,134.63,32.2247335969,-22.4830197154,39.2927427258,-11.6852664031,-4.0330197154,12.3616624666,43.91,-18.45,47.6286741365,133.87,31.5447335969,-23.9030197154,39.5780819294,-11.6852664031,-4.0330197154,12.3616624666,43.23,-19.87,47.5778288702,134.82,31.6847335969,0.09698028460000001,31.6848820146,-11.6852664031,-4.0330197154,12.3616624666,43.37,4.13,43.5662002015,134.41,30.5547335969,-20.3530197154,36.7129017746,-11.6852664031,-4.0330197154,12.3616624666,42.24,-16.32,45.2831094339,134.82,30.0347335969,-17.5130197154,34.7676729418,-11.6852664031,-4.0330197154,12.3616624666,41.72,-13.48,43.8436859764,133.87
2019-05-12 02:00:00,32.3524835389,-23.5100173899,39.9925506665,-12.4775164611,-4.2700173899,13.1879287815,44.83,-19.24,48.7842853796,134.82,31.9624835389,-22.7500173899,39.2321761469,-12.4775164611,-4.2700173899,13.1879287815,44.44,-18.48,48.1292426701,134.07,30.9124835389,-24.2200173899,39.2707382273,-12.4775164611,-4.2700173899,13.1879287815,43.39,-19.95,47.7566183895,135.01,31.4124835389,-0.1500173899,31.4128417578,-12.4775164611,-4.2700173899,13.1879287815,43.89,4.12,44.0829502189,134.41,29.9624835389,-20.6700173899,36.4005499783,-12.4775164611,-4.2700173899,13.1879287815,42.44,-16.4,45.4985010742,135.01,29.7224835389,-18.5500173899,35.0361124112,-12.4775164611,-4.2700173899,13.1879287815,42.2,-14.28,44.5506273805,134.07
2019-05-12 02:30:00,31.7672668621,-23.8011543031,39.6945108302,-12.5727331379,-4.2811543031,13.2816377275,44.34,-19.52,48.4465272233,134.82,31.3272668621,-23.0311543031,38.8822802518,-12.5727331379,-4.2811543031,13.2816377275,43.9,-18.75,47.7364902355,134.07,30.3572668621,-24.5011543031,39.0111549883,-12.5727331379,-4.2811543031,13.2816377275,42.93,-20.22,47.4534856465,135.01,30.7872668621,-0.4111543031,30.7900121582,-12.5727331379,-4.2811543031,13.2816377275,43.36,3.87,43.5323615257,134.77,29.3872668621,-20.9611543031,36.0968342565,-12.5727331379,-4.2811543031,13.2816377275,41.96,-16.68,45.1537816799,135.01,29.1472668621,-18.0811543031,34.3000190446,-12.5727331379,-4.2811543031,13.2816377275,41.72,-13.8,43.9431268801,134.07
2019-05-12 03:00:00,30.9336667739,-23.7616586713,39.0065143648,-12.3263332261,-4.1716586713,13.0131174924,43.26,-19.59,47.4889008085,135.01,30.4836667739,-23.4016586713,38.4303469741,-12.3263332261,-4.1716586713,13.0131174924,42.81,-19.23,46.9306829271,134.07,29.5436667739,-24.4716586713,38.3626162373,-12.3263332261,-4.1716586713,13.0131174924,41.87,-20.3,46.5315688538,135.01,29.9836667739,-0.6816586713,29.9914143006,-12.3263332261,-4.1716586713,13.0131174924,42.31,3.49,42.4536947744,135.01,28.5936667739,-20.9316586713,35.4363106757,-12.3263332261,-4.1716586713,13.0131174924,40.92,-16.76,44.2192718167,135.01,28.3536667739,-18.4516586713,33.828894857,-12.3263332261,-4.1716586713,13.0131174924,40.68,-14.28,43.1135802271,134.07
2019-05-12 03:30:00,30.4235500553,-23.6286882747,38.5215174616,-12.1264499447,-4.1086882747,12.8035974476,42.55,-19.52,46.8138109963,135.11,29.9035500553,-24.1486882747,38.4367200902,-12.1264499447,-4.1086882747,12.8035974476,42.03,-20.04,46.5631023451,134.75,29.0835500553,-24.3686882747,37.9431924335,-12.1264499447,-4.1086882747,12.8035974476,41.21,-20.26,45.9209287798,135.41,29.4335500553,-1.2886882747000001,29.4617478491,-12.1264499447,-4.1086882747,12.8035974476,41.56,2.8200000000000003,41.6555638541,135.34,28.1135500553,-20.8686882747,35.0124813033,-12.1264499447,-4.1086882747,12.8035974476,40.24,-16.76,43.5907696651,135.41,27.8335500553,-18.6686882747,33.5145704221,-12.1264499447,-4.1086882747,12.8035974476,39.96,-14.56,42.5299329884,134.75
2019-05-12 04:00:00,30.0550667171,-23.8503135496,38.3685351791,-11.9249332829,-4.0303135496,12.5875915531,41.98,-19.82,46.4236232968,135.94,29.3450667171,-24.4103135496,38.1706215331,-11.9249332829,-4.0303135496,12.5875915531,41.27,-20.38,46.0277883457,135.01,28.7250667171,-24.5903135496,37.8128678941,-11.9249332829,-4.0303135496,12.5875915531,40.65,-20.56,45.5536617628,135.94,28.8950667171,-1.4703135496,28.932450683,-11.9249332829,-4.0303135496,12.5875915531,40.82,2.56,40.9001955986,135.94,27.7550667171,-21.0703135496,34.8468340248,-11.9249332829,-4.0303135496,12.5875915531,39.68,-17.04,43.1840711374,135.94,27.3550667171,-19.1103135496,33.3692037523,-11.9249332829,-4.0303135496,12.5875915531,39.28,-15.08,42.0752278663,135.01
2019-05-12 04:30:00,29.4105166861,-23.7841966445,37.8241523602,-11.8694833139,-3.9941966445,12.5235075348,41.28,-19.79,45.7786249247,135.94,28.7405166861,-24.6341966445,37.8531497197,-11.8694833139,-3.9941966445,12.5235075348,40.61,-20.64,45.5541622687,135.01,28.1105166861,-24.5241966445,37.3046561359,-11.8694833139,-3.9941966445,12.5235075348,39.98,-20.53,44.9430895689,135.94,28.3105166861,-1.6841966445,28.3605689888,-11.8694833139,-3.9941966445,12.5235075348,40.18,2.31,40.2463476604,135.94,27.1705166861,-21.0341966445,34.3609430235,-11.8694833139,-3.9941966445,12.5235075348,39.04,-17.04,42.5967510498,135.94,26.7305166861,-19.7941966445,33.2615505217,-11.8694833139,-3.9941966445,12.5235075348,38.6,-15.8,41.7085123206,135.01
2019-05-12 05:00:00,29.2984833409,-23.3079676528,37.438783129,-11.8015166591,-3.9679676528,12.4507253905,41.1,-19.34,45.4229633556,135.94,28.5084833409,-25.1379676528,38.0085653519,-11.8015166591,-3.9679676528,12.4507253905,40.31,-21.17,45.5309235575,135.01,28.0084833409,-24.0679676528,36.9288803783,-11.8015166591,-3.9679676528,12.4507253905,39.81,-20.1,44.5964808029,135.94,28.0884833409,-2.1079676528,28.1674710263,-11.8015166591,-3.9679676528,12.4507253905,39.89,1.8599999999999999,39.9333407067,135.94,27.0384833409,-20.5679676528,33.9723545658,-11.8015166591,-3.9679676528,12.4507253905,38.84,-16.6,42.2386742216,135.94,26.5984833409,-20.3279676528,33.4769410928,-11.8015166591,-3.9679676528,12.4507253905,38.4,-16.36,41.7397843789,135.01
2019-05-12 05:30:00,28.7112166903,-25.17630232,38.1861252596,-11.7787833097,-3.96630232,12.4286479696,40.49,-21.21,45.7089072282,134.98,28.6812166903,-21.08630232,35.5983754737,-11.7787833097,-3.96630232,12.4286479696,40.46,-17.12,43.9329716728,135.01,27.3712166903,-24.21630232,36.5460367367,-11.7787833097,-3.96630232,12.4286479696,39.15,-20.25,44.0770348367,134.97,28.2212166903,1.7936976800000002,28.2781615889,-11.7787833097,-3.96630232,12.4286479696,40.0,5.76,40.412592097,135.86,26.2612166903,-29.80630232,39.7248934554,-11.7787833097,-3.96630232,12.4286479696,38.04,-25.84,45.9863805925,134.97,26.5812166903,-16.48630232,31.2787347078,-11.7787833097,-3.96630232,12.4286479696,38.36,-12.52,40.3514559836,135.01
2019-05-12 06:00:00,28.0778166915,-23.7727955005,36.7900746951,-11.5821833085,-3.9227955005,12.2284624844,39.66,-19.85,44.3501758734,134.04,28.8378166915,-17.5827955005,33.7753515029,-11.5821833085,-3.9227955005,12.2284624844,40.42,-13.66,42.6658176999,134.77,26.6378166915,-23.0827955005,35.2475350373,-11.5821833085,-3.9227955005,12.2284624844,38.22,-19.16,42.7536431196,134.05,28.3378166915,5.0972044995,28.792591904,-11.5821833085,-3.9227955005,12.2284624844,39.92,9.02,40.9263582548,135.41,25.2978166915,-41.8427955005,48.8957980266,-11.5821833085,-3.9227955005,12.2284624844,36.88,-37.92,52.8966993299,134.05,26.6178166915,-13.9627955005,30.0577414922,-11.5821833085,-3.9227955005,12.2284624844,38.2,-10.04,39.4973619372,134.77
2019-05-12 06:30:00,28.9577333795,-23.5347090578,37.3153165994,-11.6622666205,-4.0047090578,12.3306997922,40.62,-19.53,45.0711138092,133.13,29.8677333795,-16.8847090578,34.3099824715,-11.6622666205,-4.0047090578,12.3306997922,41.53,-12.88,43.4814362688,134.07,27.4877333795,-22.8447090578,35.7415195295,-11.6622666205,-4.0047090578,12.3306997922,39.15,-18.84,43.447302563,133.13,29.3277333795,5.6252909422,29.8623482561,-11.6622666205,-4.0047090578,12.3306997922,40.99,9.63,42.1060209471,135.01,26.0977333795,-41.4847090578,49.0109454424,-11.6622666205,-4.0047090578,12.3306997922,37.76,-37.48,53.2030826175,133.13,27.5777333795,-12.9247090578,30.4561895611,-11.6622666205,-4.0047090578,12.3306997922,39.24,-8.92,40.2410735443,134.07
2019-05-12 07:00:00,29.9451833907,-23.1569188166,37.8544171449,-11.4848166093,-3.9769188166,12.153883981,41.43,-19.18,45.6543240011,133.45,30.7651833907,-16.4069188166,34.8666530387,-11.4848166093,-3.9769188166,12.153883981,42.25,-12.43,44.0405199788,134.23,28.4451833907,-22.4869188166,36.2600327633,-11.4848166093,-3.9769188166,12.153883981,39.93,-18.51,44.011646186,133.65,30.2051833907,6.1430811834,30.8235388963,-11.4848166093,-3.9769188166,12.153883981,41.69,10.12,42.9007051224,135.15,27.0351833907,-41.1769188166,49.2589056334,-11.4848166093,-3.9769188166,12.153883981,38.52,-37.2,53.5502605036,133.65,28.4351833907,-13.9769188166,31.6846005824,-11.4848166093,-3.9769188166,12.153883981,39.92,-10.0,41.1534494302,134.23
2019-05-12 07:30:00,31.2213500671,-22.4340525033,38.4455382553,-10.9886499329,-3.9140525032999998,11.6649146737,42.21,-18.52,46.0941916081,133.98,32.1313500671,-15.6840525033,35.7549040002,-10.9886499329,-3.9140525032999998,11.6649146737,43.12,-11.77,44.6975088791,134.61,29.6713500671,-21.7740525033,36.8035103927,-10.9886499329,-3.9140525032999998,11.6649146737,40.66,-17.86,44.4096295864,134.07,31.5413500671,6.9659474967,32.3014115571,-10.9886499329,-3.9140525032999998,11.6649146737,42.53,10.88,43.8996047818,135.15,28.2513500671,-40.5140525033,49.3915704433,-10.9886499329,-3.9140525032999998,11.6649146737,39.24,-36.6,53.6594595575,134.07,29.7313500671,-12.2740525033,32.1652847286,-10.9886499329,-3.9140525032999998,11.6649146737,40.72,-8.36,41.5693156066,134.61
2019-05-12 08:00:00,32.5117500683,-20.9615384139,38.6833295513,-9.8282499317,-3.6715384139,10.4916486333,42.34,-17.29,45.7342289757,133.21,33.3817500683,-14.9115384139,36.5608426529,-9.8282499317,-3.6715384139,10.4916486333,43.21,-11.24,44.647975318,134.07,30.9617500683,-20.3515384139,37.051519309,-9.8282499317,-3.6715384139,10.4916486333,40.79,-16.68,44.0686566621,133.32,32.7917500683,7.5884615861,33.6583365867,-9.8282499317,-3.6715384139,10.4916486333,42.62,11.26,44.0823320617,135.01,29.4917500683,-38.9515384139,48.8567873166,-9.8282499317,-3.6715384139,10.4916486333,39.32,-35.28,52.827462555,133.32,30.9717500683,-13.1915384139,33.6640162193,-9.8282499317,-3.6715384139,10.4916486333,40.8,-9.52,41.895947298,134.07
2019-05-12 08:30:00,34.4125834392,-19.1815223237,39.397419936,-8.5974165608,-3.4315223237,9.2569388557,43.01,-15.75,45.8030850489,132.42,35.2225834392,-13.6615223237,37.7791950197,-8.5974165608,-3.4315223237,9.2569388557,43.82,-10.23,44.9982810783,133.31,32.8125834392,-18.6215223237,37.7283278931,-8.5974165608,-3.4315223237,9.2569388557,41.41,-15.19,44.1080967624,132.47,34.6125834392,8.5884776763,35.6622052197,-8.5974165608,-3.4315223237,9.2569388557,43.21,12.02,44.8506911875,134.16,31.2825834392,-36.9915223237,48.4455648172,-8.5974165608,-3.4315223237,9.2569388557,39.88,-33.56,52.1218572194,132.47,32.7625834392,-11.2315223237,34.6342888958,-8.5974165608,-3.4315223237,9.2569388557,41.36,-7.8,42.0890674641,133.31
2019-05-12 09:00:00,35.9343000719,-17.8385518432,40.1184228693,-7.2056999281,-3.1085518432,7.8476242275,43.14,-14.73,45.585441755,131.92,36.7343000719,-12.2085518432,38.7099152657,-7.2056999281,-3.1085518432,7.8476242275,43.94,-9.1,44.8724146888,132.74,34.3143000719,-17.3285518432,38.4415126967,-7.2056999281,-3.1085518432,7.8476242275,41.52,-14.22,43.8875699942,131.97,36.0943000719,9.811448156800001,37.4040507514,-7.2056999281,-3.1085518432,7.8476242275,43.3,12.92,45.1864625745,133.61,32.7943000719,-35.5085518432,48.3355290776,-7.2056999281,-3.1085518432,7.8476242275,40.0,-32.4,51.4758195661,131.97,34.1943000719,-10.6285518432,35.8080475828,-7.2056999281,-3.1085518432,7.8476242275,41.4,-7.52,42.0774333818,132.74
2019-05-12 09:30:00,37.5912833632,-16.3938359981,41.0105162565,-6.0287166368,-2.8838359981,6.6829585028,43.62,-13.51,45.6642584523,131.43,38.7312833632,-10.0338359981,40.0098759783,-6.0287166368,-2.8838359981,6.6829585028,44.76,-7.15,45.3274762148,132.19,35.9212833632,-15.9338359981,39.296637618,-6.0287166368,-2.8838359981,6.6829585028,41.95,-13.05,43.9329602918,131.53,38.0512833632,11.806164001900001,39.840753934,-6.0287166368,-2.8838359981,6.6829585028,44.08,14.69,46.4633457685,133.13,34.3712833632,-34.0438359981,48.3773489301,-6.0287166368,-2.8838359981,6.6829585028,40.4,-31.16,51.0206389611,131.53,36.0512833632,-8.8038359981,37.1106798701,-6.0287166368,-2.8838359981,6.6829585028,42.08,-5.92,42.4943855115,132.19
2019-05-12 10:00:00,38.7677166773,-15.5488559222,41.7696394151,-5.0522833227,-2.5988559222000003,5.681515544,43.82,-12.95,45.6934885952,131.26,39.6077166773,-8.7588559222,40.564624705,-5.0522833227,-2.5988559222000003,5.681515544,44.66,-6.16,45.0828259984,132.19,37.0977166773,-15.0988559222,40.0526657394,-5.0522833227,-2.5988559222000003,5.681515544,42.15,-12.5,43.9644458625,131.81,38.9077166773,13.0411440778,41.0351295344,-5.0522833227,-2.5988559222000003,5.681515544,43.96,15.64,46.6593098963,133.13,35.5077166773,-33.1988559222,48.6103073245,-5.0522833227,-2.5988559222000003,5.681515544,40.56,-30.6,50.8082040619,131.81,36.9077166773,-7.2788559222,37.6186296118,-5.0522833227,-2.5988559222000003,5.681515544,41.96,-4.68,42.2201847462,132.19
