Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-12 10:30:00,39.486449998,-14.7255651887,42.1428760715,-3.773550002,-2.2855651887,4.4117443091,43.26,-12.44,45.0131225311,131.26,40.296449998,-7.4355651887,40.9767191478,-3.773550002,-2.2855651887,4.4117443091,44.07,-5.15,44.3698929456,131.94,37.826449998,-14.3055651887,40.4411858731,-3.773550002,-2.2855651887,4.4117443091,41.6,-12.02,43.3017366857,131.26,39.606449998,14.1944348113,42.0731845843,-3.773550002,-2.2855651887,4.4117443091,43.38,16.48,46.4049006033,132.59,36.266449998,-32.2855651887,48.5552583663,-3.773550002,-2.2855651887,4.4117443091,40.04,-30.0,50.0320057563,131.26,37.546449998,-6.1655651887,38.0493114465,-3.773550002,-2.2855651887,4.4117443091,41.32,-3.88,41.501768637,131.94
2019-05-12 11:00:00,40.0539500056,-14.7447724543,42.6816966132,-2.6160499944,-1.9747724543,3.2777193016,42.67,-12.77,44.5398899864,131.54,40.4439500056,-8.5547724543,41.3388101401,-2.6160499944,-1.9747724543,3.2777193016,43.06,-6.58,43.5598438932,131.7,38.5339500056,-12.0147724543,40.3635982063,-2.6160499944,-1.9747724543,3.2777193016,41.15,-10.04,42.35710212,131.59,39.7939500056,13.0752275457,41.8869912075,-2.6160499944,-1.9747724543,3.2777193016,42.41,15.05,45.0012288721,132.36,36.9839500056,-27.6547724543,46.1800714325,-2.6160499944,-1.9747724543,3.2777193016,39.6,-25.68,47.197694859,131.59,37.7839500056,-8.0547724543,38.6329682695,-2.6160499944,-1.9747724543,3.2777193016,40.4,-6.08,40.8549433973,131.7
2019-05-12 11:30:00,40.559016669100004,-13.1426426854,42.6352306188,-1.7709833309,-1.7726426854000001,2.5057222608,42.33,-11.37,43.8304209425,133.13,39.8490166691,-13.4726426854,42.0649049734,-1.7709833309,-1.7726426854000001,2.5057222608,41.62,-11.7,43.2332557183,132.19,39.1190166691,-14.1326426854,41.5936179531,-1.7709833309,-1.7726426854000001,2.5057222608,40.89,-12.36,42.717229545,133.13,39.2890166691,8.3573573146,40.1680501408,-1.7709833309,-1.7726426854000001,2.5057222608,41.06,10.13,42.291139734,133.13,37.9490166691,-10.6926426854,39.4266467475,-1.7709833309,-1.7726426854000001,2.5057222608,39.72,-8.92,40.7092716712,133.13,37.4290166691,-9.9726426854,38.7348020641,-1.7709833309,-1.7726426854000001,2.5057222608,39.2,-8.2,40.0484706325,132.19
2019-05-12 12:00:00,40.4593833359,-12.8512895606,42.4513526674,-1.1106166641,-1.6412895606,1.9817418591,41.57,-11.21,43.0549532574,132.8,39.9393833359,-13.1912895606,42.0614367506,-1.1106166641,-1.6412895606,1.9817418591,41.05,-11.55,42.6439327455,132.09,39.0593833359,-13.8412895606,41.4393137405,-1.1106166641,-1.6412895606,1.9817418591,40.17,-12.2,41.9817686621,132.93,39.3893833359,8.5887104394,40.3148789729,-1.1106166641,-1.6412895606,1.9817418591,40.5,10.23,41.7720349037,132.83,37.9293833359,-10.4012895606,39.3296954573,-1.1106166641,-1.6412895606,1.9817418591,39.04,-8.76,40.0107385585,132.93,37.5693833359,-11.4812895606,39.2845844348,-1.1106166641,-1.6412895606,1.9817418591,38.68,-9.84,39.9120032071,132.09
2019-05-12 12:30:00,40.8238166646,-12.8500645705,42.7984598616,-1.0461833354,-1.6100645705,1.9201061149,41.87,-11.24,43.3524451444,132.9,40.4138166646,-13.1400645705,42.4963277745,-1.0461833354,-1.6100645705,1.9201061149,41.46,-11.53,43.0333882003,132.09,39.4138166646,-13.840064570500001,41.7731532373,-1.0461833354,-1.6100645705,1.9201061149,40.46,-12.23,42.2680079966,133.06,39.8438166646,8.6499354295,40.7719402204,-1.0461833354,-1.6100645705,1.9201061149,40.89,10.26,42.1575580412,132.91,38.2338166646,-10.4100645705,39.625675781,-1.0461833354,-1.6100645705,1.9201061149,39.28,-8.8,40.2536756086,133.06,37.9938166646,-11.9300645705,39.8228143832,-1.0461833354,-1.6100645705,1.9201061149,39.04,-10.32,40.3809856244,132.09
2019-05-12 13:00:00,40.7015833319,-12.8207691021,42.6730712053,-0.7284166681,-1.5107691021,1.6772042578000002,41.43,-11.31,42.946024263,132.25,40.0315833319,-13.2307691021,42.1613675667,-0.7284166681,-1.5107691021,1.6772042578000002,40.76,-11.72,42.4115078723,131.48,39.3015833319,-13.8107691021,41.6575538838,-0.7284166681,-1.5107691021,1.6772042578000002,40.03,-12.3,41.8770927835,132.36,39.4915833319,8.4692308979,40.389516289,-0.7284166681,-1.5107691021,1.6772042578000002,40.22,9.98,41.4397007711,132.27,38.1515833319,-10.4307691021,39.5517920554,-0.7284166681,-1.5107691021,1.6772042578000002,38.88,-8.92,39.8901090497,132.36,37.5915833319,-10.5507691021,39.0441527766,-0.7284166681,-1.5107691021,1.6772042578000002,38.32,-9.04,39.3718681294,131.48
2019-05-12 13:30:00,39.9940666652,-13.3733791878,42.1707557357,-0.7359333348,-1.5033791878,1.6738419446,40.73,-11.87,42.4244009975,133.09,39.3140666652,-13.8433791878,41.6801509725,-0.7359333348,-1.5033791878,1.6738419446,40.05,-12.34,41.9079717954,132.19,38.6240666652,-14.3533791878,41.2048300551,-0.7359333348,-1.5033791878,1.6738419446,39.36,-12.85,41.4044937175,133.13,38.7940666652,8.0266208122,39.6157323558,-0.7359333348,-1.5033791878,1.6738419446,39.53,9.53,40.6625355825,133.13,37.5040666652,-10.9433791878,39.068050431,-0.7359333348,-1.5033791878,1.6738419446,38.24,-9.44,39.3879575505,133.13,36.9840666652,-12.3433791878,38.9894882868,-0.7359333348,-1.5033791878,1.6738419446,37.72,-10.84,39.2467068682,132.19
2019-05-12 14:00:00,39.4809333333,-13.768991599,41.8130269954,-0.0390666667,-1.258991599,1.2595975749,39.52,-12.51,41.4527502103,133.09,38.3609333333,-13.718991599,40.7402986819,-0.0390666667,-1.258991599,1.2595975749,38.4,-12.46,40.3709251814,132.51,38.1609333333,-14.758991599,40.9155797452,-0.0390666667,-1.258991599,1.2595975749,38.2,-13.5,40.5153057498,133.51,37.8809333333,8.281008401,38.7755104458,-0.0390666667,-1.258991599,1.2595975749,37.92,9.54,39.1016367944,133.13,37.0009333333,-11.338991599,38.6993772303,-0.0390666667,-1.258991599,1.2595975749,37.04,-10.08,38.3870811602,133.51,36.0809333333,-11.138991599,37.7612352028,-0.0390666667,-1.258991599,1.2595975749,36.12,-9.88,37.4468797098,132.51
2019-05-12 14:30:00,38.9060499992,-14.4892318203,41.516485464,-0.39395000080000003,-1.3492318203,1.4055686066,39.3,-13.14,41.438503834,133.67,38.1260499992,-13.9092318203,40.5840167846,-0.39395000080000003,-1.3492318203,1.4055686066,38.52,-12.56,40.5159721591,132.74,37.6160499992,-15.4592318203,40.6688463817,-0.39395000080000003,-1.3492318203,1.4055686066,38.01,-14.11,40.5444472154,133.73,37.6560499992,8.1607681797,38.5301990499,-0.39395000080000003,-1.3492318203,1.4055686066,38.05,9.51,39.2204359996,133.6,36.5260499992,-12.0292318203,38.4558805221,-0.39395000080000003,-1.3492318203,1.4055686066,36.92,-10.68,38.4336935514,133.73,35.8860499992,-11.5092318203,37.6864830097,-0.39395000080000003,-1.3492318203,1.4055686066,36.28,-10.16,37.67577471,132.74
2019-05-12 15:00:00,38.9439166662,-14.5730268382,41.5812668943,-0.4160833338,-1.2930268382,1.3583238733,39.36,-13.28,41.5399566682,134.07,37.5939166662,-14.3630268382,40.244243194,-0.4160833338,-1.2930268382,1.3583238733,38.01,-13.07,40.1943403976,133.13,37.6439166662,-15.5430268382,40.7265287652,-0.4160833338,-1.2930268382,1.3583238733,38.06,-14.25,40.6402030015,134.07,37.1339166662,7.8069731618,37.9457059089,-0.4160833338,-1.2930268382,1.3583238733,37.55,9.1,38.636931814,134.07,36.5039166662,-12.1330268382,38.4674703123,-0.4160833338,-1.2930268382,1.3583238733,36.92,-10.84,38.4784615077,134.07,35.3839166662,-11.5730268382,37.2284368305,-0.4160833338,-1.2930268382,1.3583238733,35.8,-10.28,37.2467233458,133.13
2019-05-12 15:30:00,38.4670499944,-15.6068141044,41.5124870583,-2.8029500056,-2.0268141044,3.4589744358,41.27,-13.58,43.4468560428,134.07,38.2170499944,-16.3568141044,41.5702811865,-2.8029500056,-2.0268141044,3.4589744358,41.02,-14.33,43.4509988378,133.56,37.0970499944,-16.5568141044,40.624121056,-2.8029500056,-2.0268141044,3.4589744358,39.9,-14.53,42.4632888505,134.28,37.6970499944,6.0331858956,38.1767849659,-2.8029500056,-2.0268141044,3.4589744358,40.5,8.06,41.2942320427,134.07,35.9970499944,-13.0668141044,38.2952900386,-2.8029500056,-2.0268141044,3.4589744358,38.8,-11.04,40.3400743678,134.28,35.9170499944,-13.2668141044,38.2889388307,-2.8029500056,-2.0268141044,3.4589744358,38.72,-11.24,40.3184325092,133.56
2019-05-12 16:00:00,38.3369166758,-16.2256372173,41.6292022902,-3.4130833242,-2.1956372173,4.0583199194,41.75,-14.03,44.0443344824,134.18,38.2869166758,-16.0156372173,41.5016701353,-3.4130833242,-2.1956372173,4.0583199194,41.7,-13.82,43.9304268133,133.56,36.9669166758,-17.1556372173,40.7537583156,-3.4130833242,-2.1956372173,4.0583199194,40.38,-14.96,43.0621179228,134.68,37.7469166758,6.4243627827,38.2897134449,-3.4130833242,-2.1956372173,4.0583199194,41.16,8.62,42.0529428221,134.18,35.9069166758,-13.6756372173,38.4230362994,-3.4130833242,-2.1956372173,4.0583199194,39.32,-11.48,40.9616015312,134.68,36.0269166758,-12.7956372173,38.231754563,-3.4130833242,-2.1956372173,4.0583199194,39.44,-10.6,40.8396082253,133.56
2019-05-12 16:30:00,39.4568666644,-16.9017142743,42.924495016,-5.5431333356,-2.8017142743,6.2109524271,45.0,-14.1,47.1572899985,134.07,38.9468666644,-16.6917142743,42.3730073087,-5.5431333356,-2.8017142743,6.2109524271,44.49,-13.89,46.6078555611,133.13,37.9468666644,-17.8117142743,41.9192301341,-5.5431333356,-2.8017142743,6.2109524271,43.49,-15.01,46.0073928842,134.15,38.3368666644,5.7282857257,38.7624638406,-5.5431333356,-2.8017142743,6.2109524271,43.88,8.53,44.701401544,134.07,36.8968666644,-14.2417142743,39.5500340723,-5.5431333356,-2.8017142743,6.2109524271,42.44,-11.44,43.9548313613,134.15,36.5368666644,-12.6017142743,38.6490081154,-5.5431333356,-2.8017142743,6.2109524271,42.08,-9.8,43.206092163,133.13
2019-05-12 17:00:00,40.4087833299,-16.7778392665,43.753464556,-6.7112166701,-3.0878392665,7.3875016432,47.12,-13.69,49.0684267121,134.07,40.1087833299,-16.5378392665,43.3844975516,-6.7112166701,-3.0878392665,7.3875016432,46.82,-13.45,48.7136007702,133.13,38.8287833299,-17.6578392665,42.6552892669,-6.7112166701,-3.0878392665,7.3875016432,45.54,-14.57,47.8139780817,134.07,39.4187833299,5.8321607335,39.8478930187,-6.7112166701,-3.0878392665,7.3875016432,46.13,8.92,46.9845006358,134.07,37.8087833299,-14.0878392665,40.3481265003,-6.7112166701,-3.0878392665,7.3875016432,44.52,-11.0,45.8588094045,134.07,37.5687833299,-12.8878392665,39.7178786172,-6.7112166701,-3.0878392665,7.3875016432,44.28,-9.8,45.3514983214,133.13
2019-05-12 17:30:00,41.3999333146,-17.2827874554,44.8625592302,-9.3900666854,-3.8027874554,10.1308708801,50.79,-13.48,52.548401498,134.07,41.2499333146,-17.0527874554,44.6357990682,-9.3900666854,-3.8027874554,10.1308708801,50.64,-13.25,52.3447428115,133.13,39.6499333146,-18.1327874554,43.5994861524,-9.3900666854,-3.8027874554,10.1308708801,49.04,-14.33,51.0908064137,134.07,40.4599333146,5.2572125446,40.8000549945,-9.3900666854,-3.8027874554,10.1308708801,49.85,9.06,50.6666172149,134.07,38.6099333146,-14.5227874554,41.2509188507,-9.3900666854,-3.8027874554,10.1308708801,48.0,-10.72,49.1825009531,134.07,38.5699333146,-13.0427874554,40.7155260373,-9.3900666854,-3.8027874554,10.1308708801,47.96,-9.24,48.8419819418,133.13
2019-05-12 18:00:00,41.7119999876,-17.327207057,45.1677212992,-10.1880000124,-4.007207057,10.9477418973,51.9,-13.32,53.5820156396,133.95,41.9119999876,-17.047207057,45.2462485893,-10.1880000124,-4.007207057,10.9477418973,52.1,-13.04,53.7070907795,133.13,39.9319999876,-18.177207057,43.8745424979,-10.1880000124,-4.007207057,10.9477418973,50.12,-14.17,52.0845783318,134.07,41.0719999876,5.242792943,41.4052661002,-10.1880000124,-4.007207057,10.9477418973,51.26,9.25,52.0879074258,133.83,38.9319999876,-14.567207057000001,41.5680664029,-10.1880000124,-4.007207057,10.9477418973,49.12,-10.56,50.2422929413,134.07,39.1319999876,-14.007207057,41.5633886079,-10.1880000124,-4.007207057,10.9477418973,49.32,-10.0,50.3235769794,133.13
2019-05-12 18:30:00,42.5440499858,-18.0802816627,46.2265375536,-12.0859500142,-4.4602816627,12.8827132335,54.63,-13.62,56.3022317497,133.13,42.6440499858,-17.2402816627,45.9971989473,-12.0859500142,-4.4602816627,12.8827132335,54.73,-12.78,56.202324685,132.85,40.6640499858,-18.870281662700002,44.8291477867,-12.0859500142,-4.4602816627,12.8827132335,52.75,-14.41,54.6828181424,133.89,41.7440499858,4.9597183373,42.0376559195,-12.0859500142,-4.4602816627,12.8827132335,53.83,9.42,54.6480127727,133.13,39.6340499858,-15.1802816627,42.4417114362,-12.0859500142,-4.4602816627,12.8827132335,51.72,-10.72,52.8192843571,133.89,39.7540499858,-14.2602816627,42.2343476731,-12.0859500142,-4.4602816627,12.8827132335,51.84,-9.8,52.7581804083,132.85
2019-05-12 19:00:00,42.8381999868,-18.546462761,46.6806454439,-13.9918000132,-4.936462761,14.8370863784,56.83,-13.61,58.4369831528,133.13,43.0081999868,-17.516462761,46.4384725606,-13.9918000132,-4.936462761,14.8370863784,57.0,-12.58,58.3717089008,132.38,40.8781999868,-19.316462761,45.212309914,-13.9918000132,-4.936462761,14.8370863784,54.87,-14.38,56.7230226628,133.32,42.0481999868,4.6435372390000005,42.303824416,-13.9918000132,-4.936462761,14.8370863784,56.04,9.58,56.852950671,133.13,39.8481999868,-15.616462761,42.7989830645,-13.9918000132,-4.936462761,14.8370863784,53.84,-10.68,54.8890517317,133.32,40.0081999868,-13.656462761,42.2747565496,-13.9918000132,-4.936462761,14.8370863784,54.0,-8.72,54.6995283343,132.38
2019-05-12 19:30:00,43.2239166489,-18.9734845289,47.204873537,-15.8760833511,-5.4034845289,16.770440293100002,59.1,-13.57,60.6378998647,133.13,43.5639166489,-18.1034845289,47.1757457374,-15.8760833511,-5.4034845289,16.770440293100002,59.44,-12.7,60.7816057702,132.19,41.1739166489,-19.7134845289,45.6498946821,-15.8760833511,-5.4034845289,16.770440293100002,57.05,-14.31,58.8173324795,133.13,42.5439166489,4.0765154711,42.7387742245,-15.8760833511,-5.4034845289,16.770440293100002,58.42,9.48,59.1841769394,133.13,40.1639166489,-15.9634845289,43.2200536659,-15.8760833511,-5.4034845289,16.770440293100002,56.04,-10.56,57.0262676317,133.13,40.4839166489,-14.6434845289,43.0508901927,-15.8760833511,-5.4034845289,16.770440293100002,56.36,-9.24,57.1124084591,132.19
2019-05-12 20:00:00,43.1460666591,-18.9984725661,47.1436637099,-16.3839333409,-5.5484725661,17.2979426388,59.53,-13.45,61.0305120411,133.13,43.5260666591,-18.7484725661,47.3922325109,-16.3839333409,-5.5484725661,17.2979426388,59.91,-13.2,61.3469485794,132.55,41.0760666591,-19.7384725661,45.5724758097,-16.3839333409,-5.5484725661,17.2979426388,57.46,-14.19,59.1862120768,133.47,42.5060666591,3.4915274339,42.6492258622,-16.3839333409,-5.5484725661,17.2979426388,58.89,9.04,59.5798094995,133.13,40.0160666591,-15.9884725661,43.0919580184,-16.3839333409,-5.5484725661,17.2979426388,56.4,-10.44,57.3581171239,133.47,40.4560666591,-15.4684725661,43.312434393,-16.3839333409,-5.5484725661,17.2979426388,56.84,-9.92,57.6991507736,132.55
2019-05-12 20:30:00,42.6149833285,-19.2598416553,46.7651398445,-16.4150166715,-5.5298416553,17.3214295328,59.03,-13.73,60.6057241521,133.26,43.0049833285,-19.1298416553,47.0678173792,-16.4150166715,-5.5298416553,17.3214295328,59.42,-13.6,60.9565123674,132.63,40.5749833285,-20.0098416553,45.2407231947,-16.4150166715,-5.5298416553,17.3214295328,56.99,-14.48,58.8007695528,133.47,41.9849833285,3.1001583447,42.099285111,-16.4150166715,-5.5298416553,17.3214295328,58.4,8.63,59.0342011041,133.28,39.5449833285,-16.2898416553,42.7687344635,-16.4150166715,-5.5298416553,17.3214295328,55.96,-10.76,56.9850787487,133.47,39.9449833285,-15.4898416553,42.8431661717,-16.4150166715,-5.5298416553,17.3214295328,56.36,-9.96,57.2333049893,132.63
2019-05-12 21:00:00,42.5850500109,-18.8858704836,46.5850038999,-16.5349499891,-5.5458704836,17.4402193382,59.12,-13.34,60.6063528023,132.19,42.7650500109,-19.9158704836,47.1751141976,-16.5349499891,-5.5458704836,17.4402193382,59.3,-14.37,61.0162838921,132.17,40.5350500109,-19.6158704836,45.0319070684,-16.5349499891,-5.5458704836,17.4402193382,57.07,-14.07,58.7788210157,132.24,41.7750500109,2.0741295164,41.8265085402,-16.5349499891,-5.5458704836,17.4402193382,58.31,7.62,58.8057862799,132.25,39.5050500109,-15.9058704836,42.5869192617,-16.5349499891,-5.5458704836,17.4402193382,56.04,-10.36,56.9895709757,132.24,39.7050500109,-15.6258704836,42.6691788618,-16.5349499891,-5.5458704836,17.4402193382,56.24,-10.08,57.1361881823,132.17
2019-05-12 21:30:00,42.6395833544,-19.0524597861,46.7025726544,-16.8504166456,-5.6424597861,17.7700279563,59.49,-13.41,60.9826877073,132.19,43.0095833544,-19.9524597861,47.4122865071,-16.8504166456,-5.6424597861,17.7700279563,59.86,-14.31,61.5466952809,132.17,40.5795833544,-19.7724597861,45.1403672029,-16.8504166456,-5.6424597861,17.7700279563,57.43,-14.13,59.1427239819,132.24,41.9995833544,2.0475402139,42.0494640022,-16.8504166456,-5.6424597861,17.7700279563,58.85,7.69,59.3503041273,132.34,39.5095833544,-16.0424597861,42.6423227888,-16.8504166456,-5.6424597861,17.7700279563,56.36,-10.4,57.3115136774,132.24,39.9495833544,-16.4424597861,43.2009686698,-16.8504166456,-5.6424597861,17.7700279563,56.8,-10.8,57.8176443657,132.17
2019-05-12 22:00:00,41.6228333747,-19.5064549255,45.9669668556,-16.2771666253,-5.4664549255,17.1705644287,57.9,-14.04,59.577945583900004,132.78,41.7828333747,-20.4164549255,46.5041589166,-16.2771666253,-5.4664549255,17.1705644287,58.06,-14.95,59.9538664308,132.17,39.6228333747,-20.2264549255,44.4868340466,-16.2771666253,-5.4664549255,17.1705644287,55.9,-14.76,57.815807527,132.93,40.8228333747,1.6835450745,40.8575335618,-16.2771666253,-5.4664549255,17.1705644287,57.1,7.15,57.5459164494,132.96,38.5628333747,-16.5464549255,41.9628083961,-16.2771666253,-5.4664549255,17.1705644287,54.84,-11.08,55.9481188245,132.93,38.8028333747,-16.4664549255,42.1521531564,-16.2771666253,-5.4664549255,17.1705644287,55.08,-11.0,56.1676632948,132.17
2019-05-12 22:30:00,39.5741667674,-20.2416990226,44.4504336836,-15.3458332326,-5.1616990226,16.1906681271,54.92,-15.08,56.9527242544,132.14,39.4041667674,-20.6816990226,44.5019216787,-15.3458332326,-5.1616990226,16.1906681271,54.75,-15.52,56.9072306478,131.35,37.6941667674,-20.9316990226,43.1159626155,-15.3458332326,-5.1616990226,16.1906681271,53.04,-15.77,55.3347494799,132.28,38.5441667674,1.1183009774000001,38.5603862646,-15.3458332326,-5.1616990226,16.1906681271,53.89,6.28,54.2546818256,132.29,36.6541667674,-17.3216990226,40.540957049,-15.3458332326,-5.1616990226,16.1906681271,52.0,-12.16,53.4028613466,132.28,36.4941667674,-14.8416990226,39.3967033891,-15.3458332326,-5.1616990226,16.1906681271,51.84,-9.68,52.7360218447,131.35
2019-05-12 23:00:00,36.9732334625,-20.8351496521,42.4396448347,-14.1267665375,-4.7551496521,14.9056023366,51.1,-16.08,53.570294007,132.14,36.5632334625,-21.2451496521,42.2874263224,-14.1267665375,-4.7551496521,14.9056023366,50.69,-16.49,53.3047483814,131.35,35.2332334625,-21.5151496521,41.2829553784,-14.1267665375,-4.7551496521,14.9056023366,49.36,-16.76,52.1277968075,132.19,35.8132334625,0.5948503479,35.818173292,-14.1267665375,-4.7551496521,14.9056023366,49.94,5.35,50.2257513632,132.29,34.1932334625,-17.9551496521,38.6207795578,-14.1267665375,-4.7551496521,14.9056023366,48.32,-13.2,50.0905420214,132.19,33.8732334625,-16.755149652100002,37.7906203319,-14.1267665375,-4.7551496521,14.9056023366,48.0,-12.0,49.4772675074,131.35
2019-05-12 23:30:00,34.6972001287,-21.3004577746,40.7136979183,-12.7627998713,-4.3704577746,13.4903655145,47.46,-16.93,50.3892498456,132.86,34.1972001287,-21.5404577746,40.4158362252,-12.7627998713,-4.3704577746,13.4903655145,46.96,-17.17,50.0005049974,132.19,33.1072001287,-22.0204577746,39.7616305119,-12.7627998713,-4.3704577746,13.4903655145,45.87,-17.65,49.1485442307,132.91,33.5472001287,0.5695422254,33.5520344364,-12.7627998713,-4.3704577746,13.4903655145,46.31,4.94,46.5727355864,133.13,32.1172001287,-18.4904577746,37.0595678985,-12.7627998713,-4.3704577746,13.4903655145,44.88,-14.12,47.0487916954,132.91,31.7572001287,-16.9704577746,36.0071686904,-12.7627998713,-4.3704577746,13.4903655145,44.52,-12.6,46.2686762292,132.19
2019-05-13 00:00:00,33.0484335009,-21.7375513615,39.5565430246,-11.9415664991,-4.0975513615,12.6250123807,44.99,-17.64,48.3246282966,133.13,32.1684335009,-22.2675513615,39.1235473537,-11.9415664991,-4.0975513615,12.6250123807,44.11,-18.17,47.7057753317,132.19,31.5784335009,-22.4575513615,38.7496977475,-11.9415664991,-4.0975513615,12.6250123807,43.52,-18.36,47.2343095641,133.13,31.6084335009,-0.1175513615,31.6086520861,-11.9415664991,-4.0975513615,12.6250123807,43.55,3.98,43.7314863685,133.13,30.5784335009,-18.9775513615,35.9887211644,-11.9415664991,-4.0975513615,12.6250123807,42.52,-14.88,45.0484716722,133.13,29.8584335009,-17.9375513615,34.8321948773,-11.9415664991,-4.0975513615,12.6250123807,41.8,-13.84,44.0316431672,132.19
2019-05-13 00:30:00,32.1462835239,-21.9232038306,38.9102866938,-11.4237164761,-3.9332038306,12.081862046,43.57,-17.99,47.1379358903,133.13,31.1762835239,-22.4732038306,38.431829839,-11.4237164761,-3.9332038306,12.081862046,42.6,-18.54,46.4595695202,132.19,30.7262835239,-22.6532038306,38.1742340195,-11.4237164761,-3.9332038306,12.081862046,42.15,-18.72,46.1200704683,133.13,30.6462835239,-0.2532038306,30.6473295085,-11.4237164761,-3.9332038306,12.081862046,42.07,3.68,42.230644087,133.13,29.7362835239,-19.1732038306,35.3816096714,-11.4237164761,-3.9332038306,12.081862046,41.16,-15.24,43.890809972,133.13,28.9362835239,-17.3332038306,33.7305271113,-11.4237164761,-3.9332038306,12.081862046,40.36,-13.4,42.5263400729,132.19
2019-05-13 01:00:00,31.2131668091,-22.668560098,38.5762284207,-11.3168331909,-3.878560098,11.9630239448,42.53,-18.79,46.4958600308,133.97,30.3031668091,-22.638560098,37.8257362383,-11.3168331909,-3.878560098,11.9630239448,41.62,-18.76,45.6526231448,133.07,29.8631668091,-23.388560098,37.9319584957,-11.3168331909,-3.878560098,11.9630239448,41.18,-19.51,45.5678889131,134.0,29.8131668091,-0.258560098,29.8142879927,-11.3168331909,-3.878560098,11.9630239448,41.13,3.62,41.2889973237,134.0,28.8831668091,-19.918560098,35.0854152219,-11.3168331909,-3.878560098,11.9630239448,40.2,-16.04,43.2818853563,134.0,28.1631668091,-17.118560098,32.9576859707,-11.3168331909,-3.878560098,11.9630239448,39.48,-13.24,41.6409413919,133.07
2019-05-13 01:30:00,31.6843501071,-23.1206738186,39.2232533013,-11.5756498929,-3.9706738186,12.2377253204,43.26,-19.15,47.3090910925,134.33,30.9643501071,-22.3806738186,38.2058312059,-11.5756498929,-3.9706738186,12.2377253204,42.54,-18.41,46.3527744585,133.59,30.3043501071,-23.8406738186,38.5581556035,-11.5756498929,-3.9706738186,12.2377253204,41.88,-19.87,46.3546254434,135.01,30.4543501071,0.15932618140000002,30.4547668728,-11.5756498929,-3.9706738186,12.2377253204,42.03,4.13,42.2324259308,134.48,29.3443501071,-20.3306738186,35.699120173,-11.5756498929,-3.9706738186,12.2377253204,40.92,-16.36,44.0692182822,135.01,28.7843501071,-18.0506738186,33.97595674,-11.5756498929,-3.9706738186,12.2377253204,40.36,-14.08,42.7454792931,133.59
2019-05-13 02:00:00,31.2029167119,-23.4019549148,39.0035063188,-12.3570832881,-4.1919549148,13.0487544769,43.56,-19.21,47.6077483189,134.07,30.7629167119,-22.6519549148,38.2029855651,-12.3570832881,-4.1919549148,13.0487544769,43.12,-18.46,46.9052875484,133.28,29.8129167119,-24.1119549148,38.3431398386,-12.3570832881,-4.1919549148,13.0487544769,42.17,-19.92,46.6381313948,134.73,30.2429167119,-0.12195491480000001,30.2431626032,-12.3570832881,-4.1919549148,13.0487544769,42.6,4.07,42.7939820536,134.08,28.8829167119,-20.5919549148,35.4718407332,-12.3570832881,-4.1919549148,13.0487544769,41.24,-16.4,44.3812753309,134.73,28.6029167119,-18.2319549148,33.9194785403,-12.3570832881,-4.1919549148,13.0487544769,40.96,-14.04,43.2994595809,133.28
2019-05-13 02:30:00,31.0663166868,-23.7808900723,39.1234809944,-12.4936833132,-4.2208900723,13.187419601,43.56,-19.56,47.7500492146,134.65,30.3863166868,-22.9308900723,38.067754876,-12.4936833132,-4.2208900723,13.187419601,42.88,-18.71,46.7841693311,133.78,29.4863166868,-24.3908900723,38.2669359928,-12.4936833132,-4.2208900723,13.187419601,41.98,-20.17,46.5741269376,134.8,29.8663166868,-0.36089007230000003,29.8684970175,-12.4936833132,-4.2208900723,13.187419601,42.36,3.86,42.5355051692,134.72,28.506316686799998,-20.9008900723,35.3476632447,-12.4936833132,-4.2208900723,13.187419601,41.0,-16.68,44.2631042743,134.8,28.1863166868,-17.8608900723,33.3688453882,-12.4936833132,-4.2208900723,13.187419601,40.68,-13.64,42.9058504169,133.78
2019-05-13 03:00:00,30.1977333187,-23.6966866824,38.3853625398,-12.3222666813,-4.1366866824,12.9980934323,42.52,-19.56,46.8032477506,135.01,29.6277333187,-23.2266866824,37.6468000745,-12.3222666813,-4.1366866824,12.9980934323,41.95,-19.09,46.0893762162,134.07,28.8377333187,-24.4166866824,37.7861013007,-12.3222666813,-4.1366866824,12.9980934323,41.16,-20.28,45.8848994768,135.01,29.1477333187,-0.5866866824,29.1536371467,-12.3222666813,-4.1366866824,12.9980934323,41.47,3.55,41.6216698368,135.01,27.9177333187,-20.8966866824,34.8722145548,-12.3222666813,-4.1366866824,12.9980934323,40.24,-16.76,43.5907696651,135.01,27.5177333187,-18.3366866824,33.067502559,-12.3222666813,-4.1366866824,12.9980934323,39.84,-14.2,42.294983154,134.07
2019-05-13 03:30:00,29.612283345,-23.5568147753,37.8392765161,-12.147716655,-4.1068147753,12.8231410945,41.76,-19.45,46.0673430968,135.01,29.202283345,-23.4268147753,37.4378017928,-12.147716655,-4.1068147753,12.8231410945,41.35,-19.32,45.6408249268,134.07,28.292283345,-24.2868147753,37.2867626484,-12.147716655,-4.1068147753,12.8231410945,40.44,-20.18,45.195420122,135.01,28.732283345,-0.7468147753000001,28.7419873795,-12.147716655,-4.1068147753,12.8231410945,40.88,3.36,41.017849773,135.01,27.332283345,-20.7868147753,34.3386863661,-12.147716655,-4.1068147753,12.8231410945,39.48,-16.68,42.8589873889,135.01,27.132283345,-17.6268147753,32.3552993903,-12.147716655,-4.1068147753,12.8231410945,39.28,-13.52,41.541651387499996,134.07
2019-05-13 04:00:00,29.3662333126,-23.5227715329,37.6257417144,-12.1637666874,-4.0827715329,12.8306758752,41.53,-19.44,45.8547107722,135.01,28.8162333126,-23.7627715329,37.3502960263,-12.1637666874,-4.0827715329,12.8306758752,40.98,-19.68,45.4605631289,134.07,28.0462333126,-24.2727715329,37.0912205369,-12.1637666874,-4.0827715329,12.8306758752,40.21,-20.19,44.9942240738,135.01,28.3562333126,-1.0327715329,28.3750345325,-12.1637666874,-4.0827715329,12.8306758752,40.52,3.05,40.6346268594,135.01,27.1162333126,-20.7627715329,34.1523467831,-12.1637666874,-4.0827715329,12.8306758752,39.28,-16.68,42.6748263031,135.01,26.7562333126,-18.3227715329,32.428690657,-12.1637666874,-4.0827715329,12.8306758752,38.92,-14.24,41.4432624198,134.07
2019-05-13 04:30:00,29.1766333096,-23.2589925214,37.3129557177,-12.2633666904,-4.1189925214,12.9366248293,41.44,-19.14,45.6466121415,135.01,28.6666333096,-23.7389925214,37.2198284687,-12.2633666904,-4.1189925214,12.9366248293,40.93,-19.62,45.3895285281,134.07,27.8666333096,-23.9989925214,36.7763632521,-12.2633666904,-4.1189925214,12.9366248293,40.13,-19.88,44.7842751421,135.01,28.2166333096,-1.0289925214,28.2353895128,-12.2633666904,-4.1189925214,12.9366248293,40.48,3.09,40.5977647168,135.01,26.8966333096,-20.4789925214,33.805591521,-12.2633666904,-4.1189925214,12.9366248293,39.16,-16.36,42.4400188501,135.01,26.5766333096,-17.9189925214,32.0532015726,-12.2633666904,-4.1189925214,12.9366248293,38.84,-13.8,41.2187530136,134.07
2019-05-13 05:00:00,29.4170999755,-23.018568185,37.352647192,-12.2729000245,-4.128568185,12.9487123016,41.69,-18.89,45.7699486563,135.01,28.8870999755,-23.498568185,37.2377127619,-12.2729000245,-4.128568185,12.9487123016,41.16,-19.37,45.4900263794,134.07,28.0970999755,-23.778568185,36.8085225452,-12.2729000245,-4.128568185,12.9487123016,40.37,-19.65,44.8983229085,135.01,28.4070999755,-0.8385681850000001,28.4194744078,-12.2729000245,-4.128568185,12.9487123016,40.68,3.29,40.8128227399,135.01,27.1270999755,-20.288568185,33.8748513218,-12.2729000245,-4.128568185,12.9487123016,39.4,-16.16,42.585274450200004,135.01,26.8070999755,-18.568568185,32.6100035807,-12.2729000245,-4.128568185,12.9487123016,39.08,-14.44,41.6624531203,134.07
2019-05-13 05:30:00,30.089533308,-22.776582641,37.7379481623,-12.660466692,-4.266582641,13.3600577952,42.75,-18.51,46.5852186858,134.86,29.849533308,-23.066582641,37.7234923283,-12.660466692,-4.266582641,13.3600577952,42.51,-18.8,46.4816103422,134.07,28.719533308,-23.526582641,37.1256203207,-12.660466692,-4.266582641,13.3600577952,41.38,-19.26,45.642655488,135.01,29.339533308,-0.456582641,29.3430857689,-12.660466692,-4.266582641,13.3600577952,42.0,3.81,42.1724566512,135.01,27.779533308,-20.026582641,34.2456783126,-12.660466692,-4.266582641,13.3600577952,40.44,-15.76,43.4024331115,135.01,27.699533308,-17.306582641,32.6616280701,-12.660466692,-4.266582641,13.3600577952,40.36,-13.04,42.414280614,134.07
2019-05-13 06:00:00,31.2567999742,-22.3573112661,38.4296358515,-12.8832000258,-4.3973112661,13.6129787069,44.14,-17.96,47.6539736014,134.07,31.3167999742,-22.6373112661,38.6418144241,-12.8832000258,-4.3973112661,13.6129787069,44.2,-18.24,47.8156627059,133.59,29.8267999742,-23.1173112661,37.7365615402,-12.8832000258,-4.3973112661,13.6129787069,42.71,-18.72,46.6324189808,134.47,30.7567999742,-0.0773112661,30.7568971401,-12.8832000258,-4.3973112661,13.6129787069,43.64,4.32,43.853300902,134.61,28.8767999742,-19.5573112661,34.8763243578,-12.8832000258,-4.3973112661,13.6129787069,41.76,-15.16,44.4266046418,134.47,29.1167999742,-18.3173112661,34.3993013411,-12.8832000258,-4.3973112661,13.6129787069,42.0,-13.92,44.2466541108,133.59
2019-05-13 06:30:00,35.3397499754,-21.196638873,41.2091667938,-14.2802500246,-4.846638873,15.0803000344,49.62,-16.35,52.2443001676,133.92,35.5997499754,-20.656638873,41.1587041565,-14.2802500246,-4.846638873,15.0803000344,49.88,-15.81,52.3256199199,133.22,33.6697499754,-21.966638873,40.2018070089,-14.2802500246,-4.846638873,15.0803000344,47.95,-17.12,50.9146039953,134.15,34.8697499754,1.723361127,34.9123106787,-14.2802500246,-4.846638873,15.0803000344,49.15,6.57,49.5871697115,134.16,32.6797499754,-18.326638873,37.4677428041,-14.2802500246,-4.846638873,15.0803000344,46.96,-13.48,48.8564427686,134.15,33.0797499754,-16.046638873,36.7663497992,-14.2802500246,-4.846638873,15.0803000344,47.36,-11.2,48.6663086745,133.22
2019-05-13 07:00:00,38.8606833046,-19.7359024124,43.58507257,-15.3793166954,-5.2459024124,16.2493961161,54.24,-14.49,56.1421205513,134.47,39.5306833046,-18.7259024124,43.741677422,-15.3793166954,-5.2459024124,16.2493961161,54.91,-13.48,56.5404147491,133.55,37.0006833046,-20.5359024124,42.3175359975,-15.3793166954,-5.2459024124,16.2493961161,52.38,-15.29,54.5660013195,134.56,38.6406833046,3.7840975876,38.8255302706,-15.3793166954,-5.2459024124,16.2493961161,54.02,9.03,54.7695289372,134.56,36.0206833046,-16.8459024124,39.7652367504,-15.3793166954,-5.2459024124,16.2493961161,51.4,-11.6,52.6926939907,134.56,36.7406833046,-15.1259024124,39.7324896461,-15.3793166954,-5.2459024124,16.2493961161,52.12,-9.88,53.0481743324,133.55
2019-05-13 07:30:00,42.994566651,-17.5896094373,46.4534941814,-15.615433349,-5.4296094373,16.5324655547,58.61,-12.16,59.8581464798,133.03,43.814566651,-15.9196094373,46.617059275,-15.615433349,-5.4296094373,16.5324655547,59.43,-10.49,60.3486950977,132.09,40.944566651,-18.3996094373,44.8887866364,-15.615433349,-5.4296094373,16.5324655547,56.56,-12.97,58.0280492521,133.07,42.774566651,6.0903905627,43.2059765471,-15.615433349,-5.4296094373,16.5324655547,58.39,11.52,59.515565191,133.05,39.904566651,-14.629609437300001,42.5017636327,-15.615433349,-5.4296094373,16.5324655547,55.52,-9.2,56.2770859231,133.07,40.664566651,-13.9496094373,42.9906802036,-15.615433349,-5.4296094373,16.5324655547,56.28,-8.52,56.9212508647,132.09
2019-05-13 08:00:00,45.1496833077,-15.2475597421,47.6548211713,-14.6303166923,-5.2575597421,15.5463211391,59.78,-9.99,60.6089803577,132.19,46.0496833077,-13.9875597421,48.1271769406,-14.6303166923,-5.2575597421,15.5463211391,60.68,-8.73,61.3047738761,131.26,43.0496833077,-16.1075597421,45.9644287872,-14.6303166923,-5.2575597421,15.5463211391,57.68,-10.85,58.6916084291,132.19,44.9496833077,7.7524402579,45.6133134009,-14.6303166923,-5.2575597421,15.5463211391,59.58,13.01,60.983903614,132.19,41.9296833077,-12.3775597421,43.7184437903,-14.6303166923,-5.2575597421,15.5463211391,56.56,-7.12,57.0063856072,132.19,42.7296833077,-12.0575597421,44.3983173387,-14.6303166923,-5.2575597421,15.5463211391,57.36,-6.8,57.7616620259,131.26
2019-05-13 08:30:00,46.5163166533,-13.7938606785,48.5184326561,-13.2936833467,-4.9338606785,14.1797390004,59.81,-8.86,60.4626802251,132.19,47.2963166533,-12.0138606785,48.7983034272,-13.2936833467,-4.9338606785,14.1797390004,60.59,-7.08,61.0022499585,131.26,44.4063166533,-14.6838606785,46.7711099199,-13.2936833467,-4.9338606785,14.1797390004,57.7,-9.75,58.5179673263,132.19,46.1963166533,9.5761393215,47.1784073134,-13.2936833467,-4.9338606785,14.1797390004,59.49,14.51,61.2339791292,132.19,43.2663166533,-10.9738606785,44.6363055699,-13.2936833467,-4.9338606785,14.1797390004,56.56,-6.04,56.8815892886,132.19,43.9463166533,-9.7338606785,45.0114073441,-13.2936833467,-4.9338606785,14.1797390004,57.24,-4.8,57.4409052853,131.26
2019-05-13 09:00:00,46.5863499964,-12.9795130217,48.3606840757,-11.1836500036,-4.3795130217,12.0105854025,57.77,-8.6,58.4066169197,131.76,47.1663499964,-10.2895130217,48.2756527683,-11.1836500036,-4.3795130217,12.0105854025,58.35,-5.91,58.6485345085,130.36,44.5463499964,-13.889513021700001,46.6615030832,-11.1836500036,-4.3795130217,12.0105854025,55.73,-9.51,56.5355905603,132.09,46.1063499964,11.1404869783,47.4331736246,-11.1836500036,-4.3795130217,12.0105854025,57.29,15.52,59.3549871536,131.29,43.3763499964,-10.2195130217,44.5639561239,-11.1836500036,-4.3795130217,12.0105854025,54.56,-5.84,54.8716611741,132.09,43.8163499964,-10.2195130217,44.9923434976,-11.1836500036,-4.3795130217,12.0105854025,55.0,-5.84,55.3091818779,130.36
2019-05-13 09:30:00,47.2785166824,-10.954853157,48.5310925838,-9.5114833176,-3.954853157,10.3009309479,56.79,-7.0,57.2197876613,131.26,47.6185166824,-9.924853157,48.6418116564,-9.5114833176,-3.954853157,10.3009309479,57.13,-5.97,57.441081118,130.36,45.2585166824,-11.914853157,46.8006095905,-9.5114833176,-3.954853157,10.3009309479,54.77,-7.96,55.3454108305,131.26,46.5885166824,11.375146843,47.9571042951,-9.5114833176,-3.954853157,10.3009309479,56.1,15.33,58.1568474042,131.29,44.0485166824,-8.314853157,44.8264275282,-9.5114833176,-3.954853157,10.3009309479,53.56,-4.36,53.7371677705,131.26,44.3285166824,-9.714853157,45.380565919,-9.5114833176,-3.954853157,10.3009309479,53.84,-5.76,54.1472363099,130.36
2019-05-13 10:00:00,47.5109000431,-10.0330355541,48.5587008201,-7.8090999569,-3.4930355541,8.554726151,55.32,-6.54,55.7052421232,131.26,47.4209000431,-9.4330355541,48.3500146915,-7.8090999569,-3.4930355541,8.554726151,55.23,-5.94,55.5485058305,130.36,45.5309000431,-11.0330355541,46.8485937065,-7.8090999569,-3.4930355541,8.554726151,53.34,-7.54,53.8702812319,131.33,46.4509000431,11.9169644459,47.9551890458,-7.8090999569,-3.4930355541,8.554726151,54.26,15.41,56.4058126437,131.29,44.2709000431,-7.4130355541,44.887255282,-7.8090999569,-3.4930355541,8.554726151,52.08,-3.92,52.227318522,131.33,44.1909000431,-8.4130355541,44.9846064099,-7.8090999569,-3.4930355541,8.554726151,52.0,-4.92,52.2322352575,130.36
2019-05-13 10:30:00,47.4085167261,-9.4176230967,48.3348640523,-6.2714832739,-3.0976230967,6.9947674232,53.68,-6.32,54.0507613267,131.54,47.1485167261,-8.867623096700001,47.9751745057,-6.2714832739,-3.0976230967,6.9947674232,53.42,-5.77,53.7307109575,130.77,45.5185167261,-10.4576230967,46.7043600296,-6.2714832739,-3.0976230967,6.9947674232,51.79,-7.36,52.3103593947,131.82,46.2185167261,12.5223769033,47.8848745604,-6.2714832739,-3.0976230967,6.9947674232,52.49,15.62,54.7648107821,131.71,44.2885167261,-6.8976230967,44.8224265093,-6.2714832739,-3.0976230967,6.9947674232,50.56,-3.8,50.7025995389,131.82,44.0085167261,-7.3776230967,44.6226272981,-6.2714832739,-3.0976230967,6.9947674232,50.28,-4.28,50.4618350836,130.77
2019-05-13 11:00:00,47.2318167457,-8.8816662133,48.0596349114,-4.8581832543,-2.7316662133,5.5735038202,52.09,-6.15,52.4517931057,131.26,46.6718167457,-8.3116662133,47.4061417285,-4.8581832543,-2.7316662133,5.5735038202,51.53,-5.58,51.8312386501,130.45,45.3818167457,-9.9316662133,46.4558638377,-4.8581832543,-2.7316662133,5.5735038202,50.24,-7.2,50.7533013705,131.51,45.7818167457,13.0083337867,47.5940279073,-4.8581832543,-2.7316662133,5.5735038202,50.64,15.74,53.0297765411,131.39,44.1418167457,-6.3716662133,44.5993062271,-4.8581832543,-2.7316662133,5.5735038202,49.0,-3.64,49.1350139921,131.51,43.5818167457,-6.2516662133,44.0279238813,-4.8581832543,-2.7316662133,5.5735038202,48.44,-3.52,48.5677259093,130.45
2019-05-13 11:30:00,46.9673001965,-8.4192562071,47.7159424389,-3.8526998035,-2.4892562071,4.5869044290000005,50.82,-5.93,51.1648052864,131.26,46.2573001965,-7.8692562071,46.9218820458,-3.8526998035,-2.4892562071,4.5869044290000005,50.11,-5.38,50.3979811104,130.32,45.1673001965,-9.4992562071,46.1553992024,-3.8526998035,-2.4892562071,4.5869044290000005,49.02,-7.01,49.5186883914,131.26,45.4073001965,13.450743792899999,47.3576331727,-3.8526998035,-2.4892562071,4.5869044290000005,49.26,15.94,51.7748124091,131.26,43.9073001965,-5.9692562071,44.3112065985,-3.8526998035,-2.4892562071,4.5869044290000005,47.76,-3.48,47.8866160842,131.26,43.2273001965,-6.4092562071,43.6998632424,-3.8526998035,-2.4892562071,4.5869044290000005,47.08,-3.92,47.242912696,130.32
2019-05-13 12:00:00,46.6521335626,-8.076485932,47.3460789396,-3.0278664374,-2.306485932,3.8062911761000002,49.68,-5.77,50.0139510537,131.26,45.9821335626,-7.516485932,46.592426077,-3.0278664374,-2.306485932,3.8062911761000002,49.01,-5.21,49.2861461265,130.32,44.8921335626,-9.166485932,45.8184255529,-3.0278664374,-2.306485932,3.8062911761000002,47.92,-6.86,48.4085323058,131.53,45.1621335626,13.803514068,47.2245202046,-3.0278664374,-2.306485932,3.8062911761000002,48.19,16.11,50.8114967306,131.37,43.6521335626,-5.626485932,44.0132492383,-3.0278664374,-2.306485932,3.8062911761000002,46.68,-3.32,46.7979144834,131.53,43.0121335626,-6.946485932,43.5694537539,-3.0278664374,-2.306485932,3.8062911761000002,46.04,-4.64,46.2732233587,130.32
2019-05-13 12:30:00,46.9595668431,-7.9034274585,47.6200071786,-2.8704331569,-2.2234274585,3.6308423501,49.83,-5.68,50.1526798885,131.26,46.3295668431,-7.3334274585,46.9063740036,-2.8704331569,-2.2234274585,3.6308423501,49.2,-5.11,49.4646550579,130.32,45.1995668431,-8.9934274585,46.0856005739,-2.8704331569,-2.2234274585,3.6308423501,48.07,-6.77,48.5443899951,131.26,45.4995668431,13.9565725415,47.5919793665,-2.8704331569,-2.2234274585,3.6308423501,48.37,16.18,51.0044047118,131.26,43.9695668431,-5.5034274585,44.3126451723,-2.8704331569,-2.2234274585,3.6308423501,46.84,-3.2800000000000002,46.954701575,131.26,43.3295668431,-7.3034274585,43.9407716757,-2.8704331569,-2.2234274585,3.6308423501,46.2,-5.08,46.4784509208,130.32
2019-05-13 13:00:00,47.1427835066,-8.235805368,47.856770961,-3.2772164934,-2.245805368,3.9728817873,50.42,-5.99,50.7745654831,131.26,46.0627835066,-7.725805368,46.706189022,-3.2772164934,-2.245805368,3.9728817873,49.34,-5.48,49.643388280799996,130.4,45.3527835066,-9.315805368,46.2996674011,-3.2772164934,-2.245805368,3.9728817873,48.63,-7.07,49.1412433705,131.39,45.2227835066,13.624194632,47.2304862081,-3.2772164934,-2.245805368,3.9728817873,48.5,15.87,51.0304507133,131.39,44.1227835066,-5.7658053680000005,44.497916085,-3.2772164934,-2.245805368,3.9728817873,47.4,-3.52,47.5305207209,131.39,43.0827835066,-6.925805368,43.6359142757,-3.2772164934,-2.245805368,3.9728817873,46.36,-4.68,46.595622112,130.4
2019-05-13 13:30:00,46.3706835121,-8.411642036,47.1274443517,-2.9393164879,-2.241642036,3.696557917,49.31,-6.17,49.6945168001,131.46,45.5506835121,-8.071642036,46.2603088357,-2.9393164879,-2.241642036,3.696557917,48.49,-5.83,48.8392158004,130.96,44.6006835121,-9.491642036,45.599476294,-2.9393164879,-2.241642036,3.696557917,47.54,-7.25,48.0896464949,132.19,44.7406835121,13.338357964,46.6866207205,-2.9393164879,-2.241642036,3.696557917,47.68,15.58,50.1609290185,132.19,43.3806835121,-6.001642036,43.7938741048,-2.9393164879,-2.241642036,3.696557917,46.32,-3.76,46.4723573751,132.19,42.6206835121,-8.481642036,43.4564254704,-2.9393164879,-2.241642036,3.696557917,45.56,-6.24,45.9853367934,130.96
2019-05-13 14:00:00,46.0870501265,-8.5589358702,46.875063441,-2.8629498735,-2.2389358702,3.6344622448,48.95,-6.32,49.3563055749,132.19,45.0670501265,-8.2189358702,45.8103690658,-2.8629498735,-2.2389358702,3.6344622448,47.93,-5.98,48.3016076337,131.26,44.3670501265,-9.6489358702,45.4041528977,-2.8629498735,-2.2389358702,3.6344622448,47.23,-7.41,47.8077504177,132.19,44.2770501265,13.2610641298,46.2202660071,-2.8629498735,-2.2389358702,3.6344622448,47.14,15.5,49.622873758,132.19,43.1370501265,-6.1189358702,43.5688704215,-2.8629498735,-2.2389358702,3.6344622448,46.0,-3.88,46.1633447662,132.19,42.1370501265,-7.8389358702,42.8600036041,-2.8629498735,-2.2389358702,3.6344622448,45.0,-5.6,45.3471057511,131.26
2019-05-13 14:30:00,45.8678501402,-8.5052208841,46.6497423226,-2.8421498598,-2.1952208841,3.5912129644,48.71,-6.31,49.1170052019,132.09,44.8178501402,-8.1752208841,45.5573696309,-2.8421498598,-2.1952208841,3.5912129644,47.66,-5.98,48.0336965057,131.15,44.1578501402,-9.5952208841,45.1883169947,-2.8421498598,-2.1952208841,3.5912129644,47.0,-7.4,47.5789869585,132.09,44.0378501402,13.2947791159,46.000906477,-2.8421498598,-2.1952208841,3.5912129644,46.88,15.49,49.3728113439,132.09,42.9178501402,-6.1152208841,43.3513297041,-2.8421498598,-2.1952208841,3.5912129644,45.76,-3.92,45.9275951907,132.09,41.9578501402,-7.5152208841,42.6255760468,-2.8421498598,-2.1952208841,3.5912129644,44.8,-5.32,45.1147692003,131.15
2019-05-13 15:00:00,45.3401668336,-9.1907693956,46.2623061528,-3.6598331664,-2.4207693956,4.3879953593,49.0,-6.77,49.465471796,131.89,44.7201668336,-8.6707693956,45.5529973057,-3.6598331664,-2.4207693956,4.3879953593,48.38,-6.25,48.7820346029,131.15,43.6201668336,-10.2507693956,44.808450406,-3.6598331664,-2.4207693956,4.3879953593,47.28,-7.83,47.9239741674,132.09,43.9301668336,12.7592306044,45.7455738148,-3.6598331664,-2.4207693956,4.3879953593,47.59,15.18,49.9523823256,132.09,42.3401668336,-6.7407693956,42.8733915096,-3.6598331664,-2.4207693956,4.3879953593,46.0,-4.32,46.2024068637,132.09,41.8201668336,-8.2207693956,42.6205044954,-3.6598331664,-2.4207693956,4.3879953593,45.48,-5.8,45.8483413004,131.15
2019-05-13 15:30:00,45.1557502115,-10.2285997365,46.2997411411,-4.3542497885,-2.6585997365000003,5.1017294891,49.51,-7.57,50.0853771075,132.19,44.7457502115,-8.4985997365,45.5456733342,-4.3542497885,-2.6585997365000003,5.1017294891,49.1,-5.84,49.4460878129,131.26,43.4457502115,-11.2785997365,44.8858554943,-4.3542497885,-2.6585997365000003,5.1017294891,47.8,-8.62,48.571024284,132.4,43.9657502115,13.1014002635,45.8762888704,-4.3542497885,-2.6585997365000003,5.1017294891,48.32,15.76,50.8251906047,132.19,42.2057502115,-7.6985997365,42.9021420073,-4.3542497885,-2.6585997365000003,5.1017294891,46.56,-5.04,46.8319890673,132.4,41.8857502115,-8.0985997365,42.6614977289,-4.3542497885,-2.6585997365000003,5.1017294891,46.24,-5.44,46.5589003307,131.26
2019-05-13 16:00:00,45.7906835039,-10.296878381500001,46.9341283094,-4.8093164961,-2.7268783815,5.5285975497,50.6,-7.57,51.1631205069,132.19,45.3606835039,-8.6268783815,46.1737440387,-4.8093164961,-2.7268783815,5.5285975497,50.17,-5.9,50.5157292336,131.26,44.0206835039,-11.3268783815,45.4545789775,-4.8093164961,-2.7268783815,5.5285975497,48.83,-8.6,49.5815378947,132.51,44.5306835039,12.9931216185,46.3875304659,-4.8093164961,-2.7268783815,5.5285975497,49.34,15.72,51.7837233115,132.19,42.7906835039,-7.8068783815,43.497010757,-4.8093164961,-2.7268783815,5.5285975497,47.6,-5.08,47.8703081252,132.51,42.4306835039,-8.2468783815,43.224690926,-4.8093164961,-2.7268783815,5.5285975497,47.24,-5.52,47.5614129311,131.26
2019-05-13 16:30:00,46.9314501643,-11.0217945157,48.2083080897,-7.1685498357,-3.3517945157,7.9134463556,54.1,-7.67,54.6410001739,132.19,46.9614501643,-9.3917945157,47.8913729784,-7.1685498357,-3.3517945157,7.9134463556,54.13,-6.04,54.4659388976,130.85,45.0514501643,-12.0017945157,46.6227008388,-7.1685498357,-3.3517945157,7.9134463556,52.22,-8.65,52.9315680856,132.19,46.0514501643,12.0782054843,47.6090234089,-7.1685498357,-3.3517945157,7.9134463556,53.22,15.43,55.4116711533,131.75,43.7914501643,-8.3917945157,44.5882644054,-7.1685498357,-3.3517945157,7.9134463556,50.96,-5.04,51.2086242737,132.19,43.9114501643,-9.0717945157,44.8387434176,-7.1685498357,-3.3517945157,7.9134463556,51.08,-5.72,51.3992684773,130.85
2019-05-13 17:00:00,48.4507334608,-10.970497539,49.6772119703,-7.9992665392,-3.540497539,8.7477647424,56.45,-7.43,56.9368720602,131.73,48.4407334608,-9.970497539,49.4561975833,-7.9992665392,-3.540497539,8.7477647424,56.44,-6.43,56.8050922013,130.58,46.4607334608,-11.930497539000001,47.96807819,-7.9992665392,-3.540497539,8.7477647424,54.46,-8.39,55.1024836101,131.77,47.4607334608,11.489502461,48.8316484202,-7.9992665392,-3.540497539,8.7477647424,55.46,15.03,57.4605299314,131.51,45.2007334608,-8.300497539,45.9565508365,-7.9992665392,-3.540497539,8.7477647424,53.2,-4.76,53.4125228762,131.77,45.2807334608,-8.660497539,46.1015080054,-7.9992665392,-3.540497539,8.7477647424,53.28,-5.12,53.5254406801,130.58
2019-05-13 17:30:00,49.8916501342,-11.8175594905,51.2721314695,-11.7983498658,-4.4775594905,12.6194135579,61.69,-7.34,62.1251293761,131.26,50.1816501342,-11.5575594905,51.4953900031,-11.7983498658,-4.4775594905,12.6194135579,61.98,-7.08,62.3830650097,130.32,47.7016501342,-12.7175594905,49.3678412018,-11.7983498658,-4.4775594905,12.6194135579,59.5,-8.24,60.0678582938,131.26,49.0616501342,9.9424405095,50.0589416306,-11.7983498658,-4.4775594905,12.6194135579,60.86,14.42,62.5449918059,131.26,46.4816501342,-9.0375594905,47.352099011,-11.7983498658,-4.4775594905,12.6194135579,58.28,-4.5600000000000005,58.4581217625,131.26,46.8016501342,-9.7175594905,47.7998474657,-11.7983498658,-4.4775594905,12.6194135579,58.6,-5.24,58.8338134069,130.32
2019-05-13 18:00:00,49.1041500941,-12.8018431218,50.7454898861,-13.5058499059,-5.1118431218,14.4408767664,62.61,-7.69,63.0804898523,131.26,50.3441500941,-12.5918431218,51.8949704875,-13.5058499059,-5.1118431218,14.4408767664,63.85,-7.48,64.2866463583,130.32,46.8941500941,-13.6718431218,48.8465004621,-13.5058499059,-5.1118431218,14.4408767664,60.4,-8.56,61.0035539948,131.26,49.1941500941,8.938156878200001,49.9995505165,-13.5058499059,-5.1118431218,14.4408767664,62.7,14.05,64.2549025367,131.26,45.6541500941,-9.9518431218,46.7262303458,-13.5058499059,-5.1118431218,14.4408767664,59.16,-4.84,59.3576549402,131.26,46.9341500941,-10.8318431218,48.1678655378,-13.5058499059,-5.1118431218,14.4408767664,60.44,-5.72,60.7100650634,130.32
2019-05-13 18:30:00,48.8019167421,-13.3613146602,50.5979427166,-13.2280832579,-4.9913146602000005,14.1384372798,62.03,-8.37,62.5921544604,131.26,49.5519167421,-13.2313146602,51.2880116641,-13.2280832579,-4.9913146602000005,14.1384372798,62.78,-8.24,63.3184491282,130.32,46.6219167421,-14.221314660200001,48.7426805928,-13.2280832579,-4.9913146602000005,14.1384372798,59.85,-9.23,60.5575379288,131.26,48.4419167421,8.3786853398,49.1611804748,-13.2280832579,-4.9913146602000005,14.1384372798,61.67,13.37,63.1026607997,131.26,45.3719167421,-10.5113146602,46.5735822623,-13.2280832579,-4.9913146602000005,14.1384372798,58.6,-5.52,58.8594121615,131.26,46.2119167421,-11.5113146602,47.6240654941,-13.2280832579,-4.9913146602000005,14.1384372798,59.44,-6.52,59.796521638,130.32
