Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-13 19:00:00,48.9061167894,-14.0693772192,50.8896417236,-14.9338832106,-5.3293772192,15.8563277366,63.84,-8.74,64.4354964286,131.36,49.4261167894,-13.9593772192,51.3595680787,-14.9338832106,-5.3293772192,15.8563277366,64.36,-8.63,64.9360185105,131.0,46.6561167894,-14.8893772192,48.9743482636,-14.9338832106,-5.3293772192,15.8563277366,61.59,-9.56,62.3275356484,131.82,48.2661167894,7.6906227808,48.8749803958,-14.9338832106,-5.3293772192,15.8563277366,63.2,13.02,64.5272066651,131.69,45.4661167894,-11.1693772192,46.8179747893,-14.9338832106,-5.3293772192,15.8563277366,60.4,-5.84,60.6816743342,131.82,46.0261167894,-13.2093772192,47.8841421896,-14.9338832106,-5.3293772192,15.8563277366,60.96,-7.88,61.4671945024,131.0
2019-05-13 19:30:00,48.0539335309,-15.1279361851,50.3789140515,-16.3260664691,-5.6979361851,17.291816652,64.38,-9.43,65.0669601257,132.08,48.7039335309,-15.2279361851,51.029042533,-16.3260664691,-5.6979361851,17.291816652,65.03,-9.53,65.7245905274,131.26,45.8039335309,-15.9379361851,48.4976095982,-16.3260664691,-5.6979361851,17.291816652,62.13,-10.24,62.9682022929,132.19,47.5439335309,6.6620638149,48.0084233219,-16.3260664691,-5.6979361851,17.291816652,63.87,12.36,65.0549498501,132.19,44.5939335309,-12.1379361851,46.2163218202,-16.3260664691,-5.6979361851,17.291816652,60.92,-6.44,61.2594482509,132.19,45.3139335309,-11.5779361851,46.7696608748,-16.3260664691,-5.6979361851,17.291816652,61.64,-5.88,61.9198191212,131.26
2019-05-13 20:00:00,47.4377835457,-16.7226920461,50.2990232211,-17.1022164543,-5.8726920461,18.0824312392,64.54,-10.85,65.44565761,133.01,48.1177835457,-15.4526920461,50.5381715619,-17.1022164543,-5.8726920461,18.0824312392,65.22,-9.58,65.9198361648,132.17,45.1877835457,-17.4926920461,48.4554440367,-17.1022164543,-5.8726920461,18.0824312392,62.29,-11.62,63.364568175,133.1,46.9577835457,6.5773079539,47.4161830543,-17.1022164543,-5.8726920461,18.0824312392,64.06,12.45,65.2586093937,133.1,44.0577835457,-13.6726920461,46.1305842012,-17.1022164543,-5.8726920461,18.0824312392,61.16,-7.8,61.6553777054,133.1,44.7377835457,-11.6326920461,46.2254129329,-17.1022164543,-5.8726920461,18.0824312392,61.84,-5.76,62.107674244,132.17
2019-05-13 20:30:00,46.1275001646,-17.3010987839,49.2653457368,-17.3924998354,-5.9110987839,18.3695437983,63.52,-11.39,64.533111656,132.8,46.7875001646,-16.3810987839,49.5722762138,-17.3924998354,-5.9110987839,18.3695437983,64.18,-10.47,65.028403794,131.89,43.9075001646,-18.0510987839,47.4732634018,-17.3924998354,-5.9110987839,18.3695437983,61.3,-12.14,62.4905560865,132.99,45.6475001646,5.6089012161,45.9908039083,-17.3924998354,-5.9110987839,18.3695437983,63.04,11.52,64.0839449472,132.8,42.8075001646,-14.2710987839,45.1236781617,-17.3924998354,-5.9110987839,18.3695437983,60.2,-8.36,60.7777064391,132.99,43.4475001646,-13.5110987839,45.4998358338,-17.3924998354,-5.9110987839,18.3695437983,60.84,-7.6,61.3128502029,131.89
2019-05-13 21:00:00,45.062700132,-17.8512909441,48.4697383071,-17.527299868,-5.9312909441,18.5036875494,62.59,-11.92,63.7149472259,133.13,45.752700132,-16.9712909441,48.7989168494,-17.527299868,-5.9312909441,18.5036875494,63.28,-11.04,64.2358155549,132.19,42.882700132,-18.6012909441,46.7432775423,-17.527299868,-5.9312909441,18.5036875494,60.41,-12.67,61.7243630992,133.13,44.632700132,5.0987090559,44.9229869344,-17.527299868,-5.9312909441,18.5036875494,62.16,11.03,63.131026445,133.13,41.792700132,-14.8512909441,44.3530227496,-17.527299868,-5.9312909441,18.5036875494,59.32,-8.92,59.9869052377,133.13,42.472700132,-13.9312909441,44.699117708,-17.527299868,-5.9312909441,18.5036875494,60.0,-8.0,60.5309838017,132.19
2019-05-13 21:30:00,44.7645334455,-18.2468794296,48.3405840212,-17.6554665545,-5.9768794296,18.6397045839,62.42,-12.27,63.6145368607,133.06,45.5645334455,-17.3068794296,48.7406892,-17.6554665545,-5.9768794296,18.6397045839,63.22,-11.33,64.2272317635,132.19,42.5845334455,-18.9768794296,46.6215019241,-17.6554665545,-5.9768794296,18.6397045839,60.24,-13.0,61.6267604211,133.13,44.4545334455,4.7331205704,44.7057935193,-17.6554665545,-5.9768794296,18.6397045839,62.11,10.71,63.0266308793,133.13,41.5445334455,-15.1768794296,44.2299211894,-17.6554665545,-5.9768794296,18.6397045839,59.2,-9.2,59.9106000638,133.13,42.3045334455,-14.1368794296,44.6040907322,-17.6554665545,-5.9768794296,18.6397045839,59.96,-8.16,60.5127027987,132.19
2019-05-13 22:00:00,43.1930334428,-18.9668553362,47.1739307175,-16.9969665572,-5.7468553362,17.9422188818,60.19,-13.22,61.6247068959,133.13,43.6730334428,-18.0868553362,47.2701616884,-16.9969665572,-5.7468553362,17.9422188818,60.67,-12.34,61.9122322324,132.19,41.1230334428,-19.6868553362,45.5925010563,-16.9969665572,-5.7468553362,17.9422188818,58.12,-13.94,59.7683695612,133.13,42.6430334428,4.0731446638,42.8371195187,-16.9969665572,-5.7468553362,17.9422188818,59.64,9.82,60.4430475737,133.13,40.0430334428,-15.9468553362,43.1015860777,-16.9969665572,-5.7468553362,17.9422188818,57.04,-10.2,57.9448151261,133.13,40.5630334428,-14.3468553362,43.0254801265,-16.9969665572,-5.7468553362,17.9422188818,57.56,-8.6,58.1989140792,132.19
2019-05-13 22:30:00,40.6112167033,-20.0080401846,45.2724264222,-16.2387832967,-5.4380401846,17.1251383646,56.85,-14.57,58.6873700212,133.87,40.8312167033,-19.1680401846,45.1065629592,-16.2387832967,-5.4380401846,17.1251383646,57.07,-13.73,58.6983628392,132.72,38.6812167033,-20.7380401846,43.8896666238,-16.2387832967,-5.4380401846,17.1251383646,54.92,-15.3,57.0113707957,133.89,39.9112167033,3.1819598154,40.0378581721,-16.2387832967,-5.4380401846,17.1251383646,56.15,8.62,56.8078066818,133.67,37.6812167033,-16.9980401846,41.3377244458,-16.2387832967,-5.4380401846,17.1251383646,53.92,-11.56,55.1452627158,133.89,37.8812167033,-15.3980401846,40.8911508819,-16.2387832967,-5.4380401846,17.1251383646,54.12,-9.96,55.0288651528,132.72
2019-05-13 23:00:00,37.7004000002,-20.0330680699,42.6924346514,-14.9095999998,-5.0130680699,15.7298132103,52.61,-15.02,54.7120873299,133.26,37.6604000002,-20.6630680699,42.956584015,-14.9095999998,-5.0130680699,15.7298132103,52.57,-15.65,54.8500446673,132.33,35.9304000002,-20.7630680699,41.4981763436,-14.9095999998,-5.0130680699,15.7298132103,50.84,-15.75,53.2237550348,133.26,36.8704000002,1.5469319301,36.9028372157,-14.9095999998,-5.0130680699,15.7298132103,51.78,6.5600000000000005,52.1938885311,133.27,34.8904000002,-17.1730680699,38.8877137295,-14.9095999998,-5.0130680699,15.7298132103,49.8,-12.16,51.2631017399,133.26,34.9704000002,-14.8930680699,38.0096349983,-14.9095999998,-5.0130680699,15.7298132103,49.88,-9.88,50.8490786544,132.33
2019-05-13 23:30:00,35.5025666658,-20.4467508756,40.9695235661,-13.6074333342,-4.5767508756,14.3564929743,49.11,-15.87,51.6105512468,133.04,35.0825666658,-21.1767508756,40.9785463567,-13.6074333342,-4.5767508756,14.3564929743,48.69,-16.6,51.4419682749,132.58,33.8725666658,-21.1867508756,39.9528370106,-13.6074333342,-4.5767508756,14.3564929743,47.48,-16.61,50.3015158817,133.18,34.3925666658,1.0332491244,34.4080840155,-13.6074333342,-4.5767508756,14.3564929743,48.0,5.61,48.3267224215,133.27,32.8325666658,-17.6167508756,37.2602649652,-13.6074333342,-4.5767508756,14.3564929743,46.44,-13.04,48.2360363214,133.18,32.5125666658,-17.0567508756,36.7151159828,-13.6074333342,-4.5767508756,14.3564929743,46.12,-12.48,47.7787065543,132.58
2019-05-14 00:00:00,33.612666701,-20.872643482,39.566129564,-12.617333299,-4.242643482,13.3115409812,46.23,-16.63,49.1301312842,133.13,32.942666701,-21.692643482,39.4435047962,-12.617333299,-4.242643482,13.3115409812,45.56,-17.45,48.7874584294,132.19,32.102666701,-21.602643482,38.6943847958,-12.617333299,-4.242643482,13.3115409812,44.72,-17.36,47.971324768,133.18,32.332666701,0.44735651800000004,32.3357613773,-12.617333299,-4.242643482,13.3115409812,44.95,4.69,45.1940106651,133.13,31.102666701,-18.082643482,35.9771854264,-12.617333299,-4.242643482,13.3115409812,43.72,-13.84,45.858303501099996,133.18,30.582666701,-17.282643482,35.1281833898,-12.617333299,-4.242643482,13.3115409812,43.2,-13.04,45.125177008,132.19
2019-05-14 00:30:00,32.8164000768,-22.0613063635,39.5426017412,-12.1535999232,-4.0913063635,12.8237583747,44.97,-17.97,48.427490127,134.11,31.9864000768,-21.5313063635,38.5580982881,-12.1535999232,-4.0913063635,12.8237583747,44.14,-17.44,47.4604382618,133.37,31.3664000768,-22.7913063635,38.7723445194,-12.1535999232,-4.0913063635,12.8237583747,43.52,-18.7,47.3675036285,134.54,31.4364000768,0.9486936365,31.4507117472,-12.1535999232,-4.0913063635,12.8237583747,43.59,5.04,43.8804022315,134.06,30.3664000768,-19.2513063635,35.9545692552,-12.1535999232,-4.0913063635,12.8237583747,42.52,-15.16,45.1417323549,134.54,29.6864000768,-17.2113063635,34.3148862195,-12.1535999232,-4.0913063635,12.8237583747,41.84,-13.12,43.8488312273,133.37
2019-05-14 01:00:00,31.5206834164,-22.5214664691,38.7397720044,-11.8193165836,-4.0214664691,12.4847281535,43.34,-18.5,47.1233020914,134.25,30.9106834164,-21.4314664691,37.6135361843,-11.8193165836,-4.0214664691,12.4847281535,42.73,-17.41,46.1406653615,133.37,30.1306834164,-23.2514664691,38.0590170144,-11.8193165836,-4.0214664691,12.4847281535,41.95,-19.23,46.1475394794,134.54,30.3906834164,1.1085335309,30.4108941846,-11.8193165836,-4.0214664691,12.4847281535,42.21,5.13,42.5205950099,134.48,29.1406834164,-19.7414664691,35.198081316,-11.8193165836,-4.0214664691,12.4847281535,40.96,-15.72,43.8729985298,134.54,28.7006834164,-16.6614664691,33.1863479984,-11.8193165836,-4.0214664691,12.4847281535,40.52,-12.64,42.4457300562,133.37
2019-05-14 01:30:00,31.9533167585,-22.6759580993,39.1818009743,-12.2266832415,-4.1359580993,12.9072821495,44.18,-18.54,47.9124618445,134.49,31.3933167585,-21.5459580993,38.0758276012,-12.2266832415,-4.1359580993,12.9072821495,43.62,-17.41,46.9660781842,133.64,30.5333167585,-23.4059580993,38.4723576977,-12.2266832415,-4.1359580993,12.9072821495,42.76,-19.27,46.9014978439,134.81,30.8433167585,1.0040419007,30.8596547097,-12.2266832415,-4.1359580993,12.9072821495,43.07,5.14,43.375621033,134.13,29.5733167585,-19.8559580993,35.6207823628,-12.2266832415,-4.1359580993,12.9072821495,41.8,-15.72,44.6582400011,134.81,29.1333167585,-17.0159580993,33.7385977093,-12.2266832415,-4.1359580993,12.9072821495,41.36,-12.88,43.3190950967,133.64
2019-05-14 02:00:00,31.564133536,-22.9560782728,39.029169291,-12.935866464,-4.3760782728,13.6560134089,44.5,-18.58,48.2230899051,135.01,31.144133536,-21.7960782728,38.0134986786,-12.935866464,-4.3760782728,13.6560134089,44.08,-17.42,47.3972868422,134.07,30.124133536,-23.6760782728,38.3147504713,-12.935866464,-4.3760782728,13.6560134089,43.06,-19.3,47.1874305298,135.01,30.584133536,0.7839217272,30.5941784891,-12.935866464,-4.3760782728,13.6560134089,43.52,5.16,43.8248331429,134.36,29.144133536,-20.1360782728,35.4237514639,-12.935866464,-4.3760782728,13.6560134089,42.08,-15.76,44.9344411337,135.01,28.864133536,-17.6960782728,33.8568957677,-12.935866464,-4.3760782728,13.6560134089,41.8,-13.32,43.8709744592,134.07
2019-05-14 02:30:00,31.2997002623,-23.1523792931,38.9320421176,-12.6902997377,-4.3123792931,13.4029967768,43.99,-18.84,47.8546309149,135.01,30.6097002623,-22.2323792931,37.831632785,-12.6902997377,-4.3123792931,13.4029967768,43.3,-17.92,46.8616730388,134.07,29.8897002623,-23.8823792931,38.2591456056,-12.6902997377,-4.3123792931,13.4029967768,42.58,-19.57,46.8619387136,135.01,30.0797002623,0.3976207069,30.0823282028,-12.6902997377,-4.3123792931,13.4029967768,42.77,4.71,43.0285602827,135.01,28.9497002623,-20.3523792931,35.3879144366,-12.6902997377,-4.3123792931,13.4029967768,41.64,-16.04,44.6225413889,135.01,28.3897002623,-17.8323792931,33.5256443971,-12.6902997377,-4.3123792931,13.4029967768,41.08,-13.52,43.2476218999,134.07
2019-05-14 03:00:00,30.4399834777,-22.9983760667,38.1512502525,-12.5400165223,-4.2383760667,13.2369122556,42.98,-18.76,46.8958207093,135.01,29.8499834777,-22.7683760667,37.5422490314,-12.5400165223,-4.2383760667,13.2369122556,42.39,-18.53,46.2630846356,134.37,29.0699834777,-23.7583760667,37.5436329185,-12.5400165223,-4.2383760667,13.2369122556,41.61,-19.52,45.9610976805,135.14,29.3599834777,0.0116239333,29.3599857787,-12.5400165223,-4.2383760667,13.2369122556,41.9,4.25,42.1149913926,135.01,28.0999834777,-20.1983760667,34.6061189268,-12.5400165223,-4.2383760667,13.2369122556,40.64,-15.96,43.6615528812,135.14,27.699983477700002,-18.0783760667,33.0774359023,-12.5400165223,-4.2383760667,13.2369122556,40.24,-13.84,42.5535333433,134.37
2019-05-14 03:30:00,30.0246501524,-22.9531719017,37.793223164,-12.5253498476,-4.2331719017000005,13.2213514118,42.55,-18.72,46.4859215247,135.01,29.4446501524,-23.1231719017,37.4388635163,-12.5253498476,-4.2331719017000005,13.2213514118,41.97,-18.89,46.0251344376,135.01,28.6646501524,-23.7031719017,37.1954637901,-12.5253498476,-4.2331719017000005,13.2213514118,41.19,-19.47,45.5598178223,135.46,28.9546501524,-0.2731719017,28.9559387403,-12.5253498476,-4.2331719017000005,13.2213514118,41.48,3.96,41.6685972886,135.01,27.7146501524,-20.1931719017,34.2909029411,-12.5253498476,-4.2331719017000005,13.2213514118,40.24,-15.96,43.2894814014,135.46,27.3146501524,-18.3531719017,32.9078870759,-12.5253498476,-4.2331719017000005,13.2213514118,39.84,-14.12,42.26819135,135.01
2019-05-14 04:00:00,29.6214334839,-22.8810021587,37.4295282021,-12.4185665161,-4.2110021587,13.1130977841,42.04,-18.67,45.999244559,135.18,29.0614334839,-23.0410021587,37.0871230567,-12.4185665161,-4.2110021587,13.1130977841,41.48,-18.83,45.5539164068,135.01,28.2814334839,-23.6510021587,36.8674569644,-12.4185665161,-4.2110021587,13.1130977841,40.7,-19.44,45.1043634253,135.94,28.5814334839,-0.1610021587,28.5818869512,-12.4185665161,-4.2110021587,13.1130977841,41.0,4.05,41.1995449004,135.01,27.3014334839,-20.1310021587,33.9208714244,-12.4185665161,-4.2110021587,13.1130977841,39.72,-15.92,42.7916440441,135.94,26.9414334839,-17.9710021587,32.3851471628,-12.4185665161,-4.2110021587,13.1130977841,39.36,-13.76,41.6958894857,135.01
2019-05-14 04:30:00,29.5068334894,-22.8230998311,37.3034463351,-12.2631665106,-4.1930998311,12.9602214124,41.77,-18.63,45.7363072405,135.1,29.0868334894,-22.9430998311,37.0463184716,-12.2631665106,-4.1930998311,12.9602214124,41.35,-18.75,45.4024779059,134.76,28.1768334894,-23.6030998311,36.7564996583,-12.2631665106,-4.1930998311,12.9602214124,40.44,-19.41,44.8569024789,135.34,28.6068334894,-0.0930998311,28.6069849839,-12.2631665106,-4.1930998311,12.9602214124,40.87,4.1,41.0751372487,135.01,27.2168334894,-20.0730998311,33.8184174973,-12.2631665106,-4.1930998311,12.9602214124,39.48,-15.88,42.5540221366,135.34,27.0168334894,-17.1930998311,32.0236158733,-12.2631665106,-4.1930998311,12.9602214124,39.28,-13.0,41.3753356482,134.76
2019-05-14 05:00:00,29.7713167563,-22.5990405824,37.3771044444,-12.3386832437,-4.1890405824,13.0303939,42.11,-18.41,45.9584616801,135.01,29.2413167563,-22.7990405824,37.0789813387,-12.3386832437,-4.1890405824,13.0303939,41.58,-18.61,45.55467594,134.07,28.4313167563,-23.3690405824,36.8028780157,-12.3386832437,-4.1890405824,13.0303939,40.77,-19.18,45.0562459599,135.01,28.7513167563,-0.0590405824,28.7513773759,-12.3386832437,-4.1890405824,13.0303939,41.09,4.13,41.2970337918,135.01,27.4613167563,-19.8690405824,33.8954671255,-12.3386832437,-4.1890405824,13.0303939,39.8,-15.68,42.7773584972,135.01,27.1013167563,-16.5490405824,31.7545605248,-12.3386832437,-4.1890405824,13.0303939,39.44,-12.36,41.3313827497,134.07
2019-05-14 05:30:00,30.2866000295,-22.5115386235,37.7365540629,-12.8233999705,-4.3215386235,13.5320095654,43.11,-18.19,46.7904712522,135.01,30.0366000295,-22.5715386235,37.572219753,-12.8233999705,-4.3215386235,13.5320095654,42.86,-18.25,46.5837106723,134.07,28.8866000295,-23.2915386235,37.1070267297,-12.8233999705,-4.3215386235,13.5320095654,41.71,-18.97,45.8212287046,135.01,29.5166000295,0.1884613765,29.5172016796,-12.8233999705,-4.3215386235,13.5320095654,42.34,4.51,42.5795220734,135.01,27.9366000295,-19.7615386235,34.2194685812,-12.8233999705,-4.3215386235,13.5320095654,40.76,-15.44,43.5863648404,135.01,27.8566000295,-18.0815386235,33.2104231258,-12.8233999705,-4.3215386235,13.5320095654,40.68,-13.76,42.9441497762,134.07
2019-05-14 06:00:00,31.6956500127,-22.2996251501,38.7541934707,-13.4243499873,-4.4996251501,14.1583826433,45.12,-17.8,48.504168893,135.01,31.5356500127,-22.3096251501,38.6292194597,-13.4243499873,-4.4996251501,14.1583826433,44.96,-17.81,48.3590498252,134.49,30.2156500127,-23.0696251501,38.0156955777,-13.4243499873,-4.4996251501,14.1583826433,43.64,-18.57,47.4267276965,135.2,30.9556500127,0.5203748499,30.960023541600002,-13.4243499873,-4.4996251501,14.1583826433,44.38,5.02,44.663013781000004,135.01,29.2956500127,-19.4996251501,35.191909449,-13.4243499873,-4.4996251501,14.1583826433,42.72,-15.0,45.2769080216,135.2,29.2956500127,-17.7396251501,34.2480570272,-13.4243499873,-4.4996251501,14.1583826433,42.72,-13.24,44.7246688082,134.49
2019-05-14 06:30:00,35.8068333723,-20.935197755,41.4778473549,-14.6731666277,-4.955197755,15.4872787692,50.48,-15.98,52.9489452208,135.01,35.8368333723,-20.755197755,41.4132449828,-14.6731666277,-4.955197755,15.4872787692,50.51,-15.8,52.9235306834,134.07,34.1068333723,-21.725197755,40.438351848,-14.6731666277,-4.955197755,15.4872787692,48.78,-16.77,51.5821800625,135.01,35.0768333723,1.9148022450000002,35.1290578733,-14.6731666277,-4.955197755,15.4872787692,49.75,6.87,50.2221007127,134.28,33.1268333723,-18.035197755,37.7181050338,-14.6731666277,-4.955197755,15.4872787692,47.8,-13.08,49.5573042043,135.01,33.2868333723,-15.595197755000001,36.7589916752,-14.6731666277,-4.955197755,15.4872787692,47.96,-10.64,49.126074543,134.07
2019-05-14 07:00:00,39.044533386,-19.5528039649,43.6667806258,-15.605466614000001,-5.3428039649,16.4947307479,54.65,-14.21,56.4672170379,134.14,39.714533386,-18.2528039649,43.7082259381,-15.605466614000001,-5.3428039649,16.4947307479,55.32,-12.91,56.8064300938,133.43,37.164533386,-20.3528039649,42.3726228954,-15.605466614000001,-5.3428039649,16.4947307479,52.77,-15.01,54.8632208314,134.44,38.804533386,4.2371960351,39.0351846614,-15.605466614000001,-5.3428039649,16.4947307479,54.41,9.58,55.2469410918,134.07,36.154533386,-16.6228039649,39.792812115,-15.605466614000001,-5.3428039649,16.4947307479,51.76,-11.28,52.974861963,134.44,36.874533386,-15.0628039649,39.8323897817,-15.605466614000001,-5.3428039649,16.4947307479,52.48,-9.72,53.3725472504,133.43
2019-05-14 07:30:00,43.1376166799,-16.9396655015,46.344430519,-15.7423833201,-5.4896655015,16.6721042437,58.88,-11.45,59.9829717503,133.04,43.9576166799,-15.6596655015,46.6636602486,-15.7423833201,-5.4896655015,16.6721042437,59.7,-10.17,60.5600437582,132.12,41.0876166799,-17.7696655015,44.7655364814,-15.7423833201,-5.4896655015,16.6721042437,56.83,-12.28,58.1416141847,133.13,42.9176166799,6.4003344985,43.3922355172,-15.7423833201,-5.4896655015,16.6721042437,58.66,11.89,59.8528838069,132.74,40.0576166799,-14.0496655015,42.4500383366,-15.7423833201,-5.4896655015,16.6721042437,55.8,-8.56,56.4527554686,133.13,40.7776166799,-12.9296655015,42.7783855712,-15.7423833201,-5.4896655015,16.6721042437,56.52,-7.44,57.0075784436,132.12
2019-05-14 08:00:00,45.1106333464,-15.0050937975,47.540741273,-14.8393666536,-5.3450937975,15.772660853,59.95,-9.66,60.7232912481,132.19,46.2606333464,-13.4850937975,48.1860348269,-14.8393666536,-5.3450937975,15.772660853,61.1,-8.14,61.6398377675,131.26,42.9806333464,-15.8750937975,45.8187019233,-14.8393666536,-5.3450937975,15.772660853,57.82,-10.53,58.7710243232,132.19,45.1506333464,8.2749062025,45.9026553071,-14.8393666536,-5.3450937975,15.772660853,59.99,13.62,61.5167009844,131.95,41.8406333464,-12.1450937975,43.5676703782,-14.8393666536,-5.3450937975,15.772660853,56.68,-6.8,57.0864467277,132.19,42.9206333464,-12.1450937975,44.6058748396,-14.8393666536,-5.3450937975,15.772660853,57.76,-6.8,58.1588995769,131.26
2019-05-14 08:30:00,46.4213500281,-13.6997293592,48.4006644887,-13.1086499719,-4.8897293592,13.9909312518,59.53,-8.81,60.1783765152,132.19,47.2313500281,-11.7197293592,48.6636669573,-13.1086499719,-4.8897293592,13.9909312518,60.34,-6.83,60.7253200897,131.26,44.3213500281,-14.5997293592,46.664056464,-13.1086499719,-4.8897293592,13.9909312518,57.43,-9.71,58.2450770452,132.19,46.1313500281,9.9302706408,47.1880464781,-13.1086499719,-4.8897293592,13.9909312518,59.24,14.82,61.0656204423,131.37,43.1713500281,-10.8897293592,44.5236079936,-13.1086499719,-4.8897293592,13.9909312518,56.28,-6.0,56.5989257849,132.19,43.8513500281,-11.3297293592,45.2913199923,-13.1086499719,-4.8897293592,13.9909312518,56.96,-6.44,57.3229029272,131.26
2019-05-14 09:00:00,46.6352666938,-13.060073538,48.4294705776,-11.9947333062,-4.590073538,12.8429903905,58.63,-8.47,59.2386512338,132.19,47.2952666938,-10.870073538,48.5283499654,-11.9947333062,-4.590073538,12.8429903905,59.29,-6.28,59.6216613321,131.1,44.5652666938,-13.960073538,46.700606513,-11.9947333062,-4.590073538,12.8429903905,56.56,-9.37,57.3308860912,132.19,46.2152666938,10.659926462,47.4287350428,-11.9947333062,-4.590073538,12.8429903905,58.21,15.25,60.1744680076,131.37,43.3652666938,-10.270073538,44.5647928964,-11.9947333062,-4.590073538,12.8429903905,55.36,-5.68,55.650624435,132.19,43.9252666938,-10.470073538,45.155857804,-11.9947333062,-4.590073538,12.8429903905,55.92,-5.88,56.2282918112,131.1
2019-05-14 09:30:00,46.6784000666,-11.6234600582,48.1038237202,-9.6515999334,-4.0034600582,10.4489747684,56.33,-7.62,56.8430585032,131.35,47.2584000666,-9.2434600582,48.1538983957,-9.6515999334,-4.0034600582,10.4489747684,56.91,-5.24,57.1507279044,130.32,44.6784000666,-12.5734600582,46.4139131118,-9.6515999334,-4.0034600582,10.4489747684,54.33,-8.57,55.00176179,131.41,46.2284000666,12.0865399418,47.7823128415,-9.6515999334,-4.0034600582,10.4489747684,55.88,16.09,58.1503439371,130.91,43.4684000666,-8.9634600582,44.382940648,-9.6515999334,-4.0034600582,10.4489747684,53.12,-4.96,53.3510637195,131.41,43.9484000666,-8.1634600582,44.7001560236,-9.6515999334,-4.0034600582,10.4489747684,53.6,-4.16,53.761190463,130.32
2019-05-14 10:00:00,46.7550667629,-9.9535480093,47.8028177619,-8.2349332371,-3.6335480093,9.0009330936,54.99,-6.32,55.3519873175,131.26,46.7750667629,-9.1235480093,47.6565420373,-8.2349332371,-3.6335480093,9.0009330936,55.01,-5.49,55.2832723344,130.32,44.8150667629,-10.9735480093,46.1390178144,-8.2349332371,-3.6335480093,9.0009330936,53.05,-7.34,53.5553741468,131.3,45.8150667629,12.2764519907,47.431335802,-8.2349332371,-3.6335480093,9.0009330936,54.05,15.91,56.3429729425,131.26,43.6050667629,-7.3535480093,44.2207701846,-8.2349332371,-3.6335480093,9.0009330936,51.84,-3.7199999999999998,51.973300838,131.3,43.5650667629,-7.7535480093,44.2496615669,-8.2349332371,-3.6335480093,9.0009330936,51.8,-4.12,51.9635872511,130.32
2019-05-14 10:30:00,46.712650101,-8.8763821003,47.5485208881,-6.067349899,-3.0863821003,6.8072380057,52.78,-5.79,53.0966336033,131.73,46.352650101,-8.3763821003,47.103417588,-6.067349899,-3.0863821003,6.8072380057,52.42,-5.29,52.6862458332,130.84,44.842650101,-9.9463821003,45.9324916041,-6.067349899,-3.0863821003,6.8072380057,50.91,-6.86,51.3701051196,132.14,45.452650101,13.0836178997,47.298250058,-6.067349899,-3.0863821003,6.8072380057,51.52,16.17,53.9979564428,131.26,43.572650101,-6.3663821003,44.0352887792,-6.067349899,-3.0863821003,6.8072380057,49.64,-3.2800000000000002,49.7482462002,132.14,43.252650101,-7.8063821003000005,43.9514657577,-6.067349899,-3.0863821003,6.8072380057,49.32,-4.72,49.5453408506,130.84
2019-05-14 11:00:00,46.769550183,-8.4381433874,47.5246576858,-4.780449817,-2.7081433874,5.4942461775,51.55,-5.73,51.8674792139,131.95,45.939550183,-7.9981433874,46.6305969152,-4.780449817,-2.7081433874,5.4942461775,50.72,-5.29,50.9951223158,131.1,44.949550183,-9.5081433874,45.9441710376,-4.780449817,-2.7081433874,5.4942461775,49.73,-6.8,50.1927574457,132.04,45.069550183,13.3918566126,47.017083887,-4.780449817,-2.7081433874,5.4942461775,49.85,16.1,52.3854225906,131.26,43.699550183,-5.9481433874,44.1025066857,-4.780449817,-2.7081433874,5.4942461775,48.48,-3.24,48.5881467027,132.04,42.899550183,-7.0281433874,43.4714412618,-4.780449817,-2.7081433874,5.4942461775,47.68,-4.32,47.8753046988,131.1
2019-05-14 11:30:00,46.4323001498,-7.8213458763,47.0864306199,-3.7976998502,-2.4813458763,4.5364745684,50.23,-5.34,50.5130527686,131.26,45.6023001498,-7.4513458763,46.207059356,-3.7976998502,-2.4813458763,4.5364745684,49.4,-4.97,49.6493796537,130.32,44.6523001498,-8.9213458763,45.5348034026,-3.7976998502,-2.4813458763,4.5364745684,48.45,-6.44,48.876130166,131.26,44.7723001498,13.8386541237,46.8622151489,-3.7976998502,-2.4813458763,4.5364745684,48.57,16.32,51.2385333514,131.26,43.4023001498,-5.4013458763,43.7371031914,-3.7976998502,-2.4813458763,4.5364745684,47.2,-2.92,47.2902357786,131.26,42.6023001498,-8.0013458763,43.3471742319,-3.7976998502,-2.4813458763,4.5364745684,46.4,-5.52,46.7271912274,130.32
2019-05-14 12:00:00,46.4686502236,-7.6807693537,47.0991472478,-3.0613497764,-2.2907693537,3.8235437339000002,49.53,-5.39,49.8224146344,131.26,45.3286502236,-7.4107693537,45.9304477826,-3.0613497764,-2.2907693537,3.8235437339000002,48.39,-5.12,48.6601120015,130.32,44.7186502236,-8.7707693537,45.570649248,-3.0613497764,-2.2907693537,3.8235437339000002,47.78,-6.48,48.2174117928,131.26,44.5186502236,13.7792306463,46.6023327199,-3.0613497764,-2.2907693537,3.8235437339000002,47.58,16.07,50.2205266798,130.85,43.4586502236,-5.2907693537,43.7795216924,-3.0613497764,-2.2907693537,3.8235437339000002,46.52,-3.0,46.616632225000004,131.26,42.3386502236,-7.7307693537,43.0386581756,-3.0613497764,-2.2907693537,3.8235437339000002,45.4,-5.44,45.7247591574,130.32
2019-05-14 12:30:00,46.806300251,-7.5125707825,47.4053632298,-2.983699749,-2.2525707825,3.7385210074,49.79,-5.26,50.0670720135,131.26,45.486300251,-7.3825707825,46.0815132334,-2.983699749,-2.2525707825,3.7385210074,48.47,-5.13,48.7407201424,130.32,45.046300251,-8.6025707825,45.8603684064,-2.983699749,-2.2525707825,3.7385210074,48.03,-6.35,48.4479452609,131.26,44.676300251,13.7874292175,46.755374114,-2.983699749,-2.2525707825,3.7385210074,47.66,16.04,50.2867497458,130.32,43.776300251,-5.1325707825,44.0761584817,-2.983699749,-2.2525707825,3.7385210074,46.76,-2.88,46.8486072365,131.26,42.536300251,-7.8925707825,43.2623336472,-2.983699749,-2.2525707825,3.7385210074,45.52,-5.64,45.8680716839,130.32
2019-05-14 13:00:00,46.4946670709,-7.5336916473999995,47.1010676723,-2.4953329291,-2.1536916474,3.2962211909,48.99,-5.38,49.2845259691,131.26,45.2146670709,-7.3436916474,45.8071601973,-2.4953329291,-2.1536916474,3.2962211909,47.71,-5.19,47.9914596569,130.32,44.7646670709,-8.6236916474,45.587755764,-2.4953329291,-2.1536916474,3.2962211909,47.26,-6.47,47.7008228441,131.26,44.4246670709,13.8663083526,46.5384309113,-2.4953329291,-2.1536916474,3.2962211909,46.92,16.02,49.5794997958,130.8,43.5446670709,-5.1536916474,43.8485868405,-2.4953329291,-2.1536916474,3.2962211909,46.04,-3.0,46.1376375641,131.26,42.2646670709,-6.9936916474,42.8393954844,-2.4953329291,-2.1536916474,3.2962211909,44.76,-4.84,45.0209195819,130.32
2019-05-14 13:30:00,45.9920668808,-7.8189918506,46.6519758373,-2.2379331192,-2.0389918506,3.0275125785,48.23,-5.78,48.5751098815,131.26,44.7220668808,-7.6489918506,45.3714705781,-2.2379331192,-2.0389918506,3.0275125785,46.96,-5.61,47.2939076415,130.5,44.2820668808,-8.9089918506,45.1693655371,-2.2379331192,-2.0389918506,3.0275125785,46.52,-6.87,47.0245393385,131.43,43.9420668808,13.6610081494,46.0166098861,-2.2379331192,-2.0389918506,3.0275125785,46.18,15.7,48.7758382809,131.26,43.0420668808,-5.4389918506,43.3843537893,-2.2379331192,-2.0389918506,3.0275125785,45.28,-3.4,45.407470751,131.43,41.8020668808,-7.4389918506,42.4588199937,-2.2379331192,-2.0389918506,3.0275125785,44.04,-5.4,44.3698275859,130.5
2019-05-14 14:00:00,45.4462669315,-7.8023385225,46.1111663746,-2.0437330685,-2.0223385225,2.8751865948,47.49,-5.78,47.8404483675,131.26,44.1962669315,-7.6023385225,44.8453516174,-2.0437330685,-2.0223385225,2.8751865948,46.24,-5.58,46.5754656445,130.32,43.7762669315,-8.8923385225,44.6702947254,-2.0437330685,-2.0223385225,2.8751865948,45.82,-6.87,46.332162695,131.26,43.4262669315,13.6176614775,45.5113322561,-2.0437330685,-2.0223385225,2.8751865948,45.47,15.64,48.0846181226,131.26,42.5562669315,-5.4223385225000005,42.900321796,-2.0437330685,-2.0223385225,2.8751865948,44.6,-3.4,44.7294086704,131.26,41.3162669315,-6.7823385225,41.869249205,-2.0437330685,-2.0223385225,2.8751865948,43.36,-4.76,43.6204905979,130.32
2019-05-14 14:30:00,45.3400336798,-7.9364298259,46.0293990018,-2.3999663202,-2.1164298259,3.1998614886,47.74,-5.82,48.0934506976,131.26,44.1600336798,-7.5864298259,44.8069469179,-2.3999663202,-2.1164298259,3.1998614886,46.56,-5.47,46.8802143766,130.32,43.6600336798,-9.0264298259,44.5833486441,-2.3999663202,-2.1164298259,3.1998614886,46.06,-6.91,46.5754409534,131.26,43.4000336798,13.6035701741,45.4820848784,-2.3999663202,-2.1164298259,3.1998614886,45.8,15.72,48.422705418,131.01,42.4000336798,-5.5964298259,42.7677785587,-2.3999663202,-2.1164298259,3.1998614886,44.8,-3.48,44.9349574385,131.26,41.2800336798,-6.0764298259,41.7248628522,-2.3999663202,-2.1164298259,3.1998614886,43.68,-3.96,43.8591381584,130.32
2019-05-14 15:00:00,45.4547502053,-7.8967260694,46.1355892869,-2.8252497947,-2.1367260694,3.5422640638000003,48.28,-5.76,48.6223816776,131.26,44.0947502053,-7.7067260694,44.7631614431,-2.8252497947,-2.1367260694,3.5422640638000003,46.92,-5.57,47.249458198,130.32,43.7547502053,-8.9767260694,44.6660920213,-2.8252497947,-2.1367260694,3.5422640638000003,46.58,-6.84,47.0795284598,131.26,43.3147502053,13.4832739306,45.3648130299,-2.8252497947,-2.1367260694,3.5422640638000003,46.14,15.62,48.7122571844,131.01,42.5347502053,-5.4967260694,42.8884480077,-2.8252497947,-2.1367260694,3.5422640638000003,45.36,-3.36,45.4842742055,131.26,41.2147502053,-6.3767260694,41.705134814,-2.8252497947,-2.1367260694,3.5422640638000003,44.04,-4.24,44.2436345704,130.32
2019-05-14 15:30:00,45.1703169084,-8.3340680066,45.9327140407,-3.3996830916,-2.3340680066,4.1237990473,48.57,-6.0,48.9391959476,131.26,44.0303169084,-8.1440680066,44.7771666226,-3.3996830916,-2.3340680066,4.1237990473,47.43,-5.8100000000000005,47.7845267843,130.32,43.4503169084,-9.4040680066,44.4563441425,-3.3996830916,-2.3340680066,4.1237990473,46.85,-7.07,47.3804537758,131.26,43.2503169084,13.1059319934,45.1924259815,-3.3996830916,-2.3340680066,4.1237990473,46.65,15.44,49.1387433702,131.26,42.2403169084,-5.9340680066000004,42.6550997611,-3.3996830916,-2.3340680066,4.1237990473,45.64,-3.6,45.7817605603,131.26,41.1203169084,-7.9740680066,41.8863488887,-3.3996830916,-2.3340680066,4.1237990473,44.52,-5.64,44.8758286832,130.32
2019-05-14 16:00:00,46.2061835915,-8.7666542085,47.0304755249,-4.9838164085,-2.7466542085,5.690565467,51.19,-6.02,51.5427637986,131.26,45.2161835915,-8.6966542085,46.0449242914,-4.9838164085,-2.7466542085,5.690565467,50.2,-5.95,50.5513847486,130.32,44.3961835915,-9.8266542085,45.4706966125,-4.9838164085,-2.7466542085,5.690565467,49.38,-7.08,49.8849756941,131.26,44.3461835915,12.5733457915,46.0941755922,-4.9838164085,-2.7466542085,5.690565467,49.33,15.32,51.6541508497,131.26,43.1761835915,-6.3466542085,43.6401518005,-4.9838164085,-2.7466542085,5.690565467,48.16,-3.6,48.2943640604,131.26,42.1761835915,-8.5066542085,43.0254997434,-4.9838164085,-2.7466542085,5.690565467,47.16,-5.76,47.5104535866,130.32
2019-05-14 16:30:00,47.084983546,-9.2917224032,47.993038878,-6.555016454,-3.1817224032,7.2863981612,53.64,-6.11,53.9868659954,131.26,46.534983546,-9.1917224032,47.4340853645,-6.555016454,-3.1817224032,7.2863981612,53.09,-6.01,53.42909507,130.32,45.174983546,-10.3017224032,46.3347021449,-6.555016454,-3.1817224032,7.2863981612,51.73,-7.12,52.2176914465,131.26,45.614983546,12.1282775968,47.1998076412,-6.555016454,-3.1817224032,7.2863981612,52.17,15.31,54.3700744896,131.26,43.924983546,-6.7417224032,44.4393406846,-6.555016454,-3.1817224032,7.2863981612,50.48,-3.56,50.6053752086,131.26,43.404983546,-9.0217224032,44.332652433,-6.555016454,-3.1817224032,7.2863981612,49.96,-5.84,50.3001709739,130.32
2019-05-14 17:00:00,48.3081502107,-9.9839963972,49.329074194,-8.5518497893,-3.7239963972,9.3275014868,56.86,-6.26,57.2035593298,131.26,48.1281502107,-9.9239963972,49.1406608339,-8.5518497893,-3.7239963972,9.3275014868,56.68,-6.2,57.018088358,130.32,46.2781502107,-10.9639963972,47.5591884279,-8.5518497893,-3.7239963972,9.3275014868,54.83,-7.24,55.3059354862,131.26,47.1081502107,11.4760036028,48.4858378804,-8.5518497893,-3.7239963972,9.3275014868,55.66,15.2,57.6981420845,131.26,45.0881502107,-7.3639963972,45.685552775,-8.5518497893,-3.7239963972,9.3275014868,53.64,-3.64,53.7633629901,131.26,44.8881502107,-9.1239963972,45.8060404269,-8.5518497893,-3.7239963972,9.3275014868,53.44,-5.4,53.7121364312,130.32
2019-05-14 17:30:00,49.050666839,-10.837215144,50.2335858707,-10.549333161,-4.257215144,11.3759531875,59.6,-6.58,59.9621247122,131.26,49.120666839,-10.867215144,50.3084115799,-10.549333161,-4.257215144,11.3759531875,59.67,-6.61,60.0349981261,130.32,46.920666839,-11.787215144,48.3785842855,-10.549333161,-4.257215144,11.3759531875,57.47,-7.53,57.9612094422,131.26,48.040666839,10.642784856,49.2054320154,-10.549333161,-4.257215144,11.3759531875,58.59,14.9,60.4549261847,131.26,45.730666839,-8.137215144,46.4489844866,-10.549333161,-4.257215144,11.3759531875,56.28,-3.88,56.4135870159,131.26,45.770666839,-10.337215144,46.9234691793,-10.549333161,-4.257215144,11.3759531875,56.32,-6.08,56.6472311768,130.32
2019-05-14 18:00:00,49.1130501366,-11.6325795823,50.4718595007,-12.2169498634,-4.7125795823,13.0943602472,61.33,-6.92,61.7191647708,131.26,49.5130501366,-11.6925795823,50.8749304778,-12.2169498634,-4.7125795823,13.0943602472,61.73,-6.98,62.1233716084,130.32,46.9230501366,-12.5425795823,48.5704533302,-12.2169498634,-4.7125795823,13.0943602472,59.14,-7.83,59.6560851884,131.26,48.3730501366,9.8274204177,49.361221334,-12.2169498634,-4.7125795823,13.0943602472,60.59,14.54,62.3101893754,131.26,45.7030501366,-8.8325795823,46.5487191431,-12.2169498634,-4.7125795823,13.0943602472,57.92,-4.12,58.0663482578,131.26,46.1030501366,-9.5125795823,47.0742010257,-12.2169498634,-4.7125795823,13.0943602472,58.32,-4.8,58.5171974722,130.32
2019-05-14 18:30:00,49.0394835038,-12.552259455,50.6204519907,-13.8805164962,-5.112259455,14.792022679,62.92,-7.44,63.358345938,131.26,49.4894835038,-12.572259455,51.0614402977,-13.8805164962,-5.112259455,14.792022679,63.37,-7.46,63.807589674,130.32,46.7994835038,-13.422259455,48.6862270575,-13.8805164962,-5.112259455,14.792022679,60.68,-8.31,61.246375403,131.26,48.3294835038,9.027740545,49.1654256067,-13.8805164962,-5.112259455,14.792022679,62.21,14.14,63.7967373774,131.26,45.6394835038,-9.712259455,46.6614448792,-13.8805164962,-5.112259455,14.792022679,59.52,-4.6,59.6974907345,131.26,46.0394835038,-10.512259455,47.2243754871,-13.8805164962,-5.112259455,14.792022679,59.92,-5.4,60.1628323801,130.32
2019-05-14 19:00:00,48.6663002363,-13.4582724027,50.4929091532,-15.5236997637,-5.5382724027,16.4820422145,64.19,-7.92,64.6767539383,131.26,49.0963002363,-13.4482724027,50.9048399222,-15.5236997637,-5.5382724027,16.4820422145,64.62,-7.91,65.1023233072,130.32,46.3763002363,-14.2982724027,48.5304215653,-15.5236997637,-5.5382724027,16.4820422145,61.9,-8.76,62.5167785478,131.26,47.8963002363,8.1617275973,48.5867201373,-15.5236997637,-5.5382724027,16.4820422145,63.42,13.7,64.8828667677,131.26,45.1963002363,-10.5782724027,46.4177272394,-15.5236997637,-5.5382724027,16.4820422145,60.72,-5.04,60.928810919,131.26,45.5963002363,-11.6582724027,47.0631268686,-15.5236997637,-5.5382724027,16.4820422145,61.12,-6.12,61.4256363418,130.32
2019-05-14 19:30:00,47.8246336896,-14.2801299795,49.911097962,-16.6753663104,-5.8201299795,17.6618729065,64.5,-8.46,65.0524526824,131.26,48.3146336896,-14.2601299795,50.3751440255,-16.6753663104,-5.8201299795,17.6618729065,64.99,-8.44,65.5357436824,130.32,45.5446336896,-15.1001299795,47.9825758304,-16.6753663104,-5.8201299795,17.6618729065,62.22,-9.28,62.9082411135,131.26,47.1146336896,7.2398700205,47.6676454801,-16.6753663104,-5.8201299795,17.6618729065,63.79,13.06,65.1131914438,130.69,44.3646336896,-11.3801299795,45.8009615703,-16.6753663104,-5.8201299795,17.6618729065,61.04,-5.5600000000000005,61.2927010336,131.26,44.8046336896,-12.9001299795,46.6247633082,-16.6753663104,-5.8201299795,17.6618729065,61.48,-7.08,61.8863215905,130.32
2019-05-14 20:00:00,47.4294835487,-15.020065996,49.7509627266,-17.5905164513,-6.030065996,18.5953748265,65.02,-8.99,65.6385595515,131.26,47.9894835487,-14.930065996,50.2583067952,-17.5905164513,-6.030065996,18.5953748265,65.58,-8.9,66.1811634833,130.32,45.1194835487,-15.800065996,47.8059607286,-17.5905164513,-6.030065996,18.5953748265,62.71,-9.77,63.466502976,131.26,46.7894835487,6.549934004,47.2457130988,-17.5905164513,-6.030065996,18.5953748265,64.38,12.58,65.5975670281,130.69,43.9294835487,-12.030065996,45.5469210016,-17.5905164513,-6.030065996,18.5953748265,61.52,-6.0,61.8118952953,131.26,44.4494835487,-12.510065996,46.1763829135,-17.5905164513,-6.030065996,18.5953748265,62.04,-6.48,62.377495942,130.32
2019-05-14 20:30:00,46.3838667557,-16.0247657509,49.0739871274,-17.8061332443,-6.0147657509,18.7945680491,64.19,-10.01,64.96580793,131.26,46.8038667557,-15.9347657509,49.4420742164,-17.8061332443,-6.0147657509,18.7945680491,64.61,-9.92,65.3671056419,130.42,44.1238667557,-16.7747657509,47.2049614286,-17.8061332443,-6.0147657509,18.7945680491,61.93,-10.76,62.857795857,131.26,45.6338667557,5.6552342491,45.9829475946,-17.8061332443,-6.0147657509,18.7945680491,63.44,11.67,64.5044378318,131.26,42.9938667557,-13.0547657509,44.9321653987,-17.8061332443,-6.0147657509,18.7945680491,60.8,-7.04,61.2062219059,131.26,43.3538667557,-13.4547657509,45.3937053355,-17.8061332443,-6.0147657509,18.7945680491,61.16,-7.44,61.610869171,130.42
2019-05-14 21:00:00,45.3538000482,-16.3464390869,48.2096800408,-17.8361999518,-6.0064390869,18.8203968934,63.19,-10.34,64.0303966878,131.26,45.9338000482,-16.2864390869,48.7356346527,-17.8361999518,-6.0064390869,18.8203968934,63.77,-10.28,64.5932759658,130.42,43.1338000482,-17.1064390869,46.4021008666,-17.8361999518,-6.0064390869,18.8203968934,60.97,-11.1,61.9721784352,131.26,44.7738000482,5.3635609131,45.0939126316,-17.8361999518,-6.0064390869,18.8203968934,62.61,11.37,63.634023918,131.26,42.0038000482,-13.4064390869,44.0914031018,-17.8361999518,-6.0064390869,18.8203968934,59.84,-7.4,60.2958174337,131.26,42.5238000482,-14.0064390869,44.7711280452,-17.8361999518,-6.0064390869,18.8203968934,60.36,-8.0,60.8878444355,130.42
2019-05-14 21:30:00,45.0419000652,-16.9866232439,48.1385306248,-17.9380999348,-6.0366232439,18.9266016352,62.98,-10.95,63.9248222524,131.48,45.5619000652,-16.6766232439,48.5180018176,-17.9380999348,-6.0366232439,18.9266016352,63.5,-10.64,64.385243651,130.95,42.8319000652,-17.7266232439,46.3552028884,-17.9380999348,-6.0366232439,18.9266016352,60.77,-11.69,61.8841579081,131.88,44.4319000652,5.0133767561,44.7138422628,-17.9380999348,-6.0366232439,18.9266016352,62.37,11.05,63.3412930086,131.26,41.7419000652,-13.9966232439,44.0260341535,-17.9380999348,-6.0366232439,18.9266016352,59.68,-7.96,60.2085043827,131.88,42.1819000652,-14.0366232439,44.4560399182,-17.9380999348,-6.0366232439,18.9266016352,60.12,-8.0,60.6499332234,130.95
2019-05-14 22:00:00,43.4620667285,-18.0503621557,47.0613091431,-17.2279332715,-5.7903621557000005,18.1749822201,60.69,-12.26,61.9159405969,132.23,43.7220667285,-17.8803621557,47.2369185048,-17.2279332715,-5.7903621557000005,18.1749822201,60.95,-12.09,62.137513629,131.36,41.3520667285,-18.7703621557,45.4127726325,-17.2279332715,-5.7903621557000005,18.1749822201,58.58,-12.98,60.0008066612,132.25,42.6720667285,3.9896378443,42.8581671215,-17.2279332715,-5.7903621557000005,18.1749822201,59.9,9.78,60.6931495311,131.98,40.2520667285,-15.0303621557,42.9667390251,-17.2279332715,-5.7903621557000005,18.1749822201,57.48,-9.24,58.2179353808,132.25,40.5320667285,-15.1103621557,43.2570396324,-17.2279332715,-5.7903621557000005,18.1749822201,57.76,-9.32,58.507093587,131.36
2019-05-14 22:30:00,40.8588833647,-19.296382855,45.1862671738,-16.0711166353,-5.426382855,16.9625004287,56.93,-13.87,58.5952370078,132.34,40.9388833647,-18.726382855,45.0185471332,-16.0711166353,-5.426382855,16.9625004287,57.01,-13.3,58.540841299,131.66,38.9188833647,-20.006382855,43.7599684335,-16.0711166353,-5.426382855,16.9625004287,54.99,-14.58,56.8900386711,132.6,39.9988833647,3.183617145,40.1253796063,-16.0711166353,-5.426382855,16.9625004287,56.07,8.61,56.7272156905,132.19,37.8488833647,-16.346382855,41.2279299068,-16.0711166353,-5.426382855,16.9625004287,53.92,-10.92,55.0146598644,132.6,37.8888833647,-15.506382855,40.939166966,-16.0711166353,-5.426382855,16.9625004287,53.96,-10.08,54.8934240142,131.66
2019-05-14 23:00:00,37.7978333732,-19.8872073924,42.7103877948,-14.8121666268,-5.0472073924,15.6484690191,52.61,-14.84,54.6629463165,132.44,37.9878333732,-19.1472073924,42.5404635062,-14.8121666268,-5.0472073924,15.6484690191,52.8,-14.1,54.6502516005,131.66,36.0178333732,-20.6172073924,41.5012477109,-14.8121666268,-5.0472073924,15.6484690191,50.83,-15.57,53.1612057802,132.74,37.1478333732,2.8227926076000003,37.2549282972,-14.8121666268,-5.0472073924,15.6484690191,51.96,7.87,52.5526260048,132.19,35.0278333732,-17.0072073924,38.9383386152,-14.8121666268,-5.0472073924,15.6484690191,49.84,-11.96,51.2549236659,132.74,35.1878333732,-15.3672073924,38.3970660408,-14.8121666268,-5.0472073924,15.6484690191,50.0,-10.32,51.053916598,131.66
2019-05-14 23:30:00,35.4706166934,-21.1288806026,41.2867320592,-13.809383306600001,-4.6488806026,14.570901076,49.28,-16.48,51.962571145,133.13,35.1406166934,-19.5388806026,40.2073475474,-13.809383306600001,-4.6488806026,14.570901076,48.95,-14.89,51.1645834538,132.19,33.8406166934,-21.8288806026,40.2701796191,-13.809383306600001,-4.6488806026,14.570901076,47.65,-17.18,50.6524915478,133.13,34.4206166934,2.4611193974,34.5084911615,-13.809383306600001,-4.6488806026,14.570901076,48.23,7.11,48.7512563941,132.19,32.8306166934,-18.2888806026,37.5810131072,-13.809383306600001,-4.6488806026,14.570901076,46.64,-13.64,48.593612749,133.13,32.4706166934,-15.5688806026,36.0101512308,-13.809383306600001,-4.6488806026,14.570901076,46.28,-10.92,47.550865397,132.19
2019-05-15 00:00:00,33.2373667122,-21.2908981174,39.4718239837,-12.8226332878,-4.3408981174,13.5374783804,46.06,-16.95,49.0797931943,133.13,32.8373667122,-20.3108981174,38.6112060796,-12.8226332878,-4.3408981174,13.5374783804,45.66,-15.97,48.3722699488,132.38,31.7373667122,-22.0208981174,38.6287509469,-12.8226332878,-4.3408981174,13.5374783804,44.56,-17.68,47.9392949468,133.29,32.2273667122,1.7791018826,32.2764367412,-12.8226332878,-4.3408981174,13.5374783804,45.05,6.12,45.4637976856,132.44,30.6973667122,-18.5008981174,35.8414781253,-12.8226332878,-4.3408981174,13.5374783804,43.52,-14.16,45.7656639851,133.29,30.4173667122,-15.2208981174,34.0131141944,-12.8226332878,-4.3408981174,13.5374783804,43.24,-10.88,44.5878010223,132.38
2019-05-15 00:30:00,32.3166333614,-20.711466511,38.3839763033,-12.1433666386,-4.151466511,12.8333950111,44.46,-16.56,47.4439163645,133.82,31.8366333614,-21.521466511,38.4284366658,-12.1433666386,-4.151466511,12.8333950111,43.98,-17.37,47.2859101636,133.13,30.8766333614,-21.491466511,37.619803568500004,-12.1433666386,-4.151466511,12.8333950111,43.02,-17.34,46.3831434898,134.07,31.2766333614,0.858533489,31.2884143762,-12.1433666386,-4.151466511,12.8333950111,43.42,5.01,43.7080827765,133.34,29.8566333614,-17.991466511,34.8584483719,-12.1433666386,-4.151466511,12.8333950111,42.0,-13.84,44.221551307,134.07,29.5766333614,-17.271466511,34.2502671002,-12.1433666386,-4.151466511,12.8333950111,41.72,-13.12,43.7343434843,133.13
2019-05-15 01:00:00,31.4255000296,-21.1625793727,37.886895067,-11.9844999704,-4.0625793727,12.6543585653,43.41,-17.1,46.6565976042,133.82,30.7555000296,-22.0225793727,37.8271699218,-11.9844999704,-4.0625793727,12.6543585653,42.74,-17.96,46.3602113886,133.13,30.0255000296,-21.9325793727,37.1829085732,-11.9844999704,-4.0625793727,12.6543585653,42.01,-17.87,45.6527874286,134.07,30.2355000296,0.3574206273,30.2376125305,-11.9844999704,-4.0625793727,12.6543585653,42.22,4.42,42.4507337981,133.44,29.0555000296,-18.4625793727,34.4251204655,-11.9844999704,-4.0625793727,12.6543585653,41.04,-14.4,43.4930063344,134.07,28.4955000296,-17.2625793727,33.3165149518,-11.9844999704,-4.0625793727,12.6543585653,40.48,-13.2,42.57781582,133.13
2019-05-15 01:30:00,31.8300500242,-21.6982719415,38.5222934128,-12.0999499758,-4.1082719415,12.7783679616,43.93,-17.59,47.3207459789,134.07,31.1500500242,-21.7982719415,38.0196038399,-12.0999499758,-4.1082719415,12.7783679616,43.25,-17.69,46.7279209895,133.13,30.4100500242,-22.4482719415,37.798095926,-12.0999499758,-4.1082719415,12.7783679616,42.51,-18.34,46.2974696933,134.07,30.6100500242,0.6517280585,30.61698731,-12.0999499758,-4.1082719415,12.7783679616,42.71,4.76,42.9744307699,133.71,29.420050024200002,-18.9482719415,34.9939473765,-12.0999499758,-4.1082719415,12.7783679616,41.52,-14.84,44.0923576144,134.07,28.9400500242,-17.0682719415,33.5983988081,-12.0999499758,-4.1082719415,12.7783679616,41.04,-12.96,43.0376951056,133.13
2019-05-15 02:00:00,31.4005666992,-22.0492808037,38.3688203231,-12.7194333008,-4.2792808037,13.4199935801,44.12,-17.77,47.5641388023,134.07,30.760566699199998,-22.2192808037,37.9461315958,-12.7194333008,-4.2792808037,13.4199935801,43.48,-17.94,47.0356673175,133.13,29.9705666992,-22.8092808037,37.6629547307,-12.7194333008,-4.2792808037,13.4199935801,42.69,-18.53,46.5381241564,134.07,30.2205666992,0.2707191963,30.2217792412,-12.7194333008,-4.2792808037,13.4199935801,42.94,4.55,43.1803902252,134.07,28.9605666992,-19.2792808037,34.7908765604,-12.7194333008,-4.2792808037,13.4199935801,41.68,-15.0,44.296979581,134.07,28.4805666992,-17.7992808037,33.5850722291,-12.7194333008,-4.2792808037,13.4199935801,41.2,-13.52,43.3616235858,133.13
2019-05-15 02:30:00,30.7566500476,-22.5256699009,38.1231862078,-12.5533499524,-4.2356699009,13.2486789732,43.31,-18.29,47.0136171763,134.07,30.2066500476,-22.0356699009,37.3900047483,-12.5533499524,-4.2356699009,13.2486789732,42.76,-17.8,46.316925632,133.37,29.3766500476,-23.2656699009,37.4737103041,-12.5533499524,-4.2356699009,13.2486789732,41.93,-19.03,46.046344046,134.55,29.6866500476,0.49433009910000003,29.6907654549,-12.5533499524,-4.2356699009,13.2486789732,42.24,4.73,42.5040056936,134.07,28.4066500476,-19.7556699009,34.6009286026,-12.5533499524,-4.2356699009,13.2486789732,40.96,-15.52,43.8017351254,134.55,28.0066500476,-16.8756699009,32.698022593,-12.5533499524,-4.2356699009,13.2486789732,40.56,-12.64,42.4839169569,133.37
2019-05-15 03:00:00,30.1373000688,-23.0198251878,37.9232014354,-12.1726999312,-4.1198251878,12.8509759627,42.31,-18.9,46.3394659011,134.77,29.4973000688,-22.1198251878,36.8697352538,-12.1726999312,-4.1198251878,12.8509759627,41.67,-18.0,45.3915069148,133.92,28.7973000688,-23.7598251878,37.3338155591,-12.1726999312,-4.1198251878,12.8509759627,40.97,-19.64,45.4342436935,134.99,29.0073000688,0.5001748122,29.0116120221,-12.1726999312,-4.1198251878,12.8509759627,41.18,4.62,41.438349388,134.24,27.8273000688,-20.2398251878,34.4094340661,-12.1726999312,-4.1198251878,12.8509759627,40.0,-16.12,43.1260292631,134.99,27.3073000688,-17.2798251878,32.3153368475,-12.1726999312,-4.1198251878,12.8509759627,39.48,-13.16,41.6155740078,133.92
