Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-15 03:30:00,29.7306834487,-22.894540949,37.5243060375,-12.0493165513,-4.084540949,12.7227946662,41.78,-18.81,45.8190408018,135.01,28.9806834487,-22.564540949,36.7292597447,-12.0493165513,-4.084540949,12.7227946662,41.03,-18.48,44.99968111,134.07,28.4106834487,-23.644540949,36.9625655321,-12.0493165513,-4.084540949,12.7227946662,40.46,-19.56,44.9400178015,134.99,28.5006834487,0.145459051,28.5010546362,-12.0493165513,-4.084540949,12.7227946662,40.55,4.23,40.7700306598,134.79,27.4306834487,-20.164540949,34.0448396405,-12.0493165513,-4.084540949,12.7227946662,39.48,-16.08,42.6290605104,134.99,26.8706834487,-17.204540949,31.9065801719,-12.0493165513,-4.084540949,12.7227946662,38.92,-13.12,41.0718979352,134.07
2019-05-15 04:00:00,29.3060501301,-22.799560957,37.1303723932,-11.8639498699,-4.059560957,12.5392719756,41.17,-18.74,45.2344614205,135.01,28.6660501301,-22.479560957,36.42901441,-11.8639498699,-4.059560957,12.5392719756,40.53,-18.42,44.5194036348,134.07,28.0060501301,-23.569560957,36.6041397604,-11.8639498699,-4.059560957,12.5392719756,39.87,-19.51,44.3875770909,134.99,28.2060501301,0.280439043,28.2074442302,-11.8639498699,-4.059560957,12.5392719756,40.07,4.34,40.3043484006,135.01,27.0560501301,-20.059560957,33.681090161,-11.8639498699,-4.059560957,12.5392719756,38.92,-16.0,42.0804752825,134.99,26.5760501301,-17.699560957,31.9305637061,-11.8639498699,-4.059560957,12.5392719756,38.44,-13.64,40.7882728244,134.07
2019-05-15 04:30:00,29.2983334409,-22.7961102017,37.1221629589,-11.9416665591,-4.0761102017,12.6181644697,41.24,-18.72,45.2899105762,135.01,28.6683334409,-22.4161102017,36.3916932672,-11.9416665591,-4.0761102017,12.6181644697,40.61,-18.34,44.5592605414,134.07,27.9883334409,-23.5661102017,36.5883637081,-11.9416665591,-4.0761102017,12.6181644697,39.93,-19.49,44.432701921,134.99,28.1983334409,0.26388979830000003,28.1995682001,-11.9416665591,-4.0761102017,12.6181644697,40.14,4.34,40.3739420914,134.22,27.0583334409,-20.0761102017,33.6927827499,-11.9416665591,-4.0761102017,12.6181644697,39.0,-16.0,42.1544778167,134.99,26.5783334409,-18.6761102017,32.4839175711,-11.9416665591,-4.0761102017,12.6181644697,38.52,-14.6,41.1940578239,134.07
2019-05-15 05:00:00,29.4002500736,-22.6174472782,37.0934445121,-11.949749926399999,-4.0974472782,12.6327193233,41.35,-18.52,45.3079783261,134.64,28.8702500736,-22.2774472782,36.4660937934,-11.949749926399999,-4.0974472782,12.6327193233,40.82,-18.18,44.6853980625,134.07,28.0702500736,-23.377447278200002,36.5300421632,-11.949749926399999,-4.0974472782,12.6327193233,40.02,-19.28,44.4220530818,134.99,28.4002500736,0.3425527218,28.402315867,-11.949749926399999,-4.0974472782,12.6327193233,40.35,4.44,40.5935475168,134.07,27.1302500736,-19.8974472782,33.6445965535,-11.949749926399999,-4.0974472782,12.6327193233,39.08,-15.8,42.1531303701,134.99,26.7302500736,-17.6974472782,32.0578525351,-11.949749926399999,-4.0974472782,12.6327193233,38.68,-13.6,41.0012487615,134.07
2019-05-15 05:30:00,29.8112500511,-22.5279757399,37.3660316403,-12.3887499489,-4.2179757399,13.0871098657,42.2,-18.31,46.0010445534,134.73,29.5812500511,-22.0079757399,36.8700603573,-12.3887499489,-4.2179757399,13.0871098657,41.97,-17.79,45.5847013811,134.07,28.4512500511,-23.2979757399,36.773214478,-12.3887499489,-4.2179757399,13.0871098657,40.84,-19.08,45.0771782613,134.99,29.0712500511,0.6220242601,29.0779038742,-12.3887499489,-4.2179757399,13.0871098657,41.46,4.84,41.7415524388,134.16,27.4912500511,-19.7779757399,33.8664606025,-12.3887499489,-4.2179757399,13.0871098657,39.88,-15.56,42.8080366287,134.99,27.4112500511,-17.0579757399,32.2854636905,-12.3887499489,-4.2179757399,13.0871098657,39.8,-12.84,41.8199186991,134.07
2019-05-15 06:00:00,31.116750023,-22.3616026909,38.3183168589,-12.863249977,-4.3716026909,13.5858054622,43.98,-17.99,47.5171600582,135.01,30.976750023,-21.8316026909,37.8969381091,-12.863249977,-4.3716026909,13.5858054622,43.84,-17.46,47.1889520969,134.19,29.686750023000002,-23.1416026909,37.6408940122,-12.863249977,-4.3716026909,13.5858054622,42.55,-18.77,46.5060791725,135.31,30.416750023,1.0083973091,30.4334609779,-12.863249977,-4.3716026909,13.5858054622,43.28,5.38,43.6131035355,135.01,28.776750023,-19.5716026909,34.80156568,-12.863249977,-4.3716026909,13.5858054622,41.64,-15.2,44.3275264367,135.31,28.776750023,-17.0916026909,33.4697508869,-12.863249977,-4.3716026909,13.5858054622,41.64,-12.72,43.5394993081,134.19
2019-05-15 06:30:00,34.9550000543,-21.1459903217,40.8534568364,-14.0149999457,-4.7459903217,14.7967782849,48.97,-16.4,51.643207685,134.08,34.9650000543,-19.8359903217,40.1997231438,-14.0149999457,-4.7459903217,14.7967782849,48.98,-15.09,51.251814602,133.22,33.3350000543,-21.9059903217,39.8885276814,-14.0149999457,-4.7459903217,14.7967782849,47.35,-17.16,50.3635592467,134.17,34.2550000543,2.5240096783,34.347862431,-14.0149999457,-4.7459903217,14.7967782849,48.27,7.27,48.8144015635,133.36,32.3450000543,-18.3059903217,37.1659563333,-14.0149999457,-4.7459903217,14.7967782849,46.36,-13.56,48.3024140183,134.17,32.4250000543,-16.2259903217,36.2582871967,-14.0149999457,-4.7459903217,14.7967782849,46.44,-11.48,47.8378929302,133.22
2019-05-15 07:00:00,38.3866666886,-19.0328038811,42.8460476944,-14.6233333114,-5.0828038811,15.4814977451,53.01,-13.95,54.8148027452,133.23,39.0066666886,-17.8228038811,42.8855731492,-14.6233333114,-5.0828038811,15.4814977451,53.63,-12.74,55.1224500544,132.3,36.5966666886,-19.8328038811,41.6251861557,-14.6233333114,-5.0828038811,15.4814977451,51.22,-14.75,53.3015093595,133.29,38.1366666886,4.3671961189,38.3859055912,-14.6233333114,-5.0828038811,15.4814977451,52.76,9.45,53.5996277972,133.01,35.5766666886,-16.1628038811,39.076021317,-14.6233333114,-5.0828038811,15.4814977451,50.2,-11.08,51.4082328037,133.29,36.2166666886,-14.8828038811,39.1553929541,-14.6233333114,-5.0828038811,15.4814977451,50.84,-9.8,51.7759171816,132.3
2019-05-15 07:30:00,42.4329833511,-16.575838387,45.5556417396,-15.0970166489,-5.325838387,16.0088871013,57.53,-11.25,58.619650289,132.36,43.2529833511,-15.395838387,45.9113538072,-15.0970166489,-5.325838387,16.0088871013,58.35,-10.07,59.2125611674,131.41,40.4429833511,-17.405838387,44.0295141046,-15.0970166489,-5.325838387,16.0088871013,55.54,-12.08,56.838525667,132.39,42.2529833511,6.434161613,42.740063614,-15.0970166489,-5.325838387,16.0088871013,57.35,11.76,58.5433181499,131.88,39.3029833511,-13.725838387,41.630795569200004,-15.0970166489,-5.325838387,16.0088871013,54.4,-8.4,55.0447091009,132.39,40.1429833511,-13.205838387,42.259357305,-15.0970166489,-5.325838387,16.0088871013,55.24,-7.88,55.799211464,131.41
2019-05-15 08:00:00,44.8974500113,-14.6755901206,47.2350924939,-14.1425499887,-5.1155901206,15.039314561,59.04,-9.56,59.8089892909,131.67,45.6774500113,-12.7455901206,47.422352399,-14.1425499887,-5.1155901206,15.039314561,59.82,-7.63,60.3046374668,130.65,42.8274500113,-15.5355901206,45.5581500378,-14.1425499887,-5.1155901206,15.039314561,56.97,-10.42,57.9150869809,131.7,44.5974500113,8.8044098794,45.4582245675,-14.1425499887,-5.1155901206,15.039314561,58.74,13.92,60.3668286396,131.25,41.6574500113,-11.8355901206,43.3061697099,-14.1425499887,-5.1155901206,15.039314561,55.8,-6.72,56.2031885216,131.7,42.3774500113,-10.3555901206,43.6243798375,-14.1425499887,-5.1155901206,15.039314561,56.52,-5.24,56.7623819091,130.65
2019-05-15 08:30:00,45.9389333455,-13.2236604732,47.804296807200004,-12.9010666545,-4.7936604732,13.7628740296,58.84,-8.43,59.4408151021,131.26,46.4289333455,-11.1836604732,47.7568855054,-12.9010666545,-4.7936604732,13.7628740296,59.33,-6.39,59.6731179008,130.32,43.8589333455,-14.1136604732,46.0738694507,-12.9010666545,-4.7936604732,13.7628740296,56.76,-9.32,57.5200834492,131.26,45.3589333455,10.1863395268,46.4886475088,-12.9010666545,-4.7936604732,13.7628740296,58.26,14.98,60.1550330396,130.47,42.6989333455,-10.4336604732,43.9552065143,-12.9010666545,-4.7936604732,13.7628740296,55.6,-5.64,55.8853254442,131.26,43.0589333455,-10.7936604732,44.3911573093,-12.9010666545,-4.7936604732,13.7628740296,55.96,-6.0,56.2807391565,130.32
2019-05-15 09:00:00,45.9826833208,-11.770746015,47.4653307913,-11.2773166792,-4.400746015,12.1055539721,57.26,-7.37,57.7323522819,131.26,46.3226833208,-10.550746015,47.5090436813,-11.2773166792,-4.400746015,12.1055539721,57.6,-6.15,57.9273898946,130.32,43.9626833208,-12.710746015,45.763310512,-11.2773166792,-4.400746015,12.1055539721,55.24,-8.31,55.8615583384,131.26,45.2826833208,10.749253985,46.5410342597,-11.2773166792,-4.400746015,12.1055539721,56.56,15.15,58.5538734842,130.32,42.7626833208,-9.080746015,43.7162101855,-11.2773166792,-4.400746015,12.1055539721,54.04,-4.68,54.2422713389,131.26,43.0026833208,-9.640746015,44.0701118278,-11.2773166792,-4.400746015,12.1055539721,54.28,-5.24,54.5323390292,130.32
2019-05-15 09:30:00,47.0215333512,-10.8473511981,48.2564982849,-10.2284666488,-4.0873511981,11.0148976301,57.25,-6.76,57.6477241528,131.26,47.0515333512,-9.5973511981,48.0203700602,-10.2284666488,-4.0873511981,11.0148976301,57.28,-5.51,57.5444045933,130.32,44.9915333512,-11.7873511981,46.5099959317,-10.2284666488,-4.0873511981,11.0148976301,55.22,-7.7,55.7542679981,131.26,46.0215333512,11.6226488019,47.4664881487,-10.2284666488,-4.0873511981,11.0148976301,56.25,15.71,58.402624941,130.32,43.7715333512,-8.2073511981,44.5343434397,-10.2284666488,-4.0873511981,11.0148976301,54.0,-4.12,54.1569423066,131.26,43.7715333512,-9.4873511981,44.7879109211,-10.2284666488,-4.0873511981,11.0148976301,54.0,-5.4,54.2693283541,130.32
2019-05-15 10:00:00,46.7908333434,-10.1888803091,47.8873194794,-8.7391666566,-3.7388803091,9.5053805719,55.53,-6.45,55.9033397929,131.26,46.6408333434,-9.0488803091,47.5105206225,-8.7391666566,-3.7388803091,9.5053805719,55.38,-5.31,55.6339869145,130.32,44.8408333434,-11.1688803091,46.2108669286,-8.7391666566,-3.7388803091,9.5053805719,53.58,-7.43,54.0927102298,131.26,45.6608333434,12.2111196909,47.2654540412,-8.7391666566,-3.7388803091,9.5053805719,54.4,15.95,56.6900564473,130.32,43.5808333434,-7.5788803091,44.234923552,-8.7391666566,-3.7388803091,9.5053805719,52.32,-3.84,52.4607281688,131.26,43.3808333434,-9.4588803091,44.4000801607,-8.7391666566,-3.7388803091,9.5053805719,52.12,-5.72,52.4329362138,130.32
2019-05-15 10:30:00,46.6984833581,-9.6123629933,47.6775195481,-7.3915166419,-3.4223629933,8.1453721048,54.09,-6.19,54.4430362856,131.26,46.3984833581,-8.5823629933,47.1855508867,-7.3915166419,-3.4223629933,8.1453721048,53.79,-5.16,54.0369290393,130.32,44.7984833581,-10.6223629933,46.040620182,-7.3915166419,-3.4223629933,8.1453721048,52.19,-7.2,52.6843060123,131.26,45.4684833581,12.7076370067,47.2108781658,-7.3915166419,-3.4223629933,8.1453721048,52.86,16.13,55.2662329094,130.86,43.5284833581,-7.0223629933,44.0912967088,-7.3915166419,-3.4223629933,8.1453721048,50.92,-3.6,51.0470998197,131.26,43.2484833581,-8.7823629933,44.1311818618,-7.3915166419,-3.4223629933,8.1453721048,50.64,-5.36,50.922875017,130.32
2019-05-15 11:00:00,46.4206833745,-9.0818344478,47.3007353208,-5.9893166255,-3.0418344478,6.7174898919,52.41,-6.04,52.7568924407,131.11,45.7806833745,-8.0718344478,46.4868312707,-5.9893166255,-3.0418344478,6.7174898919,51.77,-5.03,52.0137847114,130.2,44.5906833745,-10.1118344478,45.7228415533,-5.9893166255,-3.0418344478,6.7174898919,50.58,-7.07,51.0717270121,131.26,44.8906833745,13.0981655522,46.7625426454,-5.9893166255,-3.0418344478,6.7174898919,50.88,16.14,53.3785912141,130.32,43.3306833745,-6.6018344478,43.8307236967,-5.9893166255,-3.0418344478,6.7174898919,49.32,-3.56,49.4483164526,131.26,42.6906833745,-8.5218344478,43.5329313203,-5.9893166255,-3.0418344478,6.7174898919,48.68,-5.48,48.9874759505,130.2
2019-05-15 11:30:00,47.4958666946,-0.4718503284,47.4982104485,-4.6041333053999995,-2.6318503284,5.3032706554,52.1,2.16,52.1447562081,133.56,44.6858666946,-15.5718503284,47.3213398468,-4.6041333053999995,-2.6318503284,5.3032706554,49.29,-12.94,50.9602560826,130.37,46.0958666946,-0.4618503284,46.0981803551,-4.6041333053999995,-2.6318503284,5.3032706554,50.7,2.17,50.7464176076,133.63,43.9458666946,5.9681496716,44.349272937,-4.6041333053999995,-2.6318503284,5.3032706554,48.55,8.6,49.3058059462,131.11,44.7158666946,1.6081496716,44.7447748862,-4.6041333053999995,-2.6318503284,5.3032706554,49.32,4.24,49.5019191547,133.63,41.9558666946,-12.7918503284,43.8625829714,-4.6041333053999995,-2.6318503284,5.3032706554,46.56,-10.16,47.6556313566,130.37
2019-05-15 12:00:00,47.6145166875,1.7499431811,47.6466630576,-3.7454833125,-2.4000568189,4.4484736683,51.36,4.15,51.5273917446,133.56,44.2545166875,-16.4000568189,47.1955941896,-3.7454833125,-2.4000568189,4.4484736683,48.0,-14.0,50.0,130.37,46.2745166875,0.3399431811,46.2757653209,-3.7454833125,-2.4000568189,4.4484736683,50.02,2.74,50.0949897694,133.63,43.5745166875,5.0499431811,43.8661649872,-3.7454833125,-2.4000568189,4.4484736683,47.32,7.45,47.9028694339,130.81,44.8145166875,2.7999431811,44.9018996008,-3.7454833125,-2.4000568189,4.4484736683,48.56,5.2,48.8376248399,133.63,41.6145166875,-13.0000568189,43.597815042,-3.7454833125,-2.4000568189,4.4484736683,45.36,-10.6,46.5820738053,130.37
2019-05-15 12:30:00,47.7913666744,2.0210480815,47.834081615,-3.5486333256,-2.3489519185,4.2556284607,51.34,4.37,51.5256489527,134.07,44.3713666744,-16.1789519185,47.2289812057,-3.5486333256,-2.3489519185,4.2556284607,47.92,-13.83,49.8757987405,130.37,46.4513666744,0.6010480815,46.4552550818,-3.5486333256,-2.3489519185,4.2556284607,50.0,2.95,50.086949398,134.07,43.6713666744,5.3210480815,43.9943384982,-3.5486333256,-2.3489519185,4.2556284607,47.22,7.67,47.8388680886,131.1,45.0113666744,3.0510480815,45.1146542078,-3.5486333256,-2.3489519185,4.2556284607,48.56,5.4,48.8593245962,134.07,41.7713666744,-13.0689519185,43.7680771578,-3.5486333256,-2.3489519185,4.2556284607,45.32,-10.72,46.5706001679,130.37
2019-05-15 13:00:00,47.6801000048,1.9491505726,47.719923768,-3.4098999952,-2.3208494273999998,4.1247739383,51.09,4.27,51.268128501,134.07,44.1901000048,-16.3808494274,47.1285175493,-3.4098999952,-2.3208494273999998,4.1247739383,47.6,-14.06,49.6330897688,130.37,46.3301000048,0.5391505726,46.3332369881,-3.4098999952,-2.3208494273999998,4.1247739383,49.74,2.86,49.8221557141,134.07,43.5101000048,5.1491505726,43.8137256353,-3.4098999952,-2.3208494273999998,4.1247739383,46.92,7.47,47.5109176927,131.21,44.9101000048,2.9991505726,45.0101320437,-3.4098999952,-2.3208494273999998,4.1247739383,48.32,5.32,48.611982062,134.07,41.5901000048,-13.3608494274,43.6835062218,-3.4098999952,-2.3208494273999998,4.1247739383,45.0,-11.04,46.3344537035,130.37
2019-05-15 13:30:00,47.7603166628,1.3110961425,47.7783091039,-3.3396833372,-2.2789038575,4.0431284403,51.1,3.59,51.2259514309,134.07,43.9203166628,-16.5189038575,46.9240705866,-3.3396833372,-2.2789038575,4.0431284403,47.26,-14.24,49.3587398543,131.26,46.4303166628,-0.1089038575,46.4304443814,-3.3396833372,-2.2789038575,4.0431284403,49.77,2.17,49.8172841492,134.19,43.2603166628,5.1310961425,43.5635529473,-3.3396833372,-2.2789038575,4.0431284403,46.6,7.41,47.185464923,131.21,45.0603166628,2.3610961425,45.1221332912,-3.3396833372,-2.2789038575,4.0431284403,48.4,4.64,48.6219045287,134.19,41.3803166628,-13.5189038575,43.5326471584,-3.3396833372,-2.2789038575,4.0431284403,44.72,-11.24,46.110909772,131.26
2019-05-15 14:00:00,46.9408500167,0.96614016,46.9507915492,-3.4591499833,-2.33385984,4.1728431986,50.4,3.3,50.507920171,134.07,43.4308500167,-16.24385984,46.3691892928,-3.4591499833,-2.33385984,4.1728431986,46.89,-13.91,48.9097147814,131.13,45.6308500167,-0.44385984,45.6330087196,-3.4591499833,-2.33385984,4.1728431986,49.09,1.8900000000000001,49.126369701,134.11,42.7708500167,5.36614016,43.1061604804,-3.4591499833,-2.33385984,4.1728431986,46.23,7.7,46.8668635605,131.21,44.2208500167,2.02614016,44.2672431957,-3.4591499833,-2.33385984,4.1728431986,47.68,4.36,47.878930648,134.11,40.8608500167,-12.81385984,42.8229385736,-3.4591499833,-2.33385984,4.1728431986,44.32,-10.48,45.5422089934,131.13
2019-05-15 14:30:00,47.3222667049,1.091792629,47.334859641,-4.2577332950999995,-2.498207371,4.9365304497,51.58,3.59,51.7047821773,134.07,43.8622667049,-16.148207371,46.7403791361,-4.2577332950999995,-2.498207371,4.9365304497,48.12,-13.65,50.0185655532,131.03,45.9822667049,-0.308207371,45.9832996109,-4.2577332950999995,-2.498207371,4.9365304497,50.24,2.19,50.287709234,134.11,43.1722667049,5.501792629,43.5214238574,-4.2577332950999995,-2.498207371,4.9365304497,47.43,8.0,48.0999469854,131.21,44.5822667049,2.1417926290000002,44.6336843674,-4.2577332950999995,-2.498207371,4.9365304497,48.84,4.64,49.0599143905,134.11,41.2622667049,-13.218207371,43.3277700756,-4.2577332950999995,-2.498207371,4.9365304497,45.52,-10.72,46.7652520575,131.03
2019-05-15 15:00:00,47.3828500479,0.552961471,47.3860764893,-5.4071499521,-2.787038529,6.0831615436,52.79,3.34,52.8955546336,134.07,44.2228500479,-16.537038529,47.2137067987,-5.4071499521,-2.787038529,6.0831615436,49.63,-13.75,51.4995087355,130.32,45.9828500479,-0.8370385290000001,45.9904678388,-5.4071499521,-2.787038529,6.0831615436,51.39,1.9500000000000002,51.4269831898,134.11,43.4828500479,5.062961471,43.7766127875,-5.4071499521,-2.787038529,6.0831615436,48.89,7.85,49.5162054281,131.21,44.5928500479,1.652961471,44.6234754028,-5.4071499521,-2.787038529,6.0831615436,50.0,4.44,50.1967488987,134.11,41.5528500479,-13.387038529,43.6560665622,-5.4071499521,-2.787038529,6.0831615436,46.96,-10.6,48.1414748424,130.32
2019-05-15 15:30:00,47.4807000804,-0.6694326126,47.4854190268,-7.3492999196,-3.3094326126,8.0600591515,54.83,2.64,54.893519654,134.07,44.4707000804,-17.6394326126,47.8413288751,-7.3492999196,-3.3094326126,8.0600591515,51.82,-14.33,53.7648705011,130.72,46.0507000804,-2.0194326126,46.0949572727,-7.3492999196,-3.3094326126,8.0600591515,53.4,1.29,53.4155791881,134.11,43.7007000804,4.0205673874,43.8852611891,-7.3492999196,-3.3094326126,8.0600591515,51.05,7.33,51.5735533001,131.21,44.6507000804,0.5305673874,44.653852235,-7.3492999196,-3.3094326126,8.0600591515,52.0,3.84,52.1415918437,134.11,41.7707000804,-13.8694326126,44.0130951673,-7.3492999196,-3.3094326126,8.0600591515,49.12,-10.56,50.2422929413,130.72
2019-05-15 16:00:00,48.4800000611,-1.0611061163,48.491611152,-9.2099999389,-3.8211061163,9.9712060868,57.69,2.76,57.7559841055,134.38,45.6200000611,-18.2911061163,49.150269262,-9.2099999389,-3.8211061163,9.9712060868,54.83,-14.47,56.7072288161,130.84,46.9600000611,-2.3911061163,47.0208357454,-9.2099999389,-3.8211061163,9.9712060868,56.17,1.43,56.1881998288,134.44,44.7700000611,3.4788938837,44.9049619544,-9.2099999389,-3.8211061163,9.9712060868,53.98,7.3,54.4713722977,131.43,45.5900000611,0.1788938837,45.590351047,-9.2099999389,-3.8211061163,9.9712060868,54.8,4.0,54.9457914676,134.44,42.7900000611,-14.4211061163,45.1547606222,-9.2099999389,-3.8211061163,9.9712060868,52.0,-10.6,53.0693885399,130.84
2019-05-15 16:30:00,49.65596673,-1.2101374796,49.6707103292,-10.68403327,-4.2501374796,11.4983579484,60.34,3.04,60.4165308504,134.93,46.77596673,-19.4801374796,50.6701768277,-10.68403327,-4.2501374796,11.4983579484,57.46,-15.23,59.4441292307,131.26,48.05596673,-2.5301374796,48.1225262639,-10.68403327,-4.2501374796,11.4983579484,58.74,1.72,58.7651767631,134.99,45.86596673,2.4598625204,45.931882475,-10.68403327,-4.2501374796,11.4983579484,56.55,6.71,56.946699641,132.03,46.71596673,0.10986252040000001,46.7160959124,-10.68403327,-4.2501374796,11.4983579484,57.4,4.36,57.5653506895,134.99,43.91596673,-14.5301374796,46.2572916307,-10.68403327,-4.2501374796,11.4983579484,54.6,-10.28,55.55932325,131.26
2019-05-15 17:00:00,50.1014333806,-1.5970710867,50.126881639,-10.9085666194,-4.4370710867,11.7764351787,61.01,2.84,61.07606487,135.01,47.7914333806,-19.6670710867,51.679926371,-10.9085666194,-4.4370710867,11.7764351787,58.7,-15.23,60.643572619,131.78,48.4814333806,-2.9070710867000003,48.5685128962,-10.9085666194,-4.4370710867,11.7764351787,59.39,1.53,59.4097045945,134.99,46.8214333806,2.3929289133,46.8825418744,-10.9085666194,-4.4370710867,11.7764351787,57.73,6.83,58.1326225109,132.19,47.1714333806,-0.23707108670000002,47.172029105,-10.9085666194,-4.4370710867,11.7764351787,58.08,4.2,58.231661491,134.99,44.8114333806,-15.2770710867,47.3439907762,-10.9085666194,-4.4370710867,11.7764351787,55.72,-10.84,56.764636879,131.78
2019-05-15 17:30:00,50.9488333619,-2.707903837,51.020744449,-12.0711666381,-4.697903837,12.9531218039,63.02,1.99,63.0514115623,135.15,48.4788333619,-20.637903837,52.6889016674,-12.0711666381,-4.697903837,12.9531218039,60.55,-15.94,62.6129866721,132.18,49.2588333619,-3.987903837,49.4199963698,-12.0711666381,-4.697903837,12.9531218039,61.33,0.71,61.3341095965,135.45,47.4788333619,1.532096163,47.503546563,-12.0711666381,-4.697903837,12.9531218039,59.55,6.23,59.8749981211,132.19,48.0088333619,-1.297903837,48.0263743702,-12.0711666381,-4.697903837,12.9531218039,60.08,3.4,60.1761281573,135.45,45.4488333619,-14.537903837,47.7173668797,-12.0711666381,-4.697903837,12.9531218039,57.52,-9.84,58.3555995599,132.18
2019-05-15 18:00:00,51.3197166662,-3.2123795028,51.4201585059,-13.8202833338,-4.9623795028,14.6841901975,65.14,1.75,65.1635028217,135.01,49.0297166662,-21.2923795028,53.4535175761,-13.8202833338,-4.9623795028,14.6841901975,62.85,-16.33,64.9368262236,131.89,49.5897166662,-4.4623795028,49.7900876667,-13.8202833338,-4.9623795028,14.6841901975,63.41,0.5,63.4119712673,135.09,47.9697166662,0.8376204972,47.9770291403,-13.8202833338,-4.9623795028,14.6841901975,61.79,5.8,62.0616153512,132.19,48.3397166662,-1.7223795028,48.3703917549,-13.8202833338,-4.9623795028,14.6841901975,62.16,3.24,62.2443828791,135.09,45.9397166662,-14.5623795028,48.1925353572,-13.8202833338,-4.9623795028,14.6841901975,59.76,-9.6,60.5261728511,131.89
2019-05-15 18:30:00,50.6281667277,-4.0631082536,50.7909452056,-15.4618332723,-5.4831082536,16.4052663576,66.09,1.42,66.1052531952,135.01,49.0081667277,-22.0431082536,53.7373150379,-15.4618332723,-5.4831082536,16.4052663576,64.47,-16.56,66.5628612666,131.26,48.8681667277,-5.2831082536,49.152913974,-15.4618332723,-5.4831082536,16.4052663576,64.33,0.2,64.3303108962,135.01,47.9281667277,0.0368917464,47.928180926,-15.4618332723,-5.4831082536,16.4052663576,63.39,5.52,63.6298868457,132.19,47.6181667277,-2.5631082536000003,47.6870981128,-15.4618332723,-5.4831082536,16.4052663576,63.08,2.92,63.1475478542,135.01,45.8581667277,-15.2431082536,48.3251880995,-15.4618332723,-5.4831082536,16.4052663576,61.32,-9.76,62.0918674224,131.26
2019-05-15 19:00:00,49.5288000163,-4.8441171577,49.7651233505,-16.4111999837,-5.7841171577,17.400675165,65.94,0.9400000000000001,65.94669969,135.01,48.1788000163,-22.8241171577,53.3116975442,-16.4111999837,-5.7841171577,17.400675165,64.59,-17.04,66.7999229041,131.4,47.7988000163,-6.0141171577,48.1756669719,-16.4111999837,-5.7841171577,17.400675165,64.21,-0.23,64.2104119283,135.01,47.0788000163,-0.6841171577,47.083770317,-16.4111999837,-5.7841171577,17.400675165,63.49,5.1,63.6945060425,132.19,46.5488000163,-3.3041171577,46.665918754,-16.4111999837,-5.7841171577,17.400675165,62.96,2.48,63.0088247788,135.01,45.0288000163,-17.7041171577,48.3841771165,-16.4111999837,-5.7841171577,17.400675165,61.44,-11.92,62.5856213519,131.4
2019-05-15 19:30:00,48.5752499699,-5.5693212808,48.8934785954,-16.2647500301,-5.6593212808,17.2212081719,64.84,0.09,64.8400624614,135.01,46.7152499699,-23.5893212808,52.3332653122,-16.2647500301,-5.6593212808,17.2212081719,62.98,-17.93,65.4825572195,132.19,46.8752499699,-6.7493212808,47.358657049,-16.2647500301,-5.6593212808,17.2212081719,63.14,-1.09,63.1494077565,135.01,45.6852499699,-1.3693212808,45.7057666556,-16.2647500301,-5.6593212808,17.2212081719,61.95,4.29,62.0983622972,132.19,45.6552499699,-4.0193212808,45.8318316606,-16.2647500301,-5.6593212808,17.2212081719,61.92,1.6400000000000001,61.9417145388,135.01,43.6952499699,-18.0993212808,47.2954575065,-16.2647500301,-5.6593212808,17.2212081719,59.96,-12.44,61.236877778,132.19
2019-05-15 20:00:00,48.2413499728,-6.1713309181,48.6344854245,-16.9786500272,-5.7513309181,17.9263036925,65.22,-0.42,65.2213523319,135.01,46.2513499728,-24.3513309181,52.2702084537,-16.9786500272,-5.7513309181,17.9263036925,63.23,-18.6,65.908974351,132.19,46.5313499728,-7.3713309181,47.1116020721,-16.9786500272,-5.7513309181,17.9263036925,63.51,-1.62,63.5306579535,135.29,45.2213499728,-2.1013309181,45.2701456259,-16.9786500272,-5.7513309181,17.9263036925,62.2,3.65,62.3070020142,132.19,45.3013499728,-4.6313309181,45.5374739685,-16.9786500272,-5.7513309181,17.9263036925,62.28,1.12,62.2900698346,135.29,43.1813499728,-18.7913309181,47.0929198835,-16.9786500272,-5.7513309181,17.9263036925,60.16,-13.04,61.5570239696,132.19
2019-05-15 20:30:00,47.0494333023,-6.706759298,47.5250438648,-17.4905666977,-5.866759298,18.4482733085,64.54,-0.84,64.545466146,135.58,45.1794333023,-25.426759298,51.8430446822,-17.4905666977,-5.866759298,18.4482733085,62.67,-19.56,65.6515232116,132.19,45.3694333023,-7.886759298,46.0498257369,-17.4905666977,-5.866759298,18.4482733085,62.86,-2.02,62.8924478773,135.7,44.1594333023,-3.056759298,44.2651028124,-17.4905666977,-5.866759298,18.4482733085,61.65,2.81,61.7140065139,132.85,44.1494333023,-5.186759298,44.4530643818,-17.4905666977,-5.866759298,18.4482733085,61.64,0.68,61.643750697,135.7,42.2294333023,-19.346759298,46.4502113275,-17.4905666977,-5.866759298,18.4482733085,59.72,-13.48,61.2224533974,132.19
2019-05-15 21:00:00,46.5076166854,-7.3311868608,47.0818936593,-17.7823833146,-5.9311868608000005,18.7454563541,64.29,-1.4,64.3052416215,135.92,44.4376166854,-26.1311868608,51.5513404621,-17.7823833146,-5.9311868608000005,18.7454563541,62.22,-20.2,65.4168816132,132.19,44.8276166854,-8.5011868608,45.6265865011,-17.7823833146,-5.9311868608000005,18.7454563541,62.61,-2.5700000000000003,62.6627241668,135.94,43.4476166854,-3.7411868608,43.6083922516,-17.7823833146,-5.9311868608000005,18.7454563541,61.23,2.19,61.2691521077,133.12,43.6576166854,-5.8111868608,44.0426768871,-17.7823833146,-5.9311868608000005,18.7454563541,61.44,0.12,61.4401171874,135.94,41.4976166854,-19.7711868608,45.9668578484,-17.7823833146,-5.9311868608000005,18.7454563541,59.28,-13.84,60.874165292,132.19
2019-05-15 21:30:00,46.3305500878,-7.6807385149,46.9628961583,-17.8294499122,-5.9707385149,18.8026328631,64.16,-1.71,64.1827835171,135.17,44.1705500878,-26.4107385149,51.4642070177,-17.8294499122,-5.9707385149,18.8026328631,62.0,-20.44,65.282414171,132.19,44.6605500878,-8.8407385149,45.5271720145,-17.8294499122,-5.9707385149,18.8026328631,62.49,-2.87,62.5558710274,135.57,43.1905500878,-4.0807385149,43.3829003608,-17.8294499122,-5.9707385149,18.8026328631,61.02,1.8900000000000001,61.0492628948,132.51,43.4505500878,-6.0507385149,43.8698272108,-17.8294499122,-5.9707385149,18.8026328631,61.28,-0.08,61.2800522193,135.57,41.2505500878,-20.2907385149,45.9708815668,-17.8294499122,-5.9707385149,18.8026328631,59.08,-14.32,60.7906966566,132.19
2019-05-15 22:00:00,44.5907001682,-8.468680816500001,45.3877637284,-17.1992998318,-5.8086808165,18.1536962499,61.79,-2.66,61.8472287172,135.01,42.4507001682,-27.0686808165,50.3465532675,-17.1992998318,-5.8086808165,18.1536962499,59.65,-21.26,63.3254301209,131.86,43.0007001682,-9.6086808165,44.0611729529,-17.1992998318,-5.8086808165,18.1536962499,60.2,-3.8,60.3198143233,135.01,41.5307001682,-4.8586808165,41.8139430781,-17.1992998318,-5.8086808165,18.1536962499,58.73,0.9500000000000001,58.7376829642,132.19,41.8007001682,-6.9686808165,42.3776007683,-17.1992998318,-5.8086808165,18.1536962499,59.0,-1.16,59.011402288,135.01,39.6007001682,-20.6886808165,44.6792677619,-17.1992998318,-5.8086808165,18.1536962499,56.8,-14.88,58.7167301542,131.86
2019-05-15 22:30:00,42.0244502205,-10.4523796705,43.3048110157,-16.0355497795,-5.4823796705,16.9468387489,58.06,-4.97,58.2723304837,135.4,39.9944502205,-27.0123796705,48.262042061,-16.0355497795,-5.4823796705,16.9468387489,56.03,-21.53,60.0241767957,132.33,40.5744502205,-10.8523796705,42.0007161273,-16.0355497795,-5.4823796705,16.9468387489,56.61,-5.37,56.8641275322,135.45,39.1744502205,-4.6323796705,39.4473889058,-16.0355497795,-5.4823796705,16.9468387489,55.21,0.85,55.216542811,132.71,39.4044502205,-8.2023796705,40.2490960077,-16.0355497795,-5.4823796705,16.9468387489,55.44,-2.7199999999999998,55.5066842822,135.45,37.3644502205,-20.6423796705,42.6873515077,-16.0355497795,-5.4823796705,16.9468387489,53.4,-15.16,55.5102296879,132.33
2019-05-15 23:00:00,38.3417168375,-21.6768951425,44.0451476676,-14.8982831625,-5.0468951425,15.7299075576,53.24,-16.63,55.7768276258,132.67,38.1817168375,-18.5768951425,42.4610943546,-14.8982831625,-5.0468951425,15.7299075576,53.08,-13.53,54.7772516653,131.73,36.7017168375,-18.5368951425,41.1173017152,-14.8982831625,-5.0468951425,15.7299075576,51.6,-13.49,53.3342300966,132.69,37.3417168375,3.3431048575,37.4910678223,-14.8982831625,-5.0468951425,15.7299075576,52.24,8.39,52.9094481166,132.07,35.5817168375,-18.6868951425,40.1902802076,-14.8982831625,-5.0468951425,15.7299075576,50.48,-13.64,52.2903432767,132.69,35.3017168375,-15.0068951425,38.3590682042,-14.8982831625,-5.0468951425,15.7299075576,50.2,-9.96,51.1785267471,131.73
2019-05-15 23:30:00,35.839033577,-20.8106580219,41.4429706348,-13.610966423,-4.6406580219,14.3803377514,49.45,-16.17,52.0266412523,132.77,35.439033577000004,-19.1506580219,40.28241308,-13.610966423,-4.6406580219,14.3803377514,49.05,-14.51,51.1511739846,131.83,34.199033577,-21.5306580219,40.4121656492,-13.610966423,-4.6406580219,14.3803377514,47.81,-16.89,50.705701849,132.9,34.729033577,2.8493419781,34.8457246001,-13.610966423,-4.6406580219,14.3803377514,48.34,7.49,48.9168243041,132.27,33.149033577,-18.0006580219,37.7211096909,-13.610966423,-4.6406580219,14.3803377514,46.76,-13.36,48.6311340604,132.9,32.829033577,-15.0006580219,36.0938386251,-13.610966423,-4.6406580219,14.3803377514,46.44,-10.36,47.58154264,131.83
2019-05-16 00:00:00,34.1828833889,-20.6984881951,39.9611928043,-12.9871166111,-4.3584881951,13.6989640929,47.17,-16.34,49.9199809695,133.13,33.4628833889,-20.5684881951,39.2788399947,-12.9871166111,-4.3584881951,13.6989640929,46.45,-16.21,49.1972214663,132.66,32.6428833889,-21.4384881951,39.0533815697,-12.9871166111,-4.3584881951,13.6989640929,45.63,-17.08,48.721897541,133.5,32.8428833889,1.6615118049,32.8848842293,-12.9871166111,-4.3584881951,13.6989640929,45.83,6.02,46.2236876504,133.13,31.6128833889,-17.9184881951,36.3379500709,-12.9871166111,-4.3584881951,13.6989640929,44.6,-13.56,46.6158084774,133.5,31.0128833889,-15.6384881951,34.732711514100004,-12.9871166111,-4.3584881951,13.6989640929,44.0,-11.28,45.4228841004,132.66
2019-05-16 00:30:00,33.0372333496,-20.6414505047,38.9554651664,-12.4427666504,-4.1714505047,13.1233929008,45.48,-16.47,48.370355591,133.7,32.2572333496,-21.5514505047,38.7942537269,-12.4427666504,-4.1714505047,13.1233929008,44.7,-17.38,47.9599249374,133.13,31.5572333496,-21.4014505047,38.129792294,-12.4427666504,-4.1714505047,13.1233929008,44.0,-17.23,47.2532845419,133.99,31.6872333496,0.8485494953,31.6985929277,-12.4427666504,-4.1714505047,13.1233929008,44.13,5.02,44.4146068315,133.57,30.5172333496,-17.8914505047,35.3752107057,-12.4427666504,-4.1714505047,13.1233929008,42.96,-13.72,45.0976717803,133.99,29.9572333496,-16.6114505047,34.2545780565,-12.4427666504,-4.1714505047,13.1233929008,42.4,-12.44,44.1872560814,133.13
2019-05-16 01:00:00,31.970333379,-21.2565345381,38.3919584931,-12.109666621,-4.0665345381,12.7742212608,44.08,-17.19,47.3132381052,134.07,31.070333379,-21.8565345381,37.9878101277,-12.109666621,-4.0665345381,12.7742212608,43.18,-17.79,46.701140243,133.13,30.550333379,-22.0165345381,37.6570134588,-12.109666621,-4.0665345381,12.7742212608,42.66,-17.95,46.2825895991,134.07,30.550333379,0.6034654619,30.5562929711,-12.109666621,-4.0665345381,12.7742212608,42.66,4.67,42.9148517416,134.07,29.490333379,-18.5065345381,34.8162545863,-12.109666621,-4.0665345381,12.7742212608,41.6,-14.44,44.0349134211,134.07,28.850333379,-16.9065345381,33.4390885966,-12.109666621,-4.0665345381,12.7742212608,40.96,-12.84,42.9253677911,133.13
2019-05-16 01:30:00,32.0797666679,-21.5727555266,38.6587016139,-12.1902333321,-4.1027555266,12.8621301347,44.27,-17.47,47.5923712374,134.19,31.3697666679,-21.6527555266,38.1169789292,-12.1902333321,-4.1027555266,12.8621301347,43.56,-17.55,46.9624967394,133.25,30.6697666679,-22.3227555266,37.9333626477,-12.1902333321,-4.1027555266,12.8621301347,42.86,-18.22,46.5719658164,134.19,30.8397666679,0.8372444734000001,30.8511294191,-12.1902333321,-4.1027555266,12.8621301347,43.03,4.94,43.3126367242,134.07,29.6497666679,-18.8227555266,35.1198631699,-12.1902333321,-4.1027555266,12.8621301347,41.84,-14.72,44.3538498893,134.19,29.1297666679,-16.1827555266,33.3230383152,-12.1902333321,-4.1027555266,12.8621301347,41.32,-12.08,43.0496085929,133.25
2019-05-16 02:00:00,31.3276500133,-22.3360622245,38.4749441982,-12.5423499867,-4.2660622245,13.2480123073,43.87,-18.07,47.4457774728,135.14,30.9476500133,-21.8560622245,37.8872603563,-12.5423499867,-4.2660622245,13.2480123073,43.49,-17.59,46.912559086,134.27,29.9276500133,-23.0960622245,37.8033374928,-12.5423499867,-4.2660622245,13.2480123073,42.47,-18.83,46.4571824372,135.23,30.4376500133,1.0339377755,30.455205887600002,-12.5423499867,-4.2660622245,13.2480123073,42.98,5.3,43.3055469888,135.01,28.9376500133,-19.546062224499998,34.9204257817,-12.5423499867,-4.2660622245,13.2480123073,41.48,-15.28,44.2048504126,135.23,28.8176500133,-16.4260622245,33.1703553266,-12.5423499867,-4.2660622245,13.2480123073,41.36,-12.16,43.1104998811,134.27
2019-05-16 02:30:00,30.9154000136,-22.1903536494,38.0548781772,-12.6045999864,-4.2403536494,13.2987420416,43.52,-17.95,47.0764580231,135.93,30.4354000136,-22.5903536494,37.9030032054,-12.6045999864,-4.2403536494,13.2987420416,43.04,-18.35,46.7885039299,135.01,29.5454000136,-22.9803536494,37.4302994352,-12.6045999864,-4.2403536494,13.2987420416,42.15,-18.74,46.1281920305,135.94,29.9454000136,0.4196463506,29.9483402717,-12.6045999864,-4.2403536494,13.2987420416,42.55,4.66,42.8044168282,135.41,28.5554000136,-19.4403536494,34.544727817,-12.6045999864,-4.2403536494,13.2987420416,41.16,-15.2,43.8769369943,135.94,28.3554000136,-17.0003536494,33.0611665574,-12.6045999864,-4.2403536494,13.2987420416,40.96,-12.76,42.9015058011,135.01
2019-05-16 03:00:00,29.9889666723,-24.5668788426,38.7668628875,-12.1910333277,-4.1568788426,12.8802536974,42.18,-20.41,46.8585157682,135.29,30.0789666723,-20.6568788426,36.489051503,-12.1910333277,-4.1568788426,12.8802536974,42.27,-16.5,45.3762371732,134.86,28.5989666723,-24.7968788426,37.8521610355,-12.1910333277,-4.1568788426,12.8802536974,40.79,-20.64,45.714698949,135.34,29.5989666723,2.3031211574,29.6884353769,-12.1910333277,-4.1568788426,12.8802536974,41.79,6.46,42.2863535907,135.66,27.6489666723,-20.8768788426,34.6454820756,-12.1910333277,-4.1568788426,12.8802536974,39.84,-16.72,43.2062958375,135.34,27.9689666723,-15.2768788426,31.869203377,-12.1910333277,-4.1568788426,12.8802536974,40.16,-11.12,41.671093098200004,134.86
2019-05-16 03:30:00,28.8002500517,-32.2145249427,43.2114570493,-12.1197499483,-4.1045249427,12.7959159037,40.92,-28.11,49.6449242118,132.19,30.6002500517,-12.6845249427,33.1251034149,-12.1197499483,-4.1045249427,12.7959159037,42.72,-8.58,43.5730972046,134.04,27.1102500517,-32.2445249427,42.1268922025,-12.1197499483,-4.1045249427,12.7959159037,39.23,-28.14,48.2789032601,132.19,30.0102500517,9.7354750573,31.5498745284,-12.1197499483,-4.1045249427,12.7959159037,42.13,13.84,44.3450391814,134.13,26.2002500517,-27.6645249427,38.1022183485,-12.1197499483,-4.1045249427,12.7959159037,38.32,-23.56,44.9832857848,132.19,28.1602500517,-9.4245249427,29.695476985,-12.1197499483,-4.1045249427,12.7959159037,40.28,-5.32,40.6298018701,134.04
2019-05-16 04:00:00,28.5314333487,-32.3852855385,43.1607392006,-12.1185666513,-4.0652855385,12.7822613098,40.65,-28.32,49.5423546069,132.19,30.2314333487,-12.8452855385,32.8472361528,-12.1185666513,-4.0652855385,12.7822613098,42.35,-8.78,43.250559534,134.04,26.8614333487,-32.3952855385,42.0831453989,-12.1185666513,-4.0652855385,12.7822613098,38.98,-28.33,48.1874392347,132.19,29.6614333487,9.6147144615,31.1808172195,-12.1185666513,-4.0652855385,12.7822613098,41.78,13.68,43.9626068381,134.44,25.9614333487,-27.8252855385,38.0557819104,-12.1185666513,-4.0652855385,12.7822613098,38.08,-23.76,44.8845630479,132.19,27.8014333487,-10.7452855385,29.8057185376,-12.1185666513,-4.0652855385,12.7822613098,39.92,-6.68,40.4750392217,134.04
2019-05-16 04:30:00,28.4874833864,-32.504356792,43.221174442,-12.0525166136,-4.054356792,12.7161694593,40.54,-28.45,49.5267008794,132.19,30.2374833864,-12.854356792,32.856352355,-12.0525166136,-4.054356792,12.7161694593,42.29,-8.8,43.1958805906,134.04,26.7974833864,-32.524356792,42.1418900926,-12.0525166136,-4.054356792,12.7161694593,38.85,-28.47,48.1649602927,132.88,29.6574833864,9.715643208,31.2083329218,-12.0525166136,-4.054356792,12.7161694593,41.71,13.77,43.924218832,135.01,25.9074833864,-27.894356792,38.069578882,-12.0525166136,-4.054356792,12.7161694593,37.96,-23.84,44.8252964296,132.88,27.8274833864,-10.814356792,29.8549685051,-12.0525166136,-4.054356792,12.7161694593,39.88,-6.76,40.4488813195,134.04
2019-05-16 05:00:00,28.5087000741,-32.4036602216,43.1595085198,-11.8812999259,-4.0136602216,12.5409232636,40.39,-28.39,49.3694662722,132.19,30.2987000741,-12.7536602216,32.87350111,-11.8812999259,-4.0136602216,12.5409232636,42.18,-8.74,43.0759793853,134.04,26.8387000741,-32.4336602216,42.0981963633,-11.8812999259,-4.0136602216,12.5409232636,38.72,-28.42,48.0305611044,132.88,29.7287000741,9.8163397784,31.3074453564,-11.8812999259,-4.0136602216,12.5409232636,41.61,13.83,43.8481584562,135.01,25.9587000741,-27.8536602216,38.0746700219,-11.8812999259,-4.0136602216,12.5409232636,37.84,-23.84,44.7237207754,132.88,27.8787000741,-10.2536602216,29.7045361143,-11.8812999259,-4.0136602216,12.5409232636,39.76,-6.24,40.2466793661,134.04
2019-05-16 05:30:00,28.9743168318,-32.1963744325,43.3141727668,-12.1356831682,-4.1363744325,12.821247966,41.11,-28.06,49.7734437225,132.19,31.0143168318,-12.4663744325,33.4260129246,-12.1356831682,-4.1363744325,12.821247966,43.15,-8.33,43.9466881574,134.04,27.2543168318,-32.2263744325,42.205888156,-12.1356831682,-4.1363744325,12.821247966,39.39,-28.09,48.3799565936,132.19,30.4043168318,10.0136255675,32.0108603292,-12.1356831682,-4.1363744325,12.821247966,42.54,14.15,44.831619422,134.77,26.3843168318,-27.6163744325,38.1941921171,-12.1356831682,-4.1363744325,12.821247966,38.52,-23.48,45.1120915055,132.19,28.5443168318,-8.9763744325,29.9224551357,-12.1356831682,-4.1363744325,12.821247966,40.68,-4.84,40.9669134791,134.04
2019-05-16 06:00:00,30.3577669336,-31.9955738208,44.1056771551,-12.2122330664,-4.2255738208,12.922620113,42.57,-27.77,50.8269397072,132.19,32.3677669336,-12.1655738208,34.5785124413,-12.2122330664,-4.2255738208,12.922620113,44.58,-7.94,45.281563577200004,134.04,28.5577669336,-32.0355738208,42.9164775145,-12.2122330664,-4.2255738208,12.922620113,40.77,-27.81,49.3516869013,132.31,31.7177669336,10.3244261792,33.3558168118,-12.2122330664,-4.2255738208,12.922620113,43.93,14.55,46.2768559866,134.77,27.7077669336,-27.3855738208,38.957541015,-12.2122330664,-4.2255738208,12.922620113,39.92,-23.16,46.1518363665,132.31,29.8277669336,-10.5055738208,31.6237689333,-12.2122330664,-4.2255738208,12.922620113,42.04,-6.28,42.5064700957,134.04
2019-05-16 06:30:00,33.9253668904,-30.1613625535,45.3942541489,-13.0146331096,-4.5413625535,13.7842173815,46.94,-25.62,53.4766117102,131.39,36.2353668904,-10.5813625535,37.7487357029,-13.0146331096,-4.5413625535,13.7842173815,49.25,-6.04,49.6189893085,133.22,31.8753668904,-30.2613625535,43.9521225653,-13.0146331096,-4.5413625535,13.7842173815,44.89,-25.72,51.7361624012,131.59,35.4253668904,11.6386374465,37.2882622407,-13.0146331096,-4.5413625535,13.7842173815,48.44,16.18,51.0707940021,133.74,30.9853668904,-25.5813625535,40.1808296508,-13.0146331096,-4.5413625535,13.7842173815,44.0,-21.04,48.7717295162,131.59,33.4253668904,-9.6613625535,34.7936355983,-13.0146331096,-4.5413625535,13.7842173815,46.44,-5.12,46.7213869657,133.22
2019-05-16 07:00:00,38.0661335647,-23.4943890982,44.7327267631,-13.7838664353,-4.9243890982,14.6370960882,51.85,-18.57,55.0751068996,132.49,39.3561335647,-14.6943890982,42.0098836006,-13.7838664353,-4.9243890982,14.6370960882,53.14,-9.77,54.0306625908,132.82,36.1861335647,-21.4343890982,42.0579278897,-13.7838664353,-4.9243890982,14.6370960882,49.97,-16.51,52.6268087575,132.76,38.4761335647,7.5356109018,39.2071203451,-13.7838664353,-4.9243890982,14.6370960882,52.26,12.46,53.724847138,133.3,35.1761335647,-18.2043890982,39.6075769898,-13.7838664353,-4.9243890982,14.6370960882,48.96,-13.28,50.72908436,132.76,36.4961335647,-12.2443890982,38.4953611434,-13.7838664353,-4.9243890982,14.6370960882,50.28,-7.32,50.8100462507,132.82
2019-05-16 07:30:00,42.6066334599,-16.253164192,45.6014315678,-14.4533665401,-5.153164192,15.3445399257,57.06,-11.1,58.1296275577,133.89,43.2966334599,-16.343164192,46.2784775545,-14.4533665401,-5.153164192,15.3445399257,57.75,-11.19,58.8241328028,133.04,40.6166334599,-17.133164192,44.082380027,-14.4533665401,-5.153164192,15.3445399257,55.07,-11.98,56.3580100784,133.95,42.3166334599,5.996835808,42.7394373745,-14.4533665401,-5.153164192,15.3445399257,56.77,11.15,57.8546056939,133.2,39.5866334599,-13.393164192,41.7908889085,-14.4533665401,-5.153164192,15.3445399257,54.04,-8.24,54.6646064652,133.95,40.3066334599,-13.593164192,42.5370287352,-14.4533665401,-5.153164192,15.3445399257,54.76,-8.44,55.406598885,133.04
2019-05-16 08:00:00,44.6124501043,-15.0716189488,47.0895360143,-14.2075498957,-5.1316189488,15.1058924621,58.82,-9.94,59.6539688537,133.25,45.6124501043,-14.2616189488,47.790055237,-14.2075498957,-5.1316189488,15.1058924621,59.82,-9.13,60.5127201504,132.31,42.5324501043,-15.9516189488,45.425361407,-14.2075498957,-5.1316189488,15.1058924621,56.74,-10.82,57.7624445466,133.25,44.5524501043,7.8683810512,45.2419300059,-14.2075498957,-5.1316189488,15.1058924621,58.76,13.0,60.1808740382,133.2,41.4724501043,-12.2116189488,43.2329475632,-14.2075498957,-5.1316189488,15.1058924621,55.68,-7.08,56.1283244004,133.25,42.4324501043,-11.1716189488,43.8784445006,-14.2075498957,-5.1316189488,15.1058924621,56.64,-6.04,56.9611376291,132.31
2019-05-16 08:30:00,45.9142001328,-13.3862946103,47.8257948939,-13.1157998672,-4.8862946103,13.9964310156,59.03,-8.5,59.6388371785,133.13,46.7242001328,-12.3362946103,48.3253043732,-13.1157998672,-4.8862946103,13.9964310156,59.84,-7.45,60.3019742629,132.02,43.8242001328,-14.3162946103,46.1033275225,-13.1157998672,-4.8862946103,13.9964310156,56.94,-9.43,57.7155828178,133.13,45.6442001328,9.5537053897,46.6333174076,-13.1157998672,-4.8862946103,13.9964310156,58.76,14.44,60.5082738144,132.22,42.7242001328,-10.6062946103,44.0210263664,-13.1157998672,-4.8862946103,13.9964310156,55.84,-5.72,56.1322010971,133.13,43.4042001328,-10.0862946103,44.560721809,-13.1157998672,-4.8862946103,13.9964310156,56.52,-5.2,56.7587032974,132.02
2019-05-16 09:00:00,46.2440667827,-12.3973352756,47.8770052795,-11.3359332173,-4.3673352756,12.1481273996,57.58,-8.03,58.1372281761,132.47,46.6040667827,-10.9873352756,47.8817353188,-11.3359332173,-4.3673352756,12.1481273996,57.94,-6.62,58.3169615121,131.4,44.1940667827,-13.3473352756,46.1656462941,-11.3359332173,-4.3673352756,12.1481273996,55.53,-8.98,56.2514115378,132.9,45.5640667827,10.8126647244,46.8294554764,-11.3359332173,-4.3673352756,12.1481273996,56.9,15.18,58.8900874511,132.22,43.0640667827,-9.6473352756,44.1314505289,-11.3359332173,-4.3673352756,12.1481273996,54.4,-5.28,54.6556346592,132.9,43.3440667827,-9.6473352756,44.4047205056,-11.3359332173,-4.3673352756,12.1481273996,54.68,-5.28,54.9343317061,131.4
2019-05-16 09:30:00,46.5200667666,-11.6436682248,47.9551000593,-9.7499332334,-4.0036682248,10.5399505364,56.27,-7.64,56.7862879576,132.99,47.1200667666,-10.0436682248,48.1785840753,-9.7499332334,-4.0036682248,10.5399505364,56.87,-6.04,57.1898461267,131.55,44.5200667666,-12.6236682248,46.2751914567,-9.7499332334,-4.0036682248,10.5399505364,54.27,-8.62,54.9503166506,133.0,46.1000667666,11.7363317752,47.5705543317,-9.7499332334,-4.0036682248,10.5399505364,55.85,15.74,58.0255986613,132.22,43.3700667666,-8.9636682248,44.2866801577,-9.7499332334,-4.0036682248,10.5399505364,53.12,-4.96,53.3510637195,133.0,43.8900667666,-10.2436682248,45.0696205828,-9.7499332334,-4.0036682248,10.5399505364,53.64,-6.24,54.0017333055,131.55
2019-05-16 10:00:00,46.5251000784,-10.7298810424,47.746364097,-7.9548999216,-3.5298810424,8.7029014091,54.48,-7.2,54.9537114306,133.12,46.8551000784,-9.2498810424,47.7594043373,-7.9548999216,-3.5298810424,8.7029014091,54.81,-5.72,55.1076628065,132.19,44.5951000784,-11.7498810424,46.1170538468,-7.9548999216,-3.5298810424,8.7029014091,52.55,-8.22,53.1890110831,133.12,45.8751000784,12.5301189576,47.5555326781,-7.9548999216,-3.5298810424,8.7029014091,53.83,16.06,56.1746606576,132.22,43.4051000784,-8.0898810424,44.1525637771,-7.9548999216,-3.5298810424,8.7029014091,51.36,-4.5600000000000005,51.5620325433,133.12,43.6451000784,-7.6098810424,44.3035557301,-7.9548999216,-3.5298810424,8.7029014091,51.6,-4.08,51.761050994,132.19
2019-05-16 10:30:00,47.0074000946,-9.9442283637,48.0477194194,-6.2525999054,-3.0442283637,6.9543031216,53.26,-6.9,53.7050984544,133.12,46.7974000946,-8.5942283637,47.580010685,-6.2525999054,-3.0442283637,6.9543031216,53.05,-5.55,53.3395256822,132.19,45.1274000946,-10.9942283637,46.4473389616,-6.2525999054,-3.0442283637,6.9543031216,51.38,-7.95,51.9914117908,133.12,45.8774000946,13.2657716363,47.7568480592,-6.2525999054,-3.0442283637,6.9543031216,52.13,16.31,54.6219095236,132.94,43.9474000946,-7.3642283637,44.5601372806,-6.2525999054,-3.0442283637,6.9543031216,50.2,-4.32,50.3855376075,133.12,43.7074000946,-7.4042283637,44.3301186632,-6.2525999054,-3.0442283637,6.9543031216,49.96,-4.36,50.1498873379,132.19
2019-05-16 11:00:00,47.3988167469,-9.1517623353,48.2742434726,-5.6311832531,-2.8717623353,6.3211742375,53.03,-6.28,53.4005552406,132.52,46.9488167469,-7.8817623353,47.605814471,-5.6311832531,-2.8717623353,6.3211742375,52.58,-5.01,52.8181455562,131.59,45.5388167469,-10.2017623353,46.6675453121,-5.6311832531,-2.8717623353,6.3211742375,51.17,-7.33,51.6923379235,132.53,46.0588167469,13.7182376647,48.0583462548,-5.6311832531,-2.8717623353,6.3211742375,51.69,16.59,54.2870537053,131.98,44.2888167469,-6.5917623353,44.7766749494,-5.6311832531,-2.8717623353,6.3211742375,49.92,-3.7199999999999998,50.0584138782,132.53,43.8888167469,-8.231762335300001,44.6541167933,-5.6311832531,-2.8717623353,6.3211742375,49.52,-5.36,49.8092360913,131.59
2019-05-16 11:30:00,47.2686501134,-7.8861577596,47.9219862668,-4.4413498866,-2.5861577596,5.1394358419,51.71,-5.3,51.9809013004,132.33,46.5986501134,-8.5361577596,47.3740454435,-4.4413498866,-2.5861577596,5.1394358419,51.04,-5.95,51.3856409905,130.81,45.6486501134,-6.5161577596,46.1113822079,-4.4413498866,-2.5861577596,5.1394358419,50.09,-3.93,50.2439349574,132.34,45.7586501134,12.8938422404,47.5405640261,-4.4413498866,-2.5861577596,5.1394358419,50.2,15.48,52.5325651382,131.12,44.2786501134,-3.9861577596,44.4577137238,-4.4413498866,-2.5861577596,5.1394358419,48.72,-1.4,48.7401107918,132.34,43.6386501134,-7.6661577596,44.3069041856,-4.4413498866,-2.5861577596,5.1394358419,48.08,-5.08,48.3476245538,130.81
