Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-16 12:00:00,47.7596501235,1.6056517143,47.7866330405,-3.9903498765,-2.5043482857,4.7111200869,51.75,4.11,51.9129521411,134.07,45.2196501235,-16.1943482857,48.0320067631,-3.9903498765,-2.5043482857,4.7111200869,49.21,-13.69,51.0787646679,130.32,46.3996501235,0.1956517143,46.4000626204,-3.9903498765,-2.5043482857,4.7111200869,50.39,2.7,50.4622839356,134.07,44.5196501235,5.4056517143,44.8466310616,-3.9903498765,-2.5043482857,4.7111200869,48.51,7.91,49.1506683576,131.26,44.9696501235,2.6556517143000002,45.0479957185,-3.9903498765,-2.5043482857,4.7111200869,48.96,5.16,49.2311608638,134.07,42.6096501235,-13.9843482857,44.8457833093,-3.9903498765,-2.5043482857,4.7111200869,46.6,-11.48,47.9932328563,130.32
2019-05-16 12:30:00,49.3371167941,1.8381337072,49.3713462352,-4.4328832059,-2.4818662928,5.0803655196,53.77,4.32,53.9432600053,134.07,45.4771167941,-16.1818662928,48.270290538,-4.4328832059,-2.4818662928,5.0803655196,49.91,-13.7,51.7561406985,130.58,47.9371167941,0.4281337072,47.9390286197,-4.4328832059,-2.4818662928,5.0803655196,52.37,2.91,52.4507864574,134.07,44.7571167941,5.4481337072,45.0874890031,-4.4328832059,-2.4818662928,5.0803655196,49.19,7.93,49.8251041143,131.26,46.4871167941,2.9581337072,46.5811397762,-4.4328832059,-2.4818662928,5.0803655196,50.92,5.44,51.2097646939,134.07,42.8071167941,-13.4418662928,44.8679508965,-4.4328832059,-2.4818662928,5.0803655196,47.24,-10.96,48.4947337347,130.58
2019-05-16 13:00:00,49.6193501181,1.6809359112000002,49.6478141682,-4.9006498819,-2.5990640888,5.5472068109,54.52,4.28,54.687739028,134.07,45.1693501181,-16.5990640888,48.1227505315,-4.9006498819,-2.5990640888,5.5472068109,50.07,-14.0,51.9904308503,130.93,48.1693501181,0.2809359112,48.170169356,-4.9006498819,-2.5990640888,5.5472068109,53.07,2.88,53.1480883946,134.07,44.4293501181,5.0609359112,44.7166660677,-4.9006498819,-2.5990640888,5.5472068109,49.33,7.66,49.9211828786,131.26,46.7393501181,2.8009359112,46.8232003545,-4.9006498819,-2.5990640888,5.5472068109,51.64,5.4,51.9215716249,134.07,42.4993501181,-13.0790640888,44.466354448,-4.9006498819,-2.5990640888,5.5472068109,47.4,-10.48,48.5447257691,130.93
2019-05-16 13:30:00,48.7643835003,0.33484297360000004,48.7655330944,-5.2356164997,-2.7951570264,5.9350301544,54.0,3.13,54.0906359733,134.9,44.6343835003,-17.0551570264,47.7818644639,-5.2356164997,-2.7951570264,5.9350301544,49.87,-14.26,51.8687237167,131.26,47.3743835003,-1.0451570264,47.3859110416,-5.2356164997,-2.7951570264,5.9350301544,52.61,1.75,52.6390976366,134.92,43.9243835003,4.7548429736,44.1809913604,-5.2356164997,-2.7951570264,5.9350301544,49.16,7.55,49.736386077,132.09,45.9243835003,1.4448429736000001,45.9471062321,-5.2356164997,-2.7951570264,5.9350301544,51.16,4.24,51.3353990926,134.92,42.0043835003,-13.5951570264,44.1497058632,-5.2356164997,-2.7951570264,5.9350301544,47.24,-10.8,48.4588237579,131.26
2019-05-16 14:00:00,48.3262501538,-0.16686237510000002,48.3265382268,-5.4037498462,-2.7468623751,6.0618285449,53.73,2.58,53.7919073839,135.01,43.9762501538,-16.6968623751,47.0393004919,-5.4037498462,-2.7468623751,6.0618285449,49.38,-13.95,51.312638794,131.26,46.9162501538,-1.5468623751,46.9417438077,-5.4037498462,-2.7468623751,6.0618285449,52.32,1.2,52.3337596586,135.01,43.2662501538,5.1031376249000004,43.566161364,-5.4037498462,-2.7468623751,6.0618285449,48.67,7.85,49.2989999899,132.19,45.5162501538,1.0131376249,45.5275243772,-5.4037498462,-2.7468623751,6.0618285449,50.92,3.76,51.0586329625,135.01,41.3562501538,-13.3868623751,43.4689258095,-5.4037498462,-2.7468623751,6.0618285449,46.76,-10.64,47.9552624849,131.26
2019-05-16 14:30:00,48.4574168753,-0.6539882263,48.4618298337,-6.1525831247,-3.2139882263,6.9414695436,54.61,2.56,54.6699707335,135.01,44.7074168753,-17.0939882263,47.8639484074,-6.1525831247,-3.2139882263,6.9414695436,50.86,-13.88,52.7199582701,131.26,47.0474168753,-2.0139882263,47.0905041725,-6.1525831247,-3.2139882263,6.9414695436,53.2,1.2,53.2135321136,135.01,43.9574168753,4.6960117737000004,44.2075448869,-6.1525831247,-3.2139882263,6.9414695436,50.11,7.91,50.7304661914,132.06,45.6474168753,0.5060117737000001,45.6502214157,-6.1525831247,-3.2139882263,6.9414695436,51.8,3.7199999999999998,51.9334035087,135.01,42.0074168753,-13.7739882263,44.2079837156,-6.1525831247,-3.2139882263,6.9414695436,48.16,-10.56,49.3041499268,131.26
2019-05-16 15:00:00,48.6314334968,-1.400409504,48.6515926845,-8.5685665032,-3.650409504,9.3137436869,57.2,2.25,57.2442355176,134.69,44.7214334968,-17.840409504,48.1485911038,-8.5685665032,-3.650409504,9.3137436869,53.29,-14.19,55.1468965582,131.26,47.1514334968,-2.730409504,47.2304225777,-8.5685665032,-3.650409504,9.3137436869,55.72,0.92,55.7275946009,134.92,43.9214334968,3.899590496,44.0942074025,-8.5685665032,-3.650409504,9.3137436869,52.49,7.55,53.0302046008,131.36,45.7514334968,-0.130409504,45.7516193555,-8.5685665032,-3.650409504,9.3137436869,54.32,3.52,54.4339305948,134.92,41.9514334968,-14.370409504,44.3444634847,-8.5685665032,-3.650409504,9.3137436869,50.52,-10.72,51.6448332362,131.26
2019-05-16 15:30:00,48.3067501493,-1.1233077042,48.3198088798,-7.2732498507,-3.2833077042,7.9799920345,55.58,2.16,55.6219560965,134.07,44.8467501493,-17.4533077042,48.1232682678,-7.2732498507,-3.2833077042,7.9799920345,52.12,-14.17,54.0118811004,130.61,46.8667501493,-2.4533077042,46.9309171895,-7.2732498507,-3.2833077042,7.9799920345,54.14,0.8300000000000001,54.1463618353,134.09,44.0767501493,4.1566922958,44.2723163451,-7.2732498507,-3.2833077042,7.9799920345,51.35,7.44,51.8861840956,131.26,45.4467501493,0.0766922958,45.4468148591,-7.2732498507,-3.2833077042,7.9799920345,52.72,3.36,52.8269628126,134.09,42.0867501493,-13.8433077042,44.3049851182,-7.2732498507,-3.2833077042,7.9799920345,49.36,-10.56,50.4769571191,130.61
2019-05-16 16:00:00,49.3225668945,-1.9281438486,49.3602405157,-10.5374331055,-4.1381438486,11.320853809,59.86,2.21,59.9007821318,134.07,46.6325668945,-18.1181438486,50.0286261224,-10.5374331055,-4.1381438486,11.320853809,57.17,-13.98,58.8544756157,130.32,47.7625668945,-3.2081438486,47.870188879,-10.5374331055,-4.1381438486,11.320853809,58.3,0.93,58.3074171954,134.09,45.7125668945,3.5118561514,45.8472671565,-10.5374331055,-4.1381438486,11.320853809,56.25,7.65,56.7678165865,131.26,46.3425668945,-0.6181438486,46.3466892905,-10.5374331055,-4.1381438486,11.320853809,56.88,3.52,56.9888129373,134.09,43.7025668945,-14.7781438486,46.1335874259,-10.5374331055,-4.1381438486,11.320853809,54.24,-10.64,55.2737478375,130.32
2019-05-16 16:30:00,50.6949002172,-2.1147493253,50.7389896701,-12.6650997828,-4.7347493253,13.5211909121,63.36,2.62,63.4141466867,133.89,48.2849002172,-18.9447493253,51.8684404622,-12.6650997828,-4.7347493253,13.5211909121,60.95,-14.21,62.5845556028,130.32,49.0549002172,-3.3647493253,49.1701614126,-12.6650997828,-4.7347493253,13.5211909121,61.72,1.37,61.7352030854,134.09,47.2949002172,2.6452506746999997,47.3688182003,-12.6650997828,-4.7347493253,13.5211909121,59.96,7.38,60.4124656011,130.83,47.6149002172,-0.6947493253,47.6199684935,-12.6650997828,-4.7347493253,13.5211909121,60.28,4.04,60.415229868,134.09,45.2149002172,-15.1747493253,47.6933980624,-12.6650997828,-4.7347493253,13.5211909121,57.88,-10.44,58.8140119359,130.32
2019-05-16 17:00:00,51.1274001932,-2.3365588831,51.1807635536,-13.2925998068,-5.0765588831,14.2290076856,64.42,2.74,64.478244393,133.43,49.2374001932,-19.6765588831,53.0234716636,-13.2925998068,-5.0765588831,14.2290076856,62.53,-14.6,64.2118439231,130.32,49.4374001932,-3.5665588831,49.5658842363,-13.2925998068,-5.0765588831,14.2290076856,62.73,1.51,62.748171288099996,133.92,48.2074001932,1.9734411169000001,48.247776148,-13.2925998068,-5.0765588831,14.2290076856,61.5,7.05,61.902766497100004,130.48,47.9874001932,-0.9165588831,47.996152528,-13.2925998068,-5.0765588831,14.2290076856,61.28,4.16,61.4210387408,133.92,46.1074001932,-15.8365588831,48.7512969041,-13.2925998068,-5.0765588831,14.2290076856,59.4,-10.76,60.3666928032,130.32
2019-05-16 17:30:00,51.7878836026,-3.3581363066,51.8966469773,-15.2221163974,-5.5781363066,16.2119842176,67.01,2.22,67.0467635311,133.59,49.8878836026,-20.6981363066,54.0112375058,-15.2221163974,-5.5781363066,16.2119842176,65.11,-15.12,66.842550071,130.32,50.0478836026,-4.5481363066,50.2541162191,-15.2221163974,-5.5781363066,16.2119842176,65.27,1.03,65.278126505,133.6,48.8078836026,0.9418636934,48.8169705019,-15.2221163974,-5.5781363066,16.2119842176,64.03,6.52,64.3611008296,130.48,48.6178836026,-1.8181363066,48.6518676479,-15.2221163974,-5.5781363066,16.2119842176,63.84,3.76,63.9506309586,133.6,46.6978836026,-16.4181363066,49.4999750782,-15.2221163974,-5.5781363066,16.2119842176,61.92,-10.84,62.861689446,130.32
2019-05-16 18:00:00,51.510000575,-4.0814190789,51.6714441537,-16.399999425,-6.0314190789,17.4739233501,67.91,1.9500000000000002,67.9379908446,134.05,50.330000575,-21.4714190789,54.7186512548,-16.399999425,-6.0314190789,17.4739233501,66.73,-15.44,68.4929667922,130.32,49.750000575,-5.2714190789,50.0284960429,-16.399999425,-6.0314190789,17.4739233501,66.15,0.76,66.1543656912,134.05,49.220000575,0.2985809211,49.2209062002,-16.399999425,-6.0314190789,17.4739233501,65.62,6.33,65.9246031463,131.16,48.320000575,-2.5514190789,48.3873144004,-16.399999425,-6.0314190789,17.4739233501,64.72,3.48,64.8134924225,134.05,47.080000575,-18.4714190789,50.57390411,-16.399999425,-6.0314190789,17.4739233501,63.48,-12.44,64.6874330918,130.32
2019-05-16 18:30:00,51.854733587,-4.4570395771,52.0459277674,-17.215266413,-6.0370395771,18.2431149897,69.07,1.58,69.0880691581,134.05,50.324733587,-21.9070395771,54.886220435,-17.215266413,-6.0370395771,18.2431149897,67.54,-15.87,69.3794530102,130.32,50.064733587,-5.6370395771,50.3810853826,-17.215266413,-6.0370395771,18.2431149897,67.28,0.4,67.2811890501,134.05,49.194733587,-0.09703957710000001,49.1948292951,-17.215266413,-6.0370395771,18.2431149897,66.41,5.94,66.6751205473,131.26,48.664733587,-2.8370395771,48.7473598122,-17.215266413,-6.0370395771,18.2431149897,65.88,3.2,65.9576712748,134.05,47.064733587,-15.9570395771,49.6962398948,-17.215266413,-6.0370395771,18.2431149897,64.28,-9.92,65.0409471026,130.32
2019-05-16 19:00:00,51.2825668542,-5.0298898841,51.5286469393,-17.7374331458,-6.1198898841,18.763517442,69.02,1.09,69.0286063889,134.05,49.6625668542,-22.4298898841,54.4928482166,-17.7374331458,-6.1198898841,18.763517442,67.4,-16.31,69.3453394252,130.51,49.5125668542,-6.1798898841,49.8967465419,-17.7374331458,-6.1198898841,18.763517442,67.25,-0.06,67.2500267658,134.05,48.5325668542,-0.5398898841,48.5355697045,-17.7374331458,-6.1198898841,18.763517442,66.27,5.58,66.5045058624,131.26,48.1025668542,-3.4398898841,48.2254059638,-17.7374331458,-6.1198898841,18.763517442,65.84,2.68,65.8945217753,134.05,46.4225668542,-15.7198898841,49.0119337641,-17.7374331458,-6.1198898841,18.763517442,64.16,-9.6,64.8742290898,130.51
2019-05-16 19:30:00,49.9209001961,-6.0947657509,50.2915743037,-17.4490998039,-6.0147657509,18.456665219,67.37,-0.08,67.37004749889999,134.05,48.1609001961,-22.9947657509,53.3688257285,-17.4490998039,-6.0147657509,18.456665219,65.61,-16.98,67.7716201666,131.1,48.2009001961,-7.2647657509,48.7452931177,-17.4490998039,-6.0147657509,18.456665219,65.65,-1.25,65.6618991501,134.19,47.1009001961,-1.0447657509,47.1124859751,-17.4490998039,-6.0147657509,18.456665219,64.55,4.97,64.7410488021,131.26,46.8309001961,-4.4947657509,47.0461064524,-17.4490998039,-6.0147657509,18.456665219,64.28,1.52,64.2979688637,134.19,44.9909001961,-17.4147657509,48.2437059792,-17.4490998039,-6.0147657509,18.456665219,62.44,-11.4,63.4721482227,131.1
2019-05-16 20:00:00,48.6741168716,-7.4074158525,49.2345352658,-17.4258831284,-5.9574158525000005,18.4160855353,66.1,-1.45,66.1159020206,134.78,46.8241168716,-23.7074158525,52.4837068737,-17.4258831284,-5.9574158525000005,18.4160855353,64.25,-17.75,66.6567700988,131.32,47.0041168716,-8.5374158525,47.7731563989,-17.4258831284,-5.9574158525000005,18.4160855353,64.43,-2.58,64.4816353701,134.96,45.794116871599996,-1.6274158525,45.8230250246,-17.4258831284,-5.9574158525000005,18.4160855353,63.22,4.33,63.3681094873,131.82,45.6941168716,-5.7574158525,46.0554030921,-17.4258831284,-5.9574158525000005,18.4160855353,63.12,0.2,63.120316856,134.96,43.7741168716,-18.3974158525,47.4830308419,-17.4258831284,-5.9574158525000005,18.4160855353,61.2,-12.44,62.4515300053,131.32
2019-05-16 20:30:00,47.045383549,-7.4608105436,47.633305651,-17.254616451,-5.8808105436,18.229254552,64.3,-1.58,64.3194092013,135.01,45.105383549,-25.9008105436,52.0129561928,-17.254616451,-5.8808105436,18.229254552,62.36,-20.02,65.4948089546,131.85,45.425383549,-8.6208105436,46.2361746363,-17.254616451,-5.8808105436,18.229254552,62.68,-2.74,62.7398597384,135.15,44.145383549,-3.6208105436,44.2936243457,-17.254616451,-5.8808105436,18.229254552,61.4,2.26,61.4415787558,132.29,44.105383549,-5.9208105436,44.5010208365,-17.254616451,-5.8808105436,18.229254552,61.36,-0.04,61.3600130378,135.15,42.225383549,-19.8408105436,46.6544829452,-17.254616451,-5.8808105436,18.229254552,59.48,-13.96,61.0962519309,131.85
2019-05-16 21:00:00,46.2895671835,-7.8642052765,46.9528460763,-17.3004328165,-5.9342052765,18.2898815716,63.59,-1.9300000000000002,63.6192816684,135.01,44.2295671835,-26.4142052765,51.5166463741,-17.3004328165,-5.9342052765,18.2898815716,61.53,-20.48,64.8488342224,131.68,44.6795671835,-9.0142052765,45.5798159329,-17.3004328165,-5.9342052765,18.2898815716,61.98,-3.08,62.0564807252,135.01,43.2995671835,-4.1842052765,43.5012654078,-17.3004328165,-5.9342052765,18.2898815716,60.6,1.75,60.625262886,132.19,43.3795671835,-6.2942052765,43.8338210642,-17.3004328165,-5.9342052765,18.2898815716,60.68,-0.36,60.6810678878,135.01,41.3795671835,-20.0942052765,46.0004963668,-17.3004328165,-5.9342052765,18.2898815716,58.68,-14.16,60.3642940818,131.68
2019-05-16 21:30:00,45.7048339885,-8.1437649338,46.4246998613,-17.2751660115,-5.9637649338,18.2756081407,62.98,-2.18,63.0177181434,135.01,43.6548339885,-26.6637649338,51.1536987031,-17.2751660115,-5.9637649338,18.2756081407,60.93,-20.7,64.3502517478,131.52,44.1148339885,-9.3037649338,45.0852372709,-17.2751660115,-5.9637649338,18.2756081407,61.39,-3.34,61.4807913092,135.01,42.7348339885,-4.4337649338,42.9642212488,-17.2751660115,-5.9637649338,18.2756081407,60.01,1.53,60.0295010807,132.19,42.8448339885,-6.5637649338,43.3446975951,-17.2751660115,-5.9637649338,18.2756081407,60.12,-0.6000000000000001,60.1229939374,135.01,40.8448339885,-20.0437649338,45.4978348525,-17.2751660115,-5.9637649338,18.2756081407,58.12,-14.08,59.8011772459,131.52
2019-05-16 22:00:00,44.2105838736,-9.907567913,45.3071255808,-16.7694161264,-5.767567913,17.7335319903,60.98,-4.14,61.1203730355,135.31,42.2005838736,-26.657567913,49.9150799489,-16.7694161264,-5.767567913,17.7335319903,58.97,-20.89,62.5607944323,132.25,42.6805838736,-10.617567913,43.9814163958,-16.7694161264,-5.767567913,17.7335319903,59.45,-4.85,59.6475062345,135.44,41.3505838736,-4.267567913,41.5702167733,-16.7694161264,-5.767567913,17.7335319903,58.12,1.5,58.1393532816,132.75,41.4305838736,-7.727567913,42.1450897016,-16.7694161264,-5.767567913,17.7335319903,58.2,-1.96,58.2329940841,135.44,39.5105838736,-20.407567913,44.4697095353,-16.7694161264,-5.767567913,17.7335319903,56.28,-14.64,58.1529706894,132.25
2019-05-16 22:30:00,40.9118170406,-20.6607383472,45.8327708372,-15.8281829594,-5.4507383472,16.7404278418,56.74,-15.21,58.7432694017,132.99,41.1018170406,-17.3507383472,44.6139830685,-15.8281829594,-5.4507383472,16.7404278418,56.93,-11.9,58.1604238293,132.0,39.0218170406,-21.3507383472,44.4809648403,-15.8281829594,-5.4507383472,16.7404278418,54.85,-15.9,57.1080773621,133.14,40.1918170406,4.7292616528,40.4691002223,-15.8281829594,-5.4507383472,16.7404278418,56.02,10.18,56.9374463776,132.59,37.8918170406,-17.6507383472,41.8011765724,-15.8281829594,-5.4507383472,16.7404278418,53.72,-12.2,55.0879151902,133.14,38.1718170406,-13.9707383472,40.648113685,-15.8281829594,-5.4507383472,16.7404278418,54.0,-8.52,54.6680016097,132.0
2019-05-16 23:00:00,38.0785502088,-20.0566949791,43.037739247,-14.6714497912,-5.0366949791,15.5119223595,52.75,-15.02,54.846721871,132.52,38.1385502088,-19.1266949791,42.665905273999996,-14.6714497912,-5.0366949791,15.5119223595,52.81,-14.09,54.657334366,131.7,36.3385502088,-20.7866949791,41.8637900749,-14.6714497912,-5.0366949791,15.5119223595,51.01,-15.75,53.3861648744,132.66,37.3685502088,2.8533050209,37.477325068,-14.6714497912,-5.0366949791,15.5119223595,52.04,7.89,52.63471953,132.09,35.2085502088,-17.1566949791,39.1662378894,-14.6714497912,-5.0366949791,15.5119223595,49.88,-12.12,51.3313627327,132.66,35.4085502088,-16.0766949791,38.8873443339,-14.6714497912,-5.0366949791,15.5119223595,50.08,-11.04,51.2824336396,131.7
2019-05-16 23:30:00,35.7821002196,-20.4554458537,41.2163069816,-13.4778997804,-4.6454458537,14.2560145086,49.26,-15.81,51.7349369382,133.61,35.6221002196,-20.1054458537,40.904314895,-13.4778997804,-4.6454458537,14.2560145086,49.1,-15.46,51.4764179018,132.72,34.1821002196,-21.2054458537,40.225451014,-13.4778997804,-4.6454458537,14.2560145086,47.66,-16.56,50.4550215539,133.77,34.9521002196,2.2545541463,35.0247387451,-13.4778997804,-4.6454458537,14.2560145086,48.43,6.9,48.9190647907,133.38,33.1221002196,-17.6454458537,37.529125787,-13.4778997804,-4.6454458537,14.2560145086,46.6,-13.0,48.3793344311,133.77,33.1221002196,-16.4454458537,36.9800785868,-13.4778997804,-4.6454458537,14.2560145086,46.6,-11.8,48.0707811461,132.72
2019-05-17 00:00:00,33.9298835595,-20.5197532011,39.6522038454,-12.5801164405,-4.3397532011,13.3076214066,46.51,-16.18,49.244009788,133.87,33.4598835595,-21.2697532011,39.6480290689,-12.5801164405,-4.3397532011,13.3076214066,46.04,-16.93,49.0541180738,133.03,32.4398835595,-21.2997532011,38.8075447791,-12.5801164405,-4.3397532011,13.3076214066,45.02,-16.96,48.1086478713,133.94,32.8698835595,1.1702467989,32.8907087608,-12.5801164405,-4.3397532011,13.3076214066,45.45,5.51,45.7827762374,133.75,31.3398835595,-17.7397532011,36.0123193527,-12.5801164405,-4.3397532011,13.3076214066,43.92,-13.4,45.9186933612,133.94,31.1398835595,-17.0997532011,35.5259610375,-12.5801164405,-4.3397532011,13.3076214066,43.72,-12.76,45.5440007026,133.03
2019-05-17 00:30:00,32.8204168267,-21.8469909291,39.4267773644,-12.0695831733,-4.1469909291,12.7621460477,44.89,-17.7,48.2535190427,134.69,32.2204168267,-21.0469909291,38.4854659275,-12.0695831733,-4.1469909291,12.7621460477,44.29,-16.9,47.4047898424,133.71,31.3904168267,-22.5969909291,38.6779299809,-12.0695831733,-4.1469909291,12.7621460477,43.46,-18.45,47.2141303002,134.7,31.6904168267,1.5930090709,31.730430135,-12.0695831733,-4.1469909291,12.7621460477,43.76,5.74,44.1348524411,134.54,30.3704168267,-19.0269909291,35.8383677369,-12.0695831733,-4.1469909291,12.7621460477,42.44,-14.88,44.9729696596,134.7,29.9704168267,-16.5469909291,34.2349060694,-12.0695831733,-4.1469909291,12.7621460477,42.04,-12.4,43.8306011823,133.71
2019-05-17 01:00:00,31.8519668002,-22.1884160407,38.818469772,-11.7480331998,-4.0584160407,12.4292809455,43.6,-18.13,47.2192428995,135.3,31.1919668002,-21.4084160407,37.8319847515,-11.7480331998,-4.0584160407,12.4292809455,42.94,-17.35,46.3126991224,134.38,30.4719668002,-22.9584160407,38.1527145531,-11.7480331998,-4.0584160407,12.4292809455,42.22,-18.9,46.2573064499,135.32,30.6919668002,1.4015839593,30.7239526048,-11.7480331998,-4.0584160407,12.4292809455,42.44,5.46,42.7897791534,134.97,29.4519668002,-19.4184160407,35.27737561,-11.7480331998,-4.0584160407,12.4292809455,41.2,-15.36,43.970098931,135.32,29.0519668002,-16.4984160407,33.4097965694,-11.7480331998,-4.0584160407,12.4292809455,40.8,-12.44,42.6543503057,134.38
2019-05-17 01:30:00,32.2711002369,-21.7983760248,38.9434603986,-11.8288997631,-4.1083760248,12.5220454865,44.1,-17.69,47.5157458113,135.7,31.551100236899998,-22.1183760248,38.5317334691,-11.8288997631,-4.1083760248,12.5220454865,43.38,-18.01,46.9700383223,134.9,30.8711002369,-22.5883760248,38.2525758776,-11.8288997631,-4.1083760248,12.5220454865,42.7,-18.48,46.527415574,135.82,31.0511002369,0.8516239752,31.0627765874,-11.8288997631,-4.1083760248,12.5220454865,42.88,4.96,43.1659124773,135.2,29.8511002369,-19.0283760248,35.4001028175,-11.8288997631,-4.1083760248,12.5220454865,41.68,-14.92,44.2699536932,135.82,29.4111002369,-17.0683760248,34.0050331167,-11.8288997631,-4.1083760248,12.5220454865,41.24,-12.96,43.2284535925,134.9
2019-05-17 02:00:00,31.5847169532,-21.8020990559,38.3787163446,-12.3752830468,-4.2720990559,13.0919234963,43.96,-17.53,47.3263404459,135.94,31.1047169532,-22.6420990559,38.4729524003,-12.3752830468,-4.2720990559,13.0919234963,43.48,-18.37,47.2013484977,135.01,30.1847169532,-22.5920990559,37.7030512996,-12.3752830468,-4.2720990559,13.0919234963,42.56,-18.32,46.3354723727,135.94,30.5947169532,0.3979009441,30.597304303,-12.3752830468,-4.2720990559,13.0919234963,42.97,4.67,43.2230239571,135.32,29.1847169532,-19.0320990559,34.8420507163,-12.3752830468,-4.2720990559,13.0919234963,41.56,-14.76,44.1031880934,135.94,28.9847169532,-17.3920990559,33.8023509009,-12.3752830468,-4.2720990559,13.0919234963,41.36,-13.12,43.3910589868,135.01
2019-05-17 02:30:00,30.8869835567,-23.8856779041,39.0452476259,-12.2130164433,-4.2256779041,12.923394461,43.1,-19.66,47.3722028198,135.03,30.9069835567,-19.5056779041,36.5474089789,-12.2130164433,-4.2256779041,12.923394461,43.12,-15.28,45.7472709569,135.01,29.4769835567,-22.7756779041,37.2508263477,-12.2130164433,-4.2256779041,12.923394461,41.69,-18.55,45.6306760853,135.03,30.3869835567,3.3943220959,30.5759741,-12.2130164433,-4.2256779041,12.923394461,42.6,7.62,43.2761412328,135.51,28.2669835567,-27.5856779041,39.49673385,-12.2130164433,-4.2256779041,12.923394461,40.48,-23.36,46.7367093407,135.03,28.7069835567,-15.0656779041,32.4201412031,-12.2130164433,-4.2256779041,12.923394461,40.92,-10.84,42.3314540265,135.01
2019-05-17 03:00:00,30.1963002084,-22.5239725134,37.6715527164,-12.0736997916,-4.1439725134,12.7650591401,42.27,-18.38,46.0931372332,134.07,30.706300208400002,-15.9739725134,34.6127818927,-12.0736997916,-4.1439725134,12.7650591401,42.78,-11.83,44.3855528297,135.01,28.6763002084,-21.8639725134,36.06055307,-12.0736997916,-4.1439725134,12.7650591401,40.75,-17.72,44.436031551,134.07,30.1563002084,6.8460274866,30.9236242153,-12.0736997916,-4.1439725134,12.7650591401,42.23,10.99,43.6366016092,135.51,27.2063002084,-40.7839725134,49.0256584352,-12.0736997916,-4.1439725134,12.7650591401,39.28,-36.64,53.7159938938,134.07,28.3663002084,-12.9439725134,31.1800162274,-12.0736997916,-4.1439725134,12.7650591401,40.44,-8.8,41.3863938994,135.01
2019-05-17 03:30:00,29.4778168777,-22.5732759431,37.1280820226,-11.9421831223,-4.1032759431,12.62745466,41.42,-18.47,45.3514861939,134.07,30.1778168777,-16.0032759431,34.1585344009,-11.9421831223,-4.1032759431,12.62745466,42.12,-11.9,43.768760549,135.01,27.9878168777,-21.9232759431,35.5520452528,-11.9421831223,-4.1032759431,12.62745466,39.93,-17.82,43.7259339523,134.07,29.6478168777,6.8267240569,30.4236290893,-11.9421831223,-4.1032759431,12.62745466,41.59,10.93,43.0022441275,135.51,26.5778168777,-40.9032759431,48.7796918078,-11.9421831223,-4.1032759431,12.62745466,38.52,-36.8,53.2731677301,134.07,27.8978168777,-12.3032759431,30.4903064182,-11.9421831223,-4.1032759431,12.62745466,39.84,-8.2,40.6751226181,135.01
2019-05-17 04:00:00,29.1876835506,-22.6737082826,36.9596796297,-11.8623164494,-4.0837082826,12.5455659451,41.05,-18.59,45.0631845302,134.07,29.7676835506,-16.0837082826,33.8349029271,-11.8623164494,-4.0837082826,12.5455659451,41.63,-12.0,43.3250147144,135.01,27.7176835506,-22.0237082826,35.4021709494,-11.8623164494,-4.0837082826,12.5455659451,39.58,-17.94,43.4559547128,134.07,29.2476835506,6.7362917174,30.0134073237,-11.8623164494,-4.0837082826,12.5455659451,41.11,10.82,42.5100517525,135.64,26.2576835506,-41.0037082826,48.6905538926,-11.8623164494,-4.0837082826,12.5455659451,38.12,-36.92,53.0680770332,134.07,27.4976835506,-13.0837082826,30.4516998388,-11.8623164494,-4.0837082826,12.5455659451,39.36,-9.0,40.3758541705,135.01
2019-05-17 04:30:00,28.8680002154,-22.5535801898,36.6336650612,-11.9619997846,-4.1135801898,12.6495446884,40.83,-18.44,44.8009207495,134.07,29.7480002154,-15.8535801898,33.7087454773,-11.9619997846,-4.1135801898,12.6495446884,41.71,-11.74,43.3307246651,135.01,27.3980002154,-21.9135801898,35.08354903,-11.9619997846,-4.1135801898,12.6495446884,39.36,-17.8,43.1977962401,134.07,29.2080002154,6.9964198102,30.0342665425,-11.9619997846,-4.1135801898,12.6495446884,41.17,11.11,42.6427133283,135.32,25.9980002154,-40.9135801898,48.4749116466,-11.9619997846,-4.1135801898,12.6495446884,37.96,-36.8,52.8696661612,134.07,27.4780002154,-11.8735801898,29.9336332971,-11.9619997846,-4.1135801898,12.6495446884,39.44,-7.76,40.1961590205,135.01
2019-05-17 05:00:00,28.8139669027,-22.359120656199998,36.4715637886,-12.0360330973,-4.2191206562,12.7541001968,40.85,-18.14,44.6965557957,134.07,30.0439669027,-15.4491206562,33.7833579785,-12.0360330973,-4.2191206562,12.7541001968,42.08,-11.23,43.5527186293,134.89,27.3339669027,-21.7291206562,34.9184826579,-12.0360330973,-4.2191206562,12.7541001968,39.37,-17.51,43.0882466573,134.07,29.5039669027,7.3108793438,30.3962665434,-12.0360330973,-4.2191206562,12.7541001968,41.54,11.53,43.1104685662,135.01,25.9239669027,-40.6591206562,48.2204951499,-12.0360330973,-4.2191206562,12.7541001968,37.96,-36.44,52.6197225382,134.07,27.7639669027,-13.3391206562,30.8021102858,-12.0360330973,-4.2191206562,12.7541001968,39.8,-9.12,40.8315368312,134.89
2019-05-17 05:30:00,29.3116669116,-22.230561816,36.7882004968,-12.1883330884,-4.240561816,12.9049536221,41.5,-17.99,45.231516667,133.4,30.6016669116,-15.420561816,34.2674152,-12.1883330884,-4.240561816,12.9049536221,42.79,-11.18,44.2264230975,134.07,27.8216669116,-21.590561816,35.2164380549,-12.1883330884,-4.240561816,12.9049536221,40.01,-17.35,43.6098910799,134.07,30.0316669116,7.219438184,30.8872353114,-12.1883330884,-4.240561816,12.9049536221,42.22,11.46,43.7476856531,135.01,26.3716669116,-40.400561816,48.2459346551,-12.1883330884,-4.240561816,12.9049536221,38.56,-36.16,52.8622663154,134.07,28.2516669116,-12.520561816,30.9017985152,-12.1883330884,-4.240561816,12.9049536221,40.44,-8.28,41.2789534751,134.07
2019-05-17 06:00:00,30.9518003961,-22.0210662681,37.9860672792,-12.7381996039,-4.3910662681,13.4737964998,43.69,-17.63,47.112981226,133.92,31.9818003961,-15.2310662681,35.4234517832,-12.7381996039,-4.3910662681,13.4737964998,44.72,-10.84,46.0150410192,134.74,29.3318003961,-21.4010662681,36.3092295689,-12.7381996039,-4.3910662681,13.4737964998,42.07,-17.01,45.3786844234,134.07,31.3518003961,7.5589337319,32.250160732,-12.7381996039,-4.3910662681,13.4737964998,44.09,11.95,45.6807464913,135.61,27.9418003961,-40.3110662681,49.0482035659,-12.7381996039,-4.3910662681,13.4737964998,40.68,-35.92,54.2688566307,134.07,29.5418003961,-12.5510662681,32.0974646212,-12.7381996039,-4.3910662681,13.4737964998,42.28,-8.16,43.0602368781,134.74
2019-05-17 06:30:00,34.6757505171,-20.5639086976,40.3147865535,-13.9542494829,-4.8739086976,14.7809358507,48.63,-15.69,51.0984637734,133.25,36.1657505171,-13.3039086976,38.5351203074,-13.9542494829,-4.8739086976,14.7809358507,50.12,-8.43,50.8240031875,133.8,32.8257505171,-19.9639086976,38.4198847929,-13.9542494829,-4.8739086976,14.7809358507,46.78,-15.09,49.1536010888,133.26,35.3657505171,9.2160913024,36.5468555219,-13.9542494829,-4.8739086976,14.7809358507,49.32,14.09,51.2931818081,134.37,31.3257505171,-38.5539086976,49.676015554,-13.9542494829,-4.8739086976,14.7809358507,45.28,-33.68,56.4324445687,133.26,33.4857505171,-11.4339086976,35.3840324977,-13.9542494829,-4.8739086976,14.7809358507,47.44,-6.5600000000000005,47.8914105033,133.8
2019-05-17 07:00:00,38.6466337308,-18.998376444,43.063913039,-15.6733662692,-5.408376444,16.5802577172,54.32,-13.59,55.9942005926,132.38,40.4766337308,-11.658376444,42.1221511735,-15.6733662692,-5.408376444,16.5802577172,56.15,-6.25,56.4967698192,132.89,36.5366337308,-18.448376444,40.9300402858,-15.6733662692,-5.408376444,16.5802577172,52.21,-13.04,53.8138058494,132.47,39.5066337308,10.551623556,40.8914522658,-15.6733662692,-5.408376444,16.5802577172,55.18,15.96,57.4417444025,133.67,34.9266337308,-36.608376444,50.5968671919,-15.6733662692,-5.408376444,16.5802577172,50.6,-31.2,59.4457736092,132.47,37.4466337308,-10.568376444,38.9093942182,-15.6733662692,-5.408376444,16.5802577172,53.12,-5.16,53.3700290425,132.89
2019-05-17 07:30:00,44.2488835259,-14.6992893519,46.6265246479,-17.3811164741,-5.9592893519,18.3743391572,61.63,-8.74,62.2466424797,132.46,44.8188835259,-16.3392893519,47.7043467311,-17.3811164741,-5.9592893519,18.3743391572,62.2,-10.38,63.0601649221,131.39,42.2388835259,-13.2792893519,44.2771138085,-17.3811164741,-5.9592893519,18.3743391572,59.62,-7.32,60.067685156,132.55,43.7388835259,5.5707106481,44.0922073526,-17.3811164741,-5.9592893519,18.3743391572,61.12,11.53,62.1980329271,132.08,40.7788835259,-18.7192893519,44.8701363433,-17.3811164741,-5.9592893519,18.3743391572,58.16,-12.76,59.5432884547,132.55,41.6188835259,-13.4392893519,43.7349512888,-17.3811164741,-5.9592893519,18.3743391572,59.0,-7.48,59.4722658052,131.39
2019-05-17 08:00:00,47.1549668319,-10.3862630169,48.2852498841,-18.0850331681,-6.2262630169,19.1268077798,65.24,-4.16,65.3724957455,133.26,46.9749668319,-19.5262630169,50.8716272225,-18.0850331681,-6.2262630169,19.1268077798,65.06,-13.3,66.4055238666,131.29,45.2549668319,-10.1762630169,46.3850013684,-18.0850331681,-6.2262630169,19.1268077798,63.34,-3.95,63.4630451523,133.32,45.8349668319,2.3837369831,45.8969104242,-18.0850331681,-6.2262630169,19.1268077798,63.92,8.61,64.4972751362,131.69,43.9949668319,-8.1462630169,44.7428062115,-18.0850331681,-6.2262630169,19.1268077798,62.08,-1.92,62.109683625,133.32,43.7149668319,-16.8662630169,46.8558337165,-18.0850331681,-6.2262630169,19.1268077798,61.8,-10.64,62.7092465271,131.29
2019-05-17 08:30:00,48.6904836438,-10.052195765,49.7172991741,-17.7795163562,-6.232195765,18.8401556764,66.47,-3.8200000000000003,66.5796763284,133.04,48.4804836438,-17.162195765,51.4285743319,-17.7795163562,-6.232195765,18.8401556764,66.26,-10.93,67.155435372,130.48,46.7404836438,-9.842195765,47.7654857479,-17.7795163562,-6.232195765,18.8401556764,64.52,-3.61,64.6209137973,133.13,47.2804836438,4.497804235,47.4939404191,-17.7795163562,-6.232195765,18.8401556764,65.06,10.73,65.9388845826,131.19,45.4204836438,-7.792195765,46.0840389862,-17.7795163562,-6.232195765,18.8401556764,63.2,-1.56,63.2192502328,133.13,45.0604836438,-15.472195765,47.6427961816,-17.7795163562,-6.232195765,18.8401556764,62.84,-9.24,63.5156925492,130.48
2019-05-17 09:00:00,49.2785836385,-9.7484887821,50.2335728269,-17.6314163615,-6.1784887821,18.6826273993,66.91,-3.5700000000000003,67.0051714422,133.13,48.9085836385,-16.2284887821,51.5307034852,-17.6314163615,-6.1784887821,18.6826273993,66.54,-10.05,67.2946810677,131.15,47.3085836385,-9.5484887821,48.2625706309,-17.6314163615,-6.1784887821,18.6826273993,64.94,-3.37,65.0273826938,133.13,47.7185836385,5.4915112179,48.0335291221,-17.6314163615,-6.1784887821,18.6826273993,65.35,11.67,66.3838188115,131.19,45.9685836385,-7.4984887821,46.5761528655,-17.6314163615,-6.1784887821,18.6826273993,63.6,-1.32,63.6136966384,133.13,45.4485836385,-14.2584887821,47.6327435395,-17.6314163615,-6.1784887821,18.6826273993,63.08,-8.08,63.5953834802,131.15
2019-05-17 09:30:00,50.3085669566,-9.0632926622,51.1184426905,-17.8714330434,-6.2932926622,18.9471277917,68.18,-2.77,68.2362462332,133.13,50.3085669566,-15.3932926622,52.610886404,-17.8714330434,-6.2932926622,18.9471277917,68.18,-9.1,68.7846087435,130.32,48.2985669566,-8.8732926622,49.1068925175,-17.8714330434,-6.2932926622,18.9471277917,66.17,-2.58,66.2202786161,133.13,49.0485669566,6.1967073378,49.438457726,-17.8714330434,-6.2932926622,18.9471277917,66.92,12.49,68.0755940114,131.19,46.9685669566,-6.7732926622,47.4544389435,-17.8714330434,-6.2932926622,18.9471277917,64.84,-0.48,64.8417766567,133.13,46.7685669566,-13.2532926622,48.6101699397,-17.8714330434,-6.2932926622,18.9471277917,64.64,-6.96,65.0136231878,130.32
2019-05-17 10:00:00,50.9546002755,-8.6634207969,51.6858408961,-18.1053997245,-6.3934207969,19.2010762373,69.06,-2.27,69.0972973422,132.53,51.0346002755,-15.0534207969,53.2084194744,-18.1053997245,-6.3934207969,19.2010762373,69.14,-8.66,69.6802353613,130.32,48.9146002755,-8.4734207969,49.6430959964,-18.1053997245,-6.3934207969,19.2010762373,67.02,-2.08,67.0522691637,133.13,49.7446002755,6.4965792031,50.1670289922,-18.1053997245,-6.3934207969,19.2010762373,67.85,12.89,69.0635547883,130.96,47.5746002755,-6.3534207969,47.9969639373,-18.1053997245,-6.3934207969,19.2010762373,65.68,0.04,65.6800121803,133.13,47.4146002755,-13.8734207969,49.4025922791,-18.1053997245,-6.3934207969,19.2010762373,65.52,-7.48,65.9455896933,130.32
2019-05-17 10:30:00,51.957150257,-8.3756064624,52.6279036865,-17.372849743,-6.1356064624,18.4244830282,69.33,-2.24,69.3661769164,133.13,51.387150257,-14.9256064624,53.5108674925,-17.372849743,-6.1356064624,18.4244830282,68.76,-8.79,69.319562174,130.32,49.927150257,-8.1856064624,50.5937198271,-17.372849743,-6.1356064624,18.4244830282,67.3,-2.05,67.3312149007,133.13,50.117150257,6.6743935376,50.559630922,-17.372849743,-6.1356064624,18.4244830282,67.49,12.81,68.6949503239,131.26,48.547150257,-6.1356064624,48.9333369466,-17.372849743,-6.1356064624,18.4244830282,65.92,0.0,65.92,133.13,47.747150257,-13.8156064624,49.7057475508,-17.372849743,-6.1356064624,18.4244830282,65.12,-7.68,65.5713107998,130.32
2019-05-17 11:00:00,51.2665169765,-8.0975439034,51.9020806921,-15.9234830235,-5.7975439034,16.9460563823,67.19,-2.3,67.2293544518,133.13,51.1865169765,-14.5475439034,53.2136312781,-15.9234830235,-5.7975439034,16.9460563823,67.11,-8.75,67.6780215432,130.32,49.2765169765,-7.9375439034,49.9117193508,-15.9234830235,-5.7975439034,16.9460563823,65.2,-2.14,65.2351101785,133.13,49.9665169765,6.9924560966,50.4534167428,-15.9234830235,-5.7975439034,16.9460563823,65.89,12.79,67.1198644218,131.26,47.9165169765,-5.7975439034,48.2659726357,-15.9234830235,-5.7975439034,16.9460563823,63.84,0.0,63.84,133.13,47.6765169765,-13.8775439034,49.6551759215,-15.9234830235,-5.7975439034,16.9460563823,63.6,-8.08,64.1112033891,130.32
2019-05-17 11:30:00,52.1117670162,-8.0044454559,52.7229305768,-16.4282329838,-5.8944454559,17.4536909048,68.54,-2.11,68.5724704236,133.13,51.8317670162,-14.4644454559,53.8121942906,-16.4282329838,-5.8944454559,17.4536909048,68.26,-8.57,68.7958756031,130.32,50.0917670162,-7.8344454559,50.7007264091,-16.4282329838,-5.8944454559,17.4536909048,66.52,-1.94,66.5482832235,133.13,50.5617670162,7.0655545441,51.0530542164,-16.4282329838,-5.8944454559,17.4536909048,66.99,12.96,68.2321163383,131.26,48.7317670162,-5.7744454559000005,49.0726944119,-16.4282329838,-5.8944454559,17.4536909048,65.16,0.12,65.1601104971,133.13,48.2517670162,-12.9744454559,49.9656807727,-16.4282329838,-5.8944454559,17.4536909048,64.68,-7.08,65.0663415292,130.32
2019-05-17 12:00:00,52.4848169885,-7.7946535806,53.0604621047,-16.2851830115,-5.7646535806,17.2753702311,68.77,-2.03,68.7999549418,133.13,52.0448169885,-14.2846535806,53.9695683074,-16.2851830115,-5.7646535806,17.2753702311,68.33,-8.52,68.859126483,130.32,50.4448169885,-7.6246535806,51.0177900661,-16.2851830115,-5.7646535806,17.2753702311,66.73,-1.8599999999999999,66.7559173407,133.13,50.7748169885,7.2453464194,51.2891517278,-16.2851830115,-5.7646535806,17.2753702311,67.06,13.01,68.3103484108,131.26,49.0748169885,-5.6446535806,49.3983782781,-16.2851830115,-5.7646535806,17.2753702311,65.36,0.12,65.360110159,133.13,48.4348169885,-12.6446535806,50.0581537902,-16.2851830115,-5.7646535806,17.2753702311,64.72,-6.88,65.0846587146,130.32
2019-05-17 12:30:00,52.7943670181,-7.3737088277,53.3068173006,-16.0956329819,-5.7737088277,17.0998571548,68.89,-1.6,68.9085778405,132.33,52.1843670181,-14.4537088277,54.149033786,-16.0956329819,-5.7737088277,17.0998571548,68.28,-8.68,68.8295053011,130.32,50.7543670181,-7.2137088277,51.2644454418,-16.0956329819,-5.7737088277,17.0998571548,66.85,-1.44,66.8655075506,132.99,50.9343670181,7.0962911723,51.4263268369,-16.0956329819,-5.7737088277,17.0998571548,67.03,12.87,68.2543610328,130.8,49.3843670181,-5.0937088277,49.6463651781,-16.0956329819,-5.7737088277,17.0998571548,65.48,0.68,65.4835307539,132.99,48.6243670181,-12.4937088277,50.2038029255,-16.0956329819,-5.7737088277,17.0998571548,64.72,-6.72,65.0679398783,130.32
2019-05-17 13:00:00,52.4870336838,-7.3300258543,52.9963959525,-15.9529663162,-5.6900258543,16.9373412467,68.44,-1.6400000000000001,68.459646508,132.84,51.7470336838,-15.2900258543,53.9586914751,-15.9529663162,-5.6900258543,16.9373412467,67.7,-9.6,68.3772623026,130.32,50.4770336838,-7.1700258543,50.9837248568,-15.9529663162,-5.6900258543,16.9373412467,66.43,-1.48,66.4464844819,132.99,50.5270336838,6.3299741457,50.9219962843,-15.9529663162,-5.6900258543,16.9373412467,66.48,12.02,67.5579070132,131.26,49.0870336838,-5.1300258543,49.354372057,-15.9529663162,-5.6900258543,16.9373412467,65.04,0.56,65.0424107794,132.99,48.2470336838,-11.6100258543,49.6242779255,-15.9529663162,-5.6900258543,16.9373412467,64.2,-5.92,64.4723692755,130.32
2019-05-17 13:30:00,52.5011502218,-8.0316912291,53.1119462891,-16.5488497782,-5.8216912291,17.5429905588,69.05,-2.21,69.0853573487,133.13,51.6611502218,-15.8516912291,54.0384174182,-16.5488497782,-5.8216912291,17.5429905588,68.21,-10.03,68.9434913534,130.88,50.4811502218,-7.8516912291,51.0881158674,-16.5488497782,-5.8216912291,17.5429905588,67.03,-2.03,67.0607321761,133.13,50.4211502218,5.8683087709,50.7614956195,-16.5488497782,-5.8216912291,17.5429905588,66.97,11.69,67.9826227796,131.26,49.0911502218,-5.7416912291,49.4257832338,-16.5488497782,-5.8216912291,17.5429905588,65.64,0.08,65.6400487507,133.13,48.1711502218,-13.5016912291,50.0275462095,-16.5488497782,-5.8216912291,17.5429905588,64.72,-7.68,65.1740807377,130.88
2019-05-17 14:00:00,52.0347002279,-8.5789530924,52.7371639735,-17.1252997721,-5.9889530924,18.1423110829,69.16,-2.59,69.2084799717,133.13,51.3647002279,-15.4289530924,53.631940325,-17.1252997721,-5.9889530924,18.1423110829,68.49,-9.44,69.1374985084,131.26,50.0147002279,-8.3789530924,50.7117056882,-17.1252997721,-5.9889530924,18.1423110829,67.14,-2.39,67.1825252577,133.13,50.1147002279,6.3110469076,50.5105186273,-17.1252997721,-5.9889530924,18.1423110829,67.24,12.3,68.3557429921,131.26,48.6747002279,-6.2289530924,49.0716445506,-17.1252997721,-5.9889530924,18.1423110829,65.8,-0.24,65.8004376885,133.13,47.8347002279,-10.8689530924,49.0539772824,-17.1252997721,-5.9889530924,18.1423110829,64.96,-4.88,65.1430426063,131.26
2019-05-17 14:30:00,51.8505502581,-8.7380563587,52.5816811351,-17.0194497419,-5.9380563587,18.0255979883,68.87,-2.8,68.9268953312,133.45,51.2305502581,-15.5480563587,53.537942959,-17.0194497419,-5.9380563587,18.0255979883,68.25,-9.61,68.9232515194,131.26,49.8405502581,-8.5380563587,50.5665784527,-17.0194497419,-5.9380563587,18.0255979883,66.86,-2.6,66.9105342977,133.6,50.0005502581,6.2819436413,50.3936289825,-17.0194497419,-5.9380563587,18.0255979883,67.02,12.22,68.1249499082,131.7,48.5005502581,-6.4580563587,48.9286201243,-17.0194497419,-5.9380563587,18.0255979883,65.52,-0.52,65.5220634596,133.6,47.7405502581,-11.2180563587,49.0408495788,-17.0194497419,-5.9380563587,18.0255979883,64.76,-5.28,64.9748874566,131.26
2019-05-17 15:00:00,51.0869502274,-9.0472797145,51.8818827122,-16.7930497726,-5.8672797145,17.7885213527,67.88,-3.18,67.9544465065,134.07,50.5069502274,-15.8872797145,52.9467437903,-16.7930497726,-5.8672797145,17.7885213527,67.3,-10.02,68.0418283117,131.26,49.1069502274,-8.8472797145,49.897564259,-16.7930497726,-5.8672797145,17.7885213527,65.9,-2.98,65.967343436,134.07,49.2969502274,6.0527202855,49.6671392832,-16.7930497726,-5.8672797145,17.7885213527,66.09,11.92,67.1563437063,132.19,47.7669502274,-6.7472797145,48.2411371919,-16.7930497726,-5.8672797145,17.7885213527,64.56,-0.88,64.5659972431,134.07,47.0469502274,-13.8272797145,49.0368146396,-16.7930497726,-5.8672797145,17.7885213527,63.84,-7.96,64.3343391977,131.26
2019-05-17 15:30:00,50.5872002341,-9.2018833474,51.4173072483,-16.2027997659,-5.7118833474,17.1801144241,66.79,-3.49,66.8811199069,134.07,49.6372002341,-16.5818833474,52.3336459883,-16.2027997659,-5.7118833474,17.1801144241,65.84,-10.87,66.7312707806,131.58,48.6472002341,-9.0118833474,49.4748838512,-16.2027997659,-5.7118833474,17.1801144241,64.85,-3.3,64.9339087072,134.07,48.4872002341,5.4581166526,48.7934383287,-16.2027997659,-5.7118833474,17.1801144241,64.69,11.17,65.6472771713,132.19,47.3572002341,-6.9118833474,47.8589442573,-16.2027997659,-5.7118833474,17.1801144241,63.56,-1.2,63.5713268699,134.07,46.3572002341,-13.7518833474,48.3539482271,-16.2027997659,-5.7118833474,17.1801144241,62.56,-8.04,63.0745210049,131.58
2019-05-17 16:00:00,50.3084502961,-8.6257424326,51.0425665863,-15.5715497039,-5.7057424326,16.5839879669,65.88,-2.92,65.9446798461,134.07,49.8084502961,-17.7457424326,52.8752597666,-15.5715497039,-5.7057424326,16.5839879669,65.38,-12.04,66.4793652196,132.19,48.3684502961,-8.4657424326,49.1037246956,-15.5715497039,-5.7057424326,16.5839879669,63.94,-2.76,63.9995406234,134.07,48.6584502961,4.3642575674,48.8537770222,-15.5715497039,-5.7057424326,16.5839879669,64.23,10.07,65.0145968226,132.19,47.0684502961,-6.4257424326,47.5050437226,-15.5715497039,-5.7057424326,16.5839879669,62.64,-0.72,62.6441377944,134.07,46.5084502961,-14.4657424326,48.7061972759,-15.5715497039,-5.7057424326,16.5839879669,62.08,-8.76,62.6950077757,132.19
2019-05-17 16:30:00,50.8224002721,-9.0499779191,51.621879758,-16.9975997279,-6.0099779191,18.028816686,67.82,-3.04,67.8880991043,133.72,50.8224002721,-18.0499779191,53.9325325967,-16.9975997279,-6.0099779191,18.028816686,67.82,-12.04,68.8804326351,131.38,48.8324002721,-8.8499779191,49.6278694435,-16.9975997279,-6.0099779191,18.028816686,65.83,-2.84,65.8912323454,134.07,49.6124002721,3.9500220809,49.7693975772,-16.9975997279,-6.0099779191,18.028816686,66.61,9.96,67.35052858,132.19,47.5224002721,-6.7699779191000005,48.0021992064,-16.9975997279,-6.0099779191,18.028816686,64.52,-0.76,64.5244759762,134.07,47.4424002721,-14.8499779191,49.7122036101,-16.9975997279,-6.0099779191,18.028816686,64.44,-8.84,65.04351774,131.38
2019-05-17 17:00:00,51.7805501053,-8.5958544772,52.4891806319,-16.0694498947,-5.5658544772,17.00605645,67.85,-3.03,67.917622161,133.13,51.6905501053,-17.0858544772,54.4411553276,-16.0694498947,-5.5658544772,17.00605645,67.76,-11.52,68.732292265,131.26,49.7905501053,-8.3958544772,50.4934575187,-16.0694498947,-5.5658544772,17.00605645,65.86,-2.83,65.920774419,133.37,50.4805501053,4.8341455228,50.7114868829,-16.0694498947,-5.5658544772,17.00605645,66.55,10.4,67.3577204187,132.04,48.4905501053,-6.3258544772,48.9014302898,-16.0694498947,-5.5658544772,17.00605645,64.56,-0.76,64.5644732031,133.37,48.2905501053,-14.4058544772,50.393510224,-16.0694498947,-5.5658544772,17.00605645,64.36,-8.84,64.964260944,131.26
2019-05-17 17:30:00,51.8120000127,-8.9649098082,52.5818690538,-16.6179999873,-5.8349098082,17.6126118463,68.43,-3.13,68.501545968,133.13,51.8720000127,-17.4149098082,54.7173050227,-16.6179999873,-5.8349098082,17.6126118463,68.49,-11.58,69.4620507903,131.26,49.8120000127,-8.7649098082,50.5772576284,-16.6179999873,-5.8349098082,17.6126118463,66.43,-2.93,66.4945847419,133.15,50.6320000127,4.4850901918,50.8302612556,-16.6179999873,-5.8349098082,17.6126118463,67.25,10.32,68.0372317191,131.53,48.5020000127,-6.6749098082,48.9591505868,-16.6179999873,-5.8349098082,17.6126118463,65.12,-0.84,65.1254174651,133.15,48.4220000127,-14.2349098082,50.4710089307,-16.6179999873,-5.8349098082,17.6126118463,65.04,-8.4,65.5801921315,131.26
2019-05-17 18:00:00,51.0926999908,-9.7504263489,52.0147556597,-17.7773000092,-6.2304263489,18.837478815,68.87,-3.52,68.9598963166,133.64,51.2726999908,-18.2704263489,54.4306737357,-17.7773000092,-6.2304263489,18.837478815,69.05,-12.04,70.0918261996,131.26,49.0626999908,-9.5404263489,49.9816792966,-17.7773000092,-6.2304263489,18.837478815,66.84,-3.31,66.9219074743,133.94,50.0326999908,3.7495736511,50.1730044041,-17.7773000092,-6.2304263489,18.837478815,67.81,9.98,68.5404734445,132.14,47.7826999908,-7.4704263489,48.3631439037,-17.7773000092,-6.2304263489,18.837478815,65.56,-1.24,65.571725614,133.94,47.8626999908,-14.3904263489,49.979219891,-17.7773000092,-6.2304263489,18.837478815,65.64,-8.16,66.1452583335,131.26
2019-05-17 18:30:00,50.5484166417,-10.4382566059,51.6149167,-18.3015833583,-6.2082566059,19.3258998111,68.85,-4.23,68.9798187878,134.07,50.4484166417,-18.9882566059,53.9035864352,-18.3015833583,-6.2082566059,19.3258998111,68.75,-12.78,69.9277548617,131.78,48.5384166417,-10.1882566059,49.5961537092,-18.3015833583,-6.2082566059,19.3258998111,66.84,-3.98,66.9583900643,134.07,49.2284166417,3.1217433941,49.3272975832,-18.3015833583,-6.2082566059,19.3258998111,67.53,9.33,68.1714735062,132.14,47.2584166417,-8.0882566059,47.9455716245,-18.3015833583,-6.2082566059,19.3258998111,65.56,-1.88,65.5869499215,134.07,47.0584166417,-15.7682566059,49.6299556035,-18.3015833583,-6.2082566059,19.3258998111,65.36,-9.56,66.0554554901,131.78
2019-05-17 19:00:00,49.5120833041,-11.072604095,50.7350860309,-18.3879166959,-6.242604095,19.4186916732,67.9,-4.83,68.0715718931,133.86,49.4520833041,-19.662604095,53.2177277128,-18.3879166959,-6.242604095,19.4186916732,67.84,-13.42,69.1546238512,131.37,47.5420833041,-10.822604095,48.7583679413,-18.3879166959,-6.242604095,19.4186916732,65.93,-4.58,66.0888893839,134.07,48.2520833041,2.407395905,48.3121009503,-18.3879166959,-6.242604095,19.4186916732,66.64,8.65,67.1990483564,132.14,46.2920833041,-8.722604095,47.1066959023,-18.3879166959,-6.242604095,19.4186916732,64.68,-2.48,64.7275273744,134.07,46.0920833041,-16.642604095,49.0046570683,-18.3879166959,-6.242604095,19.4186916732,64.48,-10.4,65.3133248273,131.37
2019-05-17 19:30:00,48.657266666,-11.2956385171,49.9511866617,-18.532733334,-6.2256385171,19.5504675078,67.19,-5.07,67.3810136463,134.07,48.327266666,-20.7656385171,52.5997761062,-18.532733334,-6.2256385171,19.5504675078,66.86,-14.54,68.4227389104,132.18,46.717266666,-11.0456385171,48.0053031965,-18.532733334,-6.2256385171,19.5504675078,65.25,-4.82,65.4277838537,134.07,47.167266666,1.4143614829,47.1884674803,-18.532733334,-6.2256385171,19.5504675078,65.7,7.64,66.1427214439,132.25,45.427266666,-8.9856385171,46.307431977,-18.532733334,-6.2256385171,19.5504675078,63.96,-2.76,64.0195220226,134.07,45.067266666,-16.4656385171,47.9809939092,-18.532733334,-6.2256385171,19.5504675078,63.6,-10.24,64.4190779195,132.18
2019-05-17 20:00:00,47.9664668335,-11.650690537700001,49.3611236753,-18.3035331665,-6.1606905377,19.3125201432,66.27,-5.49,66.4970149706,134.07,47.4764668335,-21.2806905377,52.027710816,-18.3035331665,-6.1606905377,19.3125201432,65.78,-15.12,67.4953539142,132.18,46.0464668335,-11.3906905377,47.4344277795,-18.3035331665,-6.1606905377,19.3125201432,64.35,-5.23,64.562182429,134.07,46.3664668335,0.9493094623,46.376183921,-18.3035331665,-6.1606905377,19.3125201432,64.67,7.11,65.0596726091,132.39,44.8164668335,-9.3206905377,45.7754407028,-18.3035331665,-6.1606905377,19.3125201432,63.12,-3.16,63.1990506258,134.07,44.2964668335,-17.1206905377,47.4899464984,-18.3035331665,-6.1606905377,19.3125201432,62.6,-10.96,63.5521958708,132.18
