Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-17 20:30:00,46.6848334646,-11.9174559103,48.1819409218,-17.7051665354,-6.0374559103,18.7062501832,64.39,-5.88,64.6579190819,134.07,46.0348334646,-22.1474559103,51.0853765319,-17.7051665354,-6.0374559103,18.7062501832,63.74,-16.11,65.7443510881,132.18,44.8348334646,-11.6774559103,46.3306083311,-17.7051665354,-6.0374559103,18.7062501832,62.54,-5.64,62.7937990569,134.07,44.9748334646,0.1625440897,44.9751271899,-17.7051665354,-6.0374559103,18.7062501832,62.68,6.2,62.9858904835,132.88,43.5748334646,-9.6774559103,44.636523883,-17.7051665354,-6.0374559103,18.7062501832,61.28,-3.64,61.388011859,134.07,42.9748334646,-15.9574559103,45.8418663498,-17.7051665354,-6.0374559103,18.7062501832,60.68,-9.92,61.4855169938,132.18
2019-05-17 21:00:00,45.6047334071,-13.3331324308,47.513830929,-17.6452665929,-5.9731324308,18.6288417291,63.25,-7.36,63.6767783419,134.67,44.7447334071,-22.3531324308,50.0175338971,-17.6452665929,-5.9731324308,18.6288417291,62.39,-16.38,64.5043913234,132.18,43.8047334071,-13.0531324308,45.7081933041,-17.6452665929,-5.9731324308,18.6288417291,61.45,-7.08,61.8565186541,134.79,43.7247334071,-0.0431324308,43.7247546812,-17.6452665929,-5.9731324308,18.6288417291,61.37,5.93,61.6558334629,133.13,42.5547334071,-11.0131324308,43.9567335148,-17.6452665929,-5.9731324308,18.6288417291,60.2,-5.04,60.4106083399,134.79,41.7547334071,-16.1331324308,44.7631067279,-17.6452665929,-5.9731324308,18.6288417291,59.4,-10.16,60.2626385084,132.18
2019-05-17 21:30:00,44.4712166926,-14.3860067054,46.740200075,-17.5887833074,-5.8960067054,18.5506925289,62.06,-8.49,62.6380371659,134.82,43.7112166926,-22.3360067054,49.0873472526,-17.5887833074,-5.8960067054,18.5506925289,61.3,-16.44,63.4662398445,132.18,42.7412166926,-14.0860067054,45.0025242544,-17.5887833074,-5.8960067054,18.5506925289,60.33,-8.19,60.8833721142,134.9,42.7412166926,0.0039932946,42.7412168792,-17.5887833074,-5.8960067054,18.5506925289,60.33,5.9,60.6178100891,133.13,41.5312166926,-12.0960067054,43.2568530777,-17.5887833074,-5.8960067054,18.5506925289,59.12,-6.2,59.4442125021,134.9,40.7712166926,-16.1760067054,43.8629149001,-17.5887833074,-5.8960067054,18.5506925289,58.36,-10.28,59.2584846246,132.18
2019-05-17 22:00:00,43.2098500051,-15.3017952704,45.83924166,-17.0201499949,-5.6917952704,17.9466442336,60.23,-9.61,60.991843717,135.15,42.1498500051,-23.4117952704,48.2153711304,-17.0201499949,-5.6917952704,17.9466442336,59.17,-17.72,61.7663929658,133.13,41.5398500051,-14.9917952704,44.1623489398,-17.0201499949,-5.6917952704,17.9466442336,58.56,-9.3,59.2938748945,135.23,41.2398500051,-0.9017952704000001,41.2497086433,-17.0201499949,-5.6917952704,17.9466442336,58.26,4.79,58.4565796126,133.59,40.3398500051,-13.0117952704,42.3864402208,-17.0201499949,-5.6917952704,17.9466442336,57.36,-7.32,57.8251848246,135.23,39.3398500051,-18.6517952704,43.5374926384,-17.0201499949,-5.6917952704,17.9466442336,56.36,-12.96,57.8308844823,133.13
2019-05-17 22:30:00,40.874750052,-15.4630761989,43.7018525619,-15.975249948,-5.3930761989,16.8610166298,56.85,-10.07,57.7349755348,135.15,39.754750052,-24.6230761989,46.7625494727,-15.975249948,-5.3930761989,16.8610166298,55.73,-19.23,58.9544383401,133.13,39.334750052,-15.1730761989,42.1597533554,-15.975249948,-5.3930761989,16.8610166298,55.31,-9.78,56.1680024569,135.3,38.954750052,-2.0030761989,39.0062157338,-15.975249948,-5.3930761989,16.8610166298,54.93,3.39,55.0345073567,134.07,38.144750052,-13.2330761989,40.3749459716,-15.975249948,-5.3930761989,16.8610166298,54.12,-7.84,54.6849156532,135.3,37.144750052,-18.7930761989,41.6282616673,-15.975249948,-5.3930761989,16.8610166298,53.12,-13.4,54.7840706775,133.13
2019-05-17 23:00:00,38.4564667424,-16.2165908958,41.7358078225,-14.8635332576,-5.0365908958,15.6936888191,53.32,-11.18,54.4794897186,135.36,37.2464667424,-25.2865908958,45.0190066963,-14.8635332576,-5.0365908958,15.6936888191,52.11,-20.25,55.9063019704,133.29,37.0264667424,-15.9265908958,40.3065197827,-14.8635332576,-5.0365908958,15.6936888191,51.89,-10.89,53.0204130501,135.61,36.5564667424,-2.6265908958,36.6507058653,-14.8635332576,-5.0365908958,15.6936888191,51.42,2.41,51.47644607,134.07,35.8564667424,-14.0765908958,38.5205999239,-14.8635332576,-5.0365908958,15.6936888191,50.72,-9.04,51.5193167657,135.61,34.8564667424,-19.5565908958,39.9679061402,-14.8635332576,-5.0365908958,15.6936888191,49.72,-14.52,51.7968029901,133.29
2019-05-17 23:30:00,36.6237334402,-17.1641568382,40.4463364357,-13.8762665598,-4.6941568382,14.6487501876,50.5,-12.47,52.0168328525,135.77,35.2537334402,-25.3041568382,43.3950005734,-13.8762665598,-4.6941568382,14.6487501876,49.13,-20.61,53.2778471787,133.62,35.2637334402,-16.8641568382,39.0887539071,-13.8762665598,-4.6941568382,14.6487501876,49.14,-12.17,50.6245839489,135.79,34.6437334402,-2.6241568382000002,34.7429772154,-13.8762665598,-4.6941568382,14.6487501876,48.52,2.07,48.5641359441,134.07,34.0837334402,-15.1741568382,37.3089254867,-13.8762665598,-4.6941568382,14.6487501876,47.96,-10.48,49.0916693544,135.79,32.9637334402,-19.4941568382,38.2966039376,-13.8762665598,-4.6941568382,14.6487501876,46.84,-14.8,49.1225569367,133.62
2019-05-18 00:00:00,34.3406334045,-16.9804417683,38.3094571257,-12.9893665955,-4.3904417683,13.7112954703,47.33,-12.59,48.9758818195,134.07,34.0506334045,-18.9404417683,38.9639059852,-12.9893665955,-4.3904417683,13.7112954703,47.04,-14.55,49.2388474682,133.2,32.7706334045,-17.8804417683,37.3312819437,-12.9893665955,-4.3904417683,13.7112954703,45.76,-13.49,47.7069984384,134.07,33.4106334045,3.4695582316999998,33.5903000703,-12.9893665955,-4.3904417683,13.7112954703,46.4,7.86,47.0610199634,134.07,31.2506334045,-35.5504417683,47.3332441113,-12.9893665955,-4.3904417683,13.7112954703,44.24,-31.16,54.1121354227,134.07,31.6106334045,-15.9104417683,35.3889008235,-12.9893665955,-4.3904417683,13.7112954703,44.6,-11.52,46.063764501,133.2
2019-05-18 00:30:00,33.1426000625,-16.9693528323,37.2342701613,-12.3273999375,-4.1893528323,13.0198105352,45.47,-12.78,47.2318674202,134.44,32.9026000625,-19.2493528323,38.1197937472,-12.3273999375,-4.1893528323,13.0198105352,45.23,-15.06,47.6713383492,133.79,31.6426000625,-17.8993528323,36.3543803486,-12.3273999375,-4.1893528323,13.0198105352,43.97,-13.71,46.0578440659,134.61,32.3126000625,3.3706471677,32.4879267594,-12.3273999375,-4.1893528323,13.0198105352,44.64,7.5600000000000005,45.2756358321,134.51,30.1926000625,-35.7893528323,46.8238280653,-12.3273999375,-4.1893528323,13.0198105352,42.52,-31.6,52.9765080012,134.61,30.5526000625,-14.7093528323,33.9090906885,-12.3273999375,-4.1893528323,13.0198105352,42.88,-10.52,44.1516115221,133.79
2019-05-18 01:00:00,32.1286667379,-16.9427875393,36.3222972285,-11.9313332621,-4.0627875393,12.6040848934,44.06,-12.88,45.9040085396,135.01,31.7886667379,-19.8027875393,37.4522326077,-11.9313332621,-4.0627875393,12.6040848934,43.72,-15.74,46.4670420836,134.07,30.6786667379,-17.8927875393,35.5152423438,-11.9313332621,-4.0627875393,12.6040848934,42.61,-13.83,44.7982254113,135.01,31.2486667379,2.8972124607,31.3826865156,-11.9313332621,-4.0627875393,12.6040848934,43.18,6.96,43.7373295938,135.01,29.2286667379,-35.8627875393,46.2650460863,-11.9313332621,-4.0627875393,12.6040848934,41.16,-31.8,52.0133213706,135.01,29.5486667379,-14.9427875393,33.1120915291,-11.9313332621,-4.0627875393,12.6040848934,41.48,-10.88,42.8831528692,134.07
2019-05-18 01:30:00,32.7541167167,-16.8789364572,36.8473968934,-11.9358832833,-4.0589364572,12.6071517368,44.69,-12.82,46.4924563774,134.59,32.0841167167,-20.2989364572,37.9662661686,-11.9358832833,-4.0589364572,12.6071517368,44.02,-16.24,46.9201236145,134.07,31.2841167167,-17.8289364572,36.0078732216,-11.9358832833,-4.0589364572,12.6071517368,43.22,-13.77,45.3605698818,134.83,31.5441167167,2.3710635428,31.6331035746,-11.9358832833,-4.0589364572,12.6071517368,43.48,6.43,43.9528759014,134.84,29.8641167167,-35.6989364572,46.5433081274,-11.9358832833,-4.0589364572,12.6071517368,41.8,-31.64,52.4245133501,134.83,29.8641167167,-15.8589364572,33.8137743061,-11.9358832833,-4.0589364572,12.6071517368,41.8,-11.8,43.4336275252,134.07
2019-05-18 02:00:00,31.9357000936,-17.0149653273,36.1856046731,-12.3242999064,-4.2049653273,13.0219085232,44.26,-12.81,46.0764983479,134.47,31.5457000936,-20.4749653273,37.6079167138,-12.3242999064,-4.2049653273,13.0219085232,43.87,-16.27,46.7898471893,134.07,30.4857000936,-17.954965327300002,35.3802019512,-12.3242999064,-4.2049653273,13.0219085232,42.81,-13.75,44.9639700205,134.83,30.9957000936,2.1950346727,31.0733262061,-12.3242999064,-4.2049653273,13.0219085232,43.32,6.4,43.7902089513,134.95,29.0357000936,-35.8449653273,46.1295287126,-12.3242999064,-4.2049653273,13.0219085232,41.36,-31.64,52.074362214,134.83,29.3157000936,-16.4449653273,33.6131991426,-12.3242999064,-4.2049653273,13.0219085232,41.64,-12.24,43.4016958194,134.07
2019-05-18 02:30:00,31.3417000528,-17.3441566705,35.8206914061,-12.3482999472,-4.1741566705,13.0347265217,43.69,-13.17,45.6318419527,134.97,30.8317000528,-20.8241566705,37.2053655967,-12.3482999472,-4.1741566705,13.0347265217,43.18,-16.65,46.2788817929,134.19,29.9117000528,-18.2841566705,35.0573841751,-12.3482999472,-4.1741566705,13.0347265217,42.26,-14.11,44.5533354531,135.01,30.3217000528,1.9558433295,30.3847135452,-12.3482999472,-4.1741566705,13.0347265217,42.67,6.13,43.10807117,134.95,28.4517000528,-36.2941566705,46.1168629063,-12.3482999472,-4.1741566705,13.0347265217,40.8,-32.12,51.9262399948,135.01,28.6517000528,-16.2941566705,32.9608776813,-12.3482999472,-4.1741566705,13.0347265217,41.0,-12.12,42.7538816951,134.19
2019-05-18 03:00:00,30.4392833669,-17.4733079558,35.0979552511,-12.0007166331,-4.0633079558,12.6699515095,42.44,-13.41,44.508220589,134.97,29.9892833669,-20.9533079558,36.5841253982,-12.0007166331,-4.0633079558,12.6699515095,41.99,-16.89,45.2596089245,134.82,29.0492833669,-18.4233079558,34.3988246916,-12.0007166331,-4.0633079558,12.6699515095,41.05,-14.36,43.4892182041,135.17,29.4992833669,1.9166920442,29.5614855437,-12.0007166331,-4.0633079558,12.6699515095,41.5,5.98,41.9286346069,135.16,27.679283366900002,-36.5833079558,45.8746242349,-12.0007166331,-4.0633079558,12.6699515095,39.68,-32.52,51.3035359405,135.17,27.8392833669,-16.3033079558,32.2617970467,-12.0007166331,-4.0633079558,12.6699515095,39.84,-12.24,41.6778502325,134.82
2019-05-18 03:30:00,29.899016684,-17.607343153,34.6982669824,-11.700983316,-3.967343153,12.3552750781,41.6,-13.64,43.7791000364,134.97,29.389016684,-21.167343153,36.2183754165,-11.700983316,-3.967343153,12.3552750781,41.09,-17.2,44.5446753271,134.62,28.549016684,-18.567343153,34.0557276444,-11.700983316,-3.967343153,12.3552750781,40.25,-14.6,42.8161476548,135.09,28.929016684,1.692656847,28.9784936376,-11.700983316,-3.967343153,12.3552750781,40.63,5.66,41.0223414739,135.16,27.139016684,-36.687343153,45.6342784999,-11.700983316,-3.967343153,12.3552750781,38.84,-32.72,50.785273456,135.09,27.339016684,-17.207343153,32.3034749158,-11.700983316,-3.967343153,12.3552750781,39.04,-13.24,41.2240124199,134.62
2019-05-18 04:00:00,29.473883351,-17.6311221646,34.3448142893,-11.556116649,-3.9311221646,12.2064554019,41.03,-13.7,43.2568017773,134.97,28.853883351,-21.2011221646,35.8055046811,-11.556116649,-3.9311221646,12.2064554019,40.41,-17.27,43.9456596264,134.77,28.143883351,-18.5811221646,33.7244165401,-11.556116649,-3.9311221646,12.2064554019,39.7,-14.65,42.3168110802,135.09,28.403883351,1.6588778354,28.4522840048,-11.556116649,-3.9311221646,12.2064554019,39.96,5.59,40.3490978833,135.16,26.763883351,-36.7311221646,45.4475608531,-11.556116649,-3.9311221646,12.2064554019,38.32,-32.8,50.4406819938,135.09,26.763883351,-16.6511221646,31.5208712025,-11.556116649,-3.9311221646,12.2064554019,38.32,-12.72,40.375992867,134.77
2019-05-18 04:30:00,29.085583377,-17.4432518497,33.9151617344,-11.324416623,-3.8732518497,11.9684790906,40.41,-13.57,42.6276084246,134.97,28.455583377,-21.5732518497,35.7088983405,-11.324416623,-3.8732518497,11.9684790906,39.78,-17.7,43.540078089,135.01,27.785583377000002,-18.4232518497,33.3384890527,-11.324416623,-3.8732518497,11.9684790906,39.11,-14.55,41.7288221736,135.09,28.025583377,1.3367481503,28.0574449877,-11.324416623,-3.8732518497,11.9684790906,39.35,5.21,39.6934075131,135.16,26.435583377,-36.5932518497,45.1431738961,-11.324416623,-3.8732518497,11.9684790906,37.76,-32.72,49.9641471457,135.09,26.475583377,-17.4332518497,31.6997600181,-11.324416623,-3.8732518497,11.9684790906,37.8,-13.56,40.1586055535,135.01
2019-05-18 05:00:00,28.9546500098,-17.4166065248,33.7891985704,-11.2953499902,-3.8466065248,11.932364106,40.25,-13.57,42.4759626142,135.05,28.2646500098,-21.6166065248,35.5832561442,-11.2953499902,-3.8466065248,11.932364106,39.56,-17.77,43.3678048787,135.01,27.6446500098,-18.3866065248,33.2008128464,-11.2953499902,-3.8466065248,11.932364106,38.94,-14.54,41.5660342106,135.29,27.8446500098,1.3033934752,27.8751389004,-11.2953499902,-3.8466065248,11.932364106,39.14,5.15,39.4773618673,135.53,26.2646500098,-36.5666065248,45.0216453817,-11.2953499902,-3.8466065248,11.932364106,37.56,-32.72,49.8131709491,135.29,26.2246500098,-17.3666065248,31.4536371557,-11.2953499902,-3.8466065248,11.932364106,37.52,-13.52,39.8815847228,135.01
2019-05-18 05:30:00,28.8290166814,-17.8210100361,33.8924859154,-11.2109833186,-3.8110100361,11.8410280156,40.04,-14.01,42.4202982073,135.05,28.2590166814,-21.4210100361,35.460283343,-11.2109833186,-3.8110100361,11.8410280156,39.47,-17.61,43.2202845895,135.01,27.5290166814,-18.9610100361,33.4270348825,-11.2109833186,-3.8110100361,11.8410280156,38.74,-15.15,41.5969962858,135.29,27.8290166814,1.5189899639000002,27.8704413306,-11.2109833186,-3.8110100361,11.8410280156,39.04,5.33,39.4021636462,135.53,26.1890166814,-35.9310100361,44.4623669743,-11.2109833186,-3.8110100361,11.8410280156,37.4,-32.12,49.2996389439,135.29,26.2690166814,-17.0910100361,31.3394936376,-11.2109833186,-3.8110100361,11.8410280156,37.48,-13.28,39.7631588282,135.01
2019-05-18 06:00:00,27.8617333363,-34.1267266145,44.0557561951,-11.2982666637,-3.8267266145,11.9287327988,39.16,-30.3,49.5135900536,133.14,29.5717333363,-12.5767266145,32.1350504099,-11.2982666637,-3.8267266145,11.9287327988,40.87,-8.75,41.7961648958,135.01,26.2617333363,-34.1067266145,43.0458759718,-11.2982666637,-3.8267266145,11.9287327988,37.56,-30.28,48.2455386538,133.14,29.0317333363,10.1232733855,30.7460925086,-11.2982666637,-3.8267266145,11.9287327988,40.33,13.95,42.674481836300004,135.53,25.4617333363,-29.1867266145,38.7319619301,-11.2982666637,-3.8267266145,11.9287327988,36.76,-25.36,44.6590102891,133.14,27.2217333363,-10.5067266145,29.1790004967,-11.2982666637,-3.8267266145,11.9287327988,38.52,-6.68,39.0949203862,135.01
2019-05-18 06:30:00,29.4274833172,-32.4529236353,43.808321434,-11.8825166828,-4.0229236353,12.5450435349,41.31,-28.43,50.1475921655,132.39,31.3274833172,-12.6429236353,33.7824618558,-11.8825166828,-4.0229236353,12.5450435349,43.21,-8.62,44.0614173626,134.15,27.6774833172,-32.4829236353,42.6753255485,-11.8825166828,-4.0229236353,12.5450435349,39.56,-28.46,48.7336146823,132.54,30.6974833172,9.9170763647,32.2596324472,-11.8825166828,-4.0229236353,12.5450435349,42.58,13.94,44.8037944822,135.01,26.8374833172,-27.8229236353,38.6570251108,-11.8825166828,-4.0229236353,12.5450435349,38.72,-23.8,45.4497348727,132.54,28.8774833172,-9.7029236353,30.4640077765,-11.8825166828,-4.0229236353,12.5450435349,40.76,-5.68,41.1538576564,134.15
2019-05-18 07:00:00,30.7353333109,-31.4352535258,43.9640293645,-12.0046666891,-4.1052535258,12.6872033493,42.74,-27.33,50.7310210818,132.22,32.7853333109,-12.2152535258,34.9870047161,-12.0046666891,-4.1052535258,12.6872033493,44.79,-8.11,45.5183062075,134.07,28.9153333109,-31.5052535258,42.7630389496,-12.0046666891,-4.1052535258,12.6872033493,40.92,-27.4,49.2463846389,132.26,32.1253333109,10.3047464742,33.7375879434,-12.0046666891,-4.1052535258,12.6872033493,44.13,14.41,46.4231084698,135.01,28.0353333109,-26.8652535258,38.8293930014,-12.0046666891,-4.1052535258,12.6872033493,40.04,-22.76,46.0566954959,132.26,30.2353333109,-10.2652535258,31.9304057345,-12.0046666891,-4.1052535258,12.6872033493,42.24,-6.16,42.6868035814,134.07
2019-05-18 07:30:00,33.0749666453,-30.709432948,45.1333877587,-12.6850333547,-4.3494329480000005,13.4099827807,45.76,-26.36,52.8093476574,131.71,35.1849666453,-10.959432948,36.8522868812,-12.6850333547,-4.3494329480000005,13.4099827807,47.87,-6.61,48.3242071844,133.52,31.0949666453,-30.769432948,43.7453420905,-12.6850333547,-4.3494329480000005,13.4099827807,43.78,-26.42,51.1341842606,131.71,34.4249666453,11.280567052,36.2260889629,-12.6850333547,-4.3494329480000005,13.4099827807,47.11,15.63,49.6351589098,133.63,30.2349666453,-26.109432948,39.9481626224,-12.6850333547,-4.3494329480000005,13.4099827807,42.92,-21.76,48.1209309968,131.71,32.4749666453,-10.269432948,34.0600163195,-12.6850333547,-4.3494329480000005,13.4099827807,45.16,-5.92,45.5463719741,133.52
2019-05-18 08:00:00,35.7732999767,-23.1357100426,42.6027002712,-13.2267000233,-4.5757100426,13.9958106553,49.0,-18.56,52.3972671043,132.11,36.9132999767,-14.4957100426,39.657500234,-13.2267000233,-4.5757100426,13.9958106553,50.14,-9.92,51.1118968539,132.71,33.9532999767,-21.0957100426,39.9731855312,-13.2267000233,-4.5757100426,13.9958106553,47.18,-16.52,49.9886267065,132.49,36.1032999767,7.6642899574,36.9078529552,-13.2267000233,-4.5757100426,13.9958106553,49.33,12.24,50.8258448036,133.43,32.7732999767,-27.8157100426,42.9860781712,-13.2267000233,-4.5757100426,13.9958106553,46.0,-23.24,51.5373418018,132.49,34.1332999767,-11.735710042600001,36.0944463527,-13.2267000233,-4.5757100426,13.9958106553,47.36,-7.16,47.8981753306,132.71
2019-05-18 08:30:00,38.893049977,-13.0231160471,41.015495707,-13.886950023,-4.8231160471,14.700674452,52.78,-8.2,53.413185638,133.18,39.033049977,-17.4731160471,42.7655091739,-13.886950023,-4.8231160471,14.700674452,52.92,-12.65,54.4109262924,133.04,37.043049977,-14.0431160471,39.6156113157,-13.886950023,-4.8231160471,14.700674452,50.93,-9.22,51.7578332236,133.26,38.193049977,4.8068839529,38.4943528311,-13.886950023,-4.8231160471,14.700674452,52.08,9.63,52.9628482995,133.43,35.473049977,-31.4631160471,47.415872301,-13.886950023,-4.8231160471,14.700674452,49.36,-26.64,56.090098948,133.26,36.273049977,-13.9431160471,38.8605795085,-13.886950023,-4.8231160471,14.700674452,50.16,-9.12,50.982349887,133.04
2019-05-18 09:00:00,40.8464166483,-11.9539327071,42.5596788072,-13.7635833517,-4.8439327071000005,14.5910901152,54.61,-7.11,55.0709015724,133.43,41.0464166483,-16.6139327071,44.2812723357,-13.7635833517,-4.8439327071000005,14.5910901152,54.81,-11.77,56.0595130196,133.13,38.9264166483,-12.9839327071,41.0347221463,-13.7635833517,-4.8439327071000005,14.5910901152,52.69,-8.14,53.315060724,133.68,40.1564166483,5.6860672929,40.5569865657,-13.7635833517,-4.8439327071000005,14.5910901152,53.92,10.53,54.9385775207,133.73,37.3564166483,-30.3639327071,48.1401108666,-13.7635833517,-4.8439327071000005,14.5910901152,51.12,-25.52,57.1360201624,133.68,38.1964166483,-13.6839327071,40.5735906608,-13.7635833517,-4.8439327071000005,14.5910901152,51.96,-8.84,52.7066143857,133.13
2019-05-18 09:30:00,41.8790333258,-10.7702977948,43.2417939833,-13.1709666742,-4.8302977948,14.0287611684,55.05,-5.94,55.3695412659,133.13,42.5990333258,-15.8702977948,45.4592563994,-13.1709666742,-4.8302977948,14.0287611684,55.77,-11.04,56.8522163156,132.8,39.9190333258,-11.8402977948,41.6379859447,-13.1709666742,-4.8302977948,14.0287611684,53.09,-7.01,53.5508001808,133.13,41.6690333258,6.3097022052,42.1440467946,-13.1709666742,-4.8302977948,14.0287611684,54.84,11.14,55.9600321658,133.13,38.2690333258,-29.1502977948,48.1067435316,-13.1709666742,-4.8302977948,14.0287611684,51.44,-24.32,56.8993497327,133.13,39.6290333258,-12.9102977948,41.6789643764,-13.1709666742,-4.8302977948,14.0287611684,52.8,-8.08,53.4146646531,132.8
2019-05-18 10:00:00,42.756216671,-10.6522272746,44.0631820222,-12.623783329,-4.6322272746,13.4468373628,55.38,-6.02,55.7062366347,133.13,43.076216671,-14.8622272746,45.5680397016,-12.623783329,-4.6322272746,13.4468373628,55.7,-10.23,56.6316422153,132.19,40.806216671,-11.7022272746,42.4510240417,-12.623783329,-4.6322272746,13.4468373628,53.43,-7.07,53.8957308142,133.13,42.146216671,7.2077727254,42.7581052824,-12.623783329,-4.6322272746,13.4468373628,54.77,11.84,56.0351541445,133.13,39.176216671,-28.9522272746,48.7135239622,-12.623783329,-4.6322272746,13.4468373628,51.8,-24.32,57.225015509,133.13,40.096216671,-12.9922272746,42.1486009362,-12.623783329,-4.6322272746,13.4468373628,52.72,-8.36,53.3787223526,132.19
2019-05-18 10:30:00,43.287899994,-10.1951175555,44.4722689758,-12.212100006,-4.5351175555,13.0269980348,55.5,-5.66,55.7878624792,132.63,43.877899994,-14.2051175555,46.1200116289,-12.212100006,-4.5351175555,13.0269980348,56.09,-9.67,56.9174577788,132.19,41.297899994,-11.2551175555,42.8041378268,-12.212100006,-4.5351175555,13.0269980348,53.51,-6.72,53.930311514,133.13,42.927899994,7.8148824445,43.6334388458,-12.212100006,-4.5351175555,13.0269980348,55.14,12.35,56.5061244468,132.93,39.667899994,-28.4551175555,48.8183982227,-12.212100006,-4.5351175555,13.0269980348,51.88,-23.92,57.1288088446,133.13,40.867899994,-12.0951175555,42.620149209,-12.212100006,-4.5351175555,13.0269980348,53.08,-7.5600000000000005,53.6156693514,132.19
2019-05-18 11:00:00,43.913033316,-10.2810902776,45.1005023509,-11.876966684,-4.3610902776,12.6523296678,55.79,-5.92,56.1032129205,132.55,43.903033316,-13.3010902776,45.8736889395,-11.876966684,-4.3610902776,12.6523296678,55.78,-8.94,56.4918755221,132.19,41.923033316,-11.3310902776,43.4273454092,-11.876966684,-4.3610902776,12.6523296678,53.8,-6.97,54.2496165885,132.94,42.953033316,8.6389097224,43.813169621,-11.876966684,-4.3610902776,12.6523296678,54.83,13.0,56.3500567879,132.55,40.283033316,-28.4810902776,49.3345241848,-11.876966684,-4.3610902776,12.6523296678,52.16,-24.12,57.4668600151,132.94,40.843033316,-9.4410902776,41.9200137891,-11.876966684,-4.3610902776,12.6523296678,52.72,-5.08,52.9641841247,132.19
2019-05-18 11:30:00,43.8960999789,-10.2225474438,45.0707007889,-11.7439000211,-4.3625474438000005,12.5280089362,55.64,-5.86,55.947736326,132.55,43.9560999789,-13.2625474438,45.9133302,-11.7439000211,-4.3625474438000005,12.5280089362,55.7,-8.9,56.4065599022,132.19,41.9360999789,-11.2725474438,43.4247257598,-11.7439000211,-4.3625474438000005,12.5280089362,53.68,-6.91,54.1229202834,133.04,43.0160999789,8.6774525562,43.8826052128,-11.7439000211,-4.3625474438000005,12.5280089362,54.76,13.04,56.2912000227,132.85,40.2960999789,-28.4425474438,49.3229579263,-11.7439000211,-4.3625474438000005,12.5280089362,52.04,-24.08,57.3411545053,133.04,40.9360999789,-9.2025474438,41.9577306457,-11.7439000211,-4.3625474438000005,12.5280089362,52.68,-4.84,52.9018714225,132.19
2019-05-18 12:00:00,43.6895499943,-10.0775193069,44.8367391107,-10.8604500057,-4.0075193069,11.5762509182,54.55,-6.07,54.8866778007,132.3,43.0595499943,-13.0975193069,45.007442248,-10.8604500057,-4.0075193069,11.5762509182,53.92,-9.09,54.6808421662,132.19,41.7595499943,-11.1175193069,43.2141094003,-10.8604500057,-4.0075193069,11.5762509182,52.62,-7.11,53.0981779348,132.65,42.1695499943,8.8024806931,43.0784704124,-10.8604500057,-4.0075193069,11.5762509182,53.03,12.81,54.555265557,132.64,40.0995499943,-28.2875193069,49.0729829772,-10.8604500057,-4.0075193069,11.5762509182,50.96,-24.28,56.4485606548,132.65,40.0995499943,-9.8075193069,41.2814891289,-10.8604500057,-4.0075193069,11.5762509182,50.96,-5.8,51.2890007701,132.19
2019-05-18 12:30:00,44.1750999887,-9.6166785115,45.2097330738,-9.8549000113,-3.6266785114999998,10.5010404846,54.03,-5.99,54.3610246408,132.19,43.1650999887,-12.7766785115,45.0163233819,-9.8549000113,-3.6266785114999998,10.5010404846,53.02,-9.15,53.8037442935,132.19,42.2650999887,-10.6866785115,43.5952265123,-9.8549000113,-3.6266785114999998,10.5010404846,52.12,-7.06,52.5959884402,132.19,42.2850999887,9.1033214885,43.2539032132,-9.8549000113,-3.6266785114999998,10.5010404846,52.14,12.73,53.6715241073,132.19,40.6250999887,-27.8666785115,49.2640895618,-9.8549000113,-3.6266785114999998,10.5010404846,50.48,-24.24,55.998285688,132.19,40.2250999887,-10.1066785115,41.4753374867,-9.8549000113,-3.6266785114999998,10.5010404846,50.08,-6.48,50.4974930071,132.19
2019-05-18 13:00:00,43.4359833172,-9.9502654048,44.561108922,-9.8540166828,-3.7002654048,10.525854305,53.29,-6.25,53.6552569652,132.28,43.7659833172,-13.0202654048,45.6616754723,-9.8540166828,-3.7002654048,10.525854305,53.62,-9.32,54.4239542849,132.19,41.5659833172,-11.0002654048,42.9969395202,-9.8540166828,-3.7002654048,10.525854305,51.42,-7.3,51.9355985813,132.82,42.8859833172,8.8997345952,43.7996899641,-9.8540166828,-3.7002654048,10.525854305,52.74,12.6,54.2242344344,132.49,39.9459833172,-28.1802654048,48.885672149,-9.8540166828,-3.7002654048,10.525854305,49.8,-24.48,55.4915344895,132.82,40.8259833172,-10.8602654048,42.2457841504,-9.8540166828,-3.7002654048,10.525854305,50.68,-7.16,51.1832785195,132.19
2019-05-18 13:30:00,42.5065166533,-10.1130435153,43.6929926549,-8.2934833467,-3.3530435153,8.9456563112,50.8,-6.76,51.2478058067,132.94,43.2565166533,-13.1930435153,45.2236954502,-8.2934833467,-3.3530435153,8.9456563112,51.55,-9.84,52.4807402768,132.19,40.7265166533,-11.1630435153,42.2286952111,-8.2934833467,-3.3530435153,8.9456563112,49.02,-7.8100000000000005,49.6382564158,133.1,42.4165166533,8.7869564847,43.3171038882,-8.2934833467,-3.3530435153,8.9456563112,50.71,12.14,52.1429161056,133.05,39.1065166533,-28.4730435153,48.3738963882,-8.2934833467,-3.3530435153,8.9456563112,47.4,-25.12,53.6448916487,133.1,40.3865166533,-11.7130435153,42.0507564234,-8.2934833467,-3.3530435153,8.9456563112,48.68,-8.36,49.3926310293,132.19
2019-05-18 14:00:00,42.7935999924,-9.4220985109,43.8185821388,-5.5964000076,-2.5820985109,6.1633534512,48.39,-6.84,48.8710312967,133.13,42.2435999924,-12.5820985109,44.0775560037,-5.5964000076,-2.5820985109,6.1633534512,47.84,-10.0,48.8739767156,132.54,41.0935999924,-10.5220985109,42.4193177386,-5.5964000076,-2.5820985109,6.1633534512,46.69,-7.94,47.3603177777,133.1,41.5235999924,9.4479014891,42.5848822809,-5.5964000076,-2.5820985109,6.1633534512,47.12,12.03,48.6314229691,133.13,39.4835999924,-27.9420985109,48.3706061318,-5.5964000076,-2.5820985109,6.1633534512,45.08,-25.36,51.7236502966,133.1,39.5235999924,-10.9820985109,41.0209878484,-5.5964000076,-2.5820985109,6.1633534512,45.12,-8.4,45.8952546567,132.54
2019-05-18 14:30:00,42.5301833286,-9.5344764204,43.5858088668,-5.1698166714,-2.6044764204,5.7888083265,47.7,-6.93,48.2007769647,133.13,42.7101833286,-12.6744764204,44.5511179713,-5.1698166714,-2.6044764204,5.7888083265,47.88,-10.07,48.9274902279,132.7,40.8601833286,-10.6344764204,42.2214006208,-5.1698166714,-2.6044764204,5.7888083265,46.03,-8.03,46.7251730869,133.1,41.9701833286,9.4355235796,43.0177334812,-5.1698166714,-2.6044764204,5.7888083265,47.14,12.04,48.6532753265,133.13,39.3101833286,-28.1244764204,48.3350461596,-5.1698166714,-2.6044764204,5.7888083265,44.48,-25.52,51.2809984302,133.1,40.0301833286,-10.3244764204,41.3401788902,-5.1698166714,-2.6044764204,5.7888083265,45.2,-7.72,45.8545352174,132.7
2019-05-18 15:00:00,41.3950833407,-10.0441802188,42.5962261363,-5.0849166593,-2.7141802188,5.7639527836,46.48,-7.33,47.054429122,133.23,42.1650833407,-13.5341802188,44.2839506743,-5.0849166593,-2.7141802188,5.7639527836,47.25,-10.82,48.4730327089,133.13,39.7650833407,-11.1341802188,41.2944526812,-5.0849166593,-2.7141802188,5.7639527836,44.85,-8.42,45.633528244,133.69,41.4550833407,8.6258197812,42.3429888138,-5.0849166593,-2.7141802188,5.7639527836,46.54,11.34,47.9016408905,133.64,38.2350833407,-28.6741802188,47.7925748343,-5.0849166593,-2.7141802188,5.7639527836,43.32,-25.96,50.5029108072,133.69,39.5150833407,-11.1941802188,41.0700801338,-5.0849166593,-2.7141802188,5.7639527836,44.6,-8.48,45.3990132051,133.13
2019-05-18 15:30:00,39.6358666705,-10.7337960241,41.0635641878,-6.6941333295,-3.0637960241,7.3619472364,46.33,-7.67,46.9605983778,133.23,40.6458666705,-14.4437960241,43.1359446515,-6.6941333295,-3.0637960241,7.3619472364,47.34,-11.38,48.6886023624,133.13,38.0258666705,-11.8337960241,39.824681598,-6.6941333295,-3.0637960241,7.3619472364,44.72,-8.77,45.571825726,133.61,39.9358666705,7.7862039759,40.6878165926,-6.6941333295,-3.0637960241,7.3619472364,46.63,10.85,47.8756660528,133.77,36.4658666705,-29.4237960241,46.8563678116,-6.6941333295,-3.0637960241,7.3619472364,43.16,-26.36,50.5730679315,133.61,38.0258666705,-11.9037960241,39.8455379663,-6.6941333295,-3.0637960241,7.3619472364,44.72,-8.84,45.5853485234,133.13
2019-05-18 16:00:00,38.617600015,-11.275245354900001,40.2299663029,-7.862399985,-3.5952453549,8.6454104984,46.48,-7.68,47.1102196981,133.13,40.467600015,-15.0452453549,43.1739048357,-7.862399985,-3.5952453549,8.6454104984,48.33,-11.45,49.6678105014,133.13,36.997600015,-12.3652453549,39.0092514612,-7.862399985,-3.5952453549,8.6454104984,44.86,-8.77,45.7092167949,133.61,39.737600015,7.1847546451,40.3818963679,-7.862399985,-3.5952453549,8.6454104984,47.6,10.78,48.8054136341,133.88,35.497600015,-29.9152453549,46.4219938334,-7.862399985,-3.5952453549,8.6454104984,43.36,-26.32,50.7230913884,133.61,37.817600015,-12.5552453549,39.8472716358,-7.862399985,-3.5952453549,8.6454104984,45.68,-8.96,46.5504457551,133.13
2019-05-18 16:30:00,40.1630833357,-11.8292167363,41.8688861999,-11.0069166643,-4.2292167363,11.7914582922,51.17,-7.6,51.731314501,133.13,41.4230833357,-15.5692167363,44.252371041800004,-11.0069166643,-4.2292167363,11.7914582922,52.43,-11.34,53.6423386888,133.13,38.3530833357,-12.8692167363,40.4546133434,-11.0069166643,-4.2292167363,11.7914582922,49.36,-8.64,50.1104699639,133.61,40.5830833357,6.6907832637,41.1309279462,-11.0069166643,-4.2292167363,11.7914582922,51.59,10.92,52.7330494093,133.71,36.7930833357,-30.3492167363,47.6949257034,-11.0069166643,-4.2292167363,11.7914582922,47.8,-26.12,54.4710418479,133.61,38.6330833357,-12.8692167363,40.7201653659,-11.0069166643,-4.2292167363,11.7914582922,49.64,-8.64,50.3862997252,133.13
2019-05-18 17:00:00,41.4934500463,-11.9665908539,43.1845538753,-13.4265499537,-4.9065908539,14.2949948397,54.92,-7.06,55.3719242938,133.71,42.9634500463,-16.0865908539,45.8763168223,-13.4265499537,-4.9065908539,14.2949948397,56.39,-11.18,57.4876030114,133.13,39.5534500463,-13.0065908539,41.6370846266,-13.4265499537,-4.9065908539,14.2949948397,52.98,-8.1,53.595619224000004,133.83,42.0234500463,6.2734091461,42.4891282107,-13.4265499537,-4.9065908539,14.2949948397,55.45,11.18,56.5658457022,133.83,37.9334500463,-30.5065908539,48.6785241964,-13.4265499537,-4.9065908539,14.2949948397,51.36,-25.6,57.3864931844,133.83,40.0534500463,-12.7065908539,42.0206652938,-13.4265499537,-4.9065908539,14.2949948397,53.48,-7.8,54.0458175995,133.13
2019-05-18 17:30:00,42.123100044,-11.9133163363,43.775365943,-14.156899956,-5.2233163363,15.0897597699,56.28,-6.69,56.6762251742,133.37,44.263100044,-16.1333163363,47.1116325499,-14.156899956,-5.2233163363,15.0897597699,58.42,-10.91,59.4299966347,133.13,40.113100044,-12.9433163363,42.1496172334,-14.156899956,-5.2233163363,15.0897597699,54.27,-7.72,54.8163415416,133.83,43.263100044,6.2366836637,43.710319703,-14.156899956,-5.2233163363,15.0897597699,57.42,11.46,58.5524380363,134.07,38.523100044,-30.3833163363,49.0629712573,-14.156899956,-5.2233163363,15.0897597699,52.68,-25.16,58.3798595408,133.83,41.243100044,-13.3433163363,43.3478649081,-14.156899956,-5.2233163363,15.0897597699,55.4,-8.12,55.9919137019,133.13
2019-05-18 18:00:00,43.3557666693,-12.0825317729,45.0078890588,-15.4642333307,-5.4225317729,16.3873842737,58.82,-6.66,59.1958444487,133.67,44.9557666693,-16.2725317729,47.8102106994,-15.4642333307,-5.4225317729,16.3873842737,60.42,-10.85,61.3864716367,133.13,41.2457666693,-13.1025317729,43.276894609,-15.4642333307,-5.4225317729,16.3873842737,56.71,-7.68,57.227672502,133.92,43.8957666693,6.0874682271,44.3158617303,-15.4642333307,-5.4225317729,16.3873842737,59.36,11.51,60.4656075798,133.96,39.6157666693,-30.4625317729,49.9737412129,-15.4642333307,-5.4225317729,16.3873842737,55.08,-25.04,60.5046113945,133.92,41.8157666693,-13.5425317729,43.954049972199996,-15.4642333307,-5.4225317729,16.3873842737,57.28,-8.12,57.8526818739,133.13
2019-05-18 18:30:00,43.5045166486,-12.349689511,45.2234209216,-15.6054833514,-5.459689511,16.5329767491,59.11,-6.89,59.5102024866,133.67,44.9045166486,-16.559689511,47.8606198471,-15.6054833514,-5.459689511,16.5329767491,60.51,-11.1,61.5196724634,133.13,41.3845166486,-13.339689511,43.4813239735,-15.6054833514,-5.459689511,16.5329767491,56.99,-7.88,57.5322040252,133.8,43.8445166486,5.800310489,44.2265219288,-15.6054833514,-5.459689511,16.5329767491,59.45,11.26,60.5069425769,133.81,39.7945166486,-30.699689511,50.2600685572,-15.6054833514,-5.459689511,16.5329767491,55.4,-25.24,60.8787122071,133.8,41.7545166486,-13.379689511,43.8458179531,-15.6054833514,-5.459689511,16.5329767491,57.36,-7.92,57.9041967391,133.13
2019-05-18 19:00:00,43.0178333232,-12.6043812627,44.8263807466,-15.6721666768,-5.4543812627,16.5941882388,58.69,-7.15,59.1239257831,134.05,44.2478333232,-16.8543812627,47.3491385512,-15.6721666768,-5.4543812627,16.5941882388,59.92,-11.4,60.9948063363,133.13,40.9278333232,-13.6043812627,43.1296502428,-15.6721666768,-5.4543812627,16.5941882388,56.6,-8.15,57.1837608067,134.07,43.2178333232,5.5556187373,43.5734554139,-15.6721666768,-5.4543812627,16.5941882388,58.89,11.01,59.9103680509,134.07,39.3278333232,-31.0143812627,50.0856298653,-15.6721666768,-5.4543812627,16.5941882388,55.0,-25.56,60.6491022192,134.07,41.1278333232,-12.7343812627,43.0541884142,-15.6721666768,-5.4543812627,16.5941882388,56.8,-7.28,57.2646348107,133.13
2019-05-18 19:30:00,42.8358999844,-12.8251739132,44.7146442833,-15.9841000156,-5.5051739132,16.9055728422,58.82,-7.32,59.2737277383,133.2,43.9858999844,-16.8251739132,47.0940110274,-15.9841000156,-5.5051739132,16.9055728422,59.97,-11.32,61.0290365318,132.78,40.7458999844,-13.7951739132,43.0178473292,-15.9841000156,-5.5051739132,16.9055728422,56.73,-8.29,57.332512591,133.68,42.9558999844,5.4848260868,43.3046494117,-15.9841000156,-5.5051739132,16.9055728422,58.94,10.99,59.9558479216,133.7,39.1358999844,-31.1451739132,50.0164025663,-15.9841000156,-5.5051739132,16.9055728422,55.12,-25.64,60.7916441627,133.68,40.8958999844,-13.3851739132,43.0306578642,-15.9841000156,-5.5051739132,16.9055728422,56.88,-7.88,57.423242681,132.78
2019-05-18 20:00:00,42.8564499908,-13.1829641543,44.8382186278,-16.3735500092,-5.5329641543,17.283137222,59.23,-7.65,59.7219842269,133.2,43.6664499908,-16.8129641543,46.7913947052,-16.3735500092,-5.5329641543,17.283137222,60.04,-11.28,61.0904247816,132.23,40.7464499908,-14.1429641543,43.1311560467,-16.3735500092,-5.5329641543,17.283137222,57.12,-8.61,57.7652707083,133.13,42.6264499908,5.3770358457,42.9642497119,-16.3735500092,-5.5329641543,17.283137222,59.0,10.91,60.0002341662,133.13,39.1464499908,-31.3329641543,50.1417908494,-16.3735500092,-5.5329641543,17.283137222,55.52,-25.8,61.2218131061,133.13,40.5464499908,-13.7729641543,42.8218302791,-16.3735500092,-5.5329641543,17.283137222,56.92,-8.24,57.5133375836,132.23
2019-05-18 20:30:00,42.2549166623,-13.732627853,44.4304293237,-16.1650833377,-5.432627853,17.0535440511,58.42,-8.3,59.0066640304,133.2,42.7849166623,-17.442627853,46.2038349081,-16.1650833377,-5.432627853,17.0535440511,58.95,-12.01,60.1609723991,132.91,40.1949166623,-14.662627853,42.7857918128,-16.1650833377,-5.432627853,17.0535440511,56.36,-9.23,57.1107914496,133.13,41.7749166623,4.817372147,42.0517625855,-16.1650833377,-5.432627853,17.0535440511,57.94,10.25,58.839664343,133.13,38.5949166623,-31.952627853,50.1052693724,-16.1650833377,-5.432627853,17.0535440511,54.76,-26.52,60.8438000128,133.13,39.6749166623,-14.872627853000001,42.3709106748,-16.1650833377,-5.432627853,17.0535440511,55.84,-9.44,56.6323158629,132.91
2019-05-18 21:00:00,41.2953333132,-13.862171461900001,43.559893837,-15.8446666868,-5.3521714619,16.7242100493,57.14,-8.51,57.7702319538,133.2,41.8553333132,-17.6421714619,45.4215272823,-15.8446666868,-5.3521714619,16.7242100493,57.7,-12.29,58.9943565098,133.11,39.2753333132,-14.8121714619,41.97561471,-15.8446666868,-5.3521714619,16.7242100493,55.12,-9.46,55.9258974,133.13,40.8853333132,4.6378285381,41.1475386103,-15.8446666868,-5.3521714619,16.7242100493,56.73,9.99,57.6028905525,133.13,37.7153333132,-32.1521714619,49.5601502888,-15.8446666868,-5.3521714619,16.7242100493,53.56,-26.8,59.8908473809,133.13,38.8753333132,-14.1921714619,41.3848918208,-15.8446666868,-5.3521714619,16.7242100493,54.72,-8.84,55.4294506558,133.11
2019-05-18 21:30:00,40.9813999755,-14.1867751367,43.36749627,-15.8586000245,-5.3267751367,16.7293074601,56.84,-8.86,57.5263869889,133.2,41.3313999755,-17.9667751367,45.0676117932,-15.8586000245,-5.3267751367,16.7293074601,57.19,-12.64,58.570177565,132.97,38.9713999755,-15.1167751367,41.8005610797,-15.8586000245,-5.3267751367,16.7293074601,54.83,-9.79,55.6971543259,133.13,40.3813999755,4.3132248633,40.6110991319,-15.8586000245,-5.3267751367,16.7293074601,56.24,9.64,57.0602067995,133.13,37.4213999755,-32.4467751367,49.5293286134,-15.8586000245,-5.3267751367,16.7293074601,53.28,-27.12,59.7850549887,133.13,38.3813999755,-15.2867751367,41.3136461494,-15.8586000245,-5.3267751367,16.7293074601,54.24,-9.96,55.1468874915,132.97
2019-05-18 22:00:00,40.1352999796,-14.5089288313,42.6772927947,-15.5747000204,-5.2389288313,16.4322139721,55.71,-9.27,56.4759860472,133.2,40.4852999796,-18.2589288313,44.4122505229,-15.5747000204,-5.2389288313,16.4322139721,56.06,-13.02,57.5520981373,132.89,38.1752999796,-15.4389288313,41.1790487019,-15.5747000204,-5.2389288313,16.4322139721,53.75,-10.2,54.7092542446,133.13,39.5752999796,4.0310711687,39.7800691709,-15.5747000204,-5.2389288313,16.4322139721,55.15,9.27,55.9236568904,133.13,36.6252999796,-32.7589288313,49.1381727049,-15.5747000204,-5.2389288313,16.4322139721,52.2,-27.52,59.0100872733,133.13,37.5852999796,-14.7989288313,40.3938493971,-15.5747000204,-5.2389288313,16.4322139721,53.16,-9.56,54.0127688607,132.89
2019-05-18 22:30:00,38.5053666388,-14.8228599033,41.259913181,-14.9446333612,-5.0128599033,15.7629575496,53.45,-9.81,54.34278793,132.41,38.6553666388,-18.9328599033,43.0428920276,-14.9446333612,-5.0128599033,15.7629575496,53.6,-13.92,55.3780317454,132.23,36.6453666388,-15.7328599033,39.8798918859,-14.9446333612,-5.0128599033,15.7629575496,51.59,-10.72,52.691996546,132.9,37.7853666388,3.1671400967,37.9178679308,-14.9446333612,-5.0128599033,15.7629575496,52.73,8.18,53.3607093281,133.01,35.1353666388,-32.9328599033,48.1566947605,-14.9446333612,-5.0128599033,15.7629575496,50.08,-27.92,57.3370107348,132.9,35.8153666388,-15.5328599033,39.0385735427,-14.9446333612,-5.0128599033,15.7629575496,50.76,-10.52,51.8386728225,132.23
2019-05-18 23:00:00,36.8355166399,-15.4223474062,39.933746201,-14.1644833601,-4.7423474062,14.9372838153,51.0,-10.68,52.1062606603,132.19,36.7255166399,-19.1723474062,41.428763891,-14.1644833601,-4.7423474062,14.9372838153,50.89,-14.43,52.8962853138,131.48,35.0755166399,-16.3123474062,38.6831299853,-14.1644833601,-4.7423474062,14.9372838153,49.24,-11.57,50.5810488227,132.19,35.9655166399,2.7176525938,36.0680471165,-14.1644833601,-4.7423474062,14.9372838153,50.13,7.46,50.6820333057,132.19,33.5155166399,-33.3823474062,47.3040270377,-14.1644833601,-4.7423474062,14.9372838153,47.68,-28.64,55.620427902,132.19,33.9955166399,-16.5423474062,37.8066714922,-14.1644833601,-4.7423474062,14.9372838153,48.16,-11.8,49.5845298455,131.48
2019-05-18 23:30:00,35.5218333072,-15.9418429122,38.9351126483,-13.2881666928,-4.4618429122,14.0172542329,48.81,-11.48,50.1418637468,132.49,35.1118333072,-19.5018429122,40.1641969316,-13.2881666928,-4.4618429122,14.0172542329,48.4,-15.04,50.6829517688,132.19,33.8718333072,-16.8318429122,37.8234322531,-13.2881666928,-4.4618429122,14.0172542329,47.16,-12.37,48.7553330416,132.5,34.421833307200004,2.5481570878,34.5160211028,-13.2881666928,-4.4618429122,14.0172542329,47.71,7.01,48.2222376088,132.5,32.3918333072,-34.1018429122,47.0336746917,-13.2881666928,-4.4618429122,14.0172542329,45.68,-29.64,54.4535765584,132.5,32.5918333072,-14.3818429122,35.623938635,-13.2881666928,-4.4618429122,14.0172542329,45.88,-9.92,46.9401832123,132.19
2019-05-19 00:00:00,34.3259166414,-16.5346290679,38.1006891235,-12.6440833586,-4.2346290679,13.3343514024,46.97,-12.3,48.5537938785,133.13,33.6059166414,-19.9746290679,39.0940333006,-12.6440833586,-4.2346290679,13.3343514024,46.25,-15.74,48.8549905332,132.91,32.7459166414,-17.4346290679,37.0979965418,-12.6440833586,-4.2346290679,13.3343514024,45.39,-13.2,47.2704146375,133.14,32.9759166414,2.2653709321,33.0536379813,-12.6440833586,-4.2346290679,13.3343514024,45.62,6.5,46.0807378413,133.15,31.2759166414,-34.8746290679,46.844665805,-12.6440833586,-4.2346290679,13.3343514024,43.92,-30.64,53.5516199568,133.14,31.1559166414,-13.954629067900001,34.1382895615,-12.6440833586,-4.2346290679,13.3343514024,43.8,-9.72,44.865559174,132.91
2019-05-19 00:30:00,33.3177666424,-16.5261182049,37.1912107488,-12.1122333576,-4.0661182049,12.776521990100001,45.43,-12.46,47.1077116829,133.34,32.6677666424,-20.3061182049,38.4645474945,-12.1122333576,-4.0661182049,12.776521990100001,44.78,-16.24,47.6338745012,133.13,31.7977666424,-17.4461182049,36.2693397219,-12.1122333576,-4.0661182049,12.776521990100001,43.91,-13.38,45.9032950887,133.78,32.0777666424,2.0338817951,32.1421808209,-12.1122333576,-4.0661182049,12.776521990100001,44.19,6.1,44.6090360801,133.89,30.3677666424,-34.9861182049,46.3274186405,-12.1122333576,-4.0661182049,12.776521990100001,42.48,-30.92,52.5413817862,133.78,30.3277666424,-16.1061182049,34.3391973282,-12.1122333576,-4.0661182049,12.776521990100001,42.44,-12.04,44.1147957039,133.13
2019-05-19 01:00:00,32.1252999769,-16.3218747572,36.0338520588,-11.5547000231,-3.9018747572,12.1957254497,43.68,-12.42,45.4114390875,133.92,31.4152999769,-21.1918747572,37.8948100452,-11.5547000231,-3.9018747572,12.1957254497,42.97,-17.29,46.3180850209,133.4,30.6652999769,-17.2518747572,35.1850508783,-11.5547000231,-3.9018747572,12.1957254497,42.22,-13.35,44.2803669813,134.07,30.8852999769,1.2881252428,30.9121500595,-11.5547000231,-3.9018747572,12.1957254497,42.44,5.19,42.7561656373,134.07,29.2452999769,-34.9418747572,45.5655811143,-11.5547000231,-3.9018747572,12.1957254497,40.8,-31.04,51.2652084751,134.07,29.1652999769,-16.5418747572,33.5298127526,-11.5547000231,-3.9018747572,12.1957254497,40.72,-12.64,42.6366978083,133.4
2019-05-19 01:30:00,32.3596499766,-16.8948771665,36.5045726051,-11.6803500234,-3.9248771665,12.3221441901,44.04,-12.97,45.9101568283,134.07,31.5696499766,-20.9948771665,37.9134233074,-11.6803500234,-3.9248771665,12.3221441901,43.25,-17.07,46.4967461227,133.51,30.8796499766,-17.8248771665,35.6550000516,-11.6803500234,-3.9248771665,12.3221441901,42.56,-13.9,44.7723530764,134.07,31.0196499766,1.5351228335,31.0576123807,-11.6803500234,-3.9248771665,12.3221441901,42.7,5.46,43.0476666034,134.07,29.5196499766,-35.5648771665,46.2198033598,-11.6803500234,-3.9248771665,12.3221441901,41.2,-31.64,51.9473733696,134.07,29.3196499766,-16.2848771665,33.5386210075,-11.6803500234,-3.9248771665,12.3221441901,41.0,-12.36,42.8225361229,133.51
2019-05-19 02:00:00,31.6811333095,-17.3802815369,36.1354174471,-12.1388666905,-4.0702815369,12.8030963568,43.82,-13.31,45.796817575,134.07,31.0811333095,-21.2002815369,37.6229821392,-12.1388666905,-4.0702815369,12.8030963568,43.22,-17.13,46.4909163171,134.06,30.2111333095,-18.2902815369,35.3163839392,-12.1388666905,-4.0702815369,12.8030963568,42.35,-14.22,44.6736040632,134.07,30.5411333095,1.3697184631,30.571832665,-12.1388666905,-4.0702815369,12.8030963568,42.68,5.44,43.0252948857,134.07,28.8211333095,-36.0702815369,46.1705851749,-12.1388666905,-4.0702815369,12.8030963568,40.96,-32.0,51.9780876909,134.07,28.8211333095,-17.4302815369,33.6819304627,-12.1388666905,-4.0702815369,12.8030963568,40.96,-13.36,43.0837695658,134.06
2019-05-19 02:30:00,30.8413333101,-18.0259340478,35.7228517708,-12.0386666899,-4.0359340478,12.6971752492,42.88,-13.99,45.104484256,134.07,30.3013333101,-20.9559340478,36.8418508246,-12.0386666899,-4.0359340478,12.6971752492,42.34,-16.92,45.5956357561,134.06,29.4313333101,-18.9359340478,34.9967566879,-12.0386666899,-4.0359340478,12.6971752492,41.47,-14.9,44.0655296122,134.68,29.7713333101,1.6340659522,29.816144261,-12.0386666899,-4.0359340478,12.6971752492,41.81,5.67,42.1927126409,134.67,28.0813333101,-36.7959340478,46.2871693121,-12.0386666899,-4.0359340478,12.6971752492,40.12,-32.76,51.7960616263,134.68,28.0813333101,-16.4359340478,32.5376890466,-12.0386666899,-4.0359340478,12.6971752492,40.12,-12.4,41.9925517205,134.06
2019-05-19 03:00:00,29.987150019,-18.047158996,34.9989873294,-11.702849981,-3.937158996,12.3473850931,41.69,-14.11,44.0130457933,134.62,29.367150019,-21.417158996,36.3472722456,-11.702849981,-3.937158996,12.3473850931,41.07,-17.48,44.6351352636,134.23,28.627150019,-18.957158996,34.3349325819,-11.702849981,-3.937158996,12.3473850931,40.33,-15.02,43.0361394644,135.17,28.897150019,1.292841004,28.9260560236,-11.702849981,-3.937158996,12.3473850931,40.6,5.23,40.9354723925,135.17,27.257150019,-36.937158996,45.9054020988,-11.702849981,-3.937158996,12.3473850931,38.96,-33.0,51.0576301839,135.17,27.257150019,-17.297158996,32.2822542039,-11.702849981,-3.937158996,12.3473850931,38.96,-13.36,41.1870270838,134.23
2019-05-19 03:30:00,29.542749999,-17.1172150182,34.1434199735,-11.467250001,-3.8672150182,12.1017839421,41.01,-13.25,43.0973618682,135.26,28.832749999,-22.7072150182,36.7007504881,-11.467250001,-3.8672150182,12.1017839421,40.3,-18.84,44.4863529636,135.01,28.202749999,-18.1072150182,33.515165869,-11.467250001,-3.8672150182,12.1017839421,39.67,-14.24,42.1483866832,135.6,28.402749999,0.31278498180000003,28.4044722175,-11.467250001,-3.8672150182,12.1017839421,39.87,4.18,40.0885183064,135.94,26.812749999,-36.2672150182,45.102488265,-11.467250001,-3.8672150182,12.1017839421,38.28,-32.4,50.1509561225,135.6,26.812749999,-18.1872150182,32.3990486377,-11.467250001,-3.8672150182,12.1017839421,38.28,-14.32,40.8707817395,135.01
2019-05-19 04:00:00,29.0104833867,-17.1983038703,33.7252101898,-11.2895166133,-3.8083038703,11.91454421,40.3,-13.39,42.4662465966,135.51,28.2504833867,-22.7883038703,36.2959585198,-11.2895166133,-3.8083038703,11.91454421,39.54,-18.98,43.859457361,135.01,27.7004833867,-18.1883038703,33.1380623685,-11.2895166133,-3.8083038703,11.91454421,38.99,-14.38,41.5572436526,135.94,27.8404833867,0.2616961297,27.8417133106,-11.2895166133,-3.8083038703,11.91454421,39.13,4.07,39.3410955618,135.94,26.3504833867,-36.4083038703,44.9434374011,-11.2895166133,-3.8083038703,11.91454421,37.64,-32.6,49.7948752383,135.94,26.2704833867,-17.8483038703,31.7600416942,-11.2895166133,-3.8083038703,11.91454421,37.56,-14.04,40.0983191668,135.01
2019-05-19 04:30:00,28.4708667206,-17.3601453151,33.3461376651,-11.0191332794,-3.7201453151,11.6301667828,39.49,-13.64,41.7792975049,135.01,27.7608667206,-22.8601453151,35.961812592,-11.0191332794,-3.7201453151,11.6301667828,38.78,-19.14,43.2461327751,135.01,27.1808667206,-18.3201453151,32.7784569504,-11.0191332794,-3.7201453151,11.6301667828,38.2,-14.6,40.8949874679,135.01,27.3708667206,0.0398546849,27.3708957367,-11.0191332794,-3.7201453151,11.6301667828,38.39,3.76,38.5736918119,135.42,25.8608667206,-36.4401453151,44.6840980453,-11.0191332794,-3.7201453151,11.6301667828,36.88,-32.72,49.3024624131,135.01,25.8208667206,-17.3601453151,31.1141736763,-11.0191332794,-3.7201453151,11.6301667828,36.84,-13.64,39.2840323796,135.01
