Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-19 05:00:00,28.3639500164,-17.4523550739,33.303128354,-10.9760499836,-3.6923550739,11.5804645517,39.34,-13.76,41.6770104494,135.01,27.4739500164,-22.9623550739,35.8062519687,-10.9760499836,-3.6923550739,11.5804645517,38.45,-19.27,43.0085503127,135.01,27.0939500164,-18.4223550739,32.7637802148,-10.9760499836,-3.6923550739,11.5804645517,38.07,-14.73,40.8203111208,135.01,27.0939500164,-0.0423550739,27.0939831225,-10.9760499836,-3.6923550739,11.5804645517,38.07,3.65,38.2445734713,135.91,25.7039500164,-36.5723550739,44.7015682286,-10.9760499836,-3.6923550739,11.5804645517,36.68,-32.88,49.2596873721,135.01,25.5439500164,-18.1723550739,31.3484907352,-10.9760499836,-3.6923550739,11.5804645517,36.52,-14.48,39.2858855061,135.01
2019-05-19 05:30:00,28.1801167429,-17.4565424155,33.1489042465,-10.8498832571,-3.6665424155,11.4526634447,39.03,-13.79,41.3945044662,135.01,27.2301167429,-22.9465424155,35.6093115162,-10.8498832571,-3.6665424155,11.4526634447,38.08,-19.28,42.6826053563,135.01,26.9101167429,-18.4365424155,32.6199399042,-10.8498832571,-3.6665424155,11.4526634447,37.76,-14.77,40.5459060819,135.18,26.8401167429,-0.0265424155,26.8401298669,-10.8498832571,-3.6665424155,11.4526634447,37.69,3.64,37.8653628003,135.67,25.5901167429,-36.5465424155,44.6150628985,-10.8498832571,-3.6665424155,11.4526634447,36.44,-32.88,49.0812387782,135.18,25.2701167429,-17.7865424155,30.9021017294,-10.8498832571,-3.6665424155,11.4526634447,36.12,-14.12,38.7818101692,135.01
2019-05-19 06:00:00,27.9539167311,-17.3899050938,32.9215774194,-10.7260832689,-3.6299050938,11.3236510579,38.68,-13.76,41.0545977937,135.01,27.1239167311,-22.8999050938,35.4980634985,-10.7260832689,-3.6299050938,11.3236510579,37.85,-19.27,42.472996127,135.01,26.7139167311,-18.3699050938,32.4204682303,-10.7260832689,-3.6299050938,11.3236510579,37.44,-14.74,40.237062517,135.04,26.7539167311,0.0100949062,26.7539186357,-10.7260832689,-3.6299050938,11.3236510579,37.48,3.64,37.6563407675,135.78,25.3539167311,-36.5099050938,44.4499073516,-10.7260832689,-3.6299050938,11.3236510579,36.08,-32.88,48.8145552064,135.04,25.1939167311,-18.3499050938,31.1681320776,-10.7260832689,-3.6299050938,11.3236510579,35.92,-14.72,38.819129305,135.01
2019-05-19 06:30:00,28.9384833232,-17.1761020727,33.6519583302,-10.8715166768,-3.6961020727,11.4826410458,39.81,-13.48,42.0303045433,135.01,28.0584833232,-22.6961020727,36.0886621488,-10.8715166768,-3.6961020727,11.4826410458,38.93,-19.0,43.3191054848,134.71,27.6384833232,-18.1561020727,33.0685621532,-10.8715166768,-3.6961020727,11.4826410458,38.51,-14.46,41.13528534,135.04,27.6684833232,0.1238979273,27.6687607258,-10.8715166768,-3.6961020727,11.4826410458,38.54,3.8200000000000003,38.7288522939,135.14,26.2484833232,-36.1761020727,44.6955617254,-10.8715166768,-3.6961020727,11.4826410458,37.12,-32.48,49.3238765711,135.04,26.0884833232,-18.1361020727,31.7730571475,-10.8715166768,-3.6961020727,11.4826410458,36.96,-14.44,39.680665317,134.71
2019-05-19 07:00:00,29.5224666569,-16.6475111779,33.8927081527,-10.4975333431,-3.6275111778999998,11.1066216122,40.02,-13.02,42.0846860509,134.73,28.7324666569,-22.1375111779,36.2715321063,-10.4975333431,-3.6275111778999998,11.1066216122,39.23,-18.51,43.3775633248,134.19,28.2124666569,-17.6175111779,33.2613886506,-10.4975333431,-3.6275111778999998,11.1066216122,38.71,-13.99,41.1604688992,135.04,28.3124666569,0.6124888221,28.3190909238,-10.4975333431,-3.6275111778999998,11.1066216122,38.81,4.24,39.040923401,135.01,26.8224666569,-35.5875111779,44.5636137381,-10.4975333431,-3.6275111778999998,11.1066216122,37.32,-31.96,49.1347534847,135.04,26.7424666569,-16.0675111779,31.1981479955,-10.4975333431,-3.6275111778999998,11.1066216122,37.24,-12.44,39.2628475788,134.19
2019-05-19 07:30:00,30.7812833238,-15.8812101157,34.6366891865,-9.9487166762,-3.5612101157,10.5668907911,40.73,-12.32,42.5525005141,135.01,30.0812833238,-21.4112101157,36.923211196,-9.9487166762,-3.5612101157,10.5668907911,40.03,-17.85,43.829480946,134.19,29.4312833238,-16.8912101157,33.9339566992,-9.9487166762,-3.5612101157,10.5668907911,39.38,-13.33,41.5749119061,135.04,29.6312833238,1.3587898843000001,29.6624217043,-9.9487166762,-3.5612101157,10.5668907911,39.58,4.92,39.8846185891,135.01,28.0512833238,-34.8412101157,44.730128755,-9.9487166762,-3.5612101157,10.5668907911,38.0,-31.28,49.2182730294,135.04,28.0112833238,-17.2812101157,32.9131009859,-9.9487166762,-3.5612101157,10.5668907911,37.96,-13.72,40.3633497123,134.19
2019-05-19 08:00:00,32.0156667363,-15.3135560125,35.4895465499,-9.7443332637,-3.6235560125,10.3962584101,41.76,-11.69,43.3653513764,134.66,31.6656667363,-20.3835560125,37.6590467958,-9.7443332637,-3.6235560125,10.3962584101,41.41,-16.76,44.6730981688,134.07,30.6256667363,-16.3335560125,34.7090264205,-9.7443332637,-3.6235560125,10.3962584101,40.37,-12.71,42.3235277358,134.76,31.1856667363,2.2964439875,31.270104969,-9.7443332637,-3.6235560125,10.3962584101,40.93,5.92,41.3559100976,134.84,29.2156667363,-34.2635560125,45.0282850381,-9.7443332637,-3.6235560125,10.3962584101,38.96,-30.64,49.5650199233,134.76,29.5756667363,-15.9035560125,33.5803984005,-9.7443332637,-3.6235560125,10.3962584101,39.32,-12.28,41.1929702741,134.07
2019-05-19 08:30:00,34.4663001194,-14.9762941911,37.5794522527,-9.4436998806,-3.5862941911,10.101731211,43.91,-11.39,45.3632031497,134.14,33.9563001194,-18.1362941911,38.496174937,-9.4436998806,-3.5862941911,10.101731211,43.4,-14.55,45.7740374011,133.51,33.0063001194,-15.9762941911,36.6695762677,-9.4436998806,-3.5862941911,10.101731211,42.45,-12.39,44.2212007978,134.19,33.4163001194,4.3537058089,33.698722052,-9.4436998806,-3.5862941911,10.101731211,42.86,7.94,43.5892555568,134.23,31.5563001194,-33.7862941911,46.2310907549,-9.4436998806,-3.5862941911,10.101731211,41.0,-30.2,50.9219009857,134.19,31.6763001194,-14.1462941911,34.6915786408,-9.4436998806,-3.5862941911,10.101731211,41.12,-10.56,42.4543048465,133.51
2019-05-19 09:00:00,36.6381167602,-12.8765422478,38.8349963305,-7.8018832398,-3.1465422478,8.4124972633,44.44,-9.73,45.4927082069,134.04,35.5581167602,-16.9465422478,39.3899093891,-7.8018832398,-3.1465422478,8.4124972633,43.36,-13.8,45.5030724237,133.13,35.1281167602,-13.9265422478,37.788002938700004,-7.8018832398,-3.1465422478,8.4124972633,42.93,-10.78,44.2627755569,134.07,34.9881167602,5.4134577522,35.4044324804,-7.8018832398,-3.1465422478,8.4124972633,42.79,8.56,43.6378012737,134.07,33.6381167602,-31.5865422478,46.1436079034,-7.8018832398,-3.1465422478,8.4124972633,41.44,-28.44,50.2603939499,134.07,33.2381167602,-14.2265422478,36.1547633112,-7.8018832398,-3.1465422478,8.4124972633,41.04,-11.08,42.5093871986,133.13
2019-05-19 09:30:00,37.6623667425,-11.8984877339,39.4971882417,-6.6576332575,-2.9284877339,7.2732469365,44.32,-8.97,45.2186167413,133.64,37.1723667425,-15.3984877339,40.2355349626,-6.6576332575,-2.9284877339,7.2732469365,43.83,-12.47,45.5693954316,133.13,36.1623667425,-12.9584877339,38.4140491587,-6.6576332575,-2.9284877339,7.2732469365,42.82,-10.03,43.979009766,133.78,36.5823667425,6.8115122661,37.2111039319,-6.6576332575,-2.9284877339,7.2732469365,43.24,9.74,44.3234159333,133.83,34.6223667425,-30.5684877339,46.1859364005,-6.6576332575,-2.9284877339,7.2732469365,41.28,-27.64,49.6790499104,133.78,34.7423667425,-12.7684877339,37.0144070043,-6.6576332575,-2.9284877339,7.2732469365,41.4,-9.84,42.5533265445,133.13
2019-05-19 10:00:00,38.4204833911,-9.8429552288,39.6612822743,-5.2895166089,-2.6829552288,5.9310399354,43.71,-7.16,44.2925467771,133.13,38.2404833911,-14.5529552288,40.9160491235,-5.2895166089,-2.6829552288,5.9310399354,43.53,-11.87,45.1193727793,132.33,36.9204833911,-10.9729552288,38.5165917532,-5.2895166089,-2.6829552288,5.9310399354,42.21,-8.29,43.0163713021,133.13,37.6504833911,7.5370447712,38.3974731391,-5.2895166089,-2.6829552288,5.9310399354,42.94,10.22,44.1394608032,133.13,35.3504833911,-28.4429552288,45.3724407337,-5.2895166089,-2.6829552288,5.9310399354,40.64,-25.76,48.1163922172,133.13,35.8304833911,-12.4029552288,37.916445488,-5.2895166089,-2.6829552288,5.9310399354,41.12,-9.72,42.2531986955,132.33
2019-05-19 10:30:00,39.5495167118,-8.8678151731,40.531499085,-5.8104832882,-2.8578151731,6.4752469919,45.36,-6.01,45.7564170363,133.0,39.6795167118,-14.2678151731,42.1667475186,-5.8104832882,-2.8578151731,6.4752469919,45.49,-11.41,46.8991279237,132.19,37.9895167118,-10.0178151731,39.2881661679,-5.8104832882,-2.8578151731,6.4752469919,43.8,-7.16,44.3813654589,133.13,39.0295167118,7.7721848269,39.7958544542,-5.8104832882,-2.8578151731,6.4752469919,44.84,10.63,46.0827787791,133.13,36.3895167118,-27.4178151731,45.562413406,-5.8104832882,-2.8578151731,6.4752469919,42.2,-24.56,48.8265665391,133.13,37.1895167118,-10.8578151731,38.7421256979,-5.8104832882,-2.8578151731,6.4752469919,43.0,-8.0,43.7378554573,132.19
2019-05-19 11:00:00,41.0791833664,-8.7091763011,41.9922499741,-6.2608166336,-2.9791763011,6.9334923634,47.34,-5.73,47.6855166691,133.12,41.0091833664,-13.889176301100001,43.2973710368,-6.2608166336,-2.9791763011,6.9334923634,47.27,-10.91,48.5126890617,132.19,39.4191833664,-9.8591763011,40.6334268135,-6.2608166336,-2.9791763011,6.9334923634,45.68,-6.88,46.1952032142,133.13,40.3291833664,8.1508236989,41.1446103149,-6.2608166336,-2.9791763011,6.9334923634,46.59,11.13,47.900991639,133.13,37.7791833664,-27.2191763011,46.5634003735,-6.2608166336,-2.9791763011,6.9334923634,44.04,-24.24,50.2702615867,133.13,38.4191833664,-9.9391763011,39.6840128526,-6.2608166336,-2.9791763011,6.9334923634,44.68,-6.96,45.2188456288,132.19
2019-05-19 11:30:00,42.0116833548,-8.9162459623,42.9474211143,-6.6483166451999995,-2.9962459623,7.2922975859,48.66,-5.92,49.0187923148,132.38,41.8416833548,-12.9862459623,43.8106043117,-6.6483166451999995,-2.9962459623,7.2922975859,48.49,-9.99,49.5083851484,132.19,40.3116833548,-10.0262459623,41.5398293568,-6.6483166451999995,-2.9962459623,7.2922975859,46.96,-7.03,47.4832865333,132.44,41.1016833548,8.9037540377,42.0550259846,-6.6483166451999995,-2.9962459623,7.2922975859,47.75,11.9,49.2104917675,132.71,38.6716833548,-27.2762459623,47.3232784926,-6.6483166451999995,-2.9962459623,7.2922975859,45.32,-24.28,51.414208153,132.44,39.1516833548,-12.0762459623,40.9718199017,-6.6483166451999995,-2.9962459623,7.2922975859,45.8,-9.08,46.6913953529,132.19
2019-05-19 12:00:00,42.7676666787,-9.5486960682,43.8206676095,-8.5523333213,-3.4486960682,9.2214917345,51.32,-6.1,51.6812577246,132.19,43.0876666787,-12.6686960682,44.9115005303,-8.5523333213,-3.4486960682,9.2214917345,51.64,-9.22,52.4566297049,131.41,40.9676666787,-10.6286960682,42.3239753947,-8.5523333213,-3.4486960682,9.2214917345,49.52,-7.18,50.0378137012,132.19,42.2676666787,9.1113039318,43.2385419019,-8.5523333213,-3.4486960682,9.2214917345,50.82,12.56,52.3490783109,132.19,39.2876666787,-27.7286960682,48.0874343119,-8.5523333213,-3.4486960682,9.2214917345,47.84,-24.28,53.6487092109,132.19,40.2876666787,-10.9686960682,41.7541420682,-8.5523333213,-3.4486960682,9.2214917345,48.84,-7.52,49.4155441132,131.41
2019-05-19 12:30:00,44.6671000042,-9.7385120789,45.7163913744,-10.4628999958,-3.9385120789,11.1796311977,55.13,-5.8,55.4342574587,132.19,44.8571000042,-12.8485120789,46.6609438764,-10.4628999958,-3.9385120789,11.1796311977,55.32,-8.91,56.0329412043,131.66,42.7171000042,-10.7785120789,44.0559525536,-10.4628999958,-3.9385120789,11.1796311977,53.18,-6.84,53.6180753105,132.19,43.9371000042,8.9914879211,44.847693495,-10.4628999958,-3.9385120789,11.1796311977,54.4,12.93,55.9155157358,132.19,41.0171000042,-27.8985120789,49.6057402825,-10.4628999958,-3.9385120789,11.1796311977,51.48,-23.96,56.7826734136,132.19,41.8571000042,-8.7385120789,42.7595417903,-10.4628999958,-3.9385120789,11.1796311977,52.32,-4.8,52.5397221157,131.66
2019-05-19 13:00:00,45.8979167306,-10.263644341,47.0314911029,-12.4120832694,-4.423644341,13.1768144991,58.31,-5.84,58.6017209645,132.19,45.8479167306,-13.423644341,47.7726458962,-12.4120832694,-4.423644341,13.1768144991,58.26,-9.0,58.9510610592,132.19,43.8479167306,-11.283644341,45.2764887245,-12.4120832694,-4.423644341,13.1768144991,56.26,-6.86,56.6766900939,132.36,44.8679167306,8.496355659,45.6652823404,-12.4120832694,-4.423644341,13.1768144991,57.28,12.92,58.7190326896,132.38,42.1079167306,-28.343644341,50.7586330186,-12.4120832694,-4.423644341,13.1768144991,54.52,-23.92,59.5365165256,132.36,42.7879167306,-9.223644341,43.7707828702,-12.4120832694,-4.423644341,13.1768144991,55.2,-4.8,55.408302627,132.19
2019-05-19 13:30:00,45.4447501056,-10.6980239267,46.686968504,-13.1252498944,-4.6780239267,13.93399055,58.57,-6.02,58.878564011,132.69,45.9547501056,-13.8280239267,47.9901375596,-13.1252498944,-4.6780239267,13.93399055,59.08,-9.15,59.7843533042,132.19,43.3947501056,-11.7180239267,44.9490424979,-13.1252498944,-4.6780239267,13.93399055,56.52,-7.04,56.9567555256,132.95,44.9647501056,8.1819760733,45.703101476,-13.1252498944,-4.6780239267,13.93399055,58.09,12.86,59.4964511547,132.95,41.6347501056,-28.8780239267,50.6694452532,-13.1252498944,-4.6780239267,13.93399055,54.76,-24.2,59.8690036663,132.95,42.8347501056,-9.9580239267,43.9770173742,-13.1252498944,-4.6780239267,13.93399055,55.96,-5.28,56.2085402764,132.19
2019-05-19 14:00:00,44.6035666999,-11.0929238449,45.9622793363,-13.1464333001,-4.6729238449,13.9522373035,57.75,-6.42,58.1057561692,133.13,45.3035666999,-14.1629238449,47.4657936579,-13.1464333001,-4.6729238449,13.9522373035,58.45,-9.49,59.2153915802,132.19,42.5835666999,-12.1029238449,44.2700905633,-13.1464333001,-4.6729238449,13.9522373035,55.73,-7.43,56.2231073492,133.13,44.3135666999,7.9270761551,45.0170048985,-13.1464333001,-4.6729238449,13.9522373035,57.46,12.6,58.8252632803,133.13,40.8935666999,-29.3129238449,50.3143250156,-13.1464333001,-4.6729238449,13.9522373035,54.04,-24.64,59.3923496757,133.13,42.2535666999,-11.9929238449,43.9225923781,-13.1464333001,-4.6729238449,13.9522373035,55.4,-7.32,55.881503201,132.19
2019-05-19 14:30:00,44.1977166651,-11.5723554094,45.6876084746,-13.3822833349,-4.7323554094,14.1943895598,57.58,-6.84,57.9848428471,133.13,44.7077166651,-14.6523554094,47.0475445528,-13.3822833349,-4.7323554094,14.1943895598,58.09,-9.92,58.9309299095,132.38,42.1777166651,-12.5723554094,44.0116337304,-13.3822833349,-4.7323554094,14.1943895598,55.56,-7.84,56.1104197097,133.13,43.7477166651,7.4876445906,44.383865705,-13.3822833349,-4.7323554094,14.1943895598,57.13,12.22,58.4223013925,133.13,40.4577166651,-29.8523554094,50.2791205297,-13.3822833349,-4.7323554094,14.1943895598,53.84,-25.12,59.411783343,133.13,41.6977166651,-13.0123554094,43.6808993541,-13.3822833349,-4.7323554094,14.1943895598,55.08,-8.28,55.6988761107,132.38
2019-05-19 15:00:00,43.9974333289,-11.8862465074,45.5747407625,-13.3925666711,-4.6862465074,14.1887895314,57.39,-7.2,57.8398832986,133.37,44.2274333289,-14.9962465074,46.7006773845,-13.3925666711,-4.6862465074,14.1887895314,57.62,-10.31,58.5351219355,133.13,41.9974333289,-12.8862465074,43.9299414439,-13.3925666711,-4.6862465074,14.1887895314,55.39,-8.2,55.9936791076,133.43,43.2774333289,7.2337534926,43.8778238423,-13.3925666711,-4.6862465074,14.1887895314,56.67,11.92,57.9100621654,133.51,40.3274333289,-30.2462465074,50.4096945704,-13.3925666711,-4.6862465074,14.1887895314,53.72,-25.56,59.4907723937,133.43,41.2074333289,-12.4862465074,43.0576231741,-13.3925666711,-4.6862465074,14.1887895314,54.6,-7.8,55.1543289326,133.13
2019-05-19 15:30:00,43.3222333237,-11.9339005686,44.9358863597,-12.6277666763,-4.4939005686,13.4035679411,55.95,-7.44,56.4425026022,133.13,43.7122333237,-14.9839005686,46.2090534246,-12.6277666763,-4.4939005686,13.4035679411,56.34,-10.49,57.3082515874,133.04,41.3522333237,-12.9339005686,43.3277392068,-12.6277666763,-4.4939005686,13.4035679411,53.98,-8.44,54.6358307341,133.43,42.8022333237,7.2960994314,43.4196297129,-12.6277666763,-4.4939005686,13.4035679411,55.43,11.79,56.6700008823,133.51,39.6922333237,-30.3739005686,49.9804684049,-12.6277666763,-4.4939005686,13.4035679411,52.32,-25.88,58.3708557415,133.43,40.7722333237,-12.0539005686,42.5167205828,-12.6277666763,-4.4939005686,13.4035679411,53.4,-7.5600000000000005,53.9324911348,133.04
2019-05-19 16:00:00,43.3980166678,-11.9236043251,45.0062239118,-12.4419833322,-4.4736043251,13.2218033905,55.84,-7.45,56.3347858787,133.13,43.8980166678,-15.0236043251,46.3976783286,-12.4419833322,-4.4736043251,13.2218033905,56.34,-10.55,57.3192646499,132.79,41.4480166678,-12.9136043251,43.4131231583,-12.4419833322,-4.4736043251,13.2218033905,53.89,-8.44,54.5469128366,133.13,42.9580166678,7.1363956749,43.5467488942,-12.4419833322,-4.4736043251,13.2218033905,55.4,11.61,56.6034636749,133.13,39.7980166678,-30.2336043251,49.9795254197,-12.4419833322,-4.4736043251,13.2218033905,52.24,-25.76,58.2459887031,133.13,40.9180166678,-11.5136043251,42.5070249791,-12.4419833322,-4.4736043251,13.2218033905,53.36,-7.04,53.822404257,132.79
2019-05-19 16:30:00,44.1850500104,-11.6247011804,45.6886454379,-12.1949499896,-4.4047011804,12.9660401718,56.38,-7.22,56.840415199,133.13,44.5550500104,-14.7647011804,46.9377127944,-12.1949499896,-4.4047011804,12.9660401718,56.75,-10.36,57.68788521,132.4,42.1950500104,-12.6347011804,44.0460885811,-12.1949499896,-4.4047011804,12.9660401718,54.39,-8.23,55.0091356049,133.13,43.6050500104,7.3552988196,44.2210448444,-12.1949499896,-4.4047011804,12.9660401718,55.8,11.76,57.025762599,133.13,40.5650500104,-29.8847011804,50.3847064791,-12.1949499896,-4.4047011804,12.9660401718,52.76,-25.48,58.5905111772,133.13,41.5250500104,-12.4447011804,43.3497447032,-12.1949499896,-4.4047011804,12.9660401718,53.72,-8.04,54.3183210344,132.4
2019-05-19 17:00:00,44.1871999802,-11.4804738648,45.654243201,-12.4828000198,-4.6104738648,13.3070194105,56.67,-6.87,57.0848999298,132.74,45.2071999802,-14.4704738648,47.4666782483,-12.4828000198,-4.6104738648,13.3070194105,57.69,-9.86,58.5265384249,132.19,42.1871999802,-12.4704738648,43.9917328664,-12.4828000198,-4.6104738648,13.3070194105,54.67,-7.86,55.2321328576,132.85,44.2271999802,7.5495261352,44.866920587,-12.4828000198,-4.6104738648,13.3070194105,56.71,12.16,57.9990491301,132.85,40.5171999802,-29.6504738648,50.2075103411,-12.4828000198,-4.6104738648,13.3070194105,53.0,-25.04,58.6174172068,132.85,42.1171999802,-13.0104738648,44.0809592042,-12.4828000198,-4.6104738648,13.3070194105,54.6,-8.4,55.2423750395,132.19
2019-05-19 17:30:00,43.7436666816,-11.5210423424,45.2354152342,-12.0963333184,-4.6810423424,12.9704833048,55.84,-6.84,56.25736574,132.33,45.0636666816,-14.5310423424,47.3485506256,-12.0963333184,-4.6810423424,12.9704833048,57.16,-9.85,58.0024835675,132.19,41.7736666816,-12.5410423424,43.6155588186,-12.0963333184,-4.6810423424,12.9704833048,53.87,-7.86,54.4403940103,132.55,44.0936666816,7.4289576576,44.715107663,-12.0963333184,-4.6810423424,12.9704833048,56.19,12.11,57.4801548363,132.55,40.1036666816,-29.6810423424,49.8925681424,-12.0963333184,-4.6810423424,12.9704833048,52.2,-25.0,57.877802308,132.55,41.9836666816,-12.8810423424,43.9152538403,-12.0963333184,-4.6810423424,12.9704833048,54.08,-8.2,54.698138908,132.19
2019-05-19 18:00:00,44.1403668626,-11.8620511626,45.7064573616,-12.3196331374,-4.7220511626,13.193601776,56.46,-7.14,56.909675803,132.82,44.6103668626,-14.9520511626,47.0494278986,-12.3196331374,-4.7220511626,13.193601776,56.93,-10.23,57.8418343416,132.19,42.1403668626,-12.8520511626,44.0566196888,-12.3196331374,-4.7220511626,13.193601776,54.46,-8.13,55.0634951669,133.04,43.6403668626,7.0179488374,44.2010545778,-12.3196331374,-4.7220511626,13.193601776,55.96,11.74,57.1782231273,133.04,40.4803668626,-30.0020511626,50.3863391734,-12.3196331374,-4.7220511626,13.193601776,52.8,-25.28,58.5398872565,133.04,41.5603668626,-12.7220511626,43.4639468932,-12.3196331374,-4.7220511626,13.193601776,53.88,-8.0,54.4706746791,132.19
2019-05-19 18:30:00,43.940583406,-12.3686966133,45.6482149264,-14.029416594,-5.1386966133,14.940908033,57.97,-7.23,58.4191218695,132.82,44.590583406,-15.4786966133,47.2007433981,-14.029416594,-5.1386966133,14.940908033,58.62,-10.34,59.5249527509,132.19,41.880583406,-13.3286966133,43.9503972659,-14.029416594,-5.1386966133,14.940908033,55.91,-8.19,56.5066739421,133.13,43.600583406,6.5513033867,44.0900266433,-14.029416594,-5.1386966133,14.940908033,57.63,11.69,58.8036818575,133.13,40.250583406,-30.4586966133,50.476149456,-14.029416594,-5.1386966133,14.940908033,54.28,-25.32,59.8950816011,133.13,41.490583406,-13.2186966133,43.5454067787,-14.029416594,-5.1386966133,14.940908033,55.52,-8.08,56.1048732286,132.19
2019-05-19 19:00:00,43.6673166915,-12.7453740347,45.4893295875,-15.3326833085,-5.3853740347,16.2509516931,59.0,-7.36,59.4572922357,132.82,44.1473166915,-15.9653740347,46.9454868878,-15.3326833085,-5.3853740347,16.2509516931,59.48,-10.58,60.4136309122,132.19,41.5673166915,-13.7153740347,43.77160383,-15.3326833085,-5.3853740347,16.2509516931,56.9,-8.33,57.5065118052,133.13,43.1273166915,6.0946259653,43.5558252209,-15.3326833085,-5.3853740347,16.2509516931,58.46,11.48,59.5765222214,133.13,39.8673166915,-30.8253740347,50.3945098653,-15.3326833085,-5.3853740347,16.2509516931,55.2,-25.44,60.7802073047,133.13,40.9873166915,-13.4253740347,43.1300451837,-15.3326833085,-5.3853740347,16.2509516931,56.32,-8.04,56.8909834684,132.19
2019-05-19 19:30:00,43.3954667002,-13.1913708921,45.3561329496,-16.2045332998,-5.5713708921,17.135549979,59.6,-7.62,60.0851429224,133.03,43.8654667002,-16.3813708921,46.8244432015,-16.2045332998,-5.5713708921,17.135549979,60.07,-10.81,61.0349162365,132.19,41.2954667002,-14.1313708921,43.6464341416,-16.2045332998,-5.5713708921,17.135549979,57.5,-8.56,58.1336701061,133.13,42.8354667002,5.6886291079,43.2115460097,-16.2045332998,-5.5713708921,17.135549979,59.04,11.26,60.1041529347,133.13,39.6354667002,-31.2513708921,50.4739378608,-16.2045332998,-5.5713708921,17.135549979,55.84,-25.68,61.461923172,133.13,40.7154667002,-13.6513708921,42.943092062,-16.2045332998,-5.5713708921,17.135549979,56.92,-8.08,57.4906322804,132.19
2019-05-19 20:00:00,42.9118668866,-13.4209225462,44.9616445616,-16.3281331134,-5.6109225462,17.2652941704,59.24,-7.8100000000000005,59.7526041274,133.03,43.2818668866,-16.6209225462,46.3635100858,-16.3281331134,-5.6109225462,17.2652941704,59.61,-11.01,60.6182497273,132.19,40.8218668866,-14.3509225462,43.2709347487,-16.3281331134,-5.6109225462,17.2652941704,57.15,-8.74,57.8144454267,133.01,42.261866886600004,5.4590774538,42.612990031,-16.3281331134,-5.6109225462,17.2652941704,58.59,11.07,59.6266131857,133.05,39.1518668866,-31.4909225462,50.2448692257,-16.3281331134,-5.6109225462,17.2652941704,55.48,-25.88,61.2193172128,133.01,40.1918668866,-13.5709225462,42.4211751674,-16.3281331134,-5.6109225462,17.2652941704,56.52,-7.96,57.0777715052,132.19
2019-05-19 20:30:00,42.9143169173,-13.6655982915,45.0376195324,-16.5356830827,-5.6255982915,17.4664298341,59.45,-8.04,59.991200188,132.16,43.1643169173,-16.8855982915,46.3495597023,-16.5356830827,-5.6255982915,17.4664298341,59.7,-11.26,60.7525933603,131.26,40.8343169173,-14.5755982915,43.3576925546,-16.5356830827,-5.6255982915,17.4664298341,57.37,-8.95,58.0639251171,132.19,42.1543169173,4.9544017085,42.4444640802,-16.5356830827,-5.6255982915,17.4664298341,58.69,10.58,59.6360000335,132.19,39.1443169173,-31.4655982915,50.2231164183,-16.5356830827,-5.6255982915,17.4664298341,55.68,-25.84,61.3837763583,132.19,40.0243169173,-13.5455982915,42.2543391591,-16.5356830827,-5.6255982915,17.4664298341,56.56,-7.92,57.1118201426,131.26
2019-05-19 21:00:00,42.5542502284,-13.9947976378,44.7964125062,-16.4657497716,-5.5847976378,17.3870894688,59.02,-8.41,59.616176496,132.16,42.8442502284,-17.2147976378,46.1733585019,-16.4657497716,-5.5847976378,17.3870894688,59.31,-11.63,60.4394986743,131.56,40.4742502284,-14.8947976378,43.1279483424,-16.4657497716,-5.5847976378,17.3870894688,56.94,-9.31,57.6960977883,132.19,41.8442502284,4.6552023622,42.1024011929,-16.4657497716,-5.5847976378,17.3870894688,58.31,10.24,59.2023116103,132.19,38.8142502284,-31.8247976378,50.1932641445,-16.4657497716,-5.5847976378,17.3870894688,55.28,-26.24,61.191633415,132.19,39.7342502284,-14.1847976378,42.1902728747,-16.4657497716,-5.5847976378,17.3870894688,56.2,-8.6,56.8541994931,131.56
2019-05-19 21:30:00,42.7651835063,-14.245438144,45.0754193351,-16.4348164937,-5.565438144,17.3515790324,59.2,-8.68,59.8329541306,132.16,42.8251835063,-17.455438144,46.2459583439,-16.4348164937,-5.565438144,17.3515790324,59.26,-11.89,60.4410431743,131.87,40.6951835063,-15.145438144,43.4221401727,-16.4348164937,-5.565438144,17.3515790324,57.13,-9.58,57.927655744,132.19,41.8251835063,4.434561856,42.0596161916,-16.4348164937,-5.565438144,17.3515790324,58.26,10.0,59.1119920152,132.19,39.0451835063,-32.085438144,50.537131853,-16.4348164937,-5.565438144,17.3515790324,55.48,-26.52,61.4926076858,132.19,39.7251835063,-15.045438144,42.4788819715,-16.4348164937,-5.565438144,17.3515790324,56.16,-9.48,56.9545081622,131.87
2019-05-19 22:00:00,41.4000501544,-14.5674557007,43.8882093321,-15.8999498456,-5.3874557007,16.7878850371,57.3,-9.18,58.0307022187,132.16,41.6000501544,-17.7174557007,45.2158424599,-15.8999498456,-5.3874557007,16.7878850371,57.5,-12.33,58.8071330707,132.13,39.4000501544,-15.4574557007,42.3237154431,-15.8999498456,-5.3874557007,16.7878850371,55.3,-10.07,56.2093844478,132.33,40.6500501544,4.2525442993,40.8718816618,-15.8999498456,-5.3874557007,16.7878850371,56.55,9.64,57.3657746396,132.5,37.7400501544,-32.5074557007,49.8100999978,-15.8999498456,-5.3874557007,16.7878850371,53.64,-27.12,60.106106179,132.33,38.5800501544,-14.1474557007,41.0922227766,-15.8999498456,-5.3874557007,16.7878850371,54.48,-8.76,55.179778905,132.13
2019-05-19 22:30:00,39.4196501039,-14.899545286,42.141491004,-15.1903498961,-5.119545286,16.0298619427,54.61,-9.78,55.4788292955,132.93,39.5296501039,-18.249545286,43.5389382103,-15.1903498961,-5.119545286,16.0298619427,54.72,-13.13,56.2732200962,132.3,37.5296501039,-15.809545286,40.7236584686,-15.1903498961,-5.119545286,16.0298619427,52.72,-10.69,53.7928852173,133.13,38.6696501039,3.910454714,38.8668688632,-15.1903498961,-5.119545286,16.0298619427,53.86,9.03,54.6117249316,133.13,35.9696501039,-33.079545286,48.8679040366,-15.1903498961,-5.119545286,16.0298619427,51.16,-27.96,58.301862749,133.13,36.6896501039,-14.919545286,39.6071111833,-15.1903498961,-5.119545286,16.0298619427,51.88,-9.8,52.7974847886,132.3
2019-05-19 23:00:00,36.9368667518,-15.526230501,40.0673927154,-13.9931332482,-4.706230501,14.7633459497,50.93,-10.82,52.0666620785,133.75,36.6968667518,-19.336230501,41.4795110794,-13.9931332482,-4.706230501,14.7633459497,50.69,-14.63,52.7590087094,133.36,35.1868667518,-16.456230501,38.8448595584,-13.9931332482,-4.706230501,14.7633459497,49.18,-11.75,50.5641661654,133.9,35.9468667518,3.133769499,36.0832057964,-13.9931332482,-4.706230501,14.7633459497,49.94,7.84,50.5516488356,134.08,33.7268667518,-34.066230501,47.9375594022,-13.9931332482,-4.706230501,14.7633459497,47.72,-29.36,56.0286355358,133.9,34.0868667518,-14.506230501,37.0451779359,-13.9931332482,-4.706230501,14.7633459497,48.08,-9.8,49.0685887305,133.36
2019-05-19 23:30:00,34.4567000657,-16.4907139603,38.1995788765,-12.6832999343,-4.3107139603,13.3958333847,47.14,-12.18,48.6881094314,134.4,34.1267000657,-19.7707139603,39.4399897043,-12.6832999343,-4.3107139603,13.3958333847,46.81,-15.46,49.2969339817,134.03,32.8767000657,-17.4307139603,37.2116540398,-12.6832999343,-4.3107139603,13.3958333847,45.56,-13.12,47.4114754042,134.6,33.4967000657,2.8792860397,33.6202201568,-12.6832999343,-4.3107139603,13.3958333847,46.18,7.19,46.7363723453,134.77,31.4367000657,-35.2707139603,47.2471096925,-12.6832999343,-4.3107139603,13.3958333847,44.12,-30.96,53.8989424757,134.6,31.7167000657,-13.9107139603,34.6331781092,-12.6832999343,-4.3107139603,13.3958333847,44.4,-9.6,45.4259837538,134.03
2019-05-20 00:00:00,32.7375000996,-17.0211302097,36.8980051817,-11.9224999004,-4.0511302097,12.591968069,44.66,-12.97,46.5052308886,134.16,32.1275000996,-20.0011302097,37.8447020376,-11.9224999004,-4.0511302097,12.591968069,44.05,-15.95,46.8487459811,134.03,31.2575000996,-17.9511302097,36.0454489261,-11.9224999004,-4.0511302097,12.591968069,43.18,-13.9,45.3621251707,134.32,31.5575000996,2.5788697903,31.6626970098,-11.9224999004,-4.0511302097,12.591968069,43.48,6.63,43.982579506,134.32,29.8375000996,-35.7711302097,46.5816505576,-11.9224999004,-4.0511302097,12.591968069,41.76,-31.72,52.4409763448,134.32,29.8375000996,-15.4511302097,33.6008011356,-11.9224999004,-4.0511302097,12.591968069,41.76,-11.4,43.2880768804,134.03
2019-05-20 00:30:00,31.9887668041,-17.054172593,36.2508759133,-11.3912331959,-3.894172593,12.0384705801,43.38,-13.16,45.3322181235,134.96,31.2387668041,-20.394172593,37.3066056777,-11.3912331959,-3.894172593,12.0384705801,42.63,-16.5,45.7117807573,134.03,30.5587668041,-17.994172593000002,35.4630579039,-11.3912331959,-3.894172593,12.0384705801,41.95,-14.1,44.2562142529,135.0,30.7287668041,2.3058274069999998,30.8151577853,-11.3912331959,-3.894172593,12.0384705801,42.12,6.2,42.5738699204,135.0,29.1687668041,-35.934172593,46.2826286723,-11.3912331959,-3.894172593,12.0384705801,40.56,-32.04,51.6882501155,135.0,29.0087668041,-16.054172593,33.1548640344,-11.3912331959,-3.894172593,12.0384705801,40.4,-12.16,42.1903496075,134.03
2019-05-20 01:00:00,31.1796334258,-17.2267186113,35.6220349598,-11.3103665742,-3.8367186113000002,11.943399924,42.49,-13.39,44.5498843994,134.79,30.3196334258,-20.8367186113,36.7892513319,-11.3103665742,-3.8367186113000002,11.943399924,41.63,-17.0,44.9672869984,134.03,29.7696334258,-18.1767186113,34.8801401055,-11.3103665742,-3.8367186113000002,11.943399924,41.08,-14.34,43.5109411528,135.0,29.8196334258,1.8232813887,29.8753224697,-11.3103665742,-3.8367186113000002,11.943399924,41.13,5.66,41.5176167428,135.0,28.3696334258,-36.0767186113,45.8951601639,-11.3103665742,-3.8367186113000002,11.943399924,39.68,-32.24,51.1265097577,135.0,28.1696334258,-16.1167186113,32.4542272461,-11.3103665742,-3.8367186113000002,11.943399924,39.48,-12.28,41.3457228743,134.03
2019-05-20 01:30:00,31.558666852,-17.1981197552,35.9405728472,-11.451333148,-3.9081197552,12.0998525152,43.01,-13.29,45.0164880905,134.79,30.748666852,-20.8181197552,37.1332010917,-11.451333148,-3.9081197552,12.0998525152,42.2,-16.91,45.4619412256,134.03,30.128666852,-18.1281197552,35.1619864646,-11.451333148,-3.9081197552,12.0998525152,41.58,-14.22,43.9443375192,134.86,30.228666852,1.8618802448,30.285952151,-11.451333148,-3.9081197552,12.0998525152,41.68,5.77,42.0774916077,135.0,28.788666852,-36.0681197552,46.1486359689,-11.451333148,-3.9081197552,12.0998525152,40.24,-32.16,51.5123596819,134.86,28.548666852,-15.9881197552,32.7207327597,-11.451333148,-3.9081197552,12.0998525152,40.0,-12.08,41.7842841269,134.03
2019-05-20 02:00:00,30.9320668775,-17.3544528721,35.4678699079,-11.8879331225,-4.0644528721,12.5635477106,42.82,-13.29,44.8349919148,134.7,30.3620668775,-20.9844528721,36.9080257859,-11.8879331225,-4.0644528721,12.5635477106,42.25,-16.92,45.5120742221,134.03,29.5220668775,-18.3044528721,34.7362264454,-11.8879331225,-4.0644528721,12.5635477106,41.41,-14.24,43.790018269,135.01,29.8420668775,1.6755471279,29.8890684648,-11.8879331225,-4.0644528721,12.5635477106,41.73,5.74,42.1229213137,135.0,28.1120668775,-36.1844528721,45.8214243971,-11.8879331225,-4.0644528721,12.5635477106,40.0,-32.12,51.300042885,135.01,28.1520668775,-15.6644528721,32.2166719767,-11.8879331225,-4.0644528721,12.5635477106,40.04,-11.6,41.6864678283,134.03
2019-05-20 02:30:00,30.3902167718,-17.4910181232,35.0642409076,-11.9497832282,-4.0610181232,12.6209820298,42.34,-13.43,44.4189205182,134.22,29.8202167718,-21.0910181232,36.5250102504,-11.9497832282,-4.0610181232,12.6209820298,41.77,-17.03,45.108245366,134.03,28.9902167718,-18.4210181232,34.347730306,-11.9497832282,-4.0610181232,12.6209820298,40.94,-14.36,43.3854030752,134.82,29.3302167718,1.5689818768000001,29.3721521175,-11.9497832282,-4.0610181232,12.6209820298,41.28,5.63,41.6621566893,135.0,27.6102167718,-36.3410181232,45.6398254644,-11.9497832282,-4.0610181232,12.6209820298,39.56,-32.28,51.0587113038,134.82,27.6502167718,-16.8210181232,32.3648132735,-11.9497832282,-4.0610181232,12.6209820298,39.6,-12.76,41.605018928,134.03
2019-05-20 03:00:00,29.7766000595,-17.7111862319,34.6458082435,-11.8133999405,-3.9811862318999998,12.4662047941,41.59,-13.73,43.7977282516,135.01,29.1166000595,-21.3311862319,36.0942641577,-11.8133999405,-3.9811862318999998,12.4662047941,40.93,-17.35,44.4554541086,134.03,28.4366000595,-18.6611862319,34.0129401041,-11.8133999405,-3.9811862318999998,12.4662047941,40.25,-14.68,42.8434930882,135.01,28.6566000595,1.3888137681,28.6902340641,-11.8133999405,-3.9811862318999998,12.4662047941,40.47,5.37,40.8247204522,135.0,27.0266000595,-36.6211862319,45.5142658055,-11.8133999405,-3.9811862318999998,12.4662047941,38.84,-32.64,50.7337678475,135.01,27.0266000595,-16.3011862319,31.56209409,-11.8133999405,-3.9811862318999998,12.4662047941,38.84,-12.32,40.7471225978,134.03
2019-05-20 03:30:00,29.3264001042,-17.8674632427,34.3407045036,-11.6335998958,-3.9474632427,12.2850768247,40.96,-13.92,43.2606980989,135.09,28.7264001042,-21.3774632427,35.8078482688,-11.6335998958,-3.9474632427,12.2850768247,40.36,-17.43,43.9628763845,134.68,27.9964001042,-18.8274632427,33.7382837582,-11.6335998958,-3.9474632427,12.2850768247,39.63,-14.88,42.3314457584,135.09,28.2764001042,1.4325367573,28.3126643821,-11.6335998958,-3.9474632427,12.2850768247,39.91,5.38,40.2709883167,135.09,26.6064001042,-36.9074632427,45.4979270903,-11.6335998958,-3.9474632427,12.2850768247,38.24,-32.96,50.484247048,135.09,26.6464001042,-15.7874632427,30.9721590166,-11.6335998958,-3.9474632427,12.2850768247,38.28,-11.84,40.0692400727,134.68
2019-05-20 04:00:00,28.6188334191,-24.0239724296,37.3656108951,-11.4611665809,-3.8839724296,12.1013875745,40.08,-20.14,44.8556128038,134.91,28.8088334191,-18.6139724296,34.2991086266,-11.4611665809,-3.8839724296,12.1013875745,40.27,-14.73,42.8794332985,135.09,27.2088334191,-24.1939724296,36.4097365817,-11.4611665809,-3.8839724296,12.1013875745,38.67,-20.31,43.679114002,134.92,28.3488334191,4.3060275704,28.673999192,-11.4611665809,-3.8839724296,12.1013875745,39.81,8.19,40.6437227626,135.62,26.0588334191,-33.6039724296,42.5239904314,-11.4611665809,-3.8839724296,12.1013875745,37.52,-29.72,47.8646926241,134.92,26.6988334191,-14.8839724296,30.5673083739,-11.4611665809,-3.8839724296,12.1013875745,38.16,-11.0,39.7137960915,135.09
2019-05-20 04:30:00,27.970250097,-34.1199291872,44.1192073618,-11.429749903,-3.8599291872,12.0639229182,39.4,-30.26,49.6792471763,133.13,29.510250097,-12.6999291872,32.1269833964,-11.429749903,-3.8599291872,12.0639229182,40.94,-8.84,41.8835194319,134.99,26.370250097,-34.0799291872,43.0909696292,-11.429749903,-3.8599291872,12.0639229182,37.8,-30.22,48.3951278539,133.13,28.970250097,9.9200708128,30.6216132105,-11.429749903,-3.8599291872,12.0639229182,40.4,13.78,42.6854588824,135.16,25.490250097,-29.4999291872,38.9871603488,-11.429749903,-3.8599291872,12.0639229182,36.92,-25.64,44.9499276974,133.13,27.130250097,-11.2199291872,29.3587683886,-11.429749903,-3.8599291872,12.0639229182,38.56,-7.36,39.2561230893,134.99
2019-05-20 05:00:00,27.9317667428,-34.1802254308,44.1414929955,-11.4782332572,-3.8802254308,12.1163520954,39.41,-30.3,49.71154896,133.69,29.5217667428,-12.5602254308,32.0826117155,-11.4782332572,-3.8802254308,12.1163520954,41.0,-8.68,41.9087389455,134.99,26.3017667428,-34.1402254308,43.0968435765,-11.4782332572,-3.8802254308,12.1163520954,37.78,-30.26,48.4045039227,133.76,28.961766742800002,10.1897745692,30.7020429066,-11.4782332572,-3.8802254308,12.1163520954,40.44,14.07,42.8177358112,135.64,25.5217667428,-29.5202254308,39.0231250306,-11.4782332572,-3.8802254308,12.1163520954,37.0,-25.64,45.0156594976,133.76,27.1617667428,-10.1602254308,28.9998578168,-11.4782332572,-3.8802254308,12.1163520954,38.64,-6.28,39.147004994,134.99
2019-05-20 05:30:00,28.5554833761,-33.9437482985,44.3575662024,-11.9645166239,-4.0337482985,12.6261943347,40.52,-29.91,50.3634639396,133.24,30.4754833761,-12.1237482985,32.7984810596,-11.9645166239,-4.0337482985,12.6261943347,42.44,-8.09,43.2041861398,134.99,26.8854833761,-33.9237482985,43.2856779431,-11.9645166239,-4.0337482985,12.6261943347,38.85,-29.89,49.0176968043,134.07,29.8754833761,10.6462517015,31.7157245266,-11.9645166239,-4.0337482985,12.6261943347,41.84,14.68,44.3405908847,135.94,26.0354833761,-29.2737482985,39.1765074257,-11.9645166239,-4.0337482985,12.6261943347,38.0,-25.24,45.6186102375,134.07,28.0354833761,-9.3537482985,29.5547108828,-11.9645166239,-4.0337482985,12.6261943347,40.0,-5.32,40.3522291825,134.99
2019-05-20 06:00:00,29.6988834117,-33.3527955844,44.659071298,-12.3411165883,-4.1827955844,13.0306921361,42.04,-29.17,51.168843059,133.13,31.8888834117,-11.7627955844,33.9891783544,-12.3411165883,-4.1827955844,13.0306921361,44.23,-7.58,44.8748181055,134.99,27.9188834117,-33.3427955844,43.4879991301,-12.3411165883,-4.1827955844,13.0306921361,40.26,-29.16,49.7108961899,133.2,31.2388834117,10.9672044156,33.1081169731,-12.3411165883,-4.1827955844,13.0306921361,43.58,15.15,46.138258528,135.94,27.1388834117,-28.6627955844,39.4724567711,-12.3411165883,-4.1827955844,13.0306921361,39.48,-24.48,46.4536414073,133.2,29.3788834117,-11.0627955844,31.3927417831,-12.3411165883,-4.1827955844,13.0306921361,41.72,-6.88,42.2834814082,134.99
2019-05-20 06:30:00,33.732283454,-31.7468229461,46.3220003259,-13.577716546,-4.6168229461,14.3411798928,47.31,-27.13,54.5368957679,132.33,36.242283454,-9.7568229461,37.5326351855,-13.577716546,-4.6168229461,14.3411798928,49.82,-5.14,50.0844486842,133.94,31.672283454,-31.7868229461,44.8724375558,-13.577716546,-4.6168229461,14.3411798928,45.25,-27.17,52.7804073497,132.61,35.402283454,12.6231770539,37.5854529398,-13.577716546,-4.6168229461,14.3411798928,48.98,17.24,51.9255043307,134.59,30.822283454,-27.0568229461,41.0132274426,-13.577716546,-4.6168229461,14.3411798928,44.4,-22.44,49.7485034951,132.61,33.382283454,-8.5768229461,34.4664872079,-13.577716546,-4.6168229461,14.3411798928,46.96,-3.96,47.1266718536,133.94
2019-05-20 07:00:00,37.3589167673,-29.3622674582,47.5166435295,-15.0310832327,-5.1022674582,15.8734557159,52.39,-24.26,57.7343892321,131.4,40.0589167673,-8.4222674582,40.9347212242,-15.0310832327,-5.1022674582,15.8734557159,55.09,-3.32,55.1899492661,133.13,35.0089167673,-29.4622674582,45.7564143809,-15.0310832327,-5.1022674582,15.8734557159,50.04,-24.36,55.6543906624,131.52,39.0689167673,13.6777325418,41.3939684598,-15.0310832327,-5.1022674582,15.8734557159,54.1,18.78,57.2669049277,133.81,34.1689167673,-24.7022674582,42.1629800966,-15.0310832327,-5.1022674582,15.8734557159,49.2,-19.6,52.9603625365,131.52,36.9289167673,-6.6622674582,37.5250676387,-15.0310832327,-5.1022674582,15.8734557159,51.96,-1.56,51.9834127391,133.13
2019-05-20 07:30:00,42.7077667155,-21.3966790985,47.7678889451,-16.1422332845,-5.4466790985,17.0363731062,58.85,-15.95,60.9731498284,132.78,43.1877667155,-13.4966790985,45.247580494,-16.1422332845,-5.4466790985,17.0363731062,59.33,-8.05,59.8736285855,132.77,40.5477667155,-19.6266790985,45.0480623118,-16.1422332845,-5.4466790985,17.0363731062,56.69,-14.18,58.4365339492,132.96,42.1277667155,8.6733209015,43.0113383179,-16.1422332845,-5.4466790985,17.0363731062,58.27,14.12,59.9563783096,133.48,39.5377667155,-16.1666790985,42.7152959714,-16.1422332845,-5.4466790985,17.0363731062,55.68,-10.72,56.7025643159,132.96,40.0177667155,-11.1666790985,41.5465567164,-16.1422332845,-5.4466790985,17.0363731062,56.16,-5.72,56.4505447272,132.77
2019-05-20 08:00:00,45.0956667153,-15.3521315299,47.6372448721,-16.6643332847,-5.6621315299,17.5999925365,61.76,-9.69,62.5155476662,133.04,45.4756667153,-14.2421315299,47.6536942294,-16.6643332847,-5.6621315299,17.5999925365,62.14,-8.58,62.7295464674,132.12,42.9056667153,-16.2221315299,45.8699660743,-16.6643332847,-5.6621315299,17.5999925365,59.57,-10.56,60.4987479209,133.13,44.3356667153,7.7478684701,45.0075639078,-16.6643332847,-5.6621315299,17.5999925365,61.0,13.41,62.4566097383,132.55,41.8556667153,-12.4221315299,43.6601212541,-16.6643332847,-5.6621315299,17.5999925365,58.52,-6.76,58.9091503928,133.13,42.1356667153,-12.7421315299,44.0201808886,-16.6643332847,-5.6621315299,17.5999925365,58.8,-7.08,59.2247110588,132.12
2019-05-20 08:30:00,46.5188666973,-13.239313068,48.3661490023,-14.4611333027,-5.019313068,15.3074452497,60.98,-8.22,61.5315268785,132.19,46.5388666973,-11.969313068,48.0534137059,-14.4611333027,-5.019313068,15.3074452497,61.0,-6.95,61.394645532,131.26,44.3388666973,-14.149313068,46.5417893972,-14.4611333027,-5.019313068,15.3074452497,58.8,-9.13,59.5045956208,132.3,45.4088666973,9.800686932,46.4544792143,-14.4611333027,-5.019313068,15.3074452497,59.87,14.82,61.6769754447,132.19,43.2188666973,-10.379313068,44.4477286074,-14.4611333027,-5.019313068,15.3074452497,57.68,-5.36,57.9285076625,132.3,43.1388666973,-9.739313068,44.2246089747,-14.4611333027,-5.019313068,15.3074452497,57.6,-4.72,57.7930653279,131.26
2019-05-20 09:00:00,47.517600067000004,-12.6687926095,49.1774401765,-14.032399933,-4.8887926095,14.8596278909,61.55,-7.78,62.0397525785,132.19,46.277600067,-10.5187926095,47.4579947525,-14.032399933,-4.8887926095,14.8596278909,60.31,-5.63,60.5722131014,131.26,45.307600067,-13.5887926095,47.3015212062,-14.032399933,-4.8887926095,14.8596278909,59.34,-8.7,59.9743745278,132.19,45.157600067,11.0712073905,46.4949510904,-14.032399933,-4.8887926095,14.8596278909,59.19,15.96,61.3039778481,131.97,44.207600067,-9.8487926095,45.2913967499,-14.032399933,-4.8887926095,14.8596278909,58.24,-4.96,58.4508271969,132.19,42.847600067,-10.2087926095,44.0469780808,-14.032399933,-4.8887926095,14.8596278909,56.88,-5.32,57.1282487041,131.26
2019-05-20 09:30:00,47.1110333894,-12.2362785201,48.6741818527,-13.1489666106,-4.6462785201,13.9457243273,60.26,-7.59,60.7361152857,132.19,46.9510333894,-8.4962785201,47.7135859585,-13.1489666106,-4.6462785201,13.9457243273,60.1,-3.85,60.2231890554,130.72,44.9510333894,-13.1662785201,46.8395804084,-13.1489666106,-4.6462785201,13.9457243273,58.1,-8.52,58.7213794116,132.19,45.8210333894,12.9537214799,47.6168667706,-13.1489666106,-4.6462785201,13.9457243273,58.97,17.6,61.5404005512,131.29,43.8110333894,-9.4462785201,44.8178404714,-13.1489666106,-4.6462785201,13.9457243273,56.96,-4.8,57.1618894019,132.19,43.411033389400004,-7.4462785201,44.0450324524,-13.1489666106,-4.6462785201,13.9457243273,56.56,-2.8,56.6292645193,130.72
2019-05-20 10:00:00,47.6904333761,-10.9786881489,48.9378077673,-10.4095666239,-3.7186881489,11.0538553839,58.1,-7.26,58.5518368627,132.19,46.2704333761,-7.2786881489,46.8394311022,-10.4095666239,-3.7186881489,11.0538553839,56.68,-3.56,56.7916895329,130.53,45.6204333761,-11.9386881489,47.1567197347,-10.4095666239,-3.7186881489,11.0538553839,56.03,-8.22,56.6297563124,132.19,45.2104333761,14.1213118511,47.3644881155,-10.4095666239,-3.7186881489,11.0538553839,55.62,17.84,58.4110434764,131.29,44.4704333761,-8.2786881489,45.2344572436,-10.4095666239,-3.7186881489,11.0538553839,54.88,-4.5600000000000005,55.0691202036,132.19,42.9104333761,-6.1186881489,43.3444764322,-10.4095666239,-3.7186881489,11.0538553839,53.32,-2.4,53.373986173,130.53
2019-05-20 10:30:00,47.887716688,-10.4753253448,49.0200555963,-9.332283312,-3.3653253448,9.920530555,57.22,-7.11,57.6600424904,132.19,46.107716688,-6.8853253448,46.618979432,-9.332283312,-3.3653253448,9.920530555,55.44,-3.52,55.5516336393,131.16,45.837716688,-11.4553253448,47.2474417288,-9.332283312,-3.3653253448,9.920530555,55.17,-8.09,55.7599946198,132.19,45.097716688,14.5446746552,47.3851412501,-9.332283312,-3.3653253448,9.920530555,54.43,17.91,57.3008987713,131.29,44.707716688,-7.7653253448,45.3770890336,-9.332283312,-3.3653253448,9.920530555,54.04,-4.4,54.2188306772,132.19,42.787716688,-6.0453253448,43.2126677942,-9.332283312,-3.3653253448,9.920530555,52.12,-2.68,52.1888570482,131.16
2019-05-20 11:00:00,47.7910166789,-9.8016342844,48.7857900402,-8.2689833211,-3.0316342844,8.8072067989,56.06,-6.77,56.4673046993,131.95,45.8110166789,-6.2416342844,46.2342648659,-8.2689833211,-3.0316342844,8.8072067989,54.08,-3.21,54.175183433,130.32,45.8010166789,-10.8016342844,47.0575013365,-8.2689833211,-3.0316342844,8.8072067989,54.07,-7.77,54.6254318061,132.19,44.8110166789,15.0883657156,47.2830413126,-8.2689833211,-3.0316342844,8.8072067989,53.08,18.12,56.0876171717,131.29,44.6110166789,-7.1916342844,45.1869717154,-8.2689833211,-3.0316342844,8.8072067989,52.88,-4.16,53.0433784746,132.19,42.4910166789,-4.9516342844,42.7785598226,-8.2689833211,-3.0316342844,8.8072067989,50.76,-1.92,50.7962990778,130.32
2019-05-20 11:30:00,47.9830500229,-8.6655575209,48.7592552921,-9.1469499771,-3.3355575209,9.736151080399999,57.13,-5.33,57.3780951235,131.26,46.3130500229,-6.9455575209,46.8309659488,-9.1469499771,-3.3355575209,9.736151080399999,55.46,-3.61,55.5773667962,130.32,45.9130500229,-9.7055575209,46.9276678431,-9.1469499771,-3.3355575209,9.736151080399999,55.06,-6.37,55.4272541265,131.26,45.2930500229,14.3644424791,47.5162876087,-9.1469499771,-3.3355575209,9.736151080399999,54.44,17.7,57.2451185692,131.29,44.7730500229,-6.0555575209,45.1807014691,-9.1469499771,-3.3355575209,9.736151080399999,53.92,-2.7199999999999998,53.9885617515,131.26,43.0130500229,-6.0555575209,43.4372219319,-9.1469499771,-3.3355575209,9.736151080399999,52.16,-2.7199999999999998,52.2308720969,130.32
2019-05-20 12:00:00,48.3789500141,-8.4009138302,49.1029343079,-9.541049985899999,-3.4109138302,10.1324216252,57.92,-4.99,58.1345551286,131.26,46.2989500141,-7.4709138302,46.8978392452,-9.541049985899999,-3.4109138302,10.1324216252,55.84,-4.06,55.9874021544,130.32,46.2789500141,-9.4309138302,47.2301106296,-9.541049985899999,-3.4109138302,10.1324216252,55.82,-6.02,56.1436799649,131.26,45.2689500141,13.7990861698,47.3253908013,-9.541049985899999,-3.4109138302,10.1324216252,54.81,17.21,57.448413381,131.29,45.0589500141,-5.7709138302,45.4270010325,-9.541049985899999,-3.4109138302,10.1324216252,54.6,-2.36,54.6509798631,131.26,42.9389500141,-7.0109138302,43.5075434959,-9.541049985899999,-3.4109138302,10.1324216252,52.48,-3.6,52.603330693,130.32
2019-05-20 12:30:00,48.9927000145,-8.5108738563,49.726447978,-9.9372999855,-3.5908738563,10.5661869212,58.93,-4.92,59.1350259998,131.26,46.8827000145,-7.8208738563,47.5305546835,-9.9372999855,-3.5908738563,10.5661869212,56.82,-4.23,56.9772349276,130.32,46.8627000145,-9.5408738563,47.8240622134,-9.9372999855,-3.5908738563,10.5661869212,56.8,-5.95,57.1107914496,131.26,45.8227000145,13.4991261437,47.7697209879,-9.9372999855,-3.5908738563,10.5661869212,55.76,17.09,58.3201997596,131.29,45.6627000145,-5.8708738563,46.0385635359,-9.9372999855,-3.5908738563,10.5661869212,55.6,-2.2800000000000002,55.6467285651,131.26,43.5427000145,-7.8308738563,44.2412625261,-9.9372999855,-3.5908738563,10.5661869212,53.48,-4.24,53.6478144942,130.32
2019-05-20 13:00:00,48.5222500037,-8.5801772859,49.2750260039,-9.7277499963,-3.5501772859000003,10.3553309339,58.25,-5.03,58.4667717597,131.26,46.8222500037,-7.7901772859000005,47.4658820371,-9.7277499963,-3.5501772859000003,10.3553309339,56.55,-4.24,56.7087303684,130.32,46.4222500037,-9.6101772859,47.4065481012,-9.7277499963,-3.5501772859000003,10.3553309339,56.15,-6.06,56.4760666123,131.26,45.7722500037,13.4998227141,47.7215264185,-9.7277499963,-3.5501772859000003,10.3553309339,55.5,17.05,58.0599044092,131.29,45.2322500037,-5.9901772859,45.6271702423,-9.7277499963,-3.5501772859000003,10.3553309339,54.96,-2.44,55.0141363651,131.26,43.4722500037,-7.8701772859,44.178911382,-9.7277499963,-3.5501772859000003,10.3553309339,53.2,-4.32,53.3751103043,130.32
