Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-20 13:30:00,48.6840166752,-9.4128355165,49.5856325168,-10.9359833248,-3.8728355165,11.6014906895,59.62,-5.54,59.876840264,131.26,46.6240166752,-8.6628355165,47.421974338,-10.9359833248,-3.8728355165,11.6014906895,57.56,-4.79,57.7589620752,130.32,46.5140166752,-10.3928355165,47.6609355482,-10.9359833248,-3.8728355165,11.6014906895,57.45,-6.52,57.8187936574,131.26,45.5640166752,12.6771644835,47.2947155073,-10.9359833248,-3.8728355165,11.6014906895,56.5,16.55,58.8740392703,131.29,45.3440166752,-6.7128355165,45.8382155947,-10.9359833248,-3.8728355165,11.6014906895,56.28,-2.84,56.3516104473,131.26,43.2640166752,-8.0728355165,44.0107465529,-10.9359833248,-3.8728355165,11.6014906895,54.2,-4.2,54.362487066,130.32
2019-05-20 14:00:00,48.6930166661,-8.3858777321,49.4098453487,-8.8769833339,-3.1958777321,9.4347478816,57.57,-5.19,57.803468754,131.26,46.5030166661,-7.5558777321,47.1128628651,-8.8769833339,-3.1958777321,9.4347478816,55.38,-4.36,55.5513636196,130.32,46.6130166661,-9.4258777321,47.5564979128,-8.8769833339,-3.1958777321,9.4347478816,55.49,-6.23,55.8386335793,131.26,45.4830166661,13.7941222679,47.5287556558,-8.8769833339,-3.1958777321,9.4347478816,54.36,16.99,56.9532237894,131.29,45.4030166661,-5.7958777321,45.7714553086,-8.8769833339,-3.1958777321,9.4347478816,54.28,-2.6,54.3422340358,131.26,43.2030166661,-6.8758777321,43.7467523782,-8.8769833339,-3.1958777321,9.4347478816,52.08,-3.68,52.2098534761,130.32
2019-05-20 14:30:00,47.8861000039,-9.2547490737,48.7722149795,-11.0238999961,-3.9547490737,11.7118064943,58.91,-5.3,59.1479340299,131.26,46.3661000039,-8.3347490737,47.109269488,-11.0238999961,-3.9547490737,11.7118064943,57.39,-4.38,57.5568979359,130.32,45.7461000039,-10.2647490737,46.8835870974,-11.0238999961,-3.9547490737,11.7118064943,56.77,-6.31,57.1196025897,131.26,45.2961000039,13.0452509263,47.1371960059,-11.0238999961,-3.9547490737,11.7118064943,56.32,17.0,58.8297747743,131.29,44.5761000039,-6.5947490737,45.0612850117,-11.0238999961,-3.9547490737,11.7118064943,55.6,-2.64,55.6626409722,131.26,42.9761000039,-8.2347490737,43.7579280114,-11.0238999961,-3.9547490737,11.7118064943,54.0,-4.28,54.1693492669,130.32
2019-05-20 15:00:00,46.8601833489,-10.3862224559,47.9973999337,-12.9798166511,-4.5862224559,13.766229575,59.84,-5.8,60.1204258135,131.26,46.1801833489,-9.3462224559,47.1164643022,-12.9798166511,-4.5862224559,13.766229575,59.16,-4.76,59.3511853294,130.32,44.7101833489,-11.366222455900001,46.1323260633,-12.9798166511,-4.5862224559,13.766229575,57.69,-6.78,58.0870424449,131.26,45.0801833489,12.0237775441,46.6561266845,-12.9798166511,-4.5862224559,13.766229575,58.06,16.61,60.3892018493,131.29,43.5401833489,-7.7062224559,44.2168907839,-12.9798166511,-4.5862224559,13.766229575,56.52,-3.12,56.6060491467,131.26,42.7801833489,-8.0262224559,43.5265934146,-12.9798166511,-4.5862224559,13.766229575,55.76,-3.44,55.8660111338,130.32
2019-05-20 15:30:00,46.9109666954,-10.3937323341,48.0486052672,-11.8190333046,-4.1837323341,12.5376698194,58.73,-6.21,59.0574042775,131.26,45.7809666954,-9.4637323341,46.7488945458,-11.8190333046,-4.1837323341,12.5376698194,57.6,-5.28,57.8414937566,130.32,44.8009666954,-11.3837323341,46.2246252413,-11.8190333046,-4.1837323341,12.5376698194,56.62,-7.2,57.0759529049,131.26,44.7109666954,11.9462676659,46.2794106918,-11.8190333046,-4.1837323341,12.5376698194,56.53,16.13,58.7862041639,131.29,43.6209666954,-7.7037323341,44.2960069003,-11.8190333046,-4.1837323341,12.5376698194,55.44,-3.52,55.5516336393,131.26,42.4209666954,-9.3037323341,43.4292280695,-11.8190333046,-4.1837323341,12.5376698194,54.24,-5.12,54.4811159944,130.32
2019-05-20 16:00:00,47.5396999955,-9.4556376785,48.4709413934,-10.0603000045,-3.6256376785,10.6936843397,57.6,-5.83,57.8942907375,131.26,46.2996999955,-8.5756376785,47.0871933891,-10.0603000045,-3.6256376785,10.6936843397,56.36,-4.95,56.5769573236,130.32,45.4596999955,-10.4556376785,46.6465934763,-10.0603000045,-3.6256376785,10.6936843397,55.52,-6.83,55.938531443,131.26,45.2696999955,12.7943623215,47.0429744478,-10.0603000045,-3.6256376785,10.6936843397,55.33,16.42,57.7150353028,131.29,44.2596999955,-6.8256376785,44.7829250207,-10.0603000045,-3.6256376785,10.6936843397,54.32,-3.2,54.4141746239,131.26,42.9796999955,-8.3456376785,43.7824654395,-10.0603000045,-3.6256376785,10.6936843397,53.04,-4.72,53.2496009375,130.32
2019-05-20 16:30:00,48.1762333334,-9.706390397,49.1443127202,-11.3337666666,-3.986390397,12.0143903403,59.51,-5.72,59.7842663248,131.26,47.9862333334,-8.816390397,48.7894182089,-11.3337666666,-3.986390397,12.0143903403,59.32,-4.83,59.5163112096,130.32,46.0262333334,-10.686390397,47.2505353894,-11.3337666666,-3.986390397,12.0143903403,57.36,-6.7,57.7499748918,131.26,46.8762333334,12.563609603,48.5306659525,-11.3337666666,-3.986390397,12.0143903403,58.21,16.55,60.5169943074,131.29,44.8662333334,-7.026390397,45.4130934373,-11.3337666666,-3.986390397,12.0143903403,56.2,-3.04,56.282160584,131.26,44.5862333334,-7.666390397,45.2405320988,-11.3337666666,-3.986390397,12.0143903403,55.92,-3.68,56.0409564515,130.32
2019-05-20 17:00:00,49.1303333306,-10.4839645941,50.2364724755,-12.5696666694,-4.4139645941,13.3221471099,61.7,-6.07,61.9978620599,131.26,49.1903333306,-9.6539645941,50.1287135837,-12.5696666694,-4.4139645941,13.3221471099,61.76,-5.24,61.9818941305,130.32,46.8803333306,-11.4539645941,48.2592888272,-12.5696666694,-4.4139645941,13.3221471099,59.45,-7.04,59.8653831525,131.26,48.0303333306,11.7960354059,49.4576523012,-12.5696666694,-4.4139645941,13.3221471099,60.6,16.21,62.730567509,131.29,45.7103333306,-7.7739645941,46.366680911,-12.5696666694,-4.4139645941,13.3221471099,58.28,-3.36,58.3767762042,131.26,45.7103333306,-9.1739645941,46.6218425158,-12.5696666694,-4.4139645941,13.3221471099,58.28,-4.76,58.4740626261,130.32
2019-05-20 17:30:00,49.6723334014,-11.0478798274,50.8861116045,-13.4976665986,-4.7278798274,14.301742945099999,63.17,-6.32,63.48536288,131.26,49.6923334014,-10.2978798274,50.748146053,-13.4976665986,-4.7278798274,14.301742945099999,63.19,-5.57,63.4350139907,130.32,47.4023334014,-11.9578798274,48.8873409163,-13.4976665986,-4.7278798274,14.301742945099999,60.9,-7.23,61.3276683072,131.26,48.4923334014,11.1521201726,49.7581770472,-13.4976665986,-4.7278798274,14.301742945099999,61.99,15.88,63.9916752398,131.29,46.2223334014,-8.2078798274,46.9454299835,-13.4976665986,-4.7278798274,14.301742945099999,59.72,-3.48,59.8213072408,131.26,46.1423334014,-9.8878798274,47.1898834414,-13.4976665986,-4.7278798274,14.301742945099999,59.64,-5.16,59.8628031419,130.32
2019-05-20 18:00:00,50.6123001046,-12.0084964918,52.0173904562,-15.2276998954,-5.2584964918,16.1100785056,65.84,-6.75,66.1851048197,131.26,49.9623001046,-11.3784964918,51.2416004254,-15.2276998954,-5.2584964918,16.1100785056,65.19,-6.12,65.4766408729,130.32,48.2123001046,-12.8984964918,49.9078860815,-15.2276998954,-5.2584964918,16.1100785056,63.44,-7.64,63.8983818261,131.26,48.7023001046,10.0915035082,49.7368322125,-15.2276998954,-5.2584964918,16.1100785056,63.93,15.35,65.7469953686,131.29,47.0923001046,-9.1384964918,47.9707916056,-15.2276998954,-5.2584964918,16.1100785056,62.32,-3.88,62.440666236,131.26,46.3323001046,-9.2584964918,47.2482993373,-15.2276998954,-5.2584964918,16.1100785056,61.56,-4.0,61.6898176363,130.32
2019-05-20 18:30:00,51.269833462,-12.7450698718,52.8302245808,-16.570166538,-5.6350698718,17.5021264867,67.84,-7.11,68.2115657349,131.48,50.259833462,-12.2650698718,51.734734933,-16.570166538,-5.6350698718,17.5021264867,66.83,-6.63,67.1580657851,131.07,48.819833462,-13.5950698718,50.6774315063,-16.570166538,-5.6350698718,17.5021264867,65.39,-7.96,65.8727083093,132.0,48.979833462,9.3349301282,49.8614581262,-16.570166538,-5.6350698718,17.5021264867,65.55,14.97,67.2376635525,131.29,47.669833462,-9.795069871799999,48.6657622574,-16.570166538,-5.6350698718,17.5021264867,64.24,-4.16,64.374553979,132.0,46.589833462,-10.9950698718,47.8696578587,-16.570166538,-5.6350698718,17.5021264867,63.16,-5.36,63.3870270639,131.07
2019-05-20 19:00:00,50.1080333736,-13.7242933116,51.9535488246,-17.2219666264,-5.8242933116,18.1801685102,67.33,-7.9,67.7918793072,131.86,49.5780333736,-13.0742933116,51.272980592,-17.2219666264,-5.8242933116,18.1801685102,66.8,-7.25,67.1922800625,131.26,47.6980333736,-14.5442933116,49.8662095576,-17.2219666264,-5.8242933116,18.1801685102,64.92,-8.72,65.5030136711,132.19,48.3280333736,8.6157066884,49.0900113211,-17.2219666264,-5.8242933116,18.1801685102,65.55,14.44,67.1216514993,131.37,46.5380333736,-10.7442933116,47.762206702,-17.2219666264,-5.8242933116,18.1801685102,63.76,-4.92,63.9495426098,132.19,45.9780333736,-10.9042933116,47.2533931642,-17.2219666264,-5.8242933116,18.1801685102,63.2,-5.08,63.4038358461,131.26
2019-05-20 19:30:00,48.305966658,-14.8047977636,50.5237414646,-17.734033342,-5.9747977636,18.7134750085,66.04,-8.83,66.6277006957,132.09,48.615966658,-14.0547977636,50.6068133186,-17.734033342,-5.9747977636,18.7134750085,66.35,-8.08,66.8401742966,131.26,45.955966658,-15.6247977636,48.5395218005,-17.734033342,-5.9747977636,18.7134750085,63.69,-9.65,64.4169123756,132.19,47.385966658,7.6252022364,47.9955575575,-17.734033342,-5.9747977636,18.7134750085,65.12,13.6,66.5249907929,131.26,44.825966658,-11.8547977636,46.3670520611,-17.734033342,-5.9747977636,18.7134750085,62.56,-5.88,62.8357223242,132.19,45.065966658,-12.0147977636,46.6400762877,-17.734033342,-5.9747977636,18.7134750085,62.8,-6.04,63.0897899822,131.26
2019-05-20 20:00:00,47.17926665,-15.7168554201,49.7282891916,-17.72073335,-6.0068554201,18.7111384608,64.9,-9.71,65.6223597564,132.19,47.91926665,-14.6968554201,50.1223869694,-17.72073335,-6.0068554201,18.7111384608,65.64,-8.69,66.212730649,131.26,44.87926665,-16.5068554201,47.8186663438,-17.72073335,-6.0068554201,18.7111384608,62.6,-10.5,63.4744830621,132.19,46.68926665,7.0831445799,47.2234958199,-17.72073335,-6.0068554201,18.7111384608,64.41,13.09,65.726677993,131.92,43.75926665,-12.7268554201,45.5724287989,-17.72073335,-6.0068554201,18.7111384608,61.48,-6.72,61.8461704554,132.19,44.43926665,-13.3668554201,46.4060474961,-17.72073335,-6.0068554201,18.7111384608,62.16,-7.36,62.5942105949,131.26
2019-05-20 20:30:00,46.165333476,-17.1603782459,49.2515644066,-17.754666524,-6.0303782459,18.7508305194,63.92,-11.13,64.8817640019,132.19,46.715333476,-15.0303782459,49.0737674526,-17.754666524,-6.0303782459,18.7508305194,64.47,-9.0,65.0951680234,131.26,43.925333476,-17.9103782459,47.4364476947,-17.754666524,-6.0303782459,18.7508305194,61.68,-11.88,62.8136673026,132.19,45.545333476,6.7596217541,46.0442166586,-17.754666524,-6.0303782459,18.7508305194,63.3,12.79,64.5792079543,132.19,42.805333476,-14.1103782459,45.0710477828,-17.754666524,-6.0303782459,18.7508305194,60.56,-8.08,61.0966447524,132.19,43.285333476,-12.3503782459,45.0127974797,-17.754666524,-6.0303782459,18.7508305194,61.04,-6.32,61.3663099754,131.26
2019-05-20 21:00:00,45.2995500832,-18.1032365141,48.782952043,-17.7404499168,-5.9732365141,18.7190576073,63.04,-12.13,64.1964056626,132.19,45.8995500832,-15.0632365141,48.3080717077,-17.7404499168,-5.9732365141,18.7190576073,63.64,-9.09,64.2859059203,131.26,43.0795500832,-18.8332365141,47.0163634596,-17.7404499168,-5.9732365141,18.7190576073,60.82,-12.86,62.1647166808,132.58,44.7495500832,6.7667634859,45.2582735058,-17.7404499168,-5.9732365141,18.7190576073,62.49,12.74,63.77544747,132.19,42.0195500832,-15.0932365141,44.6480500993,-17.7404499168,-5.9732365141,18.7190576073,59.76,-9.12,60.4518982332,132.58,42.4995500832,-11.8532365141,44.1215477192,-17.7404499168,-5.9732365141,18.7190576073,60.24,-5.88,60.5262918078,131.26
2019-05-20 21:30:00,44.4433501384,-18.4920595432,48.1369674749,-17.4966498616,-5.8820595432000005,18.4589106084,61.94,-12.61,63.2105663635,132.47,44.7633501384,-16.0020595432,47.5376001207,-17.4966498616,-5.8820595432000005,18.4589106084,62.26,-10.12,63.0771115382,131.39,42.2833501384,-19.2120595432,46.4433518474,-17.4966498616,-5.8820595432000005,18.4589106084,59.78,-13.33,61.2481616051,132.58,43.6533501384,5.7579404568,44.0314530377,-17.4966498616,-5.8820595432000005,18.4589106084,61.15,11.64,62.2479887225,131.69,41.2233501384,-15.4420595432,44.0206973999,-17.4966498616,-5.8820595432000005,18.4589106084,58.72,-9.56,59.4931256533,132.58,41.4633501384,-13.2020595432,43.5144088881,-17.4966498616,-5.8820595432000005,18.4589106084,58.96,-7.32,59.4126585838,131.39
2019-05-20 22:00:00,43.1583335457,-19.0535566833,47.1771107289,-16.8916664543,-5.7035566833,17.8285993405,60.05,-13.35,61.516054815,132.19,43.2283335457,-16.9335566833,46.4266535848,-16.8916664543,-5.7035566833,17.8285993405,60.12,-11.23,61.1598503922,131.26,41.0883335457,-19.7635566833,45.5944001643,-16.8916664543,-5.7035566833,17.8285993405,57.98,-14.06,59.6604056305,132.19,42.1883335457,4.8064433167,42.4612456803,-16.8916664543,-5.7035566833,17.8285993405,59.08,10.51,60.0075536912,131.69,39.9883335457,-16.0635566833,43.09413734,-16.8916664543,-5.7035566833,17.8285993405,56.88,-10.36,57.8157763936,132.19,40.0283335457,-13.8235566833,42.3480602368,-16.8916664543,-5.7035566833,17.8285993405,56.92,-8.12,57.496267705,131.26
2019-05-20 22:30:00,40.6280168452,-19.7124276896,45.1576744108,-16.0219831548,-5.4224276896,16.9146878854,56.65,-14.29,58.4245376533,132.49,40.7780168452,-17.5924276896,44.411036577,-16.0219831548,-5.4224276896,16.9146878854,56.8,-12.17,58.0891461462,131.39,38.7080168452,-20.4324276896,43.7697917447,-16.0219831548,-5.4224276896,16.9146878854,54.73,-15.01,56.7509735599,132.61,39.8380168452,4.2975723104,40.069149154,-16.0219831548,-5.4224276896,16.9146878854,55.86,9.72,56.6993650758,132.19,37.6580168452,-16.7424276896,41.2120749011,-16.0219831548,-5.4224276896,16.9146878854,53.68,-11.32,54.8605942367,132.61,37.7780168452,-14.4624276896,40.4517041845,-16.0219831548,-5.4224276896,16.9146878854,53.8,-9.04,54.554207903700004,131.39
2019-05-20 23:00:00,37.7969668418,-20.3099455709,42.9080947088,-14.7230331582,-5.0099455709,15.5520821757,52.52,-15.3,54.7032028313,133.22,37.7669668418,-18.7699455709,42.1740991743,-14.7230331582,-5.0099455709,15.5520821757,52.49,-13.76,54.26359461,132.28,36.0369668418,-21.0399455709,41.7293935828,-14.7230331582,-5.0099455709,15.5520821757,50.76,-16.03,53.2309919126,133.34,36.9469668418,3.3600544291,37.0994383324,-14.7230331582,-5.0099455709,15.5520821757,51.67,8.37,52.3435363727,132.86,35.0369668418,-17.4099455709,39.1241006319,-14.7230331582,-5.0099455709,15.5520821757,49.76,-12.4,51.2817472401,133.34,34.9969668418,-15.2499455709,38.1752344858,-14.7230331582,-5.0099455709,15.5520821757,49.72,-10.24,50.7635302161,132.28
2019-05-20 23:30:00,35.6089334541,-20.7115146978,41.1942105498,-13.5410665459,-4.6115146978,14.304773714,49.15,-16.1,51.7197496127,134.12,35.1889334541,-19.8715146978,40.412103806,-13.5410665459,-4.6115146978,14.304773714,48.73,-15.26,51.0634947884,133.18,33.9889334541,-21.4815146978,40.2082463067,-13.5410665459,-4.6115146978,14.304773714,47.53,-16.87,50.4350850103,134.14,34.5089334541,2.5584853022000003,34.60364627,-13.5410665459,-4.6115146978,14.304773714,48.05,7.17,48.5820069573,133.92,32.9789334541,-17.8915146978,37.5195462386,-13.5410665459,-4.6115146978,14.304773714,46.52,-13.28,48.3783918708,134.14,32.6989334541,-14.2515146978,35.6696778822,-13.5410665459,-4.6115146978,14.304773714,46.24,-9.64,47.2341740692,133.18
2019-05-21 00:00:00,33.5484000687,-21.9694409512,40.1017640868,-12.8115999313,-4.3394409512,13.5265605595,46.36,-17.63,49.5990574507,135.01,33.0384000687,-20.1494409512,38.6980083434,-12.8115999313,-4.3394409512,13.5265605595,45.85,-15.81,48.4992639119,134.07,32.0384000687,-22.7194409512,39.2763551783,-12.8115999313,-4.3394409512,13.5265605595,44.85,-18.38,48.4700618939,135.01,32.4284000687,2.5205590488,32.526210184,-12.8115999313,-4.3394409512,13.5265605595,45.24,6.86,45.7571546318,134.66,31.0684000687,-19.1394409512,36.4905971827,-12.8115999313,-4.3394409512,13.5265605595,43.88,-14.8,46.3086860103,135.01,30.6684000687,-15.1394409512,34.2016583675,-12.8115999313,-4.3394409512,13.5265605595,43.48,-10.8,44.8012321259,134.07
2019-05-21 00:30:00,32.2567333652,-21.6926754947,38.8724712041,-12.6532666348,-4.2026754947,13.3329530805,44.91,-17.49,48.1955205387,135.56,31.7767333652,-21.1526754947,38.1732427748,-12.6532666348,-4.2026754947,13.3329530805,44.43,-16.95,47.5534162811,134.78,30.8067333652,-22.4826754947,38.1382421991,-12.6532666348,-4.2026754947,13.3329530805,43.46,-18.28,47.1479585984,135.8,31.2067333652,1.7473245053,31.2556130999,-12.6532666348,-4.2026754947,13.3329530805,43.86,5.95,44.2617453339,135.08,29.866733365199998,-18.8826754947,35.3352118395,-12.6532666348,-4.2026754947,13.3329530805,42.52,-14.68,44.9828056039,135.8,29.5467333652,-16.3626754947,33.7749404426,-12.6532666348,-4.2026754947,13.3329530805,42.2,-12.16,43.917030865,134.78
2019-05-21 01:00:00,31.2834000412,-22.0367266983,38.2657606969,-12.3565999588,-4.0867266983,13.0148721718,43.64,-17.95,47.1874146357,135.94,30.6534000412,-21.5467266983,37.4685516867,-12.3565999588,-4.0867266983,13.0148721718,43.01,-17.46,46.4188722396,135.01,29.8734000412,-22.8267266983,37.5962695195,-12.3565999588,-4.0867266983,13.0148721718,42.23,-18.74,46.2013040941,135.94,30.1234000412,1.3932733017,30.1556037999,-12.3565999588,-4.0867266983,13.0148721718,42.48,5.48,42.8320067239,135.71,28.9634000412,-19.2867266983,34.797361519,-12.3565999588,-4.0867266983,13.0148721718,41.32,-15.2,44.0270644036,135.94,28.4834000412,-16.2467266983,32.7911604906,-12.3565999588,-4.0867266983,13.0148721718,40.84,-12.16,42.6118668917,135.01
2019-05-21 01:30:00,31.6731500971,-22.1026354369,38.6227255683,-12.4068499029,-4.1226354369,13.0738688788,44.08,-17.98,47.6059534092,135.94,31.0431500971,-21.6726354369,37.860009175,-12.4068499029,-4.1226354369,13.0738688788,43.45,-17.55,46.8604844192,135.01,30.2431500971,-22.8926354369,37.9304743582,-12.4068499029,-4.1226354369,13.0738688788,42.65,-18.77,46.5975900664,135.94,30.5131500971,1.3173645631,30.5415745868,-12.4068499029,-4.1226354369,13.0738688788,42.92,5.44,43.2633794334,135.94,29.3131500971,-19.3226354369,35.1087597166,-12.4068499029,-4.1226354369,13.0738688788,41.72,-15.2,44.4026846035,135.94,28.8731500971,-16.2026354369,33.1086724534,-12.4068499029,-4.1226354369,13.0738688788,41.28,-12.08,43.0112171416,135.01
2019-05-21 02:00:00,30.881983478,-24.1458780675,39.2010246191,-12.758016522,-4.2358780675,13.4428288904,43.64,-19.91,47.9672565403,135.1,30.971983478,-18.6658780675,36.1618412777,-12.758016522,-4.2358780675,13.4428288904,43.73,-14.43,46.0492974974,134.63,29.431983478,-23.3158780675,37.5482598999,-12.758016522,-4.2358780675,13.4428288904,42.19,-19.08,46.303806539,135.14,30.391983478,4.1641219325,30.6759282044,-12.758016522,-4.2358780675,13.4428288904,43.15,8.4,43.9600102366,135.53,28.321983478,-26.9158780675,39.0717191876,-12.758016522,-4.2358780675,13.4428288904,41.08,-22.68,46.9249272775,135.14,28.681983478,-14.3158780675,32.0562090878,-12.758016522,-4.2358780675,13.4428288904,41.44,-10.08,42.6483293928,134.63
2019-05-21 02:30:00,30.0884167966,-23.229881252,38.0123691488,-12.5615832034,-4.179881252,13.2387605106,42.65,-19.05,46.711080056,134.07,30.7684167966,-14.779881252,34.1341524282,-12.5615832034,-4.179881252,13.2387605106,43.33,-10.6,44.6077224256,134.7,28.5184167966,-22.529881252,36.3441280789,-12.5615832034,-4.179881252,13.2387605106,41.08,-18.35,44.9920981951,134.07,30.1584167966,7.920118748,31.1810581068,-12.5615832034,-4.179881252,13.2387605106,42.72,12.1,44.4005450417,135.53,27.1584167966,-41.419881252,49.529649361,-12.5615832034,-4.179881252,13.2387605106,39.72,-37.24,54.4471854185,134.07,28.3184167966,-11.219881252,30.4601126914,-12.5615832034,-4.179881252,13.2387605106,40.88,-7.04,41.4817550256,134.7
2019-05-21 03:00:00,29.4256834656,-23.2411782707,37.4969760758,-12.3943165344,-4.1211782707,13.061515712,41.82,-19.12,45.9835492323,134.07,30.1656834656,-14.7511782707,33.5792453655,-12.3943165344,-4.1211782707,13.061515712,42.56,-10.63,43.8674195731,135.01,27.8956834656,-22.5711782707,35.8835233016,-12.3943165344,-4.1211782707,13.061515712,40.29,-18.45,44.3135035853,134.19,29.5856834656,8.0088217293,30.6505120939,-12.3943165344,-4.1211782707,13.061515712,41.98,12.13,43.6973374475,135.94,26.5256834656,-41.5211782707,49.2708851991,-12.3943165344,-4.1211782707,13.061515712,38.92,-37.4,53.977091437,134.19,27.7656834656,-11.7211782707,30.1383343661,-12.3943165344,-4.1211782707,13.061515712,40.16,-7.6,40.8727978,135.01
2019-05-21 03:30:00,29.0985334173,-23.3917146936,37.3349295344,-12.3714665827,-4.1017146936,13.033696668,41.47,-19.29,45.7369106958,134.07,29.7985334173,-14.9017146936,33.3168680195,-12.3714665827,-4.1017146936,13.033696668,42.17,-10.8,43.5310107854,135.01,27.5985334173,-22.7117146936,35.7421464256,-12.3714665827,-4.1017146936,13.033696668,39.97,-18.61,44.0900555681,134.07,29.2385334173,7.8182853064,30.2657797112,-12.3714665827,-4.1017146936,13.033696668,41.61,11.92,43.283697855,135.5,26.1885334173,-41.6617146936,49.209122668,-12.3714665827,-4.1017146936,13.033696668,38.56,-37.56,53.8296126681,134.07,27.4685334173,-11.8617146936,29.9202373581,-12.3714665827,-4.1017146936,13.033696668,39.84,-7.76,40.5887077892,135.01
2019-05-21 04:00:00,28.7846000192,-23.4642206959,37.1365433385,-12.3653999808,-4.0942206959,13.0255809771,41.15,-19.37,45.4809784415,134.07,29.5146000192,-14.9742206959,33.0959045766,-12.3653999808,-4.0942206959,13.0255809771,41.88,-10.88,43.2701837297,135.01,27.2946000192,-22.7842206959,35.5544076442,-12.3653999808,-4.0942206959,13.0255809771,39.66,-18.69,43.8432628804,134.49,28.9546000192,7.8057793041,29.9883152714,-12.3653999808,-4.0942206959,13.0255809771,41.32,11.9,42.9994465081,135.94,25.9546000192,-41.7742206959,49.1805528325,-12.3653999808,-4.0942206959,13.0255809771,38.32,-37.68,53.7420208031,134.49,27.1546000192,-12.2542206959,29.7915798015,-12.3653999808,-4.0942206959,13.0255809771,39.52,-8.16,40.353636763,135.01
2019-05-21 04:30:00,28.721366716,-23.4484160407,37.0775554865,-12.278633284,-4.0584160407,12.9319594834,41.0,-19.39,45.3538543015,134.07,29.511366716,-14.8684160407,33.0452804649,-12.278633284,-4.0584160407,12.9319594834,41.79,-10.81,43.1654977963,135.01,27.231366716,-22.7684160407,35.495747664,-12.278633284,-4.0584160407,12.9319594834,39.51,-18.71,43.7161777835,134.07,28.941366716,7.8915839593,29.9979966794,-12.278633284,-4.0584160407,12.9319594834,41.22,11.95,42.9172564361,135.94,25.841366716,-41.7784160407,49.1244570517,-12.278633284,-4.0584160407,12.9319594834,38.12,-37.72,53.6277241732,134.07,27.161366716,-11.6984160407,29.5735148358,-12.278633284,-4.0584160407,12.9319594834,39.44,-7.64,40.1731651728,135.01
2019-05-21 05:00:00,28.8335333382,-23.1790325373,36.995137439,-12.3564666618,-4.0690325373,13.0092003657,41.19,-19.11,45.4071382054,134.77,29.5535333382,-14.9890325373,33.137326826,-12.3564666618,-4.0690325373,13.0092003657,41.91,-10.92,43.309288842,135.01,27.3435333382,-22.5090325373,35.4164560788,-12.3564666618,-4.0690325373,13.0092003657,39.7,-18.44,43.7735490907,134.8,28.9935333382,7.8609674627,30.0403026763,-12.3564666618,-4.0690325373,13.0092003657,41.35,11.93,43.0365821134,135.94,26.0035333382,-41.5490325373,49.0153634165,-12.3564666618,-4.0690325373,13.0092003657,38.36,-37.48,53.6305882869,134.8,27.2435333382,-11.9090325373,29.7327288476,-12.3564666618,-4.0690325373,13.0092003657,39.6,-7.84,40.3686214776,135.01
2019-05-21 05:30:00,29.229416646,-22.562579414600002,36.92463659,-12.730583354,-4.1925794146,13.4031889743,41.96,-18.37,45.805005185,135.01,30.269416646,-15.4925794146,34.0037880391,-12.730583354,-4.1925794146,13.4031889743,43.0,-11.3,44.4599820063,135.89,27.679416646,-21.9225794146,35.3093414559,-12.730583354,-4.1925794146,13.4031889743,40.41,-17.73,44.1284602043,135.4,29.689416646,7.6374205854,30.6560214962,-12.730583354,-4.1925794146,13.4031889743,42.42,11.83,44.0386795897,136.39,26.309416646,-41.1925794146,48.8775408862,-12.730583354,-4.1925794146,13.4031889743,39.04,-37.0,53.7877458163,135.4,27.909416646,-11.7125794146,30.2674751848,-12.730583354,-4.1925794146,13.4031889743,40.64,-7.52,41.3298923299,135.89
2019-05-21 06:00:00,30.7126499906,-21.921018207,37.7332467285,-13.0973500094,-4.321018207,13.7917285216,43.81,-17.6,47.2130924638,135.12,31.7626499906,-15.761018207,35.4580827083,-13.0973500094,-4.321018207,13.7917285216,44.86,-11.44,46.2957147045,135.89,29.0726499906,-21.301018207,36.0409815922,-13.0973500094,-4.321018207,13.7917285216,42.17,-16.98,45.4601946762,135.56,31.1126499906,7.458981793,31.9942713439,-13.0973500094,-4.321018207,13.7917285216,44.21,11.78,45.7525135922,136.85,27.7026499906,-40.601018207,49.1515970844,-13.0973500094,-4.321018207,13.7917285216,40.8,-36.28,54.5974211845,135.56,29.3826499906,-12.201018207,31.8151687998,-13.0973500094,-4.321018207,13.7917285216,42.48,-7.88,43.2046849312,135.89
2019-05-21 06:30:00,34.1480999749,-20.5093209873,39.833716613600004,-14.1719000251,-4.7493209873,14.9465313756,48.32,-15.76,50.8251906047,133.65,35.9280999749,-13.3093209873,38.3140495503,-14.1719000251,-4.7493209873,14.9465313756,50.1,-8.56,50.8260130248,134.45,32.2780999749,-19.9193209873,37.9296069922,-14.1719000251,-4.7493209873,14.9465313756,46.45,-15.17,48.8644185477,133.81,35.1080999749,9.3706790127,36.337147783,-14.1719000251,-4.7493209873,14.9465313756,49.28,14.12,51.2629768937,135.13,30.9080999749,-38.6693209873,49.503808234,-14.1719000251,-4.7493209873,14.9465313756,45.08,-33.92,56.416068633,133.81,33.2280999749,-10.5893209873,34.8746375882,-14.1719000251,-4.7493209873,14.9465313756,47.4,-5.84,47.7584086837,134.45
2019-05-21 07:00:00,37.5604999721,-19.2307782373,42.1973220687,-14.7495000279,-5.0107782373,15.5774083087,52.31,-14.22,54.2083434538,133.01,39.6904999721,-10.8207782373,41.1390936908,-14.7495000279,-5.0107782373,15.5774083087,54.44,-5.8100000000000005,54.7491525049,133.75,35.5104999721,-18.6707782373,40.1197403812,-14.7495000279,-5.0107782373,15.5774083087,50.26,-13.66,52.0832333866,133.04,38.7304999721,11.5792217627,40.4243738939,-14.7495000279,-5.0107782373,15.5774083087,53.48,16.59,55.9940934385,134.27,34.0104999721,-37.1307782373,50.3528430266,-14.7495000279,-5.0107782373,15.5774083087,48.76,-32.12,58.38862903,133.04,36.6504999721,-9.6907782373,37.9100294256,-14.7495000279,-5.0107782373,15.5774083087,51.4,-4.68,51.6126186121,133.75
2019-05-21 07:30:00,41.8789666384,-16.8022354874,45.1238624685,-15.5110333616,-5.2722354874,16.3825707072,57.39,-11.53,58.5367662243,131.73,43.8789666384,-8.6322354874,44.7200089755,-15.5110333616,-5.2722354874,16.3825707072,59.39,-3.36,59.4849703707,132.34,39.5689666384,-16.2922354874,42.7918223264,-15.5110333616,-5.2722354874,16.3825707072,55.08,-11.02,56.1715835632,131.95,42.7389666384,13.2877645126,44.7569430934,-15.5110333616,-5.2722354874,16.3825707072,58.25,18.56,61.1353915502,133.09,37.9689666384,-34.2722354874,51.1490816427,-15.5110333616,-5.2722354874,16.3825707072,53.48,-29.0,60.8367520501,131.95,40.4889666384,-6.7922354874,41.0547303287,-15.5110333616,-5.2722354874,16.3825707072,56.0,-1.52,56.0206247734,132.34
2019-05-21 08:00:00,43.8145499837,-14.2570152741,46.0757775279,-14.7354500163,-5.1570152741,15.6117998232,58.55,-9.1,59.2529535129,131.19,46.1145499837,-6.5970152741,46.5840351486,-14.7354500163,-5.1570152741,15.6117998232,60.85,-1.44,60.8670362347,131.43,41.4445499837,-13.8370152741,43.6934058532,-14.7354500163,-5.1570152741,15.6117998232,56.18,-8.68,56.8465900472,131.25,44.9245499837,15.0929847259,47.3921235985,-14.7354500163,-5.1570152741,15.6117998232,59.66,20.25,63.0030007222,132.24,39.7845499837,-31.5970152741,50.805332315,-14.7354500163,-5.1570152741,15.6117998232,54.52,-26.44,60.5929368821,131.25,42.5445499837,-4.7570152741000005,42.8096709592,-14.7354500163,-5.1570152741,15.6117998232,57.28,0.4,57.281396631,131.43
2019-05-21 08:30:00,45.2720333407,-18.128448305,48.7667677907,-13.2879666593,-4.798448305,14.1278152619,58.56,-13.33,60.057992807,132.9,45.8420333407,-13.208448305,47.7069714763,-13.2879666593,-4.798448305,14.1278152619,59.13,-8.41,59.7250784847,131.68,43.9920333407,1.891551695,44.0326806505,-13.2879666593,-4.798448305,14.1278152619,57.28,6.69,57.669354947,132.93,44.7720333407,8.691551695,45.6078725697,-13.2879666593,-4.798448305,14.1278152619,58.06,13.49,59.6065743018,132.43,42.1520333407,-15.518448305,44.9178823249,-13.2879666593,-4.798448305,14.1278152619,55.44,-10.72,56.4669106646,132.93,42.5520333407,-9.518448305,43.6036282844,-13.2879666593,-4.798448305,14.1278152619,55.84,-4.72,56.0391291867,131.68
2019-05-21 09:00:00,45.2039667125,-17.2540766387,48.3849332665,-11.4260332875,-4.2740766387,12.199260953,56.63,-12.98,58.0985137504,133.13,45.2839667125,-12.8640766387,47.0757061443,-11.4260332875,-4.2740766387,12.199260953,56.71,-8.59,57.356884504,131.26,44.0839667125,4.3359233613,44.2966855702,-11.4260332875,-4.2740766387,12.199260953,55.51,8.61,56.1737678993,133.13,44.2839667125,8.9159233613,45.1725956436,-11.4260332875,-4.2740766387,12.199260953,55.71,13.19,57.2501545849,132.19,42.2139667125,-14.3540766387,44.587649655,-11.4260332875,-4.2740766387,12.199260953,53.64,-10.08,54.5788970207,133.13,42.0939667125,-11.5940766387,43.6614778346,-11.4260332875,-4.2740766387,12.199260953,53.52,-7.32,54.0182635782,131.26
2019-05-21 09:30:00,46.1005500375,-15.9966065248,48.7970504649,-9.8194499625,-3.8466065248,10.5459935199,55.92,-12.15,57.224722804,132.6,45.9505500375,-11.6366065248,47.401093449,-9.8194499625,-3.8466065248,10.5459935199,55.77,-7.79,56.3114286802,131.26,44.9905500375,5.5133934752,45.3271121989,-9.8194499625,-3.8466065248,10.5459935199,54.81,9.36,55.603468417,132.95,44.9405500375,10.0533934752,46.0513165723,-9.8194499625,-3.8466065248,10.5459935199,54.76,13.9,56.4966158279,132.19,43.1005500375,-13.1266065248,45.05513525,-9.8194499625,-3.8466065248,10.5459935199,52.92,-9.28,53.7275050603,132.95,42.7405500375,-10.6066065248,44.0369699171,-9.8194499625,-3.8466065248,10.5459935199,52.56,-6.76,52.9929353782,131.26
2019-05-21 10:00:00,45.7818167107,-15.609048334,48.3695889091,-8.1281832893,-3.399048334,8.8102720254,53.91,-12.21,55.275421301,132.19,45.6018167107,-10.619048334,46.8218952504,-8.1281832893,-3.399048334,8.8102720254,53.73,-7.22,54.2129255805,131.26,44.7218167107,5.850951666,45.1029325577,-8.1281832893,-3.399048334,8.8102720254,52.85,9.25,53.653378272,132.26,44.6618167107,10.990951666,45.9943354167,-8.1281832893,-3.399048334,8.8102720254,52.79,14.39,54.7161420424,132.19,42.8718167107,-12.799048334,44.7415724616,-8.1281832893,-3.399048334,8.8102720254,51.0,-9.4,51.8590397134,132.26,42.4718167107,-9.279048334,43.4736236435,-8.1281832893,-3.399048334,8.8102720254,50.6,-5.88,50.9404986234,131.26
2019-05-21 10:30:00,45.8357666998,-14.9763180329,48.2204065804,-6.8042333002,-3.0363180329,7.4509608777,52.64,-11.94,53.9771544267,132.44,45.4157666998,-10.0763180329,46.5201467112,-6.8042333002,-3.0363180329,7.4509608777,52.22,-7.04,52.6924093205,131.26,44.8057666998,6.4736819671,45.2710203968,-6.8042333002,-3.0363180329,7.4509608777,51.61,9.51,52.4788738446,132.54,44.4957666998,11.5236819671,45.963773782,-6.8042333002,-3.0363180329,7.4509608777,51.3,14.56,53.3261999396,132.19,42.9157666998,-12.1963180329,44.6151678804,-6.8042333002,-3.0363180329,7.4509608777,49.72,-9.16,50.5567404013,132.54,42.3157666998,-9.1563180329,43.2950605879,-6.8042333002,-3.0363180329,7.4509608777,49.12,-6.12,49.4997858581,131.26
2019-05-21 11:00:00,45.525616703,-14.3608575564,47.7369459218,-5.634383297,-2.7008575564,6.2482722954,51.16,-11.66,52.471908675,132.19,45.005616703,-9.1908575564,45.9344902817,-5.634383297,-2.7008575564,6.2482722954,50.64,-6.49,51.0541839617,131.26,44.535616703,6.9991424436,45.0822487245,-5.634383297,-2.7008575564,6.2482722954,50.17,9.7,51.0991086028,132.19,44.125616703,12.3091424436,45.8103158373,-5.634383297,-2.7008575564,6.2482722954,49.76,15.01,51.9745870594,131.56,42.685616703,-11.6608575564,44.2497171998,-5.634383297,-2.7008575564,6.2482722954,48.32,-8.96,49.1437076338,132.19,41.965616703,-8.6208575564,42.8419440533,-5.634383297,-2.7008575564,6.2482722954,47.6,-5.92,47.9667217975,131.26
2019-05-21 11:30:00,45.5481500123,-14.1645244395,47.6997664789,-5.0618499877,-2.5445244395,5.6654152471,50.61,-11.62,51.926837955,132.19,45.0481500123,-8.5245244395,45.8476099317,-5.0618499877,-2.5445244395,5.6654152471,50.11,-5.98,50.4655575616,131.26,44.5681500123,7.1754755605,45.1420806458,-5.0618499877,-2.5445244395,5.6654152471,49.63,9.72,50.572871186,132.19,44.1681500123,12.9154755605,46.0177681386,-5.0618499877,-2.5445244395,5.6654152471,49.23,15.46,51.6004311997,131.26,42.7381500123,-11.4645244395,44.2491218794,-5.0618499877,-2.5445244395,5.6654152471,47.8,-8.92,48.6251622105,132.19,41.9781500123,-8.7845244395,42.8874451102,-5.0618499877,-2.5445244395,5.6654152471,47.04,-6.24,47.4520726628,131.26
2019-05-21 12:00:00,45.4549333877,-14.4029711932,47.6822456316,-4.7950666123,-2.5329711932,5.4229703007,50.25,-11.87,51.6329294152,132.19,45.0549333877,-7.7029711932,45.7086730038,-4.7950666123,-2.5329711932,5.4229703007,49.85,-5.17,50.1173762282,130.55,44.4749333877,6.9070288068,45.0080742398,-4.7950666123,-2.5329711932,5.4229703007,49.27,9.44,50.1661888128,132.19,44.1749333877,13.6370288068,46.2319510132,-4.7950666123,-2.5329711932,5.4229703007,48.97,16.17,51.570629238,131.26,42.6449333877,-11.732971193200001,44.2295484564,-4.7950666123,-2.5329711932,5.4229703007,47.44,-9.2,48.3238409069,132.19,42.0049333877,-8.3729711932,42.8313095236,-4.7950666123,-2.5329711932,5.4229703007,46.8,-5.84,47.162968524,130.55
2019-05-21 12:30:00,45.6155667165,-14.6401929988,47.907360373,-5.0744332835,-2.6201929988,5.7109792943,50.69,-12.02,52.0956476109,132.19,45.4855667165,-7.6501929988,46.1244212152,-5.0744332835,-2.6201929988,5.7109792943,50.56,-5.03,50.8095906301,130.32,44.6355667165,6.6198070012,45.123781544,-5.0744332835,-2.6201929988,5.7109792943,49.71,9.24,50.5614645753,132.19,44.5955667165,13.6398070012,46.6348464755,-5.0744332835,-2.6201929988,5.7109792943,49.67,16.26,52.2637206865,131.26,42.8055667165,-11.9401929988,44.4396754125,-5.0744332835,-2.6201929988,5.7109792943,47.88,-9.32,48.7786510679,132.19,42.3655667165,-8.2201929988,43.1556811572,-5.0744332835,-2.6201929988,5.7109792943,47.44,-5.6,47.769379313499996,130.32
2019-05-21 13:00:00,46.2228167001,-14.7180632717,48.5094853628,-5.0571832999,-2.5480632717000002,5.6628375719,51.28,-12.17,52.7043385311,132.19,45.5728167001,-7.7680632717,46.2301246913,-5.0571832999,-2.5480632717000002,5.6628375719,50.63,-5.22,50.8983820961,130.32,45.2128167001,6.5819367283,45.6893935728,-5.0571832999,-2.5480632717000002,5.6628375719,50.27,9.13,51.0923653788,132.19,44.6728167001,13.5719367283,46.6889496399,-5.0571832999,-2.5480632717000002,5.6628375719,49.73,16.12,52.277407166,131.26,43.3828167001,-11.9880632717,45.008693003,-5.0571832999,-2.5480632717000002,5.6628375719,48.44,-9.44,49.3512634083,132.19,42.5028167001,-7.5080632717,43.1608670156,-5.0571832999,-2.5480632717000002,5.6628375719,47.56,-4.96,47.8179380568,130.32
2019-05-21 13:30:00,46.9375666957,-14.9989520023,49.2757925201,-6.2624333043,-2.6089520023,6.7841507531000005,53.2,-12.39,54.6237320219,132.19,45.3475666957,-8.1789520023,46.0792476184,-6.2624333043,-2.6089520023,6.7841507531000005,51.61,-5.57,51.9097004422,130.7,45.8875666957,6.3710479977,46.3277349958,-6.2624333043,-2.6089520023,6.7841507531000005,52.15,8.98,52.9175103345,132.19,44.4275666957,13.2110479977,46.350193869,-6.2624333043,-2.6089520023,6.7841507531000005,50.69,15.82,53.1013041271,131.26,44.0575666957,-12.2089520023,45.7179143459,-6.2624333043,-2.6089520023,6.7841507531000005,50.32,-9.6,51.2275550851,132.19,42.2175666957,-6.6489520023,42.7379398244,-6.2624333043,-2.6089520023,6.7841507531000005,48.48,-4.04,48.6480420983,130.7
2019-05-21 14:00:00,46.3249000309,-14.866133792,48.6518067167,-6.5150999690999996,-2.746133792,7.0702035622,52.84,-12.12,54.2121757542,132.19,45.4249000309,-8.126133792,46.1460246741,-6.5150999690999996,-2.746133792,7.0702035622,51.94,-5.38,52.2178896548,130.56,45.3049000309,6.493866208,45.7679392713,-6.5150999690999996,-2.746133792,7.0702035622,51.82,9.24,52.6373441579,132.19,44.4849000309,13.263866208,46.4202162591,-6.5150999690999996,-2.746133792,7.0702035622,51.0,16.01,53.4539063119,131.26,43.4049000309,-12.106133792,45.0615559217,-6.5150999690999996,-2.746133792,7.0702035622,49.92,-9.36,50.7899202598,132.19,42.2449000309,-6.786133792,42.7864837357,-6.5150999690999996,-2.746133792,7.0702035622,48.76,-4.04,48.9270804361,130.56
2019-05-21 14:30:00,45.7283666842,-14.7611698063,48.0518017732,-5.2416333158,-2.7011698063000003,5.896697223,50.97,-12.06,52.3773281105,132.19,45.4183666842,-7.9811698063000005,46.1142830773,-5.2416333158,-2.7011698063000003,5.896697223,50.66,-5.28,50.9344088019,130.7,44.7383666842,6.5588301937,45.2165866367,-5.2416333158,-2.7011698063000003,5.896697223,49.98,9.26,50.8305813463,132.19,44.5183666842,13.3988301937,46.4910058268,-5.2416333158,-2.7011698063000003,5.896697223,49.76,16.1,52.2997858504,131.47,42.9183666842,-12.0611698063,44.5809153779,-5.2416333158,-2.7011698063000003,5.896697223,48.16,-9.36,49.0611373696,132.19,42.3183666842,-7.1811698063,42.9233428172,-5.2416333158,-2.7011698063000003,5.896697223,47.56,-4.48,47.7705348515,130.7
2019-05-21 15:00:00,44.6715833892,-15.9116103587,47.420772945,-7.2484166108,-3.3216103587,7.9732451824,51.92,-12.59,53.4246619081,132.19,45.4715833892,-9.0916103587,46.3715675261,-7.2484166108,-3.3216103587,7.9732451824,52.72,-5.77,53.034812152,130.32,43.6415833892,5.3883896413,43.9729751511,-7.2484166108,-3.3216103587,7.9732451824,50.89,8.71,51.629993221,132.19,44.5215833892,12.2383896413,46.1730394114,-7.2484166108,-3.3216103587,7.9732451824,51.77,15.56,54.0578070217,131.26,41.8315833892,-13.1616103587,43.8532707569,-7.2484166108,-3.3216103587,7.9732451824,49.08,-9.84,50.0566878649,132.19,42.2715833892,-8.4016103587,43.0984201433,-7.2484166108,-3.3216103587,7.9732451824,49.52,-5.08,49.7798834872,130.32
2019-05-21 15:30:00,44.9127833923,-16.4982076644,47.847141693,-7.6572166077,-3.4082076644,8.3814584447,52.57,-13.09,54.1752065063,132.19,44.8727833923,-9.6182076644,45.8920102856,-7.6572166077,-3.4082076644,8.3814584447,52.53,-6.21,52.8957937836,130.32,43.8927833923,4.7717923356,44.1514035566,-7.6572166077,-3.4082076644,8.3814584447,51.55,8.18,52.1949700642,132.19,43.9227833923,11.6817923356,45.4496993731,-7.6572166077,-3.4082076644,8.3814584447,51.58,15.09,53.742018012,131.26,42.0627833923,-13.6882076644,44.2339776165,-7.6572166077,-3.4082076644,8.3814584447,49.72,-10.28,50.7716141166,132.19,41.7027833923,-8.8882076644,42.6394462693,-7.6572166077,-3.4082076644,8.3814584447,49.36,-5.48,49.6632661028,130.32
2019-05-21 16:00:00,45.6783167027,-16.2801211798,48.4927928915,-7.5716832973,-3.3601211798,8.2837673976,53.25,-12.92,54.7949714846,132.19,45.1683167027,-9.5201211798,46.160692597,-7.5716832973,-3.3601211798,8.2837673976,52.74,-6.16,53.09852352,130.32,44.6183167027,5.0498788202,44.9031787458,-7.5716832973,-3.3601211798,8.2837673976,52.19,8.41,52.863259453,132.19,44.2183167027,11.8498788202,45.7785884456,-7.5716832973,-3.3601211798,8.2837673976,51.79,15.21,53.9772933742,131.26,42.7883167027,-13.4801211798,44.861494773,-7.5716832973,-3.3601211798,8.2837673976,50.36,-10.12,51.3667596798,132.19,41.9883167027,-8.5601211798,42.8520059523,-7.5716832973,-3.3601211798,8.2837673976,49.56,-5.2,49.8320539412,130.32
2019-05-21 16:30:00,46.8054334058,-16.2446847967,49.5443072456,-7.3245665942,-3.2546847967,8.0151262572,54.13,-12.99,55.6668393211,132.19,46.4554334058,-9.5446847967,47.4258189259,-7.3245665942,-3.2546847967,8.0151262572,53.78,-6.29,54.1465834564,130.52,45.7154334058,5.1353152033,46.0029598365,-7.3245665942,-3.2546847967,8.0151262572,53.04,8.39,53.6994757889,132.19,45.4854334058,11.8853152033,47.0126086236,-7.3245665942,-3.2546847967,8.0151262572,52.81,15.14,54.9373798065,131.26,43.8754334058,-13.4146847967,45.880359902,-7.3245665942,-3.2546847967,8.0151262572,51.2,-10.16,52.1983294752,132.19,43.2754334058,-8.4546847967,44.0935917279,-7.3245665942,-3.2546847967,8.0151262572,50.6,-5.2,50.8664919176,130.52
2019-05-21 17:00:00,48.1789167553,-17.1338604269,51.134892127,-10.2310832447,-4.1538604269,11.0421746412,58.41,-12.98,59.8348435278,132.19,48.3089167553,-10.4638604269,49.4291797737,-10.2310832447,-4.1538604269,11.0421746412,58.54,-6.31,58.8790939129,130.98,46.9789167553,4.3461395731,47.1795246764,-10.2310832447,-4.1538604269,11.0421746412,57.21,8.5,57.8379987551,132.19,47.2089167553,11.0661395731,48.488568408,-10.2310832447,-4.1538604269,11.0421746412,57.44,15.22,59.4222348957,131.26,45.1289167553,-14.1938604269,47.3084009593,-10.2310832447,-4.1538604269,11.0421746412,55.36,-10.04,56.2630535965,132.19,44.9689167553,-9.7938604269,46.0230722161,-10.2310832447,-4.1538604269,11.0421746412,55.2,-5.64,55.4873823495,130.98
2019-05-21 17:30:00,48.3610834234,-18.9038365851,51.9244588563,-12.1089165766,-4.7038365851,12.9904556994,60.47,-14.2,62.1149007888,132.94,49.1810834234,-11.5938365851,50.5291600312,-12.1089165766,-4.7038365851,12.9904556994,61.29,-6.89,61.6760585641,131.26,47.1410834234,2.7561634149,47.2215859867,-12.1089165766,-4.7038365851,12.9904556994,59.25,7.46,59.7177871325,133.12,48.0410834234,10.0861634149,49.0884547417,-12.1089165766,-4.7038365851,12.9904556994,60.15,14.79,61.9416386609,132.17,45.2510834234,-15.8638365851,47.9512446365,-12.1089165766,-4.7038365851,12.9904556994,57.36,-11.16,58.4355645134,133.12,45.7710834234,-9.4238365851,46.7311542093,-12.1089165766,-4.7038365851,12.9904556994,57.88,-4.72,58.0721344536,131.26
2019-05-21 18:00:00,49.0403334298,-19.220441936,52.6723807239,-13.8796665702,-4.910441936,14.7226894318,62.92,-14.31,64.5267580156,132.86,48.8003334298,-11.970441936,50.2470299919,-13.8796665702,-4.910441936,14.7226894318,62.68,-7.06,63.0763505603,131.26,47.7703334298,2.449558064,47.8330961857,-13.8796665702,-4.910441936,14.7226894318,61.65,7.36,62.0877773801,133.12,47.6303334298,9.719558064,48.611916971,-13.8796665702,-4.910441936,14.7226894318,61.51,14.63,63.2259203175,132.08,45.8403334298,-16.110441936,48.5889134302,-13.8796665702,-4.910441936,14.7226894318,59.72,-11.2,60.761158646,133.12,45.3203334298,-9.150441936,46.2348700638,-13.8796665702,-4.910441936,14.7226894318,59.2,-4.24,59.3516436167,131.26
2019-05-21 18:30:00,48.5014500632,-20.3679440625,52.6045986922,-14.9285499368,-5.2979440625,15.8407643283,63.43,-15.07,65.195627154,133.07,49.1114500632,-13.0079440625,50.804932202,-14.9285499368,-5.2979440625,15.8407643283,64.04,-7.71,64.5024472404,131.26,47.2114500632,1.3720559374999999,47.2313831533,-14.9285499368,-5.2979440625,15.8407643283,62.14,6.67,62.4969479255,133.12,47.9014500632,8.7420559375,48.6926325041,-14.9285499368,-5.2979440625,15.8407643283,62.83,14.04,64.3795813904,132.08,45.3514500632,-17.2179440625,48.5099126012,-14.9285499368,-5.2979440625,15.8407643283,60.28,-11.92,61.4472521762,133.12,45.6314500632,-10.8179440625,46.8962381073,-14.9285499368,-5.2979440625,15.8407643283,60.56,-5.52,60.8110516272,131.26
2019-05-21 19:00:00,48.1352167577,-21.2094414124,52.6007556726,-16.6347832423,-5.7694414124,17.6068869403,64.77,-15.44,66.5848819177,133.07,48.9252167577,-13.8294414124,50.8422096743,-16.6347832423,-5.7694414124,17.6068869403,65.56,-8.06,66.053593392,131.26,46.8052167577,0.5705585876,46.8086942013,-16.6347832423,-5.7694414124,17.6068869403,63.44,6.34,63.7560130498,133.12,47.6752167577,7.9605585876,48.335254069,-16.6347832423,-5.7694414124,17.6068869403,64.31,13.73,65.7593263347,132.19,44.8852167577,-18.0094414124,48.3634434606,-16.6347832423,-5.7694414124,17.6068869403,61.52,-12.24,62.7258160569,133.12,45.3652167577,-11.8894414124,46.8973528951,-16.6347832423,-5.7694414124,17.6068869403,62.0,-6.12,62.3013194082,131.26
2019-05-21 19:30:00,47.7107500817,-22.0852860835,52.5744760768,-17.0792499183,-5.7552860835,18.0228770088,64.79,-16.33,66.8162629904,133.07,48.0007500817,-14.8052860835,50.232146126,-17.0792499183,-5.7552860835,18.0228770088,65.08,-9.05,65.7062318201,131.26,46.4007500817,-0.3052860835,46.4017543606,-17.0792499183,-5.7552860835,18.0228770088,63.48,5.45,63.7135221127,133.12,46.7907500817,6.9847139165000005,47.3092012372,-17.0792499183,-5.7552860835,18.0228770088,63.87,12.74,65.1282158515,132.19,44.5207500817,-18.8352860835,48.3411335168,-17.0792499183,-5.7552860835,18.0228770088,61.6,-13.08,62.9733785023,133.12,44.4807500817,-11.0752860835,45.8388382233,-17.0792499183,-5.7552860835,18.0228770088,61.56,-5.32,61.7894489375,131.26
2019-05-21 20:00:00,46.8498666975,-22.5640771418,52.0004575637,-17.5601333025,-5.8340771418,18.5039114162,64.41,-16.73,66.5472839416,132.62,47.3198666975,-15.2540771418,49.7177699994,-17.5601333025,-5.8340771418,18.5039114162,64.88,-9.42,65.560283709,131.26,45.5498666975,-0.8240771418,45.5573205895,-17.5601333025,-5.8340771418,18.5039114162,63.11,5.01,63.3085476061,133.12,46.1098666975,6.5059228582,46.5665850057,-17.5601333025,-5.8340771418,18.5039114162,63.67,12.34,64.854795505,131.95,43.6798666975,-19.3140771418,47.7594423182,-17.5601333025,-5.8340771418,18.5039114162,61.24,-13.48,62.7060443658,133.12,43.7998666975,-11.4340771418,45.2677196554,-17.5601333025,-5.8340771418,18.5039114162,61.36,-5.6,61.615011158,131.26
2019-05-21 20:30:00,45.3611166584,-23.403997068,51.0429033584,-17.5088833416,-5.803997068,18.4457956682,62.87,-17.6,65.2870347006,133.05,45.9511166584,-16.023997068,48.6649114269,-17.5088833416,-5.803997068,18.4457956682,63.46,-10.22,64.2776788629,131.26,44.1211166584,-1.603997068,44.150263213,-17.5088833416,-5.803997068,18.4457956682,61.63,4.2,61.7729463438,133.12,44.7911166584,5.766002932,45.1607232152,-17.5088833416,-5.803997068,18.4457956682,62.3,11.57,63.365249940300004,132.19,42.2911166584,-20.123997068,46.8349635017,-17.5088833416,-5.803997068,18.4457956682,59.8,-14.32,61.4906692109,133.12,42.5311166584,-13.483997068,44.6174188086,-17.5088833416,-5.803997068,18.4457956682,60.04,-7.68,60.5291995652,131.26
2019-05-21 21:00:00,44.2235000331,-24.0257424746,50.3284636824,-17.6164999669,-5.8357424746,18.5579352654,61.84,-18.19,64.4597680728,132.9,44.8135000331,-16.6457424746,47.805130768,-17.6164999669,-5.8357424746,18.5579352654,62.43,-10.81,63.358985156,131.26,42.9935000331,-2.2457424746,43.0521126585,-17.6164999669,-5.8357424746,18.5579352654,60.61,3.59,60.7162268261,133.12,43.6735000331,5.1442575254,43.9754248488,-17.6164999669,-5.8357424746,18.5579352654,61.29,10.98,62.2657570419,132.19,41.1835000331,-20.7957424746,46.1361417984,-17.6164999669,-5.8357424746,18.5579352654,58.8,-14.96,60.6732362743,133.12,41.4635000331,-13.8357424746,43.7109780812,-17.6164999669,-5.8357424746,18.5579352654,59.08,-8.0,59.6191781225,131.26
2019-05-21 21:30:00,43.6473834661,-24.4504262231,50.0291657528,-17.5426165339,-5.8404262231,18.4892934782,61.19,-18.61,63.9573936304,132.12,44.0473834661,-17.1804262231,47.2793721978,-17.5426165339,-5.8404262231,18.4892934782,61.59,-11.34,62.6252640713,130.67,42.4673834661,-2.8904262231,42.5656342864,-17.5426165339,-5.8404262231,18.4892934782,60.01,2.95,60.082464996,132.16,42.9373834661,4.3795737769,43.1601617858,-17.5426165339,-5.8404262231,18.4892934782,60.48,10.22,61.3374176176,131.21,40.6173834661,-21.2004262231,45.8173538266,-17.5426165339,-5.8404262231,18.4892934782,58.16,-15.36,60.1540954549,132.16,40.6973834661,-13.7204262231,42.947958237,-17.5426165339,-5.8404262231,18.4892934782,58.24,-7.88,58.7706729585,130.67
