Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-21 22:00:00,42.5727002979,-24.7633405136,49.2509679503,-16.8872997021,-5.7133405136,17.8275952123,59.46,-19.05,62.43712117,131.78,42.8827002979,-17.4833405136,46.3097525404,-16.8872997021,-5.7133405136,17.8275952123,59.77,-11.77,60.9178610918,130.32,41.4427002979,-3.2633405136,41.5709850652,-16.8872997021,-5.7133405136,17.8275952123,58.33,2.45,58.3814302668,131.86,41.8327002979,4.0066594864,42.0241375218,-16.8872997021,-5.7133405136,17.8275952123,58.72,9.72,59.5190456913,130.89,39.6327002979,-21.5533405136,45.1142706934,-16.8872997021,-5.7133405136,17.8275952123,56.52,-15.84,58.6976660524,131.86,39.6327002979,-14.3533405136,42.1517415631,-16.8872997021,-5.7133405136,17.8275952123,56.52,-8.64,57.1765686274,130.32
2019-05-21 22:30:00,40.4959505451,-25.4430441862,47.8254169664,-15.9840494549,-5.4330441862,16.8821742115,56.48,-20.01,59.919867323,132.3,40.4459505451,-18.8430441862,44.6198972399,-15.9840494549,-5.4330441862,16.8821742115,56.43,-13.41,58.0014913601,130.91,39.4559505451,-3.7230441862,39.6312136002,-15.9840494549,-5.4330441862,16.8821742115,55.44,1.71,55.466365484,132.55,39.5059505451,2.9069558138,39.6127570433,-15.9840494549,-5.4330441862,16.8821742115,55.49,8.34,56.1132399706,131.67,37.6559505451,-22.2330441862,43.7296108516,-15.9840494549,-5.4330441862,16.8821742115,53.64,-16.8,56.2093373026,132.55,37.4159505451,-15.1930441862,40.3829412851,-15.9840494549,-5.4330441862,16.8821742115,53.4,-9.76,54.284598184000004,130.91
2019-05-21 23:00:00,37.8925502615,-25.8793931417,45.8866903873,-15.1074497385,-5.0493931417,15.9289487632,53.0,-20.83,56.9463686287,133.13,37.6725502615,-19.9493931417,42.6286210184,-15.1074497385,-5.0493931417,15.9289487632,52.78,-14.9,54.8428518587,131.46,36.9725502615,-4.0393931417,37.1925553006,-15.1074497385,-5.0493931417,15.9289487632,52.08,1.01,52.0897926661,133.13,36.8325502615,1.9706068583,36.8852280751,-15.1074497385,-5.0493931417,15.9289487632,51.94,7.02,52.4122504764,132.19,35.2525502615,-22.7693931417,41.9665052629,-15.1074497385,-5.0493931417,15.9289487632,50.36,-17.72,53.3865900765,133.13,34.8525502615,-15.2493931417,38.0426635624,-15.1074497385,-5.0493931417,15.9289487632,49.96,-10.2,50.9906030559,131.46
2019-05-21 23:30:00,35.6322667569,-23.1300415253,42.4812576932,-14.0077332431,-4.6300415253,14.753097137,49.64,-18.5,52.9752734773,133.13,35.1822667569,-20.0200415253,40.4795498595,-14.0077332431,-4.6300415253,14.753097137,49.19,-15.39,51.5413251673,132.24,34.3222667569,-14.2000415253,37.1437636038,-14.0077332431,-4.6300415253,14.753097137,48.33,-9.57,49.2683854008,133.24,34.4422667569,2.0699584747,34.5044122895,-14.0077332431,-4.6300415253,14.753097137,48.45,6.7,48.9110672548,132.98,33.0722667569,-20.1900415253,38.7480658257,-14.0077332431,-4.6300415253,14.753097137,47.08,-15.56,49.5846750519,133.24,32.5522667569,-14.5900415253,35.6723896413,-14.0077332431,-4.6300415253,14.753097137,46.56,-9.96,47.6133930738,132.24
2019-05-22 00:00:00,33.7503834053,-21.7531158794,40.1532866708,-12.9696165947,-4.3031158794,13.6648366578,46.72,-17.45,49.8724463005,134.37,33.0003834053,-19.8431158794,38.5068117701,-12.9696165947,-4.3031158794,13.6648366578,45.97,-15.54,48.5255860346,133.34,32.2103834053,-22.4931158794,39.2867542701,-12.9696165947,-4.3031158794,13.6648366578,45.18,-18.19,48.7042965251,134.6,32.3503834053,2.5968841206,32.4544467463,-12.9696165947,-4.3031158794,13.6648366578,45.32,6.9,45.8422556164,134.07,31.2703834053,-18.9431158794,36.5606142937,-12.9696165947,-4.3031158794,13.6648366578,44.24,-14.64,46.599433473,134.6,30.5103834053,-13.9831158794,33.5620473934,-12.9696165947,-4.3031158794,13.6648366578,43.48,-9.68,44.5445035891,133.34
2019-05-22 00:30:00,32.7275833724,-21.8324272703,39.3414488029,-12.2524166276,-4.1224272703,12.9273400132,44.98,-17.71,48.3409195196,135.28,32.0075833724,-21.2224272703,38.4041249423,-12.2524166276,-4.1224272703,12.9273400132,44.26,-17.1,47.448473105,134.46,31.2575833724,-22.5924272703,38.5675289362,-12.2524166276,-4.1224272703,12.9273400132,43.51,-18.47,47.2679701278,135.4,31.4275833724,1.5675727297000002,31.4666534746,-12.2524166276,-4.1224272703,12.9273400132,43.68,5.69,44.0490465277,135.07,30.3075833724,-19.0024272703,35.7720820199,-12.2524166276,-4.1224272703,12.9273400132,42.56,-14.88,45.0862284961,135.4,29.7075833724,-16.5224272703,33.9931038996,-12.2524166276,-4.1224272703,12.9273400132,41.96,-12.4,43.7538752569,134.46
2019-05-22 01:00:00,31.5293000583,-22.0659340478,38.4837914916,-11.9906999417,-4.0359340478,12.6517053684,43.52,-18.03,47.1070196468,135.89,30.8993000583,-21.4359340478,37.6067282889,-11.9906999417,-4.0359340478,12.6517053684,42.89,-17.4,46.2851174785,135.01,30.0993000583,-23.2559340478,38.0369075036,-11.9906999417,-4.0359340478,12.6517053684,42.09,-19.22,46.2706872653,135.93,30.3593000583,1.5040659522,30.3965345791,-11.9906999417,-4.0359340478,12.6517053684,42.35,5.54,42.7108194724,135.78,29.2093000583,-18.9959340478,34.8429149218,-11.9906999417,-4.0359340478,12.6517053684,41.2,-14.96,43.8319700675,135.93,28.6893000583,-16.1159340478,32.9059153963,-11.9906999417,-4.0359340478,12.6517053684,40.68,-12.08,42.4357019501,135.01
2019-05-22 01:30:00,31.177366699,-24.37947288,39.5776059431,-12.022633301,-4.03947288,12.6831010656,43.2,-20.34,47.7488806152,134.04,31.967366699,-14.24947288,34.9994287243,-12.022633301,-4.03947288,12.6831010656,43.99,-10.21,45.1593201897,134.07,29.627366699,-22.04947288,36.9318306045,-12.022633301,-4.03947288,12.6831010656,41.65,-18.01,45.3771153777,134.05,31.327366699,8.28052712,32.4032565289,-12.022633301,-4.03947288,12.6831010656,43.35,12.32,45.0666717209,135.01,28.257366699,-39.119472880000004,48.2577655012,-12.022633301,-4.03947288,12.6831010656,40.28,-35.08,53.4142752455,134.05,29.457366699,-11.23947288,31.5287520124,-12.022633301,-4.03947288,12.6831010656,41.48,-7.2,42.1002422796,134.07
2019-05-22 02:00:00,30.536316652300002,-22.9484480953,38.1981400683,-12.3636833477,-4.1484480953,13.0410999352,42.9,-18.8,46.8385524968,133.89,31.4063166523,-14.5684480953,34.6207510833,-12.3636833477,-4.1484480953,13.0410999352,43.77,-10.42,44.9932139328,134.07,28.9563166523,-22.2684480953,36.5287839196,-12.3636833477,-4.1484480953,13.0410999352,41.32,-18.12,45.1184751515,134.05,30.786316652300002,7.9715519047,31.8016183989,-12.3636833477,-4.1484480953,13.0410999352,43.15,12.12,44.8198270858,135.01,27.5563166523,-41.0284480953,49.4235180916,-12.3636833477,-4.1484480953,13.0410999352,39.92,-36.88,54.3483284012,134.05,28.9163166523,-12.0684480953,31.3337008374,-12.3636833477,-4.1484480953,13.0410999352,41.28,-7.92,42.0329013988,134.07
2019-05-22 02:30:00,30.0302166437,-23.1290966047,37.9047361344,-12.2897833563,-4.1190966047,12.9617025033,42.32,-19.01,46.3935609756,134.05,30.8602166437,-14.7590966047,34.2079508869,-12.2897833563,-4.1190966047,12.9617025033,43.15,-10.64,44.4424583028,134.07,28.4802166437,-22.4390966047,36.2579066757,-12.2897833563,-4.1190966047,12.9617025033,40.77,-18.32,44.6969271874,134.05,30.2502166437,7.8109033953,31.2423721705,-12.2897833563,-4.1190966047,12.9617025033,42.54,11.93,44.1811781192,135.01,27.0702166437,-41.1990966047,49.2966752447,-12.2897833563,-4.1190966047,12.9617025033,39.36,-37.08,54.0752808592,134.05,28.4302166437,-11.6790966047,30.7356229139,-12.2897833563,-4.1190966047,12.9617025033,40.72,-7.5600000000000005,41.4158423795,134.07
2019-05-22 03:00:00,29.4392999769,-23.1626033822,37.4590253286,-11.9607000231,-4.0326033822,12.6222119726,41.4,-19.13,45.6061059508,134.05,30.2692999769,-14.722603382199999,33.6598510312,-11.9607000231,-4.0326033822,12.6222119726,42.23,-10.69,43.5620132684,134.21,27.9392999769,-22.4726033822,35.8555767765,-11.9607000231,-4.0326033822,12.6222119726,39.9,-18.44,43.955017916,134.05,29.6992999769,7.8673966178,30.7236773297,-11.9607000231,-4.0326033822,12.6222119726,41.66,11.9,43.3262691678,135.01,26.5592999769,-41.3126033822,49.1134158197,-11.9607000231,-4.0326033822,12.6222119726,38.52,-37.28,53.6058653507,134.05,27.8792999769,-10.9926033822,29.9681947458,-11.9607000231,-4.0326033822,12.6222119726,39.84,-6.96,40.4433826478,134.21
2019-05-22 03:30:00,29.230949976,-23.2835481351,37.3707378876,-11.989050024,-4.0235481351,12.6461954782,41.22,-19.26,45.4976482909,134.05,30.000949976,-14.8835481351,33.4899537855,-11.989050024,-4.0235481351,12.6461954782,41.99,-10.86,43.371646268,134.91,27.740949976,-22.6035481351,35.7838049104,-11.989050024,-4.0235481351,12.6461954782,39.73,-18.58,43.8598825808,134.05,29.440949976,7.7764518649,30.4506607333,-11.989050024,-4.0235481351,12.6461954782,41.43,11.8,43.0776612643,135.13,26.330949976,-41.4635481351,49.1176623079,-11.989050024,-4.0235481351,12.6461954782,38.32,-37.44,53.5740235562,134.05,27.650949976,-12.1035481351,30.183951233,-11.989050024,-4.0235481351,12.6461954782,39.64,-8.08,40.4551109256,134.91
2019-05-22 04:00:00,28.8133999761,-23.1486642232,36.9604203643,-11.9266000239,-4.0086642232,12.5822564345,40.74,-19.14,45.012078379,134.52,29.6033999761,-15.0386642232,33.2042574343,-11.9266000239,-4.0086642232,12.5822564345,41.53,-11.03,42.9697777513,134.99,27.3433999761,-22.4686642232,35.3907105641,-11.9266000239,-4.0086642232,12.5822564345,39.27,-18.46,43.3924474995,134.55,29.0633999761,7.7613357768,30.0818807792,-11.9266000239,-4.0086642232,12.5822564345,40.99,11.77,42.6463714752,135.58,25.9933999761,-41.4886642232,48.9588204652,-11.9266000239,-4.0086642232,12.5822564345,37.92,-37.48,53.3167590913,134.55,27.3133999761,-12.2886642232,29.9505106241,-11.9266000239,-4.0086642232,12.5822564345,39.24,-8.28,40.1040646319,134.99
2019-05-22 04:30:00,28.8639833094,-23.0047971347,36.9100287685,-11.9860166906,-4.0247971347,12.6437173364,40.85,-18.98,45.0440107006,135.01,29.6939833094,-15.1447971347,33.3331295415,-11.9860166906,-4.0247971347,12.6437173364,41.68,-11.12,43.1378812646,135.1,27.3939833094,-22.3347971347,35.3450630867,-11.9860166906,-4.0247971347,12.6437173364,39.38,-18.31,43.4285677867,135.01,29.1439833094,7.7752028653,30.1633145183,-11.9860166906,-4.0247971347,12.6437173364,41.13,11.8,42.7892147626,135.94,26.0139833094,-41.4647971347,48.9495324701,-11.9860166906,-4.0247971347,12.6437173364,38.0,-37.44,53.3456052548,135.01,27.3739833094,-11.5447971347,29.7088758303,-11.9860166906,-4.0247971347,12.6437173364,39.36,-7.52,40.0719353164,135.1
2019-05-22 05:00:00,28.969699976,-22.9192727166,36.9396342505,-11.980300024,-4.0292727166,12.6397241777,40.95,-18.89,45.0969466816,135.01,29.769699976,-15.0692727166,33.3664204983,-11.980300024,-4.0292727166,12.6397241777,41.75,-11.04,43.1849985527,135.1,27.479699976,-22.2592727166,35.3639524466,-11.980300024,-4.0292727166,12.6397241777,39.46,-18.23,43.4675108558,135.01,29.209699976,7.8107272834,30.235972506,-11.980300024,-4.0292727166,12.6397241777,41.19,11.84,42.8579245881,135.94,26.099699976,-41.3492727166,48.8974098806,-11.980300024,-4.0292727166,12.6397241777,38.08,-37.32,53.3185596205,135.01,27.459699976,-11.7492727166,29.8677172235,-11.980300024,-4.0292727166,12.6397241777,39.44,-7.72,40.1884560539,135.1
2019-05-22 05:30:00,29.2247833087,-22.8253255963,37.0821176313,-12.3052166913,-4.1453255963,12.9846864467,41.53,-18.68,45.5377129421,134.63,30.4147833087,-14.7653255963,33.8093756772,-12.3052166913,-4.1453255963,12.9846864467,42.72,-10.62,44.0202544291,135.01,27.7047833087,-22.1653255963,35.4803703049,-12.3052166913,-4.1453255963,12.9846864467,40.01,-18.02,43.8807531841,134.93,29.8347833087,8.0946744037,30.9133959438,-12.3052166913,-4.1453255963,12.9846864467,42.14,12.24,43.8816271348,135.94,26.3347833087,-41.2253255963,48.9187927329,-12.3052166913,-4.1453255963,12.9846864467,38.64,-37.08,53.5534872814,134.93,28.0547833087,-11.6253255963,30.3680598939,-12.3052166913,-4.1453255963,12.9846864467,40.36,-7.48,41.0472898009,135.01
2019-05-22 06:00:00,30.6255499745,-22.5385442174,38.0251270436,-12.7344500255,-4.2885442174,13.4371808411,43.36,-18.25,47.0441505397,134.99,31.9155499745,-14.6785442174,35.1292184729,-12.7344500255,-4.2885442174,13.4371808411,44.65,-10.39,45.8429340248,135.56,29.0255499745,-21.8885442174,36.3536919622,-12.7344500255,-4.2885442174,13.4371808411,41.76,-17.6,45.3172991252,135.01,31.2855499745,8.3214557826,32.3733264209,-12.7344500255,-4.2885442174,13.4371808411,44.02,12.61,45.7905284966,136.38,27.6655499745,-41.0485442174,49.5011680444,-12.7344500255,-4.2885442174,13.4371808411,40.4,-36.76,54.6210362406,135.01,29.5055499745,-11.8085442174,31.7807991692,-12.7344500255,-4.2885442174,13.4371808411,42.24,-7.52,42.9041722913,135.56
2019-05-22 06:30:00,34.1845833068,-21.0124034284,40.1261365409,-13.6754166932,-4.6724034284,14.4515873014,47.86,-16.34,50.5724747269,134.01,35.9345833068,-13.2724034284,38.3073226707,-13.6754166932,-4.6724034284,14.4515873014,49.61,-8.6,50.3498967228,134.82,32.3745833068,-20.3924034284,38.2617793872,-13.6754166932,-4.6724034284,14.4515873014,46.05,-15.72,48.659232423,134.14,35.1445833068,9.4575965716,36.3948879476,-13.6754166932,-4.6724034284,14.4515873014,48.82,14.13,50.8237080505,135.33,30.9245833068,-39.1924034284,49.9236851524,-13.6754166932,-4.6724034284,14.4515873014,44.6,-34.52,56.3984964339,134.14,33.2845833068,-11.0724034284,35.0779361364,-13.6754166932,-4.6724034284,14.4515873014,46.96,-6.4,47.3941093386,134.82
2019-05-22 07:00:00,37.7427333056,-18.8566069021,42.1910599682,-14.4472666944,-5.0166069021,15.2934580703,52.19,-13.84,53.9939042856,132.57,39.5927333056,-11.4066069021,41.2030971121,-14.4472666944,-5.0166069021,15.2934580703,54.04,-6.39,54.4164837159,133.25,35.7027333056,-18.3066069021,40.122525117,-14.4472666944,-5.0166069021,15.2934580703,50.15,-13.29,51.8810813303,132.6,38.6627333056,10.8033930979,40.1437448314,-14.4472666944,-5.0166069021,15.2934580703,53.11,15.82,55.4161032553,133.7,34.1927333056,-36.576606902099996,50.0698630254,-14.4472666944,-5.0166069021,15.2934580703,48.64,-31.56,57.9817488525,132.6,36.5927333056,-10.0966069021,37.9601053965,-14.4472666944,-5.0166069021,15.2934580703,51.04,-5.08,51.2921826402,133.25
2019-05-22 07:30:00,42.0885333063,-16.7218591701,45.2886874394,-14.7014666937,-5.2218591701,15.6013120005,56.79,-11.5,57.9426794341,131.32,44.1185333063,-8.5318591701,44.9359277416,-14.7014666937,-5.2218591701,15.6013120005,58.82,-3.31,58.913058824,131.56,39.8285333063,-16.2118591701,43.0015865182,-14.7014666937,-5.2218591701,15.6013120005,54.53,-10.99,55.6264415544,131.32,43.0185333063,13.1981408299,44.9976124833,-14.7014666937,-5.2218591701,15.6013120005,57.72,18.42,60.587909685,132.37,38.1785333063,-34.0218591701,51.1379243499,-14.7014666937,-5.2218591701,15.6013120005,52.88,-28.8,60.2140714451,131.32,40.7785333063,-6.3418591701,41.2687285526,-14.7014666937,-5.2218591701,15.6013120005,55.48,-1.12,55.4913038232,131.56
2019-05-22 08:00:00,44.9273666402,-16.0258543514,47.7000658377,-14.6126333598,-5.1758543514,15.5022102287,59.54,-10.85,60.52052627,132.2,46.0573666402,-11.3058543514,47.4247125922,-14.6126333598,-5.1758543514,15.5022102287,60.67,-6.13,60.9788963495,131.89,42.8773666402,-11.8258543514,44.4783025884,-14.6126333598,-5.1758543514,15.5022102287,57.49,-6.65,57.8733323734,132.4,44.9373666402,10.5541456486,46.1601225186,-14.6126333598,-5.1758543514,15.5022102287,59.55,15.73,61.5924946726,132.37,41.4273666402,-20.0558543514,46.0267748219,-14.6126333598,-5.1758543514,15.5022102287,56.04,-14.88,57.981859232,132.4,42.7073666402,-9.2958543514,43.7073457609,-14.6126333598,-5.1758543514,15.5022102287,57.32,-4.12,57.467876244,131.89
2019-05-22 08:30:00,45.940733311,-13.2720991817,47.8194478622,-12.369266689,-4.6620991817,13.2186961234,58.31,-8.61,58.9422446128,132.65,46.700733311,-11.9220991817,48.1984952118,-12.369266689,-4.6620991817,13.2186961234,59.07,-7.26,59.5144730297,131.61,43.890733311,-14.1920991817,46.1282142486,-12.369266689,-4.6620991817,13.2186961234,56.26,-9.53,57.0614449519,133.06,45.650733311,9.8879008183,46.7093142149,-12.369266689,-4.6620991817,13.2186961234,58.02,14.55,59.8165771338,132.19,42.710733311,-10.4620991817,43.9734267399,-12.369266689,-4.6620991817,13.2186961234,55.08,-5.8,55.3845321367,133.06,43.390733311,-10.6220991817,44.6719680369,-12.369266689,-4.6620991817,13.2186961234,55.76,-5.96,56.0776176384,131.61
2019-05-22 09:00:00,46.2529166477,-12.0031959112,47.7850291461,-10.7070833523,-4.2031959112,11.5025427529,56.96,-7.8,57.4915785137,132.19,46.7929166477,-10.3331959112,47.9202669664,-10.7070833523,-4.2031959112,11.5025427529,57.5,-6.13,57.8258324627,131.26,44.2229166477,-12.9631959112,46.0837368825,-10.7070833523,-4.2031959112,11.5025427529,54.93,-8.76,55.6241179705,132.25,45.7429166477,11.2468040888,47.1052547562,-10.7070833523,-4.2031959112,11.5025427529,56.45,15.45,58.526105286399996,131.59,43.0529166477,-9.2831959112,44.0423813865,-10.7070833523,-4.2031959112,11.5025427529,53.76,-5.08,53.999481479,132.25,43.5329166477,-9.6431959112,44.5881829551,-10.7070833523,-4.2031959112,11.5025427529,54.24,-5.44,54.5121197533,131.26
2019-05-22 09:30:00,46.9789666501,-11.3783199186,48.3372472498,-9.4610333499,-3.9183199186,10.2403311974,56.44,-7.46,56.9308808996,132.06,47.6189666501,-8.7283199186,48.4122872154,-9.4610333499,-3.9183199186,10.2403311974,57.08,-4.8100000000000005,57.2823052958,130.51,44.9789666501,-12.3383199186,46.6405572365,-9.4610333499,-3.9183199186,10.2403311974,54.44,-8.42,55.0872943609,132.25,46.5889666501,12.7216800814,48.2946472978,-9.4610333499,-3.9183199186,10.2403311974,56.05,16.64,58.4678723745,131.26,43.8189666501,-8.6783199186,44.6700691168,-9.4610333499,-3.9183199186,10.2403311974,53.28,-4.76,53.4922050396,132.25,44.2989666501,-8.2783199186,45.0658299263,-9.4610333499,-3.9183199186,10.2403311974,53.76,-4.36,53.9365108252,130.51
2019-05-22 10:00:00,47.295299989,-10.7323630352,48.497721775,-8.314700011,-3.5523630352,9.0417652816,55.61,-7.18,56.0716015466,131.95,47.525299989,-7.5023630352,48.1138191183,-8.314700011,-3.5523630352,9.0417652816,55.84,-3.95,55.9795328669,130.32,45.325299989,-11.7023630352,46.8116237669,-8.314700011,-3.5523630352,9.0417652816,53.64,-8.15,54.2556181423,132.13,46.505299989,13.8676369648,48.5289015129,-8.314700011,-3.5523630352,9.0417652816,54.82,17.42,57.5212030472,131.26,44.125299989,-8.0723630352,44.8576096564,-8.314700011,-3.5523630352,9.0417652816,52.44,-4.52,52.6344373961,132.13,44.205299989,-7.0323630352,44.7611737667,-8.314700011,-3.5523630352,9.0417652816,52.52,-3.48,52.6351669514,130.32
2019-05-22 10:30:00,47.2523666597,-10.4535879414,48.3948722055,-7.4876333403,-3.3235879414,8.1921236467,54.74,-7.13,55.2023957813,132.19,47.2123666597,-7.4035879414,47.7893364676,-7.4876333403,-3.3235879414,8.1921236467,54.7,-4.08,54.8519498286,130.81,45.3223666597,-11.4535879414,46.7472095035,-7.4876333403,-3.3235879414,8.1921236467,52.81,-8.13,53.432134526,132.13,46.2423666597,14.0264120586,48.3228383844,-7.4876333403,-3.3235879414,8.1921236467,53.73,17.35,56.4618047887,131.26,44.1123666597,-7.8435879414,44.8042717172,-7.4876333403,-3.3235879414,8.1921236467,51.6,-4.52,51.7975906776,132.13,43.9923666597,-7.4035879414,44.6110013195,-7.4876333403,-3.3235879414,8.1921236467,51.48,-4.08,51.6414252321,130.81
2019-05-22 11:00:00,47.33168335,-9.9091682979,48.3578314764,-5.86831665,-2.9891682979,6.5857624781,53.2,-6.92,53.6481723827,132.19,46.79168335,-6.9091682979,47.2990299826,-5.86831665,-2.9891682979,6.5857624781,52.66,-3.92,52.8057004499,130.69,45.45168335,-10.9291682979,46.7472163773,-5.86831665,-2.9891682979,6.5857624781,51.32,-7.94,51.9305882886,132.13,45.86168335,14.4408317021,48.081510167,-5.86831665,-2.9891682979,6.5857624781,51.73,17.43,54.5875242157,131.26,44.25168335,-7.3091682979,44.8512588509,-5.86831665,-2.9891682979,6.5857624781,50.12,-4.32,50.3058326638,132.13,43.61168335,-6.3891682979,44.077209487,-5.86831665,-2.9891682979,6.5857624781,49.48,-3.4,49.5966773081,130.69
2019-05-22 11:30:00,47.4916833279,-9.5429873254,48.4409805062,-5.7383166721,-2.9029873254,6.4308330441,53.23,-6.64,53.6425437503,132.19,46.8016833279,-6.6429873254,47.2707821273,-5.7383166721,-2.9029873254,6.4308330441,52.54,-3.74,52.6729456173,130.32,45.6016833279,-10.5629873254,46.8090827038,-5.7383166721,-2.9029873254,6.4308330441,51.34,-7.66,51.9082960614,132.13,45.8716833279,14.6770126746,48.1624961187,-5.7383166721,-2.9029873254,6.4308330441,51.61,17.58,54.5220001467,131.26,44.3816833279,-6.9829873254,44.9276744001,-5.7383166721,-2.9029873254,6.4308330441,50.12,-4.08,50.2857912337,132.13,43.6216833279,-6.1829873254,44.0576961338,-5.7383166721,-2.9029873254,6.4308330441,49.36,-3.2800000000000002,49.4688588912,130.32
2019-05-22 12:00:00,47.631150008,-9.5382636029,48.5767940857,-6.368849992,-3.0782636029,7.0737512699,54.0,-6.46,54.3850310288,132.19,46.961150008,-6.2282636029,47.37236407,-6.368849992,-3.0782636029,7.0737512699,53.33,-3.15,53.4229482526,130.32,45.721150008,-10.5582636029,46.9244124989,-6.368849992,-3.0782636029,7.0737512699,52.09,-7.48,52.6243147224,132.13,46.011150008,15.0817363971,48.4198791594,-6.368849992,-3.0782636029,7.0737512699,52.38,18.16,55.4387048911,131.26,44.511150008,-6.9582636029,45.0517469962,-6.368849992,-3.0782636029,7.0737512699,50.88,-3.88,51.0277257969,132.13,43.751150008,-4.8782636029,44.0222737124,-6.368849992,-3.0782636029,7.0737512699,50.12,-1.8,50.1523120105,130.32
2019-05-22 12:30:00,47.1332000613,-9.0185116596,47.9882496094,-4.5167999387,-2.6385116596,5.2309870449,51.65,-6.38,52.0425489383,131.92,46.6032000613,-5.5685116596,46.9347054753,-4.5167999387,-2.6385116596,5.2309870449,51.12,-2.93,51.2038992656,130.32,45.2932000613,-10.0685116596,46.3988027737,-4.5167999387,-2.6385116596,5.2309870449,49.81,-7.43,50.3611060244,132.13,45.6932000613,15.701488340400001,48.3156834573,-4.5167999387,-2.6385116596,5.2309870449,50.21,18.34,53.4546508734,131.26,44.0832000613,-6.5185116596,44.5625349582,-4.5167999387,-2.6385116596,5.2309870449,48.6,-3.88,48.7546346515,132.13,43.4432000613,-4.0785116596,43.6342284099,-4.5167999387,-2.6385116596,5.2309870449,47.96,-1.44,47.981613145,130.32
2019-05-22 13:00:00,46.7412667864,-9.0775749518,47.614581672,-4.6887332136,-2.7675749518,5.4446019379,51.43,-6.31,51.8156443557,131.92,46.5412667864,-6.0675749518,46.9351145719,-4.6887332136,-2.7675749518,5.4446019379,51.23,-3.3,51.3361753542,130.32,44.9112667864,-10.1275749518,46.0390014961,-4.6887332136,-2.7675749518,5.4446019379,49.6,-7.36,50.1430912489,132.11,45.6212667864,15.2324250482,48.097055586,-4.6887332136,-2.7675749518,5.4446019379,50.31,18.0,53.4330992925,131.26,43.7112667864,-6.5675749518,44.2018991087,-4.6887332136,-2.7675749518,5.4446019379,48.4,-3.8,48.5489443758,132.11,43.4312667864,-5.0475749518,43.723597148,-4.6887332136,-2.7675749518,5.4446019379,48.12,-2.2800000000000002,48.1739846805,130.32
2019-05-22 13:30:00,46.4660835413,-8.9593683775,47.3219526371,-4.5039164587,-2.7393683775,5.2715654766,50.97,-6.22,51.3481187581,132.08,46.4860835413,-6.1893683775,46.8963137562,-4.5039164587,-2.7393683775,5.2715654766,50.99,-3.45,51.1065807896,130.58,44.6360835413,-10.0193683775,45.7467779914,-4.5039164587,-2.7393683775,5.2715654766,49.14,-7.28,49.6763323928,132.11,45.5860835413,15.1606316225,48.0409800465,-4.5039164587,-2.7393683775,5.2715654766,50.09,17.9,53.1922748151,131.26,43.4560835413,-6.4993683775,43.9394240524,-4.5039164587,-2.7393683775,5.2715654766,47.96,-3.76,48.1071637077,132.11,43.3360835413,-5.6593683775,43.7040568727,-4.5039164587,-2.7393683775,5.2715654766,47.84,-2.92,47.9290308686,130.58
2019-05-22 14:00:00,46.7142835827,-8.8369424069,47.5427790705,-4.8057164173,-2.6469424069,5.4864573624,51.52,-6.19,51.8905241831,132.19,46.2342835827,-5.9669424069,46.6177367543,-4.8057164173,-2.6469424069,5.4864573624,51.04,-3.32,51.1478640805,130.72,44.8842835827,-9.9069424069,45.9646214015,-4.8057164173,-2.6469424069,5.4864573624,49.69,-7.26,50.2175636605,132.19,45.3342835827,15.3930575931,47.8763353863,-4.8057164173,-2.6469424069,5.4864573624,50.14,18.04,53.2865949372,131.26,43.6742835827,-6.3269424069,44.1301852101,-4.8057164173,-2.6469424069,5.4864573624,48.48,-3.68,48.6194693513,132.19,43.0742835827,-4.8069424069,43.3416728042,-4.8057164173,-2.6469424069,5.4864573624,47.88,-2.16,47.9286970405,130.72
2019-05-22 14:30:00,46.7763336356,-8.8648206831,47.6089322935,-4.5136663644,-2.5648206830999998,5.1914823688,51.29,-6.3,51.6754690351,132.19,46.0963336356,-5.8648206831,46.4679254571,-4.5136663644,-2.5648206830999998,5.1914823688,50.61,-3.3,50.7174733203,131.16,44.9463336356,-9.9148206831,46.0269114373,-4.5136663644,-2.5648206830999998,5.1914823688,49.46,-7.35,50.0031409013,132.19,45.1863336356,15.4851793169,47.7660499299,-4.5136663644,-2.5648206830999998,5.1914823688,49.7,18.05,52.87619975,131.26,43.7663336356,-6.3648206831,44.2267215858,-4.5136663644,-2.5648206830999998,5.1914823688,48.28,-3.8,48.4293134372,132.19,43.0063336356,-4.8448206831,43.2783666539,-4.5136663644,-2.5648206830999998,5.1914823688,47.52,-2.2800000000000002,47.5746655269,131.16
2019-05-22 15:00:00,46.8692502963,-9.3165340769,47.7862368317,-5.1207497037,-2.6365340769000003,5.7596344908,51.99,-6.68,52.4173873824,132.19,45.9892502963,-6.2465340769,46.4115323038,-5.1207497037,-2.6365340769000003,5.7596344908,51.11,-3.61,51.2373320929,131.26,45.0192502963,-10.3565340769,46.1951371393,-5.1207497037,-2.6365340769000003,5.7596344908,50.14,-7.72,50.7308387473,132.19,45.0892502963,15.1734659231,47.5738852775,-5.1207497037,-2.6365340769000003,5.7596344908,50.21,17.81,53.2751367901,131.47,43.7992502963,-6.7965340769,44.323438517,-5.1207497037,-2.6365340769000003,5.7596344908,48.92,-4.16,49.0965579242,132.19,42.8392502963,-5.5565340769,43.198106867,-5.1207497037,-2.6365340769000003,5.7596344908,47.96,-2.92,48.048808518,131.26
2019-05-22 15:30:00,45.741783435,-9.3556933235,46.6887539926,-3.6882165650000003,-2.3856933235,4.3925475596,49.43,-6.97,49.9189923777,132.4,45.401783435,-6.3156933235,45.8389563716,-3.6882165650000003,-2.3856933235,4.3925475596,49.09,-3.93,49.247060826,131.26,43.991783435,-10.4356933235,45.2126166566,-3.6882165650000003,-2.3856933235,4.3925475596,47.68,-8.05,48.3547815629,132.77,44.561783435,15.2243066765,47.0906790851,-3.6882165650000003,-2.3856933235,4.3925475596,48.25,17.61,51.3631638434,132.19,42.831783435,-6.9056933234999995,43.3849083496,-3.6882165650000003,-2.3856933235,4.3925475596,46.52,-4.52,46.7390714499,132.77,42.391783435,-5.7856933235,42.7847817575,-3.6882165650000003,-2.3856933235,4.3925475596,46.08,-3.4,46.2052637694,131.26
2019-05-22 16:00:00,46.7712334394,-9.4971506154,47.725717881,-5.0887665606,-2.7771506154,5.7972502662,51.86,-6.72,52.2935751312,132.51,46.4112334394,-7.0371506154,46.9417093655,-5.0887665606,-2.7771506154,5.7972502662,51.5,-4.26,51.6758899294,131.26,44.9312334394,-10.5471506154,46.1525527408,-5.0887665606,-2.7771506154,5.7972502662,50.02,-7.77,50.6198903594,132.87,45.5112334394,14.5828493846,47.7904997395,-5.0887665606,-2.7771506154,5.7972502662,50.6,17.36,53.4951362275,132.19,43.7112334394,-6.9371506154,44.2582872179,-5.0887665606,-2.7771506154,5.7972502662,48.8,-4.16,48.976990516,132.87,43.3512334394,-6.5371506154,43.8413478225,-5.0887665606,-2.7771506154,5.7972502662,48.44,-3.76,48.5857098332,131.26
2019-05-22 16:30:00,47.9978500853,-9.8452932482,48.9971775917,-6.5021499147,-3.1452932482,7.2229372924,54.5,-6.7,54.910290474600004,132.71,47.6078500853,-7.4652932482,48.1896046158,-6.5021499147,-3.1452932482,7.2229372924,54.11,-4.32,54.2821747906,131.26,46.0578500853,-10.8752932482,47.3243865012,-6.5021499147,-3.1452932482,7.2229372924,52.56,-7.73,53.1253847045,133.08,46.6578500853,14.1847067518,48.7663908878,-6.5021499147,-3.1452932482,7.2229372924,53.16,17.33,55.9134554468,132.19,44.8978500853,-7.2652932482,45.4818802191,-6.5021499147,-3.1452932482,7.2229372924,51.4,-4.12,51.5648562492,133.08,44.4578500853,-6.5052932482,44.9312727891,-6.5021499147,-3.1452932482,7.2229372924,50.96,-3.36,51.0706491049,131.26
2019-05-22 17:00:00,48.773366824600004,-10.3938362078,49.8685586569,-7.9566331754,-3.5338362078000003,8.7060903873,56.73,-6.86,57.143262945,132.19,48.773366824600004,-8.1038362078,49.4420213249,-7.9566331754,-3.5338362078000003,8.7060903873,56.73,-4.57,56.913775134,131.26,46.7433668246,-11.3938362078,48.1119719574,-7.9566331754,-3.5338362078000003,8.7060903873,54.7,-7.86,55.2618276933,132.19,47.7333668246,13.5161637922,49.610089619600004,-7.9566331754,-3.5338362078000003,8.7060903873,55.69,17.05,58.2415538941,132.19,45.5633668246,-7.7338362078,46.2150691753,-7.9566331754,-3.5338362078000003,8.7060903873,53.52,-4.2,53.6845452621,132.19,45.523366824600004,-7.0138362078,46.060512648,-7.9566331754,-3.5338362078000003,8.7060903873,53.48,-3.48,53.593104034,131.26
2019-05-22 17:30:00,49.0928001674,-11.5537563436,50.4340392387,-10.1971998326,-4.1537563436,11.010748212,59.29,-7.4,59.7500133891,132.19,49.5728001674,-9.3437563436,50.4456965365,-10.1971998326,-4.1537563436,11.010748212,59.77,-5.19,59.9949081173,131.26,46.9628001674,-12.5037563436,48.5988530962,-10.1971998326,-4.1537563436,11.010748212,57.16,-8.35,57.7666694557,132.19,48.4728001674,12.3262436564,50.0154839899,-10.1971998326,-4.1537563436,11.010748212,58.67,16.48,60.9406210996,132.19,45.8428001674,-8.7937563436,46.6786083535,-10.1971998326,-4.1537563436,11.010748212,56.04,-4.64,56.231763266,132.19,46.2028001674,-8.3937563436,46.9590660987,-10.1971998326,-4.1537563436,11.010748212,56.4,-4.24,56.5591513373,131.26
2019-05-22 18:00:00,48.9625501773,-12.529801304,50.5403525965,-11.8674498227,-4.539801304,12.7061465903,60.83,-7.99,61.3524979117,132.19,49.5325501773,-10.249801304,50.5819330773,-11.8674498227,-4.539801304,12.7061465903,61.4,-5.71,61.6649341198,131.26,46.7925501773,-13.439801304,48.6844021344,-11.8674498227,-4.539801304,12.7061465903,58.66,-8.9,59.3313205651,132.27,48.4025501773,11.460198696,49.7407581146,-11.8674498227,-4.539801304,12.7061465903,60.27,16.0,62.3576210258,132.19,45.6125501773,-9.699801304,46.6325088218,-11.8674498227,-4.539801304,12.7061465903,57.48,-5.16,57.7111427716,132.27,46.1325501773,-8.299801304,46.8732214334,-11.8674498227,-4.539801304,12.7061465903,58.0,-3.76,58.1217480811,131.26
2019-05-22 18:30:00,48.824983467,-13.3618270316,50.6203262748,-13.305016533,-4.8718270316000005,14.1689153985,62.13,-8.49,62.7073919088,132.19,49.264983467,-11.1718270316,50.5158224245,-13.305016533,-4.8718270316000005,14.1689153985,62.57,-6.3,62.8863649768,131.26,46.624983467,-14.2418270316,48.7516022351,-13.305016533,-4.8718270316000005,14.1689153985,59.93,-9.37,60.6580728345,132.19,48.104983467,10.5281729684,49.2435971514,-13.305016533,-4.8718270316000005,14.1689153985,61.41,15.4,63.31151633,132.19,45.494983467,-10.5118270316,46.6935972934,-13.305016533,-4.8718270316000005,14.1689153985,58.8,-5.64,59.0698704925,132.19,45.814983467,-9.6718270316,46.8247471772,-13.305016533,-4.8718270316000005,14.1689153985,59.12,-4.8,59.314537847,131.26
2019-05-22 19:00:00,48.4540334288,-14.4283524345,50.5566089596,-15.3959665712,-5.4383524345,16.3282412973,63.85,-8.99,64.4797844289,132.19,49.0340334288,-12.2483524345,50.5406625566,-15.3959665712,-5.4383524345,16.3282412973,64.43,-6.8100000000000005,64.7888956535,131.26,46.1840334288,-15.2683524345,48.6424457631,-15.3959665712,-5.4383524345,16.3282412973,61.58,-9.83,62.3596448034,132.19,47.8240334288,9.4516475655,48.7490698896,-15.3959665712,-5.4383524345,16.3282412973,63.22,14.89,64.9498306387,132.01,45.0440334288,-11.4783524345,46.4835188228,-15.3959665712,-5.4383524345,16.3282412973,60.44,-6.04,60.7410503696,132.19,45.5240334288,-9.9983524345,46.6090621128,-15.3959665712,-5.4383524345,16.3282412973,60.92,-4.5600000000000005,61.0904247816,131.26
2019-05-22 19:30:00,47.1103000921,-15.1970234031,49.5008070144,-15.8896999079,-5.5370234031,16.8267997946,63.0,-9.66,63.7362973509,132.19,47.8903000921,-12.8970234031,49.5965125344,-15.8896999079,-5.5370234031,16.8267997946,63.78,-7.36,64.2032553692,131.26,44.8703000921,-16.0170234031,47.6433507328,-15.8896999079,-5.5370234031,16.8267997946,60.76,-10.48,61.6571812525,132.19,46.7303000921,8.8429765969,47.5596381588,-15.8896999079,-5.5370234031,16.8267997946,62.62,14.38,64.2498933851,132.08,43.7503000921,-12.2570234031,45.4348256391,-15.8896999079,-5.5370234031,16.8267997946,59.64,-6.72,60.0173974777,132.19,44.4303000921,-10.5770234031,45.671927815000004,-15.8896999079,-5.5370234031,16.8267997946,60.32,-5.04,60.5301908142,131.26
2019-05-22 20:00:00,46.4723834456,-15.9389930664,49.1297661615,-17.0076165544,-5.8089930664,17.9722959387,63.48,-10.13,64.2831805374,132.19,47.2123834456,-13.6589930664,49.1485222789,-17.0076165544,-5.8089930664,17.9722959387,64.22,-7.85,64.6979976506,131.26,44.2423834456,-16.7289930664,47.2995528727,-17.0076165544,-5.8089930664,17.9722959387,61.25,-10.92,62.2158251573,132.19,46.0223834456,8.0610069336,46.7230094364,-17.0076165544,-5.8089930664,17.9722959387,63.03,13.87,64.5380337476,131.67,43.1123834456,-12.9689930664,45.0207994988,-17.0076165544,-5.8089930664,17.9722959387,60.12,-7.16,60.5448594019,132.19,43.7523834456,-11.2089930664,45.1653914268,-17.0076165544,-5.8089930664,17.9722959387,60.76,-5.4,60.9994885224,131.26
2019-05-22 20:30:00,45.3724168037,-16.8301860438,48.3932988014,-17.3775831963,-5.8801860438,18.3454895179,62.75,-10.95,63.6982338845,132.19,46.1424168037,-14.5201860438,48.3731168237,-17.3775831963,-5.8801860438,18.3454895179,63.52,-8.64,64.1049140082,131.26,43.1724168037,-17.6101860438,46.6259179553,-17.3775831963,-5.8801860438,18.3454895179,60.55,-11.73,61.6757278028,132.19,44.9924168037,7.2598139562,45.574361965,-17.3775831963,-5.8801860438,18.3454895179,62.37,13.14,63.7391284848,132.06,42.0624168037,-13.8401860438,44.2808949446,-17.3775831963,-5.8801860438,18.3454895179,59.44,-7.96,59.9706194732,132.19,42.7424168037,-12.6801860438,44.5836440001,-17.3775831963,-5.8801860438,18.3454895179,60.12,-6.8,60.5033420565,131.26
2019-05-22 21:00:00,44.2849834018,-17.7239570521,47.700088139100004,-17.3150165982,-5.8539570521,18.277817511,61.6,-11.87,62.7332200672,132.55,44.9149834018,-15.4139570521,47.4862696575,-17.3150165982,-5.8539570521,18.277817511,62.23,-9.56,62.9600389136,131.45,42.1249834018,-18.4739570521,45.9978403381,-17.3150165982,-5.8539570521,18.277817511,59.44,-12.62,60.7649405496,132.82,43.8049834018,6.4360429479,44.275266455,-17.3150165982,-5.8539570521,18.277817511,61.12,12.29,62.343391791,132.19,41.0449834018,-14.7339570521,43.6094044085,-17.3150165982,-5.8539570521,18.277817511,58.36,-8.88,59.0317202866,132.82,41.6049834018,-12.5739570521,43.4635368995,-17.3150165982,-5.8539570521,18.277817511,58.92,-6.72,59.3019797309,131.45
2019-05-22 21:30:00,43.5747167361,-17.55856873,46.9793494471,-17.2552832639,-5.81856873,18.2099023222,60.83,-11.74,61.95253425,132.69,44.1647167361,-16.49856873,47.1457842709,-17.2552832639,-5.81856873,18.2099023222,61.42,-10.68,62.3416297509,132.03,41.4547167361,-18.32856873,45.3258201399,-17.2552832639,-5.81856873,18.2099023222,58.71,-12.51,60.0280284534,133.07,43.0747167361,5.44143127,43.4170519054,-17.2552832639,-5.81856873,18.2099023222,60.33,11.26,61.3717891217,132.19,40.3447167361,-14.57856873,42.8979117759,-17.2552832639,-5.81856873,18.2099023222,57.6,-8.76,58.2623171527,133.07,40.9047167361,-13.13856873,42.9629822002,-17.2552832639,-5.81856873,18.2099023222,58.16,-7.32,58.618836563,132.03
2019-05-22 22:00:00,42.6435333724,-18.1383285088,46.3408016717,-17.0164666276,-5.7283285088,17.9547732927,59.66,-12.41,60.937047024,133.05,43.1435333724,-17.2483285088,46.4636342552,-17.0164666276,-5.7283285088,17.9547732927,60.16,-11.52,61.2530489037,132.14,40.5735333724,-18.8983285088,44.7588921975,-17.0164666276,-5.7283285088,17.9547732927,57.59,-13.17,59.0767043766,133.07,42.1035333724,4.7716714912,42.3730618585,-17.0164666276,-5.7283285088,17.9547732927,59.12,10.5,60.0451863183,132.44,39.5035333724,-15.1683285088,42.3155685139,-17.0164666276,-5.7283285088,17.9547732927,56.52,-9.44,57.302914411,133.07,39.9835333724,-14.4483285088,42.5139640311,-17.0164666276,-5.7283285088,17.9547732927,57.0,-8.72,57.6631459426,132.14
2019-05-22 22:30:00,40.6812666724,-18.8751979227,44.8468343888,-16.2987333276,-5.4751979227,17.1937924954,56.98,-13.4,58.5344377269,132.29,40.8612666724,-18.0751979227,44.680598631,-16.2987333276,-5.4751979227,17.1937924954,57.16,-12.6,58.5322611899,131.35,38.7112666724,-19.6051979227,43.3926946959,-16.2987333276,-5.4751979227,17.1937924954,55.01,-14.13,56.7957480803,132.29,39.911266672400004,3.7548020773,40.0875011199,-16.2987333276,-5.4751979227,17.1937924954,56.21,9.23,56.9627685423,132.19,37.661266672400004,-15.915197922699999,40.8859943293,-16.2987333276,-5.4751979227,17.1937924954,53.96,-10.44,54.9606695738,132.29,37.7812666724,-14.7551979227,40.5603251603,-16.2987333276,-5.4751979227,17.1937924954,54.08,-9.28,54.8704364845,131.35
2019-05-22 23:00:00,37.9151833375,-19.4416509616,42.6091412684,-15.0748166625,-5.0916509616,15.911474065,52.99,-14.35,54.8986575428,132.29,38.0551833375,-18.5816509616,42.3494360212,-15.0748166625,-5.0916509616,15.911474065,53.13,-13.49,54.8158462491,131.46,36.1351833375,-20.1916509616,41.3938913777,-15.0748166625,-5.0916509616,15.911474065,51.21,-15.1,53.3898314288,132.4,37.2151833375,3.3183490384,37.3628332864,-15.0748166625,-5.0916509616,15.911474065,52.29,8.41,52.9619882557,132.19,35.0851833375,-16.5716509616,38.8019291456,-15.0748166625,-5.0916509616,15.911474065,50.16,-11.48,51.4569334492,132.4,35.2051833375,-15.2116509616,38.3510007537,-15.0748166625,-5.0916509616,15.911474065,50.28,-10.12,51.2883300567,131.46
2019-05-22 23:30:00,35.5088166672,-20.6059262543,41.0546009347,-13.9011833328,-4.6959262543,14.6729213668,49.41,-15.91,51.9083442233,133.38,35.3188166672,-19.4459262543,40.3182695395,-13.9011833328,-4.6959262543,14.6729213668,49.22,-14.75,51.3825933561,132.61,33.8688166672,-21.3559262543,40.0396344716,-13.9011833328,-4.6959262543,14.6729213668,47.77,-16.66,50.5917829296,133.69,34.5988166672,2.7740737457,34.7098487453,-13.9011833328,-4.6959262543,14.6729213668,48.5,7.47,49.0718952151,133.13,32.8188166672,-17.7759262543,37.3236959804,-13.9011833328,-4.6959262543,14.6729213668,46.72,-13.08,48.5164384513,133.69,32.7388166672,-14.6959262543,35.8859354795,-13.9011833328,-4.6959262543,14.6729213668,46.64,-10.0,47.6999958071,132.61
2019-05-23 00:00:00,33.8028666569,-20.3254377667,39.4430882998,-13.0971333431,-4.3954377667,13.8150199048,46.9,-15.93,49.531554589,134.07,33.2428666569,-20.8654377667,39.2486264315,-13.0971333431,-4.3954377667,13.8150199048,46.34,-16.47,49.1798383487,133.22,32.2628666569,-21.1154377667,38.5584527308,-13.0971333431,-4.3954377667,13.8150199048,45.36,-16.72,48.3434380242,134.1,32.6228666569,1.5445622333,32.6594106102,-13.0971333431,-4.3954377667,13.8150199048,45.72,5.94,46.1042514309,133.98,31.2228666569,-17.5554377667,35.8198380433,-13.0971333431,-4.3954377667,13.8150199048,44.32,-13.16,46.2325426513,134.1,30.8228666569,-15.5954377667,34.5436938974,-13.0971333431,-4.3954377667,13.8150199048,43.92,-11.2,45.3255601179,133.22
2019-05-23 00:30:00,32.7982166443,-21.4735962381,39.2025298985,-12.5917833557,-4.2235962381,13.2812564639,45.39,-17.25,48.5573331228,134.73,32.0982166443,-20.6835962381,38.1851628919,-12.5917833557,-4.2235962381,13.2812564639,44.69,-16.46,47.6248643043,133.94,31.3282166443,-22.2435962381,38.4218002144,-12.5917833557,-4.2235962381,13.2812564639,43.92,-18.02,47.4730112801,134.86,31.5282166443,1.8764037619,31.5840044302,-12.5917833557,-4.2235962381,13.2812564639,44.12,6.1,44.5396946554,134.25,30.3282166443,-18.7035962381,35.6318009236,-12.5917833557,-4.2235962381,13.2812564639,42.92,-14.48,45.2967636813,134.86,29.7682166443,-15.8635962381,33.7312971554,-12.5917833557,-4.2235962381,13.2812564639,42.36,-11.64,43.9301627586,133.94
2019-05-23 01:00:00,31.6160333086,-21.9285601818,38.4764254294,-12.3439666914,-4.1385601818,13.0192624236,43.96,-17.79,47.42326117,135.01,30.9760333086,-20.8985601818,37.3666222344,-12.3439666914,-4.1385601818,13.0192624236,43.32,-16.76,46.4491119398,134.07,30.2060333086,-22.6985601818,37.7839791786,-12.3439666914,-4.1385601818,13.0192624236,42.55,-18.56,46.4217201319,135.01,30.4560333086,1.7314398182000001,30.5052101901,-12.3439666914,-4.1385601818,13.0192624236,42.8,5.87,43.2006585598,134.96,29.1760333086,-19.1385601818,34.8930566941,-12.3439666914,-4.1385601818,13.0192624236,41.52,-15.0,44.1464653172,135.01,28.7760333086,-16.1785601818,33.0122083862,-12.3439666914,-4.1385601818,13.0192624236,41.12,-12.04,42.8464234213,134.07
2019-05-23 01:30:00,31.7270999753,-23.173139847,39.2887169962,-12.3629000247,-4.143139847,13.0386695952,44.09,-19.03,48.021547247,135.37,31.1870999753,-20.943139847,37.5666116588,-12.3629000247,-4.143139847,13.0386695952,43.55,-16.8,46.6780730108,134.55,30.3270999753,-23.233139847,38.203557165,-12.3629000247,-4.143139847,13.0386695952,42.69,-19.09,46.7639198528,135.39,30.6370999753,1.8668601530000002,30.6939254858,-12.3629000247,-4.143139847,13.0386695952,43.0,6.01,43.4179697821,135.39,29.3570999753,-19.023139847,34.9816976232,-12.3629000247,-4.143139847,13.0386695952,41.72,-14.88,44.2941621436,135.39,28.9570999753,-16.103139847,33.1334385766,-12.3629000247,-4.143139847,13.0386695952,41.32,-11.96,43.0160900129,134.55
2019-05-23 02:00:00,30.5435833105,-22.6292167363,38.0130494902,-12.626416689500001,-4.2292167363,13.3158804673,43.17,-18.4,46.9276986438,133.73,31.3735833105,-14.8592167363,34.7145222026,-12.626416689500001,-4.2292167363,13.3158804673,44.0,-10.63,45.2658469489,134.05,28.9635833105,-21.5392167363,36.0946951199,-12.626416689500001,-4.2292167363,13.3158804673,41.59,-17.31,45.0484650127,133.76,30.7635833105,7.6907832637,31.7103485523,-12.626416689500001,-4.2292167363,13.3158804673,43.39,11.92,44.9975388216,134.77,27.5335833105,-40.2692167363,48.7822511419,-12.626416689500001,-4.2292167363,13.3158804673,40.16,-36.04,53.9602372122,133.76,28.9335833105,-12.1892167363,31.3963253873,-12.626416689500001,-4.2292167363,13.3158804673,41.56,-7.96,42.3154250835,134.05
2019-05-23 02:30:00,30.0774499782,-22.0584160826,37.2991516963,-12.5025500218,-4.1884160826,13.1854687565,42.58,-17.87,46.1778442546,134.07,30.8374499782,-15.4884160826,34.5085403039,-12.5025500218,-4.1884160826,13.1854687565,43.34,-11.3,44.7889004107,134.7,28.5174499782,-21.4284160826,35.6710242223,-12.5025500218,-4.1884160826,13.1854687565,41.02,-17.24,44.4955952876,134.07,30.2574499782,7.1615839174,31.0934328016,-12.5025500218,-4.1884160826,13.1854687565,42.76,11.35,44.2407063687,135.01,27.0574499782,-40.1884160826,48.4480586458,-12.5025500218,-4.1884160826,13.1854687565,39.56,-36.0,53.4882566551,134.07,28.4174499782,-12.4284160826,31.0163987204,-12.5025500218,-4.1884160826,13.1854687565,40.92,-8.24,41.7413943227,134.7
2019-05-23 03:00:00,29.3726999816,-22.3817226967,36.9282685091,-12.2073000184,-4.0917226967,12.8747958573,41.58,-18.29,45.4248885524,134.07,30.1126999816,-15.3517226967,33.8001492591,-12.2073000184,-4.0917226967,12.8747958573,42.32,-11.26,43.7923509303,134.91,27.8526999816,-21.7317226967,35.3276190484,-12.2073000184,-4.0917226967,12.8747958573,40.06,-17.64,43.7718311246,134.07,29.5426999816,7.3482773033,30.4428694693,-12.2073000184,-4.0917226967,12.8747958573,41.75,11.44,43.2889835871,135.27,26.4726999816,-40.6117226967,48.4779936127,-12.2073000184,-4.0917226967,12.8747958573,38.68,-36.52,53.1963607778,134.07,27.7526999816,-12.7717226967,30.5504379168,-12.2073000184,-4.0917226967,12.8747958573,39.96,-8.68,40.8918573802,134.91
2019-05-23 03:30:00,28.8842833131,-22.9262222882,36.8770049071,-12.1257166869,-4.0662222882,12.7893380934,41.01,-18.86,45.1388934291,134.07,29.6942833131,-15.0762222882,33.3022963166,-12.1257166869,-4.0662222882,12.7893380934,41.82,-11.01,43.245028616,135.01,27.4042833131,-22.2662222882,35.3097635066,-12.1257166869,-4.0662222882,12.7893380934,39.53,-18.2,43.5185121529,134.07,29.1442833131,7.6537777118,30.1325333003,-12.1257166869,-4.0662222882,12.7893380934,41.27,11.72,42.9018799122,135.64,25.9942833131,-41.1862222882,48.7032614034,-12.1257166869,-4.0662222882,12.7893380934,38.12,-37.12,53.2074130174,134.07,27.3942833131,-11.8262222882,29.8380008018,-12.1257166869,-4.0662222882,12.7893380934,39.52,-7.76,40.2746570439,135.01
2019-05-23 04:00:00,28.6825166445,-22.9641486254,36.7428752706,-12.0874833555,-4.0541486254,12.7492499758,40.77,-18.91,44.9419736994,134.07,29.4625166445,-15.1141486254,33.1130997597,-12.0874833555,-4.0541486254,12.7492499758,41.55,-11.06,42.9968149983,135.01,27.2025166445,-22.2941486254,35.1710957282,-12.0874833555,-4.0541486254,12.7492499758,39.29,-18.24,43.3174526028,134.07,28.9125166445,7.6358513746,29.9038433138,-12.0874833555,-4.0541486254,12.7492499758,41.0,11.69,42.6339782333,135.94,25.7925166445,-41.2541486254,48.6534551051,-12.0874833555,-4.0541486254,12.7492499758,37.88,-37.2,53.0917545387,134.07,27.1125166445,-11.1741486254,29.3249067569,-12.0874833555,-4.0541486254,12.7492499758,39.2,-7.12,39.8413654384,135.01
2019-05-23 04:30:00,28.6384833109,-22.8426994623,36.6326581765,-12.0315166891,-4.0426994623,12.692549499,40.67,-18.8,44.8050097645,134.07,29.4884833109,-14.9926994623,33.0809867619,-12.0315166891,-4.0426994623,12.692549499,41.52,-10.95,42.939642523,135.01,27.1684833109,-22.1926994623,35.0805130356,-12.0315166891,-4.0426994623,12.692549499,39.2,-18.15,43.197945553,134.07,28.9484833109,7.7473005377,29.9672379712,-12.0315166891,-4.0426994623,12.692549499,40.98,11.79,42.6422853515,135.78,25.8084833109,-41.1226994623,48.5505326632,-12.0315166891,-4.0426994623,12.692549499,37.84,-37.08,52.9791657163,134.07,27.1684833109,-12.0826994623,29.7341236917,-12.0315166891,-4.0426994623,12.692549499,39.2,-8.04,40.0160167933,135.01
2019-05-23 05:00:00,28.7772666447,-22.7638523818,36.6922887103,-12.0027333553,-4.0338523818,12.6624473558,40.78,-18.73,44.87562033,134.07,29.5172666447,-14.9538523818,33.0890726862,-12.0027333553,-4.0338523818,12.6624473558,41.52,-10.92,42.9320020498,135.01,27.2972666447,-22.1038523818,35.1243655656,-12.0027333553,-4.0338523818,12.6624473558,39.3,-18.07,43.2552297416,134.07,28.9672666447,7.7561476182,29.9876701786,-12.0027333553,-4.0338523818,12.6624473558,40.97,11.79,42.6326752621,135.2,25.9172666447,-41.0338523818,48.5333055914,-12.0027333553,-4.0338523818,12.6624473558,37.92,-37.0,52.9804341243,134.07,27.1972666447,-12.1938523818,29.8057267794,-12.0027333553,-4.0338523818,12.6624473558,39.2,-8.16,40.0402996992,135.01
2019-05-23 05:30:00,29.1640333101,-22.6485441755,36.9255655635,-12.4059666899,-4.1585441755,13.0843990756,41.57,-18.49,45.4966482282,134.07,30.2240333101,-14.7185441755,33.6173724758,-12.4059666899,-4.1585441755,13.0843990756,42.63,-10.56,43.9184528416,135.01,27.6540333101,-21.9985441755,35.3366877927,-12.4059666899,-4.1585441755,13.0843990756,40.06,-17.84,43.8528129086,134.07,29.6440333101,7.9914558245,30.7023138719,-12.4059666899,-4.1585441755,13.0843990756,42.05,12.15,43.7701382223,135.2,26.2340333101,-40.8785441755,48.5724188982,-12.4059666899,-4.1585441755,13.0843990756,38.64,-36.72,53.3048590656,134.07,27.8740333101,-11.8785441755,30.299530437,-12.4059666899,-4.1585441755,13.0843990756,40.28,-7.72,41.013129605,135.01
2019-05-23 06:00:00,30.3919499763,-22.3445970552,37.7220312407,-12.6280500237,-4.2745970552,13.3319101176,43.02,-18.07,46.6609611988,134.07,31.5519499763,-14.3545970552,34.6638140418,-12.6280500237,-4.2745970552,13.3319101176,44.18,-10.08,45.3153263256,134.87,28.8119499763,-21.7045970552,36.0723993486,-12.6280500237,-4.2745970552,13.3319101176,41.44,-17.43,44.9564066625,134.07,30.9319499763,8.3454029448,32.0379662221,-12.6280500237,-4.2745970552,13.3319101176,43.56,12.62,45.351273411,135.08,27.4119499763,-40.5545970552,48.9498758304,-12.6280500237,-4.2745970552,13.3319101176,40.04,-36.28,54.0318424635,134.07,29.0919499763,-11.9945970552,31.4676327667,-12.6280500237,-4.2745970552,13.3319101176,41.72,-7.72,42.4282547367,134.87
