Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-23 06:30:00,34.3575166402,-20.4609862782,39.9886347499,-13.6224833598,-4.6209862782,14.3849076142,47.98,-15.84,50.5270818473,133.23,35.6975166402,-12.9909862782,37.9878719957,-13.6224833598,-4.6209862782,14.3849076142,49.32,-8.37,50.0251866563,134.11,32.5175166402,-19.8709862782,38.1083322138,-13.6224833598,-4.6209862782,14.3849076142,46.14,-15.25,48.594877302,133.24,34.9175166402,9.4890137218,36.1838962763,-13.6224833598,-4.6209862782,14.3849076142,48.54,14.11,50.5492205677,134.71,31.0575166402,-38.4609862782,49.4349755269,-13.6224833598,-4.6209862782,14.3849076142,44.68,-33.84,56.0486217493,133.24,33.0175166402,-10.9009862782,34.7705034034,-13.6224833598,-4.6209862782,14.3849076142,46.64,-6.28,47.060896719,134.11
2019-05-23 07:00:00,37.6919666386,-18.8246933868,42.1313829608,-14.8480333614,-5.0646933868,15.6880595934,52.54,-13.76,54.31196185,132.47,39.5519666386,-11.2646933868,41.1248268334,-14.8480333614,-5.0646933868,15.6880595934,54.4,-6.2,54.7521689068,133.21,35.6319666386,-18.2746933868,40.0449930068,-14.8480333614,-5.0646933868,15.6880595934,50.48,-13.21,52.1798284781,132.66,38.6019666386,10.9853066132,40.1346332953,-14.8480333614,-5.0646933868,15.6880595934,53.45,16.05,55.8077503578,133.94,34.0719666386,-36.5446933868,49.9641223815,-14.8480333614,-5.0646933868,15.6880595934,48.92,-31.48,58.1735059971,132.66,36.5519666386,-10.1046933868,37.9229626162,-14.8480333614,-5.0646933868,15.6880595934,51.4,-5.04,51.6465061742,133.21
2019-05-23 07:30:00,41.4402333062,-16.9003699912,44.7539433158,-14.9597666938,-5.2603699912,15.8576830583,56.4,-11.64,57.5886238766,131.36,43.6502333062,-8.5103699912,44.4721178389,-14.9597666938,-5.2603699912,15.8576830583,58.61,-3.25,58.7000391823,131.84,39.2102333062,-16.3903699912,42.4980778904,-14.9597666938,-5.2603699912,15.8576830583,54.17,-11.13,55.3015894889,131.41,42.5502333062,13.2696300088,44.5713521781,-14.9597666938,-5.2603699912,15.8576830583,57.51,18.53,60.4215276205,132.38,37.5602333062,-34.2603699912,50.838411442,-14.9597666938,-5.2603699912,15.8576830583,52.52,-29.0,59.9945864224,131.41,40.2802333062,-6.3803699912,40.7824265637,-14.9597666938,-5.2603699912,15.8576830583,55.24,-1.12,55.2513529246,131.84
2019-05-23 08:00:00,44.150633308,-14.5588006966,46.489107318,-14.259366692,-5.1388006966,15.1570713218,58.41,-9.42,59.1647234423,131.96,45.710633308,-10.8088006966,46.9711844636,-14.259366692,-5.1388006966,15.1570713218,59.97,-5.67,60.2374451649,131.76,41.990633308,-13.958800696600001,44.2499875988,-14.259366692,-5.1388006966,15.1570713218,56.25,-8.82,56.9372891873,132.19,44.620633308,11.0211993034,45.9615899518,-14.259366692,-5.1388006966,15.1570713218,58.88,16.16,61.0573500899,132.52,40.620633308,-19.8988006966,45.2327107247,-14.259366692,-5.1388006966,15.1570713218,54.88,-14.76,56.8302032374,132.19,42.420633308,-9.2188006966,43.4107868684,-14.259366692,-5.1388006966,15.1570713218,56.68,-4.08,56.8266557172,131.76
2019-05-23 08:30:00,45.6976499753,-12.5528599453,47.3903946604,-14.1723500247,-5.1428599453,15.0766214266,59.87,-7.41,60.3268182486,132.36,46.4276499753,-12.5528599453,48.0947083891,-14.1723500247,-5.1428599453,15.0766214266,60.6,-7.41,61.0513562503,131.62,43.5676499753,-13.5128599453,45.6151017566,-14.1723500247,-5.1428599453,15.0766214266,57.74,-8.37,58.3435043514,132.5,45.3376499753,9.3171400547,46.2851121213,-14.1723500247,-5.1428599453,15.0766214266,59.51,14.46,61.241584728,132.19,42.4276499753,-9.7828599453,43.540898373,-14.1723500247,-5.1428599453,15.0766214266,56.6,-4.64,56.7898723365,132.5,43.1076499753,-11.0228599453,44.4946393149,-14.1723500247,-5.1428599453,15.0766214266,57.28,-5.88,57.5810107588,131.62
2019-05-23 09:00:00,45.9301666458,-11.3798813778,47.3189381568,-11.8298333542,-4.5698813778,12.6818284563,57.76,-6.8100000000000005,58.1600696354,132.36,46.1801666458,-11.4698813778,47.5832530441,-11.8298333542,-4.5698813778,12.6818284563,58.01,-6.9,58.4189190246,131.62,43.8901666458,-12.3698813778,45.6000076041,-11.8298333542,-4.5698813778,12.6818284563,55.72,-7.8,56.2632953176,132.5,45.1401666458,10.3501186222,46.3115493188,-11.8298333542,-4.5698813778,12.6818284563,56.97,14.92,58.8913176962,132.38,42.6901666458,-8.6498813778,43.5576718397,-11.8298333542,-4.5698813778,12.6818284563,54.52,-4.08,54.6724501006,132.5,42.9301666458,-10.4498813778,44.18369868,-11.8298333542,-4.5698813778,12.6818284563,54.76,-5.88,55.0747855193,131.62
2019-05-23 09:30:00,46.6723833163,-10.1188003192,47.7566904666,-9.6976166837,-3.9688003192,10.4783178668,56.37,-6.15,56.7044918856,132.62,46.8823833163,-10.0788003192,47.9535200094,-9.6976166837,-3.9688003192,10.4783178668,56.58,-6.11,56.9089492084,132.19,44.6623833163,-11.1588003192,46.0352832951,-9.6976166837,-3.9688003192,10.4783178668,54.36,-7.19,54.8334359675,133.0,45.8923833163,11.7511996808,47.373004342,-9.6976166837,-3.9688003192,10.4783178668,55.59,15.72,57.7699446079,132.49,43.4623833163,-7.4888003192,44.1028445087,-9.6976166837,-3.9688003192,10.4783178668,53.16,-3.52,53.2764112906,133.0,43.7023833163,-9.9288003192,44.8160616666,-9.6976166837,-3.9688003192,10.4783178668,53.4,-5.96,53.7315698635,132.19
2019-05-23 10:00:00,46.6373333186,-9.2906096674,47.5537200129,-8.3426666814,-3.6606096674,9.1104418385,54.98,-5.63,55.2675067286,132.62,47.2073333186,-9.2606096674,48.1070806687,-8.3426666814,-3.6606096674,9.1104418385,55.55,-5.6,55.831554698,131.98,44.6873333186,-10.3606096674,45.8726497143,-8.3426666814,-3.6606096674,9.1104418385,53.03,-6.7,53.4515752808,132.92,46.2173333186,12.5593903326,47.8934252754,-8.3426666814,-3.6606096674,9.1104418385,54.56,16.22,56.9199613492,132.2,43.4573333186,-6.7006096674,43.9708766013,-8.3426666814,-3.6606096674,9.1104418385,51.8,-3.04,51.8891279557,132.92,44.0173333186,-8.1806096674,44.7710621609,-8.3426666814,-3.6606096674,9.1104418385,52.36,-4.52,52.5547333739,131.98
2019-05-23 10:30:00,46.9703499874,-8.7315863491,47.7750392791,-7.2796500126,-3.3515863491,8.0141397144,54.25,-5.38,54.5161159658,133.12,47.5903499874,-8.7615863491,48.3901519659,-7.2796500126,-3.3515863491,8.0141397144,54.87,-5.41,55.1360589814,132.19,45.0403499874,-9.8215863491,46.098770975,-7.2796500126,-3.3515863491,8.0141397144,52.32,-6.47,52.7185290007,133.13,46.6503499874,13.0584136509,48.443547775,-7.2796500126,-3.3515863491,8.0141397144,53.93,16.41,56.3713845847,132.55,43.8003499874,-6.1915863491,44.2358045088,-7.2796500126,-3.3515863491,8.0141397144,51.08,-2.84,51.1588897456,133.13,44.4403499874,-8.1115863491,45.1745784718,-7.2796500126,-3.3515863491,8.0141397144,51.72,-4.76,51.9385791103,132.19
2019-05-23 11:00:00,47.0466666642,-7.7861017793,47.6866042524,-5.4333333358,-2.7861017793,6.1060195105,52.48,-5.0,52.717647899,132.93,46.4666666642,-7.9261017793,47.1378213359,-5.4333333358,-2.7861017793,6.1060195105,51.9,-5.14,52.1539030179,132.19,45.1866666642,-8.9161017793,46.057916965,-5.4333333358,-2.7861017793,6.1060195105,50.62,-6.13,50.9898156498,133.13,45.5866666642,13.8438982207,47.6423938892,-5.4333333358,-2.7861017793,6.1060195105,51.02,16.63,53.6618793931,132.39,43.9266666642,-5.3061017793,44.24598016,-5.4333333358,-2.7861017793,6.1060195105,49.36,-2.52,49.4242855285,133.13,43.4466666642,-8.1461017793,44.2037534427,-5.4333333358,-2.7861017793,6.1060195105,48.88,-5.36,49.1730007219,132.19
2019-05-23 11:30:00,47.5109000095,-7.7471266059,48.1383795984,-5.6290999905,-2.8071266059,6.2902087791,53.14,-4.94,53.3691221588,132.19,46.4809000095,-7.8771266059,47.1436442085,-5.6290999905,-2.8071266059,6.2902087791,52.11,-5.07,52.3560598212,131.84,45.6109000095,-8.8571266059,46.4629195315,-5.6290999905,-2.8071266059,6.2902087791,51.24,-6.05,51.5959310411,132.74,45.5909000095,13.7928733941,47.631644105,-5.6290999905,-2.8071266059,6.2902087791,51.22,16.6,53.8428119622,132.19,44.3709000095,-5.2471266059,44.6800750366,-5.6290999905,-2.8071266059,6.2902087791,50.0,-2.44,50.0595005968,132.74,43.4109000095,-8.0871266059,44.1577609982,-5.6290999905,-2.8071266059,6.2902087791,49.04,-5.28,49.3234224279,131.84
2019-05-23 12:00:00,47.2325666753,-7.7443163987,47.8632405006,-5.8674333247,-2.9343163987,6.5602581159,53.1,-4.8100000000000005,53.3174089768,132.19,46.7125666753,-7.9343163987,47.3816131227,-5.8674333247,-2.9343163987,6.5602581159,52.58,-5.0,52.8171979567,131.26,45.3425666753,-8.8543163987,46.1989964349,-5.8674333247,-2.9343163987,6.5602581159,51.21,-5.92,51.551047516,132.19,45.7925666753,13.6656836013,47.7881791974,-5.8674333247,-2.9343163987,6.5602581159,51.66,16.6,54.2615480796,132.19,44.0925666753,-5.2943163987,44.409280811,-5.8674333247,-2.9343163987,6.5602581159,49.96,-2.36,50.0157095321,132.19,43.6125666753,-8.1343163987,44.364660207,-5.8674333247,-2.9343163987,6.5602581159,49.48,-5.2,49.7524913949,131.26
2019-05-23 12:30:00,47.2986000059,-7.4005453065,47.8740601302,-5.0613999941,-2.7005453065,5.7367861084000005,52.36,-4.7,52.5705202561,132.19,46.9086000059,-7.0005453065,47.4280970428,-5.0613999941,-2.7005453065,5.7367861084000005,51.97,-4.3,52.1475876719,131.26,45.4386000059,-8.5305453065,46.2324190771,-5.0613999941,-2.7005453065,5.7367861084000005,50.5,-5.83,50.8354099029,132.19,46.0186000059,14.5994546935,48.2789356122,-5.0613999941,-2.7005453065,5.7367861084000005,51.08,17.3,53.9301066196,132.19,44.1786000059,-4.9405453065,44.4539951681,-5.0613999941,-2.7005453065,5.7367861084000005,49.24,-2.24,49.2909241139,132.19,43.8186000059,-6.6205453065,44.3159263316,-5.0613999941,-2.7005453065,5.7367861084000005,48.88,-3.92,49.0369330199,131.26
2019-05-23 13:00:00,47.2673333626,-7.2251970004,47.8163599086,-4.7426666374,-2.6151970004000002,5.4159156367,52.01,-4.61,52.2139081089,132.19,46.9273333626,-6.7451970004,47.4096224315,-4.7426666374,-2.6151970004000002,5.4159156367,51.67,-4.13,51.8347933342,131.26,45.4073333626,-8.3551970004,46.1696354763,-4.7426666374,-2.6151970004000002,5.4159156367,50.15,-5.74,50.4774216853,132.19,46.0273333626,14.8848029996,48.3742987216,-4.7426666374,-2.6151970004000002,5.4159156367,50.77,17.5,53.701423631,132.19,44.1773333626,-4.7751970004,44.4346631519,-4.7426666374,-2.6151970004000002,5.4159156367,48.92,-2.16,48.967662799,132.19,43.8573333626,-6.6951970004,44.365429701,-4.7426666374,-2.6151970004000002,5.4159156367,48.6,-4.08,48.7709585717,131.26
2019-05-23 13:30:00,47.4198334113,-7.7237719307,48.0447422055,-5.3501665887,-2.8337719307,6.0542997846,52.77,-4.89,52.996084761,132.82,47.2498334113,-7.4437719307,47.8325882423,-5.3501665887,-2.8337719307,6.0542997846,52.6,-4.61,52.8016297097,132.06,45.5298334113,-8.843771930700001,46.3807937882,-5.3501665887,-2.8337719307,6.0542997846,50.88,-6.01,51.2337242449,133.09,46.3298334113,14.2962280693,48.4854163737,-5.3501665887,-2.8337719307,6.0542997846,51.68,17.13,54.4450117091,132.98,44.2898334113,-5.2337719307,44.5980012134,-5.3501665887,-2.8337719307,6.0542997846,49.64,-2.4,49.6979838625,133.09,44.1698334113,-6.6737719307,44.6711698455,-5.3501665887,-2.8337719307,6.0542997846,49.52,-3.84,49.6686621523,132.06
2019-05-23 14:00:00,46.5896834899,-7.6673347306,47.2163809452,-4.4403165101,-2.6773347306,5.1850296016,51.03,-4.99,51.2733946604,132.34,46.4796834899,-7.2973347306,47.0490390071,-4.4403165101,-2.6773347306,5.1850296016,50.92,-4.62,51.1291580216,131.49,44.7796834899,-8.807334730600001,45.6375853712,-4.4403165101,-2.6773347306,5.1850296016,49.22,-6.13,49.6002550397,132.46,45.6096834899,14.3726652694,47.820672674,-4.4403165101,-2.6773347306,5.1850296016,50.05,17.05,52.8744267108,132.4,43.5596834899,-5.2373347306,43.8734053935,-4.4403165101,-2.6773347306,5.1850296016,48.0,-2.56,48.0682181904,132.46,43.3996834899,-6.7573347306,43.922592133,-4.4403165101,-2.6773347306,5.1850296016,47.84,-4.08,48.0136647216,131.49
2019-05-23 14:30:00,46.702350158,-8.0392403266,47.3892276293,-5.537649842,-2.8992403266,6.2506927811,52.24,-5.14,52.492258476800004,132.06,46.502350158,-6.9992403266,47.0261409788,-5.537649842,-2.8992403266,6.2506927811,52.04,-4.1,52.2012605212,131.1,44.832350158,-9.1392403266,45.7544023503,-5.537649842,-2.8992403266,6.2506927811,50.37,-6.24,50.7550440843,132.17,45.592350158,14.590759673400001,47.8701646203,-5.537649842,-2.8992403266,6.2506927811,51.13,17.49,54.0386620856,132.05,43.582350158,-5.5792403266,43.9380150657,-5.537649842,-2.8992403266,6.2506927811,49.12,-2.68,49.1930564206,132.17,43.422350158,-6.6192403266,43.9239665301,-5.537649842,-2.8992403266,6.2506927811,48.96,-3.7199999999999998,49.1011201502,131.1
2019-05-23 15:00:00,46.6124834652,-7.9723067194,47.2893358932,-5.0075165348,-2.7123067194,5.6948950462,51.62,-5.26,51.8873009512,132.06,46.1824834652,-6.8923067194000005,46.6939575419,-5.0075165348,-2.7123067194,5.6948950462,51.19,-4.18,51.360378698,131.1,44.7824834652,-9.0823067194,45.6941913229,-5.0075165348,-2.7123067194,5.6948950462,49.79,-6.37,50.1958265197,132.17,45.3024834652,14.6476932806,47.6116574649,-5.0075165348,-2.7123067194,5.6948950462,50.31,17.36,53.2209141222,132.05,43.5524834652,-5.5123067194,43.8999355507,-5.0075165348,-2.7123067194,5.6948950462,48.56,-2.8,48.6406578903,132.17,43.1124834652,-6.3523067194,43.5779534994,-5.0075165348,-2.7123067194,5.6948950462,48.12,-3.64,48.2574761047,131.1
2019-05-23 15:30:00,46.4762834606,-8.2804573134,47.2081655822,-5.8737165394,-2.9404573134,6.5686250614,52.35,-5.34,52.6216504872,131.9,46.0162834606,-7.8904573134,46.6878748729,-5.8737165394,-2.9404573134,6.5686250614,51.89,-4.95,52.1255657044,130.97,44.5962834606,-9.3604573134,45.5680442813,-5.8737165394,-2.9404573134,6.5686250614,50.47,-6.42,50.8766871956,131.91,45.1062834606,13.5995426866,47.1118283334,-5.8737165394,-2.9404573134,6.5686250614,50.98,16.54,53.596007314,131.91,43.4062834606,-5.7804573134,43.7894865307,-5.8737165394,-2.9404573134,6.5686250614,49.28,-2.84,49.361766581,131.91,42.9662834606,-7.5804573134,43.6298618781,-5.8737165394,-2.9404573134,6.5686250614,48.84,-4.64,49.0599143905,130.97
2019-05-23 16:00:00,47.2365668008,-8.3278793243,47.9650582942,-6.6434331992,-3.1678793243,7.360072288,53.88,-5.16,54.1265184545,131.66,46.9865668008,-7.9978793243,47.6623911844,-6.6434331992,-3.1678793243,7.360072288,53.63,-4.83,53.847059344,130.73,45.3165668008,-9.4178793243,46.2848536519,-6.6434331992,-3.1678793243,7.360072288,51.96,-6.25,52.3345402196,131.67,46.0465668008,13.4521206757,47.9713025132,-6.6434331992,-3.1678793243,7.360072288,52.69,16.62,55.2490769154,131.66,44.0765668008,-5.8478793243,44.4628095552,-6.6434331992,-3.1678793243,7.360072288,50.72,-2.68,50.7907550643,131.67,43.8365668008,-7.6078793243,44.4918466317,-6.6434331992,-3.1678793243,7.360072288,50.48,-4.44,50.6748852983,130.73
2019-05-23 16:30:00,47.7559168223,-8.9856456398,48.593923685,-7.7140831777,-3.4856456398,8.4650342468,55.47,-5.5,55.7420030139,131.89,47.8159168223,-8.6056456398,48.5841438993,-7.7140831777,-3.4856456398,8.4650342468,55.53,-5.12,55.7655386417,130.97,45.7759168223,-10.0256456398,46.8609446278,-7.7140831777,-3.4856456398,8.4650342468,53.49,-6.54,53.8883261941,131.92,46.8359168223,12.9543543602,48.5944276792,-7.7140831777,-3.4856456398,8.4650342468,54.55,16.44,56.9734683866,131.91,44.5259168223,-6.4056456398,44.9843257694,-7.7140831777,-3.4856456398,8.4650342468,52.24,-2.92,52.3215443197,131.92,44.6059168223,-7.8856456398,45.2975851753,-7.7140831777,-3.4856456398,8.4650342468,52.32,-4.4,52.5046893144,130.97
2019-05-23 17:00:00,48.964133531,-9.1813862277,49.8175092262,-7.675866469,-3.4713862277,8.4243366737,56.64,-5.71,56.9270910903,131.8,48.594133531,-9.0013862277,49.4207928674,-7.675866469,-3.4713862277,8.4243366737,56.27,-5.53,56.5410806405,130.97,46.934133531,-10.2213862277,48.0342547222,-7.675866469,-3.4713862277,8.4243366737,54.61,-6.75,55.0255813236,131.92,47.594133531,12.5986137723,49.2333892348,-7.675866469,-3.4713862277,8.4243366737,55.27,16.07,57.5588203493,131.82,45.724133531,-6.5913862277,46.1967830001,-7.675866469,-3.4713862277,8.4243366737,53.4,-3.12,53.4910684133,131.92,45.404133531,-7.4313862277,46.0082692889,-7.675866469,-3.4713862277,8.4243366737,53.08,-3.96,53.2275116833,130.97
2019-05-23 17:30:00,49.1968502575,-10.1307939502,50.2291057189,-9.5231497425,-4.0807939502,10.3606592591,58.72,-6.05,59.0308470209,131.94,48.9568502575,-10.720793950200001,50.1169493291,-9.5231497425,-4.0807939502,10.3606592591,58.48,-6.64,58.8557558782,131.29,47.0968502575,-11.1307939502,48.3942959256,-9.5231497425,-4.0807939502,10.3606592591,56.62,-7.05,57.0572247835,132.06,47.9168502575,10.9892060498,49.160829816,-9.5231497425,-4.0807939502,10.3606592591,57.44,15.07,59.3839919507,132.0,45.8768502575,-7.4407939502,46.476346717,-9.5231497425,-4.0807939502,10.3606592591,55.4,-3.36,55.5017981691,132.06,45.7168502575,-9.3607939502,46.6653496809,-9.5231497425,-4.0807939502,10.3606592591,55.24,-5.28,55.4917651548,131.29
2019-05-23 18:00:00,48.7564169121,-11.0038445044,49.9827248555,-10.7435830879,-4.4338445044,11.6225451023,59.5,-6.57,59.8616312842,132.08,49.1264169121,-11.6538445044,50.4897705516,-10.7435830879,-4.4338445044,11.6225451023,59.87,-7.22,60.303775172,131.5,46.6364169121,-11.9738445044,48.1490221564,-10.7435830879,-4.4338445044,11.6225451023,57.38,-7.54,57.8732753523,132.28,48.0564169121,10.1161554956,49.1096305061,-10.7435830879,-4.4338445044,11.6225451023,58.8,14.55,60.573447153000004,132.28,45.4564169121,-8.3138445044,46.2104517283,-10.7435830879,-4.4338445044,11.6225451023,56.2,-3.88,56.3337767241,132.28,45.8564169121,-9.5538445044,46.8410815079,-10.7435830879,-4.4338445044,11.6225451023,56.6,-5.12,56.8311041596,131.5
2019-05-23 18:30:00,48.3590669474,-13.3509703137,50.1681947487,-12.0609330526,-4.7709703137,12.9702838763,60.42,-8.58,61.0261648803,133.09,48.7190669474,-12.5109703137,50.2998197056,-12.0609330526,-4.7709703137,12.9702838763,60.78,-7.74,61.2708413521,132.19,46.2290669474,-14.2509703137,48.3757871844,-12.0609330526,-4.7709703137,12.9702838763,58.29,-9.48,59.0558591505,133.13,47.6490669474,9.4290296863,48.5730396597,-12.0609330526,-4.7709703137,12.9702838763,59.71,14.2,61.3752727082,133.13,45.0590669474,-10.5309703137,46.2733276297,-12.0609330526,-4.7709703137,12.9702838763,57.12,-5.76,57.409685594,133.13,45.4590669474,-10.2109703137,46.591744789,-12.0609330526,-4.7709703137,12.9702838763,57.52,-5.44,57.7766734937,132.19
2019-05-23 19:00:00,47.5846337079,-14.4202418564,49.7216325185,-13.5353662921,-5.1602418564,14.4856562392,61.12,-9.26,61.8174894346,132.38,48.3946337079,-12.6402418564,50.0181595614,-13.5353662921,-5.1602418564,14.4856562392,61.93,-7.48,62.3800873677,131.38,45.4346337079,-15.2802418564,47.9352869122,-13.5353662921,-5.1602418564,14.4856562392,58.97,-10.12,59.8320591322,132.41,47.2846337079,9.1297581436,48.1579595565,-13.5353662921,-5.1602418564,14.4856562392,60.82,14.29,62.4762074713,132.23,44.2646337079,-11.5202418564,45.7391929282,-13.5353662921,-5.1602418564,14.4856562392,57.8,-6.36,58.1488572545,132.41,45.0646337079,-10.6002418564,46.2945605729,-13.5353662921,-5.1602418564,14.4856562392,58.6,-5.44,58.8519634337,131.38
2019-05-23 19:30:00,47.3753003199,-15.3199937577,49.790775141,-15.2646996801,-5.4699937577,16.2151746223,62.64,-9.85,63.4097161325,132.8,47.8553003199,-13.1399937577,49.6264970017,-15.2646996801,-5.4699937577,16.2151746223,63.12,-7.67,63.5843007353,131.38,45.1853003199,-16.1499937577,47.9847232291,-15.2646996801,-5.4699937577,16.2151746223,60.45,-10.68,61.3861947021,132.97,46.7053003199,8.7400062423,47.5160266341,-15.2646996801,-5.4699937577,16.2151746223,61.97,14.21,63.5783375058,132.13,44.0553003199,-12.3899937577,45.7644122829,-15.2646996801,-5.4699937577,16.2151746223,59.32,-6.92,59.7222638553,132.97,44.4953003199,-11.0699937577,45.8516794933,-15.2646996801,-5.4699937577,16.2151746223,59.76,-5.6,60.0218093696,131.38
2019-05-23 20:00:00,46.6785669571,-16.0437168308,49.3587830372,-16.4414330429,-5.7637168308,17.4224324424,63.12,-10.28,63.9516442322,132.99,47.2385669571,-14.3237168308,49.3624459686,-16.4414330429,-5.7637168308,17.4224324424,63.68,-8.56,64.2527509139,132.02,44.4685669571,-16.8537168308,47.5552438563,-16.4414330429,-5.7637168308,17.4224324424,60.91,-11.09,61.911357601,133.07,46.1085669571,7.6562831692,46.7399039237,-16.4414330429,-5.7637168308,17.4224324424,62.55,13.42,63.9734233882,132.9,43.3585669571,-13.0437168308,45.2780728094,-16.4414330429,-5.7637168308,17.4224324424,59.8,-7.28,60.2415006453,133.07,43.9185669571,-12.5237168308,45.6692895371,-16.4414330429,-5.7637168308,17.4224324424,60.36,-6.76,60.7373624715,132.02
2019-05-23 20:30:00,45.500216943,-16.684853744,48.4629145463,-16.669783057,-5.774853744,17.6417290233,62.17,-10.91,63.1200205957,132.33,45.970216943,-15.244853744,48.4320803958,-16.669783057,-5.774853744,17.6417290233,62.64,-9.47,63.3517995009,131.39,43.340216943,-17.464853744,46.726818006,-16.669783057,-5.774853744,17.6417290233,60.01,-11.69,61.138009454,132.35,44.870216943,6.605146256,45.3537685929,-16.669783057,-5.774853744,17.6417290233,61.54,12.38,62.7728922386,132.3,42.210216943,-13.734853744,44.3886091441,-16.669783057,-5.774853744,17.6417290233,58.88,-7.96,59.4156208417,132.35,42.650216943,-11.854853744,44.267127336,-16.669783057,-5.774853744,17.6417290233,59.32,-6.08,59.6307705803,131.39
2019-05-23 21:00:00,44.4491667782,-16.8384646467,47.5316980439,-16.9708332218,-5.8184646467,17.940560501,61.42,-11.02,62.4007756362,132.66,45.0591667782,-15.9884646467,47.8117089477,-16.9708332218,-5.8184646467,17.940560501,62.03,-10.17,62.858172102,131.73,42.3191667782,-17.6384646467,45.8478713998,-16.9708332218,-5.8184646467,17.940560501,59.29,-11.82,60.4567324622,132.68,43.9691667782,6.0015353533,44.3768639469,-16.9708332218,-5.8184646467,17.940560501,60.94,11.82,62.0757279458,132.66,41.1891667782,-13.8984646467,43.4708497665,-16.9708332218,-5.8184646467,17.940560501,58.16,-8.08,58.7185830892,132.68,41.8691667782,-13.3784646467,43.9546407448,-16.9708332218,-5.8184646467,17.940560501,58.84,-7.5600000000000005,59.323681612,131.73
2019-05-23 21:30:00,43.6369666865,-17.3678401469,46.9662297078,-17.2730333135,-5.8178401469,18.2264901675,60.91,-11.55,61.9954078945,132.89,44.2769666865,-16.4178401469,47.2228255619,-17.2730333135,-5.8178401469,18.2264901675,61.55,-10.6,62.4560845715,132.0,41.5269666865,-18.1578401469,45.3232404069,-17.2730333135,-5.8178401469,18.2264901675,58.8,-12.34,60.0809087814,133.04,43.2169666865,5.6921598531,43.5902155692,-17.2730333135,-5.8178401469,18.2264901675,60.49,11.51,61.5753213552,132.88,40.4469666865,-14.3778401469,42.9264417513,-17.2730333135,-5.8178401469,18.2264901675,57.72,-8.56,58.3512810485,133.04,41.0869666865,-13.2978401469,43.1853144491,-17.2730333135,-5.8178401469,18.2264901675,58.36,-7.48,58.8374030698,132.0
2019-05-23 22:00:00,42.8176500189,-18.0330202605,46.46010087,-16.9323499811,-5.7230202605,17.8733722835,59.75,-12.31,61.0049063601,133.04,43.2576500189,-17.1230202605,46.5233501373,-16.9323499811,-5.7230202605,17.8733722835,60.19,-11.4,61.2600693764,132.23,40.7676500189,-18.7930202605,44.8907440189,-16.9323499811,-5.7230202605,17.8733722835,57.7,-13.07,59.1617689053,133.23,42.2376500189,4.9869797395,42.5310362681,-16.9323499811,-5.7230202605,17.8733722835,59.17,10.71,60.1314643095,133.05,39.6676500189,-15.0830202605,42.4384254915,-16.9323499811,-5.7230202605,17.8733722835,56.6,-9.36,57.3687162136,133.23,40.1876500189,-13.8830202605,42.5180604637,-16.9323499811,-5.7230202605,17.8733722835,57.12,-8.16,57.6999133448,132.23
2019-05-23 22:30:00,40.6103999992,-19.4966710953,45.0480273918,-16.1796000008,-5.4566710953,17.0749733712,56.79,-14.04,58.4997923073,133.04,40.8903999992,-17.7366710953,44.5714517784,-16.1796000008,-5.4566710953,17.0749733712,57.07,-12.28,58.3762220429,132.06,38.6703999992,-20.2366710953,43.6454200704,-16.1796000008,-5.4566710953,17.0749733712,54.85,-14.78,56.8064336145,133.08,39.9603999992,4.3633289047,40.197912971,-16.1796000008,-5.4566710953,17.0749733712,56.14,9.82,56.9923854563,132.88,37.5803999992,-16.5366710953,41.0578610623,-16.1796000008,-5.4566710953,17.0749733712,53.76,-11.08,54.889926216,133.08,37.9003999992,-14.1766710953,40.4650259291,-16.1796000008,-5.4566710953,17.0749733712,54.08,-8.72,54.7785067339,132.06
2019-05-23 23:00:00,38.0376167693,-19.9991689687,42.9747256993,-15.0123832307,-5.0691689687,15.8451293557,53.05,-14.93,55.1108646276,133.19,38.0576167693,-18.3691689687,42.2588282228,-15.0123832307,-5.0691689687,15.8451293557,53.07,-13.3,54.7111953808,132.21,36.2676167693,-20.7391689687,41.7786207963,-15.0123832307,-5.0691689687,15.8451293557,51.28,-15.67,53.6207730269,133.32,37.2376167693,3.7508310313,37.4260448897,-15.0123832307,-5.0691689687,15.8451293557,52.25,8.82,52.9891960686,132.88,35.2276167693,-17.1091689687,39.1625924327,-15.0123832307,-5.0691689687,15.8451293557,50.24,-12.04,51.6625512339,133.32,35.2676167693,-14.8291689687,38.2584506337,-15.0123832307,-5.0691689687,15.8451293557,50.28,-9.76,51.2185122783,132.21
2019-05-23 23:30:00,35.8303668676,-20.6804178426,41.3702172101,-13.7996331324,-4.6804178426,14.5717598721,49.63,-16.0,52.1453439916,134.3,35.4903668676,-19.5704178426,40.5285997159,-13.7996331324,-4.6804178426,14.5717598721,49.29,-14.89,51.4899621286,133.41,34.2103668676,-21.4404178426,40.3737627486,-13.7996331324,-4.6804178426,14.5717598721,48.01,-16.76,50.8513293828,134.36,34.8103668676,2.8395821574,34.9259913,-13.7996331324,-4.6804178426,14.5717598721,48.61,7.52,49.1882353821,133.88,33.1603668676,-17.8404178426,37.6548859989,-13.7996331324,-4.6804178426,14.5717598721,46.96,-13.16,48.7691213782,134.36,33.0003668676,-15.5604178426,36.4849395893,-13.7996331324,-4.6804178426,14.5717598721,46.8,-10.88,48.048042624,133.41
2019-05-24 00:00:00,34.0212668155,-21.4544209432,40.2211234768,-12.9087331845,-4.3644209432,13.6265756006,46.93,-17.09,49.9448996395,134.38,33.3012668155,-20.2444209432,38.9719251621,-12.9087331845,-4.3644209432,13.6265756006,46.21,-15.88,48.8624446789,133.41,32.5212668155,-22.2044209432,39.3785360915,-12.9087331845,-4.3644209432,13.6265756006,45.43,-17.84,48.8072791702,134.46,32.7012668155,2.2755790568,32.7803464195,-12.9087331845,-4.3644209432,13.6265756006,45.61,6.64,46.0907984309,134.23,31.4112668155,-18.6044209432,36.5074261156,-12.9087331845,-4.3644209432,13.6265756006,44.32,-14.24,46.5514768831,134.46,30.9312668155,-15.2444209432,34.4838460254,-12.9087331845,-4.3644209432,13.6265756006,43.84,-10.88,45.1699014832,133.41
2019-05-24 00:30:00,32.7137166549,-21.6075914194,39.2055514478,-12.4562833451,-4.1775914194,13.1381606338,45.17,-17.43,48.4162555347,134.93,32.0237166549,-20.8075914194,38.1899762905,-12.4562833451,-4.1775914194,13.1381606338,44.48,-16.63,47.4871277295,134.04,31.2837166549,-22.3775914194,38.4633270204,-12.4562833451,-4.1775914194,13.1381606338,43.74,-18.2,47.3753902359,135.01,31.4837166549,1.8724085806000001,31.5393457177,-12.4562833451,-4.1775914194,13.1381606338,43.94,6.05,44.3545499357,134.78,30.2237166549,-18.8575914194,35.6241744126,-12.4562833451,-4.1775914194,13.1381606338,42.68,-14.68,45.1340758186,135.01,29.7837166549,-16.2175914194,33.9128301566,-12.4562833451,-4.1775914194,13.1381606338,42.24,-12.04,43.9224225197,134.04
2019-05-24 01:00:00,31.6685833303,-21.6143487888,38.3416124297,-12.1014166697,-4.0643487888,12.7657047001,43.77,-17.55,47.1573472536,135.73,30.8885833303,-21.4843487888,37.6255474782,-12.1014166697,-4.0643487888,12.7657047001,42.99,-17.42,46.385304785,134.93,30.2885833303,-22.4143487888,37.6802509517,-12.1014166697,-4.0643487888,12.7657047001,42.39,-18.35,46.1912827274,135.87,30.4085833303,1.4456512112,30.4429277104,-12.1014166697,-4.0643487888,12.7657047001,42.51,5.51,42.8656062596,135.55,29.2585833303,-18.824348788800002,34.7911023944,-12.1014166697,-4.0643487888,12.7657047001,41.36,-14.76,43.9147720021,135.87,28.778583330300002,-16.5443487888,33.195215549,-12.1014166697,-4.0643487888,12.7657047001,40.88,-12.48,42.7425408697,134.93
2019-05-24 01:30:00,31.7901833984,-23.0620749625,39.2743562911,-12.0098166016,-4.0420749625,12.6717822269,43.8,-19.02,47.7514439572,135.45,31.0601833984,-21.4520749625,37.7481988039,-12.0098166016,-4.0420749625,12.6717822269,43.07,-17.41,46.4557100904,134.71,30.4101833984,-22.7320749625,37.9674398193,-12.0098166016,-4.0420749625,12.6717822269,42.42,-18.69,46.3548541148,135.48,30.5601833984,1.4579250375,30.5949400189,-12.0098166016,-4.0420749625,12.6717822269,42.57,5.5,42.9238267166,135.55,29.3901833984,-18.9620749625,34.9763229497,-12.0098166016,-4.0420749625,12.6717822269,41.4,-14.92,44.0064358929,135.48,28.9501833984,-16.7220749625,33.4326324099,-12.0098166016,-4.0420749625,12.6717822269,40.96,-12.68,42.8777797933,134.71
2019-05-24 02:00:00,30.3773833405,-21.8649332727,37.4280740305,-12.2126166595,-4.1149332727,12.8872293962,42.59,-17.75,46.1407693911,132.99,31.2073833405,-14.5549332727,34.4346752204,-12.2126166595,-4.1149332727,12.8872293962,43.42,-10.44,44.6574741785,133.48,28.8373833405,-21.2249332727,35.8063188607,-12.2126166595,-4.1149332727,12.8872293962,41.05,-17.11,44.4730772491,133.12,30.617383340499998,7.8950667273,31.6189222025,-12.2126166595,-4.1149332727,12.8872293962,42.83,12.01,44.4820075986,134.32,27.3473833405,-39.8349332727,48.3187467181,-12.2126166595,-4.1149332727,12.8872293962,39.56,-35.72,53.3002063786,133.12,28.7873833405,-11.8349332727,31.1252162267,-12.2126166595,-4.1149332727,12.8872293962,41.0,-7.72,41.7204793836,133.48
2019-05-24 02:30:00,29.9450166694,-22.2861982786,37.3279875837,-12.1949833306,-4.0961982786,12.8645426957,42.14,-18.19,45.8983191413,133.46,30.6150166694,-14.7661982786,33.9899964295,-12.1949833306,-4.0961982786,12.8645426957,42.81,-10.67,44.1196668165,134.21,28.4250166694,-21.6361982786,35.7226349618,-12.1949833306,-4.0961982786,12.8645426957,40.62,-17.54,44.2451805285,133.55,30.0550166694,7.8038017214,31.0516239238,-12.1949833306,-4.0961982786,12.8645426957,42.25,11.9,43.8938777052,134.85,26.8450166694,-40.3361982786,48.4526966386,-12.1949833306,-4.0961982786,12.8645426957,39.04,-36.24,53.2678064125,133.55,28.1650166694,-11.6961982786,30.4970362193,-12.1949833306,-4.0961982786,12.8645426957,40.36,-7.6,41.0693267537,134.21
2019-05-24 03:00:00,29.1462167322,-22.8410581391,37.0299323077,-11.7737832678,-4.0110581391,12.4382699694,40.92,-18.83,45.0445923502,133.76,29.9362167322,-14.5010581391,33.2634598229,-11.7737832678,-4.0110581391,12.4382699694,41.71,-10.49,43.0088851285,134.48,27.6762167322,-22.1810581391,35.4679053904,-11.7737832678,-4.0110581391,12.4382699694,39.45,-18.17,43.433298286,133.84,29.4062167322,8.1789418609,30.5224617694,-11.7737832678,-4.0110581391,12.4382699694,41.18,12.19,42.946344431200004,135.18,26.2662167322,-41.0510581391,48.7350337618,-11.7737832678,-4.0110581391,12.4382699694,38.04,-37.04,53.0942859449,133.84,27.6262167322,-11.9310581391,30.0924907453,-11.7737832678,-4.0110581391,12.4382699694,39.4,-7.92,40.1881375533,134.48
2019-05-24 03:30:00,28.7845167202,-22.5348291474,36.5563527655,-11.8054832798,-3.9848291474,12.4598675276,40.59,-18.55,44.6279127901,133.98,29.4345167202,-15.2948291474,33.1711105211,-11.8054832798,-3.9848291474,12.4598675276,41.24,-11.31,42.7627606686,134.48,27.3345167202,-21.8948291474,35.0222693114,-11.8054832798,-3.9848291474,12.4598675276,39.14,-17.91,43.0430911994,134.15,28.9245167202,7.4551708526,29.8698382978,-11.8054832798,-3.9848291474,12.4598675276,40.73,11.44,42.3061047604,135.18,25.8745167202,-40.8248291474,48.333811048,-11.8054832798,-3.9848291474,12.4598675276,37.68,-36.84,52.696944883,134.15,27.1945167202,-12.7448291474,30.0328555026,-11.8054832798,-3.9848291474,12.4598675276,39.0,-8.76,39.9717099959,134.48
2019-05-24 04:00:00,28.665283385,-22.4983919892,36.4400344901,-11.734716615,-3.9583919892,12.3843627682,40.4,-18.54,44.4510022384,134.22,29.195283385,-15.7183919892,33.1576901888,-11.734716615,-3.9583919892,12.3843627682,40.93,-11.76,42.5859425163,134.93,27.225283385,-21.8483919892,34.9079974778,-11.734716615,-3.9583919892,12.3843627682,38.96,-17.89,42.8711289798,134.33,28.695283385,7.1316080108,29.5682113318,-11.734716615,-3.9583919892,12.3843627682,40.43,11.09,41.9234182767,135.51,25.785283385,-40.9183919892,48.3652317499,-11.734716615,-3.9583919892,12.3843627682,37.52,-36.96,52.6668016876,134.33,26.985283385,-12.5583919892,29.76438692,-11.734716615,-3.9583919892,12.3843627682,38.72,-8.6,39.6635651449,134.93
2019-05-24 04:30:00,28.5113166845,-22.2309059948,36.1539535934,-11.6486833155,-3.9409059948,12.2972583548,40.16,-18.29,44.12878539,134.0,29.2113166845,-15.630905994799999,33.1304428685,-11.6486833155,-3.9409059948,12.2972583548,40.86,-11.69,42.4993611717,134.6,27.0813166845,-21.6009059948,34.6409707307,-11.6486833155,-3.9409059948,12.2972583548,38.73,-17.66,42.5662836057,134.16,28.7013166845,7.1890940052,29.5879815473,-11.6486833155,-3.9409059948,12.2972583548,40.35,11.13,41.8568919056,135.26,25.6713166845,-40.5809059948,48.019021561,-11.6486833155,-3.9409059948,12.2972583548,37.32,-36.64,52.2998279156,134.16,26.9913166845,-12.1409059948,29.5961614866,-11.6486833155,-3.9409059948,12.2972583548,38.64,-8.2,39.5005012626,134.6
2019-05-24 05:00:00,28.4453000226,-22.1328755743,36.041632518,-11.6746999774,-3.9528755743,12.3257391206,40.12,-18.18,44.0468704904,134.32,29.2353000226,-15.4228755743,33.0540142553,-11.6746999774,-3.9528755743,12.3257391206,40.91,-11.47,42.4875158135,134.71,27.0053000226,-21.5228755743,34.5328887048,-11.6746999774,-3.9528755743,12.3257391206,38.68,-17.57,42.483494442,134.45,28.7253000226,7.4571244257,29.6774588887,-11.6746999774,-3.9528755743,12.3257391206,40.4,11.41,41.9803299177,135.48,25.6053000226,-40.5928755743,47.993884367,-11.6746999774,-3.9528755743,12.3257391206,37.28,-36.64,52.2712923123,134.45,27.0053000226,-13.3528755743,30.1261599845,-11.6746999774,-3.9528755743,12.3257391206,38.68,-9.4,39.8058086214,134.71
2019-05-24 05:30:00,28.8269666574,-21.8707058733,36.1845517046,-12.0330333426,-4.0607058733,12.6997332103,40.86,-17.81,44.5728134629,133.75,29.9269666574,-15.2607058733,33.5933397724,-12.0330333426,-4.0607058733,12.6997332103,41.96,-11.2,43.4290409749,134.38,27.3569666574,-21.2607058733,34.647095678,-12.0330333426,-4.0607058733,12.6997332103,39.39,-17.2,42.9815320807,133.95,29.3869666574,7.4592941267,30.3188864933,-12.0330333426,-4.0607058733,12.6997332103,41.42,11.52,42.9921713804,135.09,25.8869666574,-40.1407058733,47.7641215844,-12.0330333426,-4.0607058733,12.6997332103,37.92,-36.08,52.3420748538,133.95,27.6469666574,-12.7807058733,30.4581878642,-12.0330333426,-4.0607058733,12.6997332103,39.68,-8.72,40.6268482656,134.38
2019-05-24 06:00:00,30.0064833117,-21.921114245200002,37.1607896914,-12.4135166883,-4.2011142452,13.1051424056,42.42,-17.72,45.9723264584,134.33,31.2364833117,-14.7811142452,34.5571877909,-12.4135166883,-4.2011142452,13.1051424056,43.65,-10.58,44.9139054191,134.69,28.4564833117,-21.2811142452,35.5338889792,-12.4135166883,-4.2011142452,13.1051424056,40.87,-17.08,44.2954094687,134.37,30.6564833117,8.0388857548,31.692959048,-12.4135166883,-4.2011142452,13.1051424056,43.07,12.24,44.7754676134,135.38,27.0264833117,-40.2811142452,48.5077206745,-12.4135166883,-4.2011142452,13.1051424056,39.44,-36.08,53.4535312211,134.37,28.9064833117,-12.1211142452,31.3449547455,-12.4135166883,-4.2011142452,13.1051424056,41.32,-7.92,42.0721855862,134.69
2019-05-24 06:30:00,33.7731166411,-20.5016668002,39.5087553492,-13.3868833589,-4.5516668002,14.1395302866,47.16,-15.95,49.7842153699,133.46,35.2231166411,-13.0716668002,37.570419466,-13.3868833589,-4.5516668002,14.1395302866,48.61,-8.52,49.3510131608,133.81,31.9831166411,-19.9116668002,37.6748487036,-13.3868833589,-4.5516668002,14.1395302866,45.37,-15.36,47.8995459269,133.65,34.4631166411,9.4483331998,35.7348206778,-13.3868833589,-4.5516668002,14.1395302866,47.85,14.0,49.8560176909,134.63,30.4931166411,-38.5116668002,49.1220789688,-13.3868833589,-4.5516668002,14.1395302866,43.88,-33.96,55.4863586839,133.65,32.5331166411,-11.3916668002,34.4698962991,-13.3868833589,-4.5516668002,14.1395302866,45.92,-6.84,46.4266302891,133.81
2019-05-24 07:00:00,37.1911499735,-18.8549975497,41.697632654,-14.0488500265,-4.8149975497,14.8510736471,51.24,-14.04,53.1287041062,132.81,38.7611499735,-10.9949975497,40.290404793,-14.0488500265,-4.8149975497,14.8510736471,52.81,-6.18,53.1703723891,133.45,35.2011499735,-18.3049975497,39.6761123946,-14.0488500265,-4.8149975497,14.8510736471,49.25,-13.49,51.0641028512,132.85,37.8811499735,11.3350024503,39.5406601344,-14.0488500265,-4.8149975497,14.8510736471,51.93,16.15,54.3833375217,133.99,33.6711499735,-36.7349975497,49.8317808784,-14.0488500265,-4.8149975497,14.8510736471,47.72,-31.92,57.4115389099,132.85,35.8711499735,-9.5349975497,37.1167829788,-14.0488500265,-4.8149975497,14.8510736471,49.92,-4.72,50.1426445254,133.45
2019-05-24 07:30:00,41.201633315,-17.4120833431,44.7298025278,-14.948366685,-5.2020833431,15.8276763189,56.15,-12.21,57.4622188921,131.42,43.211633315,-8.7120833431,44.0811257788,-14.948366685,-5.2020833431,15.8276763189,58.16,-3.51,58.2658193112,131.62,39.041633315,-16.0620833431,42.2165803118,-14.948366685,-5.2020833431,15.8276763189,53.99,-10.86,55.071405466,131.49,42.161633315,13.1179166569,44.1552155607,-14.948366685,-5.2020833431,15.8276763189,57.11,18.32,59.9764495448,132.41,37.371633315,-32.7220833431,49.6726656718,-14.948366685,-5.2020833431,15.8276763189,52.32,-27.52,59.1162651053,131.49,39.971633315,-6.6420833431,40.5197327361,-14.948366685,-5.2020833431,15.8276763189,54.92,-1.44,54.938875125,131.62
2019-05-24 08:00:00,43.6419666427,-15.3043571693,46.2476442731,-14.3880333573,-5.2243571693,15.3071686384,58.03,-10.08,58.8989583949,132.75,44.9419666427,-13.4743571693,46.9184256645,-14.3880333573,-5.2243571693,15.3071686384,59.33,-8.25,59.9008464047,131.73,41.721966642699996,-14.0143571693,44.0127789102,-14.3880333573,-5.2243571693,15.3071686384,56.11,-8.79,56.7943324637,132.93,43.9119666427,8.4656428307,44.720553697,-14.3880333573,-5.2243571693,15.3071686384,58.3,13.69,59.8857754396,132.41,40.4919666427,-12.4643571693,42.3669630991,-14.3880333573,-5.2243571693,15.3071686384,54.88,-7.24,55.3555055979,132.93,41.7719666427,-11.7043571693,43.3807465812,-14.3880333573,-5.2243571693,15.3071686384,56.16,-6.48,56.5326100583,131.73
2019-05-24 08:30:00,45.6800666454,-13.2510984485,47.5632221241,-13.0099333546,-4.8710984485,13.891938885,58.69,-8.38,59.2852469001,131.89,46.2400666454,-12.4610984485,47.8896934415,-13.0099333546,-4.8710984485,13.891938885,59.25,-7.59,59.7341661028,130.63,43.8600666454,-9.5210984485,44.8815859993,-13.0099333546,-4.8710984485,13.891938885,56.87,-4.65,57.0597879421,131.95,45.1900666454,9.0489015515,46.087142922,-13.0099333546,-4.8710984485,13.891938885,58.2,13.92,59.8415106761,131.3,42.5100666454,-9.0310984485,43.4587908873,-13.0099333546,-4.8710984485,13.891938885,55.52,-4.16,55.6756320126,131.95,42.9900666454,-10.7110984485,44.3043277813,-13.0099333546,-4.8710984485,13.891938885,56.0,-5.84,56.3036908204,130.63
2019-05-24 09:00:00,46.4343833168,-12.4232840301,48.067556003,-11.0656166832,-4.3532840301,11.8911292326,57.5,-8.07,58.0635419175,133.04,45.5343833168,-15.6432840301,48.1465720409,-11.0656166832,-4.3532840301,11.8911292326,56.6,-11.29,57.7150249069,130.35,45.4643833168,7.3367159699,46.0525520639,-11.0656166832,-4.3532840301,11.8911292326,56.53,11.69,57.7260513113,133.12,44.6143833168,5.8467159699,44.9958585469,-11.0656166832,-4.3532840301,11.8911292326,55.68,10.2,56.606557924,131.02,43.5743833168,-10.2732840301,44.7690433916,-11.0656166832,-4.3532840301,11.8911292326,54.64,-5.92,54.9597671029,133.12,42.5343833168,-12.3532840301,44.2919562728,-11.0656166832,-4.3532840301,11.8911292326,53.6,-8.0,54.1937265742,130.35
2019-05-24 09:30:00,47.0273500041,-11.2821149785,48.3617386659,-9.5526499959,-3.9921149785,10.353265376,56.58,-7.29,57.0477037224,133.04,46.1273500041,-14.3621149785,48.3115179336,-9.5526499959,-3.9921149785,10.353265376,55.68,-10.37,56.6374372655,130.35,46.0573500041,8.4178850215,46.8202977098,-9.5526499959,-3.9921149785,10.353265376,55.61,12.41,56.9778922039,133.12,45.2073500041,7.0578850215,45.7549804433,-9.5526499959,-3.9921149785,10.353265376,54.76,11.05,55.8637637472,131.02,44.1273500041,-9.1921149785,45.0745825955,-9.5526499959,-3.9921149785,10.353265376,53.68,-5.2,53.9312747856,133.12,43.0873500041,-12.3121149785,44.8119170045,-9.5526499959,-3.9921149785,10.353265376,52.64,-8.32,53.2934517554,130.35
2019-05-24 10:00:00,47.1731833536,-10.5861981109,48.3464250815,-8.0268166464,-3.5761981109,8.7874329814,55.2,-7.01,55.6433293396,133.04,45.9231833536,-13.7861981109,47.9478678117,-8.0268166464,-3.5761981109,8.7874329814,53.95,-10.21,54.9076187792,130.35,46.2331833536,9.1038018891,47.1209767709,-8.0268166464,-3.5761981109,8.7874329814,54.26,12.68,55.7218987473,133.12,45.0431833536,7.6138018891,45.6821447158,-8.0268166464,-3.5761981109,8.7874329814,53.07,11.19,54.2368970351,130.91,44.2931833536,-8.5361981109,45.1082339467,-8.0268166464,-3.5761981109,8.7874329814,52.32,-4.96,52.5545811514,133.12,42.9331833536,-11.8961981109,44.5508446875,-8.0268166464,-3.5761981109,8.7874329814,50.96,-8.32,51.6347170032,130.35
2019-05-24 10:30:00,47.3154999967,-10.01365997,48.3635185438,-6.8345000033000005,-3.23365997,7.560882693,54.15,-6.78,54.5728036663,133.13,45.6454999967,-13.39365997,47.5699673885,-6.8345000033000005,-3.23365997,7.560882693,52.48,-10.16,53.4544291897,130.35,46.4054999967,9.69634003,47.4076938895,-6.8345000033000005,-3.23365997,7.560882693,53.24,12.93,54.787612651,133.12,44.8054999967,8.04634003,45.5222628813,-6.8345000033000005,-3.23365997,7.560882693,51.64,11.28,52.8576200751,131.21,44.4854999967,-7.99365997,45.1979901066,-6.8345000033000005,-3.23365997,7.560882693,51.32,-4.76,51.5402755134,133.12,42.7254999967,-11.63365997,44.2810387668,-6.8345000033000005,-3.23365997,7.560882693,49.56,-8.4,50.2668240493,130.35
2019-05-24 11:00:00,47.147466669,-9.1225229311,48.0219120603,-5.242533331,-2.8325229311,5.9588037291,52.39,-6.29,52.7662411017,133.13,45.517466669,-12.4425229311,47.1874575375,-5.242533331,-2.8325229311,5.9588037291,50.76,-9.61,51.6616850287,130.35,46.257466669,10.5774770689,47.4514092917,-5.242533331,-2.8325229311,5.9588037291,51.5,13.41,53.217272572,133.12,44.707466669,8.9774770689,45.5999196324,-5.242533331,-2.8325229311,5.9588037291,49.95,11.81,51.3271721411,131.21,44.397466669,-7.1925229311,44.9762985664,-5.242533331,-2.8325229311,5.9588037291,49.64,-4.36,49.8311067507,133.12,42.637466669,-11.6325229311,44.1958047069,-5.242533331,-2.8325229311,5.9588037291,47.88,-8.8,48.6819720225,130.35
2019-05-24 11:30:00,47.1943166757,-8.7623227258,48.000852347,-4.6656833243,-2.6923227258,5.3867617863,51.86,-6.07,52.2140258934,133.13,45.4643166757,-12.1123227258,47.0501057661,-4.6656833243,-2.6923227258,5.3867617863,50.13,-9.42,51.0073847595,130.35,46.3243166757,10.8476772742,47.5774570329,-4.6656833243,-2.6923227258,5.3867617863,50.99,13.54,52.7571009439,133.12,44.6643166757,9.2076772742,45.6035361008,-4.6656833243,-2.6923227258,5.3867617863,49.33,11.9,50.7450381811,130.91,44.4143166757,-6.8123227258,44.9337208196,-4.6656833243,-2.6923227258,5.3867617863,49.08,-4.12,49.2526222652,133.12,42.6143166757,-10.6923227258,43.935244975,-4.6656833243,-2.6923227258,5.3867617863,47.28,-8.0,47.9520427094,130.35
2019-05-24 12:00:00,47.1087833561,-8.6210577198,47.8911276282,-4.6012166439,-2.7110577198,5.3405082684,51.71,-5.91,52.0466348576,133.13,45.4287833561,-12.0110577198,46.9897846852,-4.6012166439,-2.7110577198,5.3405082684,50.03,-9.3,50.8870405899,130.35,46.2387833561,10.9789422802,47.5243333445,-4.6012166439,-2.7110577198,5.3405082684,50.84,13.69,52.6509420618,133.12,44.6287833561,9.2989422802,45.5872639163,-4.6012166439,-2.7110577198,5.3405082684,49.23,12.01,50.6737900694,130.91,44.3187833561,-6.7110577198,44.8240209473,-4.6012166439,-2.7110577198,5.3405082684,48.92,-4.0,49.0832598754,133.12,42.5587833561,-9.7510577198,43.6615754114,-4.6012166439,-2.7110577198,5.3405082684,47.16,-7.04,47.682567045,130.35
2019-05-24 12:30:00,47.0453500243,-8.8736598443,47.8749078113,-4.8146499757,-2.8436598443000003,5.5917131273,51.86,-6.03,52.2093909177,133.13,45.9053500243,-12.1236598443,47.4793037952,-4.8146499757,-2.8436598443000003,5.5917131273,50.72,-9.28,51.5619704821,130.35,46.1753500243,10.7863401557,47.4184361175,-4.8146499757,-2.8436598443000003,5.5917131273,50.99,13.63,52.7802709353,133.12,45.0953500243,9.2663401557,46.0375461303,-4.8146499757,-2.8436598443000003,5.5917131273,49.91,12.11,51.3581561195,131.12,44.2653500243,-6.9636598443,44.8097508496,-4.8146499757,-2.8436598443000003,5.5917131273,49.08,-4.12,49.2526222652,133.12,43.0253500243,-9.8436598443,44.1370409503,-4.8146499757,-2.8436598443000003,5.5917131273,47.84,-7.0,48.3494115786,130.35
2019-05-24 13:00:00,47.8958833632,-10.1185759785,48.9530512121,-7.8241166368,-3.4685759785,8.5584940535,55.72,-6.65,56.1154247957,133.13,45.9958833632,-13.5185759785,47.9413514917,-7.8241166368,-3.4685759785,8.5584940535,53.82,-10.05,54.7502958896,130.35,46.9158833632,9.7014240215,47.9084307799,-7.8241166368,-3.4685759785,8.5584940535,54.74,13.17,56.3020115094,133.12,45.1058833632,8.0214240215,45.8135783072,-7.8241166368,-3.4685759785,8.5584940535,52.93,11.49,54.162763962,131.26,45.0558833632,-8.0685759785,45.7726396875,-7.8241166368,-3.4685759785,8.5584940535,52.88,-4.6,53.0796985673,133.12,43.0558833632,-11.7885759785,44.6405602092,-7.8241166368,-3.4685759785,8.5584940535,50.88,-8.32,51.5557639843,130.35
2019-05-24 13:30:00,49.3259667351,-11.5606019158,50.6625947915,-11.5440332649,-4.4506019158,12.3722496513,60.87,-7.11,61.2838396317,133.13,46.6759667351,-15.1206019158,49.0640242229,-11.5440332649,-4.4506019158,12.3722496513,58.22,-10.67,59.189672241,130.69,48.2459667351,8.3593980842,48.9648122894,-11.5440332649,-4.4506019158,12.3722496513,59.79,12.81,61.1468740002,133.12,45.6859667351,6.5393980842,46.1516119309,-11.5440332649,-4.4506019158,12.3722496513,57.23,10.99,58.2756638744,131.26,46.3359667351,-9.3706019158,47.2739885512,-11.5440332649,-4.4506019158,12.3722496513,57.88,-4.92,58.0887321259,133.12,43.5759667351,-12.3306019158,45.286958614,-11.5440332649,-4.4506019158,12.3722496513,55.12,-7.88,55.6804166651,130.69
2019-05-24 14:00:00,48.4279001445,-11.2546850482,49.7185020686,-9.6620998555,-4.0346850482,10.4706665049,58.09,-7.22,58.5369669525,133.61,47.0079001445,-14.7246850482,49.2601159739,-9.6620998555,-4.0346850482,10.4706665049,56.67,-10.69,57.6694459831,131.07,47.4179001445,8.6953149518,48.2085651749,-9.6620998555,-4.0346850482,10.4706665049,57.08,12.73,58.4822990314,133.64,46.0679001445,6.9753149518,46.5929870517,-9.6620998555,-4.0346850482,10.4706665049,55.73,11.01,56.8071562393,131.54,45.4979001445,-9.1146850482,46.4019008349,-9.6620998555,-4.0346850482,10.4706665049,55.16,-5.08,55.3934292132,133.64,43.9779001445,-12.3146850482,45.6695431218,-9.6620998555,-4.0346850482,10.4706665049,53.64,-8.28,54.2752982488,131.07
2019-05-24 14:30:00,46.6632668787,-12.2519070215,48.2448930091,-10.6567331213,-4.6419070215,11.6238230206,57.32,-7.61,57.8229582432,134.07,45.9932668787,-15.7019070215,48.5996963189,-10.6567331213,-4.6419070215,11.6238230206,56.65,-11.06,57.719546949,131.26,45.6832668787,7.7780929785,46.3406905764,-10.6567331213,-4.6419070215,11.6238230206,56.34,12.42,57.6927378446,134.07,45.0532668787,6.0880929785,45.4627510448,-10.6567331213,-4.6419070215,11.6238230206,55.71,10.73,56.7339140197,132.19,43.8232668787,-10.1219070215,44.9770132587,-10.6567331213,-4.6419070215,11.6238230206,54.48,-5.48,54.7549157611,134.07,42.9432668787,-13.0419070215,44.8800123549,-10.6567331213,-4.6419070215,11.6238230206,53.6,-8.4,54.254216426,131.26
