Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-24 15:00:00,47.2052167725,-12.1098732488,48.7337821294,-10.8247832275,-4.1898732488,11.607367047,58.03,-7.92,58.5679716227,134.07,45.5752167725,-15.6398732488,48.1840847075,-10.8247832275,-4.1898732488,11.607367047,56.4,-11.45,57.5505212835,131.26,46.1852167725,7.9301267511999995,46.8610836261,-10.8247832275,-4.1898732488,11.607367047,57.01,12.12,58.2840844485,134.07,44.6352167725,6.1601267512,45.0582926654,-10.8247832275,-4.1898732488,11.607367047,55.46,10.35,56.4174981721,132.19,44.3352167725,-9.9498732488,45.4379953776,-10.8247832275,-4.1898732488,11.607367047,55.16,-5.76,55.4599242697,134.07,42.5752167725,-11.3098732488,44.0518139936,-10.8247832275,-4.1898732488,11.607367047,53.4,-7.12,53.8725755835,131.26
2019-05-24 15:30:00,47.9234167258,-13.000121599,49.6553827119,-12.6065832742,-4.660121599,13.4403376136,60.53,-8.34,61.1018534907,133.79,46.0734167258,-16.580121599,48.9659081507,-12.6065832742,-4.660121599,13.4403376136,58.68,-11.92,59.8784502137,131.26,46.8734167258,7.009878401,47.3946789286,-12.6065832742,-4.660121599,13.4403376136,59.48,11.67,60.6140190055,134.07,45.0934167258,5.189878401,45.391090203,-12.6065832742,-4.660121599,13.4403376136,57.7,9.85,58.5347119238,131.56,44.9934167258,-10.780121599,46.2668193239,-12.6065832742,-4.660121599,13.4403376136,57.6,-6.12,57.924212554,134.07,43.0334167258,-13.180121599,45.0065613045,-12.6065832742,-4.660121599,13.4403376136,55.64,-8.52,56.288542351,131.26
2019-05-24 16:00:00,47.5960667664,-13.5283682731,49.4813330435,-13.2739332336,-4.8983682731,14.148898021699999,60.87,-8.63,61.4787264019,134.07,46.5960667664,-16.9483682731,49.5826645635,-13.2739332336,-4.8983682731,14.148898021699999,59.87,-12.05,61.0706099527,131.26,46.5460667664,6.5316317269,47.0021121274,-13.2739332336,-4.8983682731,14.148898021699999,59.82,11.43,60.9021945417,134.07,45.5760667664,4.8616317269,45.8346301931,-13.2739332336,-4.8983682731,14.148898021699999,58.85,9.76,59.653835585,131.98,44.6460667664,-11.2983682731,46.0534950177,-13.2739332336,-4.8983682731,14.148898021699999,57.92,-6.4,58.2725183942,134.07,43.4860667664,-13.898368273100001,45.653068281,-13.2739332336,-4.8983682731,14.148898021699999,56.76,-9.0,57.4691012632,131.26
2019-05-24 16:30:00,47.0942667891,-14.1763908162,49.1817041284,-13.3057332109,-5.2863908162,14.3174182079,60.4,-8.89,61.0507338203,134.07,47.3042667891,-17.5963908162,50.4710474055,-13.3057332109,-5.2863908162,14.3174182079,60.61,-12.31,61.8474591232,131.26,46.0442667891,5.9036091838,46.4211924183,-13.3057332109,-5.2863908162,14.3174182079,59.35,11.19,60.3956836206,134.07,46.2742667891,4.2636091838,46.4702714662,-13.3057332109,-5.2863908162,14.3174182079,59.58,9.55,60.3405245254,132.19,44.1742667891,-11.9263908162,45.7559246902,-13.3057332109,-5.2863908162,14.3174182079,57.48,-6.64,57.8622502155,134.07,44.1342667891,-14.4863908162,46.4509313566,-13.3057332109,-5.2863908162,14.3174182079,57.44,-9.2,58.1721032798,131.26
2019-05-24 17:00:00,48.5118001735,-13.6553659057,50.3970611652,-12.9681998265,-5.0053659057,13.9006436754,61.48,-8.65,62.0855289097,134.07,47.2918001735,-17.2753659057,50.3483130882,-12.9681998265,-5.0053659057,13.9006436754,60.26,-12.27,61.4965080309,131.26,47.4318001735,6.4246340943,47.8649307003,-12.9681998265,-5.0053659057,13.9006436754,60.4,11.43,61.4719846759,134.07,46.2918001735,4.5646340943,46.5163051812,-12.9681998265,-5.0053659057,13.9006436754,59.26,9.57,60.0277644095,131.84,45.5518001735,-11.4053659057,46.9579478948,-12.9681998265,-5.0053659057,13.9006436754,58.52,-6.4,58.868925589,134.07,44.1918001735,-14.6053659057,46.542796605,-12.9681998265,-5.0053659057,13.9006436754,57.16,-9.6,57.9605521023,131.26
2019-05-24 17:30:00,48.6805002128,-13.8574316492,50.6144200093,-14.4894997872,-5.2874316492,15.4240895203,63.17,-8.57,63.748676849,134.07,48.0105002128,-18.7174316492,51.5300919679,-14.4894997872,-5.2874316492,15.4240895203,62.5,-13.43,63.9266368582,131.26,47.5505002128,6.2125683508,47.9546251784,-14.4894997872,-5.2874316492,15.4240895203,62.04,11.5,63.0968430272,134.07,46.9405002128,3.2025683508,47.0496227856,-14.4894997872,-5.2874316492,15.4240895203,61.43,8.49,62.01390973,132.19,45.6305002128,-11.5274316492,47.0640439199,-14.4894997872,-5.2874316492,15.4240895203,60.12,-6.24,60.4429648512,134.07,44.8705002128,-14.8074316492,47.2506277354,-14.4894997872,-5.2874316492,15.4240895203,59.36,-9.52,60.11854955,131.26
2019-05-24 18:00:00,48.5338001531,-14.5631563565,50.6716417769,-15.9561998469,-5.6831563565,16.9380807569,64.49,-8.88,65.0984984466,134.07,48.1638001531,-19.6131563565,52.0041108707,-15.9561998469,-5.6831563565,16.9380807569,64.12,-13.93,65.6156940068,131.26,47.3938001531,5.5468436435,47.7172900253,-15.9561998469,-5.6831563565,16.9380807569,63.35,11.23,64.3376670388,134.07,47.0538001531,2.3568436435,47.1127882937,-15.9561998469,-5.6831563565,16.9380807569,63.01,8.04,63.520876096,132.19,45.5238001531,-12.2031563565,47.1310238107,-15.9561998469,-5.6831563565,16.9380807569,61.48,-6.52,61.8247587945,134.07,44.9638001531,-15.8831563565,47.6866645935,-15.9561998469,-5.6831563565,16.9380807569,60.92,-10.2,61.7680046626,131.26
2019-05-24 18:30:00,48.2651001993,-15.4183285088,50.6679854667,-16.2148998007,-5.7283285088,17.196997501,64.48,-9.69,65.2040374517,134.07,47.4451001993,-20.5583285088,51.7076629137,-16.2148998007,-5.7283285088,17.196997501,63.66,-14.83,65.3645507902,131.26,47.1351001993,4.7416714912,47.372999898,-16.2148998007,-5.7283285088,17.196997501,63.35,10.47,64.2093715901,134.07,46.3651001993,1.4716714912,46.3884504319,-16.2148998007,-5.7283285088,17.196997501,62.58,7.2,62.9928281632,132.19,45.2251001993,-13.0883285088,47.0809306534,-16.2148998007,-5.7283285088,17.196997501,61.44,-7.36,61.8792630855,134.07,44.2651001993,-16.3683285088,47.1945046995,-16.2148998007,-5.7283285088,17.196997501,60.48,-10.64,61.4087941585,131.26
2019-05-24 19:00:00,47.5329002649,-15.7884646467,50.0864475032,-16.6070997351,-5.8184646467,17.5968830324,64.14,-9.97,64.9102495759,134.07,46.7129002649,-21.4084646467,51.3849920666,-16.6070997351,-5.8184646467,17.5968830324,63.32,-15.59,65.2109691693,131.38,46.4029002649,4.4215353533,46.6130789358,-16.6070997351,-5.8184646467,17.5968830324,63.01,10.24,63.8366485649,134.07,45.6629002649,0.6915353533,45.6681363945,-16.6070997351,-5.8184646467,17.5968830324,62.27,6.51,62.6093683086,132.19,44.5529002649,-13.3784646467,46.5182140491,-16.6070997351,-5.8184646467,17.5968830324,61.16,-7.5600000000000005,61.6254752517,134.07,43.6329002649,-16.2184646467,46.5496356701,-16.6070997351,-5.8184646467,17.5968830324,60.24,-10.4,61.1311508153,131.38
2019-05-24 19:30:00,46.0975667933,-16.1154622793,48.8333266197,-16.9824332067,-5.9254622793,17.9864988489,63.08,-10.19,63.8977503516,134.07,45.4875667933,-22.5154622793,50.7549482753,-16.9824332067,-5.9254622793,17.9864988489,62.47,-16.59,64.6353541028,132.19,44.9975667933,4.1545377207,45.1889499877,-16.9824332067,-5.9254622793,17.9864988489,61.98,10.08,62.7943213993,134.07,44.4575667933,-0.30546227930000003,44.4586161772,-16.9824332067,-5.9254622793,17.9864988489,61.44,5.62,61.6964990903,132.34,43.1775667933,-13.7654622793,45.3187624054,-16.9824332067,-5.9254622793,17.9864988489,60.16,-7.84,60.6687003322,134.07,42.4575667933,-16.4054622793,45.5168558955,-16.9824332067,-5.9254622793,17.9864988489,59.44,-10.48,60.3568057472,132.19
2019-05-24 20:00:00,45.5586667525,-16.5576239772,48.4741892973,-17.0213332475,-5.8276239772,17.9913030863,62.58,-10.73,63.493222473,134.07,44.7186667525,-23.0176239772,50.2948324351,-17.0213332475,-5.8276239772,17.9913030863,61.74,-17.19,64.0884053476,132.19,44.4886667525,3.6923760228,44.6416297878,-17.0213332475,-5.8276239772,17.9913030863,61.51,9.52,62.242352944,134.07,43.7086667525,-0.8376239772,43.7166920433,-17.0213332475,-5.8276239772,17.9913030863,60.73,4.99,60.9346617288,132.34,42.6586667525,-14.1876239772,44.9560955068,-17.0213332475,-5.8276239772,17.9913030863,59.68,-8.36,60.2626916093,134.07,41.7386667525,-17.9876239772,45.4496525688,-17.0213332475,-5.8276239772,17.9913030863,58.76,-12.16,60.0050264561,132.19
2019-05-24 20:30:00,44.4361667526,-17.3496255275,47.7030651176,-16.7638332474,-5.6696255275,17.696631283,61.2,-11.68,62.3045937311,134.07,43.2361667526,-23.5096255275,49.2145162315,-16.7638332474,-5.6696255275,17.696631283,60.0,-17.84,62.5960509937,132.19,43.4061667526,2.9403744725000003,43.5056446245,-16.7638332474,-5.6696255275,17.696631283,60.17,8.61,60.782900556,134.18,42.2961667526,-1.2796255275,42.3155191798,-16.7638332474,-5.6696255275,17.696631283,59.06,4.39,59.2229322138,132.34,41.6361667526,-14.9896255275,44.252223168,-16.7638332474,-5.6696255275,17.696631283,58.4,-9.32,59.1390091226,134.18,40.3961667526,-18.1896255275,44.3025142078,-16.7638332474,-5.6696255275,17.696631283,57.16,-12.52,58.5150920703,132.19
2019-05-24 21:00:00,43.4088000724,-18.8219633792,47.3137424981,-16.7411999276,-5.6119633792,17.6567807934,60.15,-13.21,61.5834929182,134.65,42.2188000724,-23.1819633792,48.1646188158,-16.7411999276,-5.6119633792,17.6567807934,58.96,-17.57,61.5222439448,132.19,42.4088000724,1.5780366208,42.4381493842,-16.7411999276,-5.6119633792,17.6567807934,59.15,7.19,59.5853891487,134.84,41.2988000724,-0.9519633792000001,41.3097702934,-16.7411999276,-5.6119633792,17.6567807934,58.04,4.66,58.2267739103,132.97,40.6588000724,-16.4519633792,43.8612029288,-16.7411999276,-5.6119633792,17.6567807934,57.4,-10.84,58.4146009145,134.84,39.3788000724,-18.0919633792,43.3360015929,-16.7411999276,-5.6119633792,17.6567807934,56.12,-12.48,57.4909105859,132.19
2019-05-24 21:30:00,42.7572500488,-19.5531403082,47.0160369198,-16.5827499512,-5.5731403082,17.49421301,59.34,-13.98,60.9645470745,134.07,41.4272500488,-23.4831403082,47.6201105137,-16.5827499512,-5.5731403082,17.49421301,58.01,-17.91,60.7118456316,132.1,41.7872500488,0.7768596918,41.7944706584,-16.5827499512,-5.5731403082,17.49421301,58.37,6.35,58.7143883558,134.37,40.5172500488,-1.3331403082,40.539176294,-16.5827499512,-5.5731403082,17.49421301,57.1,4.24,57.2572056601,132.19,40.0572500488,-17.1731403082,43.5832540033,-16.5827499512,-5.5731403082,17.49421301,56.64,-11.6,57.81565186,134.37,38.5772500488,-18.6931403082,42.8676768196,-16.5827499512,-5.5731403082,17.49421301,55.16,-13.12,56.6988536039,132.1
2019-05-24 22:00:00,41.890700016,-20.0864549255,46.4574689292,-16.169299984,-5.4664549255,17.0683447184,58.06,-14.62,59.8724310514,134.56,40.570700016,-23.9564549255,47.1157450582,-16.169299984,-5.4664549255,17.0683447184,56.74,-18.49,59.6766931054,132.0,40.970700016,0.3135450745,40.9718997645,-16.169299984,-5.4664549255,17.0683447184,57.14,5.78,57.4315940925,134.7,39.700700016,-1.7564549255,39.7395359267,-16.169299984,-5.4664549255,17.0683447184,55.87,3.71,55.9930442109,132.69,39.230700016,-17.7064549255,43.0414494386,-16.169299984,-5.4664549255,17.0683447184,55.4,-12.24,56.736034405,134.7,37.830700016,-18.7064549255,42.2030013101,-16.169299984,-5.4664549255,17.0683447184,54.0,-13.24,55.5994388461,132.0
2019-05-24 22:30:00,39.7160833504,-20.6909304236,44.7826068746,-15.4439166496,-5.2109304236,16.2993361018,55.16,-15.48,57.2909766019,133.59,38.4260833504,-24.6109304236,45.6318066481,-15.4439166496,-5.2109304236,16.2993361018,53.87,-19.4,57.2567629193,131.44,38.8760833504,-0.5409304236,38.8798464811,-15.4439166496,-5.2109304236,16.2993361018,54.32,4.67,54.5203750904,133.64,37.6360833504,-2.6809304236,37.7314478637,-15.4439166496,-5.2109304236,16.2993361018,53.08,2.5300000000000002,53.1402606317,131.71,37.1560833504,-18.3709304236,41.4495550588,-15.4439166496,-5.2109304236,16.2993361018,52.6,-13.16,54.221265201,133.64,35.7560833504,-19.4509304236,40.7042527373,-15.4439166496,-5.2109304236,16.2993361018,51.2,-14.24,53.1433683539,131.44
2019-05-24 23:00:00,37.5623166521,-21.0328278487,43.0500578348,-14.4976833479,-4.9228278487,15.3106843898,52.06,-16.11,54.4956484501,133.86,36.302316652100004,-24.9528278487,44.0511272495,-14.4976833479,-4.9228278487,15.3106843898,50.8,-20.03,54.606234992,131.26,36.7923166521,-0.8728278487000001,36.8026682875,-14.4976833479,-4.9228278487,15.3106843898,51.29,4.05,51.4496511164,134.07,35.6123166521,-3.0028278487,35.7386915319,-14.4976833479,-4.9228278487,15.3106843898,50.11,1.92,50.1467695869,132.09,35.1423166521,-18.7628278487,39.8374965146,-14.4976833479,-4.9228278487,15.3106843898,49.64,-13.84,51.5332436394,134.07,33.8223166521,-19.3628278487,38.9726597246,-14.4976833479,-4.9228278487,15.3106843898,48.32,-14.44,50.4314980939,131.26
2019-05-24 23:30:00,35.9553833445,-21.5399294388,41.9136988547,-13.7846166555,-4.6399294388,14.5445729238,49.74,-16.9,52.5326336671,134.14,34.3253833445,-25.7899294388,42.934280036,-13.7846166555,-4.6399294388,14.5445729238,48.11,-21.15,52.5537306002,132.05,35.2353833445,-1.2099294388,35.2561507922,-13.7846166555,-4.6399294388,14.5445729238,49.02,3.43,49.1398544971,134.31,33.6953833445,-3.6499294388,33.8924894872,-13.7846166555,-4.6399294388,14.5445729238,47.48,0.99,47.4903200663,132.43,33.5753833445,-19.3199294388,38.737140321,-13.7846166555,-4.6399294388,14.5445729238,47.36,-14.68,49.5829809511,134.31,31.9753833445,-20.3999294388,37.9286469721,-13.7846166555,-4.6399294388,14.5445729238,45.76,-15.76,48.3978842513,132.05
2019-05-25 00:00:00,34.3764166621,-22.2955978722,40.9735488701,-12.8535833379,-4.3255978722,13.5619099531,47.23,-17.97,50.5330960856,135.01,32.3864166621,-26.6055978722,41.9134563399,-12.8535833379,-4.3255978722,13.5619099531,45.24,-22.28,50.4287219747,132.71,33.7564166621,-1.7555978722,33.8020382486,-12.8535833379,-4.3255978722,13.5619099531,46.61,2.5700000000000003,46.6807990506,135.27,31.8564166621,-4.2255978722,32.135447094,-12.8535833379,-4.3255978722,13.5619099531,44.71,0.1,44.7101118317,133.37,32.1464166621,-20.0855978722,37.9054527225,-12.8535833379,-4.3255978722,13.5619099531,45.0,-15.76,47.6799496644,135.27,30.2264166621,-20.1655978722,36.3357620228,-12.8535833379,-4.3255978722,13.5619099531,43.08,-15.84,45.8998039211,132.71
2019-05-25 00:30:00,33.3372666959,-22.0096330275,39.9474316667,-12.1427333041,-4.0996330275,12.8161212172,45.48,-17.91,48.8794281881,135.43,31.1572666959,-27.9296330275,41.8430360874,-12.1427333041,-4.0996330275,12.8161212172,43.3,-23.83,49.4242744003,133.01,32.7472666959,-1.3996330275,32.7771635238,-12.1427333041,-4.0996330275,12.8161212172,44.89,2.7,44.9711251805,135.66,30.6872666959,-5.3896330275,31.1569652155,-12.1427333041,-4.0996330275,12.8161212172,42.83,-1.29,42.8494223998,133.94,31.1772666959,-19.8996330275,36.9867186063,-12.1427333041,-4.0996330275,12.8161212172,43.32,-15.8,46.111412904,135.66,29.0972666959,-21.1796330275,35.9892731846,-12.1427333041,-4.0996330275,12.8161212172,41.24,-17.08,44.6370249905,133.01
2019-05-25 01:00:00,31.8383833475,-22.0550533204,38.7312281131,-11.7216166525,-3.9650533204,12.3740835937,43.56,-18.09,47.1669555939,134.07,29.8083833475,-27.7350533204,40.7157573978,-11.7216166525,-3.9650533204,12.3740835937,41.53,-23.77,47.8513719762,131.29,31.2983833475,-1.8550533204000001,31.3533096018,-11.7216166525,-3.9650533204,12.3740835937,43.02,2.11,43.0717134556,134.07,29.3783833475,-5.6550533204,29.9177043933,-11.7216166525,-3.9650533204,12.3740835937,41.1,-1.69,41.1347310676,132.23,29.7183833475,-19.9650533204,35.8020343399,-11.7216166525,-3.9650533204,12.3740835937,41.44,-16.0,44.4215443225,134.07,27.7983833475,-21.3250533204,35.035810478,-11.7216166525,-3.9650533204,12.3740835937,39.52,-17.36,43.1648004745,131.29
2019-05-25 01:30:00,31.790700006,-22.0802014212,38.7063806325,-11.399299994,-3.9102014212,12.0512951797,43.19,-18.17,46.8564296549,134.07,29.860700006000002,-27.8502014212,40.8325253205,-11.399299994,-3.9102014212,12.0512951797,41.26,-23.94,47.702318601900004,131.86,31.260700006,-1.8302014212,31.3142300258,-11.399299994,-3.9102014212,12.0512951797,42.66,2.08,42.7106778218,134.07,29.450700006,-5.6902014212,29.9953683601,-11.399299994,-3.9102014212,12.0512951797,40.85,-1.78,40.8887625149,132.23,29.680700006,-20.0302014212,35.807162996,-11.399299994,-3.9102014212,12.0512951797,41.08,-16.12,44.1295909793,134.07,27.920700006,-22.0302014212,35.565366067,-11.399299994,-3.9102014212,12.0512951797,39.32,-18.12,43.2943044753,131.86
2019-05-25 02:00:00,31.1795499768,-22.3998651618,38.3916435702,-11.6204500232,-3.9398651618000002,12.2701832193,42.8,-18.46,46.6112818961,134.07,29.1595499768,-28.2998651618,40.6344893289,-11.6204500232,-3.9398651618000002,12.2701832193,40.78,-24.36,47.5017683881,131.54,30.6395499768,-2.1698651617999998,30.716287822600002,-11.6204500232,-3.9398651618000002,12.2701832193,42.26,1.77,42.2970507246,134.07,28.7395499768,-6.1798651618000005,29.3964703032,-11.6204500232,-3.9398651618000002,12.2701832193,40.36,-2.24,40.4221127602,132.23,29.0595499768,-20.2998651618,35.447735759,-11.6204500232,-3.9398651618000002,12.2701832193,40.68,-16.36,43.8464593782,134.07,27.1795499768,-20.8998651618,34.2860365268,-11.6204500232,-3.9398651618000002,12.2701832193,38.8,-16.96,42.3447942491,131.54
2019-05-25 02:30:00,30.834916656,-22.6226193467,38.2436268061,-11.535083344,-3.8826193467000003,12.1709852002,42.37,-18.74,46.3293049808,134.07,28.514916656,-28.5726193467,40.3670044495,-11.535083344,-3.8826193467000003,12.1709852002,40.05,-24.69,47.0488958425,131.76,30.314916656,-2.4026193467,30.4099778294,-11.535083344,-3.8826193467000003,12.1709852002,41.85,1.48,41.8761614764,134.07,28.124916656,-6.4426193467,28.8533928846,-11.535083344,-3.8826193467000003,12.1709852002,39.66,-2.56,39.7425364062,132.37,28.744916656,-20.5626193467,35.3424892722,-11.535083344,-3.8826193467000003,12.1709852002,40.28,-16.68,43.5970274216,134.07,26.584916656,-21.8026193467,34.3818557379,-11.535083344,-3.8826193467000003,12.1709852002,38.12,-17.92,42.1219752623,131.76
2019-05-25 03:00:00,30.1801499778,-22.8410340457,37.8490989188,-11.2798500222,-3.7810340457000002,11.8966900849,41.46,-19.06,45.6312962779,134.07,27.8001499778,-28.791034045700002,40.0221436234,-11.2798500222,-3.7810340457000002,11.8966900849,39.08,-25.01,46.3976992964,132.19,29.6901499778,-2.5410340457,29.7986888928,-11.2798500222,-3.7810340457000002,11.8966900849,40.97,1.24,40.9887606546,134.68,27.4401499778,-6.5810340457,28.2182891033,-11.2798500222,-3.7810340457000002,11.8966900849,38.72,-2.8,38.8211076607,133.13,28.1601499778,-20.7810340457,34.9977916844,-11.2798500222,-3.7810340457000002,11.8966900849,39.44,-17.0,42.947800875,134.68,25.9201499778,-22.1010340457,34.0633216343,-11.2798500222,-3.7810340457000002,11.8966900849,37.2,-18.32,41.4664008566,132.19
2019-05-25 03:30:00,29.4906499778,-22.8723230612,37.3207931096,-11.1193500222,-3.7323230612,11.729031518,40.61,-19.14,44.8944506593,134.07,27.1906499778,-28.8323230612,39.6312288394,-11.1193500222,-3.7323230612,11.729031518,38.31,-25.1,45.8002849336,132.19,29.0106499778,-2.5423230612000003,29.1218340542,-11.1193500222,-3.7323230612,11.729031518,40.13,1.19,40.1476400303,135.01,26.8506499778,-6.5923230612,27.648076381,-11.1193500222,-3.7323230612,11.729031518,37.97,-2.86,38.0775590079,133.13,27.4806499778,-20.8523230612,34.4964563434,-11.1193500222,-3.7323230612,11.729031518,38.6,-17.12,42.2262288157,135.01,25.3206499778,-22.6923230612,34.001129999,-11.1193500222,-3.7323230612,11.729031518,36.44,-18.96,41.0774293256,132.19
2019-05-25 04:00:00,29.1475499828,-22.9465264091,37.0961284266,-10.9824500172,-3.6865264091,11.5846745895,40.13,-19.26,44.5125207105,134.99,26.6975499828,-28.9965264091,39.4151965475,-10.9824500172,-3.6865264091,11.5846745895,37.68,-25.31,45.3913923558,132.19,28.6875499828,-2.5865264091,28.8039171448,-10.9824500172,-3.6865264091,11.5846745895,39.67,1.1,39.6852478889,135.01,26.3675499828,-6.7165264091,27.20954647,-10.9824500172,-3.6865264091,11.5846745895,37.35,-3.03,37.4727020643,133.13,27.1375499828,-20.8865264091,34.2446142409,-10.9824500172,-3.6865264091,11.5846745895,38.12,-17.2,41.8207412655,135.01,24.8975499828,-20.8065264091,32.4468725205,-10.9824500172,-3.6865264091,11.5846745895,35.88,-17.12,39.7551103633,132.19
2019-05-25 04:30:00,28.918883325,-22.9013382505,36.8886582357,-10.771116675,-3.6613382505,11.3763945172,39.69,-19.24,44.1075243014,134.99,26.558883325,-28.9213382505,39.2659915152,-10.771116675,-3.6613382505,11.3763945172,37.33,-25.26,45.0732348517,132.19,28.468883325,-2.5313382505,28.5811999592,-10.771116675,-3.6613382505,11.3763945172,39.24,1.13,39.2562670156,135.01,26.238883325,-6.6413382505000005,27.0663328122,-10.771116675,-3.6613382505,11.3763945172,37.01,-2.98,37.1297791537,133.13,26.948883325,-20.9013382505,34.1043729326,-10.771116675,-3.6613382505,11.3763945172,37.72,-17.24,41.4730756033,135.01,24.748883325,-21.3813382505,32.705792319,-10.771116675,-3.6613382505,11.3763945172,35.52,-17.72,39.6946948596,132.19
2019-05-25 05:00:00,28.7218667039,-24.0477273477,37.4598293849,-10.7381332961,-3.6177273477,11.3311719538,39.46,-20.43,44.4350818611,134.99,26.4718667039,-27.4777273477,38.1547536617,-10.7381332961,-3.6177273477,11.3311719538,37.21,-23.86,44.2027567014,132.66,28.1418667039,-7.6577273477,29.1651410028,-10.7381332961,-3.6177273477,11.3311719538,38.88,-4.04,39.0893335835,135.01,26.1618667039,-5.0677273477,26.6481731063,-10.7381332961,-3.6177273477,11.3311719538,36.9,-1.45,36.9284781706,133.46,26.7418667039,-20.4177273477,33.645371522,-10.7381332961,-3.6177273477,11.3311719538,37.48,-16.8,41.0729886909,135.01,24.6618667039,-21.1777273477,32.5069808647,-10.7381332961,-3.6177273477,11.3311719538,35.4,-17.56,39.5159916996,132.66
2019-05-25 05:30:00,27.361666684,-28.9185600141,39.8113541218,-10.738333316,-3.6185600141,11.3316273757,38.1,-25.3,45.7351068655,133.13,27.481666684,-17.1585600141,32.3984287503,-10.738333316,-3.6185600141,11.3316273757,38.22,-13.54,40.5475030057,133.13,26.051666684,-28.0085600141,38.2513891392,-10.738333316,-3.6185600141,11.3316273757,36.79,-24.39,44.140414588,133.13,27.041666684,5.1314399859,27.5242332023,-10.738333316,-3.6185600141,11.3316273757,37.78,8.75,38.7800322331,134.07,25.061666684,-25.2985600141,35.610451777,-10.738333316,-3.6185600141,11.3316273757,35.8,-21.68,41.8528660906,133.13,25.341666684,-15.0185600141,29.4577191109,-10.738333316,-3.6185600141,11.3316273757,36.08,-11.4,37.8381606318,133.13
2019-05-25 06:00:00,27.9885333183,-28.5496088503,39.9804722686,-10.6914666817,-3.6096088503,11.2843580171,38.68,-24.94,46.0233201758,133.05,27.9485333183,-17.3496088503,32.8957359228,-10.6914666817,-3.6096088503,11.2843580171,38.64,-13.74,41.0102084852,133.13,26.6585333183,-27.6496088503,38.4080495243,-10.6914666817,-3.6096088503,11.2843580171,37.35,-24.04,44.4178353817,133.13,27.4885333183,4.8803911497,27.9184111612,-10.6914666817,-3.6096088503,11.2843580171,38.18,8.49,39.1125619207,134.07,25.7085333183,-24.9296088503,35.8108095805,-10.6914666817,-3.6096088503,11.2843580171,36.4,-21.32,42.1841486817,133.13,25.7485333183,-15.0096088503,29.8039481593,-10.6914666817,-3.6096088503,11.2843580171,36.44,-11.4,38.1815871854,133.13
2019-05-25 06:30:00,29.3243166599,-27.767879534,40.3852780278,-11.1756833401,-3.8178795340000002,11.8098307462,40.5,-23.95,47.0515940219,132.19,29.7843166599,-16.487879534,34.0434382873,-11.1756833401,-3.8178795340000002,11.8098307462,40.96,-12.67,42.8748236148,132.26,27.8943166599,-26.897879534,38.7503396804,-11.1756833401,-3.8178795340000002,11.8098307462,39.07,-23.08,45.3778723609,132.2,29.2543166599,5.602120466,29.7858825109,-11.1756833401,-3.8178795340000002,11.8098307462,40.43,9.42,41.5129052224,133.13,26.9043166599,-24.137879534,36.1452553364,-11.1756833401,-3.8178795340000002,11.8098307462,38.08,-20.32,43.1623539673,132.2,27.4643166599,-14.177879534,30.907943278,-11.1756833401,-3.8178795340000002,11.8098307462,38.64,-10.36,40.0047397192,132.26
2019-05-25 07:00:00,30.2871833116,-27.3186481749,40.7875227374,-11.2728166884,-3.8986481749,11.9279442354,41.56,-23.42,47.7046119364,132.19,30.9871833116,-15.9486481749,34.8506084336,-11.2728166884,-3.8986481749,11.9279442354,42.26,-12.05,43.9443978227,132.41,28.8071833116,-26.4586481749,39.1141134834,-11.2728166884,-3.8986481749,11.9279442354,40.08,-22.56,45.9930429522,132.2,30.4271833116,6.1513518251,31.0427546064,-11.2728166884,-3.8986481749,11.9279442354,41.7,10.05,42.8939681074,133.13,27.8071833116,-23.6986481749,36.5358094072,-11.2728166884,-3.8986481749,11.9279442354,39.08,-19.8,43.809661035,132.2,28.6071833116,-12.7786481749,31.3315302244,-11.2728166884,-3.8986481749,11.9279442354,39.88,-8.88,40.8566861113,132.41
2019-05-25 07:30:00,32.2776166468,-25.8296649984,41.3402483099,-11.1123833532,-3.9296649984,11.7867438585,43.39,-21.9,48.6035194199,131.44,33.0376166468,-15.5196649984,36.5012892288,-11.1123833532,-3.9296649984,11.7867438585,44.15,-11.59,45.6459264338,132.19,30.7076166468,-25.0196649984,39.609864387,-11.1123833532,-3.9296649984,11.7867438585,41.82,-21.09,46.8369565621,132.01,32.4176166468,6.3603350016,33.0356736029,-11.1123833532,-3.9296649984,11.7867438585,43.53,10.29,44.7296881277,132.88,29.6876166468,-22.2496649984,37.0998945377,-11.1123833532,-3.9296649984,11.7867438585,40.8,-18.32,44.724293175,132.01,30.5276166468,-13.3296649984,33.3108893172,-11.1123833532,-3.9296649984,11.7867438585,41.64,-9.4,42.6878155918,132.19
2019-05-25 08:00:00,33.866449981,-24.3561341693,41.7151975423,-10.683550019,-3.9161341693000002,11.3786795297,44.55,-20.44,49.0152639491,131.66,34.786449981,-14.8061341693,37.8063316301,-10.683550019,-3.9161341693000002,11.3786795297,45.47,-10.89,46.7558873298,132.02,32.226449981,-23.5861341693,39.9355706537,-10.683550019,-3.9161341693000002,11.3786795297,42.91,-19.67,47.2035697803,131.71,34.116449981,7.0638658307,34.8400683091,-10.683550019,-3.9161341693000002,11.3786795297,44.8,10.98,46.125918960999996,132.79,31.156449981,-20.7961341693,37.4593589348,-10.683550019,-3.9161341693000002,11.3786795297,41.84,-16.88,45.1167374707,131.71,32.236449981,-12.1161341693,34.4381970287,-10.683550019,-3.9161341693000002,11.3786795297,42.92,-8.2,43.696297326,132.02
2019-05-25 08:30:00,36.4954999814,-23.4082958252,43.3574657047,-9.6845000186,-3.6882958252,10.3630626122,46.18,-19.72,50.2142489738,131.26,36.9654999814,-11.7482958252,38.7875062833,-9.6845000186,-3.6882958252,10.3630626122,46.65,-8.06,47.3411670748,131.26,34.7854999814,-22.6582958252,41.5142069497,-9.6845000186,-3.6882958252,10.3630626122,44.47,-18.97,48.3470971207,131.26,36.2354999814,9.8617041748,37.5534907583,-9.6845000186,-3.6882958252,10.3630626122,45.92,13.55,47.8774362304,132.18,33.7154999814,-19.8482958252,39.1240308016,-9.6845000186,-3.6882958252,10.3630626122,43.4,-16.16,46.3109663039,131.26,34.1954999814,-10.3682958252,35.7328109348,-9.6845000186,-3.6882958252,10.3630626122,43.88,-6.68,44.3855471973,131.26
2019-05-25 09:00:00,38.4489166499,-20.636470303,43.6369464802,-8.6010833501,-3.496470303,9.2846076587,47.05,-17.14,50.0747651018,131.78,38.5289166499,-13.046470303,40.6778539943,-8.6010833501,-3.496470303,9.2846076587,47.13,-9.55,48.0878300613,131.47,36.8589166499,-17.876470303,40.9652038576,-8.6010833501,-3.496470303,9.2846076587,45.46,-14.38,47.6801426172,131.78,37.8189166499,8.603529697,38.7851927908,-8.6010833501,-3.496470303,9.2846076587,46.42,12.1,47.971099633,132.18,35.7189166499,-16.096470303,39.1782766703,-8.6010833501,-3.496470303,9.2846076587,44.32,-12.6,46.0762672099,131.78,35.8389166499,-11.056470303,37.5056460043,-8.6010833501,-3.496470303,9.2846076587,44.44,-7.5600000000000005,45.0784560516,131.47
2019-05-25 09:30:00,40.6459166512,-10.5235718931,41.9861418304,-7.7340833488000005,-3.2135718931,8.3751471365,48.38,-7.31,48.9291375358,134.07,39.0059166512,-19.4335718931,43.5789542133,-7.7340833488000005,-3.2135718931,8.3751471365,46.74,-16.22,49.4743974193,132.05,39.3059166512,-10.3935718931,40.6568742095,-7.7340833488000005,-3.2135718931,8.3751471365,47.04,-7.18,47.5848085002,134.07,38.3559166512,2.4964281069,38.4370718896,-7.7340833488000005,-3.2135718931,8.3751471365,46.09,5.71,46.4423535149,132.18,38.0659166512,-8.6535718931,39.0371402258,-7.7340833488000005,-3.2135718931,8.3751471365,45.8,-5.44,46.1219427171,134.07,36.5059166512,-15.4935718931,39.6576943423,-7.7340833488000005,-3.2135718931,8.3751471365,44.24,-12.28,45.9126997681,132.05
2019-05-25 10:00:00,41.1566333225,-9.3282634771,42.2005327684,-5.4333666775000005,-2.6882634771,6.0620321654,46.59,-6.64,47.0607872862,134.07,39.3666333225,-18.1982634771,43.3694433066,-5.4333666775000005,-2.6882634771,6.0620321654,44.8,-15.51,47.4088609861,132.05,39.8466333225,-9.2482634771,40.9058011103,-5.4333666775000005,-2.6882634771,6.0620321654,45.28,-6.5600000000000005,45.7527266947,134.07,38.7566333225,3.7317365229,38.9358765661,-5.4333666775000005,-2.6882634771,6.0620321654,44.19,6.42,44.6539192009,132.45,38.5666333225,-7.5282634771,39.2945283317,-5.4333666775000005,-2.6882634771,6.0620321654,44.0,-4.84,44.2653995803,134.07,36.9666333225,-12.3282634771,38.9681672594,-5.4333666775000005,-2.6882634771,6.0620321654,42.4,-9.64,43.4820606687,132.05
2019-05-25 10:30:00,41.8281166565,-8.6697686205,42.7171655305,-5.0718833435,-2.4997686205000003,5.6544534489,46.9,-6.17,47.304110815,134.07,39.4581166565,-17.5997686205,43.2052638642,-5.0718833435,-2.4997686205000003,5.6544534489,44.53,-15.1,47.0205370025,131.49,40.5181166565,-8.5997686205,41.4206928686,-5.0718833435,-2.4997686205000003,5.6544534489,45.59,-6.1,45.9962835455,134.07,38.8681166565,4.2502313795,39.099807662,-5.0718833435,-2.4997686205000003,5.6544534489,43.94,6.75,44.4554394872,132.45,39.2481166565,-6.8597686205,39.8430807871,-5.0718833435,-2.4997686205000003,5.6544534489,44.32,-4.36,44.5339421116,134.07,37.0081166565,-12.1397686205,38.9483591518,-5.0718833435,-2.4997686205000003,5.6544534489,42.08,-9.64,43.170082233,131.49
2019-05-25 11:00:00,42.4028999933,-7.6610815197,43.0894197906,-3.3571000067,-2.0310815197,3.923698841,45.76,-5.63,46.1050376857,133.71,39.5528999933,-17.0510815197,43.0716992801,-3.3571000067,-2.0310815197,3.923698841,42.91,-15.02,45.4628254731,131.4,41.1228999933,-7.6110815197,41.8213039701,-3.3571000067,-2.0310815197,3.923698841,44.48,-5.58,44.828638168,133.85,39.0028999933,4.7389184803,39.2897385617,-3.3571000067,-2.0310815197,3.923698841,42.36,6.77,42.8975815169,132.19,39.8028999933,-5.9110815197,40.2394300731,-3.3571000067,-2.0310815197,3.923698841,43.16,-3.88,43.3340512761,133.85,37.2028999933,-11.6710815197,38.9906387707,-3.3571000067,-2.0310815197,3.923698841,40.56,-9.64,41.6898452864,131.4
2019-05-25 11:30:00,41.9703666599,-7.1125626955,42.5687705444,-3.5796333401,-2.0025626955,4.1017108868,45.55,-5.11,45.8357349674,133.71,38.8403666599,-17.3225626955,42.5281702006,-3.5796333401,-2.0025626955,4.1017108868,42.42,-15.32,45.1016496372,131.63,40.6703666599,-7.0825626955,41.2824589697,-3.5796333401,-2.0025626955,4.1017108868,44.25,-5.08,44.5406432374,134.07,38.2903666599,4.5574373045000005,38.560632953,-3.5796333401,-2.0025626955,4.1017108868,41.87,6.5600000000000005,42.3807798418,132.19,39.4203666599,-5.4025626955,39.788855114,-3.5796333401,-2.0025626955,4.1017108868,43.0,-3.4,43.1342091616,134.07,36.5003666599,-11.5625626955,38.2879827413,-3.5796333401,-2.0025626955,4.1017108868,40.08,-9.56,41.2043687004,131.63
2019-05-25 12:00:00,40.9962000106,-7.6503850752,41.7039183664,-3.8737999894,-2.3803850752,4.5467086407,44.87,-5.27,45.1784218405,134.05,39.6262000106,-17.7803850752,43.4324512399,-3.8737999894,-2.3803850752,4.5467086407,43.5,-15.4,46.1455306612,131.8,39.7462000106,-7.6203850752,40.4701208792,-3.8737999894,-2.3803850752,4.5467086407,43.62,-5.24,43.9336090027,134.07,39.0462000106,4.0996149248,39.2608275231,-3.8737999894,-2.3803850752,4.5467086407,42.92,6.48,43.4064142725,132.19,38.4062000106,-5.9003850752,38.8567979032,-3.8737999894,-2.3803850752,4.5467086407,42.28,-3.52,42.4262748777,134.07,37.2062000106,-11.980385075200001,39.08747812,-3.8737999894,-2.3803850752,4.5467086407,41.08,-9.6,42.1868036239,131.8
2019-05-25 12:30:00,40.5344334191,-8.4970545773,41.4154588179,-5.2455665809,-2.8970545773,5.992403022,45.78,-5.6,46.1212358898,134.05,39.8844334191,-18.7270545773,44.0621220813,-5.2455665809,-2.8970545773,5.992403022,45.13,-15.83,47.8257859319,132.19,39.2344334191,-8.4570545773,40.1355520436,-5.2455665809,-2.8970545773,5.992403022,44.48,-5.5600000000000005,44.8261530805,134.07,39.2844334191,3.2229454227,39.4164189934,-5.2455665809,-2.8970545773,5.992403022,44.53,6.12,44.9485850723,132.19,37.9544334191,-6.7770545773,38.5547336252,-5.2455665809,-2.8970545773,5.992403022,43.2,-3.88,43.3738907639,134.07,37.5144334191,-13.0970545773,39.734941215,-5.2455665809,-2.8970545773,5.992403022,42.76,-10.2,43.9597270237,132.19
2019-05-25 13:00:00,40.9005501724,-8.4055971176,41.755347769,-2.3094498276,-1.9855971176,3.0456779901,43.21,-6.42,43.6843278534,134.05,38.6405501724,-17.4755971176,42.4085912551,-2.3094498276,-1.9855971176,3.0456779901,40.95,-15.49,43.7817610427,132.19,39.7005501724,-8.3555971176,40.5703054854,-2.3094498276,-1.9855971176,3.0456779901,42.01,-6.37,42.4901988699,134.07,38.1405501724,4.4644028824,38.4009434852,-2.3094498276,-1.9855971176,3.0456779901,40.45,6.45,40.9610180538,133.13,38.4505501724,-6.6655971176,39.0240309744,-2.3094498276,-1.9855971176,3.0456779901,40.76,-4.68,41.0277954563,134.07,36.3305501724,-12.2255971176,38.3324157954,-2.3094498276,-1.9855971176,3.0456779901,38.64,-10.24,39.9738314401,132.19
2019-05-25 13:30:00,40.9816002724,-9.4100646963,42.0480781781,-2.6783997276,-2.0000646963,3.3427659042,43.66,-7.41,44.284350509,134.17,37.8316002724,-17.5300646963,41.6957209726,-2.6783997276,-2.0000646963,3.3427659042,40.51,-15.53,43.3848014862,132.19,39.7716002724,-9.3400646963,40.8536044524,-2.6783997276,-2.0000646963,3.3427659042,42.45,-7.34,43.0799036675,134.47,37.3416002724,4.4699353037,37.6081830526,-2.6783997276,-2.0000646963,3.3427659042,40.02,6.47,40.5396262933,133.13,38.5216002724,-7.6800646963,39.2797286305,-2.6783997276,-2.0000646963,3.3427659042,41.2,-5.68,41.5896910304,134.47,35.6016002724,-12.0000646963,37.5696086574,-2.6783997276,-2.0000646963,3.3427659042,38.28,-10.0,39.5646104492,132.19
2019-05-25 14:00:00,39.5474669169,-9.7916579166,40.7416090048,-1.7625330831000001,-1.8316579166,2.5419468115,41.31,-7.96,42.0699144282,134.82,36.8974669169,-17.6516579166,40.9023726951,-1.7625330831000001,-1.8316579166,2.5419468115,38.66,-15.82,41.7716171581,132.19,38.4174669169,-9.7316579166,39.6308835394,-1.7625330831000001,-1.8316579166,2.5419468115,40.18,-7.9,40.9492661717,135.01,36.4574669169,4.3983420834,36.7218233082,-1.7625330831000001,-1.8316579166,2.5419468115,38.22,6.23,38.7244276911,133.13,37.1974669169,-8.0716579166,38.0631476176,-1.7625330831000001,-1.8316579166,2.5419468115,38.96,-6.24,39.4565482525,135.01,34.6774669169,-13.6316579166,37.2605529928,-1.7625330831000001,-1.8316579166,2.5419468115,36.44,-11.8,38.3029189488,132.19
2019-05-25 14:30:00,39.3158336179,-10.1843001408,40.6134798119,-2.5641663821,-2.1743001408,3.3619236067,41.88,-8.01,42.6391193624,134.82,37.2058336179,-18.1443001408,41.3943194509,-2.5641663821,-2.1743001408,3.3619236067,39.77,-15.97,42.8566657592,132.19,38.1558336179,-10.1043001408,39.4710592766,-2.5641663821,-2.1743001408,3.3619236067,40.72,-7.93,41.4849767988,135.01,36.7258336179,3.9356998592,36.9361149597,-2.5641663821,-2.1743001408,3.3619236067,39.29,6.11,39.7622459124,133.13,36.9558336179,-8.454300140800001,37.9105371799,-2.5641663821,-2.1743001408,3.3619236067,39.52,-6.28,40.015856857,135.01,35.0358336179,-14.2943001408,37.8396175168,-2.5641663821,-2.1743001408,3.3619236067,37.6,-12.12,39.5051186557,132.19
2019-05-25 15:00:00,39.2066836307,-10.5485035306,40.6009232414,-3.3433163693,-2.2585035306,4.0346750232,42.55,-8.29,43.3500472895,135.0,36.8366836307,-18.8485035306,41.3788272702,-3.3433163693,-2.2585035306,4.0346750232,40.18,-16.59,43.4702254422,132.48,38.0266836307,-10.4685035306,39.4413264752,-3.3433163693,-2.2585035306,4.0346750232,41.37,-8.21,42.1767827128,135.01,36.3666836307,3.3314964694,36.5189614724,-3.3433163693,-2.2585035306,4.0346750232,39.71,5.59,40.1015236618,133.13,36.8166836307,-8.8185035306,37.8580796936,-3.3433163693,-2.2585035306,4.0346750232,40.16,-6.5600000000000005,40.6922498764,135.01,34.6566836307,-14.5785035306,37.5981181108,-3.3433163693,-2.2585035306,4.0346750232,38.0,-12.32,39.9472452117,132.48
2019-05-25 15:30:00,39.7840004299,-11.429264378,41.3931730414,-6.2059995701,-2.999264378,6.8927510816,45.99,-8.43,46.7562295315,135.0,37.5540004299,-19.959264378,42.5285219918,-6.2059995701,-2.999264378,6.8927510816,43.76,-16.96,46.931643909,132.69,38.5140004299,-11.299264378,40.1372844697,-6.2059995701,-2.999264378,6.8927510816,44.72,-8.3,45.4837157673,135.01,37.0040004299,2.290735622,37.0748367159,-6.2059995701,-2.999264378,6.8927510816,43.21,5.29,43.5326107648,133.13,37.3140004299,-9.559264378,38.5190104174,-6.2059995701,-2.999264378,6.8927510816,43.52,-6.5600000000000005,44.0116348254,135.01,35.2340004299,-15.439264378,38.4682423673,-6.2059995701,-2.999264378,6.8927510816,41.44,-12.44,43.2669296345,132.69
2019-05-25 16:00:00,40.4377173377,-11.9738201595,42.1732302853,-7.9522826623,-3.4238201595,8.6580219465,48.39,-8.55,49.1395421224,135.0,38.0377173377,-20.4438201595,43.1835353228,-7.9522826623,-3.4238201595,8.6580219465,45.99,-17.02,49.0383574358,133.01,39.0877173377,-11.8138201595,40.8340053562,-7.9522826623,-3.4238201595,8.6580219465,47.04,-8.39,47.7823576229,135.01,37.4077173377,1.8661798405,37.4542379927,-7.9522826623,-3.4238201595,8.6580219465,45.36,5.29,45.6674249329,133.61,37.9277173377,-10.0638201595,39.2401862718,-7.9522826623,-3.4238201595,8.6580219465,45.88,-6.64,46.3579982312,135.01,35.6877173377,-15.6638201595,38.9739455375,-7.9522826623,-3.4238201595,8.6580219465,43.64,-12.24,45.3240245345,133.01
2019-05-25 16:30:00,40.5674341265,-12.6000892928,42.4791591465,-9.2325658735,-3.7900892928000003,9.980232936,49.8,-8.81,50.5732745628,134.45,38.3174341265,-21.1100892928,43.7477042596,-9.2325658735,-3.7900892928000003,9.980232936,47.55,-17.32,50.6061745245,132.51,39.1874341265,-12.4400892928,41.1146058601,-9.2325658735,-3.7900892928000003,9.980232936,48.42,-8.65,49.1865723547,135.01,37.6674341265,1.0899107072,37.6831991612,-9.2325658735,-3.7900892928000003,9.980232936,46.9,4.88,47.1532013759,133.13,37.9674341265,-10.6300892928,39.4274631763,-9.2325658735,-3.7900892928000003,9.980232936,47.2,-6.84,47.6930351309,135.01,35.8474341265,-16.2300892928,39.3504044694,-9.2325658735,-3.7900892928000003,9.980232936,45.08,-12.44,46.7649441355,132.51
2019-05-25 17:00:00,39.5571339414,-11.7314421661,41.2600724788,-6.2428660586,-3.1414421661,6.9887077137,45.8,-8.59,46.5985847425,133.83,38.4771339414,-19.8414421661,43.291715877,-6.2428660586,-3.1414421661,6.9887077137,44.72,-16.7,47.7364472914,131.65,38.2871339414,-11.5814421661,40.0004303489,-6.2428660586,-3.1414421661,6.9887077137,44.53,-8.44,45.3227812474,133.91,37.8871339414,2.0985578339,37.9452086999,-6.2428660586,-3.1414421661,6.9887077137,44.13,5.24,44.440010126,132.49,37.0771339414,-9.8614421661,38.3661556962,-6.2428660586,-3.1414421661,6.9887077137,43.32,-6.72,43.8381203977,133.91,36.1171339414,-15.3814421661,39.2560330045,-6.2428660586,-3.1414421661,6.9887077137,42.36,-12.24,44.0929382101,131.65
2019-05-25 17:30:00,40.9926340318,-12.5672310665,42.8757663669,-9.0073659682,-3.9772310665,9.8463703283,50.0,-8.59,50.7325152146,133.37,39.0626340318,-20.3772310665,44.0581538814,-9.0073659682,-3.9772310665,9.8463703283,48.07,-16.4,50.7905985395,131.38,39.5926340318,-12.3872310665,41.4851800415,-9.0073659682,-3.9772310665,9.8463703283,48.6,-8.41,49.3222880653,133.51,38.3826340318,1.4827689335,38.411263959,-9.0073659682,-3.9772310665,9.8463703283,47.39,5.46,47.7034977753,132.25,38.3526340318,-10.6172310665,39.7951018682,-9.0073659682,-3.9772310665,9.8463703283,47.36,-6.64,47.8232077552,133.51,36.5526340318,-16.2972310665,40.0211793317,-9.0073659682,-3.9772310665,9.8463703283,45.56,-12.32,47.1963557915,131.38
2019-05-25 18:00:00,41.6703674524,-12.9958941158,43.6498887454,-10.5396325476,-4.3458941158,11.4004670915,52.21,-8.65,52.9217025425,133.88,40.0803674524,-20.7258941158,45.1220405347,-10.5396325476,-4.3458941158,11.4004670915,50.62,-16.38,53.2042178779,132.0,40.2103674524,-12.8058941158,42.2002911691,-10.5396325476,-4.3458941158,11.4004670915,50.75,-8.46,51.4503070933,133.9,39.3403674524,1.2741058842,39.360994107,-10.5396325476,-4.3458941158,11.4004670915,49.88,5.62,50.1956053853,132.69,39.0203674524,-10.9858941158,40.5373771431,-10.5396325476,-4.3458941158,11.4004670915,49.56,-6.64,50.0028319198,133.9,37.4603674524,-16.1458941158,40.7917764564,-10.5396325476,-4.3458941158,11.4004670915,48.0,-11.8,49.4291412023,132.0
2019-05-25 18:30:00,42.4376672616,-13.2778077149,44.4663443552,-12.2423327384,-4.5578077149,13.0632431672,54.68,-8.72,55.3709382258,133.54,40.837667261600004,-20.9378077149,45.8923398758,-12.2423327384,-4.5578077149,13.0632431672,53.08,-16.38,55.5498946894,131.62,40.8976672616,-13.0478077149,42.9285973869,-12.2423327384,-4.5578077149,13.0632431672,53.14,-8.49,53.8139359274,133.62,40.0476672616,1.0021922851,40.0602052225,-12.2423327384,-4.5578077149,13.0632431672,52.29,5.5600000000000005,52.5847668056,132.39,39.6776672616,-11.1578077149,41.2166708059,-12.2423327384,-4.5578077149,13.0632431672,51.92,-6.6,52.3378104242,133.62,38.1576672616,-16.2778077149,41.484630827,-12.2423327384,-4.5578077149,13.0632431672,50.4,-11.72,51.7447427281,131.62
2019-05-25 19:00:00,42.5646839491,-13.8166228666,44.7509931412,-13.1753160509,-4.8666228666,14.0453896765,55.74,-8.95,56.4539644312,133.54,40.9646839491,-21.4066228666,46.2206537557,-13.1753160509,-4.8666228666,14.0453896765,54.14,-16.54,56.6101686979,131.51,40.9946839491,-13.5566228666,43.1780747097,-13.1753160509,-4.8666228666,14.0453896765,54.17,-8.69,54.8626011049,133.92,40.1446839491,0.5633771334000001,40.1486368781,-13.1753160509,-4.8666228666,14.0453896765,53.32,5.43,53.5957768859,132.39,39.7446839491,-11.7066228666,41.4328966059,-13.1753160509,-4.8666228666,14.0453896765,52.92,-6.84,53.3602098946,133.92,38.2246839491,-17.0266228666,41.8453384411,-13.1753160509,-4.8666228666,14.0453896765,51.4,-12.16,52.8187996834,131.51
2019-05-25 19:30:00,41.6602004229,-14.5297694171,44.1212703646,-13.7197995771,-4.9697694171,14.5921728503,55.38,-9.56,56.1990925194,134.1,40.3902004229,-22.1297694171,46.0553469714,-13.7197995771,-4.9697694171,14.5921728503,54.11,-17.16,56.7658145366,131.94,40.1202004229,-14.269769417100001,42.5823531664,-13.7197995771,-4.9697694171,14.5921728503,53.84,-9.3,54.637309597,134.57,39.5802004229,0.00023058290000000002,39.5802004236,-13.7197995771,-4.9697694171,14.5921728503,53.3,4.97,53.5312142586,132.86,38.9202004229,-12.3697694171,40.8386238308,-13.7197995771,-4.9697694171,14.5921728503,52.64,-7.4,53.15759212,134.57,37.6802004229,-17.2097694171,41.4243125145,-13.7197995771,-4.9697694171,14.5921728503,51.4,-12.24,52.8372747215,131.94
2019-05-25 20:00:00,41.1514006085,-14.8068150687,43.7341919386,-13.8485993915,-5.0168150687,14.7292952493,55.0,-9.79,55.8645155712,134.49,39.7714006085,-22.5168150687,45.7030772181,-13.8485993915,-5.0168150687,14.7292952493,53.62,-17.5,56.4034963455,132.19,39.6214006085,-14.5468150687,42.2074071085,-13.8485993915,-5.0168150687,14.7292952493,53.47,-9.53,54.312630207,134.57,38.9714006085,-0.2868150687,38.9724560205,-13.8485993915,-5.0168150687,14.7292952493,52.82,4.73,53.031361476,133.13,38.4314006085,-12.6568150687,40.4619268005,-13.8485993915,-5.0168150687,14.7292952493,52.28,-7.64,52.8352912361,134.57,37.0714006085,-17.8168150687,41.1306168476,-13.8485993915,-5.0168150687,14.7292952493,50.92,-12.8,52.504156026,132.19
2019-05-25 20:30:00,40.3023339391,-15.4049575757,43.14615671,-13.8076660609,-4.9949575757,14.6833662092,54.11,-10.41,55.1022703706,133.75,38.6723339391,-23.1449575757,45.0692630678,-13.8076660609,-4.9949575757,14.6833662092,52.48,-18.15,55.5299279668,131.7,38.8123339391,-15.1249575757,41.6552710646,-13.8076660609,-4.9949575757,14.6833662092,52.62,-10.13,53.5862043814,133.88,37.902333939100004,-1.1049575757,37.9184367989,-13.8076660609,-4.9949575757,14.6833662092,51.71,3.89,51.8561105368,132.52,37.5923339391,-13.2749575757,39.8673810229,-13.8076660609,-4.9949575757,14.6833662092,51.4,-8.28,52.0626391955,133.88,36.0723339391,-18.2349575757,40.4193883378,-13.8076660609,-4.9949575757,14.6833662092,49.88,-13.24,51.6072863073,131.7
2019-05-25 21:00:00,39.9644005344,-15.6951817487,42.9359061881,-13.9355994656,-4.9751817487,14.7970728828,53.9,-10.72,54.9556948823,133.75,38.2844005344,-23.4651817487,44.9033415101,-13.9355994656,-4.9751817487,14.7970728828,52.22,-18.49,55.3968275265,131.58,38.4844005344,-15.4051817487,41.4532110843,-13.9355994656,-4.9751817487,14.7970728828,52.42,-10.43,53.4475565391,133.88,37.5344005344,-1.4451817487,37.5622120456,-13.9355994656,-4.9751817487,14.7970728828,51.47,3.5300000000000002,51.5909081137,132.4,37.3044005344,-13.5351817487,39.6839948115,-13.9355994656,-4.9751817487,14.7970728828,51.24,-8.56,51.9500837343,133.88,35.6644005344,-18.6151817487,40.2302679212,-13.9355994656,-4.9751817487,14.7970728828,49.6,-13.64,51.4413219115,131.58
2019-05-25 21:30:00,39.8664838094,-15.9355020018,42.9333990662,-13.9135161906,-4.9655020018,14.7730207783,53.78,-10.97,54.8874238783,133.38,38.2064838094,-23.6455020018,44.9315609566,-13.9135161906,-4.9655020018,14.7730207783,52.12,-18.68,55.3663869148,131.45,38.3764838094,-15.6455020018,41.4431688274,-13.9135161906,-4.9655020018,14.7730207783,52.29,-10.68,53.3695278225,133.56,37.4664838094,-1.6955020018,37.5048281702,-13.9135161906,-4.9655020018,14.7730207783,51.38,3.27,51.4839518685,132.22,37.1664838094,-13.8055020018,39.6476910333,-13.9135161906,-4.9655020018,14.7730207783,51.08,-8.84,51.8392901186,133.56,35.6064838094,-19.0055020018,40.3612536427,-13.9135161906,-4.9655020018,14.7730207783,49.52,-14.04,51.4718563877,131.45
2019-05-25 22:00:00,39.3581002847,-16.0845892616,42.5179264515,-14.0718997153,-4.9345892616,14.9120264477,53.43,-11.15,54.5810168465,133.72,37.8881002847,-23.7545892616,44.7189965694,-14.0718997153,-4.9345892616,14.9120264477,51.96,-18.82,55.2633151376,131.66,37.9081002847,-15.7845892616,41.0630895739,-14.0718997153,-4.9345892616,14.9120264477,51.98,-10.85,53.1003097919,133.79,37.1381002847,-1.6845892616,37.1762872506,-14.0718997153,-4.9345892616,14.9120264477,51.21,3.25,51.3130256368,132.48,36.7281002847,-13.9345892616,39.2826441118,-14.0718997153,-4.9345892616,14.9120264477,50.8,-9.0,51.5910845011,133.79,35.3281002847,-18.6145892616,39.9321625148,-14.0718997153,-4.9345892616,14.9120264477,49.4,-13.68,51.2591689359,131.66
2019-05-25 22:30:00,38.3185334598,-16.3949174759,41.6785715393,-13.6814665402,-4.7849174759,14.4940664391,52.0,-11.61,53.2803162528,134.38,36.6285334598,-24.7549174759,44.2092230497,-13.6814665402,-4.7849174759,14.4940664391,50.31,-19.97,54.12852298,132.19,36.9085334598,-16.1049174759,40.269196777,-13.6814665402,-4.7849174759,14.4940664391,50.59,-11.32,51.8410117571,134.46,35.9485334598,-2.5149174759,36.0363964323,-13.6814665402,-4.7849174759,14.4940664391,49.63,2.27,49.6818860351,132.95,35.7585334598,-14.2649174759,38.498838759,-13.6814665402,-4.7849174759,14.4940664391,49.44,-9.48,50.3406793756,134.46,34.1985334598,-19.2249174759,39.2318383811,-13.6814665402,-4.7849174759,14.4940664391,47.88,-14.44,50.0100789841,132.19
2019-05-25 23:00:00,36.5669335649,-16.6557420553,40.181517813,-12.8830664351,-4.5357420553,13.65819742,49.45,-12.12,50.9136219493,134.92,34.7769335649,-25.5457420553,43.1511302903,-12.8830664351,-4.5357420553,13.65819742,47.66,-21.01,52.085465343,132.81,35.2469335649,-16.3757420553,38.8652962627,-12.8830664351,-4.5357420553,13.65819742,48.13,-11.84,49.5649321597,135.26,34.1869335649,-3.0757420553,34.3250144321,-12.8830664351,-4.5357420553,13.65819742,47.07,1.46,47.0926374288,133.64,34.1169335649,-14.6157420553,37.1158331673,-12.8830664351,-4.5357420553,13.65819742,47.0,-10.08,48.0687674067,135.26,32.5169335649,-20.0157420553,38.1835160572,-12.8830664351,-4.5357420553,13.65819742,45.4,-15.48,47.9665550149,132.81
