Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-25 23:30:00,34.6854167916,-20.9140045681,40.5027619439,-12.0545832084,-4.2340045681,12.7765320416,46.74,-16.68,49.627109527,134.05,33.6454167916,-21.9340045681,40.1635982884,-12.0545832084,-4.2340045681,12.7765320416,45.7,-17.7,49.0079585374,132.9,33.2254167916,-21.9240045681,39.8069126821,-12.0545832084,-4.2340045681,12.7765320416,45.28,-17.69,48.6129046653,134.12,33.0754167916,0.4359954319,33.0782902816,-12.0545832084,-4.2340045681,12.7765320416,45.13,4.67,45.3709797117,133.64,32.1854167916,-17.8340045681,36.7960972521,-12.0545832084,-4.2340045681,12.7765320416,44.24,-13.6,46.283232385,134.12,31.3454167916,-17.3140045681,35.809355035,-12.0545832084,-4.2340045681,12.7765320416,43.4,-13.08,45.3282075534,132.9
2019-05-26 00:00:00,33.1491000758,-22.1557658971,39.8715537486,-11.2508999242,-3.9857658971000003,11.9360411733,44.4,-18.17,47.9740440238,133.64,32.1791000758,-21.1957658971,38.5325183923,-11.2508999242,-3.9857658971000003,11.9360411733,43.43,-17.21,46.7156183733,132.71,31.7391000758,-22.8757658971,39.1237924926,-11.2508999242,-3.9857658971000003,11.9360411733,42.99,-18.89,46.9571315138,133.81,31.6591000758,1.1242341029,31.679054909,-11.2508999242,-3.9857658971000003,11.9360411733,42.91,5.11,43.2131947442,133.64,30.6691000758,-19.3857658971,36.2822493635,-11.2508999242,-3.9857658971000003,11.9360411733,41.92,-15.4,44.6592252508,133.81,29.9491000758,-16.5857658971,34.2350146158,-11.2508999242,-3.9857658971000003,11.9360411733,41.2,-12.6,43.0836395863,132.71
2019-05-26 00:30:00,32.0681167376,-22.3007858632,39.060071188,-10.701883262399999,-3.8307858632,11.3668476585,42.77,-18.47,46.5877000935,133.83,31.2781167376,-21.3207858632,37.8536193312,-10.701883262399999,-3.8307858632,11.3668476585,41.98,-17.49,45.4776923337,132.9,30.7281167376,-23.0307858632,38.4009668591,-10.701883262399999,-3.8307858632,11.3668476585,41.43,-19.2,45.662729879,133.92,30.7981167376,1.0692141368,30.8166710313,-10.701883262399999,-3.8307858632,11.3668476585,41.5,4.9,41.7882758678,133.81,29.6981167376,-19.5107858632,35.5337712994,-10.701883262399999,-3.8307858632,11.3668476585,40.4,-15.68,43.3361558055,133.92,29.1381167376,-16.7107858632,33.5898825717,-10.701883262399999,-3.8307858632,11.3668476585,39.84,-12.88,41.8702758529,132.9
2019-05-26 01:00:00,31.2102834409,-22.3060860664,38.3620029204,-10.5497165591,-3.7160860664,11.1850710829,41.76,-18.59,45.710892575,134.49,30.2302834409,-22.0560860664,37.4211299867,-10.5497165591,-3.7160860664,11.1850710829,40.78,-18.34,44.7142482884,133.63,29.9202834409,-23.0860860664,37.7914108105,-10.5497165591,-3.7160860664,11.1850710829,40.47,-19.37,44.8666669143,134.65,29.8002834409,0.6039139336,29.8064020841,-10.5497165591,-3.7160860664,11.1850710829,40.35,4.32,40.5805975806,134.49,28.8902834409,-19.5960860664,34.9092404159,-10.5497165591,-3.7160860664,11.1850710829,39.44,-15.88,42.516914281300004,134.65,28.2102834409,-16.9960860664,32.9345871902,-10.5497165591,-3.7160860664,11.1850710829,38.76,-13.28,40.9718928047,133.63
2019-05-26 01:30:00,31.2868001584,-22.6493046455,38.6245370856,-10.5231998416,-3.7293046455,11.1644725825,41.81,-18.92,45.891638672,135.04,30.2868001584,-22.1793046455,37.53947014,-10.5231998416,-3.7293046455,11.1644725825,40.81,-18.45,44.7868127913,134.16,29.9868001584,-23.4093046455,38.0421309567,-10.5231998416,-3.7293046455,11.1644725825,40.51,-19.68,45.0373456145,135.14,29.8668001584,0.6106953545,29.8730430408,-10.5231998416,-3.7293046455,11.1644725825,40.39,4.34,40.6225023848,135.03,28.9568001584,-19.8893046455,35.1294849762,-10.5231998416,-3.7293046455,11.1644725825,39.48,-16.16,42.6593014476,135.14,28.2768001584,-16.9293046455,32.9572265668,-10.5231998416,-3.7293046455,11.1644725825,38.8,-13.2,40.9838992776,134.16
2019-05-26 02:00:00,30.3236169373,-25.9170948867,39.8900683319,-10.5363830627,-3.7570948867,11.1862026636,40.86,-22.16,46.4823106138,134.43,29.7236169373,-20.2570948867,35.9700333206,-10.5363830627,-3.7570948867,11.1862026636,40.26,-16.5,43.509971271,133.95,29.0236169373,-25.6070948867,38.7052147476,-10.5363830627,-3.7570948867,11.1862026636,39.56,-21.85,45.1930979244,134.49,29.2736169373,2.3929051133,29.3712553949,-10.5363830627,-3.7570948867,11.1862026636,39.81,6.15,40.28223678,134.82,28.0236169373,-22.2370948867,35.774453109,-10.5363830627,-3.7570948867,11.1862026636,38.56,-18.48,42.7596071076,134.49,27.6636169373,-15.2770948867,31.6016665736,-10.5363830627,-3.7570948867,11.1862026636,38.2,-11.52,39.8992531258,133.95
2019-05-26 02:30:00,29.2089003062,-28.2210179974,40.6150921937,-10.1610996938,-3.6710179974,10.8039030043,39.37,-24.55,46.3971917254,133.36,29.3389003062,-17.5210179974,34.1724617615,-10.1610996938,-3.6710179974,10.8039030043,39.5,-13.85,41.85776511,133.4,27.8589003062,-27.3410179974,39.0339543398,-10.1610996938,-3.6710179974,10.8039030043,38.02,-23.67,44.7860391194,133.38,28.8889003062,4.9489820026,29.3097421306,-10.1610996938,-3.6710179974,10.8039030043,39.05,8.62,39.9900850212,134.33,26.8389003062,-24.6310179974,36.4281981058,-10.1610996938,-3.6710179974,10.8039030043,37.0,-20.96,42.5243647807,133.38,27.1589003062,-14.5110179974,30.792458641,-10.1610996938,-3.6710179974,10.8039030043,37.32,-10.84,38.8624240109,133.4
2019-05-26 03:00:00,28.4646336557,-28.9560700181,40.6040559556,-9.8353663443,-3.6060700181,10.4755988899,38.3,-25.35,45.9294295632,133.74,28.6046336557,-17.1360700181,33.3447141575,-9.8353663443,-3.6060700181,10.4755988899,38.44,-13.53,40.7516195997,133.92,27.1646336557,-28.0460700181,39.0448378804,-9.8353663443,-3.6060700181,10.4755988899,37.0,-24.44,44.3431347561,133.86,28.3546336557,5.5539299819,28.8934488768,-9.8353663443,-3.6060700181,10.4755988899,38.19,9.16,39.2731676848,134.82,26.2046336557,-25.2860700181,36.4152188239,-9.8353663443,-3.6060700181,10.4755988899,36.04,-21.68,42.0583404333,133.86,26.5246336557,-14.0060700181,29.9954361182,-9.8353663443,-3.6060700181,10.4755988899,36.36,-10.4,37.8181120629,133.92
2019-05-26 03:30:00,28.0622337964,-29.1467505402,40.4601289258,-9.6177662036,-3.5367505402,10.2474402233,37.68,-25.61,45.5593514001,134.19,28.0122337964,-17.6167505402,33.0913152029,-9.6177662036,-3.5367505402,10.2474402233,37.63,-14.08,40.1778956642,134.4,26.7922337964,-28.2367505402,38.9247719694,-9.6177662036,-3.5367505402,10.2474402233,36.41,-24.7,43.9974783368,134.31,27.6022337964,5.1032494598,28.0700278874,-9.6177662036,-3.5367505402,10.2474402233,37.22,8.64,38.2096584648,135.32,25.8222337964,-25.5367505402,36.3168471427,-9.6177662036,-3.5367505402,10.2474402233,35.44,-22.0,41.713230515,134.31,25.9422337964,-13.8567505402,29.4110358519,-9.6177662036,-3.5367505402,10.2474402233,35.56,-10.32,37.027233221,134.4
2019-05-26 04:00:00,27.5200502033,-28.4598089718,39.5893153502,-9.6599497967,-3.4898089718,10.2709978452,37.18,-24.97,44.786753622,133.37,27.5000502033,-18.4698089718,33.1268260574,-9.6599497967,-3.4898089718,10.2709978452,37.16,-14.98,40.0657709273,134.14,26.2600502033,-27.5698089718,38.0747239441,-9.6599497967,-3.4898089718,10.2709978452,35.92,-24.08,43.2445696013,133.63,27.1200502033,4.1301910282,27.4327468722,-9.6599497967,-3.4898089718,10.2709978452,36.78,7.62,37.5610542983,135.01,25.2600502033,-24.8498089718,35.4342086437,-9.6599497967,-3.4898089718,10.2709978452,34.92,-21.36,40.9347773904,133.63,25.5000502033,-13.0898089718,28.6634900053,-9.6599497967,-3.4898089718,10.2709978452,35.16,-9.6,36.4470245699,134.14
2019-05-26 04:30:00,27.4707170006,-28.5462941491,39.6173093758,-9.4592829994,-3.4562941491,10.0709485208,36.93,-25.09,44.646758001,133.66,27.3007170006,-18.5462941491,33.0044569023,-9.4592829994,-3.4562941491,10.0709485208,36.76,-15.09,39.7367046948,134.23,26.2307170006,-27.6762941491,38.131716093,-9.4592829994,-3.4562941491,10.0709485208,35.69,-24.22,43.1321747655,133.99,26.9307170006,4.0937058509,27.2400797679,-9.4592829994,-3.4562941491,10.0709485208,36.39,7.55,37.1649646845,135.16,25.2207170006,-24.9762941491,35.4950677623,-9.4592829994,-3.4562941491,10.0709485208,34.68,-21.52,40.8143700184,133.99,25.3007170006,-13.0962941491,28.489282216,-9.4592829994,-3.4562941491,10.0709485208,34.76,-9.64,36.0719724994,134.23
2019-05-26 05:00:00,27.4528337019,-28.5366304086,39.5979463273,-9.3171662981,-3.4266304086,9.9273049607,36.77,-25.11,44.5257790499,133.97,27.1328337019,-18.4866304086,32.8320905298,-9.3171662981,-3.4266304086,9.9273049607,36.45,-15.06,39.4386371468,134.36,26.2228337019,-27.6466304086,38.1047658477,-9.3171662981,-3.4266304086,9.9273049607,35.54,-24.22,43.0081387647,134.1,26.7728337019,4.2233695914,27.1039014744,-9.3171662981,-3.4266304086,9.9273049607,36.09,7.65,36.8918771547,135.23,25.2028337019,-24.9866304086,35.4896396964,-9.3171662981,-3.4266304086,9.9273049607,34.52,-21.56,40.6996805884,134.1,25.1228337019,-13.0266304086,28.2992910338,-9.3171662981,-3.4266304086,9.9273049607,34.44,-9.6,35.7529523256,134.36
2019-05-26 05:30:00,26.9264170017,-28.5856776525,39.2705092837,-9.3135829983,-3.4456776525,9.9305348673,36.24,-25.14,44.1062036453,134.34,26.7964170017,-18.4456776525,32.5313846645,-9.3135829983,-3.4456776525,9.9305348673,36.11,-15.0,39.1015613499,134.47,25.716417001700002,-27.7156776525,37.8086351399,-9.3135829983,-3.4456776525,9.9305348673,35.03,-24.27,42.6161213627,134.35,26.4464170017,4.3743223475,26.8057394643,-9.3135829983,-3.4456776525,9.9305348673,35.76,7.82,36.6050542958,135.39,24.7264170017,-25.0056776525,35.1664557868,-9.3135829983,-3.4456776525,9.9305348673,34.04,-21.56,40.2933642179,134.35,24.8464170017,-13.0456776525,28.0630387384,-9.3135829983,-3.4456776525,9.9305348673,34.16,-9.6,35.4833143886,134.47
2019-05-26 06:00:00,27.17823375,-28.7480875748,39.5614576195,-9.25176625,-3.4280875748,9.8664564645,36.43,-25.32,44.3649332243,134.23,26.81823375,-18.6780875748,32.6816250655,-9.25176625,-3.4280875748,9.8664564645,36.07,-15.25,39.1612997741,134.62,25.94823375,-27.8580875748,38.0707745924,-9.25176625,-3.4280875748,9.8664564645,35.2,-24.43,42.8469940603,134.27,26.46823375,4.1119124252,26.7857279467,-9.25176625,-3.4280875748,9.8664564645,35.72,7.54,36.5071225927,135.39,24.98823375,-25.1480875748,35.4519129895,-9.25176625,-3.4280875748,9.8664564645,34.24,-21.72,40.5479469271,134.27,24.82823375,-13.0680875748,28.0573716518,-9.25176625,-3.4280875748,9.8664564645,34.08,-9.64,35.4171709768,134.62
2019-05-26 06:30:00,27.9411003568,-28.4444527044,39.8721955603,-9.6188996432,-3.5444527044000003,10.2511645836,37.56,-24.9,45.0639944967,134.76,27.8411003568,-18.2744527044,33.3028901257,-9.6188996432,-3.5444527044000003,10.2511645836,37.46,-14.73,40.2520123721,134.88,26.6611003568,-27.5744527044,38.355765071,-9.6188996432,-3.5444527044000003,10.2511645836,36.28,-24.03,43.5164256345,134.87,27.4411003568,4.6255472956,27.8282172727,-9.6188996432,-3.5444527044000003,10.2511645836,37.06,8.17,37.9498682475,135.81,25.6611003568,-24.8644527044,35.731401873,-9.6188996432,-3.5444527044000003,10.2511645836,35.28,-21.32,41.2216059852,134.87,25.8611003568,-13.1444527044,29.0098801887,-9.6188996432,-3.5444527044000003,10.2511645836,35.48,-9.6,36.7558213077,134.88
2019-05-26 07:00:00,28.4371172018,-28.1676312676,40.0260550888,-9.7628827982,-3.6076312676,10.408116251,38.2,-24.56,45.4140242656,133.29,28.4371172018,-17.9476312676,33.627178039,-9.7628827982,-3.6076312676,10.408116251,38.2,-14.34,40.8028871527,133.84,27.1371172018,-27.2976312676,38.4913471165,-9.7628827982,-3.6076312676,10.408116251,36.9,-23.69,43.850041049,133.55,28.0271172018,4.6023687324,28.4024839863,-9.7628827982,-3.6076312676,10.408116251,37.79,8.21,38.6715425087,134.71,26.1171172018,-24.5676312676,35.8562730499,-9.7628827982,-3.6076312676,10.408116251,35.88,-20.96,41.5535317392,133.55,26.3171172018,-14.3676312676,29.9836536475,-9.7628827982,-3.6076312676,10.408116251,36.08,-10.76,37.6502855235,133.84
2019-05-26 07:30:00,30.0727341211,-27.4077673636,40.688512499,-9.2972658789,-3.5677673636,9.9583189738,39.37,-23.84,46.0254549136,132.89,29.8327341211,-16.8577673636,34.266256662,-9.2972658789,-3.5677673636,9.9583189738,39.13,-13.29,41.325307016400004,133.06,28.6927341211,-26.5477673636,39.0903689333,-9.2972658789,-3.5677673636,9.9583189738,37.99,-22.98,44.399555178,133.02,29.3827341211,5.4622326364,29.8861347418,-9.2972658789,-3.5677673636,9.9583189738,38.68,9.03,39.7200616817,133.98,27.7027341211,-23.8077673636,36.5274042963,-9.2972658789,-3.5677673636,9.9583189738,37.0,-20.24,42.1741342531,133.02,27.6627341211,-14.7277673636,31.3390170646,-9.2972658789,-3.5677673636,9.9583189738,36.96,-11.16,38.6081234975,133.06
2019-05-26 08:00:00,31.5315174103,-26.0482638544,40.8992498712,-9.9984825897,-3.8582638544,10.7170823486,41.53,-22.19,47.0864842603,131.56,31.5715174103,-16.3782638544,35.5669543042,-9.9984825897,-3.8582638544,10.7170823486,41.57,-12.52,43.4144595728,131.66,30.0615174103,-25.2382638544,39.2513030535,-9.9984825897,-3.8582638544,10.7170823486,40.06,-21.38,45.4082371382,131.59,31.0515174103,5.5717361456,31.5474401047,-9.9984825897,-3.8582638544,10.7170823486,41.05,9.43,42.1192046459,132.58,29.0015174103,-22.5382638544,36.7295705076,-9.9984825897,-3.8582638544,10.7170823486,39.0,-18.68,43.2428306197,131.59,29.2815174103,-14.8182638544,32.8174984651,-9.9984825897,-3.8582638544,10.7170823486,39.28,-10.96,40.780387443,131.66
2019-05-26 08:30:00,33.6793339839,-25.5479676109,42.2728776717,-9.9906660161,-3.8379676109,10.7024951683,43.67,-21.71,48.7687707452,131.88,33.6793339839,-16.0079676109,37.2901134971,-9.9906660161,-3.8379676109,10.7024951683,43.67,-12.17,45.3340688666,132.22,32.1393339839,-23.9379676109,40.0744692076,-9.9906660161,-3.8379676109,10.7024951683,42.13,-20.1,46.6791912955,132.0,33.0993339839,5.9820323891000005,33.6355559146,-9.9906660161,-3.8379676109,10.7024951683,43.09,9.82,44.1948017305,133.14,31.0493339839,-21.4779676109,37.7539962592,-9.9906660161,-3.8379676109,10.7024951683,41.04,-17.64,44.6704734696,132.0,31.2893339839,-13.7979676109,34.196583621,-9.9906660161,-3.8379676109,10.7024951683,41.28,-9.96,42.4645734701,132.22
2019-05-26 09:00:00,35.8009177636,-25.0435560544,43.6907932243,-9.1990822364,-3.7535560544,9.9354062346,45.0,-21.29,49.7821664856,132.33,34.6309177636,-20.5635560544,40.2760512309,-9.1990822364,-3.7535560544,9.9354062346,43.83,-16.81,46.9429973478,131.08,35.1209177636,-4.0735560544,35.3563675097,-9.1990822364,-3.7535560544,9.9354062346,44.32,-0.32,44.3211552196,132.38,34.1009177636,1.1964439456,34.1219001586,-9.1990822364,-3.7535560544,9.9354062346,43.3,4.95,43.5820203754,131.95,33.3609177636,-22.1135560544,40.0244949425,-9.1990822364,-3.7535560544,9.9354062346,42.56,-18.36,46.3513020313,132.38,32.3209177636,-16.6735560544,36.3682443428,-9.1990822364,-3.7535560544,9.9354062346,41.52,-12.92,43.4837532879,131.08
2019-05-26 09:30:00,38.2345181949,-24.2914824755,45.2985044174,-9.7154818051,-4.0014824755,10.5072569545,47.95,-20.29,52.0661752004,131.86,36.6245181949,-19.9214824755,41.6919752114,-9.7154818051,-4.0014824755,10.5072569545,46.34,-15.92,48.9983877286,130.64,37.4645181949,-2.7914824755,37.5683709786,-9.7154818051,-4.0014824755,10.5072569545,47.18,1.21,47.195513558,132.11,36.0145181949,1.7385175245000002,36.0564552333,-9.7154818051,-4.0014824755,10.5072569545,45.73,5.74,46.0888327038,131.56,35.6445181949,-21.3614824755,41.5553198868,-9.7154818051,-4.0014824755,10.5072569545,45.36,-17.36,48.5685000798,132.11,34.2445181949,-15.1214824755,37.4345596829,-9.7154818051,-4.0014824755,10.5072569545,43.96,-11.12,45.3446358459,130.64
2019-05-26 10:00:00,39.6156013273,-23.7254136733,46.1767378936,-10.2743986727,-4.1654136733,11.086655905,49.89,-19.56,53.5873651153,131.86,38.4556013273,-19.3454136733,43.0473960146,-10.2743986727,-4.1654136733,11.086655905,48.73,-15.18,51.0396443953,130.81,38.7956013273,-2.2254136733,38.8593765823,-10.2743986727,-4.1654136733,11.086655905,49.07,1.94,49.1083343232,132.11,37.7956013273,2.3245863267,37.8670197043,-10.2743986727,-4.1654136733,11.086655905,48.07,6.49,48.5061336328,131.69,36.9656013273,-20.7654136733,42.398798173,-10.2743986727,-4.1654136733,11.086655905,47.24,-16.6,50.0717245559,132.11,35.9256013273,-15.8854136733,39.2809775629,-10.2743986727,-4.1654136733,11.086655905,46.2,-11.72,47.6633863673,130.81
2019-05-26 10:30:00,40.4233510729,-23.2915866846,46.6534599172,-10.7866489271,-4.3915866846,11.646365471,51.21,-18.9,54.5863911612,132.1,40.0433510729,-18.8015866846,44.237649429,-10.7866489271,-4.3915866846,11.646365471,50.83,-14.41,52.833105152,130.88,39.5633510729,-1.7115866846,39.6003570325,-10.7866489271,-4.3915866846,11.646365471,50.35,2.68,50.4212742798,132.43,39.3133510729,2.9384133154,39.4230116226,-10.7866489271,-4.3915866846,11.646365471,50.1,7.33,50.6333773316,131.78,37.6933510729,-20.3115866846,42.8176280141,-10.7866489271,-4.3915866846,11.646365471,48.48,-15.92,51.0270202932,132.43,37.4133510729,-15.9515866846,40.6720045764,-10.7866489271,-4.3915866846,11.646365471,48.2,-11.56,49.5668598965,130.88
2019-05-26 11:00:00,41.952034981,-22.8231959532,47.7584705844,-10.337965019,-4.3331959532,11.2093758927,52.29,-18.49,55.4628181758,132.19,40.782034981,-18.3231959532,44.7092147899,-10.337965019,-4.3331959532,11.2093758927,51.12,-13.99,52.9997594334,131.26,41.062034981,-1.1831959532,41.0790782448,-10.337965019,-4.3331959532,11.2093758927,51.4,3.15,51.4964319152,132.3,40.022034981,3.4668040468,40.171905784,-10.337965019,-4.3331959532,11.2093758927,50.36,7.8,50.9604709554,132.19,39.182034981,-19.8131959532,43.9066577996,-10.337965019,-4.3331959532,11.2093758927,49.52,-15.48,51.8831456255,132.3,38.142034981,-15.2131959532,41.0640495275,-10.337965019,-4.3331959532,11.2093758927,48.48,-10.88,49.6858611679,131.26
2019-05-26 11:30:00,41.6541345196,-22.3885441755,47.2896799828,-9.6558654804,-4.1585441755,10.5132881552,51.31,-18.23,54.4522634975,131.84,41.4541345196,-17.5985441755,45.0350310965,-9.6558654804,-4.1585441755,10.5132881552,51.11,-13.44,52.8475704267,130.85,40.7941345196,-0.9185441755,40.8044744435,-9.6558654804,-4.1585441755,10.5132881552,50.45,3.24,50.5539325869,131.86,40.7041345196,4.0214558245,40.9023064623,-9.6558654804,-4.1585441755,10.5132881552,50.36,8.18,51.0200156801,131.67,38.8641345196,-19.4385441755,43.4543202872,-9.6558654804,-4.1585441755,10.5132881552,48.52,-15.28,50.8691340599,131.86,38.7441345196,-14.9985441755,41.5459298495,-9.6558654804,-4.1585441755,10.5132881552,48.4,-10.84,49.599048378,130.85
2019-05-26 12:00:00,42.6649015059,-22.4892166943,48.2292306391,-9.2750984941,-4.0992166943,10.1405635732,51.94,-18.39,55.0995072573,132.11,42.4549015059,-16.6392166943,45.5991468569,-9.2750984941,-4.0992166943,10.1405635732,51.73,-12.54,53.2282302918,131.05,41.7749015059,-0.8392166943,41.7833301747,-9.2750984941,-4.0992166943,10.1405635732,51.05,3.26,51.1539842046,132.43,41.6849015059,5.0807833057,41.9933967733,-9.2750984941,-4.0992166943,10.1405635732,50.96,9.18,51.7802471991,131.98,39.8849015059,-19.4992166943,44.3962252881,-9.2750984941,-4.0992166943,10.1405635732,49.16,-15.4,51.515683049,132.43,39.7649015059,-14.2592166943,42.2442025906,-9.2750984941,-4.0992166943,10.1405635732,49.04,-10.16,50.0814057311,131.05
2019-05-26 12:30:00,43.8324016121,-22.7464145742,49.3829809456,-10.7075983879,-4.4764145742,11.6056430531,54.54,-18.27,57.5187317315,131.42,43.0724016121,-16.6864145742,46.1916465606,-10.7075983879,-4.4764145742,11.6056430531,53.78,-12.21,55.1486400558,130.01,42.8824016121,-1.3664145742,42.9041659611,-10.7075983879,-4.4764145742,11.6056430531,53.59,3.11,53.6801657971,131.48,42.2524016121,4.7535854258,42.5189606693,-10.7075983879,-4.4764145742,11.6056430531,52.96,9.23,53.758297034,130.87,40.9724016121,-19.7164145742,45.4694919427,-10.7075983879,-4.4764145742,11.6056430531,51.68,-15.24,53.8802375644,131.48,40.2924016121,-13.7964145742,42.5889502427,-10.7075983879,-4.4764145742,11.6056430531,51.0,-9.32,51.8445985615,130.01
2019-05-26 13:00:00,44.3755676614,-23.0077756184,49.985485335,-10.9044323386,-4.3377756184,11.7355418256,55.28,-18.67,58.347641769,131.6,43.1055676614,-16.3677756184,46.1085029263,-10.9044323386,-4.3377756184,11.7355418256,54.01,-12.03,55.3335431723,130.17,43.4155676614,-1.5377756184,43.4427930642,-10.9044323386,-4.3377756184,11.7355418256,54.32,2.8,54.3921170759,131.76,42.2655676614,5.1322243816,42.5760253763,-10.9044323386,-4.3377756184,11.7355418256,53.17,9.47,54.0067569847,131.04,41.4555676614,-19.8977756184,45.9835358002,-10.9044323386,-4.3377756184,11.7355418256,52.36,-15.56,54.62310134,131.76,40.2555676614,-13.1377756184,42.3451517407,-10.9044323386,-4.3377756184,11.7355418256,51.16,-8.8,51.9113243907,130.17
2019-05-26 13:30:00,43.5986670105,-23.1482719834,49.3628024013,-10.9013329895,-4.2382719834,11.6962391542,54.5,-18.91,57.6874171722,131.72,42.6386670105,-16.8882719834,45.8614179351,-10.9013329895,-4.2382719834,11.6962391542,53.54,-12.65,55.0141263677,130.4,42.6586670105,-1.6282719834,42.6897310927,-10.9013329895,-4.2382719834,11.6962391542,53.56,2.61,53.6235554584,131.92,41.838667010500004,4.6817280166,42.0997937577,-10.9013329895,-4.2382719834,11.6962391542,52.74,8.92,53.4890082166,131.32,40.7386670105,-20.1182719834,45.4354911648,-10.9013329895,-4.2382719834,11.6962391542,51.64,-15.88,54.0265120103,131.92,39.8986670105,-14.0382719834,42.2962966404,-10.9013329895,-4.2382719834,11.6962391542,50.8,-9.8,51.7366407877,130.4
2019-05-26 14:00:00,43.0341002503,-19.6135241675,47.2929605187,-10.9058997497,-4.1835241675,11.6807758223,53.94,-15.43,56.103551581,132.43,42.4641002503,-17.2335241675,45.8278754177,-10.9058997497,-4.1835241675,11.6807758223,53.37,-13.05,54.9423279449,131.36,41.6041002503,-11.4135241675,43.1412759612,-10.9058997497,-4.1835241675,11.6807758223,52.51,-7.23,53.0054053847,132.49,41.6341002503,4.6164758325,41.8892605899,-10.9058997497,-4.1835241675,11.6807758223,52.54,8.8,53.2718649946,132.28,40.0941002503,-16.6635241675,43.4190040485,-10.9058997497,-4.1835241675,11.6807758223,51.0,-12.48,52.504765498,132.49,39.694100250299996,-14.7435241675,42.3437492383,-10.9058997497,-4.1835241675,11.6807758223,50.6,-10.56,51.6901692781,131.36
2019-05-26 14:30:00,42.044583361,-16.5656615623,45.1903544244,-7.7254166390000005,-3.2056615623,8.364109534,49.77,-13.36,51.5319561049,132.68,41.034583361,-16.2256615623,44.1260594745,-7.7254166390000005,-3.2056615623,8.364109534,48.76,-13.02,50.4683861442,131.8,40.404583361,-17.3956615623,43.9902193421,-7.7254166390000005,-3.2056615623,8.364109534,48.13,-14.19,50.1782124034,132.8,40.354583361,5.7343384377,40.7599685422,-7.7254166390000005,-3.2056615623,8.364109534,48.08,8.94,48.9040898085,132.72,39.234583361,-13.8456615623,41.605947599,-7.7254166390000005,-3.2056615623,8.364109534,46.96,-10.64,48.1502980261,132.8,38.514583361,-13.8456615623,40.9276859298,-7.7254166390000005,-3.2056615623,8.364109534,46.24,-10.64,47.4483635123,131.8
2019-05-26 15:00:00,42.0232833631,-17.4812100319,45.5142730228,-8.0867166369,-3.3012100319,8.7345849151,50.11,-14.18,52.0776775596,133.35,40.3632833631,-16.4612100319,43.590894457,-8.0867166369,-3.3012100319,8.7345849151,48.45,-13.16,50.2054588665,132.4,40.3532833631,-18.3012100319,44.3093868928,-8.0867166369,-3.3012100319,8.7345849151,48.44,-15.0,50.7093048661,133.44,39.6932833631,5.6987899681,40.1002861741,-8.0867166369,-3.3012100319,8.7345849151,47.78,9.0,48.6202468114,133.33,39.2332833631,-14.7012100319,41.8972087358,-8.0867166369,-3.3012100319,8.7345849151,47.32,-11.4,48.6738369147,133.44,37.8332833631,-12.5412100319,39.8577380078,-8.0867166369,-3.3012100319,8.7345849151,45.92,-9.24,46.8404099043,132.4
2019-05-26 15:30:00,41.8540666731,-18.4110901099,45.7245135142,-9.7859333269,-3.8410901099,10.5127762419,51.64,-14.57,53.6560760772,132.99,40.9340666731,-16.5610901099,44.1573042658,-9.7859333269,-3.8410901099,10.5127762419,50.72,-12.72,52.290695157,131.93,40.1440666731,-19.1910901099,44.4954382904,-9.7859333269,-3.8410901099,10.5127762419,49.93,-15.35,52.2362651804,133.15,40.1940666731,5.4389098901,40.5603838309,-9.7859333269,-3.8410901099,10.5127762419,49.98,9.28,50.834228626,132.83,39.0140666731,-15.5610901099,42.0029156581,-9.7859333269,-3.8410901099,10.5127762419,48.8,-11.72,50.1876319425,133.15,38.3340666731,-14.1610901099,40.8660879067,-9.7859333269,-3.8410901099,10.5127762419,48.12,-10.32,49.2141930748,131.93
2019-05-26 16:00:00,41.651100018,-19.3476074677,45.9254183153,-11.158899982,-4.2876074677,11.954272316,52.81,-15.06,54.9153867327,133.45,41.111100018,-16.5076074677,44.301508428,-11.158899982,-4.2876074677,11.954272316,52.27,-12.22,53.6794308837,132.27,39.911100018,-20.1176074677,44.6946756882,-11.158899982,-4.2876074677,11.954272316,51.07,-15.83,53.4671282191,133.59,40.331100018,5.6123925323,40.7197320546,-11.158899982,-4.2876074677,11.954272316,51.49,9.9,52.4331011862,133.23,38.761100018,-16.4476074677,42.1063732233,-11.158899982,-4.2876074677,11.954272316,49.92,-12.16,51.3796847013,133.59,38.441100018,-13.6876074677,40.8052541811,-11.158899982,-4.2876074677,11.954272316,49.6,-9.4,50.4828683813,132.27
2019-05-26 16:30:00,40.5717999929,-18.1178233859,44.4333937361,-7.7682000071,-3.4978233859,8.5193720303,48.34,-14.62,50.5024751869,132.82,40.5917999929,-15.8678233859,43.5830476868,-7.7682000071,-3.4978233859,8.5193720303,48.36,-12.37,49.9169961035,131.61,39.0117999929,-18.9278233859,43.3610774406,-7.7682000071,-3.4978233859,8.5193720303,46.78,-15.43,49.2590428246,133.12,39.8817999929,6.0821766141,40.3429156487,-7.7682000071,-3.4978233859,8.5193720303,47.65,9.58,48.6034865005,132.55,37.8717999929,-15.3778233859,40.8748172692,-7.7682000071,-3.4978233859,8.5193720303,45.64,-11.88,47.1608312056,133.12,37.9917999929,-13.0978233859,40.1861897192,-7.7682000071,-3.4978233859,8.5193720303,45.76,-9.6,46.7561503976,131.61
2019-05-26 17:00:00,40.1060333308,-17.5228833259,43.7669435715,-6.6439666692,-3.1628833259,7.3584049925,46.75,-14.36,48.905747106,132.82,39.7260333308,-15.8028833259,42.7538167374,-6.6439666692,-3.1628833259,7.3584049925,46.37,-12.64,48.0619027921,131.61,38.5760333308,-18.3628833259,42.7235980646,-6.6439666692,-3.1628833259,7.3584049925,45.22,-15.2,47.7062721243,133.04,39.0860333308,6.1571166741,39.5680184907,-6.6439666692,-3.1628833259,7.3584049925,45.73,9.32,46.6700685665,132.63,37.4360333308,-14.8428833259,40.2711779934,-6.6439666692,-3.1628833259,7.3584049925,44.08,-11.68,45.6011929669,133.04,37.2760333308,-13.2828833259,39.5719300809,-6.6439666692,-3.1628833259,7.3584049925,43.92,-10.12,45.0708420157,131.61
2019-05-26 17:30:00,40.5633005761,-17.3203213851,44.1064041439,-7.4666994239,-3.5003213851,8.2464446937,48.03,-13.82,49.9787284752,132.58,39.4733005761,-16.640321385100002,42.8373873406,-7.4666994239,-3.5003213851,8.2464446937,46.94,-13.14,48.7444684041,131.61,38.9533005761,-18.1503213851,42.9743387634,-7.4666994239,-3.5003213851,8.2464446937,46.42,-14.65,48.6768826036,132.65,38.8433005761,5.2896786149,39.2018201043,-7.4666994239,-3.5003213851,8.2464446937,46.31,8.79,47.136824246,132.63,37.8133005761,-14.6203213851,40.5413307362,-7.4666994239,-3.5003213851,8.2464446937,45.28,-11.12,46.6254522766,132.65,36.9733005761,-13.9003213851,39.4999226594,-7.4666994239,-3.5003213851,8.2464446937,44.44,-10.4,45.640701134,131.61
2019-05-26 18:00:00,40.2149168909,-18.2267988527,44.1526413361,-10.5750831091,-4.3867988527,11.4488596349,50.79,-13.84,52.6419006116,133.13,40.2949168909,-17.8467988527,44.0702683964,-10.5750831091,-4.3867988527,11.4488596349,50.87,-13.46,52.6206090805,132.19,38.5249168909,-19.0467988527,42.9761534806,-10.5750831091,-4.3867988527,11.4488596349,49.1,-14.66,51.2418344715,133.13,39.5549168909,4.1932011473,39.7765557346,-10.5750831091,-4.3867988527,11.4488596349,50.13,8.58,50.8589549637,133.13,37.3849168909,-15.4667988527,40.458050839,-10.5750831091,-4.3867988527,11.4488596349,47.96,-11.08,49.2232465406,133.13,37.7049168909,-15.2667988527,40.6784452131,-10.5750831091,-4.3867988527,11.4488596349,48.28,-10.88,49.4907344864,132.19
2019-05-26 18:30:00,41.0079839792,-18.2515866007,44.8862469302,-10.1220160208,-4.1315866007,10.9327588542,51.13,-14.12,53.0438620389,133.32,40.0579839792,-17.8115866007,43.83941945,-10.1220160208,-4.1315866007,10.9327588542,50.18,-13.68,52.0112949272,132.38,39.3079839792,-19.0615866007,43.6859438292,-10.1220160208,-4.1315866007,10.9327588542,49.43,-14.93,51.6355478329,133.32,39.3479839792,4.3384133993,39.5864329544,-10.1220160208,-4.1315866007,10.9327588542,49.47,8.47,50.1898575411,133.32,38.1579839792,-15.4515866007,41.1677455035,-10.1220160208,-4.1315866007,10.9327588542,48.28,-11.32,49.5893214311,133.32,37.4779839792,-14.5315866007,40.196595531,-10.1220160208,-4.1315866007,10.9327588542,47.6,-10.4,48.722889897900004,132.38
2019-05-26 19:00:00,40.3073670328,-19.5892647973,44.8154340871,-11.3326329672,-4.2992647973,12.1207362716,51.64,-15.29,53.8560460858,133.05,39.3473670328,-17.3892647973,43.018621812,-11.3326329672,-4.2992647973,12.1207362716,50.68,-13.09,52.3431991762,131.96,38.6073670328,-20.3292647973,43.6326459936,-11.3326329672,-4.2992647973,12.1207362716,49.94,-16.03,52.449637749,133.16,38.6073670328,4.5907352027,38.8793472027,-11.3326329672,-4.2992647973,12.1207362716,49.94,8.89,50.7250993099,132.85,37.4673670328,-16.6992647973,41.0203490617,-11.3326329672,-4.2992647973,12.1207362716,48.8,-12.4,50.3507696068,133.16,36.7073670328,-15.2592647973,39.7526848985,-11.3326329672,-4.2992647973,12.1207362716,48.04,-10.96,49.2743665611,131.96
2019-05-26 19:30:00,40.655283420800004,-20.4427716587,45.5055928773,-12.5947165792,-4.4727716587,13.3653496782,53.25,-15.97,55.5931956268,133.05,39.6252834208,-17.6827716587,43.3917446033,-12.5947165792,-4.4727716587,13.3653496782,52.22,-13.21,53.8649468579,131.68,38.9152834208,-21.1627716587,44.2974286839,-12.5947165792,-4.4727716587,13.3653496782,51.51,-16.69,54.1464329388,133.16,38.8452834208,4.2372283413,39.0756976657,-12.5947165792,-4.4727716587,13.3653496782,51.44,8.71,52.172192785,132.41,37.7652834208,-17.5527716587,41.6451248618,-12.5947165792,-4.4727716587,13.3653496782,50.36,-13.08,52.0309138878,133.16,36.9252834208,-14.6327716587,39.718944625,-12.5947165792,-4.4727716587,13.3653496782,49.52,-10.16,50.5515182759,131.68
2019-05-26 20:00:00,40.190433572,-20.902971864,45.3012713228,-13.109566428,-4.612971864,13.8974904694,53.3,-16.29,55.733778806,133.05,39.260433572,-18.142971864,43.2498447665,-13.109566428,-4.612971864,13.8974904694,52.37,-13.53,54.0895350322,131.68,38.430433572,-21.602971864,44.0861272726,-13.109566428,-4.612971864,13.8974904694,51.54,-16.99,54.2681462739,133.16,38.500433572,3.837028136,38.6911639803,-13.109566428,-4.612971864,13.8974904694,51.61,8.45,52.297175832,132.41,37.290433572,-17.932971864,41.3783508114,-13.109566428,-4.612971864,13.8974904694,50.4,-13.32,52.1304364072,133.16,36.610433572,-15.172971864,39.6300759717,-13.109566428,-4.612971864,13.8974904694,49.72,-10.56,50.8290468138,131.68
2019-05-26 20:30:00,39.0212667516,-20.7153898314,44.1790293552,-13.6587332484,-4.7153898314,14.4497714588,52.68,-16.0,55.0561749489,132.48,38.5512667516,-19.0953898314,43.0213212369,-13.6587332484,-4.7153898314,14.4497714588,52.21,-14.38,54.1541180336,131.55,37.2912667516,-21.4153898314,43.0029940536,-13.6587332484,-4.7153898314,14.4497714588,50.95,-16.7,53.6170914914,132.55,37.7912667516,2.8246101686,37.8966788162,-13.6587332484,-4.7153898314,14.4497714588,51.45,7.54,51.999558652,132.41,36.1412667516,-17.8353898314,40.3025097587,-13.6587332484,-4.7153898314,14.4497714588,49.8,-13.12,51.4992660142,132.55,35.9012667516,-16.6753898314,39.5849665959,-13.6587332484,-4.7153898314,14.4497714588,49.56,-11.96,50.9826951033,131.55
2019-05-26 21:00:00,38.6222667569,-20.896006328,43.9126698107,-13.8177332431,-4.726006328,14.6035916058,52.44,-16.17,54.8764293663,132.82,38.0922667569,-19.696006328,42.8830205554,-13.8177332431,-4.726006328,14.6035916058,51.91,-14.97,54.0254477075,131.87,36.9122667569,-21.596006328,42.7656746288,-13.8177332431,-4.726006328,14.6035916058,50.73,-16.87,53.4614795904,132.92,37.3322667569,2.373993672,37.4076728381,-13.8177332431,-4.726006328,14.6035916058,51.15,7.1,51.640415374,132.79,35.7822667569,-17.966006328,40.0393306343,-13.8177332431,-4.726006328,14.6035916058,49.6,-13.24,51.3367081142,132.92,35.5022667569,-16.086006328,38.9765383848,-13.8177332431,-4.726006328,14.6035916058,49.32,-11.36,50.611382119,131.87
2019-05-26 21:30:00,38.5667333758,-21.3549334823,44.0843068145,-14.1132666242,-4.7649334823,14.8959352139,52.68,-16.59,55.2305214533,132.74,37.9667333758,-19.8549334823,42.8449673453,-14.1132666242,-4.7649334823,14.8959352139,52.08,-15.09,54.2220849839,131.78,36.8467333758,-22.0349334823,42.9327387205,-14.1132666242,-4.7649334823,14.8959352139,50.96,-17.27,53.8068257752,132.84,37.2167333758,2.1450665177,37.2784998831,-14.1132666242,-4.7649334823,14.8959352139,51.33,6.91,51.7930207654,132.63,35.7267333758,-18.4049334823,40.1888175267,-14.1132666242,-4.7649334823,14.8959352139,49.84,-13.64,51.6727703922,132.84,35.3667333758,-15.5249334823,38.6242072968,-14.1132666242,-4.7649334823,14.8959352139,49.48,-10.76,50.636429574,131.78
2019-05-26 22:00:00,38.7366000213,-20.4567829722,43.806439604,-14.3233999787,-4.7967829722,15.1052611309,53.06,-15.66,55.3226825091,131.32,38.1366000213,-20.2567829722,43.1826066555,-14.3233999787,-4.7967829722,15.1052611309,52.46,-15.46,54.6906134542,130.47,36.9866000213,-21.1467829722,42.6051054594,-14.3233999787,-4.7967829722,15.1052611309,51.31,-16.35,53.8520064622,131.41,37.3866000213,1.4132170278,37.4133003559,-14.3233999787,-4.7967829722,15.1052611309,51.71,6.21,52.0815533563,131.33,35.7966000213,-17.5567829722,39.8702545943,-14.3233999787,-4.7967829722,15.1052611309,50.12,-12.76,51.7187780211,131.41,35.4766000213,-15.7167829722,38.8021444777,-14.3233999787,-4.7967829722,15.1052611309,49.8,-10.92,50.983197232,130.47
2019-05-26 22:30:00,37.6889000528,-20.7848133507,43.0402329596,-13.7410999472,-4.6548133507,14.5081051515,51.43,-16.13,53.9001094619,131.59,37.1389000528,-20.5948133507,42.4669781605,-13.7410999472,-4.6548133507,14.5081051515,50.88,-15.94,53.3184583423,130.69,36.0089000528,-21.4748133507,41.9262267735,-13.7410999472,-4.6548133507,14.5081051515,49.75,-16.82,52.5164250497,131.63,36.4189000528,1.1651866493,36.437534782,-13.7410999472,-4.6548133507,14.5081051515,50.16,5.82,50.4965147312,131.61,34.8589000528,-17.8948133507,39.1837626798,-13.7410999472,-4.6548133507,14.5081051515,48.6,-13.24,50.3711981196,131.63,34.5389000528,-15.4948133507,37.8553147871,-13.7410999472,-4.6548133507,14.5081051515,48.28,-10.84,49.4819563073,130.69
2019-05-26 23:00:00,36.5646000327,-22.2081359293,42.7805011308,-13.0353999673,-4.4081359293,13.7605710157,49.6,-17.8,52.697248505,133.04,35.5546000327,-21.2381359293,41.4148282772,-13.0353999673,-4.4081359293,13.7605710157,48.59,-16.83,51.422145035,132.11,34.9746000327,-22.8781359293,41.7927236615,-13.0353999673,-4.4081359293,13.7605710157,48.01,-18.47,51.440266329,133.09,34.8946000327,0.8818640707000001,34.9057415862,-13.0353999673,-4.4081359293,13.7605710157,47.93,5.29,48.2210431243,132.91,33.8846000327,-19.2881359293,38.9897205299,-13.0353999673,-4.4081359293,13.7605710157,46.92,-14.88,49.2229702476,133.09,33.1246000327,-17.3681359293,37.4017549452,-13.0353999673,-4.4081359293,13.7605710157,46.16,-12.96,47.9448349669,132.11
2019-05-26 23:30:00,34.7011500687,-22.7445249427,41.4907607903,-12.0188499313,-4.1045249427,12.7003889183,46.72,-18.64,50.3011729486,133.04,33.7711500687,-21.0445249427,39.791489128,-12.0188499313,-4.1045249427,12.7003889183,45.79,-16.94,48.8230242816,132.03,33.2211500687,-23.4145249427,40.6433855649,-12.0188499313,-4.1045249427,12.7003889183,45.24,-19.31,49.1887558289,133.09,33.1811500687,1.0854750573,33.1989002224,-12.0188499313,-4.1045249427,12.7003889183,45.2,5.19,45.4969900103,132.91,32.1411500687,-19.9045249427,37.8053387887,-12.0188499313,-4.1045249427,12.7003889183,44.16,-15.8,46.9014456067,133.09,31.4611500687,-17.1845249427,35.8484568866,-12.0188499313,-4.1045249427,12.7003889183,43.48,-13.08,45.4048103179,132.03
2019-05-27 00:00:00,33.4560000272,-22.8267186113,40.5013952893,-11.1739999728,-3.8367186113000002,11.8143423471,44.63,-18.99,48.5021339737,133.76,32.1160000272,-22.3367186113,39.119898467,-11.1739999728,-3.8367186113000002,11.8143423471,43.29,-18.5,47.077320442,132.84,32.0560000272,-23.5167186113,39.7570521038,-11.1739999728,-3.8367186113000002,11.8143423471,43.23,-19.68,47.4987926162,133.78,31.6160000272,0.0132813887,31.6160028169,-11.1739999728,-3.8367186113000002,11.8143423471,42.79,3.85,42.9628513951,133.77,30.9860000272,-19.9967186113,36.8781907488,-11.1739999728,-3.8367186113000002,11.8143423471,42.16,-16.16,45.1509822706,133.78,29.9460000272,-17.1567186113,34.5125471551,-11.1739999728,-3.8367186113000002,11.8143423471,41.12,-13.32,43.2235676454,132.84
2019-05-27 00:30:00,32.2771666771,-22.6368786749,39.4238983974,-10.5428333229,-3.6368786749,11.1524984183,42.82,-19.0,46.8460499936,133.32,31.1171666771,-22.2868786749,38.2750966437,-10.5428333229,-3.6368786749,11.1524984183,41.66,-18.65,45.6440368504,132.57,30.9371666771,-23.3468786749,38.7580317595,-10.5428333229,-3.6368786749,11.1524984183,41.48,-19.71,45.924661131,133.54,30.6471666771,0.0031213251,30.6471668361,-10.5428333229,-3.6368786749,11.1524984183,41.19,3.64,41.3505223667,133.39,29.8971666771,-19.8368786749,35.8795531032,-10.5428333229,-3.6368786749,11.1524984183,40.44,-16.2,43.5641320354,133.54,29.0171666771,-17.1168786749,33.689516137,-10.5428333229,-3.6368786749,11.1524984183,39.56,-13.48,41.793588025,132.57
2019-05-27 01:00:00,31.5497333218,-23.1361340435,39.1237315597,-10.3802666782,-3.5261340435,10.9628261687,41.93,-19.61,46.2890591825,133.56,30.1597333218,-22.4061340435,37.5718559139,-10.3802666782,-3.5261340435,10.9628261687,40.54,-18.88,44.7207558076,132.69,30.2497333218,-23.8361340435,38.5124350331,-10.3802666782,-3.5261340435,10.9628261687,40.63,-20.31,45.4234851151,133.74,29.7297333218,-0.08613404350000001,29.7298580968,-10.3802666782,-3.5261340435,10.9628261687,40.11,3.44,40.2572440686,133.59,29.2197333218,-20.3661340435,35.6170216508,-10.3802666782,-3.5261340435,10.9628261687,39.6,-16.84,43.0319137385,133.74,28.1397333218,-17.6861340435,33.2361840293,-10.3802666782,-3.5261340435,10.9628261687,38.52,-14.16,41.0401754382,132.69
2019-05-27 01:30:00,31.3722666592,-23.0840363712,38.9498632927,-10.3177333408,-3.5440363712,10.9094369741,41.69,-19.54,46.0420210243,134.07,30.2622666592,-22.3540363712,37.6232338514,-10.3177333408,-3.5440363712,10.9094369741,40.58,-18.81,44.7275362612,133.21,30.0722666592,-23.7940363712,38.3470649314,-10.3177333408,-3.5440363712,10.9094369741,40.39,-20.25,45.1820163339,134.27,29.8222666592,0.1259636288,29.8225326813,-10.3177333408,-3.5440363712,10.9094369741,40.14,3.67,40.3074248743,134.14,29.0422666592,-20.3040363712,35.4359583709,-10.3177333408,-3.5440363712,10.9094369741,39.36,-16.76,42.7797522199,134.27,28.2422666592,-17.5840363712,33.2689639327,-10.3177333408,-3.5440363712,10.9094369741,38.56,-14.04,41.0365105729,133.21
2019-05-27 02:00:00,30.7789334746,-23.3479435175,38.6324890776,-10.5010665254,-3.6079435175,11.1035874652,41.28,-19.74,45.7570322464,133.95,29.5689334746,-22.6279435175,37.2336629229,-10.5010665254,-3.6079435175,11.1035874652,40.07,-19.02,44.3549918273,133.21,29.5089334746,-24.0479435175,38.0667931697,-10.5010665254,-3.6079435175,11.1035874652,40.01,-20.44,44.9287625024,134.27,29.1589334746,-0.1679435175,29.1594171135,-10.5010665254,-3.6079435175,11.1035874652,39.66,3.44,39.8089085507,134.05,28.4989334746,-20.5679435175,35.1458320392,-10.5010665254,-3.6079435175,11.1035874652,39.0,-16.96,42.5281271631,134.27,27.5389334746,-18.3679435175,33.1024803599,-10.5010665254,-3.6079435175,11.1035874652,38.04,-14.76,40.8031763469,133.21
2019-05-27 02:30:00,29.986850231200002,-23.5224671185,38.1119095052,-10.2631497688,-3.5524671185,10.8605831245,40.25,-19.97,44.9317638203,133.95,28.6868502312,-22.9624671185,36.7452074747,-10.2631497688,-3.5524671185,10.8605831245,38.95,-19.41,43.5183938123,133.21,28.7468502312,-24.2424671185,37.6042365992,-10.2631497688,-3.5524671185,10.8605831245,39.01,-20.69,44.1571760872,134.27,28.2968502312,-0.4924671185,28.3011352576,-10.2631497688,-3.5524671185,10.8605831245,38.56,3.06,38.6812254201,134.12,27.736850231200002,-20.7924671185,34.664961411,-10.2631497688,-3.5524671185,10.8605831245,38.0,-17.24,41.7278995398,134.27,26.736850231200002,-18.1924671185,32.3392179891,-10.2631497688,-3.5524671185,10.8605831245,37.0,-14.64,39.791074376,133.21
2019-05-27 03:00:00,29.0913168187,-23.6016824712,37.4612350266,-10.0886831813,-3.4916824712,10.6758313406,39.18,-20.11,44.03957879,134.19,27.8713168187,-23.2016824712,36.2646986849,-10.0886831813,-3.4916824712,10.6758313406,37.96,-19.71,42.7720200598,133.21,27.9013168187,-24.3216824712,37.0138854816,-10.0886831813,-3.4916824712,10.6758313406,37.99,-20.83,43.3258467892,134.27,27.5113168187,-0.6516824712,27.5190341971,-10.0886831813,-3.4916824712,10.6758313406,37.6,2.84,37.7071027792,134.22,26.8713168187,-20.8516824712,34.0126495506,-10.0886831813,-3.4916824712,10.6758313406,36.96,-17.36,40.8339466621,134.27,25.9913168187,-18.8116824712,32.0846995836,-10.0886831813,-3.4916824712,10.6758313406,36.08,-15.32,39.1978162657,133.21
2019-05-27 03:30:00,28.7151334588,-23.860769731,37.3349062101,-9.9748665412,-3.460769731,10.5581669643,38.69,-20.4,43.7387254044,134.41,27.4651334588,-23.530769731,36.1667067902,-9.9748665412,-3.460769731,10.5581669643,37.44,-20.07,42.4800953389,133.59,27.5451334588,-24.590769731,36.9247929342,-9.9748665412,-3.460769731,10.5581669643,37.52,-21.13,43.0607396592,134.66,27.1251334588,-0.8307697310000001,27.1378525957,-9.9748665412,-3.460769731,10.5581669643,37.1,2.63,37.1931028552,134.58,26.5451334588,-21.140769731,33.9348825719,-9.9748665412,-3.460769731,10.5581669643,36.52,-17.68,40.5745338852,134.66,25.5851334588,-18.060769731,31.3175742577,-9.9748665412,-3.460769731,10.5581669643,35.56,-14.6,38.4405202878,133.59
2019-05-27 04:00:00,28.4651833809,-24.0052453129,37.2359835031,-9.9748166191,-3.4652453129,10.5595876654,38.44,-20.54,43.5835427656,135.04,27.2151833809,-23.4152453129,35.9018094185,-9.9748166191,-3.4652453129,10.5595876654,37.19,-19.95,42.2030638698,134.19,27.3051833809,-24.7352453129,36.8429830518,-9.9748166191,-3.4652453129,10.5595876654,37.28,-21.27,42.920989038,135.23,26.8751833809,-0.6152453129000001,26.8822247694,-9.9748166191,-3.4652453129,10.5595876654,36.85,2.85,36.9600459956,135.14,26.3451833809,-21.3052453129,33.8818855027,-9.9748166191,-3.4652453129,10.5595876654,36.32,-17.84,40.4648983688,135.23,25.3851833809,-17.4252453129,30.7903671543,-9.9748166191,-3.4652453129,10.5595876654,35.36,-13.96,38.0159335016,134.19
2019-05-27 04:30:00,28.3091501424,-24.2510899841,37.2763108046,-9.9208498576,-3.4510899841000002,10.5039651549,38.23,-20.8,43.5220966866,134.33,26.8991501424,-23.2010899841,35.5225963977,-9.9208498576,-3.4510899841000002,10.5039651549,36.82,-19.75,41.782471205,133.49,27.1491501424,-24.9710899841,36.8867413639,-9.9208498576,-3.4510899841000002,10.5039651549,37.07,-21.52,42.8636827629,134.52,26.5691501424,-0.5910899841,26.5757243863,-9.9208498576,-3.4510899841000002,10.5039651549,36.49,2.86,36.6019084202,134.44,26.1591501424,-21.5310899841,33.8805102098,-9.9208498576,-3.4510899841000002,10.5039651549,36.08,-18.08,40.3565707166,134.52,25.0391501424,-18.2910899841,31.0084345406,-9.9208498576,-3.4510899841000002,10.5039651549,34.96,-14.84,37.9792996249,133.49
2019-05-27 05:00:00,27.9424501474,-24.8981996613,37.4259384199,-9.8075498526,-3.4181996613,10.3861505398,37.75,-21.48,43.4333155538,135.29,26.5524501474,-22.8381996613,35.0230777145,-9.8075498526,-3.4181996613,10.3861505398,36.36,-19.42,41.2211838743,134.38,26.7924501474,-26.0081996613,37.3398156734,-9.8075498526,-3.4181996613,10.3861505398,36.6,-22.59,43.0100930015,135.36,26.2324501474,-0.008199661300000001,26.2324514289,-9.8075498526,-3.4181996613,10.3861505398,36.04,3.41,36.2009626944,135.33,25.8324501474,-21.4981996613,33.6078572553,-9.8075498526,-3.4181996613,10.3861505398,35.64,-18.08,39.9636835139,135.36,24.7124501474,-16.7381996613,29.8474876696,-9.8075498526,-3.4181996613,10.3861505398,34.52,-13.32,37.0007135066,134.38
2019-05-27 05:30:00,27.5802334859,-29.4057737326,40.3158629816,-9.8397665141,-3.4557737326,10.4289681725,37.42,-25.95,45.5374450315,133.22,27.4402334859,-18.0357737326,32.8368017306,-9.8397665141,-3.4557737326,10.4289681725,37.28,-14.58,40.0296739932,133.31,26.3202334859,-28.4857737326,38.7839399223,-9.8397665141,-3.4557737326,10.4289681725,36.16,-25.03,43.9777955337,133.28,27.0502334859,4.3942262674,27.4048235924,-9.8397665141,-3.4557737326,10.4289681725,36.89,7.85,37.7159727437,134.25,25.3202334859,-25.7757737326,36.1317690585,-9.8397665141,-3.4557737326,10.4289681725,35.16,-22.32,41.6462243187,133.28,25.4002334859,-13.2957737326,28.6696609726,-9.8397665141,-3.4557737326,10.4289681725,35.24,-9.84,36.5880198972,133.31
2019-05-27 06:00:00,27.9580169468,-29.6731556438,40.7694355793,-9.9719830532,-3.4731556438,10.5595102225,37.93,-26.2,46.0990769973,133.6,27.7880169468,-17.813155643800002,33.007308279,-9.9719830532,-3.4731556438,10.5595102225,37.76,-14.34,40.391251528,133.66,26.6780169468,-28.7431556438,39.2158843401,-9.9719830532,-3.4731556438,10.5595102225,36.65,-25.27,44.5173606585,133.62,27.3780169468,4.8268443562000005,27.8002560848,-9.9719830532,-3.4731556438,10.5595102225,37.35,8.3,38.2611094978,134.61,25.7480169468,-25.9931556438,36.5869446253,-9.9719830532,-3.4731556438,10.5595102225,35.72,-22.52,42.2263993255,133.62,25.7080169468,-15.0331556438,29.7808311494,-9.9719830532,-3.4731556438,10.5595102225,35.68,-11.56,37.5059461952,133.66
2019-05-27 06:30:00,29.6469170158,-28.8307857793,41.3540070271,-10.0530829842,-3.5707857793,10.6684107799,39.7,-25.26,47.0548360958,133.6,29.4669170158,-17.3107857793,34.1754663862,-10.0530829842,-3.5707857793,10.6684107799,39.52,-13.74,41.8403871875,133.66,28.2769170158,-27.9207857793,39.7385746404,-10.0530829842,-3.5707857793,10.6684107799,38.33,-24.35,45.4104767647,133.62,29.0169170158,5.2492142207,29.4878911256,-10.0530829842,-3.5707857793,10.6684107799,39.07,8.82,40.0531808974,134.61,27.3069170158,-25.1707857793,37.138069062,-10.0530829842,-3.5707857793,10.6684107799,37.36,-21.6,43.1547170075,133.62,27.3469170158,-14.4107857793,30.9115612198,-10.0530829842,-3.5707857793,10.6684107799,37.4,-10.84,38.9392552574,133.66
2019-05-27 07:00:00,30.8028168965,-27.9636200799,41.6026150228,-10.3671831035,-3.6736200799,10.9988167542,41.17,-24.29,47.8013911931,134.16,30.7028168965,-17.8036200799,35.491292641,-10.3671831035,-3.6736200799,10.9988167542,41.07,-14.13,43.4327272918,134.6,29.3628168965,-27.0836200799,39.946182455,-10.3671831035,-3.6736200799,10.9988167542,39.73,-23.41,46.1140000434,134.28,30.2028168965,5.0863799201,30.6281146853,-10.3671831035,-3.6736200799,10.9988167542,40.57,8.76,41.504969582,135.67,28.3928168965,-24.3136200799,37.3805320014,-10.3671831035,-3.6736200799,10.9988167542,38.76,-20.64,43.9129502539,134.28,28.5528168965,-15.5536200799,32.5142807135,-10.3671831035,-3.6736200799,10.9988167542,38.92,-11.88,40.692761027,134.6
2019-05-27 07:30:00,32.5221669698,-27.221954789,42.4113919477,-10.487833030200001,-3.801954789,11.1556936982,43.01,-23.42,48.9730180814,132.83,32.5121669698,-16.281954789,36.3612850821,-10.487833030200001,-3.801954789,11.1556936982,43.0,-12.48,44.7744391366,133.29,30.9821669698,-26.361954789,40.6798147788,-10.487833030200001,-3.801954789,11.1556936982,41.47,-22.56,47.2092628623,133.19,31.9421669698,6.148045211,32.5284566286,-10.487833030200001,-3.801954789,11.1556936982,42.43,9.95,43.5810440444,134.25,30.0321669698,-23.561954789,38.1719368958,-10.487833030200001,-3.801954789,11.1556936982,40.52,-19.76,45.0813486932,133.19,30.1521669698,-13.961954789,33.2278400517,-10.487833030200001,-3.801954789,11.1556936982,40.64,-10.16,41.8907531563,133.29
