Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-27 08:00:00,34.0049668812,-26.6551253071,43.2068684092,-10.2350331188,-3.7451253071,10.8987093965,44.24,-22.91,49.8201334804,132.83,33.9249668812,-15.3551253071,37.2381961309,-10.2350331188,-3.7451253071,10.8987093965,44.16,-11.61,45.6606800212,133.29,32.4049668812,-25.7951253071,41.4182371448,-10.2350331188,-3.7451253071,10.8987093965,42.64,-22.05,48.0038758852,133.04,33.3149668812,7.0448746929,34.0516853875,-10.2350331188,-3.7451253071,10.8987093965,43.55,10.79,44.8667649826,134.25,31.4049668812,-22.9851253071,38.9177071549,-10.2350331188,-3.7451253071,10.8987093965,41.64,-19.24,45.8701122737,133.04,31.5249668812,-12.8651253071,34.0490085909,-10.2350331188,-3.7451253071,10.8987093965,41.76,-9.12,42.7442627729,133.29
2019-05-27 08:30:00,35.5389501767,-25.4538201595,43.7140016514,-8.7310498233,-3.4238201595,9.3783674219,44.27,-22.03,49.4484964382,132.57,35.7289501767,-13.8238201595,38.3099971879,-8.7310498233,-3.4238201595,9.3783674219,44.46,-10.4,45.6601752077,132.91,33.9389501767,-24.6238201595,41.9307149754,-8.7310498233,-3.4238201595,9.3783674219,42.67,-21.2,47.6462894673,132.69,35.0989501767,8.4361798405,36.0985516858,-8.7310498233,-3.4238201595,9.3783674219,43.83,11.86,45.4062605816,133.91,32.9089501767,-21.7838201595,39.4656030294,-8.7310498233,-3.4238201595,9.3783674219,41.64,-18.36,45.5080124813,132.69,33.2289501767,-11.2638201595,35.086133649,-8.7310498233,-3.4238201595,9.3783674219,41.96,-7.84,42.686147636,132.91
2019-05-27 09:00:00,37.5745336285,-23.7695445733,44.4616331979,-7.0454663715,-2.9095445733,7.6226010007,44.62,-20.86,49.2552941317,132.86,37.7145336285,-12.2395445733,39.650882691,-7.0454663715,-2.9095445733,7.6226010007,44.76,-9.33,45.7220570403,132.99,35.9345336285,-22.9995445733,42.664619507,-7.0454663715,-2.9095445733,7.6226010007,42.98,-20.09,47.4435295905,132.99,37.0745336285,9.9804554267,38.3944075914,-7.0454663715,-2.9095445733,7.6226010007,44.12,12.89,45.9644047063,133.91,34.9545336285,-20.1895445733,40.3662870631,-7.0454663715,-2.9095445733,7.6226010007,42.0,-17.28,45.4158386469,132.99,35.1945336285,-10.6695445733,36.7762746717,-7.0454663715,-2.9095445733,7.6226010007,42.24,-7.76,42.9468881294,132.99
2019-05-27 09:30:00,39.0440669818,-22.4467663788,45.0366127428,-6.4759330182,-2.9967663788000003,7.1357071959,45.52,-19.45,49.5012413986,132.47,39.6940669818,-11.8167663788,41.4156361922,-6.4759330182,-2.9967663788000003,7.1357071959,46.17,-8.82,47.0049071906,132.65,37.3740669818,-21.7267663788,43.2304668034,-6.4759330182,-2.9967663788000003,7.1357071959,43.85,-18.73,47.6826530302,132.57,38.9840669818,10.3132336212,40.3251815391,-6.4759330182,-2.9967663788000003,7.1357071959,45.46,13.31,47.3684251374,133.61,36.2840669818,-18.9167663788,40.919158923,-6.4759330182,-2.9967663788000003,7.1357071959,42.76,-15.92,45.6274478795,132.57,37.0440669818,-9.3967663788,38.2173012774,-6.4759330182,-2.9967663788000003,7.1357071959,43.52,-6.4,43.9880711102,132.65
2019-05-27 10:00:00,40.2187005063,-21.0734117037,45.4052040106,-5.9912994937,-3.0234117037,6.7109379339,46.21,-18.05,49.6101461397,132.19,40.4287005063,-11.5534117037,42.047130064,-5.9912994937,-3.0234117037,6.7109379339,46.42,-8.53,47.197217079,132.57,38.4787005063,-20.4034117037,43.5535257104,-5.9912994937,-3.0234117037,6.7109379339,44.47,-17.38,47.7456312138,132.36,39.7387005063,10.5465882963,41.1144116171,-5.9912994937,-3.0234117037,6.7109379339,45.73,13.57,47.7009203266,133.45,37.4087005063,-17.5834117037,41.3350606714,-5.9912994937,-3.0234117037,6.7109379339,43.4,-14.56,45.7772170408,132.36,37.8087005063,-9.7434117037,39.0439739986,-5.9912994937,-3.0234117037,6.7109379339,43.8,-6.72,44.3125083921,132.57
2019-05-27 10:30:00,40.1711840615,-21.524068342,45.5742202006,-5.9488159385,-3.374068342,6.8390604798,46.12,-18.15,49.5628580693,131.97,40.5711840615,-11.044068342,42.0475019673,-5.9488159385,-3.374068342,6.8390604798,46.52,-7.67,47.148057224,132.26,38.4611840615,-20.844068342,43.7462897222,-5.9488159385,-3.374068342,6.8390604798,44.41,-17.47,47.7226256612,132.08,39.8611840615,10.865931658000001,41.3156443201,-5.9488159385,-3.374068342,6.8390604798,45.81,14.24,47.9722180017,133.19,37.3311840615,-18.014068342,41.4502588854,-5.9488159385,-3.374068342,6.8390604798,43.28,-14.64,45.6890358839,132.08,37.8511840615,-11.214068342000001,39.4774298003,-5.9488159385,-3.374068342,6.8390604798,43.8,-7.84,44.4961301688,132.26
2019-05-27 11:00:00,40.0494011074,-20.5724989216,45.0242405926,-3.9605988926,-2.8624989216000003,4.8867416204000005,44.01,-17.71,47.4396901339,131.88,40.3694011074,-10.0424989216,41.5997635854,-3.9605988926,-2.8624989216000003,4.8867416204000005,44.33,-7.18,44.9076975584,132.54,38.4194011074,-19.9424989216,43.2868761253,-3.9605988926,-2.8624989216000003,4.8867416204000005,42.38,-17.08,45.692349469,131.98,39.6894011074,11.8875010784,41.4314040572,-3.9605988926,-2.8624989216000003,4.8867416204000005,43.65,14.75,46.0747761796,133.4,37.2794011074,-17.1424989216,41.0319267912,-3.9605988926,-2.8624989216000003,4.8867416204000005,41.24,-14.28,43.6423647389,131.98,37.7594011074,-9.6624989216,38.97609854,-3.9605988926,-2.8624989216000003,4.8867416204000005,41.72,-6.8,42.2705382033,132.54
2019-05-27 11:30:00,40.1454341161,-20.2044843817,44.9430425038,-3.0345658839,-2.4644843817,3.9092548358,43.18,-17.74,46.6821164902,131.44,40.3554341161,-8.7944843817,41.3025909385,-3.0345658839,-2.4644843817,3.9092548358,43.39,-6.33,43.8492987401,131.59,38.5454341161,-19.5644843817,43.2263755168,-3.0345658839,-2.4644843817,3.9092548358,41.58,-17.1,44.9589412687,131.51,39.6954341161,12.9455156183,41.7530102422,-3.0345658839,-2.4644843817,3.9092548358,42.73,15.41,45.4237933246,132.52,37.4054341161,-16.8244843817,41.0149945279,-3.0345658839,-2.4644843817,3.9092548358,40.44,-14.36,42.9139045066,131.51,37.6854341161,-8.3844843817,38.6068843973,-3.0345658839,-2.4644843817,3.9092548358,40.72,-5.92,41.148083795,131.59
2019-05-27 12:00:00,40.5424008363,-20.2982313805,45.3398771806,-3.4175991637,-2.4682313805,4.2157028111,43.96,-17.83,47.4382809554,131.84,40.3824008363,-8.4382313805,41.2546003027,-3.4175991637,-2.4682313805,4.2157028111,43.8,-5.97,44.2049872752,131.85,38.8924008363,-19.6482313805,43.5737517227,-3.4175991637,-2.4682313805,4.2157028111,42.31,-17.18,45.6649592138,131.85,39.7224008363,13.3317686195,41.8999425146,-3.4175991637,-2.4682313805,4.2157028111,43.14,15.8,45.9423508323,132.79,37.7824008363,-16.8682313805,41.3768902029,-3.4175991637,-2.4682313805,4.2157028111,41.2,-14.4,43.6440144808,131.85,37.7024008363,-9.0282313805,38.7682858879,-3.4175991637,-2.4682313805,4.2157028111,41.12,-6.5600000000000005,41.6399807877,131.85
2019-05-27 12:30:00,40.9139176293,-20.8706174609,45.92963454,-5.7860823707,-3.0006174609,6.5178565761,46.7,-17.87,50.0022689485,131.37,41.1039176293,-9.0206174609,42.0821052688,-5.7860823707,-3.0006174609,6.5178565761,46.89,-6.02,47.2748611844,131.41,39.1539176293,-20.2006174609,44.0578507366,-5.7860823707,-3.0006174609,6.5178565761,44.94,-17.2,48.1190565161,131.4,40.3639176293,12.6793825391,42.3085403667,-5.7860823707,-3.0006174609,6.5178565761,46.15,15.68,48.7409981432,132.34,38.0539176293,-17.3606174609,41.8269253659,-5.7860823707,-3.0006174609,6.5178565761,43.84,-14.36,46.1319325414,131.4,38.3339176293,-9.0006174609,39.3763933784,-5.7860823707,-3.0006174609,6.5178565761,44.12,-6.0,44.5261091945,131.41
2019-05-27 13:00:00,41.3771179571,-21.3251732004,46.549209472,-6.9328820429,-3.2951732004,7.6761331308,48.31,-18.03,51.5648814602,131.72,41.4071179571,-9.4051732004,42.4618263908,-6.9328820429,-3.2951732004,7.6761331308,48.34,-6.11,48.7246108245,131.9,39.5471179571,-20.6351732004,44.6070051867,-6.9328820429,-3.2951732004,7.6761331308,46.48,-17.34,49.6091322238,131.84,40.6171179571,12.3948267996,42.466245449,-6.9328820429,-3.2951732004,7.6761331308,47.55,15.69,50.0717345416,132.8,38.4671179571,-17.8151732004,42.3922110781,-6.9328820429,-3.2951732004,7.6761331308,45.4,-14.52,47.6654004494,131.84,38.5471179571,-8.8151732004,39.5422252959,-6.9328820429,-3.2951732004,7.6761331308,45.48,-5.52,45.8137621245,131.9
2019-05-27 13:30:00,41.53746797,-21.5150691171,46.7788354331,-6.68253203,-3.2950691171,7.4507526344,48.22,-18.22,51.547422826,131.56,41.29746797,-9.6650691171,42.4133755055,-6.68253203,-3.2950691171,7.4507526344,47.98,-6.37,48.4010051549,131.9,39.73746797,-20.8050691171,44.8544006942,-6.68253203,-3.2950691171,7.4507526344,46.42,-17.51,49.6126647138,131.84,40.51746797,12.1449308829,42.2985171944,-6.68253203,-3.2950691171,7.4507526344,47.2,15.44,49.6611880647,132.8,38.63746797,-17.9350691171,42.5971904633,-6.68253203,-3.2950691171,7.4507526344,45.32,-14.64,47.6259593079,131.84,38.47746797,-8.4550691171,39.3954786131,-6.68253203,-3.2950691171,7.4507526344,45.16,-5.16,45.4538359217,131.9
2019-05-27 14:00:00,41.4680848303,-21.6857175846,46.7960725558,-6.5519151697,-3.1357175846,7.2636297511,48.02,-18.55,51.4783731289,131.77,40.7280848303,-9.8757175846,41.9083129195,-6.5519151697,-3.1357175846,7.2636297511,47.28,-6.74,47.7579940952,132.07,39.6480848303,-20.9757175846,44.8547807809,-6.5519151697,-3.1357175846,7.2636297511,46.2,-17.84,49.524797829,131.99,39.9880848303,11.9842824154,41.7452985785,-6.5519151697,-3.1357175846,7.2636297511,46.54,15.12,48.934507252,132.99,38.5680848303,-18.1357175846,42.6192611361,-6.5519151697,-3.1357175846,7.2636297511,45.12,-15.0,47.5480220409,131.99,37.9680848303,-8.4157175846,38.8895843144,-6.5519151697,-3.1357175846,7.2636297511,44.52,-5.28,44.832006424,132.07
2019-05-27 14:30:00,41.0197678971,-21.768768013,46.4381375503,-6.5502321029,-3.098768013,7.2462337666,47.57,-18.67,51.1025811481,131.56,40.4997678971,-10.078768013,41.7350304227,-6.5502321029,-3.098768013,7.2462337666,47.05,-6.98,47.564933512,131.7,39.2397678971,-21.058768013,44.5334828511,-6.5502321029,-3.098768013,7.2462337666,45.79,-17.96,49.186234863,131.67,39.7397678971,11.641231987,41.4097504785,-6.5502321029,-3.098768013,7.2462337666,46.29,14.74,48.580157472,132.62,38.1297678971,-18.218768013,42.2587589477,-6.5502321029,-3.098768013,7.2462337666,44.68,-15.12,47.1690237338,131.67,37.7297678971,-9.538768013,38.9168791243,-6.5502321029,-3.098768013,7.2462337666,44.28,-6.44,44.7458601437,131.7
2019-05-27 15:00:00,41.9260674476,-15.3444607076,44.6458016618,-8.7439325524,-3.5344607076,9.4312655023,50.67,-11.81,52.0281173982,132.85,39.9360674476,-16.8944607076,43.362567795,-8.7439325524,-3.5344607076,9.4312655023,48.68,-13.36,50.4800158479,131.7,40.2560674476,-16.6044607076,43.5460570171,-8.7439325524,-3.5344607076,9.4312655023,49.0,-13.07,50.7131629856,132.96,39.2260674476,5.0055392924,39.5441498962,-8.7439325524,-3.5344607076,9.4312655023,47.97,8.54,48.7242496094,132.62,39.1760674476,-13.0944607076,41.3065268678,-8.7439325524,-3.5344607076,9.4312655023,47.92,-9.56,48.8643018982,132.96,37.3360674476,-14.1344607076,39.9219853207,-8.7439325524,-3.5344607076,9.4312655023,46.08,-10.6,47.2834685699,131.7
2019-05-27 15:30:00,41.9226171503,-12.8300092191,43.8419315872,-9.1173828497,-3.7600092191,9.862268469,51.04,-9.07,51.8396228767,135.0,39.9426171503,-21.4800092191,45.3519951145,-9.1173828497,-3.7600092191,9.862268469,49.06,-17.72,52.1620743453,132.73,40.5026171503,-12.6300092191,42.4261609022,-9.1173828497,-3.7600092191,9.862268469,49.62,-8.87,50.4065600889,135.01,39.2326171503,0.8699907809,39.2422620707,-9.1173828497,-3.7600092191,9.862268469,48.35,4.63,48.5711786968,133.67,39.3226171503,-10.8400092191,40.7893861123,-9.1173828497,-3.7600092191,9.862268469,48.44,-7.08,48.9546729128,135.01,37.4426171503,-17.3600092191,41.2712914646,-9.1173828497,-3.7600092191,9.862268469,46.56,-13.6,48.5056038,132.73
2019-05-27 16:00:00,41.2326505901,-12.6010819809,43.115179946,-7.2273494099,-3.4610819809,8.0133431208,48.46,-9.14,49.3144116866,134.33,39.2726505901,-21.1710819809,44.6156452001,-7.2273494099,-3.4610819809,8.0133431208,46.5,-17.71,49.758357087,132.28,39.8726505901,-12.4310819809,41.7655368013,-7.2273494099,-3.4610819809,8.0133431208,47.1,-8.97,47.9465421068,134.44,38.6426505901,1.0389180191,38.6566138621,-7.2273494099,-3.4610819809,8.0133431208,45.87,4.5,46.0902039483,133.21,38.6926505901,-10.6210819809,40.1239154637,-7.2273494099,-3.4610819809,8.0133431208,45.92,-7.16,46.4748534156,134.44,36.8926505901,-17.1810819809,40.6971405089,-7.2273494099,-3.4610819809,8.0133431208,44.12,-13.72,46.2040344559,132.28
2019-05-27 16:30:00,42.0346508212,-12.7022269392,43.9119395936,-7.5853491788,-3.5922269392,8.3929504077,49.62,-9.11,50.4493458828,134.94,39.6846508212,-21.3122269392,45.0453385813,-7.5853491788,-3.5922269392,8.3929504077,47.27,-17.72,50.4821879478,132.19,40.6546508212,-12.5322269392,42.5424181899,-7.5853491788,-3.5922269392,8.3929504077,48.24,-8.94,49.0614023444,134.94,39.0346508212,0.9177730608,39.0454385572,-7.5853491788,-3.5922269392,8.3929504077,46.62,4.51,46.8376397783,133.13,39.4546508212,-10.7522269392,40.8935185032,-7.5853491788,-3.5922269392,8.3929504077,47.04,-7.16,47.5817948379,134.94,37.2146508212,-16.9122269392,40.8773000061,-7.5853491788,-3.5922269392,8.3929504077,44.8,-13.32,46.7382327437,132.19
2019-05-27 17:00:00,42.5158679773,-12.1987040714,44.2312944745,-6.4141320227,-3.4387040714,7.2777589473,48.93,-8.76,49.7079721976,133.9,40.2858679773,-20.1687040714,45.0525002925,-6.4141320227,-3.4387040714,7.2777589473,46.7,-16.73,49.6062788365,131.55,41.1258679773,-12.0387040714,42.8516908955,-6.4141320227,-3.4387040714,7.2777589473,47.54,-8.6,48.3116093708,133.93,39.6458679773,1.7912959285999999,39.6863148803,-6.4141320227,-3.4387040714,7.2777589473,46.06,5.23,46.3559758823,132.44,39.9458679773,-10.2387040714,41.237160784,-6.4141320227,-3.4387040714,7.2777589473,46.36,-6.8,46.8560519037,133.93,37.8258679773,-15.9987040714,41.0701207717,-6.4141320227,-3.4387040714,7.2777589473,44.24,-12.56,45.9883811413,131.55
2019-05-27 17:30:00,45.063333961,-11.8392727166,46.5926222286,-9.666666039,-4.0292727166,10.4727967103,54.73,-7.8100000000000005,55.2844372315,133.12,42.463333961000004,-20.4692727166,47.1394299565,-9.666666039,-4.0292727166,10.4727967103,52.13,-16.44,54.6608680868,131.24,43.503333961,-11.6392727166,45.0334623929,-9.666666039,-4.0292727166,10.4727967103,53.17,-7.61,53.7118329607,133.32,41.663333961,1.3607272834,41.6855487607,-9.666666039,-4.0292727166,10.4727967103,51.33,5.39,51.6122175458,132.17,42.293333961,-9.7892727166,43.4114726524,-9.666666039,-4.0292727166,10.4727967103,51.96,-5.76,52.2782861234,133.32,39.773333961,-16.5092727166,43.0636062122,-9.666666039,-4.0292727166,10.4727967103,49.44,-12.48,50.9908227037,131.24
2019-05-27 18:00:00,45.3839674888,-11.5173511981,46.8225787804,-10.2960325112,-4.0873511981,11.0776678632,55.68,-7.43,56.1735462651,133.12,43.2039674888,-20.4273511981,47.7897424532,-10.2960325112,-4.0873511981,11.0776678632,53.5,-16.34,55.9396603493,131.13,43.7639674888,-11.3273511981,45.206124978,-10.2960325112,-4.0873511981,11.0776678632,54.06,-7.24,54.5426548675,133.18,42.3839674888,1.4026488019,42.4071706644,-10.2960325112,-4.0873511981,11.0776678632,52.68,5.49,52.9652952413,131.92,42.5839674888,-9.4473511981,43.6193389651,-10.2960325112,-4.0873511981,11.0776678632,52.88,-5.36,53.1509548362,133.18,40.4639674888,-15.5673511981,43.3552198502,-10.2960325112,-4.0873511981,11.0776678632,50.76,-11.48,52.0419830521,131.13
2019-05-27 18:30:00,45.1963837227,-12.8980481039,47.0007738926,-14.1036162773,-5.1680481039,15.0206761932,59.3,-7.73,59.8016964642,133.12,44.0263837227,-21.7080481039,49.0872877248,-14.1036162773,-5.1680481039,15.0206761932,58.13,-16.54,60.4373104961,131.04,43.4863837227,-12.6580481039,45.2911884485,-14.1036162773,-5.1680481039,15.0206761932,57.59,-7.49,58.0750221696,133.18,43.0863837227,0.1419518961,43.0866175586,-14.1036162773,-5.1680481039,15.0206761932,57.19,5.31,57.4359834947,131.84,42.2963837227,-10.7280481039,43.635708910700004,-14.1036162773,-5.1680481039,15.0206761932,56.4,-5.5600000000000005,56.6733941105,133.18,41.0563837227,-16.7280481039,44.333443784,-14.1036162773,-5.1680481039,15.0206761932,55.16,-11.56,56.3583108335,131.04
2019-05-27 19:00:00,44.5776172857,-13.1511144968,46.4770456826,-13.1423827143,-4.9811144968,14.0546691544,57.72,-8.17,58.2953454403,133.12,43.1176172857,-22.0511144968,48.4291293639,-13.1423827143,-4.9811144968,14.0546691544,56.26,-17.07,58.7926228365,131.24,42.8976172857,-12.9111144968,44.7984647766,-13.1423827143,-4.9811144968,14.0546691544,56.04,-7.93,56.5982906102,133.29,42.1876172857,-0.1511144968,42.1878879282,-13.1423827143,-4.9811144968,14.0546691544,55.33,4.83,55.5404159149,132.14,41.7376172857,-10.9811144968,43.1580070472,-13.1423827143,-4.9811144968,14.0546691544,54.88,-6.0,55.2070140471,133.29,40.2176172857,-17.6611144968,43.9246138903,-13.1423827143,-4.9811144968,14.0546691544,53.36,-12.68,54.8458931917,131.24
2019-05-27 19:30:00,44.1691673913,-13.7531081697,46.2608185441,-14.1208326087,-5.2231081697,15.0558550908,58.29,-8.53,58.9108224353,133.12,42.7291673913,-22.6631081697,48.3673259325,-14.1208326087,-5.2231081697,15.0558550908,56.85,-17.44,59.4649148658,131.24,42.4891673913,-13.5031081697,44.5832174237,-14.1208326087,-5.2231081697,15.0558550908,56.61,-8.28,57.2123282169,133.53,41.8191673913,-0.6831081697,41.8247462404,-14.1208326087,-5.2231081697,15.0558550908,55.94,4.54,56.1239271612,132.14,41.3191673913,-11.583108169700001,42.9120261556,-14.1208326087,-5.2231081697,15.0558550908,55.44,-6.36,55.8036127863,133.53,39.8791673913,-18.2231081697,43.8455204461,-14.1208326087,-5.2231081697,15.0558550908,54.0,-13.0,55.542776308,131.24
2019-05-27 20:00:00,44.2796841127,-14.1139488812,46.474659527,-14.6903158873,-5.3439488812,15.6321198343,58.97,-8.77,59.6185692549,133.32,42.3996841127,-23.0939488812,48.2810903749,-14.6903158873,-5.3439488812,15.6321198343,57.09,-17.75,59.7857056494,131.34,42.5696841127,-13.8439488812,44.7641924543,-14.6903158873,-5.3439488812,15.6321198343,57.26,-8.5,57.8874563269,133.4,41.4696841127,-1.1039488812,41.4843754146,-14.6903158873,-5.3439488812,15.6321198343,56.16,4.24,56.3198295452,132.24,41.4296841127,-11.9039488812,43.1059476714,-14.6903158873,-5.3439488812,15.6321198343,56.12,-6.5600000000000005,56.5021061554,133.4,39.5096841127,-18.4239488812,43.5942316261,-14.6903158873,-5.3439488812,15.6321198343,54.2,-13.08,55.7559539422,131.34
2019-05-27 20:30:00,43.827534037,-14.5215149494,46.170630667,-14.982465963,-5.3915149494,15.9230248314,58.81,-9.13,59.5144772303,133.51,42.017534037,-23.5515149494,48.1679044901,-14.982465963,-5.3915149494,15.9230248314,57.0,-18.16,59.8229521171,131.45,42.137534037,-14.2415149494,44.479124573,-14.982465963,-5.3915149494,15.9230248314,57.12,-8.85,57.8015302566,133.52,41.107534037,-1.5115149494,41.135313686,-14.982465963,-5.3915149494,15.9230248314,56.09,3.88,56.2240384533,132.24,41.017534037,-12.3115149494,42.8253604635,-14.982465963,-5.3915149494,15.9230248314,56.0,-6.92,56.4259372984,133.52,39.177534037,-18.3915149494,43.2796371907,-14.982465963,-5.3915149494,15.9230248314,54.16,-13.0,55.6983446792,131.45
2019-05-27 21:00:00,43.9855506909,-14.8833003719,46.4353453691,-14.9644493091,-5.3733003719,15.8999088051,58.95,-9.51,59.7121645898,133.61,42.0055506909,-23.8233003719,48.290950803,-14.9644493091,-5.3733003719,15.8999088051,56.97,-18.45,59.8830810831,131.53,42.2955506909,-14.5933003719,44.7423515698,-14.9644493091,-5.3733003719,15.8999088051,57.26,-9.22,57.9975516725,133.86,41.0855506909,-1.7733003719,41.1238017429,-14.9644493091,-5.3733003719,15.8999088051,56.05,3.6,56.1654920748,132.42,41.1555506909,-12.6933003719,43.0685410364,-14.9644493091,-5.3733003719,15.8999088051,56.12,-7.32,56.5953779031,133.86,39.1555506909,-19.2133003719,43.6154566764,-14.9644493091,-5.3733003719,15.8999088051,54.12,-13.84,55.8616147278,131.53
2019-05-27 21:30:00,42.8330341319,-15.7578479824,45.6396602308,-15.1069658681,-5.2878479824,16.0056788055,57.94,-10.47,58.878387376,133.35,41.0830341319,-23.5178479824,47.3381967042,-15.1069658681,-5.2878479824,16.0056788055,56.19,-18.23,59.0732511379,131.28,41.1830341319,-15.4478479824,43.9849782039,-15.1069658681,-5.2878479824,16.0056788055,56.29,-10.16,57.199560313,133.49,40.1830341319,-1.5478479824,40.2128345858,-15.1069658681,-5.2878479824,16.0056788055,55.29,3.74,55.4163486708,132.18,40.0930341319,-13.4878479824,42.3009861481,-15.1069658681,-5.2878479824,16.0056788055,55.2,-8.2,55.8057344724,133.49,38.2530341319,-19.1678479824,42.7866920499,-15.1069658681,-5.2878479824,16.0056788055,53.36,-13.88,55.1356871726,131.28
2019-05-27 22:00:00,41.2838667511,-16.5479520238,44.4768745542,-15.3161332489,-5.1579520238,16.1613244128,56.6,-11.39,57.7346698267,133.64,39.7238667511,-24.3179520238,46.5762641298,-15.3161332489,-5.1579520238,16.1613244128,55.04,-19.16,58.2795607396,131.45,39.6838667511,-16.2279520238,42.8737181407,-15.3161332489,-5.1579520238,16.1613244128,55.0,-11.07,56.1029847691,133.87,38.8638667511,-2.2679520238,38.9299851686,-15.3161332489,-5.1579520238,16.1613244128,54.18,2.89,54.2570225869,132.37,38.6038667511,-14.3179520238,41.1735628564,-15.3161332489,-5.1579520238,16.1613244128,53.92,-9.16,54.6925223408,133.87,36.9638667511,-19.3179520238,41.7074419689,-15.3161332489,-5.1579520238,16.1613244128,52.28,-14.16,54.1636778663,131.45
2019-05-27 22:30:00,38.8353166785,-16.9583923246,42.376513445,-14.6546833215,-4.9983923246,15.4836581299,53.49,-11.96,54.8107808738,134.12,37.6553166785,-24.9383923246,45.1646574868,-14.6546833215,-4.9983923246,15.4836581299,52.31,-19.94,55.9816014419,131.89,37.3553166785,-16.6483923246,40.8972939343,-14.6546833215,-4.9983923246,15.4836581299,52.01,-11.65,53.2988048646,134.22,36.8753166785,-2.7183923246,36.9753787942,-14.6546833215,-4.9983923246,15.4836581299,51.53,2.2800000000000002,51.5804158572,132.85,36.2653166785,-14.7983923246,39.168426177,-14.6546833215,-4.9983923246,15.4836581299,50.92,-9.8,51.8544732882,134.22,35.1053166785,-19.5583923246,40.185992204,-14.6546833215,-4.9983923246,15.4836581299,49.76,-14.56,51.8464193556,131.89
2019-05-27 23:00:00,36.7780667,-17.3839726811,40.6795857448,-13.6919333,-4.6639726811,14.4644971797,50.47,-12.72,52.0482401239,134.68,34.9980667,-26.0639726811,43.6370868031,-13.6919333,-4.6639726811,14.4644971797,48.69,-21.4,53.1852996607,132.6,35.3880667,-17.0739726811,39.2916760635,-13.6919333,-4.6639726811,14.4644971797,49.08,-12.41,50.6246432086,134.8,34.3180667,-3.6939726811,34.5163024699,-13.6919333,-4.6639726811,14.4644971797,48.01,0.97,48.0197980004,133.58,34.3080667,-15.2639726811,37.5503968382,-13.6919333,-4.6639726811,14.4644971797,48.0,-10.6,49.1564848214,134.8,32.5880667,-21.1839726811,38.8682748498,-13.6919333,-4.6639726811,14.4644971797,46.28,-16.52,49.14009361,132.6
2019-05-27 23:30:00,34.5351667248,-17.9280398072,38.9113396331,-12.2948332752,-4.2680398072,13.0145721813,46.83,-13.66,48.7816000148,134.94,32.7051667248,-26.1180398072,41.8542701987,-12.2948332752,-4.2680398072,13.0145721813,45.0,-21.85,50.0242191343,132.72,33.2851667248,-17.6280398072,37.6649719414,-12.2948332752,-4.2680398072,13.0145721813,45.58,-13.36,47.4976420467,135.07,32.1251667248,-3.6380398072,32.3305068122,-12.2948332752,-4.2680398072,13.0145721813,44.42,0.63,44.4244673575,133.8,32.2651667248,-15.8680398072,35.9560241281,-12.2948332752,-4.2680398072,13.0145721813,44.56,-11.6,46.0451256921,135.07,30.5051667248,-19.9880398072,36.4703568977,-12.2948332752,-4.2680398072,13.0145721813,42.8,-15.72,45.5955962786,132.72
2019-05-28 00:00:00,32.8192501189,-18.2419308214,37.5482518696,-11.4807498811,-3.9619308214,12.1451436248,44.3,-14.28,46.5446925009,135.51,30.5992501189,-27.1819308214,40.9288586577,-11.4807498811,-3.9619308214,12.1451436248,42.08,-23.22,48.0613649411,133.45,31.6292501189,-18.3619308214,36.5728036466,-11.4807498811,-3.9619308214,12.1451436248,43.11,-14.4,45.4514257202,135.71,30.1392501189,-4.4619308214,30.4677407168,-11.4807498811,-3.9619308214,12.1451436248,41.62,-0.5,41.6230032554,134.52,30.5992501189,-16.2819308214,34.6614393687,-11.4807498811,-3.9619308214,12.1451436248,42.08,-12.32,43.8464228872,135.71,28.5992501189,-20.6819308214,35.2938998959,-11.4807498811,-3.9619308214,12.1451436248,40.08,-16.72,43.4276962318,133.45
2019-05-28 00:30:00,31.3747833921,-16.7403935395,35.5614652223,-10.9752166079,-3.8003935395,11.6145757841,42.35,-12.94,44.2827968855,133.33,30.4447833921,-21.3703935395,37.1964857994,-10.9752166079,-3.8003935395,11.6145757841,41.42,-17.57,44.9924582569,133.24,29.9647833921,-17.6903935395,34.7971014212,-10.9752166079,-3.8003935395,11.6145757841,40.94,-13.89,43.2321142208,133.36,29.9447833921,1.0396064605,29.9628241992,-10.9752166079,-3.8003935395,11.6145757841,40.92,4.84,41.205242384900004,134.2,28.5447833921,-35.3603935395,45.4440545085,-10.9752166079,-3.8003935395,11.6145757841,39.52,-31.56,50.5753299544,133.36,28.2647833921,-17.0403935395,33.004135986,-10.9752166079,-3.8003935395,11.6145757841,39.24,-13.24,41.4134664089,133.24
2019-05-28 01:00:00,30.4313834208,-17.3627473976,35.0361826416,-10.8086165792,-3.7227473976,11.4317557944,41.24,-13.64,43.4371638116,133.66,29.5413834208,-20.9327473976,36.2059835942,-10.8086165792,-3.7227473976,11.4317557944,40.35,-17.21,43.8669191989,133.48,29.0713834208,-18.3027473976,34.3531060648,-10.8086165792,-3.7227473976,11.4317557944,39.88,-14.58,42.4616391582,134.06,29.0613834208,1.5672526024,29.1036129553,-10.8086165792,-3.7227473976,11.4317557944,39.87,5.29,40.2194107366,134.42,27.7113834208,-36.0827473976,45.4959935693,-10.8086165792,-3.7227473976,11.4317557944,38.52,-32.36,50.308647368,134.06,27.4313834208,-17.0827473976,32.3156472166,-10.8086165792,-3.7227473976,11.4317557944,38.24,-13.36,40.5066315558,133.48
2019-05-28 01:30:00,30.6763167884,-17.6064703868,35.369820627,-10.8536832116,-3.7564703868000002,11.4853606397,41.53,-13.85,43.7785723842,133.96,29.8063167884,-20.6064703868,36.235937166,-10.8536832116,-3.7564703868000002,11.4853606397,40.66,-16.85,44.0131582598,133.48,29.3063167884,-18.5264703868,34.6711740311,-10.8536832116,-3.7564703868000002,11.4853606397,40.16,-14.77,42.7899345641,134.25,29.3263167884,1.9235296132,29.3893317812,-10.8536832116,-3.7564703868000002,11.4853606397,40.18,5.68,40.579487429,134.42,27.9463167884,-36.3564703868,45.8561834547,-10.8536832116,-3.7564703868000002,11.4853606397,38.8,-32.6,50.6774111415,134.25,27.6663167884,-16.1164703868,32.0182089188,-10.8536832116,-3.7564703868000002,11.4853606397,38.52,-12.36,40.4544187945,133.48
2019-05-28 02:00:00,30.3317000868,-17.732090927,35.134585223,-11.3682999132,-3.892090927,12.016098148,41.7,-13.84,43.9367226816,134.25,29.3617000868,-21.302090927,36.2751775991,-11.3682999132,-3.892090927,12.016098148,40.73,-17.41,44.29493199,133.48,28.9517000868,-18.652090927,34.4398233715,-11.3682999132,-3.892090927,12.016098148,40.32,-14.76,42.9366975908,134.36,28.8817000868,1.247909073,28.9086470966,-11.3682999132,-3.892090927,12.016098148,40.25,5.14,40.5768665621,134.42,27.5917000868,-36.492090927,45.7490394861,-11.3682999132,-3.892090927,12.016098148,38.96,-32.6,50.800015748,134.36,27.2317000868,-16.652090927,31.9195492113,-11.3682999132,-3.892090927,12.016098148,38.6,-12.76,40.654367539,133.48
2019-05-28 02:30:00,29.5147001341,-17.7023231031,34.4164171182,-11.2752998659,-3.8623231031,11.9184699865,40.79,-13.84,43.0740026002,134.25,28.6747001341,-21.3123231031,35.7274900298,-11.2752998659,-3.8623231031,11.9184699865,39.95,-17.45,43.5947817978,133.48,28.1747001341,-18.6423231031,33.783870979,-11.2752998659,-3.8623231031,11.9184699865,39.45,-14.78,42.127792489,134.36,28.2047001341,1.2876768969,28.2340790791,-11.2752998659,-3.8623231031,11.9184699865,39.48,5.15,39.8144810339,134.42,26.8447001341,-36.5423231031,45.3429079688,-11.2752998659,-3.8623231031,11.9184699865,38.12,-32.68,50.2107239542,134.36,26.5647001341,-16.3023231031,31.1680771267,-11.2752998659,-3.8623231031,11.9184699865,37.84,-12.44,39.8323888312,133.48
2019-05-28 03:00:00,29.0893500465,-17.8862382107,34.1483206536,-11.1006499535,-3.7862382107,11.728598773,40.19,-14.1,42.5916200678,134.11,28.0693500465,-21.5162382107,35.3671728977,-11.1006499535,-3.7862382107,11.728598773,39.17,-17.73,42.995834682,133.48,27.7693500465,-18.8062382107,33.5382080267,-11.1006499535,-3.7862382107,11.728598773,38.87,-15.02,41.6710607016,134.17,27.6293500465,1.0337617893,27.6486825623,-11.1006499535,-3.7862382107,11.728598773,38.73,4.82,39.0287752818,134.58,26.4193500465,-36.6662382107,45.1928653817,-11.1006499535,-3.7862382107,11.728598773,37.52,-32.88,49.8883232831,134.17,26.0193500465,-17.3462382107,31.2713696039,-11.1006499535,-3.7862382107,11.728598773,37.12,-13.56,39.5192105184,133.48
2019-05-28 03:30:00,28.7427000313,-18.0371909668,33.933509442100004,-11.1472999687,-3.7671909668,11.7666488166,39.89,-14.27,42.3656110543,134.35,27.7027000313,-21.6371909668,35.1512108178,-11.1472999687,-3.7671909668,11.7666488166,38.85,-17.87,42.7628273153,133.75,27.4427000313,-18.9671909668,33.3594981703,-11.1472999687,-3.7671909668,11.7666488166,38.59,-15.2,41.4756326052,134.36,27.2727000313,0.9828090332,27.2904027195,-11.1472999687,-3.7671909668,11.7666488166,38.42,4.75,38.7125160639,134.88,26.0927000313,-36.8871909668,45.1828933595,-11.1472999687,-3.7671909668,11.7666488166,37.24,-33.12,49.8372551411,134.36,25.6527000313,-17.6471909668,31.1365439301,-11.1472999687,-3.7671909668,11.7666488166,36.8,-13.88,39.3305784346,133.75
2019-05-28 04:00:00,28.3852667205,-18.1213783083,33.676515832,-11.0647332795,-3.7413783083,11.6801641338,39.45,-14.38,41.9891283548,134.18,27.3352667205,-21.731378308300002,34.920905055,-11.0647332795,-3.7413783083,11.6801641338,38.4,-17.99,42.4051895409,133.75,27.0852667205,-19.0413783083,33.1086961567,-11.0647332795,-3.7413783083,11.6801641338,38.15,-15.3,41.1036798839,134.19,26.9152667205,0.8486216917,26.9286416555,-11.0647332795,-3.7413783083,11.6801641338,37.98,4.59,38.2563524137,134.88,25.7752667205,-36.9413783083,45.0447533663,-11.0647332795,-3.7413783083,11.6801641338,36.84,-33.2,49.5925962216,134.19,25.2952667205,-17.5413783083,30.7823077662,-11.0647332795,-3.7413783083,11.6801641338,36.36,-13.8,38.8907392576,133.75
2019-05-28 04:30:00,28.2979000811,-17.9867906399,33.5305202245,-10.9920999189,-3.7467906399,11.6131262254,39.29,-14.24,41.7909284415,134.46,27.4879000811,-21.5367906399,34.9201661213,-10.9920999189,-3.7467906399,11.6131262254,38.48,-17.79,42.3933308434,133.58,27.0279000811,-18.9267906399,32.9959207588,-10.9920999189,-3.7467906399,11.6131262254,38.02,-15.18,40.9384025091,134.49,27.0679000811,1.0732093601,27.08916745,-10.9920999189,-3.7467906399,11.6131262254,38.06,4.82,38.3639935356,134.64,25.6879000811,-36.8267906399,44.9007875144,-10.9920999189,-3.7467906399,11.6131262254,36.68,-33.08,49.3934084671,134.49,25.4479000811,-17.2267906399,30.7304073239,-10.9920999189,-3.7467906399,11.6131262254,36.44,-13.48,38.8533653626,133.58
2019-05-28 05:00:00,28.2887500616,-17.9914823916,33.5253160864,-10.9712499384,-3.7414823916,11.5916787265,39.26,-14.25,41.766135804,134.15,27.4487500616,-21.5314823916,34.886080518200004,-10.9712499384,-3.7414823916,11.5916787265,38.42,-17.79,42.3388769336,133.4,27.0087500616,-18.9114823916,32.9714535036,-10.9712499384,-3.7414823916,11.5916787265,37.98,-15.17,40.8975463812,134.19,27.0387500616,0.9985176084,27.0571809749,-10.9712499384,-3.7414823916,11.5916787265,38.01,4.74,38.3044083625,134.53,25.6287500616,-36.7814823916,44.8297922887,-10.9712499384,-3.7414823916,11.5916787265,36.6,-33.04,49.3072165104,134.19,25.4287500616,-17.4214823916,30.8241687384,-10.9712499384,-3.7414823916,11.5916787265,36.4,-13.68,38.8857608901,133.4
2019-05-28 05:30:00,28.7016333684,-17.6517146097,33.6952042088,-11.2583666316,-3.8417146097,11.8957803592,39.96,-13.81,42.2790456373,133.52,28.1816333684,-21.0717146097,35.1883733057,-11.2583666316,-3.8417146097,11.8957803592,39.44,-17.23,43.039359893,133.4,27.3816333684,-18.5917146097,33.0969137239,-11.2583666316,-3.8417146097,11.8957803592,38.64,-14.75,41.359546661,133.86,27.7316333684,1.3782853903,27.7658632118,-11.2583666316,-3.8417146097,11.8957803592,38.99,5.22,39.3378761501,134.33,26.0616333684,-36.3617146097,44.736819547,-11.2583666316,-3.8417146097,11.8957803592,37.32,-32.52,49.5008363566,133.86,26.1016333684,-17.2817146097,31.3041997877,-11.2583666316,-3.8417146097,11.8957803592,37.36,-13.44,39.703944388400004,133.4
2019-05-28 06:00:00,29.8611834475,-17.6042126508,34.6640819862,-11.6288165525,-3.9742126508,12.289171681,41.49,-13.63,43.6714666573,133.52,29.5211834475,-20.2142126508,35.7786900995,-11.6288165525,-3.9742126508,12.289171681,41.15,-16.24,44.2386719963,132.96,28.4911834475,-18.5242126508,33.9837312338,-11.6288165525,-3.9742126508,12.289171681,40.12,-14.55,42.6768895305,133.59,29.0311834475,2.1257873492,29.108909018,-11.6288165525,-3.9742126508,12.289171681,40.66,6.1,41.1150288824,134.0,27.1311834475,-36.2142126508,45.2500863334,-11.6288165525,-3.9742126508,12.289171681,38.76,-32.24,50.415822913,133.59,27.3311834475,-16.5342126508,31.943290009400002,-11.6288165525,-3.9742126508,12.289171681,38.96,-12.56,40.9345233269,132.96
2019-05-28 06:30:00,33.5627000965,-15.9408661046,37.1559692369,-12.8672999035,-4.3808661046,13.5926228018,46.43,-11.56,47.8474502978,133.2,33.2527000965,-19.3708661046,38.4834057401,-12.8672999035,-4.3808661046,13.5926228018,46.12,-14.99,48.4948914835,133.11,31.9627000965,-16.9008661046,36.1559604014,-12.8672999035,-4.3808661046,13.5926228018,44.83,-12.52,46.5454541282,133.59,32.6127000965,2.9491338954,32.7457722205,-12.8672999035,-4.3808661046,13.5926228018,45.48,7.33,46.0669002647,134.07,30.5327000965,-34.4608661046,46.041253978,-12.8672999035,-4.3808661046,13.5926228018,43.4,-30.08,52.8049846132,133.59,30.8127000965,-14.9408661046,34.2440062959,-12.8672999035,-4.3808661046,13.5926228018,43.68,-10.56,44.9383577804,133.11
2019-05-28 07:00:00,36.2858000931,-14.6277196799,39.1232599796,-13.6141999069,-4.6677196799,14.3921522406,49.9,-9.96,50.8842962023,133.48,36.2358000931,-17.6977196799,40.3266969916,-13.6141999069,-4.6677196799,14.3921522406,49.85,-13.03,51.5247843275,132.82,34.5358000931,-15.6077196799,37.8988443317,-13.6141999069,-4.6677196799,14.3921522406,48.15,-10.94,49.3771819771,133.5,35.4958000931,4.6322803201,35.7967854033,-13.6141999069,-4.6677196799,14.3921522406,49.11,9.3,49.9828180478,133.76,33.0658000931,-33.1077196799,46.7917539551,-13.6141999069,-4.6677196799,14.3921522406,46.68,-28.44,54.6612842879,133.5,33.6258000931,-14.8677196799,36.7660647932,-13.6141999069,-4.6677196799,14.3921522406,47.24,-10.2,48.3286416114,132.82
2019-05-28 07:30:00,40.4026334177,-13.1523314417,42.4894882228,-14.1673665823,-4.8923314417,14.988301532,54.57,-8.26,55.1915980925,133.92,40.2626334177,-16.0223314417,43.3335292188,-14.1673665823,-4.8923314417,14.988301532,54.43,-11.13,55.5562939729,133.19,38.4726334177,-14.1623314417,40.9965261206,-14.1673665823,-4.8923314417,14.988301532,52.64,-9.27,53.45,134.07,39.3726334177,6.3276685583,39.8778591655,-14.1673665823,-4.8923314417,14.988301532,53.54,11.22,54.7030163702,134.14,36.9526334177,-31.6523314417,48.6555978506,-14.1673665823,-4.8923314417,14.988301532,51.12,-26.76,57.7005372592,134.07,37.3926334177,-13.0123314417,39.5920421734,-14.1673665823,-4.8923314417,14.988301532,51.56,-8.12,52.1954787314,133.19
2019-05-28 08:00:00,43.0183167419,-11.4321153139,44.5114461218,-14.5316832581,-5.0321153139,15.3782964871,57.55,-6.4,57.9047709606,133.25,42.8983167419,-14.2021153139,45.1881141306,-14.5316832581,-5.0321153139,15.3782964871,57.43,-9.17,58.1574913489,132.71,40.9583167419,-12.4721153139,42.8151535176,-14.5316832581,-5.0321153139,15.3782964871,55.49,-7.44,55.9865492775,133.36,41.9183167419,7.9678846861,42.6688699739,-14.5316832581,-5.0321153139,15.3782964871,56.45,13.0,57.9275625242,133.65,39.3483167419,-29.7921153139,49.3544340996,-14.5316832581,-5.0321153139,15.3782964871,53.88,-24.76,59.2968127305,133.36,39.8283167419,-12.3921153139,41.7116211198,-14.5316832581,-5.0321153139,15.3782964871,54.36,-7.36,54.8559859997,132.71
2019-05-28 08:30:00,44.6158667659,-9.8724676635,45.6950892881,-14.6941332341,-5.2424676635,15.6013146466,59.31,-4.63,59.4904446109,132.53,45.2858667659,-12.3224676635,46.9324294924,-14.6941332341,-5.2424676635,15.6013146466,59.98,-7.08,60.3964138008,132.19,42.4958667659,-10.9424676635,43.882072544,-14.6941332341,-5.2424676635,15.6013146466,57.19,-5.7,57.473351216,133.01,44.2058667659,9.6475323365,45.2463649005,-14.6941332341,-5.2424676635,15.6013146466,58.9,14.89,60.7529595987,133.13,40.8258667659,-28.1224676635,49.5744347893,-14.6941332341,-5.2424676635,15.6013146466,55.52,-22.88,60.0496860941,133.01,42.0258667659,-10.6824676635,43.3622945981,-14.6941332341,-5.2424676635,15.6013146466,56.72,-5.44,56.9802772896,132.19
2019-05-28 09:00:00,45.8083834085,-8.3650776654,46.565894331,-13.7516165915,-4.9750776654,14.6238967671,59.56,-3.39,59.6563969747,132.19,46.1283834085,-10.7750776654,47.3701388491,-13.7516165915,-4.9750776654,14.6238967671,59.88,-5.8,60.1602393612,131.37,43.6583834085,-9.4650776654,44.6726105915,-13.7516165915,-4.9750776654,14.6238967671,57.41,-4.49,57.5853123635,132.19,45.0383834085,10.9949223346,46.3610213131,-13.7516165915,-4.9750776654,14.6238967671,58.79,15.97,60.9204809567,132.3,41.9283834085,-26.4550776654,49.57681383,-13.7516165915,-4.9750776654,14.6238967671,55.68,-21.48,59.679584449000004,132.19,42.8483834085,-10.0950776654,44.0215237559,-13.7516165915,-4.9750776654,14.6238967671,56.6,-5.12,56.8311041596,131.37
2019-05-28 09:30:00,47.9856500817,-7.0501295184,48.5007931893,-12.0743499183,-4.3901295184,12.8476909652,60.06,-2.66,60.1188755717,131.94,48.0156500817,-8.8501295184,48.8244554016,-12.0743499183,-4.3901295184,12.8476909652,60.09,-4.46,60.2552877348,131.26,45.8056500817,-8.1601295184,46.5268233728,-12.0743499183,-4.3901295184,12.8476909652,57.88,-3.77,58.0026490774,132.19,46.9256500817,12.7998704816,48.6400382395,-12.0743499183,-4.3901295184,12.8476909652,59.0,17.19,61.4532025203,132.19,44.0856500817,-25.1501295184,50.7550348037,-12.0743499183,-4.3901295184,12.8476909652,56.16,-20.76,59.8742281787,132.19,44.6456500817,-8.5901295184,45.4645399885,-12.0743499183,-4.3901295184,12.8476909652,56.72,-4.2,56.8752881311,131.26
2019-05-28 10:00:00,47.2213666997,-6.2060701019,47.627437251,-9.2486333003,-3.8660701019,10.0241566207,56.47,-2.34,56.5184615856,132.19,47.4213666997,-8.0160701019,48.0941098218,-9.2486333003,-3.8660701019,10.0241566207,56.67,-4.15,56.821751117,131.26,45.1813666997,-7.3760701019,45.7794965787,-9.2486333003,-3.8660701019,10.0241566207,54.43,-3.51,54.5430563867,132.19,46.3713666997,13.6239298981,48.3313057497,-9.2486333003,-3.8660701019,10.0241566207,55.62,17.49,58.3050984049,132.19,43.4313666997,-24.4260701019,49.8288722934,-9.2486333003,-3.8660701019,10.0241566207,52.68,-20.56,56.5499425287,132.19,44.1513666997,-7.8660701019,44.8466079018,-9.2486333003,-3.8660701019,10.0241566207,53.4,-4.0,53.5496031731,131.26
2019-05-28 10:30:00,48.8972000039,-6.4464705965,49.3203117526,-11.6127999961,-4.4064705965,12.4207128163,60.51,-2.04,60.5443779388,132.03,47.9672000039,-8.5264705965,48.7191233198,-11.6127999961,-4.4064705965,12.4207128163,59.58,-4.12,59.7222805995,131.26,46.6772000039,-7.5864705965,47.2896979935,-11.6127999961,-4.4064705965,12.4207128163,58.29,-3.18,58.3766777061,132.09,46.8872000039,13.1235294035,48.689183072,-11.6127999961,-4.4064705965,12.4207128163,58.5,17.53,61.0700491239,132.19,44.9072000039,-24.5264705965,51.1683923151,-11.6127999961,-4.4064705965,12.4207128163,56.52,-20.12,59.9943730695,132.09,44.6272000039,-7.7664705965,45.297958516,-11.6127999961,-4.4064705965,12.4207128163,56.24,-3.36,56.3402804395,131.26
2019-05-28 11:00:00,49.8208667095,-5.7262705169,50.1488677212,-13.1691332905,-4.6562705169,13.9680681109,62.99,-1.07,62.999087295,131.26,50.1108667095,-7.9962705169,50.7448451033,-13.1691332905,-4.6562705169,13.9680681109,63.28,-3.34,63.368083449,131.04,47.5108667095,-6.8562705169000004,48.0030301219,-13.1691332905,-4.6562705169,13.9680681109,60.68,-2.2,60.7198682476,131.26,48.9208667095,13.5437294831,50.7610461665,-13.1691332905,-4.6562705169,13.9680681109,62.09,18.2,64.7024582222,131.84,45.7108667095,-23.6962705169,51.4878293555,-13.1691332905,-4.6562705169,13.9680681109,58.88,-19.04,61.8819521347,131.26,46.5508667095,-5.8562705169000004,46.9177908236,-13.1691332905,-4.6562705169,13.9680681109,59.72,-1.2,59.7320550458,131.04
2019-05-28 11:30:00,48.5540333401,-5.7108581015,48.8887313585,-11.1959666599,-4.3908581015,12.026192428,59.75,-1.32,59.7645789745,131.26,49.7540333401,-7.7908581015,50.3603147683,-11.1959666599,-4.3908581015,12.026192428,60.95,-3.4,61.0447581697,131.04,46.3840333401,-6.8808581015,46.8916277933,-11.1959666599,-4.3908581015,12.026192428,57.58,-2.49,57.6338138596,131.56,48.5940333401,13.7291418985,50.4962316765,-11.1959666599,-4.3908581015,12.026192428,59.79,18.12,62.4754231678,131.84,44.6040333401,-23.7508581015,50.5333855066,-11.1959666599,-4.3908581015,12.026192428,55.8,-19.36,59.0630984626,131.56,46.2440333401,-5.9908581015,46.6304728729,-11.1959666599,-4.3908581015,12.026192428,57.44,-1.6,57.4622798016,131.04
2019-05-28 12:00:00,49.2442167413,-6.1049014277,49.6211920846,-12.4557832587,-4.6749014277,13.3041812956,61.7,-1.43,61.716569088,131.37,50.0442167413,-8.2549014277,50.7204793631,-12.4557832587,-4.6749014277,13.3041812956,62.5,-3.58,62.6024472365,131.04,46.9842167413,-7.2349014277,47.537989245,-12.4557832587,-4.6749014277,13.3041812956,59.44,-2.56,59.4951023194,131.48,48.8642167413,13.2650985723,50.6327415599,-12.4557832587,-4.6749014277,13.3041812956,61.32,17.94,63.8904218174,131.97,45.1442167413,-24.0749014277,51.1624978273,-12.4557832587,-4.6749014277,13.3041812956,57.6,-19.4,60.7792727828,131.48,46.5042167413,-6.6749014277,46.9808097396,-12.4557832587,-4.6749014277,13.3041812956,58.96,-2.0,58.9939115503,131.04
2019-05-28 12:30:00,48.1912834178,-6.0636122444,48.5712588977,-10.7187165822,-4.2036122444,11.5135242681,58.91,-1.8599999999999999,58.9393561214,131.26,49.4512834178,-6.9436122444,49.9363913661,-10.7187165822,-4.2036122444,11.5135242681,60.17,-2.74,60.2323542625,130.32,46.0412834178,-7.2036122444,46.6014142288,-10.7187165822,-4.2036122444,11.5135242681,56.76,-3.0,56.839225892,131.26,48.3112834178,14.3563877556,50.3992656183,-10.7187165822,-4.2036122444,11.5135242681,59.03,18.56,61.8790311818,131.26,44.2812834178,-23.9236122444,50.3306197453,-10.7187165822,-4.2036122444,11.5135242681,55.0,-19.72,58.4284040515,131.26,45.9612834178,-4.4836122444,46.179458119,-10.7187165822,-4.2036122444,11.5135242681,56.68,-0.28,56.6806915978,130.32
2019-05-28 13:00:00,48.254533338,-5.6152374355,48.5801490233,-9.255466662,-3.8652374355,10.030140755,57.51,-1.75,57.5366196435,131.26,49.044533338,-6.6852374355,49.4980671331,-9.255466662,-3.8652374355,10.030140755,58.3,-2.8200000000000003,58.3681625546,130.32,46.174533338,-6.7652374355,46.667504395899996,-9.255466662,-3.8652374355,10.030140755,55.43,-2.9,55.5058096058,131.26,47.944533338,14.6047625645,50.1196305509,-9.255466662,-3.8652374355,10.030140755,57.2,18.47,60.1080768283,131.26,44.384533338,-23.5452374355,50.2430592772,-9.255466662,-3.8652374355,10.030140755,53.64,-19.68,57.1362581904,131.26,45.584533338,-4.4252374355,45.798825378000004,-9.255466662,-3.8652374355,10.030140755,54.84,-0.56,54.8428591523,130.32
2019-05-28 13:30:00,47.4479333677,-5.7169827163,47.7911108078,-7.9720666323,-3.5069827163,8.7093498128,55.42,-2.21,55.4640469133,131.26,47.9579333677,-6.8869827163,48.4499112882,-7.9720666323,-3.5069827163,8.7093498128,55.93,-3.38,56.0320381568,130.72,45.4179333677,-6.8769827163,45.9356241133,-7.9720666323,-3.5069827163,8.7093498128,53.39,-3.37,53.4962522052,131.26,46.9479333677,14.4930172837,49.1340614797,-7.9720666323,-3.5069827163,8.7093498128,54.92,18.0,57.7945187712,131.46,43.7079333677,-23.7869827163,49.7614708989,-7.9720666323,-3.5069827163,8.7093498128,51.68,-20.28,55.51667137,131.26,44.6679333677,-5.5869827163,45.015982131,-7.9720666323,-3.5069827163,8.7093498128,52.64,-2.08,52.681078197,130.72
2019-05-28 14:00:00,48.2802666838,-5.0718025609,48.5459301309,-7.4297333162,-3.4718025609,8.2008749638,55.71,-1.6,55.7329713904,131.26,47.8602666838,-6.3118025609,48.2746722268,-7.4297333162,-3.4718025609,8.2008749638,55.29,-2.84,55.3628910011,130.32,46.2602666838,-6.2518025609,46.6808023594,-7.4297333162,-3.4718025609,8.2008749638,53.69,-2.7800000000000002,53.7619242587,131.26,46.8402666838,15.0681974391,49.2042798654,-7.4297333162,-3.4718025609,8.2008749638,54.27,18.54,57.3494943308,131.26,44.4902666838,-23.1118025609,50.1352096555,-7.4297333162,-3.4718025609,8.2008749638,51.92,-19.64,55.5105035106,131.26,44.5702666838,-4.2718025609,44.7745124974,-7.4297333162,-3.4718025609,8.2008749638,52.0,-0.8,52.0061534821,130.32
2019-05-28 14:30:00,46.6212334927,-6.061146216,47.0135821421,-9.6387665073,-4.031146216,10.4477729492,56.26,-2.03,56.2966117986,131.26,47.6812334927,-7.061146216,48.2012428602,-9.6387665073,-4.031146216,10.4477729492,57.32,-3.03,57.4000287456,130.56,44.5612334927,-7.231146216,45.1441358981,-9.6387665073,-4.031146216,10.4477729492,54.2,-3.2,54.2943827665,131.26,46.6212334927,14.358853784,48.7823338348,-9.6387665073,-4.031146216,10.4477729492,56.26,18.39,59.1893546172,131.26,42.8412334927,-24.151146216,49.1797636302,-9.6387665073,-4.031146216,10.4477729492,52.48,-20.12,56.2046688452,131.26,44.3212334927,-4.991146216,44.6013820286,-9.6387665073,-4.031146216,10.4477729492,53.96,-0.96,53.9685389834,130.56
2019-05-28 15:00:00,45.9330667231,-5.3558457613,46.2442612916,-7.3369332769,-3.3658457613,8.0721439282,53.27,-1.99,53.307157118,131.26,46.7230667231,-6.3158457613,47.1480102623,-7.3369332769,-3.3658457613,8.0721439282,54.06,-2.95,54.1404294405,130.79,44.0130667231,-6.5558457613000005,44.4986421818,-7.3369332769,-3.3658457613,8.0721439282,51.35,-3.19,51.4489902719,131.59,45.7230667231,15.1141542387,48.1563753715,-7.3369332769,-3.3658457613,8.0721439282,53.06,18.48,56.1860658883,131.73,42.2630667231,-23.5258457613,48.3697449613,-7.3369332769,-3.3658457613,8.0721439282,49.6,-20.16,53.5405042935,131.59,43.4630667231,-4.5258457613,43.6980714544,-7.3369332769,-3.3658457613,8.0721439282,50.8,-1.16,50.8132423685,130.79
2019-05-28 15:30:00,46.2691167209,-5.1373668272,46.5534499264,-5.8608832791,-2.8973668272,6.5379421336,52.13,-2.24,52.1781036451,132.18,45.9191167209,-6.0973668272,46.3221670764,-5.8608832791,-2.8973668272,6.5379421336,51.78,-3.2,51.878785645,131.26,44.3591167209,-6.3373668272,44.8095241501,-5.8608832791,-2.8973668272,6.5379421336,50.22,-3.44,50.337679724,132.19,45.0091167209,15.4026331728,47.5716480338,-5.8608832791,-2.8973668272,6.5379421336,50.87,18.3,54.0615103378,132.19,42.6991167209,-23.4173668272,48.6989490427,-5.8608832791,-2.8973668272,6.5379421336,48.56,-20.52,52.7175871982,132.19,42.7791167209,-4.6173668272,43.0275830583,-5.8608832791,-2.8973668272,6.5379421336,48.64,-1.72,48.6704016832,131.26
2019-05-28 16:00:00,46.8284834156,-5.5797528657,47.159733895,-7.4215165844,-3.2997528657,8.1220242173,54.25,-2.2800000000000002,54.2978903826,132.08,46.9784834156,-6.4997528657,47.4259917276,-7.4215165844,-3.2997528657,8.1220242173,54.4,-3.2,54.494036371,131.26,44.8684834156,-6.7697528657,45.3763193514,-7.4215165844,-3.2997528657,8.1220242173,52.29,-3.47,52.4050093025,132.19,45.9984834156,15.0502471343,48.3980414412,-7.4215165844,-3.2997528657,8.1220242173,53.42,18.35,56.4837932508,132.19,43.1784834156,-23.8597528657,49.3322332444,-7.4215165844,-3.2997528657,8.1220242173,50.6,-20.56,54.6175209983,132.19,43.7784834156,-4.7797528657,44.0386381218,-7.4215165844,-3.2997528657,8.1220242173,51.2,-1.48,51.2213861585,131.26
