Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-28 16:30:00,46.4148500606,-7.1688164094,46.9652023828,-10.0751499394,-4.2088164094,10.918918530300001,56.49,-2.96,56.5674968511,132.19,47.5948500606,-8.0088164094,48.2639709573,-10.0751499394,-4.2088164094,10.918918530300001,57.67,-3.8,57.7950594774,131.26,44.3648500606,-8.3088164094,45.1361977909,-10.0751499394,-4.2088164094,10.918918530300001,54.44,-4.1,54.5941718501,132.19,46.5548500606,13.6311835906,48.5094138311,-10.0751499394,-4.2088164094,10.918918530300001,56.63,17.84,59.3735841936,132.19,42.6448500606,-25.3688164094,49.6201580278,-10.0751499394,-4.2088164094,10.918918530300001,52.72,-21.16,56.8079571891,132.19,44.2848500606,-7.2888164094,44.8806727839,-10.0751499394,-4.2088164094,10.918918530300001,54.36,-3.08,54.4471854185,131.26
2019-05-28 17:00:00,47.3578000364,-7.0706658574,47.8827269477,-10.1921999636,-4.1106658574,10.9899278382,57.55,-2.96,57.6260713566,132.19,48.1678000364,-7.9506658574,48.8195662406,-10.1921999636,-4.1106658574,10.9899278382,58.36,-3.84,58.4861966621,131.26,45.2578000364,-8.1906658574,45.9929937199,-10.1921999636,-4.1106658574,10.9899278382,55.45,-4.08,55.5999001798,132.19,47.1278000364,13.6793341426,49.0729428387,-10.1921999636,-4.1106658574,10.9899278382,57.32,17.79,60.0172183627,132.19,43.5678000364,-25.2306658574,50.3461984624,-10.1921999636,-4.1106658574,10.9899278382,53.76,-21.12,57.7597783929,132.19,44.8478000364,-6.7106658574,45.3470859521,-10.1921999636,-4.1106658574,10.9899278382,55.04,-2.6,55.1013756634,131.26
2019-05-28 17:30:00,48.2348834477,-8.2883443055,48.9418086357,-14.1651165523,-5.0583443055,15.04118925,62.4,-3.23,62.4835410328,132.19,49.3648834477,-9.3283443055,50.2385282954,-14.1651165523,-5.0583443055,15.04118925,63.53,-4.27,63.6733366489,131.26,45.9748834477,-9.3583443055,46.9176780773,-14.1651165523,-5.0583443055,15.04118925,60.14,-4.3,60.2935286743,132.19,48.1648834477,12.3316556945,49.7184646756,-14.1651165523,-5.0583443055,15.04118925,62.33,17.39,64.7104396523,132.19,44.1948834477,-26.2583443055,51.4070848096,-14.1651165523,-5.0583443055,15.04118925,58.36,-21.2,62.0913005179,132.19,45.8748834477,-7.8983443055,46.549852568,-14.1651165523,-5.0583443055,15.04118925,60.04,-2.84,60.1071310245,131.26
2019-05-28 18:00:00,49.3859333472,-8.6060144989,50.1301695402,-15.0340666528,-5.2360144989,15.919767836,64.42,-3.37,64.5080870899,131.97,50.2659333472,-9.7760144989,51.2077583453,-15.0340666528,-5.2360144989,15.919767836,65.3,-4.54,65.4576320989,131.26,47.0359333472,-9.6360144989,48.0128295487,-15.0340666528,-5.2360144989,15.919767836,62.07,-4.4,62.2257575285,132.19,49.0259333472,11.8839855011,50.4457258046,-15.0340666528,-5.2360144989,15.919767836,64.06,17.12,66.3082046205,132.19,45.2859333472,-26.5160144989,52.4777551353,-15.0340666528,-5.2360144989,15.919767836,60.32,-21.28,63.9635896429,132.19,46.6859333472,-8.7160144989,47.4925813285,-15.0340666528,-5.2360144989,15.919767836,61.72,-3.48,61.8180297324,131.26
2019-05-28 18:30:00,49.1989334133,-9.3651499037,50.0823430135,-15.5510665867,-5.5351499037,16.5067730474,64.75,-3.83,64.8631744521,132.07,50.3889334133,-10.5551499037,51.4825776357,-15.5510665867,-5.5351499037,16.5067730474,65.94,-5.02,66.1308097637,131.26,46.8489334133,-10.3851499037,47.9861844752,-15.5510665867,-5.5351499037,16.5067730474,62.4,-4.85,62.5881977692,132.19,49.1389334133,11.1548500963,50.3891402752,-15.5510665867,-5.5351499037,16.5067730474,64.69,16.69,66.8083243316,132.19,45.0489334133,-27.2551499037,52.6521566315,-15.5510665867,-5.5351499037,16.5067730474,60.6,-21.72,64.3748273784,132.19,46.7689334133,-9.6951499037,47.7632606118,-15.5510665867,-5.5351499037,16.5067730474,62.32,-4.16,62.4586903481,131.26
2019-05-28 19:00:00,48.6081500931,-10.0297296108,49.6321239878,-16.0018499069,-5.6697296108,16.9766025548,64.61,-4.36,64.7569432571,132.19,49.7381500931,-11.259729610800001,50.9967164197,-16.0018499069,-5.6697296108,16.9766025548,65.74,-5.59,65.9772362258,131.26,46.2881500931,-11.0297296108,47.5841126252,-16.0018499069,-5.6697296108,16.9766025548,62.29,-5.36,62.5201863401,132.19,48.4981500931,10.4602703892,49.6133834672,-16.0018499069,-5.6697296108,16.9766025548,64.5,16.13,66.4862910682,132.19,44.5181500931,-27.9097296108,52.5434933618,-16.0018499069,-5.6697296108,16.9766025548,60.52,-22.24,64.4770346713,132.19,46.1581500931,-10.0697296108,47.2437749809,-16.0018499069,-5.6697296108,16.9766025548,62.16,-4.4,62.3155325742,131.26
2019-05-28 19:30:00,46.8824834566,-10.8865991086,48.1298794431,-16.2875165434,-5.6765991086,17.2483904348,63.17,-5.21,63.3844854834,132.19,48.1724834566,-12.1465991086,49.6802579732,-16.2875165434,-5.6765991086,17.2483904348,64.46,-6.47,64.7838907445,131.26,44.6024834566,-11.8765991086,46.1566369754,-16.2875165434,-5.6765991086,17.2483904348,60.89,-6.2,61.2048372271,132.19,46.9824834566,9.6334008914,47.9599433328,-16.2875165434,-5.6765991086,17.2483904348,63.27,15.31,65.0959983409,132.19,42.8724834566,-28.7965991086,51.6458513141,-16.2875165434,-5.6765991086,17.2483904348,59.16,-23.12,63.5172417537,132.19,44.7124834566,-10.9965991086,46.0448842849,-16.2875165434,-5.6765991086,17.2483904348,61.0,-5.32,61.2315474245,131.26
2019-05-28 20:00:00,46.0188834379,-11.1438529269,47.3489502622,-16.6311165621,-5.7238529269,17.5885340614,62.65,-5.42,62.8840114815,132.19,47.0188834379,-13.4438529269,48.9030937801,-16.6311165621,-5.7238529269,17.5885340614,63.65,-7.72,64.1164635644,131.89,43.7688834379,-12.1238529269,45.4169898518,-16.6311165621,-5.7238529269,17.5885340614,60.4,-6.4,60.7381264117,132.19,45.8488834379,8.4961470731,46.6294394947,-16.6311165621,-5.7238529269,17.5885340614,62.48,14.22,64.0777558908,132.49,42.0488834379,-29.1638529269,51.1726383521,-16.6311165621,-5.7238529269,17.5885340614,58.68,-23.44,63.18841666,132.19,43.6488834379,-11.7638529269,45.2063409387,-16.6311165621,-5.7238529269,17.5885340614,60.28,-6.04,60.5818454655,131.89
2019-05-28 20:30:00,44.6894501219,-11.8851099297,46.2428674526,-16.7805498781,-5.7151099297,17.7270791649,61.47,-6.17,61.7788782676,132.41,45.4894501219,-14.4651099297,47.733944711,-16.7805498781,-5.7151099297,17.7270791649,62.27,-8.75,62.881757291,132.19,42.5094501219,-12.8551099297,44.4106653966,-16.7805498781,-5.7151099297,17.7270791649,59.29,-7.14,59.7183698706,132.74,44.3694501219,7.6048900703,45.016468732,-16.7805498781,-5.7151099297,17.7270791649,61.15,13.32,62.5839028825,133.13,40.8194501219,-29.9951099297,50.6550503696,-16.7805498781,-5.7151099297,17.7270791649,57.6,-24.28,62.5082266586,132.74,42.1794501219,-11.9551099297,43.8409701765,-16.7805498781,-5.7151099297,17.7270791649,58.96,-6.24,59.2892840233,132.19
2019-05-28 21:00:00,43.7090501094,-12.5834285905,45.484324075,-17.0409498906,-5.7334285905,17.9796044611,60.75,-6.85,61.1349736239,132.6,44.3490501094,-15.3634285905,46.9347758454,-17.0409498906,-5.7334285905,17.9796044611,61.39,-9.63,62.1407193393,131.95,41.5390501094,-13.5334285905,43.6880575604,-17.0409498906,-5.7334285905,17.9796044611,58.58,-7.8,59.0970083845,132.63,43.2690501094,6.6665714095,43.7796056598,-17.0409498906,-5.7334285905,17.9796044611,60.31,12.4,61.5715526847,132.77,39.8790501094,-30.6134285905,50.2744532312,-17.0409498906,-5.7334285905,17.9796044611,56.92,-24.88,62.1200515132,132.63,41.1190501094,-12.8134285905,43.0692492869,-17.0409498906,-5.7334285905,17.9796044611,58.16,-7.08,58.5893505682,131.95
2019-05-28 21:30:00,42.7273834251,-13.0211387579,44.6674305161,-17.0326165749,-5.7311387579,17.9709760127,59.76,-7.29,60.2030040779,132.19,43.5173834251,-15.7611387579,46.2836488959,-17.0326165749,-5.7311387579,17.9709760127,60.55,-10.03,61.3751040732,131.26,40.6073834251,-13.9511387579,42.9370919052,-17.0326165749,-5.7311387579,17.9709760127,57.64,-8.22,58.2231740804,132.19,42.4573834251,6.1388612421,42.898893047,-17.0326165749,-5.7311387579,17.9709760127,59.49,11.87,60.6626491344,132.19,38.9273834251,-30.9311387579,49.7199811463,-17.0326165749,-5.7311387579,17.9709760127,55.96,-25.2,61.3723194934,132.19,40.3273834251,-13.9711387579,42.6789242145,-17.0326165749,-5.7311387579,17.9709760127,57.36,-8.24,57.9488326026,131.26
2019-05-28 22:00:00,42.1355834228,-13.5695374506,44.2666887964,-16.8144165772,-5.6495374506000005,17.7381475424,58.95,-7.92,59.4796511422,132.19,42.7055834228,-16.3695374506,45.7354196638,-16.8144165772,-5.6495374506000005,17.7381475424,59.52,-10.72,60.4776719129,131.66,40.0555834228,-14.4895374506,42.5957328716,-16.8144165772,-5.6495374506000005,17.7381475424,56.87,-8.84,57.5529538773,132.19,41.6655834228,5.5904625494,42.0389594719,-16.8144165772,-5.6495374506000005,17.7381475424,58.48,11.24,59.5503820307,132.38,38.4255834228,-31.5295374506,49.7055046572,-16.8144165772,-5.6495374506000005,17.7381475424,55.24,-25.88,61.0019016097,132.19,39.5455834228,-13.4895374506,41.7830203417,-16.8144165772,-5.6495374506000005,17.7381475424,56.36,-7.84,56.9026818349,131.66
2019-05-28 22:30:00,40.3105166932,-14.2799376935,42.7651069986,-16.1194833068,-5.4099376935,17.003092893,56.43,-8.87,57.1228658245,132.43,40.7005166932,-17.1599376935,44.170074946,-16.1194833068,-5.4099376935,17.003092893,56.82,-11.75,58.0221931678,132.19,38.3305166932,-15.1999376935,41.2342893215,-16.1194833068,-5.4099376935,17.003092893,54.45,-9.79,55.3231109031,132.58,39.7305166932,4.9000623065,40.0315446531,-16.1194833068,-5.4099376935,17.003092893,55.85,10.31,56.7936492929,133.13,36.7205166932,-32.3699376935,48.9510900031,-16.1194833068,-5.4099376935,17.003092893,52.84,-26.96,59.3203776117,132.58,37.6805166932,-14.1699376935,40.2567816958,-16.1194833068,-5.4099376935,17.003092893,53.8,-8.76,54.5085094274,132.19
2019-05-28 23:00:00,37.9921000197,-14.8332362206,40.7851021904,-15.1378999803,-5.0632362206,15.9622171656,53.13,-9.77,54.020827465,133.13,38.0621000197,-17.9332362206,42.0752233417,-15.1378999803,-5.0632362206,15.9622171656,53.2,-12.87,54.734604228,132.19,36.1621000197,-15.7532362206,39.4444156917,-15.1378999803,-5.0632362206,15.9622171656,51.3,-10.69,52.4019665662,133.13,37.2121000197,4.2467637794,37.4536432203,-15.1378999803,-5.0632362206,15.9622171656,52.35,9.31,53.1714077301,133.13,34.6221000197,-33.0632362206,47.8734519244,-15.1378999803,-5.0632362206,15.9622171656,49.76,-28.0,57.0969141023,133.13,35.2621000197,-14.9832362206,38.3133536178,-15.1378999803,-5.0632362206,15.9622171656,50.4,-9.92,51.3669777192,132.19
2019-05-28 23:30:00,35.5683999943,-15.4271031833,38.7699186327,-13.8216000057,-4.6571031833,14.5851032487,49.39,-10.77,50.550618196,132.94,35.5583999943,-18.4271031833,40.0494437151,-13.8216000057,-4.6571031833,14.5851032487,49.38,-13.77,51.2639961376,132.32,33.8783999943,-16.3571031833,37.6204839247,-13.8216000057,-4.6571031833,14.5851032487,47.7,-11.7,49.1139491387,133.13,34.8183999943,3.7528968167,35.0200687133,-13.8216000057,-4.6571031833,14.5851032487,48.64,8.41,49.3617027664,133.26,32.3783999943,-33.7371031833,46.7605914996,-13.8216000057,-4.6571031833,14.5851032487,46.2,-29.08,54.5901676129,133.13,32.9383999943,-15.4171031833,36.3679153204,-13.8216000057,-4.6571031833,14.5851032487,46.76,-10.76,47.9820299696,132.32
2019-05-29 00:00:00,34.1781666624,-16.2433561007,37.8416925337,-13.1418333376,-4.3933561007,13.8567442533,47.32,-11.85,48.7811941223,133.43,33.5481666624,-19.0333561007,38.5713382042,-13.1418333376,-4.3933561007,13.8567442533,46.69,-14.64,48.931438769,133.04,32.5781666624,-17.1633561007,36.8227882665,-13.1418333376,-4.3933561007,13.8567442533,45.72,-12.77,47.4698988834,133.65,32.8681666624,3.2966438993000002,33.0330779787,-13.1418333376,-4.3933561007,13.8567442533,46.01,7.69,46.6482175437,134.03,31.0981666624,-34.7533561007,46.635734475,-13.1418333376,-4.3933561007,13.8567442533,44.24,-30.36,53.6554489311,133.65,31.0581666624,-15.7933561007,34.8430741088,-13.1418333376,-4.3933561007,13.8567442533,44.2,-11.4,45.6464675523,133.04
2019-05-29 00:30:00,32.6143166579,-16.7067347434,36.6443534102,-12.5756833421,-4.2067347434,13.260634552,45.19,-12.5,46.8869502101,134.07,32.0643166579,-19.3767347434,37.4643597577,-12.5756833421,-4.2067347434,13.260634552,44.64,-15.17,47.1472003411,133.71,31.1043166579,-17.6367347434,35.7565787956,-12.5756833421,-4.2067347434,13.260634552,43.68,-13.43,45.6980010504,134.21,31.4643166579,3.2132652566,31.6279669969,-12.5756833421,-4.2067347434,13.260634552,44.04,7.42,44.6606986063,134.93,29.7043166579,-35.4867347434,46.2780160645,-12.5756833421,-4.2067347434,13.260634552,42.28,-31.28,52.593125026,134.21,29.7043166579,-14.1267347434,32.8924164911,-12.5756833421,-4.2067347434,13.260634552,42.28,-9.92,43.4281567649,133.71
2019-05-29 01:00:00,31.7316833376,-16.8943247792,35.9488238638,-12.2283166624,-4.0943247792,12.8955505424,43.96,-12.8,45.7856047246,134.4,31.0016833376,-19.8443247792,36.8089879746,-12.2283166624,-4.0943247792,12.8955505424,43.23,-15.75,46.0097315793,134.07,30.2616833376,-17.8443247792,35.1310319412,-12.2283166624,-4.0943247792,12.8955505424,42.49,-13.75,44.6594066239,134.66,30.4516833376,2.8256752208,30.58250249,-12.2283166624,-4.0943247792,12.8955505424,42.68,6.92,43.2373542206,135.01,28.8516833376,-35.8143247792,45.9900586085,-12.2283166624,-4.0943247792,12.8955505424,41.08,-31.72,51.9011059612,134.66,28.7316833376,-14.3743247792,32.1267931838,-12.2283166624,-4.0943247792,12.8955505424,40.96,-10.28,42.2303208607,134.07
2019-05-29 01:30:00,31.5731833151,-16.9026354369,35.8129165157,-12.2968166849,-4.1226354369,12.9694958856,43.87,-12.78,45.6936023968,134.47,31.0131833151,-20.2426354369,37.0348731437,-12.2968166849,-4.1226354369,12.9694958856,43.31,-16.12,46.2126660127,134.07,30.1031833151,-17.8426354369,34.9937320822,-12.2968166849,-4.1226354369,12.9694958856,42.4,-13.72,44.5645419588,134.54,30.4631833151,2.4573645631,30.5621363502,-12.2968166849,-4.1226354369,12.9694958856,42.76,6.58,43.2633100907,135.01,28.7431833151,-35.7626354369,45.8817684977,-12.2968166849,-4.1226354369,12.9694958856,41.04,-31.64,51.8205673454,134.54,28.7831833151,-16.4826354369,33.168492771,-12.2968166849,-4.1226354369,12.9694958856,41.08,-12.36,42.8991375205,134.07
2019-05-29 02:00:00,30.7149333086,-17.0228516486,35.1167282987,-12.5450666914,-4.2428516486,13.2431298567,43.26,-12.78,45.1082697518,134.07,30.5449333086,-20.2528516486,36.649296729,-12.5450666914,-4.2428516486,13.2431298567,43.09,-16.01,45.9681215627,134.07,29.2749333086,-17.9728516486,34.351784766,-12.5450666914,-4.2428516486,13.2431298567,41.82,-13.73,44.016193611,134.07,29.9949333086,2.3471483514,30.0866270887,-12.5450666914,-4.2428516486,13.2431298567,42.54,6.59,43.0474122335,135.01,27.8549333086,-35.8828516486,45.4255033221,-12.5450666914,-4.2428516486,13.2431298567,40.4,-31.64,51.3151985283,134.07,28.2949333086,-16.6828516486,32.8469296902,-12.5450666914,-4.2428516486,13.2431298567,40.84,-12.44,42.6926129442,134.07
2019-05-29 02:30:00,30.1899166424,-17.2154777406,34.753470916,-12.5500833576,-4.2154777406,13.2391406392,42.74,-13.0,44.6733432821,134.24,29.8999166424,-20.4454777406,36.2218521788,-12.5500833576,-4.2154777406,13.2391406392,42.45,-16.23,45.4468414744,134.07,28.7899166424,-18.1654777406,34.0417961016,-12.5500833576,-4.2154777406,13.2391406392,41.34,-13.95,43.6302429514,134.63,29.3799166424,2.2345222594,29.4647686507,-12.5500833576,-4.2154777406,13.2391406392,41.93,6.45,42.4231941277,135.01,27.4099166424,-36.0954777406,45.3231402671,-12.5500833576,-4.2154777406,13.2391406392,39.96,-31.88,51.1188419274,134.63,27.6899166424,-16.4154777406,32.1900511512,-12.5500833576,-4.2154777406,13.2391406392,40.24,-12.2,42.0487526569,134.07
2019-05-29 03:00:00,29.9138333099,-17.4962783524,34.6548290931,-12.3361666901,-4.1262783524,13.0079660842,42.25,-13.37,44.3150019745,135.01,29.3138333099,-20.7662783524,35.9240746565,-12.3361666901,-4.1262783524,13.0079660842,41.65,-16.64,44.850998874,134.54,28.5338333099,-18.4462783524,33.9771221325,-12.3361666901,-4.1262783524,13.0079660842,40.87,-14.32,43.3061115779,135.01,28.8238333099,2.0637216476,28.8976177861,-12.3361666901,-4.1262783524,13.0079660842,41.16,6.19,41.6228506953,135.61,27.1438333099,-36.5662783524,45.5398770233,-12.3361666901,-4.1262783524,13.0079660842,39.48,-32.44,51.0981800067,135.01,27.1838333099,-16.0862783524,31.5868508188,-12.3361666901,-4.1262783524,13.0079660842,39.52,-11.96,41.2900956647,134.54
2019-05-29 03:30:00,29.5180666455,-17.5415305365,34.3368832606,-12.1719333545,-4.0715305365,12.8348479732,41.69,-13.47,43.8120645485,135.01,28.7780666455,-21.2715305365,35.7862422059,-12.1719333545,-4.0715305365,12.8348479732,40.95,-17.2,44.4155659651,135.01,28.1580666455,-18.5015305365,33.6924820903,-12.1719333545,-4.0715305365,12.8348479732,40.33,-14.43,42.8337927342,135.64,28.3080666455,1.6784694635,28.3577837101,-12.1719333545,-4.0715305365,12.8348479732,40.48,5.75,40.8863412401,135.94,26.7880666455,-36.7115305365,45.4459787983,-12.1719333545,-4.0715305365,12.8348479732,38.96,-32.64,50.8256942894,135.64,26.6680666455,-16.7915305365,31.5141440685,-12.1719333545,-4.0715305365,12.8348479732,38.84,-12.72,40.8698421822,135.01
2019-05-29 04:00:00,28.865533309,-17.3977835377,33.7031435513,-12.154466691,-4.0677835377000005,12.8170949693,41.02,-13.33,43.1315348672,135.01,28.345533309,-21.3077835377,35.4611181135,-12.154466691,-4.0677835377000005,12.8170949693,40.5,-17.24,44.0166741133,135.01,27.525533309,-18.3777835377,33.0967960943,-12.154466691,-4.0677835377000005,12.8170949693,39.68,-14.31,42.1814947578,135.64,27.895533309,1.6522164623000002,27.9444197978,-12.154466691,-4.0677835377000005,12.8170949693,40.05,5.72,40.4564074035,135.94,26.165533309,-36.5877835377,44.9811186782,-12.154466691,-4.0677835377000005,12.8170949693,38.32,-32.52,50.2590568953,135.64,26.285533309,-16.9477835377,31.2754956504,-12.154466691,-4.0677835377000005,12.8170949693,38.44,-12.88,40.5404489368,135.01
2019-05-29 04:30:00,29.0001166427,-17.3526674496,33.7952930584,-12.1898833573,-4.0826674496,12.855404691,41.19,-13.27,43.2748079141,135.08,28.5001166427,-21.2426674496,35.5458516429,-12.1898833573,-4.0826674496,12.855404691,40.69,-17.16,44.1604087391,135.01,27.6601166427,-18.3226674496,33.1783392465,-12.1898833573,-4.0826674496,12.855404691,39.85,-14.24,42.3178461172,135.45,28.0301166427,1.7273325503999999,28.0832889232,-12.1898833573,-4.0826674496,12.855404691,40.22,5.8100000000000005,40.6374765457,135.94,26.2901166427,-36.5626674496,45.0333086073,-12.1898833573,-4.0826674496,12.855404691,38.48,-32.48,50.3553452972,135.45,26.4501166427,-17.1626674496,31.5303952465,-12.1898833573,-4.0826674496,12.855404691,38.64,-13.08,40.7938230618,135.01
2019-05-29 05:00:00,29.1214833094,-17.2266306182,33.8351532078,-12.1785166906,-4.0766306182,12.8427094486,41.3,-13.15,43.3429636735,135.01,28.4314833094,-21.1366306182,35.4274808173,-12.1785166906,-4.0766306182,12.8427094486,40.61,-17.06,44.0478796311,135.01,27.7614833094,-18.2066306182,33.1991167654,-12.1785166906,-4.0766306182,12.8427094486,39.94,-14.13,42.3657939852,135.83,27.9714833094,1.8433693818,28.0321581261,-12.1785166906,-4.0766306182,12.8427094486,40.15,5.92,40.584096639,135.94,26.4214833094,-36.4766306182,45.0404191979,-12.1785166906,-4.0766306182,12.8427094486,38.6,-32.4,50.3956347316,135.83,26.3414833094,-16.6366306182,31.155275978,-12.1785166906,-4.0766306182,12.8427094486,38.52,-12.56,40.5159721591,135.01
2019-05-29 05:30:00,29.5261999754,-17.1872711663,34.1642909355,-12.5238000246,-4.1872711663,13.2052567895,42.05,-13.0,44.0136626515,135.01,29.1961999754,-20.8972711663,35.9042342238,-12.5238000246,-4.1872711663,13.2052567895,41.72,-16.71,44.9419903876,134.77,28.1261999754,-18.1572711663,33.4778975036,-12.5238000246,-4.1872711663,13.2052567895,40.65,-13.97,42.9835247508,135.04,28.6961999754,1.9727288337000002,28.7639279668,-12.5238000246,-4.1872711663,13.2052567895,41.22,6.16,41.6777398619,135.94,26.7561999754,-36.2672711663,45.0689382499,-12.5238000246,-4.1872711663,13.2052567895,39.28,-32.08,50.7153310154,135.04,27.0361999754,-15.6672711663,31.2477118347,-12.5238000246,-4.1872711663,13.2052567895,39.56,-11.48,41.1920380656,134.77
2019-05-29 06:00:00,30.462833308,-16.8570069774,34.8158426207,-12.667166692,-4.2570069774,13.3633536363,43.13,-12.6,44.9328042748,134.67,30.302833308,-20.3770069774,36.5169018381,-12.667166692,-4.2570069774,13.3633536363,42.97,-16.12,45.8941750117,134.11,29.012833308,-17.8370069774,34.0573533098,-12.667166692,-4.2570069774,13.3633536363,41.68,-13.58,43.8365007728,134.96,29.772833308,2.3729930226000002,29.8672512808,-12.667166692,-4.2570069774,13.3633536363,42.44,6.63,42.9547494464,135.18,27.652833308,-35.8570069774,45.2813884431,-12.667166692,-4.2570069774,13.3633536363,40.32,-31.6,51.2275550851,134.96,28.092833308,-15.5370069774,32.1030507754,-12.667166692,-4.2570069774,13.3633536363,40.76,-11.28,42.2920323465,134.11
2019-05-29 06:30:00,33.9152499726,-15.8332681076,37.4290870803,-13.714750027400001,-4.6332681076,14.4762405918,47.63,-11.2,48.9291007479,133.96,34.0052499726,-18.4532681076,38.6895351426,-13.714750027400001,-4.6332681076,14.4762405918,47.72,-13.82,49.6808896861,133.21,32.2852499726,-16.7932681076,36.39163667,-13.714750027400001,-4.6332681076,14.4762405918,46.0,-12.16,47.5800966792,134.07,33.3352499726,3.9767318924,33.5716143085,-13.714750027400001,-4.6332681076,14.4762405918,47.05,8.61,47.8313140108,134.16,30.8452499726,-34.4332681076,46.2285560929,-13.714750027400001,-4.6332681076,14.4762405918,44.56,-29.8,53.6062832138,134.07,31.4852499726,-15.1532681076,34.9419876392,-13.714750027400001,-4.6332681076,14.4762405918,45.2,-10.52,46.4080855024,133.21
2019-05-29 07:00:00,36.7410166377,-14.3196493274,39.4329134155,-14.6889833623,-4.9896493274000004,15.5133114656,51.43,-9.33,52.2694346631,133.15,37.1510166377,-17.1396493274,40.9141248994,-14.6889833623,-4.9896493274000004,15.5133114656,51.84,-12.15,53.2447941117,132.83,34.9510166377,-15.2896493274,38.1490096931,-14.6889833623,-4.9896493274000004,15.5133114656,49.64,-10.3,50.6973332632,133.19,36.3510166377,5.1303506726,36.7112640564,-14.6889833623,-4.9896493274000004,15.5133114656,51.04,10.12,52.0336045263,133.77,33.471016637700004,-32.7496493274,46.8278601457,-14.6889833623,-4.9896493274000004,15.5133114656,48.16,-27.76,55.5877972221,133.19,34.4310166377,-14.2696493274,37.2708706449,-14.6889833623,-4.9896493274000004,15.5133114656,49.12,-9.28,49.9889267738,132.83
2019-05-29 07:30:00,40.6479666411,-13.0856702782,42.7023647903,-15.9720333589,-5.4056702782,16.8620022765,56.62,-7.68,57.1384879044,133.15,41.1879666411,-15.0456702782,43.8499805034,-15.9720333589,-5.4056702782,16.8620022765,57.16,-9.64,57.9671907203,132.56,38.6379666411,-14.0856702782,41.1254005859,-15.9720333589,-5.4056702782,16.8620022765,54.61,-8.68,55.29551971,133.19,40.2279666411,7.1143297218,40.8522090892,-15.9720333589,-5.4056702782,16.8620022765,56.2,12.52,57.5776901239,133.5,37.0679666411,-31.4056702782,48.5834362364,-15.9720333589,-5.4056702782,16.8620022765,53.04,-26.0,59.069802776,133.19,38.1879666411,-12.4456702782,40.1648540998,-15.9720333589,-5.4056702782,16.8620022765,54.16,-7.04,54.6156314621,132.56
2019-05-29 08:00:00,43.2207499795,-11.3015150752,44.6739014615,-17.0292500205,-5.7815150752,17.9839170601,60.25,-5.52,60.5023379714,132.14,44.1907499795,-13.6815150752,46.2602014534,-17.0292500205,-5.7815150752,17.9839170601,61.22,-7.9,61.7276145659,131.49,41.0707499795,-12.311515075199999,42.8763327178,-17.0292500205,-5.7815150752,17.9839170601,58.1,-6.53,58.4658096668,132.19,43.1007499795,8.1784849248,43.8698331939,-17.0292500205,-5.7815150752,17.9839170601,60.13,13.96,61.729235375100004,132.41,39.3707499795,-29.3015150752,49.0778436736,-17.0292500205,-5.7815150752,17.9839170601,56.4,-23.52,61.1076950964,132.19,40.8907499795,-11.6215150752,42.510152276,-17.0292500205,-5.7815150752,17.9839170601,57.92,-5.84,58.2136753693,131.49
2019-05-29 08:30:00,45.3279499895,-10.681827367,46.5695660936,-17.0320500105,-5.911827367,18.0288776794,62.36,-4.77,62.5421657764,131.32,46.9279499895,-10.431827367,48.0734387415,-17.0320500105,-5.911827367,18.0288776794,63.96,-4.52,64.1195134105,130.48,43.0879499895,-11.671827367,44.6408219949,-17.0320500105,-5.911827367,18.0288776794,60.12,-5.76,60.3952978302,131.39,45.7479499895,11.098172633,47.0748803932,-17.0320500105,-5.911827367,18.0288776794,62.78,17.01,65.0435892306,131.37,41.3679499895,-28.471827367,50.2190426029,-17.0320500105,-5.911827367,18.0288776794,58.4,-22.56,62.60601888,131.39,43.4079499895,-9.511827367,44.4378777863,-17.0320500105,-5.911827367,18.0288776794,60.44,-3.6,60.5471188414,130.48
2019-05-29 09:00:00,46.6791666828,-9.8966071537,47.7167416675,-16.6908333172,-5.7966071537,17.6687456067,63.37,-4.1,63.5024952266,131.32,48.2191666828,-9.3566071537,49.1185721801,-16.6908333172,-5.7966071537,17.6687456067,64.91,-3.56,65.0075510999,130.32,44.3991666828,-10.9066071537,45.719143493,-16.6908333172,-5.7966071537,17.6687456067,61.09,-5.11,61.3033457488,131.26,46.9891666828,12.1333928463,48.5304132221,-16.6908333172,-5.7966071537,17.6687456067,63.68,17.93,66.1560828647,131.26,42.6291666828,-27.6766071537,50.8255883942,-16.6908333172,-5.7966071537,17.6687456067,59.32,-21.88,63.2265513847,131.26,44.6291666828,-7.1966071537,45.20568187,-16.6908333172,-5.7966071537,17.6687456067,61.32,-1.4,61.3359796531,130.32
2019-05-29 09:30:00,48.316800026,-8.1570635867,49.0005188861,-17.363199974,-6.0070635867,18.3729563835,65.68,-2.15,65.7151801337,130.99,49.826800026,-9.6770635867,50.7578128025,-17.363199974,-6.0070635867,18.3729563835,67.19,-3.67,67.2901552978,130.32,45.916800026,-9.4170635867,46.8725251211,-17.363199974,-6.0070635867,18.3729563835,63.28,-3.41,63.3718115569,131.26,48.526800026000004,11.7129364133,49.9203685903,-17.363199974,-6.0070635867,18.3729563835,65.89,17.72,68.2311549074,131.26,44.116800026,-25.3670635867,50.8898807185,-17.363199974,-6.0070635867,18.3729563835,61.48,-19.36,64.4561866697,131.26,46.116800026,-7.5270635867,46.7270364016,-17.363199974,-6.0070635867,18.3729563835,63.48,-1.52,63.4981952499,130.32
2019-05-29 10:00:00,50.4432167047,3.1729604648,50.5429103795,-16.9467832953,-5.9070395352,17.9467707437,67.39,9.08,67.9989595509,133.78,49.3232167047,-18.4670395352,52.6669844902,-16.9467832953,-5.9070395352,17.9467707437,66.27,-12.56,67.4497331351,131.07,48.4232167047,-3.0070395352,48.5164941313,-16.9467832953,-5.9070395352,17.9467707437,65.37,2.9,65.4342945251,133.8,48.1632167047,3.3529604648,48.2797865283,-16.9467832953,-5.9070395352,17.9467707437,65.11,9.26,65.765186079,131.93,46.7732167047,-14.9870395352,49.1156304544,-16.9467832953,-5.9070395352,17.9467707437,63.72,-9.08,64.3636916281,133.8,46.0132167047,-15.1070395352,48.4297300739,-16.9467832953,-5.9070395352,17.9467707437,62.96,-9.2,63.6286224902,131.07
2019-05-29 10:30:00,51.5304000607,2.3925921088,51.58591501,-17.7895999393,-6.0974078912,18.8055377214,69.32,8.49,69.8379731951,134.07,49.8004000607,-19.0974078912,53.33658064,-17.7895999393,-6.0974078912,18.8055377214,67.59,-13.0,68.8288318948,131.07,49.6304000607,1.0425921088,49.6413497852,-17.7895999393,-6.0974078912,18.8055377214,67.42,7.14,67.7970205835,134.07,48.6104000607,2.7725921088,48.6894060455,-17.7895999393,-6.0974078912,18.8055377214,66.4,8.87,66.9898268396,131.93,47.8104000607,-16.6174078912,50.6159322644,-17.7895999393,-6.0974078912,18.8055377214,65.6,-10.52,66.438169752,134.07,46.4104000607,-14.7374078912,48.6941107851,-17.7895999393,-6.0974078912,18.8055377214,64.2,-8.64,64.7787743015,131.07
2019-05-29 11:00:00,52.0967667996,2.7402622602999998,52.1687851902,-17.6632332004,-6.0497377397,18.6705418725,69.76,8.79,70.3116043054,134.07,50.3067667996,-18.6697377397,53.6593877443,-17.6632332004,-6.0497377397,18.6705418725,67.97,-12.62,69.1316519403,130.44,50.1967667996,1.4002622603,50.2162934866,-17.6632332004,-6.0497377397,18.6705418725,67.86,7.45,68.267723706,134.07,49.1067667996,3.1202622603,49.2057982567,-17.6632332004,-6.0497377397,18.6705418725,66.77,9.17,67.3967491798,131.26,48.3367667996,-16.2097377397,50.9823363747,-17.6632332004,-6.0497377397,18.6705418725,66.0,-10.16,66.777433314,134.07,46.8967667996,-16.7697377397,49.8049278698,-17.6632332004,-6.0497377397,18.6705418725,64.56,-10.72,65.4439607603,130.44
2019-05-29 11:30:00,52.0531334531,2.7886769593,52.1277797482,-17.816866546900002,-6.1513230407,18.8488596127,69.87,8.94,70.4396230825,133.32,50.6131334531,-18.5613230407,53.9092941056,-17.816866546900002,-6.1513230407,18.8488596127,68.43,-12.41,69.5461932819,130.32,50.1531334531,1.4386769593,50.1737639266,-17.816866546900002,-6.1513230407,18.8488596127,67.97,7.59,68.392463035,134.07,49.3931334531,3.2086769593,49.4972447733,-17.816866546900002,-6.1513230407,18.8488596127,67.21,9.36,67.8586302544,131.26,48.3031334531,-16.1113230407,50.9192245769,-17.816866546900002,-6.1513230407,18.8488596127,66.12,-9.96,66.8659554632,134.07,47.1831334531,-15.3513230407,49.6176501011,-17.816866546900002,-6.1513230407,18.8488596127,65.0,-9.2,65.6478484034,130.32
2019-05-29 12:00:00,52.1002835103,2.8459147293,52.1779529351,-17.8297164897,-6.2140852707,18.8815689458,69.93,9.06,70.5144559647,133.32,50.9102835103,-18.3540852707,54.1177365863,-17.8297164897,-6.2140852707,18.8815689458,68.74,-12.14,69.8037764021,130.32,50.2002835103,1.4859147293000001,50.2222700313,-17.8297164897,-6.2140852707,18.8815689458,68.03,7.7,68.4643768686,133.75,49.6802835103,3.4159147293,49.7975806952,-17.8297164897,-6.2140852707,18.8815689458,67.51,9.63,68.193379444,131.26,48.3302835103,-16.0940852707,50.9395316516,-17.8297164897,-6.2140852707,18.8815689458,66.16,-9.88,66.893646933,133.75,47.4902835103,-15.3340852707,49.904520827,-17.8297164897,-6.2140852707,18.8815689458,65.32,-9.12,65.953595808,130.32
2019-05-29 12:30:00,52.9283002032,2.785266178,53.0015346012,-18.0816997968,-6.314733822,19.152642919,71.01,9.1,71.5907123865,134.07,51.5983002032,-18.534733822,54.8262796632,-18.0816997968,-6.314733822,19.152642919,69.68,-12.22,70.7434152413,130.99,50.9983002032,1.435266178,51.0184928493,-18.0816997968,-6.314733822,19.152642919,69.08,7.75,69.5133720949,134.07,50.3383002032,3.315266178,50.4473533218,-18.0816997968,-6.314733822,19.152642919,68.42,9.63,69.0943796557,131.65,49.1183002032,-16.194733822,51.7192113089,-18.0816997968,-6.314733822,19.152642919,67.2,-9.88,67.9224145625,134.07,48.0783002032,-15.154733822,50.4102063837,-18.0816997968,-6.314733822,19.152642919,66.16,-8.84,66.7479677593,130.99
2019-05-29 13:00:00,52.6136168806,2.8513510704,52.6908235292,-17.7063831194,-6.2386489296,18.7732986882,70.32,9.09,70.9050809181,134.07,51.4136168806,-18.5286489296,54.6504421931,-17.7063831194,-6.2386489296,18.7732986882,69.12,-12.29,70.2041202495,131.13,50.6836168806,1.4913510704,50.7055534248,-17.7063831194,-6.2386489296,18.7732986882,68.39,7.73,68.82546767,134.07,50.1836168806,3.3613510704,50.2960643017,-17.7063831194,-6.2386489296,18.7732986882,67.89,9.6,68.5653855819,132.05,48.8536168806,-16.1586489296,51.4565624342,-17.7063831194,-6.2386489296,18.7732986882,66.56,-9.92,67.2951707034,134.07,48.0136168806,-15.5586489296,50.4715658809,-17.7063831194,-6.2386489296,18.7732986882,65.72,-9.32,66.3775624741,131.13
2019-05-29 13:30:00,52.5857502326,2.7618235098,52.6582262958,-17.1742497674,-6.0481764902,18.2081106634,69.76,8.81,70.3141074038,134.07,51.0057502326,-18.7681764902,54.3491582783,-17.1742497674,-6.0481764902,18.2081106634,68.18,-12.72,69.3564041744,131.26,50.6957502326,1.4118235098,50.7154053249,-17.1742497674,-6.0481764902,18.2081106634,67.87,7.46,68.2787558469,134.07,49.7957502326,3.1918235098,49.8979406243,-17.1742497674,-6.0481764902,18.2081106634,66.97,9.24,67.6044266302,132.19,48.8657502326,-16.3281764902,51.5215575589,-17.1742497674,-6.0481764902,18.2081106634,66.04,-10.28,66.8353200037,134.07,47.6257502326,-15.9281764902,50.2187105721,-17.1742497674,-6.0481764902,18.2081106634,64.8,-9.88,65.5488703183,131.26
2019-05-29 14:00:00,52.3423169835,2.8057867622,52.4174645186,-16.3976830165,-5.7942132378,17.3912884903,68.74,8.6,69.2758803625,134.07,50.2723169835,-18.8542132378,53.691593492,-16.3976830165,-5.7942132378,17.3912884903,66.67,-13.06,67.9371216641,131.26,50.4823169835,1.4357867622,50.5027307346,-16.3976830165,-5.7942132378,17.3912884903,66.88,7.23,67.2696610665,134.07,49.1023169835,3.1457867622,49.2029827094,-16.3976830165,-5.7942132378,17.3912884903,65.5,8.94,66.1072885543,132.19,48.6423169835,-16.3542132378,51.317982152,-16.3976830165,-5.7942132378,17.3912884903,65.04,-10.56,65.8916929514,134.07,46.9223169835,-15.1142132378,49.2964833725,-16.3976830165,-5.7942132378,17.3912884903,63.32,-9.32,64.0022249613,131.26
2019-05-29 14:30:00,51.835416998,3.0633368659,51.9258556801,-15.554583002,-5.5966631341,16.5308103432,67.39,8.66,67.9441513303,134.07,49.775416998,-18.5766631341,53.1289426821,-15.554583002,-5.5966631341,16.5308103432,65.33,-12.98,66.6069763613,131.26,49.995416998,1.6733368659,50.0234122894,-15.554583002,-5.5966631341,16.5308103432,65.55,7.27,65.9519173338,134.07,48.625416998,3.3833368659,48.7429804852,-15.554583002,-5.5966631341,16.5308103432,64.18,8.98,64.8051911501,132.19,48.205416998,-16.1566631341,50.8409283115,-15.554583002,-5.5966631341,16.5308103432,63.76,-10.56,64.6285633447,134.07,46.485416998,-14.0766631341,48.5700158376,-15.554583002,-5.5966631341,16.5308103432,62.04,-8.48,62.6168667373,131.26
2019-05-29 15:00:00,51.7568502961,2.6036650803,51.8222985251,-16.0031497039,-5.7463349197,17.0035633164,67.76,8.35,68.2725427972,133.84,49.7568502961,-18.9063349197,53.2277526435,-16.0031497039,-5.7463349197,17.0035633164,65.76,-13.16,67.0638740307,130.94,49.906850296100004,1.2336650803,49.9220956692,-16.0031497039,-5.7463349197,17.0035633164,65.91,6.98,66.2785674257,133.97,48.6168502961,3.0036650803,48.7095487212,-16.0031497039,-5.7463349197,17.0035633164,64.62,8.75,65.209714767,131.87,48.0768502961,-16.5063349197,50.8315121443,-16.0031497039,-5.7463349197,17.0035633164,64.08,-10.76,64.9771036597,133.97,46.4768502961,-16.0663349197,49.1754484595,-16.0031497039,-5.7463349197,17.0035633164,62.48,-10.32,63.3265568304,130.94
2019-05-29 15:30:00,51.5379335724,2.4807266964,51.5976026755,-16.1120664276,-5.8492733036,17.1409650471,67.65,8.33,68.1609228224,133.84,49.8479335724,-18.9392733036,53.3245961514,-16.1120664276,-5.8492733036,17.1409650471,65.96,-13.09,67.2463359597,130.75,49.6979335724,1.1307266964,49.7107950473,-16.1120664276,-5.8492733036,17.1409650471,65.81,6.98,66.179124352,133.97,48.7079335724,2.9107266964000003,48.7948268036,-16.1120664276,-5.8492733036,17.1409650471,64.82,8.76,65.4092501104,131.69,47.8879335724,-16.5692733036,50.6734151173,-16.1120664276,-5.8492733036,17.1409650471,64.0,-10.72,64.8915895937,133.97,46.5279335724,-14.9292733036,48.8644226805,-16.1120664276,-5.8492733036,17.1409650471,62.64,-9.08,63.2946759214,130.75
2019-05-29 16:00:00,51.0195170745,2.210662629,51.0673883391,-16.0504829255,-5.899337371,17.1002977623,67.07,8.11,67.5585449814,133.55,49.7495170745,-19.169337371,53.3148942078,-16.0504829255,-5.899337371,17.1002977623,65.8,-13.27,67.1247562379,130.63,49.2095170745,0.850662629,49.2168690351,-16.0504829255,-5.899337371,17.1002977623,65.26,6.75,65.608155743,133.83,48.5895170745,2.680662629,48.6634063919,-16.0504829255,-5.899337371,17.1002977623,64.64,8.58,65.2069474826,131.56,47.3895170745,-16.859337371,50.2991409981,-16.0504829255,-5.899337371,17.1002977623,63.44,-10.96,64.3797732211,133.83,46.4695170745,-16.499337371,49.3117039943,-16.0504829255,-5.899337371,17.1002977623,62.52,-10.6,63.4122259505,130.63
2019-05-29 16:30:00,50.7018337458,2.0278043608,50.742368251,-15.5281662542,-5.8421956392,16.5908166497,66.23,7.87,66.6959504018,133.73,49.9018337458,-19.2221956392,53.4760302976,-15.5281662542,-5.8421956392,16.5908166497,65.43,-13.38,66.7840497424,130.52,48.8818337458,0.6678043608,48.8863951731,-15.5281662542,-5.8421956392,16.5908166497,64.41,6.51,64.7381510394,133.97,48.7618337458,2.6178043608,48.8320522805,-15.5281662542,-5.8421956392,16.5908166497,64.29,8.46,64.8442418415,131.46,47.1118337458,-17.0421956392,50.0995140805,-15.5281662542,-5.8421956392,16.5908166497,62.64,-11.2,63.6334000349,133.97,46.5918337458,-16.5621956392,49.448005988,-15.5281662542,-5.8421956392,16.5908166497,62.12,-10.72,63.0381852531,130.52
2019-05-29 17:00:00,51.7478839255,1.6371397193,51.7737744155,-16.6121160745,-6.1828602807,17.725410058,68.36,7.82,68.8058282415,133.4,50.9378839255,-19.6128602807,54.5832603203,-16.6121160745,-6.1828602807,17.725410058,67.55,-13.43,68.8721090137,130.52,49.8878839255,0.3071397193,49.8888293846,-16.6121160745,-6.1828602807,17.725410058,66.5,6.49,66.81594196,133.65,49.7578839255,2.1871397193,49.8059292945,-16.6121160745,-6.1828602807,17.725410058,66.37,8.37,66.8956934339,131.46,48.0678839255,-17.3028602807,51.0872825561,-16.6121160745,-6.1828602807,17.725410058,64.68,-11.12,65.6289326441,133.65,47.5878839255,-17.0228602807,50.5409187554,-16.6121160745,-6.1828602807,17.725410058,64.2,-10.84,65.108721382,130.52
2019-05-29 17:30:00,52.546050875,1.2318314291,52.5604877377,-17.033949125,-6.3181685709,18.1679574219,69.58,7.55,69.9884197564,133.4,51.466050875,-20.0581685709,55.2366229877,-17.033949125,-6.3181685709,18.1679574219,68.5,-13.74,69.864422992,130.52,50.656050875,-0.0781685709,50.6561111869,-17.033949125,-6.3181685709,18.1679574219,67.69,6.24,67.9770086132,133.53,50.266050875,1.7318314291,50.2958756825,-17.033949125,-6.3181685709,18.1679574219,67.3,8.05,67.7797351721,131.46,48.846050875,-17.6381685709,51.9330499453,-17.033949125,-6.3181685709,18.1679574219,65.88,-11.32,66.8454695548,133.53,48.086050875,-16.6781685709,50.8962630812,-17.033949125,-6.3181685709,18.1679574219,65.12,-10.36,65.9389414534,130.52
2019-05-29 18:00:00,53.0907843313,1.1581244462,53.103414515,-17.2892156687,-6.3718755538,18.4260081545,70.38,7.53,70.7816734756,133.4,51.8507843313,-20.2318755538,55.6581766158,-17.2892156687,-6.3718755538,18.4260081545,69.14,-13.86,70.5155245318,130.52,51.1807843313,-0.1518755538,51.1810096711,-17.2892156687,-6.3718755538,18.4260081545,68.47,6.22,68.7519403363,133.46,50.6207843313,1.5781244462,50.645377707,-17.2892156687,-6.3718755538,18.4260081545,67.91,7.95,68.3737566615,131.46,49.3507843313,-17.6918755538,52.4261611672,-17.2892156687,-6.3718755538,18.4260081545,66.64,-11.32,67.5946151701,133.46,48.3907843313,-17.3718755538,51.4144927862,-17.2892156687,-6.3718755538,18.4260081545,65.68,-11.0,66.5947625568,130.52
2019-05-29 18:30:00,53.6183510317,0.8878201575,53.6257008532,-17.9916489683,-6.5121798425,19.1339467674,71.61,7.4,71.9913335062,133.4,52.2283510317,-20.4521798425,56.090037545,-17.9916489683,-6.5121798425,19.1339467674,70.22,-13.94,71.5903066064,130.52,51.6583510317,-0.4021798425,51.6599165693,-17.9916489683,-6.5121798425,19.1339467674,69.65,6.11,69.9174842225,133.46,50.9783510317,1.3678201575,50.9966979902,-17.9916489683,-6.5121798425,19.1339467674,68.97,7.88,69.4186956086,131.46,49.8083510317,-17.9521798425,52.9448070503,-17.9916489683,-6.5121798425,19.1339467674,67.8,-11.44,68.7583711267,133.46,48.8083510317,-17.5121798425,51.8549088638,-17.9916489683,-6.5121798425,19.1339467674,66.8,-11.0,67.6996307228,130.52
2019-05-29 19:00:00,53.2010675276,0.5765471065000001,53.2041914951,-18.4689324724,-6.6134528935,19.6173195377,71.67,7.19,72.0297507978,133.54,51.9310675276,-20.8334528935,55.9541645816,-18.4689324724,-6.6134528935,19.6173195377,70.4,-14.22,71.8217822112,130.71,51.2710675276,-0.7134528935000001,51.2760312471,-18.4689324724,-6.6134528935,19.6173195377,69.74,5.9,69.9891248695,133.64,50.6810675276,1.0565471065,50.6920792386,-18.4689324724,-6.6134528935,19.6173195377,69.15,7.67,69.5740713197,131.65,49.4510675276,-18.2934528935,52.7262600455,-18.4689324724,-6.6134528935,19.6173195377,67.92,-11.68,68.9169703339,133.64,48.4510675276,-17.4134528935,51.4852822294,-18.4689324724,-6.6134528935,19.6173195377,66.92,-10.8,67.7858864366,130.71
2019-05-29 19:30:00,52.2213007356,0.0010947589,52.2213007471,-18.4186992644,-6.5689052411,19.5550248954,70.64,6.57,70.944869441,133.7,50.7613007356,-21.7589052411,55.228250105,-18.4186992644,-6.5689052411,19.5550248954,69.18,-15.19,70.8280205851,130.83,50.3013007356,-1.2789052411,50.3175561242,-18.4186992644,-6.5689052411,19.5550248954,68.72,5.29,68.9233088295,133.78,49.5413007356,0.1810947589,49.5416317241,-18.4186992644,-6.5689052411,19.5550248954,67.96,6.75,68.2943928884,131.75,48.5013007356,-18.9289052411,52.0641875637,-18.4186992644,-6.5689052411,19.5550248954,66.92,-12.36,68.0518625755,133.78,47.4213007356,-17.4889052411,50.5434621884,-18.4186992644,-6.5689052411,19.5550248954,65.84,-10.92,66.7394336206,130.83
2019-05-29 20:00:00,50.8088504563,-1.5591133657,50.8327661964,-18.2011495437,-6.4391133657,19.3065798537,69.01,4.88,69.1823279458,134.5,49.3588504563,-21.7891133657,53.9542545091,-18.2011495437,-6.4391133657,19.3065798537,67.56,-15.35,69.2818598191,131.49,48.9688504563,-2.8291133657,49.0505065973,-18.2011495437,-6.4391133657,19.3065798537,67.17,3.61,67.2669383873,134.67,48.1788504563,0.32088663430000003,48.1799190485,-18.2011495437,-6.4391133657,19.3065798537,66.38,6.76,66.7233242577,132.42,47.2388504563,-20.6791133657,51.5667986405,-18.2011495437,-6.4391133657,19.3065798537,65.44,-14.24,66.9714207704,134.67,46.0788504563,-18.2791133657,49.5720328896,-18.2011495437,-6.4391133657,19.3065798537,64.28,-11.84,65.3613341357,131.49
2019-05-29 20:30:00,48.5381340072,-2.6926681624,48.6127649361,-17.7018659928,-6.2926681624,18.787062895200002,66.24,3.6,66.3377539566,134.35,46.8781340072,-22.6026681624,52.0426753353,-17.7018659928,-6.2926681624,18.787062895200002,64.58,-16.31,66.6077510505,131.28,46.7781340072,-3.9626681624,46.945676693,-17.7018659928,-6.2926681624,18.787062895200002,64.48,2.33,64.5220838163,134.47,45.7781340072,-0.5426681624,45.7813503724,-17.7018659928,-6.2926681624,18.787062895200002,63.48,5.75,63.7398846877,132.21,45.0981340072,-21.8126681624,50.0962491939,-17.7018659928,-6.2926681624,18.787062895200002,62.8,-15.52,64.6893376067,134.47,43.7381340072,-17.1326681624,46.9739575169,-17.7018659928,-6.2926681624,18.787062895200002,61.44,-10.84,62.3889349164,131.28
2019-05-29 21:00:00,47.3257009771,-2.4642853922,47.3898161577,-16.9642990229,-6.0942853922,18.0257525719,64.29,3.63,64.3923986197,134.78,45.2857009771,-24.3842853922,51.4333363401,-16.9642990229,-6.0942853922,18.0257525719,62.25,-18.29,64.8813270518,131.79,45.6257009771,-3.7642853922,45.7807212062,-16.9642990229,-6.0942853922,18.0257525719,62.59,2.33,62.6333537343,134.93,44.2757009771,-2.1242853922,44.3266317854,-16.9642990229,-6.0942853922,18.0257525719,61.24,3.9699999999999998,61.3685465039,132.74,43.9557009771,-21.7742853922,49.0532685224,-16.9642990229,-6.0942853922,18.0257525719,60.92,-15.68,62.9055546037,134.93,42.3157009771,-19.0942853922,46.4242424151,-16.9642990229,-6.0942853922,18.0257525719,59.28,-13.0,60.6887007605,131.79
2019-05-29 21:30:00,46.5101512264,-2.8659666895,46.5983683423,-16.3798487736,-5.9459666895000005,17.4256697352,62.89,3.08,62.9653754059,134.97,44.2801512264,-25.0459666895,50.8727062386,-16.3798487736,-5.9459666895000005,17.4256697352,60.66,-19.1,63.5959558463,131.89,44.8501512264,-4.1659666895,45.0432163981,-16.3798487736,-5.9459666895000005,17.4256697352,61.23,1.78,61.2558674741,135.15,43.3201512264,-2.7359666895,43.4064628368,-16.3798487736,-5.9459666895000005,17.4256697352,59.7,3.21,59.7862367105,132.94,43.2201512264,-22.2259666895,48.6001550133,-16.3798487736,-5.9459666895000005,17.4256697352,59.6,-16.28,61.7834799926,135.15,41.3801512264,-19.7059666895,45.8327616306,-16.3798487736,-5.9459666895000005,17.4256697352,57.76,-13.76,59.3763858786,131.89
2019-05-29 22:00:00,44.6203845532,-3.5038689332,44.7577458679,-15.6296154468,-5.7038689332,16.6378784652,60.25,2.2,60.2901525956,134.97,42.2403845532,-25.8638689332,49.5296860822,-15.6296154468,-5.7038689332,16.6378784652,57.87,-20.16,61.2810125569,131.97,43.0403845532,-4.8138689332,43.3087524248,-15.6296154468,-5.7038689332,16.6378784652,58.67,0.89,58.6767500804,135.03,41.3503845532,-3.5038689332,41.4985710622,-15.6296154468,-5.7038689332,16.6378784652,56.98,2.2,57.022455226,132.94,41.4503845532,-22.9438689332,47.3767400866,-15.6296154468,-5.7038689332,16.6378784652,57.08,-17.24,59.6267054263,135.03,39.5303845532,-20.5438689332,44.549992746,-15.6296154468,-5.7038689332,16.6378784652,55.16,-14.84,57.1213725325,131.97
2019-05-29 22:30:00,41.5860675614,-17.2315309558,45.014738412,-14.7739324386,-5.3715309558,15.7201280055,56.36,-11.86,57.5943504174,133.61,40.9360675614,-19.4515309558,45.3224412837,-14.7739324386,-5.3715309558,15.7201280055,55.71,-14.08,57.4617307432,132.05,39.8060675614,-18.1215309558,43.7368597282,-14.7739324386,-5.3715309558,15.7201280055,54.58,-12.75,56.0494326465,133.68,40.0360675614,2.7384690442,40.1296139838,-14.7739324386,-5.3715309558,15.7201280055,54.81,8.11,55.4067522961,133.02,38.6260675614,-18.6115309558,42.8761259884,-14.7739324386,-5.3715309558,15.7201280055,53.4,-13.24,55.016884681,133.68,38.1060675614,-16.2115309558,41.4111835248,-14.7739324386,-5.3715309558,15.7201280055,52.88,-10.84,53.979625786,132.05
2019-05-29 23:00:00,38.914534271,-21.2510264198,44.3390020346,-13.505465729,-4.9610264198,14.3878208113,52.42,-16.29,54.892809183,132.99,38.314534271,-18.0310264198,42.3452647902,-13.505465729,-4.9610264198,14.3878208113,51.82,-13.07,53.442841429,131.67,37.184534271,-21.9510264198,43.1802865881,-13.505465729,-4.9610264198,14.3878208113,50.69,-16.99,53.4615394466,133.09,37.514534271,3.9489735802,37.7218063447,-13.505465729,-4.9610264198,14.3878208113,51.02,8.91,51.7921663961,132.63,36.134534271,-18.3210264198,40.5137578614,-13.505465729,-4.9610264198,14.3878208113,49.64,-13.36,51.4064120514,133.09,35.574534271,-15.4810264198,38.7970316855,-13.505465729,-4.9610264198,14.3878208113,49.08,-10.52,50.1947885741,131.67
2019-05-29 23:30:00,36.4928007142,-21.0573993849,42.1323933906,-12.3271992858,-4.5473993849,13.1392040626,48.82,-16.51,51.5361281045,132.28,35.6028007142,-19.3773993849,40.5344671313,-12.3271992858,-4.5473993849,13.1392040626,47.93,-14.83,50.1718427009,131.32,34.9028007142,-21.7673993849,41.1342335978,-12.3271992858,-4.5473993849,13.1392040626,47.23,-17.22,50.2712770874,132.3,34.9128007142,2.4726006151,35.0002486779,-12.3271992858,-4.5473993849,13.1392040626,47.24,7.02,47.7587478898,132.27,33.8328007142,-18.2273993849,38.4304110374,-12.3271992858,-4.5473993849,13.1392040626,46.16,-13.68,48.1444493166,132.3,33.0728007142,-16.0673993849,36.7691646638,-12.3271992858,-4.5473993849,13.1392040626,45.4,-11.52,46.8387702657,131.32
2019-05-30 00:00:00,34.647434345,-21.0463504649,40.5387909857,-11.472565655,-4.2963504649,12.2506485553,46.12,-16.75,49.0674729327,132.28,33.387434345,-19.9763504649,38.9072660314,-11.472565655,-4.2963504649,12.2506485553,44.86,-15.68,47.52138466,131.42,33.157434345,-21.7763504649,39.6689411493,-11.472565655,-4.2963504649,12.2506485553,44.63,-17.48,47.9310682126,132.42,32.807434345,1.8636495351,32.8603246772,-11.472565655,-4.2963504649,12.2506485553,44.28,6.16,44.7064201206,132.38,32.047434345,-18.2563504649,36.8826840183,-11.472565655,-4.2963504649,12.2506485553,43.52,-13.96,45.70417924,132.42,31.007434345,-15.1363504649,34.5046386744,-11.472565655,-4.2963504649,12.2506485553,42.48,-10.84,43.841259106,131.42
2019-05-30 00:30:00,33.4754177208,-20.9295369474,39.4797303488,-10.8145822792,-4.0895369474,11.5619852239,44.29,-16.84,47.3834327587,132.04,32.1354177208,-20.0195369474,37.8611533326,-10.8145822792,-4.0895369474,11.5619852239,42.95,-15.93,45.8090318605,131.13,32.0654177208,-21.6595369474,38.6953040353,-10.8145822792,-4.0895369474,11.5619852239,42.88,-17.57,46.3400399223,132.13,31.5954177208,1.7404630526,31.643318925,-10.8145822792,-4.0895369474,11.5619852239,42.41,5.83,42.8088425445,132.09,30.9854177208,-18.2095369474,35.9399964826,-10.8145822792,-4.0895369474,11.5619852239,41.8,-14.12,44.1204533068,132.13,29.8654177208,-15.8495369474,33.8105160724,-10.8145822792,-4.0895369474,11.5619852239,40.68,-11.76,42.3457199726,131.13
