Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-30 01:00:00,32.4513340983,-21.3865825572,38.8648298367,-10.7386659017,-4.0065825572,11.4617472113,43.19,-17.38,46.5557783739,132.58,31.1413340983,-20.8965825572,37.5026645985,-10.7386659017,-4.0065825572,11.4617472113,41.88,-16.89,45.1575741155,131.65,31.0813340983,-22.1265825572,38.1527847606,-10.7386659017,-4.0065825572,11.4617472113,41.82,-18.12,45.5768230573,132.6,30.6413340983,1.0734174428,30.6601301421,-10.7386659017,-4.0065825572,11.4617472113,41.38,5.08,41.6906560275,132.59,29.9813340983,-18.6865825572,35.328016672,-10.7386659017,-4.0065825572,11.4617472113,40.72,-14.68,43.2853416297,132.6,28.9013340983,-16.8065825572,33.43274338,-10.7386659017,-4.0065825572,11.4617472113,39.64,-12.8,41.6553670011,131.65
2019-05-30 01:30:00,32.8524175398,-21.3704496457,39.191548276,-10.5875824602,-3.9904496457,11.3146184525,43.44,-17.38,46.7877975545,132.41,31.3424175398,-21.1204496457,37.794451054,-10.5875824602,-3.9904496457,11.3146184525,41.93,-17.13,45.2941696027,131.65,31.4524175398,-22.1104496457,38.4464114402,-10.5875824602,-3.9904496457,11.3146184525,42.04,-18.12,45.7787723732,132.6,30.8424175398,0.8395503543,30.853841973,-10.5875824602,-3.9904496457,11.3146184525,41.43,4.83,41.7105957761,132.59,30.4124175398,-18.6704496457,35.6861433975,-10.5875824602,-3.9904496457,11.3146184525,41.0,-14.68,43.5488507311,132.6,29.1324175398,-17.0304496457,33.7451324912,-10.5875824602,-3.9904496457,11.3146184525,39.72,-13.04,41.8057412325,131.65
2019-05-30 02:00:00,32.1414007012,-21.7102575273,38.7866590587,-11.0585992988,-4.1002575273,11.7942668379,43.2,-17.61,46.6513890468,132.61,30.8814007012,-21.4502575273,37.6001922502,-11.0585992988,-4.1002575273,11.7942668379,41.94,-17.35,45.3870697446,131.81,30.7714007012,-22.4502575273,38.0905915438,-11.0585992988,-4.1002575273,11.7942668379,41.83,-18.35,45.6779093217,132.82,30.3814007012,0.5797424727,30.3869315644,-11.0585992988,-4.1002575273,11.7942668379,41.44,4.68,41.7034291156,132.8,29.7014007012,-18.9802575273,35.2480266031,-11.0585992988,-4.1002575273,11.7942668379,40.76,-14.88,43.3911511716,132.82,28.7014007012,-18.1802575273,33.9748755107,-11.0585992988,-4.1002575273,11.7942668379,39.76,-14.08,42.1794262645,131.81
2019-05-30 02:30:00,31.4017505756,-21.798928454,38.2264727768,-11.1182494244,-4.068928454,11.8394108396,42.52,-17.73,46.0684631825,132.61,30.3417505756,-21.498928454,37.1863651445,-11.1182494244,-4.068928454,11.8394108396,41.46,-17.43,44.974842968,131.81,30.0517505756,-22.538928454,37.564757533,-11.1182494244,-4.068928454,11.8394108396,41.17,-18.47,45.1232733742,132.82,29.8617505756,0.571071546,29.8672106188,-11.1182494244,-4.068928454,11.8394108396,40.98,4.64,41.2418476793,132.8,29.0017505756,-19.108928454,34.7311486005,-11.1182494244,-4.068928454,11.8394108396,40.12,-15.04,42.8464234213,132.82,28.1617505756,-17.148928454,32.9722601985,-11.1182494244,-4.068928454,11.8394108396,39.28,-13.08,41.4005410593,131.81
2019-05-30 03:00:00,30.9136170881,-23.2398571586,38.6748326722,-10.8563829119,-3.9498571586,11.5525937132,41.77,-19.29,46.0090969266,133.98,29.6736170881,-21.1698571586,36.4511509175,-10.8563829119,-3.9498571586,11.5525937132,40.53,-17.22,44.0364542169,133.08,29.6136170881,-23.9498571586,38.0862439072,-10.8563829119,-3.9498571586,11.5525937132,40.47,-20.0,45.1422296747,134.02,29.2036170881,1.1201428414,29.2250914629,-10.8563829119,-3.9498571586,11.5525937132,40.06,5.07,40.3795554706,134.02,28.5836170881,-20.4698571586,35.1573351938,-10.8563829119,-3.9498571586,11.5525937132,39.44,-16.52,42.7600748362,134.02,27.5436170881,-17.4698571586,32.616663708,-10.8563829119,-3.9498571586,11.5525937132,38.4,-13.52,40.7105686524,133.08
2019-05-30 03:30:00,30.1072837004,-23.6282318417,38.2719462764,-10.6527162996,-3.8982318417,11.3435698107,40.76,-19.73,45.2841086917,133.24,29.1372837004,-20.7282318417,35.758088549600004,-10.6527162996,-3.8982318417,11.3435698107,39.79,-16.83,43.2029281415,132.28,28.8272837004,-24.3182318417,37.7145686102,-10.6527162996,-3.8982318417,11.3435698107,39.48,-20.42,44.4482485594,133.31,28.6872837004,1.3817681582999999,28.7205419404,-10.6527162996,-3.8982318417,11.3435698107,39.34,5.28,39.692744929,133.23,27.7872837004,-20.8982318417,34.7687967804,-10.6527162996,-3.8982318417,11.3435698107,38.44,-17.0,42.0313406876,133.31,27.0272837004,-16.7382318417,31.7906034767,-10.6527162996,-3.8982318417,11.3435698107,37.68,-12.84,39.8076374582,132.28
2019-05-30 04:00:00,29.7975338833,-23.346662589,37.8544538934,-10.5424661167,-3.906662589,11.2430247001,40.34,-19.44,44.7797856181,133.33,28.6675338833,-21.086662589,35.5875657792,-10.5424661167,-3.906662589,11.2430247001,39.21,-17.18,42.8086031073,132.38,28.5375338833,-24.066662589,37.3308865192,-10.5424661167,-3.906662589,11.2430247001,39.08,-20.16,43.973537497,133.56,28.2475338833,1.083337411,28.268300098,-10.5424661167,-3.906662589,11.2430247001,38.79,4.99,39.1096433121,133.32,27.5375338833,-20.626662589,34.4060311854,-10.5424661167,-3.906662589,11.2430247001,38.08,-16.72,41.5889985453,133.56,26.5775338833,-17.346662589,31.7375489018,-10.5424661167,-3.906662589,11.2430247001,37.12,-13.44,39.478196514,132.38
2019-05-30 04:30:00,29.83841731,-22.6967826787,37.4896664633,-10.21158269,-3.8867826787,10.9262756979,40.05,-18.81,44.247243982,133.33,28.90841731,-21.0967826787,35.787858706,-10.21158269,-3.8867826787,10.9262756979,39.12,-17.21,42.7382556967,132.38,28.59841731,-23.4367826787,36.9750220414,-10.21158269,-3.8867826787,10.9262756979,38.81,-19.55,43.4559386045,133.28,28.47841731,1.0732173213,28.4986323865,-10.21158269,-3.8867826787,10.9262756979,38.69,4.96,39.0066366148,133.32,27.58841731,-20.0067826787,34.0792036706,-10.21158269,-3.8867826787,10.9262756979,37.8,-16.12,41.0937270152,133.28,26.82841731,-17.9267826787,32.2666005735,-10.21158269,-3.8867826787,10.9262756979,37.04,-14.04,39.6116548506,132.38
2019-05-30 05:00:00,29.9057173867,-22.7470148548,37.5736425865,-10.2342826133,-3.8570148548,10.9369604644,40.14,-18.89,44.3627287258,133.45,28.6657173867,-21.1670148548,35.6337743041,-10.2342826133,-3.8570148548,10.9369604644,38.9,-17.31,42.5775304592,132.52,28.6557173867,-23.4770148548,37.0448426294,-10.2342826133,-3.8570148548,10.9369604644,38.89,-19.62,43.5588854311,133.46,28.2357173867,1.0129851452,28.2538824809,-10.2342826133,-3.8570148548,10.9369604644,38.47,4.87,38.777026704,133.45,27.6057173867,-20.0570148548,34.1227120452,-10.2342826133,-3.8570148548,10.9369604644,37.84,-16.2,41.1619435887,133.46,26.6057173867,-17.4170148548,31.799632138,-10.2342826133,-3.8570148548,10.9369604644,36.84,-13.56,39.2563268786,132.52
2019-05-30 05:30:00,30.2519841516,-22.6354456441,37.7828789879,-10.6380158484,-3.9954456441,11.3635807334,40.89,-18.64,44.9381986733,133.37,29.2319841516,-20.9554456441,35.9672017202,-10.6380158484,-3.9954456441,11.3635807334,39.87,-16.96,43.3273412524,132.44,28.9519841516,-23.3754456441,37.2106012498,-10.6380158484,-3.9954456441,11.3635807334,39.59,-19.38,44.0789348782,133.38,28.7919841516,1.2145543559,28.8175900046,-10.6380158484,-3.9954456441,11.3635807334,39.43,5.21,39.7727167792,133.37,27.9219841516,-19.9154456441,34.2966787629,-10.6380158484,-3.9954456441,11.3635807334,38.56,-15.92,41.7171427593,133.38,27.1219841516,-16.5954456441,31.7963966582,-10.6380158484,-3.9954456441,11.3635807334,37.76,-12.6,39.8067531959,132.44
2019-05-30 06:00:00,31.1519505015,-22.0549812918,38.1689169328,-10.8080494985,-4.0549812918,11.5436912311,41.96,-18.0,45.6578755529,133.75,30.5619505015,-20.7849812918,36.9600901751,-10.8080494985,-4.0549812918,11.5436912311,41.37,-16.73,44.6247666661,132.76,29.8219505015,-22.8249812918,37.5543406636,-10.8080494985,-4.0549812918,11.5436912311,40.63,-18.77,44.756114666,133.79,30.0819505015,1.5150187082,30.1200768203,-10.8080494985,-4.0549812918,11.5436912311,40.89,5.57,41.267626537,133.73,28.8319505015,-19.3349812918,34.7148796811,-10.8080494985,-4.0549812918,11.5436912311,39.64,-15.28,42.4830319069,133.79,28.4319505015,-16.8949812918,33.0728922558,-10.8080494985,-4.0549812918,11.5436912311,39.24,-12.84,41.2873249315,132.76
2019-05-30 06:30:00,34.5779003379,-20.5819389504,40.2398732942,-11.6720996621,-4.3419389504,12.4535273867,46.25,-16.24,49.0183649258,133.75,34.1779003379,-19.6619389504,39.4299469286,-11.6720996621,-4.3419389504,12.4535273867,45.85,-15.32,48.3417511061,132.76,33.0479003379,-21.3819389504,39.3617965802,-11.6720996621,-4.3419389504,12.4535273867,44.72,-17.04,47.8564520206,133.89,33.5779003379,2.7080610496,33.6869260359,-11.6720996621,-4.3419389504,12.4535273867,45.25,7.05,45.7959059306,133.73,32.0079003379,-17.8219389504,36.6350541421,-11.6720996621,-4.3419389504,12.4535273867,43.68,-13.48,45.7127203303,133.89,31.8479003379,-14.2219389504,34.879109843,-11.6720996621,-4.3419389504,12.4535273867,43.52,-9.88,44.6273996554,132.76
2019-05-30 07:00:00,37.4585670649,-19.3359022028,42.1547311764,-12.4514329351,-4.5959022028,13.272546824,49.91,-14.74,52.0410962606,133.62,36.9585670649,-18.7259022028,41.4318125696,-12.4514329351,-4.5959022028,13.272546824,49.41,-14.13,51.3907092771,132.76,35.7885670649,-20.1559022028,41.0741028651,-12.4514329351,-4.5959022028,13.272546824,48.24,-15.56,50.6873869912,133.79,36.2585670649,3.5940977972,36.4362624946,-12.4514329351,-4.5959022028,13.272546824,48.71,8.19,49.3937263223,133.63,34.7485670649,-16.5159022028,38.4738604593,-12.4514329351,-4.5959022028,13.272546824,47.2,-11.92,48.6818898565,133.79,34.4285670649,-15.7159022028,37.8459484251,-12.4514329351,-4.5959022028,13.272546824,46.88,-11.12,48.1807928536,132.76
2019-05-30 07:30:00,41.2618838168,-18.4459343413,45.1972958243,-13.4281161832,-4.9459343413,14.3100164479,54.69,-13.5,56.3315728522,132.98,41.0318838168,-15.3959343413,43.8252242869,-13.4281161832,-4.9459343413,14.3100164479,54.46,-10.45,55.4535309967,131.81,39.3918838168,-19.2459343413,43.8420631278,-13.4281161832,-4.9459343413,14.3100164479,52.82,-14.3,54.7214985175,133.1,40.1718838168,6.5640656587,40.7046337333,-13.4281161832,-4.9459343413,14.3100164479,53.6,11.51,54.8218943489,132.62,38.2918838168,-15.5859343413,41.3423477264,-13.4281161832,-4.9459343413,14.3100164479,51.72,-10.64,52.8031059693,133.1,38.1718838168,-12.865934341300001,40.2818194797,-13.4281161832,-4.9459343413,14.3100164479,51.6,-7.92,52.204275687,131.81
2019-05-30 08:00:00,43.9240674522,-15.9583603538,46.7332105331,-13.6259325478,-5.1683603538,14.5731941092,57.55,-10.79,58.5527676545,132.44,44.1140674522,-14.0983603538,46.3121443235,-13.6259325478,-5.1683603538,14.5731941092,57.74,-8.93,58.4264708844,131.38,41.9440674522,-16.8283603538,45.1940096322,-13.6259325478,-5.1683603538,14.5731941092,55.57,-11.66,56.7801065515,132.47,43.1340674522,7.7216396462,43.819761453,-13.6259325478,-5.1683603538,14.5731941092,56.76,12.89,58.2052377368,132.32,40.8140674522,-13.0883603538,42.8613261431,-13.6259325478,-5.1683603538,14.5731941092,54.44,-7.92,55.0130893515,132.47,41.0140674522,-10.6083603538,42.3637939563,-13.6259325478,-5.1683603538,14.5731941092,54.64,-5.44,54.9101374976,131.38
2019-05-30 08:30:00,46.3950505662,-13.9449896304,48.4454688575,-13.4249494338,-5.0849896304,14.3557092072,59.82,-8.86,60.4725722952,131.6,46.5550505662,-12.0049896304,48.0779836229,-13.4249494338,-5.0849896304,14.3557092072,59.98,-6.92,60.3778668056,130.33,44.2750505662,-14.8349896304,46.694293227,-13.4249494338,-5.0849896304,14.3557092072,57.7,-9.75,58.5179673263,131.7,45.5050505662,9.5150103696,46.4891928233,-13.4249494338,-5.0849896304,14.3557092072,58.93,14.6,60.7116537413,131.19,43.0950505662,-11.1649896304,44.5178658153,-13.4249494338,-5.0849896304,14.3557092072,56.52,-6.08,56.8460799,131.7,43.2950505662,-10.8449896304,44.6326696895,-13.4249494338,-5.0849896304,14.3557092072,56.72,-5.76,57.0117180937,130.33
2019-05-30 09:00:00,48.6708842068,-10.8285366335,49.8609283417,-15.2091157932,-5.5985366335,16.2068138648,63.88,-5.23,64.0937383837,131.34,48.2408842068,-11.9385366335,49.6961926711,-15.2091157932,-5.5985366335,16.2068138648,63.45,-6.34,63.7659634915,129.92,46.3908842068,-14.2285366335,48.5238641518,-15.2091157932,-5.5985366335,16.2068138648,61.6,-8.63,62.2015827773,131.45,47.0808842068,9.3914633665,48.0084288626,-15.2091157932,-5.5985366335,16.2068138648,62.29,14.99,64.0682776419,130.82,45.1508842068,-10.3185366335,46.3149494539,-15.2091157932,-5.5985366335,16.2068138648,60.36,-4.72,60.5442647986,131.45,44.7908842068,-11.6385366335,46.2782761455,-15.2091157932,-5.5985366335,16.2068138648,60.0,-6.04,60.3032470104,129.92
2019-05-30 09:30:00,50.3974341913,2.9787572427,50.4853876659,-14.5625658087,-5.4712427573,15.5564398318,64.96,8.45,65.5072828012,133.34,48.0074341913,-18.4212427573,51.4203843078,-14.5625658087,-5.4712427573,15.5564398318,62.57,-12.95,63.8960671716,130.33,48.6374341913,1.2887572427,48.6545054434,-14.5625658087,-5.4712427573,15.5564398318,63.2,6.76,63.5605034593,133.41,46.9374341913,3.2487572427,47.0497306271,-14.5625658087,-5.4712427573,15.5564398318,61.5,8.72,62.1151221523,131.26,46.7974341913,-16.0312427573,49.4671668002,-14.5625658087,-5.4712427573,15.5564398318,61.36,-10.56,62.2620526485,133.41,44.8374341913,-15.2312427573,47.3538410353,-14.5625658087,-5.4712427573,15.5564398318,59.4,-9.76,60.1964915921,130.33
2019-05-30 10:00:00,49.8037673466,3.8285013085,49.9507023392,-11.4862326534,-4.6314986915,12.3848423768,61.29,8.46,61.8711216966,133.22,47.5837673466,-17.5814986915,50.7279411285,-11.4862326534,-4.6314986915,12.3848423768,59.07,-12.95,60.4728649892,130.33,48.1537673466,2.3985013085,48.2134640759,-11.4862326534,-4.6314986915,12.3848423768,59.64,7.03,60.0528975154,133.41,46.6037673466,4.0785013085,46.7818907679,-11.4862326534,-4.6314986915,12.3848423768,58.09,8.71,58.7393581851,131.26,46.2737673466,-15.3114986915,48.7411893231,-11.4862326534,-4.6314986915,12.3848423768,57.76,-10.68,58.7390840923,133.41,44.5137673466,-15.0314986915,46.9832037679,-11.4862326534,-4.6314986915,12.3848423768,56.0,-10.4,56.9575280362,130.33
2019-05-30 10:30:00,49.6990845663,4.4393501071,49.8969621931,-8.9009154337,-4.2606498929,9.8681017966,58.6,8.7,59.2422990776,133.48,47.6690845663,-17.0606498929,50.6301036751,-8.9009154337,-4.2606498929,9.8681017966,56.57,-12.8,58.0000422414,130.33,48.1190845663,2.9693501071,48.2106143868,-8.9009154337,-4.2606498929,9.8681017966,57.02,7.23,57.4765456512,133.61,46.7290845663,4.5193501071,46.9471178007,-8.9009154337,-4.2606498929,9.8681017966,55.63,8.78,56.3186052739,131.26,46.2990845663,-14.7406498929,48.5890110101,-8.9009154337,-4.2606498929,9.8681017966,55.2,-10.48,56.1860338518,133.61,44.6990845663,-14.1806498929,46.8945518419,-8.9009154337,-4.2606498929,9.8681017966,53.6,-9.92,54.5102412396,130.33
2019-05-30 11:00:00,49.3441177873,5.3608234473,49.6344677441,-7.0958822127,-3.7591765527,8.0301278153,56.44,9.12,57.1720910935,133.48,46.7941177873,-16.2291765527,49.5285335042,-7.0958822127,-3.7591765527,8.0301278153,53.89,-12.47,55.313949416,130.33,47.8041177873,3.8608234473,47.9597710078,-7.0958822127,-3.7591765527,8.0301278153,54.9,7.62,55.4262970078,133.61,45.9541177873,5.3708234473,46.2669070299,-7.0958822127,-3.7591765527,8.0301278153,53.05,9.13,53.8299117592,131.26,45.9841177873,-13.9591765527,48.0561931358,-7.0958822127,-3.7591765527,8.0301278153,53.08,-10.2,54.0511461488,133.61,43.9441177873,-13.5191765527,45.9766638934,-7.0958822127,-3.7591765527,8.0301278153,51.04,-9.76,51.9647880781,130.33
2019-05-30 11:30:00,49.6660679862,4.909230269,49.9081040618,-5.9739320138,-3.460769731,6.9039692088999995,55.64,8.37,56.2660332705,134.26,46.2460679862,-15.590769731,48.8033903022,-5.9739320138,-3.460769731,6.9039692088999995,52.22,-12.13,53.6103096428,130.92,48.1560679862,3.409230269,48.2765961405,-5.9739320138,-3.460769731,6.9039692088999995,54.13,6.87,54.5642172124,134.38,45.4360679862,6.149230269,45.8502923322,-5.9739320138,-3.460769731,6.9039692088999995,51.41,9.61,52.3004799213,131.86,46.3860679862,-14.580769731,48.623720026,-5.9739320138,-3.460769731,6.9039692088999995,52.36,-11.12,53.5277871764,134.38,43.4260679862,-12.780769731,45.2677750244,-5.9739320138,-3.460769731,6.9039692088999995,49.4,-9.32,50.2714869484,130.92
2019-05-30 12:00:00,49.2960011636,5.5961398665,49.6126245237,-5.0139988364,-3.2438601335,5.971834969,54.31,8.84,55.0247371643,134.17,46.5960011636,-15.0738601335,48.9735498383,-5.0139988364,-3.2438601335,5.971834969,51.61,-11.83,52.9484749544,130.92,47.8360011636,4.0661398665,48.0085044626,-5.0139988364,-3.2438601335,5.971834969,52.85,7.31,53.3531498602,134.25,45.7860011636,6.6361398665,46.2644167247,-5.0139988364,-3.2438601335,5.971834969,50.8,9.88,51.7518540731,131.86,46.0260011636,-13.9238601335,48.0860339821,-5.0139988364,-3.2438601335,5.971834969,51.04,-10.68,52.1454120705,134.25,43.8260011636,-12.9238601335,45.6918432408,-5.0139988364,-3.2438601335,5.971834969,48.84,-9.68,49.7900391645,130.92
2019-05-30 12:30:00,48.8420678131,4.9965321902,49.0969746745,-5.1879321869,-3.2134678098,6.1025417442,54.03,8.21,54.6502058551,134.27,46.1720678131,-14.8034678098,48.4871375247,-5.1879321869,-3.2134678098,6.1025417442,51.36,-11.59,52.6514738635,130.92,47.3720678131,3.4765321902,47.4994640492,-5.1879321869,-3.2134678098,6.1025417442,52.56,6.69,52.984051374,134.25,45.3820678131,6.9065321902,45.9045996158,-5.1879321869,-3.2134678098,6.1025417442,50.57,10.12,51.5726603929,131.86,45.6520678131,-14.5734678098,47.9217827258,-5.1879321869,-3.2134678098,6.1025417442,50.84,-11.36,52.0937155519,134.25,43.4520678131,-12.1734678098,45.1251095927,-5.1879321869,-3.2134678098,6.1025417442,48.64,-8.96,49.4583784611,130.92
2019-05-30 13:00:00,48.5414008625,5.6807036931,48.8726712196,-3.3085991375,-2.6992963069,4.2700150825,51.85,8.38,52.5228226583,133.73,45.8414008625,-14.6892963069,48.1374018724,-3.3085991375,-2.6992963069,4.2700150825,49.15,-11.99,50.5913292966,130.72,47.1314008625,4.1507036931,47.3138170983,-3.3085991375,-2.6992963069,4.2700150825,50.44,6.85,50.9030067874,133.8,45.0914008625,6.8707036931,45.611851540800004,-3.3085991375,-2.6992963069,4.2700150825,48.4,9.57,49.3370540264,131.67,45.3314008625,-13.779296306900001,47.3793722085,-3.3085991375,-2.6992963069,4.2700150825,48.64,-11.08,49.886030108599996,133.8,43.1314008625,-12.4992963069,44.906014614200004,-3.3085991375,-2.6992963069,4.2700150825,46.44,-9.8,47.4627601389,130.72
2019-05-30 13:30:00,48.3121346021,6.4142986314,48.7360808513,-2.3978653979,-2.5057013686,3.4681836478,50.71,8.92,51.4885472702,133.26,45.6521346021,-14.5057013686,47.9012814643,-2.3978653979,-2.5057013686,3.4681836478,48.05,-12.0,49.5257761171,130.32,46.9321346021,4.8642986314000005,47.1835422524,-2.3978653979,-2.5057013686,3.4681836478,49.33,7.37,49.877507957,133.29,44.9321346021,6.9442986314,45.4655914223,-2.3978653979,-2.5057013686,3.4681836478,47.33,9.45,48.2641834076,131.26,45.1621346021,-13.0257013686,47.0030562619,-2.3978653979,-2.5057013686,3.4681836478,47.56,-10.52,48.7095883785,133.29,42.9621346021,-11.8657013686,44.5706167619,-2.3978653979,-2.5057013686,3.4681836478,45.36,-9.36,46.3156474639,130.32
2019-05-30 14:00:00,47.970984288,6.6198151302,48.4255850343,-1.789015712,-2.2401848698,2.8668807908,49.76,8.86,50.5426275534,133.56,45.090984288,-14.4801848698,47.3589761072,-1.789015712,-2.2401848698,2.8668807908,46.88,-12.24,48.4515428031,130.74,46.620984288,5.0598151302,46.8947534926,-1.789015712,-2.2401848698,2.8668807908,48.41,7.3,48.9573089538,133.6,44.410984288,7.0798151302,44.9717612253,-1.789015712,-2.2401848698,2.8668807908,46.2,9.32,47.1306948814,131.67,44.850984288,-12.8801848698,46.6637970367,-1.789015712,-2.2401848698,2.8668807908,46.64,-10.64,47.838260838,133.6,42.490984288,-11.2401848698,43.9525369196,-1.789015712,-2.2401848698,2.8668807908,44.28,-9.0,45.185378166,130.74
2019-05-30 14:30:00,48.089417662,6.6431618022,48.5460986053,-2.040582338,-2.2568381978,3.0425803078,50.13,8.9,50.9139165651,133.47,44.939417662,-14.2968381978,47.1587832991,-2.040582338,-2.2568381978,3.0425803078,46.98,-12.04,48.4982680103,130.57,46.709417662,5.0931618022,46.9862745434,-2.040582338,-2.2568381978,3.0425803078,48.75,7.35,49.3009634794,133.48,44.249417662,7.1931618022,44.8302636635,-2.040582338,-2.2568381978,3.0425803078,46.29,9.45,47.2447520895,131.48,44.959417662,-12.8168381978,46.7506211498,-2.040582338,-2.2568381978,3.0425803078,47.0,-10.56,48.1717095399,133.48,42.319417662,-11.4168381978,43.8323773675,-2.040582338,-2.2568381978,3.0425803078,44.36,-9.16,45.2958629457,130.57
2019-05-30 15:00:00,48.2155013559,6.2610720911,48.6203208004,-2.7444986441,-2.3789279089,3.6320202096000003,50.96,8.64,51.6872440743,133.94,44.0555013559,-14.6689279089,46.4334431818,-2.7444986441,-2.3789279089,3.6320202096000003,46.8,-12.29,48.3868174196,130.72,46.8255013559,4.7110720911,47.0618930504,-2.7444986441,-2.3789279089,3.6320202096000003,49.57,7.09,50.0744745354,134.03,43.3755013559,6.9910720911,43.9352843039,-2.7444986441,-2.3789279089,3.6320202096000003,46.12,9.37,47.0622067056,131.66,45.0955013559,-13.3389279089,47.0269203787,-2.7444986441,-2.3789279089,3.6320202096000003,47.84,-10.96,49.0793968993,134.03,41.4555013559,-11.8989279089,43.1293760453,-2.7444986441,-2.3789279089,3.6320202096000003,44.2,-9.52,45.2136085709,130.72
2019-05-30 15:30:00,47.7978843842,5.3026974499,48.0911254999,-2.2521156158,-2.1973025501,3.1464524856000002,50.05,7.5,50.6088184015,134.22,44.0678843842,-14.0973025501,46.2678330299,-2.2521156158,-2.1973025501,3.1464524856000002,46.32,-11.9,47.8241821676,130.72,46.4378843842,3.7726974499,46.5908827146,-2.2521156158,-2.1973025501,3.1464524856000002,48.69,5.97,49.0546328087,134.24,43.3878843842,7.5226974499,44.0352073716,-2.2521156158,-2.1973025501,3.1464524856000002,45.64,9.72,46.6635618015,131.66,44.7078843842,-14.3173025501,46.9444360752,-2.2521156158,-2.1973025501,3.1464524856000002,46.96,-12.12,48.498824728,134.24,41.5078843842,-11.7173025501,43.1300318236,-2.2521156158,-2.1973025501,3.1464524856000002,43.76,-9.52,44.7835684152,130.72
2019-05-30 16:00:00,47.6674673941,4.8812481611,47.9167406173,-3.8925326059,-2.5987518389,4.6803120845,51.56,7.48,52.0997504792,134.3,44.7274673941,-14.4887518389,47.0156385615,-3.8925326059,-2.5987518389,4.6803120845,48.62,-11.89,50.0527371879,130.72,46.2674673941,3.3512481611,46.3886775335,-3.8925326059,-2.5987518389,4.6803120845,50.16,5.95,50.5116630096,134.33,44.0174673941,7.1712481611,44.5978052821,-3.8925326059,-2.5987518389,4.6803120845,47.91,9.77,48.8960223331,131.66,44.5474673941,-14.7187518389,46.916079407,-3.8925326059,-2.5987518389,4.6803120845,48.44,-12.12,49.9332354249,134.33,42.0674673941,-12.2387518389,43.8116292727,-3.8925326059,-2.5987518389,4.6803120845,45.96,-9.64,46.9601022145,130.72
2019-05-30 16:30:00,48.4559507303,4.5968606142,48.6735070514,-4.4840492697,-2.7131393858,5.2409754035,52.94,7.31,53.4423025327,133.45,45.2259507303,-15.3331393858,47.7544948972,-4.4840492697,-2.7131393858,5.2409754035,49.71,-12.62,51.2869232846,130.39,47.0159507303,3.1168606142,47.1191515539,-4.4840492697,-2.7131393858,5.2409754035,51.5,5.83,51.8289388276,133.54,44.4759507303,6.1868606142,44.9042028949,-4.4840492697,-2.7131393858,5.2409754035,48.96,8.9,49.7623512306,131.31,45.2359507303,-14.7531393858,47.580945348,-4.4840492697,-2.7131393858,5.2409754035,49.72,-12.04,51.1570132044,133.54,42.5159507303,-11.9531393858,44.1642797708,-4.4840492697,-2.7131393858,5.2409754035,47.0,-9.24,47.8996617942,130.39
2019-05-30 17:00:00,49.0671840809,4.0176851097,49.2313959508,-6.0528159191,-3.2223148903,6.8571053516,55.12,7.24,55.5934528519,133.45,46.1971840809,-16.5423148903,49.0696239942,-6.0528159191,-3.2223148903,6.8571053516,52.25,-13.32,53.921098839,130.57,47.5771840809,2.5476851097,47.6453475639,-6.0528159191,-3.2223148903,6.8571053516,53.63,5.77,53.9395012954,133.47,45.4071840809,5.0476851097,45.6868853296,-6.0528159191,-3.2223148903,6.8571053516,51.46,8.27,52.1202887559,131.51,45.8271840809,-15.2623148903,48.3018535524,-6.0528159191,-3.2223148903,6.8571053516,51.88,-12.04,53.2587645369,133.47,43.4671840809,-13.7423148903,45.5877978242,-6.0528159191,-3.2223148903,6.8571053516,49.52,-10.52,50.6251004937,130.57
2019-05-30 17:30:00,50.0460009096,2.8868922496,50.1291966214,-8.5339990904,-3.9231077504,9.392545709,58.58,6.8100000000000005,58.9745072044,133.98,47.2160009096,-17.7931077504,50.457362449,-8.5339990904,-3.9231077504,9.392545709,55.75,-13.87,57.4494508242,130.57,48.4560009096,1.4668922496,48.4781991933,-8.5339990904,-3.9231077504,9.392545709,56.99,5.39,57.2443202423,134.05,46.3460009096,3.9368922496,46.5129113354,-8.5339990904,-3.9231077504,9.392545709,54.88,7.86,55.4400036075,131.51,46.7060009096,-16.4031077504,49.502651089,-8.5339990904,-3.9231077504,9.392545709,55.24,-12.48,56.6322169794,134.05,44.3460009096,-14.6431077504,46.7010535349,-8.5339990904,-3.9231077504,9.392545709,52.88,-10.72,53.9556558666,130.57
2019-05-30 18:00:00,50.0414341561,1.9865557805,50.0808499955,-10.5785658439,-4.5434442194999995,11.5129900846,60.62,6.53,60.9706921397,133.98,47.9014341561,-18.6634442195,51.4088663982,-10.5785658439,-4.5434442194999995,11.5129900846,58.48,-14.12,60.1604920193,130.85,48.4114341561,0.5765557805,48.4148672788,-10.5785658439,-4.5434442194999995,11.5129900846,58.99,5.12,59.2117767002,134.05,46.9514341561,3.1565557805,47.0574225145,-10.5785658439,-4.5434442194999995,11.5129900846,57.53,7.7,58.0430090536,131.73,46.6214341561,-17.2634442195,49.7150342361,-10.5785658439,-4.5434442194999995,11.5129900846,57.2,-12.72,58.5972559084,134.05,44.9414341561,-15.1434442195,47.4242175143,-10.5785658439,-4.5434442194999995,11.5129900846,55.52,-10.6,56.522830785400004,130.85
2019-05-30 18:30:00,50.840167349,1.0722082076,50.8514724125,-12.459832651,-4.8377917924,13.3660637106,63.3,5.91,63.5752947299,133.86,47.740167349000004,-19.547791792399998,51.5872052206,-12.459832651,-4.8377917924,13.3660637106,60.2,-14.71,61.971155387,130.55,49.110167349,-0.2777917924,49.1109530078,-12.459832651,-4.8377917924,13.3660637106,61.57,4.5600000000000005,61.7386305323,133.96,46.760167349,2.2422082076,46.8138948193,-12.459832651,-4.8377917924,13.3660637106,59.22,7.08,59.6417202971,131.46,47.340167349,-18.0377917924,50.6601754575,-12.459832651,-4.8377917924,13.3660637106,59.8,-13.2,61.2395297173,133.96,44.700167349,-15.8777917924,47.4363703632,-12.459832651,-4.8377917924,13.3660637106,57.16,-11.04,58.216382574,130.55
2019-05-30 19:00:00,50.2042171807,-0.21952936350000002,50.2046971494,-14.3157828193,-5.3995293635,15.3002142167,64.52,5.18,64.7276046212,134.05,47.9542171807,-20.7895293635,52.2667339382,-14.3157828193,-5.3995293635,15.3002142167,62.27,-15.39,64.1436278986,131.11,48.4742171807,-1.5495293635,48.4989770256,-14.3157828193,-5.3995293635,15.3002142167,62.79,3.85,62.9079215997,134.13,46.9142171807,1.0604706365,46.9262013341,-14.3157828193,-5.3995293635,15.3002142167,61.23,6.46,61.5698343347,131.91,46.7242171807,-19.3195293635,50.5608216505,-14.3157828193,-5.3995293635,15.3002142167,61.04,-13.92,62.60709225,134.13,44.8442171807,-17.5595293635,48.1595357745,-14.3157828193,-5.3995293635,15.3002142167,59.16,-12.16,60.3967813712,131.11
2019-05-30 19:30:00,49.0808003938,-1.3108665239000001,49.0983028051,-15.6791996062,-5.6808665239,16.6766167058,64.76,4.37,64.9072761715,134.27,47.0508003938,-21.2708665239,51.6355263397,-15.6791996062,-5.6808665239,16.6766167058,62.73,-15.59,64.6382317209,131.22,47.3508003938,-2.6108665239,47.4227257962,-15.6791996062,-5.6808665239,16.6766167058,63.03,3.07,63.1047209011,134.28,45.9808003938,0.6691334761000001,45.9856689031,-15.6791996062,-5.6808665239,16.6766167058,61.66,6.35,61.9861121543,132.13,45.6408003938,-20.4408665239,50.0091160173,-15.6791996062,-5.6808665239,16.6766167058,61.32,-14.76,63.0713881249,134.28,43.9208003938,-16.4408665239,46.8971086453,-15.6791996062,-5.6808665239,16.6766167058,59.6,-10.76,60.5635005593,131.22
2019-05-30 20:00:00,47.9844837512,-2.09775207,48.0303158913,-16.4355162488,-5.79775207,17.428141709,64.42,3.7,64.526168335,134.14,46.1944837512,-21.40775207,50.9138701901,-16.4355162488,-5.79775207,17.428141709,62.63,-15.61,64.5460223407,130.99,46.2544837512,-3.38775207,46.3783799974,-16.4355162488,-5.79775207,17.428141709,62.69,2.41,62.7363068725,134.19,45.1444837512,0.49224793,45.1471673662,-16.4355162488,-5.79775207,17.428141709,61.58,6.29,61.9004079146,131.92,44.5244837512,-21.23775207,49.3302317681,-16.4355162488,-5.79775207,17.428141709,60.96,-15.44,62.884936193,134.19,43.1244837512,-15.99775207,45.9961864735,-16.4355162488,-5.79775207,17.428141709,59.56,-10.2,60.4270932612,130.99
2019-05-30 20:30:00,47.4676170047,-1.9818593797,47.5089721074,-17.0123829953,-5.8718593797,17.9972194451,64.48,3.89,64.5972329129,134.84,45.5176170047,-23.1718593797,51.0763010103,-17.0123829953,-5.8718593797,17.9972194451,62.53,-17.3,64.8790482359,131.92,45.7476170047,-3.3018593796999998,45.8666189834,-17.0123829953,-5.8718593797,17.9972194451,62.76,2.5700000000000003,62.8125982586,134.9,44.4876170047,-0.9518593797,44.497798856,-17.0123829953,-5.8718593797,17.9972194451,61.5,4.92,61.6964861236,132.84,44.1076170047,-21.3118593797,48.9865004675,-17.0123829953,-5.8718593797,17.9972194451,61.12,-15.44,63.0400507614,134.9,42.5476170047,-17.9918593797,46.195310549,-17.0123829953,-5.8718593797,17.9972194451,59.56,-12.12,60.7806548171,131.92
2019-05-30 21:00:00,46.2586835299,-2.4279442302,46.3223565366,-17.0013164701,-5.8179442302,17.969230278,63.26,3.39,63.3507671619,134.76,44.4486835299,-24.0979442302,50.5608186609,-17.0013164701,-5.8179442302,17.969230278,61.45,-18.28,64.1113164738,131.64,44.5786835299,-3.7379442302,44.7351232515,-17.0013164701,-5.8179442302,17.969230278,61.58,2.08,61.6151182747,134.9,43.4586835299,-1.8979442302,43.5001076602,-17.0013164701,-5.8179442302,17.969230278,60.46,3.92,60.5869457887,132.57,42.9186835299,-21.7379442302,48.1097871051,-17.0013164701,-5.8179442302,17.969230278,59.92,-15.92,61.9988128919,134.9,41.5186835299,-18.8179442302,45.5841650917,-17.0013164701,-5.8179442302,17.969230278,58.52,-13.0,59.9465628706,131.64
2019-05-30 21:30:00,45.1167167809,-2.8913229149,45.2092676482,-16.8332832191,-5.7613229149,17.7919157391,61.95,2.87,62.0164445933,134.84,43.3367167809,-24.7013229149,49.8821248053,-16.8332832191,-5.7613229149,17.7919157391,60.17,-18.94,63.0805239357,131.87,43.4767167809,-4.1913229149,43.6782793825,-16.8332832191,-5.7613229149,17.7919157391,60.31,1.57,60.3304317903,134.9,42.3767167809,-2.4113229149,42.4452659707,-16.8332832191,-5.7613229149,17.7919157391,59.21,3.35,59.3046929003,132.81,41.8467167809,-22.2813229149,47.408913256700004,-16.8332832191,-5.7613229149,17.7919157391,58.68,-16.52,60.961076106,134.9,40.5267167809,-19.0813229149,44.7941029291,-16.8332832191,-5.7613229149,17.7919157391,57.36,-13.32,58.8862632538,131.87
2019-05-30 22:00:00,44.2188667893,-3.6265670539,44.3673322246,-16.4011332107,-5.5865670539,17.3264797937,60.62,1.96,60.6516776355,135.01,42.1288667893,-25.3365670539,49.1607876974,-16.4011332107,-5.5865670539,17.3264797937,58.53,-19.75,61.7723514204,131.97,42.6288667893,-4.9165670539,42.9114543605,-16.4011332107,-5.5865670539,17.3264797937,59.03,0.67,59.0338021815,135.18,41.2188667893,-3.0665670539,41.3327813351,-16.4011332107,-5.5865670539,17.3264797937,57.62,2.52,57.6750795405,132.93,41.0388667893,-22.9865670539,47.0379724507,-16.4011332107,-5.5865670539,17.3264797937,57.44,-17.4,60.0176107488,135.18,39.3588667893,-19.7065670539,44.016692061,-16.4011332107,-5.5865670539,17.3264797937,55.76,-14.12,57.5200139082,131.97
2019-05-30 22:30:00,41.9748501787,-5.7998015556,42.3736444693,-15.5251498213,-5.3198015556,16.4112938418,57.5,-0.48,57.5020034434,135.18,39.9648501787,-25.0398015556,47.161222543,-15.5251498213,-5.3198015556,16.4112938418,55.49,-19.72,58.8898845304,132.34,40.3848501787,-8.7898015556,41.3303367437,-15.5251498213,-5.3198015556,16.4112938418,55.91,-3.47,56.0175775985,135.34,39.1348501787,-2.6398015556,39.2237816989,-15.5251498213,-5.3198015556,16.4112938418,54.66,2.68,54.7256612569,133.3,38.9148501787,-22.7198015556,45.0616793646,-15.5251498213,-5.3198015556,16.4112938418,54.44,-17.4,57.1530716585,135.34,37.3148501787,-19.1998015556,41.9646330097,-15.5251498213,-5.3198015556,16.4112938418,52.84,-13.88,54.6325910057,132.34
2019-05-30 23:00:00,38.419916734,-21.0113546761,43.7900334228,-14.280083266,-4.9413546761,15.110849219,52.7,-16.07,55.0956885791,132.7,38.319916734,-17.9813546761,42.3290105541,-14.280083266,-4.9413546761,15.110849219,52.6,-13.04,54.1922651307,131.64,36.669916734,-21.7113546761,42.6153225396,-14.280083266,-4.9413546761,15.110849219,50.95,-16.77,53.6389354853,132.77,37.489916734,3.9686453239,37.6993899477,-14.280083266,-4.9413546761,15.110849219,51.77,8.91,52.5311431439,132.59,35.599916734,-18.1013546761,39.937615259,-14.280083266,-4.9413546761,15.110849219,49.88,-13.16,51.5868200222,132.77,35.559916734,-15.1013546761,38.6336458438,-14.280083266,-4.9413546761,15.110849219,49.84,-10.16,50.8650292441,131.64
2019-05-30 23:30:00,36.2709500857,-21.4978797855,42.1632619159,-13.2990499143,-4.5978797855,14.0714330168,49.57,-16.9,52.3716994187,133.26,35.9009500857,-18.4778797855,40.3771006689,-13.2990499143,-4.5978797855,14.0714330168,49.2,-13.88,51.1203912348,132.12,34.6409500857,-22.2178797855,41.1537313618,-13.2990499143,-4.5978797855,14.0714330168,47.94,-17.62,51.0755127238,133.41,35.1609500857,3.6221202144999998,35.3470248504,-13.2990499143,-4.5978797855,14.0714330168,48.46,8.22,49.1522125646,133.08,33.6209500857,-18.6378797855,38.4413689606,-13.2990499143,-4.5978797855,14.0714330168,46.92,-14.04,48.9755857545,133.41,33.3009500857,-15.3178797855,36.6550230901,-13.2990499143,-4.5978797855,14.0714330168,46.6,-10.72,47.8171350041,132.12
2019-05-31 00:00:00,34.4232834352,-22.1910102039,40.9561152495,-12.6067165648,-4.3310102039,13.329926929,47.03,-17.86,50.3070621285,134.16,33.8132834352,-19.0910102039,38.8304623623,-12.6067165648,-4.3310102039,13.329926929,46.42,-14.76,48.7101016217,132.94,32.8932834352,-22.9110102039,40.085938728,-12.6067165648,-4.3310102039,13.329926929,45.5,-18.58,49.147394641,134.3,33.1532834352,3.2889897961,33.3160270202,-12.6067165648,-4.3310102039,13.329926929,45.76,7.62,46.3901067039,133.89,31.9132834352,-19.3310102039,37.3114676087,-12.6067165648,-4.3310102039,13.329926929,44.52,-15.0,46.9790421358,134.3,31.3532834352,-14.5310102039,34.5568899022,-12.6067165648,-4.3310102039,13.329926929,43.96,-10.2,45.127836199,132.94
2019-05-31 00:30:00,33.2976334533,-22.2254696955,40.0337844423,-11.9623665467,-4.0954696955,12.6440138178,45.26,-18.13,48.756173968,134.16,32.4276334533,-20.0554696955,38.1283788809,-11.9623665467,-4.0954696955,12.6440138178,44.39,-15.96,47.1719588315,132.94,31.8476334533,-22.9554696955,39.2584429839,-11.9623665467,-4.0954696955,12.6440138178,43.81,-18.86,47.6971246513,134.3,31.8576334533,2.3145303045,31.9416007704,-11.9623665467,-4.0954696955,12.6440138178,43.82,6.41,44.2863466545,133.89,30.8376334533,-19.4154696955,36.4406380364,-11.9623665467,-4.0954696955,12.6440138178,42.8,-15.32,45.459238885,134.3,30.1576334533,-15.2954696955,33.8147046225,-11.9623665467,-4.0954696955,12.6440138178,42.12,-11.2,43.5836483099,132.94
2019-05-31 01:00:00,32.1114833766,-22.4410741455,39.1758748907,-11.7185166234,-3.9910741455,12.3795114882,43.83,-18.45,47.5549303438,132.88,31.311483376600002,-19.7810741455,37.0364669696,-11.7185166234,-3.9910741455,12.3795114882,43.03,-15.79,45.8356302455,131.82,30.7214833766,-23.1410741455,38.461914324,-11.7185166234,-3.9910741455,12.3795114882,42.44,-19.15,46.5604563981,133.32,30.7714833766,2.2489258545,30.8535550091,-11.7185166234,-3.9910741455,12.3795114882,42.49,6.24,42.9457529914,132.77,29.6814833766,-19.6710741455,35.6081677916,-11.7185166234,-3.9910741455,12.3795114882,41.4,-15.68,44.2698814094,133.32,29.0014833766,-14.6310741455,32.4831397604,-11.7185166234,-3.9910741455,12.3795114882,40.72,-10.64,42.0871476819,131.82
2019-05-31 01:30:00,32.1916666904,-23.0797050562,39.610304086,-11.6883333096,-4.0097050562,12.3569765798,43.88,-19.07,47.8447416128,133.04,31.4916666904,-19.0897050562,36.8258321029,-11.6883333096,-4.0097050562,12.3569765798,43.18,-15.08,45.7374988385,131.73,30.7916666904,-23.739705056200002,38.8805907071,-11.6883333096,-4.0097050562,12.3569765798,42.48,-19.73,46.8382674744,133.17,30.9416666904,2.8602949438,31.0735904708,-11.6883333096,-4.0097050562,12.3569765798,42.63,6.87,43.1800162112,132.67,29.7916666904,-20.2497050562,36.0221315174,-11.6883333096,-4.0097050562,12.3569765798,41.48,-16.24,44.5457966592,133.17,29.1916666904,-13.6897050562,32.2422305167,-11.6883333096,-4.0097050562,12.3569765798,40.88,-9.68,42.0104367985,131.73
2019-05-31 02:00:00,31.5773500568,-23.3903696138,39.2967991989,-11.7826499432,-4.0903696138,12.4724481664,43.36,-19.3,47.4613484848,133.21,30.9373500568,-19.3703696138,36.5011074833,-11.7826499432,-4.0903696138,12.4724481664,42.72,-15.28,45.3704397157,132.08,30.1973500568,-24.0703696138,38.6168699378,-11.7826499432,-4.0903696138,12.4724481664,41.98,-19.98,46.4921584786,133.41,30.3873500568,2.6596303862,30.5035190964,-11.7826499432,-4.0903696138,12.4724481664,42.17,6.75,42.7068074199,133.04,29.1773500568,-20.6103696138,35.7226131736,-11.7826499432,-4.0903696138,12.4724481664,40.96,-16.52,44.1659597428,133.41,28.6573500568,-13.7303696138,31.7768274377,-11.7826499432,-4.0903696138,12.4724481664,40.44,-9.64,41.5731066917,132.08
2019-05-31 02:30:00,30.8527833872,-23.5145969713,38.7921449969,-11.6372166128,-4.0145969713,12.3102314899,42.49,-19.5,46.750936889,133.43,30.1827833872,-19.5645969713,35.9690682065,-11.6372166128,-4.0145969713,12.3102314899,41.82,-15.55,44.6174282092,132.44,29.5127833872,-24.2045969713,38.1689258141,-11.6372166128,-4.0145969713,12.3102314899,41.15,-20.19,45.8362149397,133.66,29.6627833872,2.5654030287,29.7735119019,-11.6372166128,-4.0145969713,12.3102314899,41.3,6.58,41.8208847348,133.38,28.5227833872,-20.7345969713,35.2629080439,-11.6372166128,-4.0145969713,12.3102314899,40.16,-16.72,43.5015402026,133.66,27.9227833872,-14.0545969713,31.2604147143,-11.6372166128,-4.0145969713,12.3102314899,39.56,-10.04,40.8141544075,132.44
2019-05-31 03:00:00,30.4747167454,-23.4707058314,38.4653401511,-11.3652832546,-3.9307058314,12.0258102342,41.84,-19.54,46.1778864826,134.46,29.5147167454,-20.5207058314,35.9474320693,-11.3652832546,-3.9307058314,12.0258102342,40.88,-16.59,44.1180518609,133.33,29.1547167454,-24.1907058314,37.8838719923,-11.3652832546,-3.9307058314,12.0258102342,40.52,-20.26,45.3027372241,134.56,29.0247167454,1.8992941686,29.0867925439,-11.3652832546,-3.9307058314,12.0258102342,40.39,5.83,40.8085897821,134.33,28.1547167454,-20.6907058314,34.9398537893,-11.3652832546,-3.9307058314,12.0258102342,39.52,-16.76,42.9270078156,134.56,27.3547167454,-16.4507058314,31.920310941,-11.3652832546,-3.9307058314,12.0258102342,38.72,-12.52,40.693842286,133.33
2019-05-31 03:30:00,29.8857000862,-23.5377114252,38.0418050148,-11.2242999138,-3.8977114252,11.8817954413,41.11,-19.64,45.5605278723,135.0,28.965700086200002,-20.8977114252,35.7173084694,-11.2242999138,-3.8977114252,11.8817954413,40.19,-17.0,43.6375537811,133.97,28.5857000862,-24.2677114252,37.4975208145,-11.2242999138,-3.8977114252,11.8817954413,39.81,-20.37,44.7188215408,135.01,28.5057000862,1.7022885748,28.5564830432,-11.2242999138,-3.8977114252,11.8817954413,39.73,5.6,40.1227229884,134.93,27.6557000862,-20.8177114252,34.6152402309,-11.2242999138,-3.8977114252,11.8817954413,38.88,-16.92,42.4021320219,135.01,26.8557000862,-16.8977114252,31.7295017063,-11.2242999138,-3.8977114252,11.8817954413,38.08,-13.0,40.2378727072,133.97
2019-05-31 04:00:00,29.3046667556,-23.6739644264,37.6725375482,-11.2853332444,-3.8939644264,11.9382454905,40.59,-19.78,45.1530342281,134.82,28.6846667556,-20.3739644264,35.1839243594,-11.2853332444,-3.8939644264,11.9382454905,39.97,-16.48,43.2341450708,133.85,28.0346667556,-24.3939644264,37.1619165347,-11.2853332444,-3.8939644264,11.9382454905,39.32,-20.5,44.3431212253,134.83,28.2246667556,2.1860355736,28.3091957673,-11.2853332444,-3.8939644264,11.9382454905,39.51,6.08,39.9750734834,134.81,27.0746667556,-20.9339644264,34.2237994169,-11.2853332444,-3.8939644264,11.9382454905,38.36,-17.04,41.9744112526,134.83,26.5546667556,-15.8939644264,30.9478340387,-11.2853332444,-3.8939644264,11.9382454905,37.84,-12.0,39.6971737029,133.85
2019-05-31 04:30:00,29.5445001265,-23.604172593,37.8157963228,-11.2754998735,-3.894172593,11.929018299100001,40.82,-19.71,45.3294220126,134.17,28.7745001265,-20.384172593,35.2631018181,-11.2754998735,-3.894172593,11.929018299100001,40.05,-16.49,43.3119221462,133.21,28.2645001265,-24.324172593,37.2900434397,-11.2754998735,-3.894172593,11.929018299100001,39.54,-20.43,44.5061400258,134.21,28.2945001265,2.025827407,28.3669299377,-11.2754998735,-3.894172593,11.929018299100001,39.57,5.92,40.0103899006,134.15,27.2845001265,-20.854172593,34.3415267816,-11.2754998735,-3.894172593,11.929018299100001,38.56,-16.96,42.1249949555,134.21,26.6445001265,-15.894172593,31.0250561548,-11.2754998735,-3.894172593,11.929018299100001,37.92,-12.0,39.7734383729,133.21
2019-05-31 05:00:00,29.7002334688,-23.6195769214,37.9471775241,-11.3997665312,-3.9095769214000002,12.0515338721,41.1,-19.71,45.5817298926,134.44,28.7002334688,-20.3995769214,35.2114489866,-11.3997665312,-3.9095769214000002,12.0515338721,40.1,-16.49,43.3581607082,133.47,28.4102334688,-24.3395769214,37.410645149,-11.3997665312,-3.9095769214000002,12.0515338721,39.81,-20.43,44.7461841949,134.47,28.2502334688,2.0504230786,28.3245463484,-11.3997665312,-3.9095769214000002,12.0515338721,39.65,5.96,40.0954373963,134.41,27.4402334688,-20.8695769214,34.4747103498,-11.3997665312,-3.9095769214000002,12.0515338721,38.84,-16.96,42.3814487718,134.47,26.6002334688,-16.1895769214,31.1396021408,-11.3997665312,-3.9095769214000002,12.0515338721,38.0,-12.28,39.9349270689,133.47
2019-05-31 05:30:00,29.5852501588,-25.5800093029,39.1104065806,-11.7047498412,-4.0200093029,12.3758492089,41.29,-21.56,46.580013954500004,134.33,29.4852501588,-18.4100093029,34.7607309972,-11.7047498412,-4.0200093029,12.3758492089,41.19,-14.39,43.6312754799,133.47,28.2252501588,-26.4000093029,38.6474480105,-11.7047498412,-4.0200093029,12.3758492089,39.93,-22.38,45.774111679,134.36,28.9852501588,4.0799906971,29.2709933357,-11.7047498412,-4.0200093029,12.3758492089,40.69,8.1,41.4883851216,134.41,27.2952501588,-21.3000093029,34.6225515746,-11.7047498412,-4.0200093029,12.3758492089,39.0,-17.28,42.6567509311,134.36,27.2552501588,-15.0600093029,31.1392443939,-11.7047498412,-4.0200093029,12.3758492089,38.96,-11.04,40.4939896775,133.47
2019-05-31 06:00:00,29.6520501141,-33.6093607936,44.8200090241,-11.6779498859,-4.0493607936,12.3600904679,41.33,-29.56,50.813015065,131.93,31.6920501141,-9.4293607936,33.0650704734,-11.6779498859,-4.0493607936,12.3600904679,43.37,-5.38,43.7024175533,133.39,27.9120501141,-33.5693607936,43.6575826823,-11.6779498859,-4.0493607936,12.3600904679,39.59,-29.52,49.3841928151,132.37,31.0420501141,12.7906392064,33.573938205,-11.6779498859,-4.0493607936,12.3600904679,42.72,16.84,45.9193205525,134.33,27.0820501141,-28.9693607936,39.6567939094,-11.6779498859,-4.0493607936,12.3600904679,38.76,-24.92,46.0797569438,132.37,29.0820501141,-8.5293607936,30.3070228559,-11.6779498859,-4.0493607936,12.3600904679,40.76,-4.48,41.0054630507,133.39
2019-05-31 06:30:00,32.9467834313,-31.6582960349,45.6917743834,-12.5632165687,-4.3382960349,13.2911708679,45.51,-27.32,53.080528445,131.52,35.2067834313,-8.6182960349,36.2462774105,-12.5632165687,-4.3382960349,13.2911708679,47.77,-4.28,47.9613521494,132.68,30.9767834313,-31.6682960349,44.299459201,-12.5632165687,-4.3382960349,13.2911708679,43.54,-27.33,51.4068137507,131.56,34.4267834313,13.4117039651,36.9469514395,-12.5632165687,-4.3382960349,13.2911708679,46.99,17.75,50.2306938037,133.61,30.1567834313,-27.0182960349,40.4897506481,-12.5632165687,-4.3382960349,13.2911708679,42.72,-22.68,48.367145874,131.56,32.3967834313,-7.9782960349,33.3647236511,-12.5632165687,-4.3382960349,13.2911708679,44.96,-3.64,45.1071080873,132.68
2019-05-31 07:00:00,35.4247501146,-30.0483201283,46.4522815717,-13.0252498854,-4.5683201283,13.803140344500001,48.45,-25.48,54.741509844,131.22,38.0647501146,-7.2783201283,38.7543435653,-13.0252498854,-4.5683201283,13.803140344500001,51.09,-2.71,51.1618236579,132.3,33.2947501146,-30.1183201283,44.8960309219,-13.0252498854,-4.5683201283,13.803140344500001,46.32,-25.55,52.8993846845,131.29,37.2047501146,14.6516798717,39.9858119107,-13.0252498854,-4.5683201283,13.803140344500001,50.23,19.22,53.7816074509,133.23,32.4147501146,-25.4483201283,41.2108362248,-13.0252498854,-4.5683201283,13.803140344500001,45.44,-20.88,50.0076794103,131.29,35.0947501146,-5.4083201283,35.5090328257,-13.0252498854,-4.5683201283,13.803140344500001,48.12,-0.84,48.1273311124,132.3
2019-05-31 07:30:00,39.7896667929,-19.3018510831,44.2241906508,-14.0103332071,-4.9718510831,14.8663626946,53.8,-14.33,55.6757478621,132.95,40.7296667929,-14.0218510831,43.0757247746,-14.0103332071,-4.9718510831,14.8663626946,54.74,-9.05,55.4830613791,132.3,37.7796667929,-21.6618510831,43.5492711228,-14.0103332071,-4.9718510831,14.8663626946,51.79,-16.69,54.4128679634,133.05,39.8196667929,8.0481489169,40.6248515626,-14.0103332071,-4.9718510831,14.8663626946,53.83,13.02,55.3822110429,133.23,36.7896667929,-16.6518510831,40.382715699,-14.0103332071,-4.9718510831,14.8663626946,50.8,-11.68,52.1254486791,133.05,37.7896667929,-11.6118510831,39.5334542115,-14.0103332071,-4.9718510831,14.8663626946,51.8,-6.64,52.2238412988,132.3
2019-05-31 08:00:00,42.9403000874,-16.2728839967,45.9203236614,-14.8496999126,-5.2428839967,15.7480608361,57.79,-11.03,58.8331964115,132.57,43.4603000874,-13.9328839967,45.6390506053,-14.8496999126,-5.2428839967,15.7480608361,58.31,-8.69,58.95398375,131.35,40.9403000874,-17.1028839967,44.369097492,-14.8496999126,-5.2428839967,15.7480608361,55.79,-11.86,57.0366873161,132.67,42.4703000874,7.8971160033,43.1982734688,-14.8496999126,-5.2428839967,15.7480608361,57.32,13.14,58.8068193325,132.25,39.7903000874,-13.442883996700001,41.999751323,-14.8496999126,-5.2428839967,15.7480608361,54.64,-8.2,55.2518741764,132.67,40.3903000874,-12.7228839967,42.3467604232,-14.8496999126,-5.2428839967,15.7480608361,55.24,-7.48,55.7441297358,131.35
2019-05-31 08:30:00,45.8115834391,-5.4320593754,46.1325096462,-14.8284165609,-5.3620593754,15.7681203207,60.64,-0.07,60.6400404024,132.47,45.5215834391,-15.3720593754,48.0470058198,-14.8284165609,-5.3620593754,15.7681203207,60.35,-10.01,61.174525744,130.51,43.6915834391,-13.6320593754,45.7688486444,-14.8284165609,-5.3620593754,15.7681203207,58.52,-8.27,59.1014661409,132.58,44.5015834391,6.2179406246,44.933881584,-14.8284165609,-5.3620593754,15.7681203207,59.33,11.58,60.4495268799,131.43,42.4515834391,-12.2020593754,44.1704334311,-14.8284165609,-5.3620593754,15.7681203207,57.28,-6.84,57.6869482639,132.58,42.3315834391,-12.9620593754,44.2716380962,-14.8284165609,-5.3620593754,15.7681203207,57.16,-7.6,57.6630349531,130.51
2019-05-31 09:00:00,47.9465001015,1.8589333965,47.9825229157,-15.2034998985,-5.4310666035,16.1444384732,63.15,7.29,63.5693841405,133.28,46.0665001015,-18.8210666035,49.7629880503,-15.2034998985,-5.4310666035,16.1444384732,61.27,-13.39,62.7160665221,130.26,46.2465001015,0.4789333965,46.2489799761,-15.2034998985,-5.4310666035,16.1444384732,61.45,5.91,61.733545176,133.36,45.0365001015,2.7889333965,45.122771312,-15.2034998985,-5.4310666035,16.1444384732,60.24,8.22,60.7982401061,131.15,44.4365001015,-17.1110666035,47.6171307575,-15.2034998985,-5.4310666035,16.1444384732,59.64,-11.68,60.772954511,133.36,42.9565001015,-15.1510666035,45.5501451171,-15.2034998985,-5.4310666035,16.1444384732,58.16,-9.72,58.9666346335,130.26
