Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-05-31 09:30:00,49.2196000687,2.864842177,49.3029040892,-14.5803999313,-5.265157823,15.5019337199,63.8,8.13,64.3159148267,133.15,47.1496000687,-18.385157823,50.6073000151,-14.5803999313,-5.265157823,15.5019337199,61.73,-13.12,63.1088527863,130.03,47.4896000687,1.484842177,47.5128074416,-14.5803999313,-5.265157823,15.5019337199,62.07,6.75,62.4359463771,133.45,46.1096000687,3.194842177,46.2201496648,-14.5803999313,-5.265157823,15.5019337199,60.69,8.46,61.2768120907,130.95,45.6196000687,-16.105157823,48.3789625657,-14.5803999313,-5.265157823,15.5019337199,60.2,-10.84,61.1681747316,133.45,44.0196000687,-15.665157823,46.7238949557,-14.5803999313,-5.265157823,15.5019337199,58.6,-10.4,59.5157122111,130.03
2019-05-31 10:00:00,49.8138667715,3.0315675337,49.9060289388,-14.7161332285,-5.3384324663000005,15.6545021766,64.53,8.37,65.0705601636,132.88,48.1038667715,-18.1084324663,51.399390315,-14.7161332285,-5.3384324663000005,15.6545021766,62.82,-12.77,64.1047993523,129.87,48.0638667715,1.6615675337,48.0925783848,-14.7161332285,-5.3384324663000005,15.6545021766,62.78,7.0,63.1690462173,133.1,47.0438667715,3.4115675337,47.1674060539,-14.7161332285,-5.3384324663000005,15.6545021766,61.76,8.75,62.3767592938,130.77,46.2038667715,-15.818432466299999,48.8366676825,-14.7161332285,-5.3384324663000005,15.6545021766,60.92,-10.48,61.8148590551,133.1,44.9238667715,-14.4184324663,47.180981343,-14.7161332285,-5.3384324663000005,15.6545021766,59.64,-9.08,60.3272409447,129.87
2019-05-31 10:30:00,50.6960501053,3.3465154711,50.8063840681,-15.0939498947,-5.4034845289,16.0319982684,65.79,8.75,66.3693197193,132.66,48.8060501053,-17.8334845289,51.9621371512,-15.0939498947,-5.4034845289,16.0319982684,63.9,-12.43,65.0977334475,129.69,48.9060501053,1.9765154711,48.9459737906,-15.0939498947,-5.4034845289,16.0319982684,64.0,7.38,64.4240979758,132.75,47.7160501053,3.6365154711,47.8544217646,-15.0939498947,-5.4034845289,16.0319982684,62.81,9.04,63.4572115681,130.58,47.0260501053,-15.443484528900001,49.4969756945,-15.0939498947,-5.4034845289,16.0319982684,62.12,-10.04,62.9261154053,132.75,45.5460501053,-14.8034845289,47.891396246,-15.0939498947,-5.4034845289,16.0319982684,60.64,-9.4,61.3642371418,129.69
2019-05-31 11:00:00,50.5020168035,3.674569943,50.635522763,-14.7079831965,-5.315430057,15.6390078458,65.21,8.99,65.826774188,132.38,48.9820168035,-17.045430057,51.8631338811,-14.7079831965,-5.315430057,15.6390078458,63.69,-11.73,64.7611689209,129.55,48.7220168035,2.304569943,48.7764898698,-14.7079831965,-5.315430057,15.6390078458,63.43,7.62,63.8860649907,132.47,47.8720168035,4.3545699429999996,48.069660621,-14.7079831965,-5.315430057,15.6390078458,62.58,9.67,63.3227076174,130.48,46.8120168035,-15.115430057,49.1918808648,-14.7079831965,-5.315430057,15.6390078458,61.52,-9.8,62.2956691914,132.47,45.6920168035,-14.635430057,47.9787058238,-14.7079831965,-5.315430057,15.6390078458,60.4,-9.32,61.1148296242,129.55
2019-05-31 11:30:00,50.4114501913,4.4398863203,50.606589501,-13.2385498087,-4.9301136797,14.1267555345,63.65,9.37,64.3359883735,132.92,48.7514501913,-16.8201136797,51.5715049223,-13.2385498087,-4.9301136797,14.1267555345,61.99,-11.89,63.1199825729,129.83,48.6914501913,3.0398863203,48.7862504254,-13.2385498087,-4.9301136797,14.1267555345,61.93,7.97,62.4407383044,133.02,47.6714501913,4.6698863203,47.8996346707,-13.2385498087,-4.9301136797,14.1267555345,60.91,9.6,61.6618853101,130.72,46.8014501913,-14.4901136797,48.99325601,-13.2385498087,-4.9301136797,14.1267555345,60.04,-9.56,60.7963419952,133.02,45.5214501913,-14.1301136797,47.6640592073,-13.2385498087,-4.9301136797,14.1267555345,58.76,-9.2,59.4758572868,129.83
2019-05-31 12:00:00,49.8409502166,5.1034013945,50.1015471247,-10.1790497834,-4.1165986055,10.979956219,60.02,9.22,60.7240380739,133.21,48.3209502166,-16.4065986055,51.0302920591,-10.1790497834,-4.1165986055,10.979956219,58.5,-12.29,59.7770365609,130.2,48.1909502166,3.6634013945,48.3299926811,-10.1790497834,-4.1165986055,10.979956219,58.37,7.78,58.8862063645,133.22,47.3609502166,5.1034013945,47.6351163661,-10.1790497834,-4.1165986055,10.979956219,57.54,9.22,58.2740079281,131.1,46.3409502166,-13.9565986055,48.3970072588,-10.1790497834,-4.1165986055,10.979956219,56.52,-9.84,57.3701664631,133.22,45.3009502166,-13.5165986055,47.274459578,-10.1790497834,-4.1165986055,10.979956219,55.48,-9.4,56.2706886398,130.2
2019-05-31 12:30:00,51.5158668225,4.4881009817,51.7110006178,-12.7841331775,-4.6518990183,13.6041988215,64.3,9.14,64.9463594053,133.34,49.0358668225,-17.1218990183,51.9391534493,-12.7841331775,-4.6518990183,13.6041988215,61.82,-12.47,63.0651512327,130.34,49.7558668225,3.0781009817,49.8509878429,-12.7841331775,-4.6518990183,13.6041988215,62.54,7.73,63.015906722,133.44,47.9958668225,4.4981009817,48.2061836748,-12.7841331775,-4.6518990183,13.6041988215,60.78,9.15,61.4648753354,131.25,47.9358668225,-14.5318990183,50.0901528956,-12.7841331775,-4.6518990183,13.6041988215,60.72,-9.88,61.51855655,133.44,45.8958668225,-13.9318990183,47.9638238847,-12.7841331775,-4.6518990183,13.6041988215,58.68,-9.28,59.4092652707,130.34
2019-05-31 13:00:00,51.2249001291,3.2287494072,51.3265546863,-13.3750998709,-4.9412505928,14.2586554057,64.6,8.17,65.1145828521,134.41,49.4949001291,-17.7012505928,52.5650017725,-13.3750998709,-4.9412505928,14.2586554057,62.87,-12.76,64.1518082364,131.07,49.4749001291,1.8287494072000001,49.508686785,-13.3750998709,-4.9412505928,14.2586554057,62.85,6.77,63.2135697457,134.57,48.4249001291,4.2087494072,48.60745338,-13.3750998709,-4.9412505928,14.2586554057,61.8,9.15,62.4736944642,132.0,47.6249001291,-16.0612505928,50.260271417,-13.3750998709,-4.9412505928,14.2586554057,61.0,-11.12,62.0052771948,134.57,46.3049001291,-14.1012505928,48.4044320723,-13.3750998709,-4.9412505928,14.2586554057,59.68,-9.16,60.3788704764,131.07
2019-05-31 13:30:00,50.600450112,2.3707190706,50.655955824,-12.549549888,-4.6692809294,13.3900480503,63.15,7.04,63.5412000201,134.99,48.790450112,-17.1492809294,51.7165917141,-12.549549888,-4.6692809294,13.3900480503,61.34,-12.48,62.5966932034,131.39,48.900450112,0.9807190706000001,48.9102834898,-12.549549888,-4.6692809294,13.3900480503,61.45,5.65,61.7091970455,135.01,47.750450112,4.8707190706,47.9982227813,-12.549549888,-4.6692809294,13.3900480503,60.3,9.54,61.049992629,132.3,47.170450112,-17.0692809294,50.1638486882,-12.549549888,-4.6692809294,13.3900480503,59.72,-12.4,60.9937570576,135.01,45.730450112,-14.5492809294,47.9891200483,-12.549549888,-4.6692809294,13.3900480503,58.28,-9.88,59.1115284864,131.39
2019-05-31 14:00:00,50.0047667451,2.4227767689,50.0634252174,-11.9552332549,-4.5072232311,12.776645234,61.96,6.93,62.3463431165,134.99,48.0247667451,-17.9072232311,51.2547252921,-11.9552332549,-4.5072232311,12.776645234,59.98,-13.4,61.4586072084,132.18,48.3447667451,1.0027767689,48.3551655243,-11.9552332549,-4.5072232311,12.776645234,60.3,5.51,60.5512188151,135.01,47.0247667451,4.1927767689,47.2113128864,-11.9552332549,-4.5072232311,12.776645234,58.98,8.7,59.6182052732,132.94,46.5647667451,-17.1072232311,49.6078077393,-11.9552332549,-4.5072232311,12.776645234,58.52,-12.6,59.8610925393,135.01,44.9647667451,-14.5872232311,47.2717392321,-11.9552332549,-4.5072232311,12.776645234,56.92,-10.08,57.805646783,132.18
2019-05-31 14:30:00,49.4390334068,3.0990858763,49.5360712761,-11.0009665932,-4.3209141237,11.8191186156,60.44,7.42,60.893759943,134.99,47.2690334068,-18.2909141237,50.6845051145,-11.0009665932,-4.3209141237,11.8191186156,58.27,-13.97,59.9212299607,132.18,47.8090334068,1.6490858763,47.837466065,-11.0009665932,-4.3209141237,11.8191186156,58.81,5.97,59.1122406951,135.01,46.3290334068,3.8190858763,46.4861780892,-11.0009665932,-4.3209141237,11.8191186156,57.33,8.14,57.9049954667,133.04,46.0790334068,-16.4809141237,48.9376935507,-11.0009665932,-4.3209141237,11.8191186156,57.08,-12.16,58.3608773066,135.01,44.3990334068,-14.3209141237,46.6515031784,-11.0009665932,-4.3209141237,11.8191186156,55.4,-10.0,56.295292876,132.18
2019-05-31 15:00:00,49.5368834863,2.6942819962,49.6100995868,-12.0131165137,-4.4357180038,12.8058800002,61.55,7.13,61.9615961705,134.61,47.0268834863,-18.6957180038,50.6068932273,-12.0131165137,-4.4357180038,12.8058800002,59.04,-14.26,60.7377082215,131.59,47.8768834863,1.2942819962,47.894374808,-12.0131165137,-4.4357180038,12.8058800002,59.89,5.73,60.1634856038,134.62,46.0768834863,3.3542819962,46.1988138324,-12.0131165137,-4.4357180038,12.8058800002,58.09,7.79,58.6100008531,132.52,46.1468834863,-16.7557180038,49.0946936168,-12.0131165137,-4.4357180038,12.8058800002,58.16,-12.32,59.4505508805,134.62,44.0668834863,-15.0357180038,46.5613899716,-12.0131165137,-4.4357180038,12.8058800002,56.08,-10.6,57.0729918613,131.59
2019-05-31 15:30:00,48.281733549,1.8992138433,48.3190729187,-12.628266451,-4.7407861567000005,13.4888163654,60.91,6.64,61.270855225,134.22,46.601733549,-19.2907861567,50.4366533418,-12.628266451,-4.7407861567000005,13.4888163654,59.23,-14.55,60.9909452296,131.15,46.651733549,0.4992138433,46.6544044822,-12.628266451,-4.7407861567000005,13.4888163654,59.28,5.24,59.5111418139,134.27,45.641733549,2.6392138433,45.7179755793,-12.628266451,-4.7407861567000005,13.4888163654,58.27,7.38,58.7354858667,132.08,44.891733549,-17.4207861567,48.1534166114,-12.628266451,-4.7407861567000005,13.4888163654,57.52,-12.68,58.9010424356,134.27,43.651733549,-15.7007861567,46.3895303681,-12.628266451,-4.7407861567000005,13.4888163654,56.28,-10.96,57.3372479284,131.15
2019-05-31 16:00:00,47.6366167972,2.1489417771,47.6850627623,-10.8633832028,-4.2710582229,11.672833116,58.5,6.42,58.8512225871,134.49,45.6066167972,-19.2410582229,49.4993112803,-10.8633832028,-4.2710582229,11.672833116,56.47,-14.97,58.4205597371,131.52,46.0766167972,0.7289417771000001,46.0823824426,-10.8633832028,-4.2710582229,11.672833116,56.94,5.0,57.1591077607,134.64,44.6966167972,2.7989417771,44.7841671597,-10.8633832028,-4.2710582229,11.672833116,55.56,7.07,56.0080217469,132.46,44.3366167972,-17.3910582229,47.6254605766,-10.8633832028,-4.2710582229,11.672833116,55.2,-13.12,56.737768726,134.64,42.7366167972,-15.3110582229,45.3965518424,-10.8633832028,-4.2710582229,11.672833116,53.6,-11.04,54.7251459569,131.52
2019-05-31 16:30:00,47.7028001146,2.1306712611,47.7503601954,-9.4471998854,-3.9593287389,10.2433329409,57.15,6.09,57.4735643579,134.57,45.7328001146,-19.3493287389,49.6576834837,-9.4471998854,-3.9593287389,10.2433329409,55.18,-15.39,57.2859886883,131.71,46.1728001146,0.7006712611,46.1781161443,-9.4471998854,-3.9593287389,10.2433329409,55.62,4.66,55.81487257,134.64,44.8928001146,2.7106712611,44.9745621525,-9.4471998854,-3.9593287389,10.2433329409,54.34,6.67,54.7478264409,132.64,44.4328001146,-17.3993287389,47.7180297852,-9.4471998854,-3.9593287389,10.2433329409,53.88,-13.44,55.5309643352,134.64,42.9528001146,-13.8393287389,45.1272651246,-9.4471998854,-3.9593287389,10.2433329409,52.4,-9.88,53.323300723,131.71
2019-05-31 17:00:00,47.914000078,3.046700257,48.0107673958,-7.955999922,-3.423299743,8.6612306221,55.87,6.47,56.2433800549,135.07,45.514000078,-18.663299743,49.1918993371,-7.955999922,-3.423299743,8.6612306221,53.47,-15.24,55.5994469397,132.19,46.404000078,1.5767002570000002,46.4307786596,-7.955999922,-3.423299743,8.6612306221,54.36,5.0,54.589464185,135.13,44.704000078,3.546700257,44.8444724095,-7.955999922,-3.423299743,8.6612306221,52.66,6.97,53.1192667495,133.13,44.724000078,-16.703299743,47.7413490098,-7.955999922,-3.423299743,8.6612306221,52.68,-13.28,54.3280848181,135.13,42.844000078,-14.063299743,45.0930675641,-7.955999922,-3.423299743,8.6612306221,50.8,-10.64,51.9023082338,132.19
2019-05-31 17:30:00,48.2230500665,2.4149147507,48.2834792758,-8.6869499335,-3.6650852493,9.428464829,56.91,6.08,57.2338579863,134.58,46.1530500665,-19.3050852493,50.0278956876,-8.6869499335,-3.6650852493,9.428464829,54.84,-15.64,57.0266183462,131.73,46.6930500665,0.9849147507,46.7034365072,-8.6869499335,-3.6650852493,9.428464829,55.38,4.65,55.5748765181,134.75,45.3330500665,2.7749147507,45.4178993373,-8.6869499335,-3.6650852493,9.428464829,54.02,6.44,54.4025183241,132.65,44.9930500665,-17.1850852493,48.163281754,-8.6869499335,-3.6650852493,9.428464829,53.68,-13.52,55.356416069,134.75,43.4330500665,-13.2650852493,45.4135698305,-8.6869499335,-3.6650852493,9.428464829,52.12,-9.6,52.9967395224,131.73
2019-05-31 18:00:00,48.3496167164,1.8329290390000001,48.3843473189,-10.5203832836,-4.047070961,11.2719673437,58.87,5.88,59.1629216655,135.01,46.1096167164,-19.957070961,50.2432227775,-10.5203832836,-4.047070961,11.2719673437,56.63,-15.91,58.8224871966,132.19,46.7696167164,0.41292903900000005,46.7714395565,-10.5203832836,-4.047070961,11.2719673437,57.29,4.46,57.4633422279,135.01,45.2296167164,2.252929039,45.2856921948,-10.5203832836,-4.047070961,11.2719673437,55.75,6.3,56.1048349075,133.13,45.0796167164,-17.767070961,48.4545215003,-10.5203832836,-4.047070961,11.2719673437,55.6,-13.72,57.2677780257,135.01,43.2796167164,-13.647070961,45.3802574797,-10.5203832836,-4.047070961,11.2719673437,53.8,-9.6,54.6497941442,132.19
2019-05-31 18:30:00,47.766983432800004,0.7697823628,47.773185692,-11.9930165672,-4.5402176372,12.8236509066,59.76,5.31,59.9954473273,134.68,46.2069834328,-20.8302176372,50.6851386974,-11.9930165672,-4.5402176372,12.8236509066,58.2,-16.29,60.4367777103,131.73,46.1569834328,-0.6102176372,46.1610169427,-11.9930165672,-4.5402176372,12.8236509066,58.15,3.93,58.2826509349,134.76,45.2969834328,1.3397823628,45.3167929679,-11.9930165672,-4.5402176372,12.8236509066,57.29,5.88,57.5909584918,132.66,44.4469834328,-18.7402176372,48.2361907013,-11.9930165672,-4.5402176372,12.8236509066,56.44,-14.2,58.1989140792,134.76,43.4069834328,-14.7802176372,45.8543459679,-11.9930165672,-4.5402176372,12.8236509066,55.4,-10.24,56.3384202831,131.73
2019-05-31 19:00:00,47.0374167576,-0.4190089051,47.0392829845,-14.6625832424,-5.2690089051,15.5805584682,61.7,4.85,61.8903263847,134.26,45.7474167576,-21.9090089051,50.7230796699,-14.6625832424,-5.2690089051,15.5805584682,60.41,-16.64,62.6598571655,131.4,45.3874167576,-1.7590089051,45.4214895425,-14.6625832424,-5.2690089051,15.5805584682,60.05,3.51,60.1524945451,134.32,44.7774167576,0.2109910949,44.7779138497,-14.6625832424,-5.2690089051,15.5805584682,59.44,5.48,59.6920765261,132.32,43.6974167576,-19.7490089051,47.9529726297,-14.6625832424,-5.2690089051,15.5805584682,58.36,-14.48,60.1295268566,134.32,42.8174167576,-16.0290089051,45.719364653,-14.6625832424,-5.2690089051,15.5805584682,57.48,-10.76,58.4784404717,131.4
2019-05-31 19:30:00,46.3113001147,-1.1108103339,46.3246199975,-14.7586998853,-5.2308103339,15.6582438049,61.07,4.12,61.2088171753,134.36,44.6313001147,-22.7508103339,50.0954321349,-14.7586998853,-5.2308103339,15.6582438049,59.39,-17.52,61.9202915045,131.5,44.6913001147,-2.4408103339,44.7579027774,-14.7586998853,-5.2308103339,15.6582438049,59.45,2.79,59.5154316123,134.4,43.7013001147,-0.6308103339000001,43.7058526218,-14.7586998853,-5.2308103339,15.6582438049,58.46,4.6,58.6406991773,132.41,43.0013001147,-20.4308103339,47.6080856836,-14.7586998853,-5.2308103339,15.6582438049,57.76,-15.2,59.7265234213,134.4,41.7613001147,-17.9508103339,45.4558882755,-14.7586998853,-5.2308103339,15.6582438049,56.52,-12.72,57.9336586105,131.5
2019-05-31 20:00:00,45.7561335391,-1.7810505971000001,45.7907839819,-15.6038664609,-5.4510505971,16.5285994913,61.36,3.67,61.4696551153,134.74,44.0561335391,-23.4510505971,49.908863707,-15.6038664609,-5.4510505971,16.5285994913,59.66,-18.0,62.3162547013,131.78,44.1261335391,-3.1010505971,44.2349655354,-15.6038664609,-5.4510505971,16.5285994913,59.73,2.35,59.7762109873,134.89,43.1261335391,-1.1910505971,43.1425775256,-15.6038664609,-5.4510505971,16.5285994913,58.73,4.26,58.8842975673,132.64,42.4361335391,-21.2110505971,47.4419023352,-15.6038664609,-5.4510505971,16.5285994913,58.04,-15.76,60.1416594384,134.89,41.2361335391,-18.2910505971,45.1107663557,-15.6038664609,-5.4510505971,16.5285994913,56.84,-12.84,58.2722163642,131.78
2019-05-31 20:30:00,44.5306502049,-2.8108504756,44.619274849199996,-16.0493497951,-5.5708504756,16.988702242,60.58,2.76,60.6428396433,134.38,42.8406502049,-24.3908504756,49.2974126796,-16.0493497951,-5.5708504756,16.988702242,58.89,-18.82,61.8241417247,131.51,42.9406502049,-4.1008504756,43.1360222394,-16.0493497951,-5.5708504756,16.988702242,58.99,1.47,59.0083129737,134.48,41.9206502049,-2.2408504756,41.9804993354,-16.0493497951,-5.5708504756,16.988702242,57.97,3.33,58.0655646662,132.44,41.2706502049,-22.0908504756,46.8110269388,-16.0493497951,-5.5708504756,16.988702242,57.32,-16.52,59.6531038589,134.48,40.0306502049,-18.9708504756,44.298376083,-16.0493497951,-5.5708504756,16.988702242,56.08,-13.4,57.6587061943,131.51
2019-05-31 21:00:00,43.6104334995,-3.3060145828,43.7355649607,-16.0195665005,-5.4960145828,16.9361355438,59.63,2.19,59.6702019437,134.67,41.7504334995,-24.8060145828,48.5637422042,-16.0195665005,-5.4960145828,16.9361355438,57.77,-19.31,60.9118133042,131.65,42.0404334995,-4.6060145828,42.2920018344,-16.0195665005,-5.4960145828,16.9361355438,58.06,0.89,58.066820991,134.84,40.8904334995,-2.5560145828,40.9702424001,-16.0195665005,-5.4960145828,16.9361355438,56.91,2.94,56.9858903589,132.58,40.3804334995,-22.7360145828,46.3411886848,-16.0195665005,-5.4960145828,16.9361355438,56.4,-17.24,58.9760765056,134.84,39.0204334995,-18.8560145828,43.3375531893,-16.0195665005,-5.4960145828,16.9361355438,55.04,-13.36,56.6382485605,131.65
2019-05-31 21:30:00,42.9662335525,-4.2285525979,43.1738101488,-15.8937664475,-5.4485525979,16.8017420912,58.86,1.22,58.8726422033,135.38,40.9962335525,-24.8885525979,47.959683234,-15.8937664475,-5.4485525979,16.8017420912,56.89,-19.44,60.1197613102,131.95,41.4462335525,-5.4985525979,41.8093812004,-15.8937664475,-5.4485525979,16.8017420912,57.34,-0.05,57.3400217998,135.45,40.1362335525,-2.5385525979,40.2164331222,-15.8937664475,-5.4485525979,16.8017420912,56.03,2.91,56.1055166628,132.86,39.8662335525,-23.7285525979,46.3935425038,-15.8937664475,-5.4485525979,16.8017420912,55.76,-18.28,58.6799454669,135.45,38.3062335525,-19.6485525979,43.0515173736,-15.8937664475,-5.4485525979,16.8017420912,54.2,-14.2,56.0292780607,131.95
2019-05-31 22:00:00,42.2581000684,-6.2966871017,42.7246449938,-15.9318999316,-5.4366871017000005,16.8339835473,58.19,-0.86,58.1963546968,135.31,40.5781000684,-24.7666871017,47.5391522343,-15.9318999316,-5.4366871017000005,16.8339835473,56.51,-19.33,59.724609668,132.08,40.7381000684,-7.3466871017,41.395248623,-15.9318999316,-5.4366871017000005,16.8339835473,56.67,-1.9100000000000001,56.7021780887,135.45,39.7481000684,-2.3866871017,39.8196902847,-15.9318999316,-5.4366871017000005,16.8339835473,55.68,3.05,55.7634728115,132.99,39.1881000684,-23.0766871017,45.4779141404,-15.9318999316,-5.4366871017000005,16.8339835473,55.12,-17.64,57.8738628398,135.45,37.9081000684,-19.1566871017,42.4735530832,-15.9318999316,-5.4366871017000005,16.8339835473,53.84,-13.72,55.5606335457,132.08
2019-05-31 22:30:00,39.9476833795,-20.6367270757,44.9632284404,-15.4623166205,-5.2567270757,16.3314547674,55.41,-15.38,57.5048910963,133.38,40.2876833795,-17.5567270757,43.9469691526,-15.4623166205,-5.2567270757,16.3314547674,55.75,-12.3,57.090739179,131.98,38.0976833795,-21.3367270757,43.6656547093,-15.4623166205,-5.2567270757,16.3314547674,53.56,-16.08,55.9217310176,133.43,39.3876833795,4.5832729243,39.6534486862,-15.4623166205,-5.2567270757,16.3314547674,54.85,9.84,55.7256502878,132.92,37.0576833795,-17.6967270757,41.0663614976,-15.4623166205,-5.2567270757,16.3314547674,52.52,-12.44,53.9731785242,133.43,37.4576833795,-13.8167270757,39.9246789748,-15.4623166205,-5.2567270757,16.3314547674,52.92,-8.56,53.6078352482,131.98
2019-05-31 23:00:00,37.7646166925,-21.282163333,43.3485495728,-14.6553833075,-4.972163333,15.4758737427,52.42,-16.31,54.8987477089,132.91,38.1046166925,-17.642163333,41.9905672783,-14.6553833075,-4.972163333,15.4758737427,52.76,-12.67,54.2599898636,131.98,36.0446166925,-21.972163333,42.2136275868,-14.6553833075,-4.972163333,15.4758737427,50.7,-17.0,53.4741993862,132.97,37.2846166925,4.387836667,37.5419199366,-14.6553833075,-4.972163333,15.4758737427,51.94,9.36,52.7766349818,132.85,34.9846166925,-18.332163333,39.4967292011,-14.6553833075,-4.972163333,15.4758737427,49.64,-13.36,51.4064120514,132.97,35.3446166925,-15.132163333,38.4476825865,-14.6553833075,-4.972163333,15.4758737427,50.0,-10.16,51.0218149422,131.98
2019-05-31 23:30:00,36.0786333394,-21.7656460171,42.135627801,-13.7513666606,-4.6556460171000005,14.5180964617,49.83,-17.11,52.6856811667,132.91,36.0586333394,-18.4056460171,40.4844765758,-13.7513666606,-4.6556460171000005,14.5180964617,49.81,-13.75,51.6729968165,131.78,34.4586333394,-22.4556460171,41.1297149232,-13.7513666606,-4.6556460171000005,14.5180964617,48.21,-17.8,51.3910896946,133.21,35.3486333394,3.6543539829,35.5370255086,-13.7513666606,-4.6556460171000005,14.5180964617,49.1,8.31,49.7982539855,132.71,33.4086333394,-18.8956460171,38.3820559638,-13.7513666606,-4.6556460171000005,14.5180964617,47.16,-14.24,49.2630003146,133.21,33.4886333394,-14.7356460171,36.5872631729,-13.7513666606,-4.6556460171000005,14.5180964617,47.24,-10.08,48.3034574332,131.78
2019-06-01 00:00:00,34.3571000154,-22.6186002816,41.134066176,-12.8628999846,-4.3486002816,13.5780897192,47.22,-18.27,50.6312285057,134.02,34.0371000154,-18.9286002816,38.9463231394,-12.8628999846,-4.3486002816,13.5780897192,46.9,-14.58,49.1140142933,132.75,32.8571000154,-23.2986002816,40.2791980618,-12.8628999846,-4.3486002816,13.5780897192,45.72,-18.95,49.491624544,134.16,33.3871000154,3.3813997184,33.5578949205,-12.8628999846,-4.3486002816,13.5780897192,46.25,7.73,46.8915280195,133.72,31.8171000154,-19.7086002816,37.4266853789,-12.8628999846,-4.3486002816,13.5780897192,44.68,-15.36,47.2465025161,134.16,31.6171000154,-15.5486002816,35.2335065542,-12.8628999846,-4.3486002816,13.5780897192,44.48,-11.2,45.8684030679,132.75
2019-06-01 00:30:00,33.0955166716,-22.5347491156,40.0390826751,-12.1044833284,-4.0847491156,12.775120038,45.2,-18.45,48.8205131067,133.5,32.6155166716,-19.6947491156,38.1005914716,-12.1044833284,-4.0847491156,12.775120038,44.72,-15.61,47.3661324155,132.21,31.6655166716,-23.2247491156,39.2695036582,-12.1044833284,-4.0847491156,12.775120038,43.77,-19.14,47.7718798039,133.54,32.0355166716,2.4452508844,32.1287033711,-12.1044833284,-4.0847491156,12.775120038,44.14,6.53,44.6204045253,133.24,30.6155166716,-19.7247491156,36.4194397094,-12.1044833284,-4.0847491156,12.775120038,42.72,-15.64,45.4929445079,133.54,30.2955166716,-13.6847491156,33.242904337,-12.1044833284,-4.0847491156,12.775120038,42.4,-9.6,43.4732101414,132.21
2019-06-01 01:00:00,31.9485666704,-22.6236922343,39.1476993271,-11.7214333296,-3.9736922343,12.3766808666,43.67,-18.65,47.4856967939,133.4,31.4785666704,-19.8036922343,37.1898693966,-11.7214333296,-3.9736922343,12.3766808666,43.2,-15.83,46.0090089004,132.21,30.5585666704,-23.3236922343,38.4424324984,-11.7214333296,-3.9736922343,12.3766808666,42.28,-19.35,46.4975364939,133.54,30.9385666704,2.3563077657,31.0281661383,-11.7214333296,-3.9736922343,12.3766808666,42.66,6.33,43.1270738632,133.24,29.5585666704,-19.8536922343,35.6072739611,-11.7214333296,-3.9736922343,12.3766808666,41.28,-15.88,44.2290944967,133.54,29.1985666704,-14.6536922343,32.6693586056,-11.7214333296,-3.9736922343,12.3766808666,40.92,-10.68,42.2907649493,132.21
2019-06-01 01:30:00,31.9422833437,-22.8090404986,39.2499910022,-11.5877166563,-3.9290404986,12.2357074395,43.53,-18.88,47.4480273563,133.65,31.4122833437,-20.0690404986,37.2759698921,-11.5877166563,-3.9290404986,12.2357074395,43.0,-16.14,45.9292891301,132.66,30.5622833437,-23.4990404986,38.5520176844,-11.5877166563,-3.9290404986,12.2357074395,42.15,-19.57,46.471576259,133.71,30.8822833437,2.1809595014,30.9591990993,-11.5877166563,-3.9290404986,12.2357074395,42.47,6.11,42.9072604579,133.59,29.5722833437,-20.0090404986,35.7054847864,-11.5877166563,-3.9290404986,12.2357074395,41.16,-16.08,44.1895010155,133.71,29.1722833437,-15.2490404986,32.9174019572,-11.5877166563,-3.9290404986,12.2357074395,40.76,-11.32,42.3027185888,132.66
2019-06-01 02:00:00,31.0647666841,-23.0918427445,38.7072723202,-11.6552333159,-3.9418427445,12.3037631589,42.72,-19.15,46.8158189077,133.65,30.4547666841,-20.7618427445,36.8584715897,-11.6552333159,-3.9418427445,12.3037631589,42.11,-16.82,45.3449501047,132.73,29.7247666841,-23.7918427445,38.073790665,-11.6552333159,-3.9418427445,12.3037631589,41.38,-19.85,45.8947371711,133.71,29.9547666841,1.5581572555,29.9952646452,-11.6552333159,-3.9418427445,12.3037631589,41.61,5.5,41.9719203754,133.68,28.7047666841,-20.3018427445,35.1586184201,-11.6552333159,-3.9418427445,12.3037631589,40.36,-16.36,43.5497324906,133.71,28.2647666841,-16.7818427445,32.8713748056,-11.6552333159,-3.9418427445,12.3037631589,39.92,-12.84,41.934138837,132.73
2019-06-01 02:30:00,30.3290499874,-23.1117786771,38.1314251865,-11.4909500126,-3.8917786771,12.1321009501,41.82,-19.22,46.0252191738,134.05,29.6890499874,-21.1517786771,36.4532224962,-11.4909500126,-3.8917786771,12.1321009501,41.18,-17.26,44.6508678527,132.99,29.0190499874,-23.8117786771,37.5380615634,-11.4909500126,-3.8917786771,12.1321009501,40.51,-19.92,45.1427347421,134.22,29.2090499874,1.2482213229,29.235708605,-11.4909500126,-3.8917786771,12.1321009501,40.7,5.14,41.023281195,133.97,28.0290499874,-20.3317786771,34.626707429,-11.4909500126,-3.8917786771,12.1321009501,39.52,-16.44,42.803084001,134.22,27.5490499874,-16.8917786771,32.3153576815,-11.4909500126,-3.8917786771,12.1321009501,39.04,-13.0,41.1475588583,132.99
2019-06-01 03:00:00,29.5822166447,-23.2883278799,37.649087068,-11.1677833553,-3.7783278799,11.7896202924,40.75,-19.51,45.1796702069,134.05,28.8222166447,-21.4083278799,35.9031568936,-11.1677833553,-3.7783278799,11.7896202924,39.99,-17.63,43.7037412586,132.99,28.3222166447,-24.0083278799,37.1287996474,-11.1677833553,-3.7783278799,11.7896202924,39.49,-20.23,44.3701814285,134.44,28.3722166447,1.0416721201,28.3913324474,-11.1677833553,-3.7783278799,11.7896202924,39.54,4.82,39.8327001344,133.97,27.3522166447,-20.5383278799,34.204775507,-11.1677833553,-3.7783278799,11.7896202924,38.52,-16.76,42.0081896777,134.44,26.7522166447,-17.2583278799,31.8360012661,-11.1677833553,-3.7783278799,11.7896202924,37.92,-13.48,40.2447114538,132.99
2019-06-01 03:30:00,29.2404833144,-23.9554535634,37.8003917954,-11.0595166856,-3.7254535634,11.6701291155,40.3,-20.23,45.0926036064,134.46,28.3104833144,-21.2654535634,35.4076683891,-11.0595166856,-3.7254535634,11.6701291155,39.37,-17.54,43.1004466334,133.5,27.9904833144,-24.6454535634,37.2943097204,-11.0595166856,-3.7254535634,11.6701291155,39.05,-20.92,44.3006647806,134.44,27.9004833144,1.2445464366,27.9282270295,-11.0595166856,-3.7254535634,11.6701291155,38.96,4.97,39.2757240544,134.44,26.9804833144,-21.2054535634,34.3164354313,-11.0595166856,-3.7254535634,11.6701291155,38.04,-17.48,41.8639701892,134.44,26.2604833144,-16.2454535634,30.8792445728,-11.0595166856,-3.7254535634,11.6701291155,37.32,-12.52,39.3641054769,133.5
2019-06-01 04:00:00,28.6227333471,-24.3507858213,37.5795374422,-10.9172666529,-3.7007858213000002,11.5274683633,39.54,-20.65,44.6075565347,134.46,27.7927333471,-21.1707858213,34.9376329935,-10.9172666529,-3.7007858213000002,11.5274683633,38.71,-17.47,42.4695773466,133.5,27.4227333471,-25.0507858213,37.1422693772,-10.9172666529,-3.7007858213000002,11.5274683633,38.34,-21.35,43.8836883135,134.44,27.3727333471,1.3492141787,27.4059648578,-10.9172666529,-3.7007858213000002,11.5274683633,38.29,5.05,38.6215820494,134.44,26.4427333471,-21.5807858213,34.1313413672,-10.9172666529,-3.7007858213000002,11.5274683633,37.36,-17.88,41.4181602682,134.44,25.7627333471,-16.3007858213,30.4866208016,-10.9172666529,-3.7007858213000002,11.5274683633,36.68,-12.6,38.7837904285,133.5
2019-06-01 04:30:00,28.3782333525,-24.2595688344,37.3343114071,-10.7917666475,-3.6595688344,11.3953793894,39.17,-20.6,44.2566254927,134.31,27.5582333525,-21.0995688344,34.708039854,-10.7917666475,-3.6595688344,11.3953793894,38.35,-17.44,42.1292784177,133.37,27.1782333525,-24.9495688344,36.8935950157,-10.7917666475,-3.6595688344,11.3953793894,37.97,-21.29,43.5314254304,134.33,27.1682333525,1.3804311656000001,27.2032809363,-10.7917666475,-3.6595688344,11.3953793894,37.96,5.04,38.2931220978,134.3,26.2482333525,-21.5395688344,33.9547166046,-10.7917666475,-3.6595688344,11.3953793894,37.04,-17.88,41.1297459268,134.33,25.568233352500002,-15.5795688344,29.9409004847,-10.7917666475,-3.6595688344,11.3953793894,36.36,-11.92,38.2640301066,133.37
2019-06-01 05:00:00,27.9816833484,-24.56013727,37.231370452,-10.6283166516,-3.6001372700000003,11.221501825,38.61,-20.96,43.9323764438,134.99,27.1016833484,-20.97013727,34.2673007026,-10.6283166516,-3.6001372700000003,11.221501825,37.73,-17.37,41.5363671979,133.73,26.8116833484,-25.27013727,36.8435367686,-10.6283166516,-3.6001372700000003,11.221501825,37.44,-21.67,43.2590164012,135.12,26.7116833484,1.71986273,26.7669937632,-10.6283166516,-3.6001372700000003,11.221501825,37.34,5.32,37.7170783598,134.85,25.8516833484,-21.84013727,33.8422979113,-10.6283166516,-3.6001372700000003,11.221501825,36.48,-18.24,40.7858799096,135.12,25.1316833484,-16.44013727,30.0313106837,-10.6283166516,-3.6001372700000003,11.221501825,35.76,-12.84,37.9953049731,133.73
2019-06-01 05:30:00,27.852400014,-26.2412981926,38.2669820782,-10.567599986,-3.5812981926000003,11.1579508069,38.42,-22.66,44.6046185949,135.15,27.122400014,-20.0612981926,33.7354452719,-10.567599986,-3.5812981926000003,11.1579508069,37.69,-16.48,41.1354652338,134.11,26.662400014,-26.7912981926,37.7975823745,-10.567599986,-3.5812981926000003,11.1579508069,37.23,-23.21,43.8722805425,135.12,26.732400014,2.6387018074,26.8623148246,-10.567599986,-3.5812981926000003,11.1579508069,37.3,6.22,37.8150552029,135.19,25.752400014,-22.8212981926,34.4092684851,-10.567599986,-3.5812981926000003,11.1579508069,36.32,-19.24,41.1013381777,135.12,25.112400014,-16.0212981926,29.7878268802,-10.567599986,-3.5812981926000003,11.1579508069,35.68,-12.44,37.7864525988,134.11
2019-06-01 06:00:00,27.4912666844,-30.2017385354,40.8401120771,-10.3387333156,-3.5517385354,10.9318000895,37.83,-26.65,46.2745221477,133.47,27.8512666844,-15.8417385354,32.0414377915,-10.3387333156,-3.5517385354,10.9318000895,38.19,-12.29,40.1188260048,133.47,26.2212666844,-29.2217385354,39.2614929615,-10.3387333156,-3.5517385354,10.9318000895,36.56,-25.67,44.6719430963,133.49,27.4112666844,6.5782614646,28.1895559585,-10.3387333156,-3.5517385354,10.9318000895,37.75,10.13,39.0855395255,134.42,25.3012666844,-26.5117385354,36.647324268,-10.3387333156,-3.5517385354,10.9318000895,35.64,-22.96,42.3954148464,133.49,25.7012666844,-13.7117385354,29.1301713494,-10.3387333156,-3.5517385354,10.9318000895,36.04,-10.16,37.4447219245,133.47
2019-06-01 06:30:00,29.2766333468,-29.7110260006,41.7117049055,-10.6733666532,-3.6610260006,11.2837877989,39.95,-26.05,47.692819166,133.74,29.5866333468,-15.3510260006,33.3320097214,-10.6733666532,-3.6610260006,11.2837877989,40.26,-11.69,41.9228302957,133.7,27.9066333468,-28.7510260006,40.0674641179,-10.6733666532,-3.6610260006,11.2837877989,38.58,-25.09,46.0209137241,133.77,29.0766333468,7.1589739994,29.9449747955,-10.6733666532,-3.6610260006,11.2837877989,39.75,10.82,41.1962971637,134.66,26.9666333468,-26.0210260006,37.4738990256,-10.6733666532,-3.6610260006,11.2837877989,37.64,-22.36,43.7805801698,133.77,27.3266333468,-12.3810260006,30.0005782427,-10.6733666532,-3.6610260006,11.2837877989,38.0,-8.72,38.9876698457,133.7
2019-06-01 07:00:00,30.528683323,-28.5652133841,41.8087541205,-10.781316677,-3.7652133841,11.419878332,41.31,-24.8,48.1825289913,133.0,30.998683323,-14.9252133841,34.4046561139,-10.781316677,-3.7652133841,11.419878332,41.78,-11.16,43.2448147181,133.07,29.078683323,-27.6252133841,40.1088797938,-10.781316677,-3.7652133841,11.419878332,39.86,-23.86,46.4555615616,133.22,30.438683323,7.3347866159,31.3099431034,-10.781316677,-3.7652133841,11.419878332,41.22,11.1,42.6883871797,134.11,28.138683323,-24.8852133841,37.5640698583,-10.781316677,-3.7652133841,11.419878332,38.92,-21.12,44.2811562631,133.22,28.618683323,-12.6852133841,31.3040520339,-10.781316677,-3.7652133841,11.419878332,39.4,-8.92,40.3971088074,133.07
2019-06-01 07:30:00,32.0537666479,-27.3370308193,42.1278673841,-10.3662333521,-3.7070308193,11.0091267321,42.42,-23.63,48.5575256783,132.82,32.8137666479,-13.9270308193,35.6469559579,-10.3662333521,-3.7070308193,11.0091267321,43.18,-10.22,44.3729737566,132.83,30.5437666479,-26.4470308193,40.4025632875,-10.3662333521,-3.7070308193,11.0091267321,40.91,-22.74,46.8052956406,132.86,32.2137666479,8.2829691807,33.2616045929,-10.3662333521,-3.7070308193,11.0091267321,42.58,11.99,44.2359186635,133.77,29.5537666479,-23.6670308193,37.8622961649,-10.3662333521,-3.7070308193,11.0091267321,39.92,-19.96,44.6319168309,132.86,30.3537666479,-11.907030819300001,32.6056518513,-10.3662333521,-3.7070308193,11.0091267321,40.72,-8.2,41.5374337195,132.83
2019-06-01 08:00:00,34.0362166499,-25.3012421284,42.4101037146,-9.5837833501,-3.5212421284,10.210193408,43.62,-21.78,48.7552335652,132.36,34.6662166499,-13.4512421284,37.1844388369,-9.5837833501,-3.5212421284,10.210193408,44.25,-9.93,45.3504950359,132.6,32.4562166499,-24.4812421284,40.6538708535,-9.5837833501,-3.5212421284,10.210193408,42.04,-20.96,46.9753467257,132.58,34.0262166499,8.6087578716,35.0983494141,-9.5837833501,-3.5212421284,10.210193408,43.61,12.13,45.2655387685,133.55,31.4562166499,-21.6812421284,38.2043168524,-9.5837833501,-3.5212421284,10.210193408,41.04,-18.16,44.8783600413,132.58,32.1362166499,-11.6812421284,34.1933888088,-9.5837833501,-3.5212421284,10.210193408,41.72,-8.16,42.510516346,132.6
2019-06-01 08:30:00,36.1465666487,-23.7649491533,43.2590694392,-9.8034333513,-3.7049491533000003,10.4801695455,45.95,-20.06,50.1378709161,131.14,37.1065666487,-11.7049491533,38.9089080177,-9.8034333513,-3.7049491533000003,10.4801695455,46.91,-8.0,47.5872682553,131.34,34.4465666487,-22.9849491533,41.4110352619,-9.8034333513,-3.7049491533000003,10.4801695455,44.25,-19.28,48.2678039691,131.29,36.3865666487,9.9450508467,37.7211647331,-9.8034333513,-3.7049491533000003,10.4801695455,46.19,13.65,48.1647028435,132.3,33.3565666487,-20.2249491533,39.009090054,-9.8034333513,-3.7049491533000003,10.4801695455,43.16,-16.52,46.2135910745,131.29,34.3965666487,-9.8249491533,35.7722437524,-9.8034333513,-3.7049491533000003,10.4801695455,44.2,-6.12,44.6216808289,131.34
2019-06-01 09:00:00,38.5790666526,-11.4849009665,40.252296009,-7.8309333474,-3.2449009665,8.4766089549,46.41,-8.24,47.1358218344,132.52,38.0990666526,-15.3049009665,41.0582375826,-7.8309333474,-3.2449009665,8.4766089549,45.93,-12.06,47.4869297807,131.34,37.0590666526,-13.0249009665,39.2813246511,-7.8309333474,-3.2449009665,8.4766089549,44.89,-9.78,45.9430136147,132.56,37.4490666526,6.4750990335,38.0047299773,-7.8309333474,-3.2449009665,8.4766089549,45.28,9.72,46.3115190854,132.3,35.6890666526,-22.4049009665,42.1389257795,-7.8309333474,-3.2449009665,8.4766089549,43.52,-19.16,47.5509831654,132.56,35.5690666526,-11.7649009665,37.4642682738,-7.8309333474,-3.2449009665,8.4766089549,43.4,-8.52,44.2283890731,131.34
2019-06-01 09:30:00,40.7201999893,-5.7635319191,41.1260621425,-8.1398000107,-3.3935319191,8.818866316,48.86,-2.37,48.9174457632,133.34,39.5101999893,-17.6635319191,43.2788200284,-8.1398000107,-3.3935319191,8.818866316,47.65,-14.27,49.7408825816,131.46,39.3101999893,-5.7735319191,39.7319203415,-8.1398000107,-3.3935319191,8.818866316,47.45,-2.38,47.5096505986,133.34,38.8201999893,4.2164680809,39.0485150843,-8.1398000107,-3.3935319191,8.818866316,46.96,7.61,47.5726150217,132.4,37.6201999893,-24.6735319191,44.9895835122,-8.1398000107,-3.3935319191,8.818866316,45.76,-21.28,50.4659885467,133.34,36.9401999893,-14.9935319191,39.8670838495,-8.1398000107,-3.3935319191,8.818866316,45.08,-11.6,46.5485381081,131.46
2019-06-01 10:00:00,41.083783339,-4.4544284852,41.3245591214,-6.156216661,-2.9244284852,6.8155179951000004,47.24,-1.53,47.2647701782,132.9,39.783783339,-16.7644284852,43.1716976641,-6.156216661,-2.9244284852,6.8155179951000004,45.94,-13.84,47.9794664414,131.23,39.713783339,-4.4944284852,39.9672925591,-6.156216661,-2.9244284852,6.8155179951000004,45.87,-1.57,45.8968604591,133.04,39.133783339,5.0055715148,39.4526139136,-6.156216661,-2.9244284852,6.8155179951000004,45.29,7.93,45.9790060789,132.13,38.003783339,-23.3644284852,44.6114790891,-6.156216661,-2.9244284852,6.8155179951000004,44.16,-20.44,48.6610645177,133.04,37.243783339,-13.8844284852,39.7476634755,-6.156216661,-2.9244284852,6.8155179951000004,43.4,-10.96,44.7625021642,131.23
2019-06-01 10:30:00,41.6493500136,-2.9827709879,41.7560208751,-4.4106499864,-2.3927709879,5.0178866372,46.06,-0.59,46.0637786118,132.49,39.8493500136,-15.9727709879,42.9313418091,-4.4106499864,-2.3927709879,5.0178866372,44.26,-13.58,46.2964793478,130.66,40.3093500136,-3.0727709879,40.4262986193,-4.4106499864,-2.3927709879,5.0178866372,44.72,-0.68,44.7251696475,132.53,39.2493500136,5.5772290121,39.6436244551,-4.4106499864,-2.3927709879,5.0178866372,43.66,7.97,44.3814882581,131.62,38.5893500136,-21.7527709879,44.2980922853,-4.4106499864,-2.3927709879,5.0178866372,43.0,-19.36,47.1572857573,132.53,37.3893500136,-13.7127709879,39.8246604832,-4.4106499864,-2.3927709879,5.0178866372,41.8,-11.32,43.305685539,130.66
2019-06-01 11:00:00,42.3782667441,-3.1223626159,42.4931363933,-3.8517332559,-2.2523626159,4.4619487254,46.23,-0.87,46.238185518,132.1,39.8482667441,-14.4723626159,42.3949718976,-3.8517332559,-2.2523626159,4.4619487254,43.7,-12.22,45.3764079671,130.2,41.0382667441,-3.1823626159,41.1614719025,-3.8517332559,-2.2523626159,4.4619487254,44.89,-0.93,44.8996325152,132.21,39.2382667441,6.8676373841,39.8347338427,-3.8517332559,-2.2523626159,4.4619487254,43.09,9.12,44.0445513089,131.09,39.3082667441,-21.7323626159,44.9158704613,-3.8517332559,-2.2523626159,4.4619487254,43.16,-19.48,47.3524656169,132.21,37.3482667441,-12.2123626159,39.2942085994,-3.8517332559,-2.2523626159,4.4619487254,41.2,-9.96,42.3868092689,130.2
2019-06-01 11:30:00,42.471833413,-3.2583594314,42.5966376566,-4.318166587,-2.3083594314,4.8964360445,46.79,-0.9500000000000001,46.799643161,132.33,40.361833413,-14.4183594314,42.8598493366,-4.318166587,-2.3083594314,4.8964360445,44.68,-12.11,46.292056554,130.3,41.111833413,-3.3183594314000002,41.2455374058,-4.318166587,-2.3083594314,4.8964360445,45.43,-1.01,45.4412257757,132.71,39.741833413,7.0516405686,40.3625935457,-4.318166587,-2.3083594314,4.8964360445,44.06,9.36,45.0432370062,131.23,39.401833413,-22.0283594314,45.1414786593,-4.318166587,-2.3083594314,4.8964360445,43.72,-19.72,47.9616179877,132.71,37.801833413,-11.5083594314,39.5148193237,-4.318166587,-2.3083594314,4.8964360445,42.12,-9.2,43.1130421102,130.3
2019-06-01 12:00:00,41.7544167454,-3.0293922193,41.8641676732,-3.5855832546,-2.1893922193,4.2011719276,45.34,-0.84,45.3477805411,131.74,39.9544167454,-14.1193922193,42.3758498925,-3.5855832546,-2.1893922193,4.2011719276,43.54,-11.93,45.1448391292,129.84,40.4444167454,-3.1093922193,40.5637666625,-3.5855832546,-2.1893922193,4.2011719276,44.03,-0.92,44.0396105796,131.92,39.3244167454,7.1806077807,39.9746279591,-3.5855832546,-2.1893922193,4.2011719276,42.91,9.37,43.9211224811,130.77,38.7344167454,-21.6293922193,44.3642383952,-3.5855832546,-2.1893922193,4.2011719276,42.32,-19.44,46.5714075372,131.92,37.4144167454,-11.1493922193,39.0403320588,-3.5855832546,-2.1893922193,4.2011719276,41.0,-8.96,41.9676256178,129.84
2019-06-01 12:30:00,41.5366501215,-3.0380390945,41.6476047914,-2.7633498785,-2.0580390944999998,3.4455228145,44.3,-0.98,44.3108384033,131.54,39.6566501215,-14.1780390945,42.1149224317,-2.7633498785,-2.0580390944999998,3.4455228145,42.42,-12.12,44.117465929,129.68,40.2466501215,-3.1080390945,40.3664805627,-2.7633498785,-2.0580390944999998,3.4455228145,43.01,-1.05,43.0228148777,131.77,39.0866501215,7.0819609055,39.7230460563,-2.7633498785,-2.0580390944999998,3.4455228145,41.85,9.14,42.8364576033,130.56,38.5166501215,-21.6580390945,44.1882676058,-2.7633498785,-2.0580390944999998,3.4455228145,41.28,-19.6,45.6968095166,131.77,37.1966501215,-11.8180390945,39.0289229713,-2.7633498785,-2.0580390944999998,3.4455228145,39.96,-9.76,41.1346471967,129.68
2019-06-01 13:00:00,41.9518167683,-2.8003928687,42.0451796331,-2.1281832317,-1.7203928687,2.7365882939,44.08,-1.08,44.0932285051,132.14,39.141816768300004,-14.0903928687,41.6007330599,-2.1281832317,-1.7203928687,2.7365882939,41.27,-12.37,43.0839854238,130.28,40.6618167683,-2.8803928687,40.7637094237,-2.1281832317,-1.7203928687,2.7365882939,42.79,-1.16,42.8057204121,132.22,38.6118167683,7.2496071313,39.2865014694,-2.1281832317,-1.7203928687,2.7365882939,40.74,8.97,41.7158063568,131.2,38.9918167683,-21.5203928687,44.5363793333,-2.1281832317,-1.7203928687,2.7365882939,41.12,-19.8,45.6387379317,132.22,36.7518167683,-11.5203928687,38.5151332286,-2.1281832317,-1.7203928687,2.7365882939,38.88,-9.8,40.0960646448,130.28
2019-06-01 13:30:00,41.6670500753,-2.9625786599,41.7722387991,-2.7229499247,-1.8525786599,3.2934031007,44.39,-1.11,44.4038759569,132.65,39.5370500753,-15.0725786599,42.3126571621,-2.7229499247,-1.8525786599,3.2934031007,42.26,-13.22,44.279521226,130.77,40.3970500753,-3.0425786599,40.511466767900004,-2.7229499247,-1.8525786599,3.2934031007,43.12,-1.19,43.1364173292,132.65,38.9570500753,6.4674213401,39.490242964,-2.7229499247,-1.8525786599,3.2934031007,41.68,8.32,42.5022917029,131.71,38.6770500753,-21.7725786599,44.3842244951,-2.7229499247,-1.8525786599,3.2934031007,41.4,-19.92,45.9430778246,132.65,37.1170500753,-12.5325786599,39.1757697328,-2.7229499247,-1.8525786599,3.2934031007,39.84,-10.68,41.2466725931,130.77
2019-06-01 14:00:00,41.1789334175,-2.8161975659,41.2751199408,-3.2910665825,-1.8861975658999999,3.7932651513,44.47,-0.93,44.4797234704,133.12,38.2489334175,-15.8961975659,41.4206470812,-3.2910665825,-1.8861975658999999,3.7932651513,41.54,-14.01,43.8389290471,131.32,39.8689334175,-2.9061975659,39.9747149601,-3.2910665825,-1.8861975658999999,3.7932651513,43.16,-1.02,43.1720511442,133.15,37.7289334175,5.8538024341,38.1803538454,-3.2910665825,-1.8861975658999999,3.7932651513,41.02,7.74,41.7438378686,132.23,38.2289334175,-21.8461975659,44.0307585481,-3.2910665825,-1.8861975658999999,3.7932651513,41.52,-19.96,46.0685576071,133.15,35.9089334175,-13.9261975659,38.5148085523,-3.2910665825,-1.8861975658999999,3.7932651513,39.2,-12.04,41.0073359291,131.32
2019-06-01 14:30:00,40.6698501025,-3.9210095330000003,40.8584265864,-4.1001498975,-2.251009533,4.6774216295,44.77,-1.67,44.8011361463,132.67,38.2898501025,-16.281009533,41.6074980296,-4.1001498975,-2.251009533,4.6774216295,42.39,-14.03,44.6514613423,131.08,39.3898501025,-3.981009533,39.590513106,-4.1001498975,-2.251009533,4.6774216295,43.49,-1.73,43.5243954582,132.95,37.7398501025,5.348990467,38.1170301148,-4.1001498975,-2.251009533,4.6774216295,41.84,7.6,42.5246469709,132.03,37.6598501025,-22.771009533,44.0088989285,-4.1001498975,-2.251009533,4.6774216295,41.76,-20.52,46.5292166278,132.95,35.8998501025,-13.571009533,38.3793113165,-4.1001498975,-2.251009533,4.6774216295,40.0,-11.32,41.5709321522,131.08
2019-06-01 15:00:00,40.4989335046,-4.3644283594,40.7334242351,-4.8510664953,-2.5344283594,5.4732232963000005,45.35,-1.83,45.3869078039,133.21,38.3389335046,-16.7844283594,41.8520113928,-4.8510664953,-2.5344283594,5.4732232963000005,43.19,-14.25,45.4800901494,131.56,39.1789335046,-4.4144283594000004,39.4268437527,-4.8510664953,-2.5344283594,5.4732232963000005,44.03,-1.88,44.0701179939,133.44,37.7589335046,5.0555716406,38.0958772575,-4.8510664953,-2.5344283594,5.4732232963000005,42.61,7.59,43.2807139497,132.48,37.5489335046,-23.4144283594,44.2510775319,-4.8510664953,-2.5344283594,5.4732232963000005,42.4,-20.88,47.2623994313,133.44,35.9489335046,-14.3744283594,38.7162757866,-4.8510664953,-2.5344283594,5.4732232963000005,40.8,-11.84,42.4832390479,131.56
2019-06-01 15:30:00,40.3683002141,-4.6566300732,40.635992246,-4.6316997859,-2.3866300732,5.2104362593,45.0,-2.27,45.0572180677,133.13,37.7583002141,-16.9466300732,41.3869243348,-4.6316997859,-2.3866300732,5.2104362593,42.39,-14.56,44.8208177078,131.3,39.0883002141,-4.6966300732,39.3694494205,-4.6316997859,-2.3866300732,5.2104362593,43.72,-2.31,43.7809833147,133.18,37.1983002141,4.8133699268,37.5084266382,-4.6316997859,-2.3866300732,5.2104362593,41.83,7.2,42.4451281068,132.23,37.4083002141,-23.6266300732,44.2447575824,-4.6316997859,-2.3866300732,5.2104362593,42.04,-21.24,47.1009469119,133.18,35.3683002141,-13.6266300732,37.9025290342,-4.6316997859,-2.3866300732,5.2104362593,40.0,-11.24,41.5492190059,131.3
2019-06-01 16:00:00,40.1534669216,-4.174804509,40.3699132834,-3.4065330784,-2.064804509,3.9834514274,43.56,-2.11,43.6110731352,133.13,37.5034669216,-16.554804509,40.9947750752,-3.4065330784,-2.064804509,3.9834514274,40.91,-14.49,43.4003248836,131.73,38.8934669216,-4.234804509,39.1233349602,-3.4065330784,-2.064804509,3.9834514274,42.3,-2.17,42.3556241838,133.61,37.0134669216,5.265195491,37.3860805262,-3.4065330784,-2.064804509,3.9834514274,40.42,7.33,41.0792563224,132.66,37.2334669216,-23.264804509,43.9042388369,-3.4065330784,-2.064804509,3.9834514274,40.64,-21.2,45.8372075938,133.61,35.2334669216,-14.144804509,37.966731304,-3.4065330784,-2.064804509,3.9834514274,38.64,-12.08,40.4842685496,131.73
2019-06-01 16:30:00,40.7712668714,-4.3910736004,41.0070448784,-4.3487331286,-2.3010736004,4.9200019856,45.12,-2.09,45.1683794263,133.55,38.1512668714,-16.8910736004,41.7232253219,-4.3487331286,-2.3010736004,4.9200019856,42.5,-14.59,44.9345980287,132.06,39.4512668714,-4.4410736004,39.7004482655,-4.3487331286,-2.3010736004,4.9200019856,43.8,-2.14,43.8522473768,133.95,37.6012668714,4.9989263996,37.9321042849,-4.3487331286,-2.3010736004,4.9200019856,41.95,7.3,42.580423905800004,132.92,37.8512668714,-23.4610736004,44.5324643182,-4.3487331286,-2.3010736004,4.9200019856,42.2,-21.16,47.2078976444,133.95,35.7712668714,-13.4610736004,38.2202045528,-4.3487331286,-2.3010736004,4.9200019856,40.12,-11.16,41.6432467514,132.06
2019-06-01 17:00:00,41.7093834745,-4.9198008009,41.9985369953,-6.7306165255,-2.9798008009,7.3607344488,48.44,-1.94,48.4788324942,133.08,39.1993834745,-17.2598008009,42.8309746383,-6.7306165255,-2.9798008009,7.3607344488,45.93,-14.28,48.0986829342,131.26,40.2793834745,-4.9298008009,40.579941708,-6.7306165255,-2.9798008009,7.3607344488,47.01,-1.9500000000000002,47.0504261405,133.13,38.5593834745,4.5001991991,38.8211005352,-6.7306165255,-2.9798008009,7.3607344488,45.29,7.48,45.9035347223,132.17,38.5893834745,-23.7798008009,45.3279101997,-6.7306165255,-2.9798008009,7.3607344488,45.32,-20.8,49.8652424039,133.13,36.6693834745,-14.4598008009,39.4173759097,-6.7306165255,-2.9798008009,7.3607344488,43.4,-11.48,44.8926541875,131.26
2019-06-01 17:30:00,42.6000502182,-4.7504012911,42.8640944267,-6.7999497818,-3.0104012911,7.4365202191,49.4,-1.74,49.4306342262,133.08,40.3800502182,-17.0404012911,43.8283439316,-6.7999497818,-3.0104012911,7.4365202191,47.18,-14.03,49.2218782657,131.26,41.1500502182,-4.7604012911,41.4244861575,-6.7999497818,-3.0104012911,7.4365202191,47.95,-1.75,47.9819236797,133.13,39.6900502182,4.7295987089,39.9708542599,-6.7999497818,-3.0104012911,7.4365202191,46.49,7.74,47.1299023975,132.17,39.4800502182,-23.5704012911,45.9808458193,-6.7999497818,-3.0104012911,7.4365202191,46.28,-20.56,50.6414059836,133.13,37.8000502182,-13.6104012911,40.1756993692,-6.7999497818,-3.0104012911,7.4365202191,44.6,-10.6,45.8423385093,131.26
