Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-01 18:00:00,43.3570002762,-4.5123790416,43.5911807315,-8.9429997238,-3.5323790416,9.6153494868,52.3,-0.98,52.3091808385,132.52,41.2870002762,-17.9523790416,45.021153973,-8.9429997238,-3.5323790416,9.6153494868,50.23,-14.42,52.2588681469,131.04,41.7970002762,-4.5223790416,42.0409460441,-8.9429997238,-3.5323790416,9.6153494868,50.74,-0.99,50.7496571417,132.66,40.5470002762,3.8076209584000003,40.7253877669,-8.9429997238,-3.5323790416,9.6153494868,49.49,7.34,50.0313471735,131.87,40.0970002762,-23.2123790416,46.331241856,-8.9429997238,-3.5323790416,9.6153494868,49.04,-19.68,52.8414988432,132.66,38.6170002762,-14.8523790416,41.3747008875,-8.9429997238,-3.5323790416,9.6153494868,47.56,-11.32,48.88860808,131.04
2019-06-01 18:30:00,43.4015337182,-5.1752774515,43.7089993684,-9.988466281800001,-3.8152774515,10.6923243822,53.39,-1.3599999999999999,53.4073187868,132.8,41.3315337182,-18.6552774515,45.3466101962,-9.988466281800001,-3.8152774515,10.6923243822,51.32,-14.84,53.4225420586,131.23,41.8115337182,-5.1552774515,42.1281525522,-9.988466281800001,-3.8152774515,10.6923243822,51.8,-1.34,51.8173291477,132.99,40.5515337182,3.1747225485,40.675616162,-9.988466281800001,-3.8152774515,10.6923243822,50.54,6.99,51.0210907371,132.14,40.0915337182,-23.8952774515,46.6724261246,-9.988466281800001,-3.8152774515,10.6923243822,50.08,-20.08,53.9556558666,132.99,38.5715337182,-16.3352774515,41.887999508,-9.988466281800001,-3.8152774515,10.6923243822,48.56,-12.52,50.1480208981,131.23
2019-06-01 19:00:00,43.4349503992,-6.0502016309,43.8543025934,-12.5750496008,-4.5602016309,13.376371383,56.01,-1.49,56.0298152772,132.55,41.7949503992,-19.4002016309,46.0780392616,-12.5750496008,-4.5602016309,13.376371383,54.37,-14.84,56.358872416,131.1,41.7749503992,-6.0002016309,42.2036597995,-12.5750496008,-4.5602016309,13.376371383,54.35,-1.44,54.3690730103,132.8,40.9349503992,2.3997983691,41.0052337684,-12.5750496008,-4.5602016309,13.376371383,53.51,6.96,53.9607422114,131.97,40.0649503992,-24.640201630900002,47.0355162287,-12.5750496008,-4.5602016309,13.376371383,52.64,-20.08,56.3398260558,132.8,38.9849503992,-16.8002016309,42.4508319408,-12.5750496008,-4.5602016309,13.376371383,51.56,-12.24,52.9929353782,131.1
2019-06-01 19:30:00,42.8423002757,-6.7471111865,43.3703378161,-12.9776997243,-4.6471111865,13.7846411819,55.82,-2.1,55.8594880034,133.33,41.2323002757,-19.5371111865,45.6267607829,-12.9776997243,-4.6471111865,13.7846411819,54.21,-14.89,56.2177569812,131.63,41.1923002757,-6.6671111865,41.7283593445,-12.9776997243,-4.6471111865,13.7846411819,54.17,-2.02,54.2076498292,133.47,40.3923002757,2.4928888135,40.4691538854,-12.9776997243,-4.6471111865,13.7846411819,53.37,7.14,53.8454872761,132.51,39.5023002757,-25.5271111865,47.0325964901,-12.9776997243,-4.6471111865,13.7846411819,52.48,-20.88,56.4811897892,133.47,38.4223002757,-16.0871111865,41.6541511113,-12.9776997243,-4.6471111865,13.7846411819,51.4,-11.44,52.6577021907,131.63
2019-06-01 20:00:00,42.4511836193,-7.7703378527,43.1564727593,-14.2388163807,-4.9103378527,15.0617166933,56.69,-2.86,56.762097389,133.33,40.9511836193,-20.0103378527,45.578646983,-14.2388163807,-4.9103378527,15.0617166933,55.19,-15.1,57.2184070033,131.55,40.7911836193,-7.6803378527,41.5079299724,-14.2388163807,-4.9103378527,15.0617166933,55.03,-2.77,55.0996715054,133.47,40.0711836193,2.0096621473,40.1215465629,-14.2388163807,-4.9103378527,15.0617166933,54.31,6.92,54.7490867504,132.43,39.0811836193,-26.5503378527,47.2467919882,-14.2388163807,-4.9103378527,15.0617166933,53.32,-21.64,57.5440005561,133.47,38.0811836193,-16.3503378527,41.4428533495,-14.2388163807,-4.9103378527,15.0617166933,52.32,-11.44,53.5561014264,131.55
2019-06-01 20:30:00,40.9963669094,-8.3898014298,41.8460376596,-14.2736330906,-4.9298014298,15.1009782379,55.27,-3.46,55.3781951674,133.53,39.6663669094,-20.6098014298,44.7010579156,-14.2736330906,-4.9298014298,15.1009782379,53.94,-15.68,56.1728226102,131.93,39.3863669094,-8.2798014298,40.2472484779,-14.2736330906,-4.9298014298,15.1009782379,53.66,-3.35,53.7644687503,133.81,38.8363669094,1.5201985702,38.8661086091,-14.2736330906,-4.9298014298,15.1009782379,53.11,6.45,53.500229906,132.8,37.7263669094,-27.2098014298,46.5150734067,-14.2736330906,-4.9298014298,15.1009782379,52.0,-22.28,56.5720637771,133.81,36.9263669094,-14.5298014298,39.6821332935,-14.2736330906,-4.9298014298,15.1009782379,51.2,-9.6,52.0922259075,131.93
2019-06-01 21:00:00,40.1835335028,-9.3980960811,41.2679121681,-14.5864664972,-4.9780960811,15.4125418237,54.77,-4.42,54.9480600204,134.08,39.0335335028,-20.9080960811,44.2805286717,-14.5864664972,-4.9780960811,15.4125418237,53.62,-15.93,55.9362968027,132.22,38.5935335028,-9.2880960811,39.6954601565,-14.5864664972,-4.9780960811,15.4125418237,53.18,-4.31,53.3543672064,134.24,38.2135335028,1.2919039189000001,38.2353652853,-14.5864664972,-4.9780960811,15.4125418237,52.8,6.27,53.1709779861,133.12,36.9735335028,-28.3380960811,46.5842233936,-14.5864664972,-4.9780960811,15.4125418237,51.56,-23.36,56.6049750464,134.24,36.2935335028,-14.5780960811,39.1119094326,-14.5864664972,-4.9780960811,15.4125418237,50.88,-9.6,51.777740391,132.22
2019-06-01 21:30:00,40.0635668796,-9.7534924063,41.2337241252,-14.6164331204,-5.0034924063,15.4491117357,54.68,-4.75,54.8859262471,134.08,38.8235668796,-21.2534924063,44.2603692339,-14.6164331204,-5.0034924063,15.4491117357,53.44,-16.25,55.8560301131,132.22,38.4835668796,-9.6234924063,39.6685836131,-14.6164331204,-5.0034924063,15.4491117357,53.1,-4.62,53.3006041242,134.1,38.0035668796,0.9465075937,38.0153517963,-14.6164331204,-5.0034924063,15.4491117357,52.62,5.95,52.955329288,133.12,36.8635668796,-28.6834924063,46.7083001158,-14.6164331204,-5.0034924063,15.4491117357,51.48,-23.68,56.6650933115,134.1,36.1035668796,-15.683492406300001,39.3629200579,-14.6164331204,-5.0034924063,15.4491117357,50.72,-10.68,51.8322370731,132.22
2019-06-01 22:00:00,39.9485502235,-10.1425636598,41.215995227,-14.7014497765,-4.9925636598,15.5260528605,54.65,-5.15,54.8921214748,134.49,38.5985502235,-21.5725636598,44.2179101973,-14.7014497765,-4.9925636598,15.5260528605,53.3,-16.58,55.8192296615,132.6,38.3585502235,-10.0025636598,39.6412620261,-14.7014497765,-4.9925636598,15.5260528605,53.06,-5.01,53.2960007881,134.55,37.7785502235,0.7574363402000001,37.7861425234,-14.7014497765,-4.9925636598,15.5260528605,52.48,5.75,52.794061219,133.55,36.7385502235,-29.1525636598,46.8998191944,-14.7014497765,-4.9925636598,15.5260528605,51.44,-24.16,56.83114639,134.55,35.8985502235,-17.0325636598,39.7342941674,-14.7014497765,-4.9925636598,15.5260528605,50.6,-12.04,52.0127061399,132.6
2019-06-01 22:30:00,39.412700093,-10.8410824421,40.8765213434,-14.417299907,-4.8910824421,15.2243628459,53.83,-5.95,54.1578378446,134.73,38.122700093,-21.3410824421,43.6896104604,-14.417299907,-4.8910824421,15.2243628459,52.54,-16.45,55.055009763,132.81,37.892700093,-10.6910824421,39.3720200666,-14.417299907,-4.8910824421,15.2243628459,52.31,-5.8,52.6305624139,134.99,37.332700093,1.0489175579,37.3474326331,-14.417299907,-4.8910824421,15.2243628459,51.75,5.94,52.0897888266,133.76,36.302700093,-29.9710824421,47.0760216756,-14.417299907,-4.8910824421,15.2243628459,50.72,-25.08,56.5820183451,134.99,35.462700093,-16.1310824421,38.9591442237,-14.417299907,-4.8910824421,15.2243628459,49.88,-11.24,51.1307343972,132.81
2019-06-01 23:00:00,38.0687666911,-10.673332175,39.5367046818,-13.7612333089,-4.683332175,14.5363386877,51.83,-5.99,52.1749844274,135.21,36.7687666911,-22.193332175,42.9474818472,-13.7612333089,-4.683332175,14.5363386877,50.53,-17.51,53.47785523,133.34,36.5987666911,-10.533332175,38.0843906347,-13.7612333089,-4.683332175,14.5363386877,50.36,-5.85,50.6986400212,135.36,36.0487666911,0.41666782500000005,36.0511746275,-13.7612333089,-4.683332175,14.5363386877,49.81,5.1,50.0704114223,134.31,35.0387666911,-30.003332175,46.1293302882,-13.7612333089,-4.683332175,14.5363386877,48.8,-25.32,54.9776536422,135.36,34.2787666911,-17.003332175,38.2641758165,-13.7612333089,-4.683332175,14.5363386877,48.04,-12.32,49.5945964799,133.34
2019-06-01 23:30:00,35.435800022,-26.545862103,44.276164219500004,-12.994199978,-4.385862103,13.7144091909,48.43,-22.16,53.2590884263,133.62,35.935800022,-14.735862103,38.8397651272,-12.994199978,-4.385862103,13.7144091909,48.93,-10.35,50.0126723941,133.58,33.705800022,-26.125862103,42.6455346519,-12.994199978,-4.385862103,13.7144091909,46.7,-21.74,51.512305326,133.75,35.195800022,7.794137897,36.0484802002,-12.994199978,-4.385862103,13.7144091909,48.19,12.18,49.7054172098,134.57,32.645800022,-23.705862103,40.3449644581,-12.994199978,-4.385862103,13.7144091909,45.64,-19.32,49.5607909541,133.75,33.285800022,-11.785862103,35.3107777968,-12.994199978,-4.385862103,13.7144091909,46.28,-7.4,46.867882393,133.58
2019-06-02 00:00:00,33.5324000832,-28.050874024,43.7181128235,-12.1375999168,-4.110874024,12.8148592259,45.67,-23.94,51.5642560307,133.44,34.0124000832,-14.420874024,36.9432668701,-12.1375999168,-4.110874024,12.8148592259,46.15,-10.31,47.2876157149,133.47,31.9224000832,-27.120874024,41.8877241551,-12.1375999168,-4.110874024,12.8148592259,44.06,-23.01,49.7065760237,133.59,33.3624000832,7.999125976,34.3079546999,-12.1375999168,-4.110874024,12.8148592259,45.5,12.11,47.0839898479,134.49,30.9024000832,-24.310874024,39.3189130917,-12.1375999168,-4.110874024,12.8148592259,43.04,-20.2,47.5445222923,133.59,31.5024000832,-11.430874024,33.5121782634,-12.1375999168,-4.110874024,12.8148592259,43.64,-7.32,44.2496553659,133.47
2019-06-02 00:30:00,32.5336167349,-28.4242446636,43.2015497702,-11.6463832651,-3.9342446636,12.2929461168,44.18,-24.49,50.5136862642,133.76,32.9036167349,-14.6942446636,36.0356604001,-11.6463832651,-3.9342446636,12.2929461168,44.55,-10.76,45.8309949707,133.78,30.9936167349,-27.4742446636,41.4178512014,-11.6463832651,-3.9342446636,12.2929461168,42.64,-23.54,48.7062747498,133.9,32.2936167349,7.8357553364,33.2306596912,-11.6463832651,-3.9342446636,12.2929461168,43.94,11.77,45.4890811074,134.78,29.9936167349,-24.6542446636,38.8258782872,-11.6463832651,-3.9342446636,12.2929461168,41.64,-20.72,46.5102999345,133.9,30.4736167349,-11.8142446636,32.6835997692,-11.6463832651,-3.9342446636,12.2929461168,42.12,-7.88,42.850773622,133.78
2019-06-02 01:00:00,31.5929834632,-28.9051973777,42.8208715412,-11.1970165368,-3.7851973777,11.8195134635,42.79,-25.12,49.6185298049,134.23,31.7529834632,-14.9251973777,35.0858016237,-11.1970165368,-3.7851973777,11.8195134635,42.95,-11.14,44.3711854699,134.25,30.1029834632,-27.9451973777,41.0746110129,-11.1970165368,-3.7851973777,11.8195134635,41.3,-24.16,47.8476289904,134.33,31.1829834632,7.7048026223,32.1207478293,-11.1970165368,-3.7851973777,11.8195134635,42.38,11.49,43.909959007,135.23,29.1229834632,-25.1451973777,38.4763449013,-11.1970165368,-3.7851973777,11.8195134635,40.32,-21.36,45.6284122012,134.33,29.3629834632,-12.2651973777,31.8216885877,-11.1970165368,-3.7851973777,11.8195134635,40.56,-8.48,41.4369883075,134.25
2019-06-02 01:30:00,31.1372834925,-29.2308338823,42.7079860535,-11.1227165075,-3.7708338823,11.7445310964,42.26,-25.46,49.3367935723,134.66,31.5272834925,-15.1508338823,34.9788131838,-11.1227165075,-3.7708338823,11.7445310964,42.65,-11.38,44.1421216074,134.69,29.6872834925,-28.2708338823,40.9948149107,-11.1227165075,-3.7708338823,11.7445310964,40.81,-24.5,47.5994338202,134.79,30.9772834925,7.6491661177,31.9077080793,-11.1227165075,-3.7708338823,11.7445310964,42.1,11.42,43.6213984187,135.69,28.717283492500002,-25.4908338823,38.3987627822,-11.1227165075,-3.7708338823,11.7445310964,39.84,-21.72,45.376028914,134.79,29.2372834925,-11.9708338823,31.5930310331,-11.1227165075,-3.7708338823,11.7445310964,40.36,-8.2,41.1845796385,134.69
2019-06-02 02:00:00,30.4194334699,-29.0767346177,42.0808558451,-11.2605665301,-3.8167346177,11.8898200879,41.68,-25.26,48.7369469704,134.93,30.8094334699,-16.0367346177,34.7332412529,-11.2605665301,-3.8167346177,11.8898200879,42.07,-12.22,43.8088267362,135.01,28.9894334699,-28.1367346177,40.3988005744,-11.2605665301,-3.8167346177,11.8898200879,40.25,-24.32,47.0268529672,135.02,30.2894334699,6.8832653823,31.0616986375,-11.2605665301,-3.8167346177,11.8898200879,41.55,10.7,42.9056231746,136.08,28.0194334699,-25.3767346177,37.8030066506,-11.2605665301,-3.8167346177,11.8898200879,39.28,-21.56,44.8079457239,135.02,28.5794334699,-12.7767346177,31.3054143072,-11.2605665301,-3.8167346177,11.8898200879,39.84,-8.96,40.8351221377,135.01
2019-06-02 02:30:00,29.6325001265,-28.8934839839,41.3874193502,-10.8974998735,-3.7134839839,11.5128392151,40.53,-25.18,47.7149169548,134.23,30.0025001265,-15.9734839839,33.9897367513,-10.8974998735,-3.7134839839,11.5128392151,40.9,-12.26,42.6979812169,134.25,28.2525001265,-27.9434839839,39.7371622106,-10.8974998735,-3.7134839839,11.5128392151,39.15,-24.23,46.0414530613,134.25,29.4925001265,6.7565160161,30.2565376801,-10.8974998735,-3.7134839839,11.5128392151,40.39,10.47,41.724968544,135.26,27.2625001265,-25.1934839839,37.1208236491,-10.8974998735,-3.7134839839,11.5128392151,38.16,-21.48,43.7901358756,134.25,27.7825001265,-12.7534839839,30.5698980535,-10.8974998735,-3.7134839839,11.5128392151,38.68,-9.04,39.7223362858,134.25
2019-06-02 03:00:00,29.3001834006,-29.2207457634,41.380583977,-10.7298165994,-3.6207457634,11.3242555667,40.03,-25.6,47.5159015488,134.68,29.3701834006,-16.2607457634,33.5711114765,-10.7298165994,-3.6207457634,11.3242555667,40.1,-12.64,42.0449711618,134.81,28.1201834006,-28.4007457634,39.9668246725,-10.7298165994,-3.6207457634,11.3242555667,38.85,-24.78,46.0800488281,134.85,28.8901834006,6.5592542366,29.6254369261,-10.7298165994,-3.6207457634,11.3242555667,39.62,10.18,40.9069285085,135.91,26.9901834006,-25.5407457634,37.1591132045,-10.7298165994,-3.6207457634,11.3242555667,37.72,-21.92,43.6266524042,134.85,27.1501834006,-12.7007457634,29.9740121044,-10.7298165994,-3.6207457634,11.3242555667,37.88,-9.08,38.9530589299,134.81
2019-06-02 03:30:00,28.5659166845,-29.158055604,40.8191597492,-10.6640833155,-3.598055604,11.2547179924,39.23,-25.56,46.8220727862,134.16,28.7459166845,-16.288055604,33.0398014732,-10.6640833155,-3.598055604,11.2547179924,39.41,-12.69,41.4027076409,134.19,27.2359166845,-28.208055604,39.2108347093,-10.6640833155,-3.598055604,11.2547179924,37.9,-24.61,45.1891812274,134.19,28.2859166845,6.351944396,28.990348054000002,-10.6640833155,-3.598055604,11.2547179924,38.95,9.95,40.2008084496,135.13,26.2559166845,-25.478055604,36.585577463,-10.6640833155,-3.598055604,11.2547179924,36.92,-21.88,42.9164397405,134.19,26.5759166845,-12.758055604,29.4796087222,-10.6640833155,-3.598055604,11.2547179924,37.24,-9.16,38.3500091265,134.19
2019-06-02 04:00:00,28.3633000309,-29.2516825131,40.7447876236,-10.7266999691,-3.6216825131,11.3216022034,39.09,-25.63,46.7431813209,134.43,28.4033000309,-16.3216825131,32.7588884534,-10.7266999691,-3.6216825131,11.3216022034,39.13,-12.7,41.1393594991,134.44,27.0433000309,-28.3116825131,39.1521575815,-10.7266999691,-3.6216825131,11.3216022034,37.77,-24.69,45.1239293502,134.44,27.9633000309,6.4483174869,28.6971592153,-10.7266999691,-3.6216825131,11.3216022034,38.69,10.07,39.9790069912,135.44,26.0733000309,-25.5816825131,36.5272426376,-10.7266999691,-3.6216825131,11.3216022034,36.8,-21.96,42.8541899935,134.44,26.2733000309,-12.3416825131,29.0276320386,-10.7266999691,-3.6216825131,11.3216022034,37.0,-8.72,38.0136607024,134.44
2019-06-02 04:30:00,28.110316746,-29.3480476008,40.6386245528,-10.669683254,-3.6080476008,11.2632210415,38.78,-25.74,46.5449889891,134.3,28.130316746,-16.4180476008,32.5709534287,-10.669683254,-3.6080476008,11.2632210415,38.8,-12.81,40.8599571708,134.3,26.790316746,-28.3980476008,39.0406221632,-10.669683254,-3.6080476008,11.2632210415,37.46,-24.79,44.9198808992,134.31,27.680316746,6.2819523992,28.3842009066,-10.669683254,-3.6080476008,11.2632210415,38.35,9.89,39.6047295156,135.25,25.810316746,-25.6880476008,36.4149452845,-10.669683254,-3.6080476008,11.2632210415,36.48,-22.08,42.6417260439,134.31,25.970316746,-12.4880476008,28.8168125366,-10.669683254,-3.6080476008,11.2632210415,36.64,-8.88,37.7007161736,134.3
2019-06-02 05:00:00,27.2048167486,-29.2418426187,39.9397973713,-10.3651832514,-3.5518426187000003,10.9568521858,37.57,-25.69,45.5135254622,134.3,27.4148167486,-16.2618426187,31.8750639641,-10.3651832514,-3.5518426187000003,10.9568521858,37.78,-12.71,39.860663567,134.3,25.9448167486,-28.3018426187,38.3943721362,-10.3651832514,-3.5518426187000003,10.9568521858,36.31,-24.75,43.9429015883,134.31,26.9848167486,6.4581573813,27.7468580513,-10.3651832514,-3.5518426187000003,10.9568521858,37.35,10.01,38.6681083065,135.25,24.9948167486,-25.5918426187,35.7726609706,-10.3651832514,-3.5518426187000003,10.9568521858,35.36,-22.04,41.6664277326,134.31,25.2748167486,-12.3918426187,28.1491407536,-10.3651832514,-3.5518426187000003,10.9568521858,35.64,-8.84,36.719956427,134.3
2019-06-02 05:30:00,26.9216834642,-29.3281036231,39.8109872105,-10.2683165358,-3.5381036231,10.8607781363,37.19,-25.79,45.2572668198,134.48,27.1716834642,-16.3181036231,31.6951240435,-10.2683165358,-3.5381036231,10.8607781363,37.44,-12.78,39.5611172744,134.5,25.6816834642,-28.4081036231,38.2958120036,-10.2683165358,-3.5381036231,10.8607781363,35.95,-24.87,43.7140640984,134.5,26.7616834642,6.4318963769,27.5237532478,-10.2683165358,-3.5381036231,10.8607781363,37.03,9.97,38.3486870701,135.44,24.7316834642,-25.7381036231,35.6946234759,-10.2683165358,-3.5381036231,10.8607781363,35.0,-22.2,41.4468334134,134.5,25.0916834642,-12.4581036231,28.0142271882,-10.2683165358,-3.5381036231,10.8607781363,35.36,-8.92,36.4677391677,134.5
2019-06-02 06:00:00,27.2352668818,-29.4372148925,40.1037327782,-10.1147331182,-3.4772148925,10.6957397809,37.35,-25.96,45.4856471868,134.23,27.1952668818,-16.527214892499998,31.8234406197,-10.1147331182,-3.4772148925,10.6957397809,37.31,-13.05,39.5264291329,134.25,25.9752668818,-28.4972148925,38.5591201431,-10.1147331182,-3.4772148925,10.6957397809,36.09,-25.02,43.9145590892,134.25,26.7852668818,6.1627851075,27.48509491,-10.1147331182,-3.4772148925,10.6957397809,36.9,9.64,38.138426816,135.21,25.0052668818,-25.7972148925,35.9271438892,-10.1147331182,-3.4772148925,10.6957397809,35.12,-22.32,41.6124596726,134.25,25.125266881800002,-13.8372148925,28.6835763436,-10.1147331182,-3.4772148925,10.6957397809,35.24,-10.36,36.7312836694,134.25
2019-06-02 06:30:00,27.7931502595,-29.0741804704,40.2214764942,-9.9068497405,-3.4941804704,10.5049973318,37.7,-25.58,45.5590430101,133.88,28.0131502595,-15.7341804704,32.1294416779,-9.9068497405,-3.4941804704,10.5049973318,37.92,-12.24,39.846505493,134.05,26.5231502595,-28.1441804704,38.6726310721,-9.9068497405,-3.4941804704,10.5049973318,36.43,-24.65,43.9859909517,134.38,27.5731502595,6.9058195296000005,28.4247947857,-9.9068497405,-3.4941804704,10.5049973318,37.48,10.4,38.8961489096,135.32,25.5731502595,-25.4541804704,36.0818696524,-9.9068497405,-3.4941804704,10.5049973318,35.48,-21.96,41.7261548672,134.38,25.8531502595,-13.2141804704,29.0344613149,-9.9068497405,-3.4941804704,10.5049973318,35.76,-9.72,37.0574688828,134.05
2019-06-02 07:00:00,28.6134501938,-28.447318975800002,40.3482278285,-9.7965498062,-3.4773189758000003,10.3953901016,38.41,-24.97,45.8129785105,133.23,28.8734501938,-15.2273189758,32.6427230678,-9.7965498062,-3.4773189758000003,10.3953901016,38.67,-11.75,40.4157320854,133.23,27.3034501938,-27.5273189758,38.7715318562,-9.7965498062,-3.4773189758000003,10.3953901016,37.1,-24.05,44.2132615852,133.25,28.4234501938,7.1326810242,29.3047378339,-9.7965498062,-3.4773189758000003,10.3953901016,38.22,10.61,39.6653564209,134.19,26.3234501938,-24.8373189758,36.1913863234,-9.7965498062,-3.4773189758000003,10.3953901016,36.12,-21.36,41.9631266709,133.25,26.6834501938,-12.7973189758,29.5935446882,-9.7965498062,-3.4773189758000003,10.3953901016,36.48,-9.32,37.6517303719,133.23
2019-06-02 07:30:00,29.916150161,-27.8789923117,40.892716378,-9.413849839000001,-3.4689923117,10.0326704546,39.33,-24.41,46.2892752158,133.23,30.236150161,-14.3689923117,33.4767488955,-9.413849839000001,-3.4689923117,10.0326704546,39.65,-10.9,41.1209496486,133.23,28.576150161,-26.9889923117,39.3065142696,-9.413849839000001,-3.4689923117,10.0326704546,37.99,-23.52,44.6814335043,133.25,29.746150161,7.9210076883,30.7827193763,-9.413849839000001,-3.4689923117,10.0326704546,39.16,11.39,40.7828113303,134.19,27.546150161,-24.2689923117,36.7120467493,-9.413849839000001,-3.4689923117,10.0326704546,36.96,-20.8,42.4108665321,133.25,27.946150161,-11.6689923117,30.284528895,-9.413849839000001,-3.4689923117,10.0326704546,37.36,-8.2,38.2493084905,133.23
2019-06-02 08:00:00,31.6762667686,-26.2991444141,41.1707526445,-9.1737332314,-3.4091444141,9.786707671,40.85,-22.89,46.8260034596,132.35,31.9562667686,-13.8991444141,34.8480874831,-9.1737332314,-3.4091444141,9.786707671,41.13,-10.49,42.4466370871,132.45,30.2562667686,-25.4391444141,39.5296312568,-9.1737332314,-3.4091444141,9.786707671,39.43,-22.03,45.1668661742,132.5,31.4262667686,8.2108555859,32.4812006007,-9.1737332314,-3.4091444141,9.786707671,40.6,11.62,42.2301361589,133.43,29.2262667686,-22.6891444141,36.9996208558,-9.1737332314,-3.4091444141,9.786707671,38.4,-19.28,42.9683418344,132.5,29.6262667686,-11.6891444141,31.8488897731,-9.1737332314,-3.4091444141,9.786707671,38.8,-8.28,39.6736486852,132.45
2019-06-02 08:30:00,34.0156167505,-25.272539231,42.3764489085,-10.2343832495,-3.722539231,10.8903580668,44.25,-21.55,49.2185432535,132.35,34.4456167505,-13.642539231,37.0488783905,-10.2343832495,-3.722539231,10.8903580668,44.68,-9.92,45.7679888131,132.65,32.4256167505,-24.442539231,40.6061367986,-10.2343832495,-3.722539231,10.8903580668,42.66,-20.72,47.4256681555,132.5,33.8356167505,8.467460769,34.8790317062,-10.2343832495,-3.722539231,10.8903580668,44.07,12.19,45.7248400763,133.56,31.3656167505,-21.682539231,38.1304920194,-10.2343832495,-3.722539231,10.8903580668,41.6,-17.96,45.3113848828,132.5,31.9656167505,-11.802539231,34.074926068,-10.2343832495,-3.722539231,10.8903580668,42.2,-8.08,42.9665730539,132.65
2019-06-02 09:00:00,35.4163834829,-24.9696730015,43.333644998,-10.5436165171,-3.9196730015,11.2486303921,45.96,-21.05,50.5512027552,131.81,36.3363834829,-12.2696730015,38.3520226348,-10.5436165171,-3.9196730015,11.2486303921,46.88,-8.35,47.6178212437,131.82,33.7563834829,-24.1496730015,41.5054229219,-10.5436165171,-3.9196730015,11.2486303921,44.3,-20.23,48.7005431181,131.96,35.6363834829,9.6403269985,36.917309387,-10.5436165171,-3.9196730015,11.2486303921,46.18,13.56,48.1296789933,132.76,32.6963834829,-21.3196730015,39.0330878839,-10.5436165171,-3.9196730015,11.2486303921,43.24,-17.4,46.6096299063,131.96,33.6963834829,-10.1996730015,35.2062436105,-10.5436165171,-3.9196730015,11.2486303921,44.24,-6.28,44.6835092624,131.82
2019-06-02 09:30:00,36.4511169027,-23.1950451495,43.2052548071,-8.0388830973,-3.4550451495,8.7499130531,44.49,-19.74,48.6726586494,131.26,37.2311169027,-11.1450451495,38.8634545198,-8.0388830973,-3.4550451495,8.7499130531,45.27,-7.69,45.9185038955,131.26,34.8411169027,-22.4450451495,41.4449451537,-8.0388830973,-3.4550451495,8.7499130531,42.88,-18.99,46.8968495744,131.26,36.5511169027,10.4849548505,38.0252340565,-8.0388830973,-3.4550451495,8.7499130531,44.59,13.94,46.7182159334,132.19,33.6811169027,-19.6950451495,39.0168225162,-8.0388830973,-3.4550451495,8.7499130531,41.72,-16.24,44.7693645253,131.26,34.5611169027,-11.1750451495,36.322891345,-8.0388830973,-3.4550451495,8.7499130531,42.6,-7.72,43.2938609967,131.26
2019-06-02 10:00:00,40.2070001688,-7.9878312214000005,40.9927836356,-7.1229998312,-2.9678312214,7.7165503144,47.33,-5.02,47.5954756253,132.55,38.0270001688,-16.6378312214,41.5074712502,-7.1229998312,-2.9678312214,7.7165503144,45.15,-13.67,47.1740543095,131.15,38.7670001688,-8.8278312214,39.7594127995,-7.1229998312,-2.9678312214,7.7165503144,45.89,-5.86,46.2626382732,132.64,37.4470001688,5.1321687786,37.7970498586,-7.1229998312,-2.9678312214,7.7165503144,44.57,8.1,45.3000540839,132.09,37.1970001688,-22.3678312214,43.4043395884,-7.1229998312,-2.9678312214,7.7165503144,44.32,-19.4,48.3799793303,132.64,35.6370001688,-11.8478312214,37.5548516929,-7.1229998312,-2.9678312214,7.7165503144,42.76,-8.88,43.6723253331,131.15
2019-06-02 10:30:00,42.5696002768,-5.6013063635,42.9365287454,-11.2503997232,-4.0913063635,11.9712272425,53.82,-1.51,53.8411784789,132.37,40.9896002768,-18.6513063635,45.033527065,-11.2503997232,-4.0913063635,11.9712272425,52.24,-14.56,54.2310907137,130.66,41.0396002768,-5.5813063634999995,41.4173848958,-11.2503997232,-4.0913063635,11.9712272425,52.29,-1.49,52.311224416900004,132.48,40.2496002768,3.0586936365,40.3656528401,-11.2503997232,-4.0913063635,11.9712272425,51.5,7.15,51.9939659961,131.57,39.2296002768,-24.1713063635,46.0783418668,-11.2503997232,-4.0913063635,11.9712272425,50.48,-20.08,54.327127662,132.48,38.3496002768,-16.1313063635,41.6042171707,-11.2503997232,-4.0913063635,11.9712272425,49.6,-12.04,51.040391848,130.66
2019-06-02 11:00:00,42.9885334148,-6.5640687193,43.486791136,-12.6014665852,-4.5440687193,13.3957277004,55.59,-2.02,55.6266887384,132.28,42.3085334148,-17.4640687193,45.7712321873,-12.6014665852,-4.5440687193,13.3957277004,54.91,-12.92,56.4095249049,130.38,41.4085334148,-6.5040687193,41.916220601,-12.6014665852,-4.5440687193,13.3957277004,54.01,-1.96,54.0455520834,132.32,41.4685334148,4.1659312807,41.6772629501,-12.6014665852,-4.5440687193,13.3957277004,54.07,8.71,54.7670430095,131.27,39.5585334148,-25.0640687193,46.8303865743,-12.6014665852,-4.5440687193,13.3957277004,52.16,-20.52,56.0511908883,132.32,39.5185334148,-15.0240687193,42.2780927212,-12.6014665852,-4.5440687193,13.3957277004,52.12,-10.48,53.163190273,130.38
2019-06-02 11:30:00,44.9025334534,-6.6067668819000005,45.3859766797,-13.0874665466,-4.5567668819,13.8580628164,57.99,-2.05,58.0262233822,132.85,43.7125334534,-17.6267668819,47.1326690484,-13.0874665466,-4.5567668819,13.8580628164,56.8,-13.07,58.2843452395,130.88,43.2525334534,-6.5167668819,43.7407121654,-13.0874665466,-4.5567668819,13.8580628164,56.34,-1.96,56.3740826976,132.98,42.8425334534,4.1332331181,43.0414484969,-13.0874665466,-4.5567668819,13.8580628164,55.93,8.69,56.6010688945,131.78,41.4325334534,-25.1167668819,48.4510764274,-13.0874665466,-4.5567668819,13.8580628164,54.52,-20.56,58.2678642135,132.98,40.8725334534,-14.5967668819,43.4008017703,-13.0874665466,-4.5567668819,13.8580628164,53.96,-10.04,54.8860929562,130.88
2019-06-02 12:00:00,45.3791335263,-7.0593372452,45.9249387799,-15.9908664737,-5.5093372452,16.9133263275,61.37,-1.55,61.3895707755,132.16,44.8191335263,-17.8693372452,48.2500564107,-15.9908664737,-5.5093372452,16.9133263275,60.81,-12.36,62.0534100594,130.28,43.6091335263,-6.9493372452,44.1593683726,-15.9908664737,-5.5093372452,16.9133263275,59.6,-1.44,59.6173934351,132.16,43.8291335263,3.7106627548,43.9859291564,-15.9908664737,-5.5093372452,16.9133263275,59.82,9.22,60.5263645034,131.22,41.6891335263,-25.3493372452,48.7911134629,-15.9908664737,-5.5093372452,16.9133263275,57.68,-19.84,60.9967868006,132.16,41.729133526300004,-14.8693372452,44.2991848116,-15.9908664737,-5.5093372452,16.9133263275,57.72,-9.36,58.4739942197,130.28
2019-06-02 12:30:00,44.9690335031,-10.202435567,46.1118603582,-13.8409664969,-5.022435567,14.7240352008,58.81,-5.18,59.0376871159,133.3,44.1490335031,-19.462435567,48.2485601594,-13.8409664969,-5.022435567,14.7240352008,57.99,-14.44,59.7608040441,130.93,43.1990335031,-13.012435567,45.1162938968,-13.8409664969,-5.022435567,14.7240352008,57.04,-7.99,57.596889673,133.49,43.2290335031,2.447564433,43.2982668159,-13.8409664969,-5.022435567,14.7240352008,57.07,7.47,57.5568049843,131.86,41.9590335031,-9.382435567,42.9952391513,-13.8409664969,-5.022435567,14.7240352008,55.8,-4.36,55.9700777202,133.49,41.2790335031,-15.262435567,44.0102322918,-13.8409664969,-5.022435567,14.7240352008,55.12,-10.24,56.0631072988,130.93
2019-06-02 13:00:00,44.2974169268,-15.3262703911,46.8738275639,-11.3825830732,-4.2662703911,12.1558323643,55.68,-11.06,56.7678253943,131.54,44.8574169268,-13.6762703911,46.8959297291,-11.3825830732,-4.2662703911,12.1558323643,56.24,-9.41,57.0218002171,130.57,42.4074169268,-16.1462703911,45.3772085738,-11.3825830732,-4.2662703911,12.1558323643,53.79,-11.88,55.0862823215,131.73,43.9674169268,7.9637296089,44.6828237749,-11.3825830732,-4.2662703911,12.1558323643,55.35,12.23,56.6850544676,131.51,41.1774169268,-12.5462703911,43.0463536841,-11.3825830732,-4.2662703911,12.1558323643,52.56,-8.28,53.2081948576,131.73,41.8974169268,-10.7062703911,43.2437020944,-11.3825830732,-4.2662703911,12.1558323643,53.28,-6.44,53.6677929488,130.57
2019-06-02 13:30:00,44.769450291,-16.0205059195,47.5495561418,-12.920549709,-4.7005059195,13.7490130802,57.69,-11.32,58.7901224697,132.22,44.899450291,-14.8805059195,47.3010580522,-12.920549709,-4.7005059195,13.7490130802,57.82,-10.18,58.7093246427,131.26,42.809450291,-16.8205059195,45.9954177458,-12.920549709,-4.7005059195,13.7490130802,55.73,-12.12,57.0326862422,132.28,43.939450291,6.9194940805,44.4809474968,-12.920549709,-4.7005059195,13.7490130802,56.86,11.62,58.0351962175,132.19,41.639450291,-13.1405059195,43.6636773115,-12.920549709,-4.7005059195,13.7490130802,54.56,-8.44,55.2089413048,132.28,41.879450291,-13.2205059195,43.9166270728,-12.920549709,-4.7005059195,13.7490130802,54.8,-8.52,55.4583663661,131.26
2019-06-02 14:00:00,44.4653170808,-1.71141845,44.4982401473,-10.3146829192,-4.08141845,11.0928202134,54.78,2.37,54.8312438305,132.86,42.9253170808,-18.57141845,46.7705081193,-10.3146829192,-4.08141845,11.0928202134,53.24,-14.49,55.1766046436,130.8,42.4453170808,-16.72141845,45.6202890946,-10.3146829192,-4.08141845,11.0928202134,52.76,-12.64,54.2529925442,133.04,42.1253170808,3.15858155,42.2435672803,-10.3146829192,-4.08141845,11.0928202134,52.44,7.24,52.9374272136,131.73,41.2453170808,-13.88141845,43.5186162381,-10.3146829192,-4.08141845,11.0928202134,51.56,-9.8,52.483079178,133.04,40.2053170808,-15.16141845,42.9690136143,-10.3146829192,-4.08141845,11.0928202134,50.52,-11.08,51.7207579217,130.8
2019-06-02 14:30:00,44.7497006036,4.1602788536,44.9426704174,-11.1102993964,-4.2497211464,11.8953302813,55.86,8.41,56.4895361992,133.7,42.7197006036,-20.9497211464,47.5800760379,-11.1102993964,-4.2497211464,11.8953302813,53.83,-16.7,56.360969651,131.08,42.6297006036,-17.1397211464,45.9462883651,-11.1102993964,-4.2497211464,11.8953302813,53.74,-12.89,55.26427146,133.89,41.9497006036,1.0302788536,41.9623504495,-11.1102993964,-4.2497211464,11.8953302813,53.06,5.28,53.3220592251,132.02,41.4497006036,-15.2497211464,44.1659560654,-11.1102993964,-4.2497211464,11.8953302813,52.56,-11.0,53.6987299664,133.89,40.1297006036,-17.0097211464,43.585817464,-11.1102993964,-4.2497211464,11.8953302813,51.24,-12.76,52.8048785625,131.08
2019-06-02 15:00:00,44.6612672695,3.3255069443,44.7849058339,-12.2787327305,-4.5344930557000005,13.0892667762,56.94,7.86,57.4799373695,133.47,42.3412672695,-21.6144930557,47.5391336063,-12.2787327305,-4.5344930557000005,13.0892667762,54.62,-17.08,57.2282342904,130.99,42.5112672695,-17.8544930557,46.1084674125,-12.2787327305,-4.5344930557000005,13.0892667762,54.79,-13.32,56.3858714573,133.77,41.5512672695,0.2755069443,41.552180638,-12.2787327305,-4.5344930557000005,13.0892667762,53.83,4.8100000000000005,54.0444724278,131.92,41.3212672695,-15.9344930557,44.2871899955,-12.2787327305,-4.5344930557000005,13.0892667762,53.6,-11.4,54.7989050986,133.77,39.6812672695,-17.0944930557,43.2067664255,-12.2787327305,-4.5344930557000005,13.0892667762,51.96,-12.56,53.456479495,130.99
2019-06-02 15:30:00,44.5529340089,2.6390296863,44.6310251561,-12.6670659911,-4.7709703137,13.5357570367,57.22,7.41,57.6978032511,134.42,42.6529340089,-22.1709703137,48.0710381022,-12.6670659911,-4.7709703137,13.5357570367,55.32,-17.4,57.9919166781,131.65,42.4629340089,-16.5409703137,45.5708729735,-12.6670659911,-4.7709703137,13.5357570367,55.13,-11.77,56.3724205618,134.49,41.8429340089,-0.0309703137,41.8429454703,-12.6670659911,-4.7709703137,13.5357570367,54.51,4.74,54.7156988441,132.6,41.2529340089,-16.8909703137,44.5770057595,-12.6670659911,-4.7709703137,13.5357570367,53.92,-12.12,55.2653670937,134.49,40.0129340089,-17.4109703137,43.6368740318,-12.6670659911,-4.7709703137,13.5357570367,52.68,-12.64,54.175197277,131.65
2019-06-02 16:00:00,45.5272509926,-2.0349816272,45.5727082053,-13.6127490074,-5.0949816272,14.5349844624,59.14,3.06,59.2191117799,134.17,43.3672509926,-23.7749816272,49.4567306848,-13.6127490074,-5.0949816272,14.5349844624,56.98,-18.68,59.9638457739,131.3,43.9972509926,-3.3449816272,44.1242223386,-13.6127490074,-5.0949816272,14.5349844624,57.61,1.75,57.6365734582,134.25,42.5372509926,-1.6949816272,42.5710075605,-13.6127490074,-5.0949816272,14.5349844624,56.15,3.4,56.2528443725,132.25,42.3072509926,-21.2949816272,47.3643297118,-13.6127490074,-5.0949816272,14.5349844624,55.92,-16.2,58.2192957704,134.25,40.6672509926,-18.974981627200002,44.8762212206,-13.6127490074,-5.0949816272,14.5349844624,54.28,-13.88,56.0265365697,131.3
2019-06-02 16:30:00,46.1402509094,-2.1995053540000002,46.1926463605,-14.8297490906,-5.429505354,15.7924344697,60.97,3.23,61.055497705,134.17,44.5702509094,-23.809505354,50.5311766272,-14.8297490906,-5.429505354,15.7924344697,59.4,-18.38,62.1786490686,131.3,44.5502509094,-3.499505354,44.6874858748,-14.8297490906,-5.429505354,15.7924344697,59.38,1.9300000000000002,59.4113566585,134.25,43.670250909399996,-1.699505354,43.703308032,-14.8297490906,-5.429505354,15.7924344697,58.5,3.73,58.6187930616,132.25,42.8502509094,-21.429505354,47.9099958538,-14.8297490906,-5.429505354,15.7924344697,57.68,-16.0,59.8580186775,134.25,41.8102509094,-18.949505354,45.9040394112,-14.8297490906,-5.429505354,15.7924344697,56.64,-13.52,58.2312630809,131.3
2019-06-02 17:00:00,45.6066838089,-1.6356781556,45.6360060816,-12.7533161911,-5.0056781556,13.7005068398,58.36,3.37,58.4572194002,134.27,45.0566838089,-23.1656781556,50.6631365025,-12.7533161911,-5.0056781556,13.7005068398,57.81,-18.16,60.59522836,131.4,44.0766838089,-2.9656781556,44.1763432452,-12.7533161911,-5.0056781556,13.7005068398,56.83,2.04,56.8666026768,134.25,44.1766838089,-1.0756781556,44.1897779565,-12.7533161911,-5.0056781556,13.7005068398,56.93,3.93,57.0654869426,132.33,42.4066838089,-20.9656781556,47.3063049941,-12.7533161911,-5.0056781556,13.7005068398,55.16,-15.96,57.4225321629,134.25,42.3266838089,-18.1256781556,46.0444173691,-12.7533161911,-5.0056781556,13.7005068398,55.08,-13.12,56.621027896,131.4
2019-06-02 17:30:00,45.3132012195,-1.5839006525000001,45.3408750029,-11.4467987805,-4.7539006525000005,12.3947074889,56.76,3.17,56.8484520458,134.56,44.0632012195,-23.3039006525,49.8461381386,-11.4467987805,-4.7539006525000005,12.3947074889,55.51,-18.55,58.5274516787,131.73,43.8232012195,-2.9439006525,43.9219707683,-11.4467987805,-4.7539006525000005,12.3947074889,55.27,1.81,55.2996292935,134.67,43.2432012195,-1.1039006525,43.2572889622,-11.4467987805,-4.7539006525000005,12.3947074889,54.69,3.65,54.8116648169,132.66,42.1532012195,-21.0739006525,47.1275043023,-11.4467987805,-4.7539006525000005,12.3947074889,53.6,-16.32,56.0294779558,134.67,41.4332012195,-18.6739006525,45.4469441093,-11.4467987805,-4.7539006525000005,12.3947074889,52.88,-13.92,54.681448408,131.73
2019-06-02 18:00:00,44.9773346792,-1.7133400943,45.0099563333,-10.1926653208,-4.4133400943,11.1071147077,55.17,2.7,55.2360290028,134.96,42.7073346792,-23.6633400943,48.8248922151,-10.1926653208,-4.4133400943,11.1071147077,52.9,-19.25,56.2936275257,132.02,43.5373346792,-3.0833400943,43.6463801146,-10.1926653208,-4.4133400943,11.1071147077,53.73,1.33,53.746458488,135.09,41.9473346792,-1.4333400943,41.971816145,-10.1926653208,-4.4133400943,11.1071147077,52.14,2.98,52.2250897558,132.96,41.8873346792,-21.2933400943,46.9888831416,-10.1926653208,-4.4133400943,11.1071147077,52.08,-16.88,54.7472446795,135.09,40.1273346792,-17.853340094300002,43.9197534257,-10.1926653208,-4.4133400943,11.1071147077,50.32,-13.44,52.0839322632,132.02
2019-06-02 18:30:00,43.763267969,-15.0049253953,46.2641482083,-10.986732031,-4.5149253953,11.8782503782,54.75,-10.49,55.7458751837,133.4,42.803267969,-17.7249253953,46.3280986993,-10.986732031,-4.5149253953,11.8782503782,53.79,-13.21,55.3883399282,131.83,42.063267969,-15.3749253953,44.7851185456,-10.986732031,-4.5149253953,11.8782503782,53.05,-10.86,54.1501809785,133.48,41.983267969,4.3650746047,42.2095802592,-10.986732031,-4.5149253953,11.8782503782,52.97,8.88,53.7091733319,132.77,40.853267969,-15.9949253953,43.8728519947,-10.986732031,-4.5149253953,11.8782503782,51.84,-11.48,53.0959132137,133.48,40.053267969,-14.4349253953,42.5750084693,-10.986732031,-4.5149253953,11.8782503782,51.04,-9.92,51.99507669,131.83
2019-06-02 19:00:00,43.348534683,-18.6043650886,47.17221491,-12.671465317,-4.9543650886,13.6055785144,56.02,-13.65,57.6590227111,132.47,43.108534683,-16.3043650886,46.0888064877,-12.671465317,-4.9543650886,13.6055785144,55.78,-11.35,56.9230260967,131.53,41.438534683,-19.3543650886,45.7355835719,-12.671465317,-4.9543650886,13.6055785144,54.11,-14.4,55.9933219232,132.52,42.228534683,5.6656349114,42.6069074262,-12.671465317,-4.9543650886,13.6055785144,54.9,10.62,55.9177467357,132.47,40.368534683,-15.6743650886,43.304783955,-12.671465317,-4.9543650886,13.6055785144,53.04,-10.72,54.1124754562,132.52,40.208534683,-13.1943650886,42.3180520753,-12.671465317,-4.9543650886,13.6055785144,52.88,-8.24,53.5181464552,131.53
2019-06-02 19:30:00,43.0359007531,-18.7214828528,46.9316809185,-13.8540992469,-5.1714828528,14.7878430084,56.89,-13.55,58.4814038819,132.47,43.0759007531,-17.1114828528,46.350146398,-13.8540992469,-5.1714828528,14.7878430084,56.93,-11.94,58.1686212661,131.53,41.0959007531,-19.4714828528,45.4753966799,-13.8540992469,-5.1714828528,14.7878430084,54.95,-14.3,56.7802122222,132.52,42.1359007531,4.8585171472,42.4150836513,-13.8540992469,-5.1714828528,14.7878430084,55.99,10.03,56.8812886633,132.47,39.9859007531,-15.8114828528,42.998549383,-13.8540992469,-5.1714828528,14.7878430084,53.84,-10.64,54.8812827838,132.52,40.1059007531,-14.9314828528,42.7952387001,-13.8540992469,-5.1714828528,14.7878430084,53.96,-9.76,54.8355651015,131.53
2019-06-02 20:00:00,42.1794009395,-18.8862946942,46.2146512579,-13.7505990605,-5.1462946942,14.6820749079,55.93,-13.74,57.5929900248,132.88,42.2094009395,-17.7462946942,45.7882572615,-13.7505990605,-5.1462946942,14.6820749079,55.96,-12.6,57.3609762818,131.96,40.2794009395,-19.6362946942,44.8108715533,-13.7505990605,-5.1462946942,14.6820749079,54.03,-14.49,55.9392617041,133.01,41.2994009395,4.3437053058,41.527199445,-13.7505990605,-5.1462946942,14.6820749079,55.05,9.49,55.8619960259,132.9,39.2094009395,-15.9462946942,42.3280218828,-13.7505990605,-5.1462946942,14.6820749079,52.96,-10.8,54.0499916744,133.01,39.3294009395,-14.346294694200001,41.864280117,-13.7505990605,-5.1462946942,14.6820749079,53.08,-9.2,53.8713875819,131.96
2019-06-02 20:30:00,41.5290010396,-19.4625476954,45.8633698079,-13.8809989604,-5.1425476954,14.8029702742,55.41,-14.32,57.2305032304,132.47,41.3190010396,-18.4425476954,45.2480652891,-13.8809989604,-5.1425476954,14.8029702742,55.2,-13.3,56.7796618518,131.54,39.6490010396,-20.2025476954,44.4992833293,-13.8809989604,-5.1425476954,14.8029702742,53.53,-15.06,55.6081333979,132.52,40.4390010396,3.5874523046,40.5978154476,-13.8809989604,-5.1425476954,14.8029702742,54.32,8.73,55.0170455405,132.47,38.5990010396,-16.5425476954,41.9945087542,-13.8809989604,-5.1425476954,14.8029702742,52.48,-11.4,53.7039141963,132.52,38.4790010396,-15.7825476954,41.5899306655,-13.8809989604,-5.1425476954,14.8029702742,52.36,-10.64,53.4301338198,131.54
2019-06-02 21:00:00,41.1025340032,-19.9756461848,45.6995048331,-14.2974659968,-5.1756461848,15.2054216436,55.4,-14.8,57.3428286711,132.82,41.0425340032,-18.9456461848,45.2042819517,-14.2974659968,-5.1756461848,15.2054216436,55.34,-13.77,57.0274363793,131.9,39.2325340032,-20.6956461848,44.3565270882,-14.2974659968,-5.1756461848,15.2054216436,53.53,-15.52,55.7344713799,132.96,40.1725340032,3.1543538152,40.2961838917,-14.2974659968,-5.1756461848,15.2054216436,54.47,8.33,55.103264876,132.85,38.1425340032,-17.0156461848,41.7658367003,-14.2974659968,-5.1756461848,15.2054216436,52.44,-11.84,53.760014881000004,132.96,38.2225340032,-15.8556461848,41.3807155758,-14.2974659968,-5.1756461848,15.2054216436,52.52,-10.68,53.5948952793,131.9
2019-06-02 21:30:00,40.2898669364,-20.0400576993,44.9986365388,-14.3601330636,-5.1300576993,15.2489643452,54.65,-14.91,56.6474235954,131.47,40.2498669364,-19.1800576993,44.5861682784,-14.3601330636,-5.1300576993,15.2489643452,54.61,-14.05,56.3884261174,130.55,38.4498669364,-20.7300576993,43.682119450100004,-14.3601330636,-5.1300576993,15.2489643452,52.81,-15.6,55.0659250354,131.5,39.3998669364,2.4999423007,39.4790985981,-14.3601330636,-5.1300576993,15.2489643452,53.76,7.63,54.2987522877,131.48,37.3598669364,-17.1300576993,41.0998605143,-14.3601330636,-5.1300576993,15.2489643452,51.72,-12.0,53.0938640523,131.5,37.3998669364,-16.1700576993,40.7458073041,-14.3601330636,-5.1300576993,15.2489643452,51.76,-11.04,52.9242779828,130.55
2019-06-02 22:00:00,39.810366978,-20.2813066989,44.6788173561,-14.369633022,-5.1313066989,15.2583308925,54.18,-15.15,56.2582873895,131.73,39.880366978,-19.3213066989,44.3142929861,-14.369633022,-5.1313066989,15.2583308925,54.25,-14.19,56.0751156931,130.8,38.000366978,-20.9813066989,43.4078693471,-14.369633022,-5.1313066989,15.2583308925,52.37,-15.85,54.7159885226,131.8,39.030366978,2.4686933011,39.1083621883,-14.369633022,-5.1313066989,15.2583308925,53.4,7.6,53.9381126848,131.75,36.910366978,-17.3313066989,40.7768240836,-14.369633022,-5.1313066989,15.2583308925,51.28,-12.2,52.7112739364,131.8,37.110366978,-16.4913066989,40.6096359732,-14.369633022,-5.1313066989,15.2583308925,51.48,-11.36,52.7184977024,130.8
2019-06-02 22:30:00,38.4632669295,-21.1034683968,43.8723065414,-14.0267330705,-5.0334683968,14.9025180668,52.49,-16.07,54.8948540393,132.25,38.6432669295,-19.2534683968,43.1740445672,-14.0267330705,-5.0334683968,14.9025180668,52.67,-14.22,54.5558182048,131.24,36.7032669295,-21.7934683968,42.6858883949,-14.0267330705,-5.0334683968,14.9025180668,50.73,-16.76,53.4268705803,132.45,37.8232669295,2.6265316032,37.9143533439,-14.0267330705,-5.0334683968,14.9025180668,51.85,7.66,52.4127665746,132.2,35.6532669295,-18.1934683968,40.0269626009,-14.0267330705,-5.0334683968,14.9025180668,49.68,-13.16,51.3934626193,132.45,35.8932669295,-16.5534683968,39.5264965161,-14.0267330705,-5.0334683968,14.9025180668,49.92,-11.52,51.2319900062,131.24
2019-06-02 23:00:00,36.5067501496,-21.7015547557,42.4699927631,-13.1332498504,-4.6915547557,13.9460724815,49.64,-17.01,52.4735142715,132.88,36.3167501496,-19.8415547557,41.3834947358,-13.1332498504,-4.6915547557,13.9460724815,49.45,-15.15,51.7187103474,131.92,34.8767501496,-22.3915547557,41.4459820172,-13.1332498504,-4.6915547557,13.9460724815,48.01,-17.7,51.1688391504,132.98,35.6067501496,2.2484452443,35.6776703588,-13.1332498504,-4.6915547557,13.9460724815,48.74,6.94,49.2316077332,132.87,33.8267501496,-18.8115547557,38.7056018944,-13.1332498504,-4.6915547557,13.9460724815,46.96,-14.12,49.0368840772,132.98,33.7467501496,-15.4515547557,37.1159492675,-13.1332498504,-4.6915547557,13.9460724815,46.88,-10.76,48.0989812782,131.92
2019-06-02 23:30:00,34.2017334763,-22.6292728005,41.0102738379,-11.8582665238,-4.2892728005,12.6101683615,46.06,-18.34,49.5770027331,133.34,33.8217334762,-20.0192728005,39.3024291717,-11.8582665238,-4.2892728005,12.6101683615,45.68,-15.73,48.3124756145,132.33,32.6917334763,-23.3392728005,40.1680357067,-11.8582665238,-4.2892728005,12.6101683615,44.55,-19.05,48.4520897382,133.48,33.1917334763,2.1907271995,33.263951311,-11.8582665238,-4.2892728005,12.6101683615,45.05,6.48,45.5136561924,133.3,31.7417334762,-19.8092728005,37.4158379962,-11.8582665238,-4.2892728005,12.6101683615,43.6,-15.52,46.2799135695,133.48,31.4217334763,-14.7292728005,34.7026917095,-11.8582665238,-4.2892728005,12.6101683615,43.28,-10.44,44.5213656574,132.33
2019-06-03 00:00:00,32.2691001213,-23.0657338844,39.6651345928,-11.0608998787,-4.0257338844,11.7707280758,43.33,-19.04,47.328749191200004,134.11,31.8091001213,-20.8457338844,38.0310855973,-11.0608998787,-4.0257338844,11.7707280758,42.87,-16.82,46.0515938921,133.12,30.899100121300002,-23.7757338844,38.9876892115,-11.0608998787,-4.0257338844,11.7707280758,41.96,-19.75,46.3756843615,134.19,31.2791001213,1.6442661156,31.3222878388,-11.0608998787,-4.0257338844,11.7707280758,42.34,5.67,42.7179646051,134.09,29.899100121300002,-20.2657338844,36.1200243347,-11.0608998787,-4.0257338844,11.7707280758,40.96,-16.24,44.0619926921,134.19,29.6191001213,-16.9457338844,34.1240236326,-11.0608998787,-4.0257338844,11.7707280758,40.68,-12.92,42.6824179259,133.12
2019-06-03 00:30:00,31.3331502048,-23.1134680194,38.9358280462,-10.4968497952,-3.8634680194,11.1852689177,41.83,-19.25,46.0468391966,134.43,30.6931502048,-21.1434680194,37.270842617,-10.4968497952,-3.8634680194,11.1852689177,41.19,-17.28,44.66782399,133.39,30.0031502048,-23.8434680194,38.32362182,-10.4968497952,-3.8634680194,11.1852689177,40.5,-19.98,45.1602745784,134.47,30.2031502048,1.4165319806,30.2363497325,-10.4968497952,-3.8634680194,11.1852689177,40.7,5.28,41.0410574912,134.44,29.0631502048,-20.3434680194,35.4756732266,-10.4968497952,-3.8634680194,11.1852689177,39.56,-16.48,42.8553847258,134.47,28.5431502048,-17.1834680194,33.3164073211,-10.4968497952,-3.8634680194,11.1852689177,39.04,-13.32,41.249775757,133.39
2019-06-03 01:00:00,30.3096502675,-23.9650052175,38.639311257,-10.7003497325,-3.7650052175,11.3434011075,41.01,-20.2,45.7149876955,134.61,29.6396502675,-20.9550052175,36.2990511122,-10.7003497325,-3.7650052175,11.3434011075,40.34,-17.19,43.8498768527,133.39,29.0196502675,-24.6750052175,38.0919411967,-10.7003497325,-3.7650052175,11.3434011075,39.72,-20.91,44.8877098993,134.85,29.1696502675,1.6549947825,29.2165621602,-10.7003497325,-3.7650052175,11.3434011075,39.87,5.42,40.2367158203,134.44,28.0996502675,-21.1650052175,35.178797464,-10.7003497325,-3.7650052175,11.3434011075,38.8,-17.4,42.5229349881,134.85,27.5396502675,-16.7650052175,32.2412427924,-10.7003497325,-3.7650052175,11.3434011075,38.24,-13.0,40.3893253224,133.39
2019-06-03 01:30:00,30.4620835343,-24.5183358831,39.1035462295,-10.4279164657,-3.7683358831,11.0879122085,40.89,-20.75,45.8536214491,134.81,29.8620835343,-20.6083358831,36.2828822019,-10.4279164657,-3.7683358831,11.0879122085,40.29,-16.84,43.6677191985,133.7,29.1820835343,-25.2183358831,38.568879477,-10.4279164657,-3.7683358831,11.0879122085,39.61,-21.45,45.0450285825,134.93,29.3920835343,2.0516641169,29.4636029727,-10.4279164657,-3.7683358831,11.0879122085,39.82,5.82,40.2430714534,134.67,28.2520835343,-21.7283358831,35.6412794983,-10.4279164657,-3.7683358831,11.0879122085,38.68,-17.96,42.6462659561,134.93,27.7320835343,-15.5283358831,31.7836069767,-10.4279164657,-3.7683358831,11.0879122085,38.16,-11.76,39.9309804538,133.7
2019-06-03 02:00:00,29.7728836035,-24.5955656918,38.618213964,-10.3571163965,-3.8455656918,11.0479969017,40.13,-20.75,45.1772000018,134.6,29.3228836035,-20.6855656918,35.8848732869,-10.3571163965,-3.8455656918,11.0479969017,39.68,-16.84,43.1055448869,133.46,28.5228836035,-25.2955656918,38.1237528678,-10.3571163965,-3.8455656918,11.0479969017,38.88,-21.45,44.4044693696,134.82,28.8528836035,1.9144343082000002,28.9163267197,-10.3571163965,-3.8455656918,11.0479969017,39.21,5.76,39.630817554000004,134.45,27.6428836035,-21.8055656918,35.2081199307,-10.3571163965,-3.8455656918,11.0479969017,38.0,-17.96,42.0304841752,134.82,27.2028836035,-15.9255656918,31.5217467624,-10.3571163965,-3.8455656918,11.0479969017,37.56,-12.08,39.4547842473,133.46
