Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-03 02:30:00,29.3963335305,-24.9767346177,38.5743658042,-10.3236664695,-3.8167346177,11.006614035,39.72,-21.16,45.0047108645,135.44,28.9163335305,-20.5667346177,35.4844320467,-10.3236664695,-3.8167346177,11.006614035,39.24,-16.75,42.6654438627,133.84,28.1463335305,-25.6767346177,38.0986980333,-10.3236664695,-3.8167346177,11.006614035,38.47,-21.86,44.247039449,135.48,28.4763335305,2.2032653823,28.5614416598,-10.3236664695,-3.8167346177,11.006614035,38.8,6.02,39.2642381818,135.06,27.2363335305,-22.2167346177,35.1482739442,-10.3236664695,-3.8167346177,11.006614035,37.56,-18.4,41.8247964729,135.48,26.8363335305,-16.0567346177,31.2731118365,-10.3236664695,-3.8167346177,11.006614035,37.16,-12.24,39.1239466312,133.84
2019-06-03 03:00:00,28.3132001739,-28.5472229795,40.2067313261,-10.1667998261,-3.7272229795,10.828481419100001,38.48,-24.82,45.7902041926,134.47,28.4232001739,-17.7272229795,33.4982498452,-10.1667998261,-3.7272229795,10.828481419100001,38.59,-14.0,41.0510426177,133.93,27.0232001739,-29.1572229795,39.7542073184,-10.1667998261,-3.7272229795,10.828481419100001,37.19,-25.43,45.053090904,134.57,27.9532001739,4.9127770205,28.381627473,-10.1667998261,-3.7272229795,10.828481419100001,38.12,8.64,39.0868775934,134.98,26.1932001739,-24.6072229795,35.9388252189,-10.1667998261,-3.7272229795,10.828481419100001,36.36,-20.88,41.9287967869,134.57,26.2732001739,-13.3272229795,29.4600733149,-10.1667998261,-3.7272229795,10.828481419100001,36.44,-9.6,37.6833331859,133.93
2019-06-03 03:30:00,27.7502668986,-31.3526593207,41.8696376796,-10.0997331014,-3.7026593207,10.7570579047,37.85,-27.65,46.8737133157,133.86,28.4002668986,-15.0626593207,32.1474550427,-10.0997331014,-3.7026593207,10.7570579047,38.5,-11.36,40.1409964998,133.43,26.4702668986,-30.3426593207,40.2660155011,-10.0997331014,-3.7026593207,10.7570579047,36.57,-26.64,45.2443863921,134.04,27.9202668986,7.4173406793,28.8887217862,-10.0997331014,-3.7026593207,10.7570579047,38.02,11.12,39.6128110591,134.62,25.5802668986,-27.6626593207,37.6772182531,-10.0997331014,-3.7026593207,10.7570579047,35.68,-23.96,42.9784131862,134.04,26.1402668986,-13.3026593207,29.3304329755,-10.0997331014,-3.7026593207,10.7570579047,36.24,-9.6,37.4899666578,133.43
2019-06-03 04:00:00,27.564416939,-31.4771429057,41.8402629855,-10.075583061,-3.6971429057,10.732485252,37.64,-27.78,46.7813851868,133.86,28.134416939,-15.1071429057,31.9338563796,-10.075583061,-3.6971429057,10.732485252,38.21,-11.41,39.8772140451,133.56,26.284416939,-30.4771429057,40.2458297656,-10.075583061,-3.6971429057,10.732485252,36.36,-26.78,45.1577014473,134.15,27.654416939,7.3728570943000005,28.6203738265,-10.075583061,-3.6971429057,10.732485252,37.73,11.07,39.32045015,134.71,25.404416939,-27.7371429057,37.6129432056,-10.075583061,-3.6971429057,10.732485252,35.48,-24.04,42.8573447614,134.15,25.884416939,-13.0571429057,28.9912404208,-10.075583061,-3.6971429057,10.732485252,35.96,-9.36,37.1581915599,133.56
2019-06-03 04:30:00,27.6465671293,-31.2362221624,41.7137177559,-9.8334328707,-3.6762221624,10.4981432363,37.48,-27.56,46.5220807789,133.71,28.2465671293,-14.9562221624,31.9618074577,-9.8334328707,-3.6762221624,10.4981432363,38.08,-11.28,39.7155485925,133.56,26.3765671293,-30.2362221624,40.1242124431,-9.8334328707,-3.6762221624,10.4981432363,36.21,-26.56,44.9065440665,133.91,27.7765671293,7.5437778376,28.7827424953,-9.8334328707,-3.6762221624,10.4981432363,37.61,11.22,39.2479362515,134.55,25.4865671293,-27.5162221624,37.5061006521,-9.8334328707,-3.6762221624,10.4981432363,35.32,-23.84,42.6127680396,133.91,26.0465671293,-13.2762221624,29.2349402963,-9.8334328707,-3.6762221624,10.4981432363,35.88,-9.6,37.142083948,133.56
2019-06-03 05:00:00,27.635133731,-30.6106496833,41.2396955659,-9.754866269,-3.6106496833,10.4016444403,37.39,-27.0,46.1195414114,133.71,28.085133731,-15.6506496833,32.1514785383,-9.754866269,-3.6106496833,10.4016444403,37.84,-12.04,39.7092835493,133.49,26.385133731,-29.6406496833,39.6830366234,-9.754866269,-3.6106496833,10.4016444403,36.14,-26.03,44.5383037396,133.91,27.625133731,6.8293503167,28.4567749298,-9.754866269,-3.6106496833,10.4016444403,37.38,10.44,38.8105398056,134.55,25.485133731,-26.9306496833,37.0776473586,-9.754866269,-3.6106496833,10.4016444403,35.24,-23.32,42.2573070604,133.91,25.885133731,-13.8106496833,29.338953508,-9.754866269,-3.6106496833,10.4016444403,35.64,-10.2,37.070872663,133.49
2019-06-03 05:30:00,28.3271171591,-30.4883678958,41.6168973314,-10.1228828409,-3.7283678958,10.7876542481,38.45,-26.76,46.8454917788,134.16,29.0071171591,-15.2883678958,32.7894348655,-10.1228828409,-3.7283678958,10.7876542481,39.13,-11.56,40.8018443211,133.96,27.0071171591,-29.5283678958,40.0163577532,-10.1228828409,-3.7283678958,10.7876542481,37.13,-25.8,45.2136804518,134.29,28.5271171591,7.2916321042,29.444257711,-10.1228828409,-3.7283678958,10.7876542481,38.65,11.02,40.1903334149,135.09,26.0771171591,-26.8083678958,37.3992597329,-10.1228828409,-3.7283678958,10.7876542481,36.2,-23.08,42.931648,134.29,26.7571171591,-12.3683678958,29.4774463458,-10.1228828409,-3.7283678958,10.7876542481,36.88,-8.64,37.8785427386,133.96
2019-06-03 06:00:00,29.5737003969,-29.8600172642,42.0264724452,-10.7162996031,-3.8800172642,11.3970878365,40.29,-25.98,47.9400093867,133.59,30.4137003969,-15.1300172642,33.9692595481,-10.7162996031,-3.8800172642,11.3970878365,41.13,-11.25,42.6408184724,133.49,28.1737003969,-28.8900172642,40.3533207008,-10.7162996031,-3.8800172642,11.3970878365,38.89,-25.01,46.2377789259,133.89,29.8837003969,7.3699827358,30.7790869738,-10.7162996031,-3.8800172642,11.3970878365,40.6,11.25,42.1298291001,134.52,27.2437003969,-26.1600172642,37.7699048792,-10.7162996031,-3.8800172642,11.3970878365,37.96,-22.28,44.0154518323,133.89,28.1237003969,-13.0400172642,30.9997511969,-10.7162996031,-3.8800172642,11.3970878365,38.84,-9.16,39.9055284391,133.49
2019-06-03 06:30:00,33.4897002937,-28.4082799866,43.9157192535,-11.8002997063,-4.2282799866,12.5349680815,45.29,-24.18,51.3405931014,134.17,34.5697002937,-14.0682799866,37.3226563923,-11.8002997063,-4.2282799866,12.5349680815,46.37,-9.84,47.4025579479,134.16,31.8697002937,-27.4882799866,42.0866170347,-11.8002997063,-4.2282799866,12.5349680815,43.67,-23.26,49.4782426931,134.25,33.8997002937,8.5717200134,34.9666135619,-11.8002997063,-4.2282799866,12.5349680815,45.7,12.8,47.4587189039,135.16,30.9597002937,-24.6282799866,39.5607787761,-11.8002997063,-4.2282799866,12.5349680815,42.76,-20.4,47.3769733098,134.25,32.0797002937,-11.9482799866,34.2325658631,-11.8002997063,-4.2282799866,12.5349680815,43.88,-7.72,44.5539313641,134.16
2019-06-03 07:00:00,36.7321001136,-26.3844370334,45.2259405245,-12.9178998864,-4.6044370334,13.7139701717,49.65,-21.78,54.2170720346,133.28,38.3721001136,-12.4044370334,40.3272628038,-12.9178998864,-4.6044370334,13.7139701717,51.29,-7.8,51.8797079791,133.26,34.9121001136,-25.5144370334,43.2416608316,-12.9178998864,-4.6044370334,13.7139701717,47.83,-20.91,52.2009291105,133.45,37.5621001136,10.0155629666,38.8744500473,-12.9178998864,-4.6044370334,13.7139701717,50.48,14.62,52.5544936233,134.22,33.9221001136,-22.6044370334,40.7635799424,-12.9178998864,-4.6044370334,13.7139701717,46.84,-18.0,50.1795336766,133.45,35.6021001136,-10.6444370334,37.1592999431,-12.9178998864,-4.6044370334,13.7139701717,48.52,-6.04,48.8944986681,133.26
2019-06-03 07:30:00,41.069500142,-23.4134203777,47.2746453789,-14.290499858,-5.0934203777,15.1710684309,55.36,-18.32,58.3125372454,132.29,42.879500142,-11.3434203777,44.35453436,-14.290499858,-5.0934203777,15.1710684309,57.17,-6.25,57.5106198889,132.28,38.949500142,-22.6334203777,45.0481440162,-14.290499858,-5.0934203777,15.1710684309,53.24,-17.54,56.0548766835,132.3,41.869500142,10.6965796223,43.214255261,-14.290499858,-5.0934203777,15.1710684309,56.16,15.79,58.3375496571,133.22,37.909500142,-19.6534203777,42.7011373802,-14.290499858,-5.0934203777,15.1710684309,52.2,-14.56,54.192560375,132.3,39.749500142,-11.0534203777,41.2577370149,-14.290499858,-5.0934203777,15.1710684309,54.04,-5.96,54.3676668618,132.28
2019-06-03 08:00:00,43.2245335752,-21.3167109435,48.1950460965,-13.1554664248,-4.8867109435,14.0337536212,56.38,-16.43,58.7252015748,131.21,45.0945335752,-8.4267109435,45.8751176095,-13.1554664248,-4.8867109435,14.0337536212,58.25,-3.54,58.3574682453,131.34,41.0345335752,-20.5967109435,45.913586741,-13.1554664248,-4.8867109435,14.0337536212,54.19,-15.71,56.4212743564,131.42,44.0345335752,13.2232890565,45.9771195341,-13.1554664248,-4.8867109435,14.0337536212,57.19,18.11,59.98890064,132.23,39.9245335752,-17.6067109435,43.634443407,-13.1554664248,-4.8867109435,14.0337536212,53.08,-12.72,54.5828251376,131.42,41.7645335752,-6.7267109435,42.3027765622,-13.1554664248,-4.8867109435,14.0337536212,54.92,-1.8399999999999999,54.9508143707,131.34
2019-06-03 08:30:00,45.7960003451,-8.8443009793,46.6422052161,-12.2639996549,-4.7743009793,13.1605333242,58.06,-4.07,58.2024784696,133.12,45.6960003451,-16.2043009793,48.4840573567,-12.2639996549,-4.7743009793,13.1605333242,57.96,-11.43,59.0762769646,131.21,44.0160003451,-10.0343009793,45.1452708766,-12.2639996549,-4.7743009793,13.1605333242,56.28,-5.26,56.5252686858,133.18,44.7060003451,5.6356990207,45.0598221291,-12.2639996549,-4.7743009793,13.1605333242,56.97,10.41,57.9132886305,132.06,42.7760003451,-7.3743009793,43.4069870005,-12.2639996549,-4.7743009793,13.1605333242,55.04,-2.6,55.1013756634,133.18,42.6560003451,-13.4143009793,44.7155212002,-12.2639996549,-4.7743009793,13.1605333242,54.92,-8.64,55.5954674412,131.21
2019-06-03 09:00:00,46.599317088,-7.5163104909000005,47.2016024777,-11.310682912,-4.4763104908999996,12.1642469371,57.91,-3.04,57.9897378853,133.43,45.649317088,-16.3263104909,48.4810124156,-11.310682912,-4.4763104908999996,12.1642469371,56.96,-11.85,58.1795849074,131.45,44.909317088,-7.4363104909,45.5208246304,-11.310682912,-4.4763104908999996,12.1642469371,56.22,-2.96,56.2978685209,133.51,44.699317088,5.5836895091,45.0467150486,-11.310682912,-4.4763104908999996,12.1642469371,56.01,10.06,56.9062711834,132.36,43.569317088,-5.5163104909000005,43.9171387154,-11.310682912,-4.4763104908999996,12.1642469371,54.88,-1.04,54.8898533429,133.51,42.649317088,-13.7963104909,44.8252432368,-11.310682912,-4.4763104908999996,12.1642469371,53.96,-9.32,54.7589627367,131.45
2019-06-03 09:30:00,47.4551002893,-6.8407620633,47.9456209583,-10.9948997107,-4.5107620633,11.8842245872,58.45,-2.33,58.4964221128,133.43,46.7251002893,-15.6007620633,49.2607224267,-10.9948997107,-4.5107620633,11.8842245872,57.72,-11.09,58.7757305357,131.13,45.7451002893,-6.7707620633,46.2434581254,-10.9948997107,-4.5107620633,11.8842245872,56.74,-2.26,56.7849909747,133.51,45.7651002893,6.2292379367,46.1870957061,-10.9948997107,-4.5107620633,11.8842245872,56.76,10.74,57.7671636832,132.04,44.4051002893,-4.8707620633,44.6714366769,-10.9948997107,-4.5107620633,11.8842245872,55.4,-0.36,55.4011696627,133.51,43.6851002893,-13.4307620633,45.7031000796,-10.9948997107,-4.5107620633,11.8842245872,54.68,-8.92,55.4027869335,131.13
2019-06-03 10:00:00,48.2475838972,-6.5312183704999995,48.6876387322,-9.9924161028,-4.3312183705,10.8907222967,58.24,-2.2,58.2815373854,133.08,46.7175838972,-14.5812183705,48.940214286,-9.9924161028,-4.3312183705,10.8907222967,56.71,-10.25,57.6288695013,130.59,46.5375838972,-6.4712183705,46.9853528473,-9.9924161028,-4.3312183705,10.8907222967,56.53,-2.14,56.5704914244,133.15,45.7575838972,7.0987816295,46.3049585329,-9.9924161028,-4.3312183705,10.8907222967,55.75,11.43,56.9096424167,131.54,45.2075838972,-4.5312183704999995,45.4341015289,-9.9924161028,-4.3312183705,10.8907222967,55.2,-0.2,55.2003623177,133.15,43.6475838972,-13.3712183705,45.6497651776,-9.9924161028,-4.3312183705,10.8907222967,53.64,-9.04,54.3964263532,130.59
2019-06-03 10:30:00,48.1381505059,-5.6601933761000005,48.4697774204,-8.2118494941,-3.7901933761,9.0443373413,56.35,-1.87,56.381019856,133.62,46.4581505059,-13.9801933761,48.5160340017,-8.2118494941,-3.7901933761,9.0443373413,54.67,-10.19,55.6115545548,131.07,46.4781505059,-5.6201933761,46.8167176127,-8.2118494941,-3.7901933761,9.0443373413,54.69,-1.83,54.7206085492,133.65,45.5381505059,7.8298066239,46.2063742709,-8.2118494941,-3.7901933761,9.0443373413,53.75,11.62,54.9916984644,132.03,45.1481505059,-3.7101933761,45.300342482,-8.2118494941,-3.7901933761,9.0443373413,53.36,0.08,53.36005997,133.65,43.5081505059,-12.7101933761,45.326682827,-8.2118494941,-3.7901933761,9.0443373413,51.72,-8.92,52.483566952,131.07
2019-06-03 11:00:00,47.2752835699,-4.6548208927,47.5038924106,-5.5947164301,-3.2148208927,6.4525905887,52.87,-1.44,52.8896067295,133.12,46.4952835699,-12.8748208927,48.2449210515,-5.5947164301,-3.2148208927,6.4525905887,52.09,-9.66,52.9781436066,130.64,45.7252835699,-4.6748208927,45.9636324492,-5.5947164301,-3.2148208927,6.4525905887,51.32,-1.46,51.3407635315,133.15,45.6352835699,8.7751791073,46.4713123859,-5.5947164301,-3.2148208927,6.4525905887,51.23,11.99,52.6143801636,131.59,44.3652835699,-2.8548208927000003,44.4570398089,-5.5947164301,-3.2148208927,6.4525905887,49.96,0.36,49.961297020800004,133.15,43.565283569900004,-12.1748208927,45.2345022775,-5.5947164301,-3.2148208927,6.4525905887,49.16,-8.96,49.9698629176,130.64
2019-06-03 11:30:00,48.6440338018,-4.2265342027,48.8273039997,-5.9159661982,-3.0265342027,6.6451911438,54.56,-1.2,54.5731948854,132.96,46.5740338018,-12.3065342027,48.1725171509,-5.9159661982,-3.0265342027,6.6451911438,52.49,-9.28,53.3040195482,130.77,47.0440338018,-4.2165342027,47.2326187822,-5.9159661982,-3.0265342027,6.6451911438,52.96,-1.19,52.9733678371,133.15,45.7440338018,9.3234657973,46.684511810000004,-5.9159661982,-3.0265342027,6.6451911438,51.66,12.35,53.1157048339,131.7,45.6440338018,-2.3865342027,45.7063821277,-5.9159661982,-3.0265342027,6.6451911438,51.56,0.64,51.5639719184,133.15,43.6840338018,-9.7065342027,44.7494314537,-5.9159661982,-3.0265342027,6.6451911438,49.6,-6.68,50.0478011505,130.77
2019-06-03 12:00:00,47.779967163,-5.1774710782,48.0596657174,-6.960032837,-3.4174710782,7.7537839576,54.74,-1.76,54.7682864439,132.83,46.829967163,-11.9374710782,48.3275184572,-6.960032837,-3.4174710782,7.7537839576,53.79,-8.52,54.460577485,130.53,46.189967163,-5.1574710782,46.4770112469,-6.960032837,-3.4174710782,7.7537839576,53.15,-1.74,53.1784740285,133.03,45.939967163,9.5825289218,46.9287272732,-6.960032837,-3.4174710782,7.7537839576,52.9,13.0,54.473938723,131.46,44.799967163,-3.3774710782,44.9271006041,-6.960032837,-3.4174710782,7.7537839576,51.76,0.04,51.7600154559,133.03,43.879967163,-11.1374710782,45.2713461281,-6.960032837,-3.4174710782,7.7537839576,50.84,-7.72,51.4227965012,130.53
2019-06-03 12:30:00,48.3495004096,-4.2236197864000005,48.5336291036,-4.7704995904,-2.7636197864,5.5131896998,53.12,-1.46,53.1400602183,132.83,46.9395004096,-10.8936197864,48.1870070741,-4.7704995904,-2.7636197864,5.5131896998,51.71,-8.13,52.345209905,130.53,46.8195004096,-4.2336197864,47.0105217489,-4.7704995904,-2.7636197864,5.5131896998,51.59,-1.47,51.610938763,132.92,46.0995004096,10.5663802136,47.2949503524,-4.7704995904,-2.7636197864,5.5131896998,50.87,13.33,52.5875061208,131.46,45.3895004096,-2.4436197864,45.4552309982,-4.7704995904,-2.7636197864,5.5131896998,50.16,0.32,50.1610207233,132.92,44.0295004096,-10.6836197864,45.3071367233,-4.7704995904,-2.7636197864,5.5131896998,48.8,-7.92,49.4385113044,130.53
2019-06-03 13:00:00,48.4182171475,-4.7124750378,48.647005794,-6.9517828525,-3.2824750378,7.6877777805,55.37,-1.43,55.3884626976,132.55,47.8582171475,-11.5124750378,49.2234296858,-6.9517828525,-3.2824750378,7.6877777805,54.81,-8.23,55.4244440658,130.2,46.8282171475,-4.7024750378,47.0637354307,-6.9517828525,-3.2824750378,7.6877777805,53.78,-1.42,53.7987434798,132.55,46.9682171475,9.8875249622,47.9976725674,-6.9517828525,-3.2824750378,7.6877777805,53.92,13.17,55.5050925592,131.07,45.3682171475,-2.8824750378,45.45969412,-6.9517828525,-3.2824750378,7.6877777805,52.32,0.4,52.3215290296,132.55,44.8482171475,-10.5624750378,46.0752478043,-6.9517828525,-3.2824750378,7.6877777805,51.8,-7.28,52.3090661358,130.2
2019-06-03 13:30:00,48.0868670545,-5.7483758571,48.4292329911,-7.4931329455,-3.5883758571,8.3080372309,55.58,-2.16,55.6219560965,132.55,46.5868670545,-12.5783758571,48.2550693829,-7.4931329455,-3.5883758571,8.3080372309,54.08,-8.99,54.8221351281,130.37,46.4768670545,-5.7083758571,46.8261115845,-7.4931329455,-3.5883758571,8.3080372309,53.97,-2.12,54.0116218975,132.55,45.6968670545,8.8716241429,46.5500738295,-7.4931329455,-3.5883758571,8.3080372309,53.19,12.46,54.6299157971,131.26,45.0668670545,-3.8283758571,45.2291827011,-7.4931329455,-3.5883758571,8.3080372309,52.56,-0.24,52.5605479423,132.55,43.6268670545,-9.8283758571,44.7202471033,-7.4931329455,-3.5883758571,8.3080372309,51.12,-6.24,51.4994368901,130.37
2019-06-03 14:00:00,46.974733634,-4.7059497188,47.209867218,-5.715266366,-2.9759497188,6.4436438731,52.69,-1.73,52.7183933746,132.55,46.064733634,-11.4459497188,47.4654553305,-5.715266366,-2.9759497188,6.4436438731,51.78,-8.47,52.468174163,130.22,45.464733634,-4.7059497188,45.7076357643,-5.715266366,-2.9759497188,6.4436438731,51.18,-1.73,51.2092306132,132.55,45.244733634,9.9640502812,46.3289134301,-5.715266366,-2.9759497188,6.4436438731,50.96,12.94,52.5772308133,131.09,44.004733634,-2.9359497188,44.1025666254,-5.715266366,-2.9759497188,6.4436438731,49.72,0.04,49.7200160901,132.55,43.164733634,-10.8959497188,44.5187146037,-5.715266366,-2.9759497188,6.4436438731,48.88,-7.92,49.517479742,130.22
2019-06-03 14:30:00,47.1893003698,-4.8069025168,47.4334942967,-5.9106996302,-3.0869025168,6.6682334442,53.1,-1.72,53.1278495706,132.36,46.9093003698,-11.5369025168,48.3071690421,-5.9106996302,-3.0869025168,6.6682334442,52.82,-8.45,53.4916339253,129.96,45.6493003698,-4.7969025168,45.900641586,-5.9106996302,-3.0869025168,6.6682334442,51.56,-1.71,51.5883484907,132.38,46.0693003698,9.7930974832,47.0986750862,-5.9106996302,-3.0869025168,6.6682334442,51.98,12.88,53.5519822229,130.81,44.2093003698,-3.0069025168,44.311439854,-5.9106996302,-3.0869025168,6.6682334442,50.12,0.08,50.1200638467,132.38,44.0093003698,-11.0869025168,45.3843356948,-5.9106996302,-3.0869025168,6.6682334442,49.92,-8.0,50.556961934,129.96
2019-06-03 15:00:00,47.0555836956,-5.3448610763,47.3581618821,-7.8944163044,-3.6848610763,8.7120611763,54.95,-1.6600000000000001,54.9750679854,132.36,47.4055836956,-12.1448610763,48.9365611387,-7.8944163044,-3.6848610763,8.7120611763,55.3,-8.46,55.9433785179,130.12,45.4755836956,-5.3348610763,45.787437744,-7.8944163044,-3.6848610763,8.7120611763,53.37,-1.65,53.3954998104,132.38,46.4855836956,9.2751389237,47.4018743677,-7.8944163044,-3.6848610763,8.7120611763,54.38,12.96,55.9030052859,131.0,44.0655836956,-3.5248610763,44.2063379171,-7.8944163044,-3.6848610763,8.7120611763,51.96,0.16,51.9602463428,132.38,44.3855836956,-11.4448610763,45.8373743255,-7.8944163044,-3.6848610763,8.7120611763,52.28,-7.76,52.8527766536,130.12
2019-06-03 15:30:00,48.9697672064,-6.4128917484,49.3878859724,-11.2402327936,-4.4528917484,12.0901231663,60.21,-1.96,60.2418932305,132.18,48.1097672064,-13.6428917484,50.0067814993,-11.2402327936,-4.4528917484,12.0901231663,59.35,-9.19,60.0572943113,129.72,47.2197672064,-6.3228917484,47.6412150883,-11.2402327936,-4.4528917484,12.0901231663,58.46,-1.87,58.4899008377,132.26,47.0997672064,7.7471082516,47.7326487549,-11.2402327936,-4.4528917484,12.0901231663,58.34,12.2,59.6019764773,130.61,45.7997672064,-4.3328917484,46.0042674875,-11.2402327936,-4.4528917484,12.0901231663,57.04,0.12,57.0401262271,132.26,44.9197672064,-11.0928917484,46.2691877303,-11.2402327936,-4.4528917484,12.0901231663,56.16,-6.64,56.5511732858,129.72
2019-06-03 16:00:00,48.8692173585,-6.6839486297,49.3241885337,-11.1507826415,-4.5639486297000005,12.0486339729,60.02,-2.12,60.0574291824,132.34,48.5292173585,-14.0239486297,50.5149094089,-11.1507826415,-4.5639486297000005,12.0486339729,59.68,-9.46,60.4251106743,130.03,47.1192173585,-6.5939486297,47.5783648626,-11.1507826415,-4.5639486297000005,12.0486339729,58.27,-2.03,58.3053496688,132.43,47.5292173585,7.4460513703,48.1089407877,-11.1507826415,-4.5639486297000005,12.0486339729,58.68,12.01,59.8964314463,130.9,45.7292173585,-4.6439486297,45.9644164446,-11.1507826415,-4.5639486297000005,12.0486339729,56.88,-0.08,56.8800562588,132.43,45.4092173585,-10.2039486297,46.5415683958,-11.1507826415,-4.5639486297000005,12.0486339729,56.56,-5.64,56.8405066832,130.03
2019-06-03 16:30:00,50.0587170334,-7.5991771396,50.6322293034,-15.4112829666,-5.5791771396000005,16.3900842045,65.47,-2.02,65.5011549516,132.19,50.0287170334,-15.2891771396,52.3128231471,-15.4112829666,-5.5791771396000005,16.3900842045,65.44,-9.71,66.1564637809,129.72,48.1487170334,-7.4691771396,48.7246093787,-15.4112829666,-5.5791771396000005,16.3900842045,63.56,-1.8900000000000001,63.5880940114,132.28,48.8687170334,6.1908228604,49.25929143,-15.4112829666,-5.5791771396000005,16.3900842045,64.28,11.77,65.3486901169,130.6,46.7087170334,-5.4991771396,47.0313214371,-15.4112829666,-5.5791771396000005,16.3900842045,62.12,0.08,62.1200515132,132.28,46.6287170334,-11.4991771396,48.0257048576,-15.4112829666,-5.5791771396000005,16.3900842045,62.04,-5.92,62.3218099866,129.72
2019-06-03 17:00:00,50.3781334727,-8.4138529688,51.0759165749,-15.8518665273,-5.8538529688,16.8982030696,66.23,-2.56,66.2794576019,132.43,50.7481334727,-15.7438529688,53.134188215,-15.8518665273,-5.8538529688,16.8982030696,66.6,-9.89,67.3303208072,130.13,48.4281334727,-8.2538529688,49.1264714841,-15.8518665273,-5.8538529688,16.8982030696,64.28,-2.4,64.324788379,132.49,49.5581334727,5.8161470312,49.8982580816,-15.8518665273,-5.8538529688,16.8982030696,65.41,11.67,66.4428852474,130.93,47.0281334727,-6.2138529688,47.4368770751,-15.8518665273,-5.8538529688,16.8982030696,62.88,-0.36,62.8810305259,132.49,47.3081334727,-12.6138529688,48.9608903043,-15.8518665273,-5.8538529688,16.8982030696,63.16,-6.76,63.5207304744,130.13
2019-06-03 17:30:00,50.1871335727,-8.4622114778,50.8955538269,-13.7628664273,-5.3022114778,14.7488961909,63.95,-3.16,64.0280258949,132.36,50.0371335727,-15.9922114778,52.5306154935,-13.7628664273,-5.3022114778,14.7488961909,63.8,-10.69,64.6893816635,130.13,48.3171335727,-8.3022114778,49.0252191439,-13.7628664273,-5.3022114778,14.7488961909,62.08,-3.0,62.1524448433,132.49,48.8871335727,5.5777885222,49.2043042198,-13.7628664273,-5.3022114778,14.7488961909,62.65,10.88,63.5877102906,130.93,46.9571335727,-6.3422114778,47.3834996576,-13.7628664273,-5.3022114778,14.7488961909,60.72,-1.04,60.7289058028,132.49,46.6771335727,-13.9822114778,48.7263484819,-13.7628664273,-5.3022114778,14.7488961909,60.44,-8.68,61.0601015394,130.13
2019-06-03 18:00:00,50.0628336062,-8.4050777073,50.763497121,-13.5971663938,-5.1050777073,14.5239372189,63.66,-3.3,63.7454751335,131.77,49.5328336062,-16.5450777073,52.2229949486,-13.5971663938,-5.1050777073,14.5239372189,63.13,-11.44,64.1581678354,129.59,48.2028336062,-8.2450777073,48.9029086463,-13.5971663938,-5.1050777073,14.5239372189,61.8,-3.14,61.87971881,131.93,48.4528336062,4.9149222927,48.701473752,-13.5971663938,-5.1050777073,14.5239372189,62.05,10.02,62.8538216817,130.5,46.8028336062,-6.2650777073,47.2202968251,-13.5971663938,-5.1050777073,14.5239372189,60.4,-1.16,60.4111380459,131.93,46.2828336062,-14.1050777073,48.3844386529,-13.5971663938,-5.1050777073,14.5239372189,59.88,-9.0,60.5525755026,129.59
2019-06-03 18:30:00,50.3630502409,-9.3052940867,51.2154793749,-15.8269497591,-5.7452940867,16.837480299,66.19,-3.56,66.2856673799,132.51,50.4930502409,-17.4952940867,53.4381271922,-15.8269497591,-5.7452940867,16.837480299,66.32,-11.75,67.3528388414,130.23,48.4230502409,-9.1052940867,49.2716772095,-15.8269497591,-5.7452940867,16.837480299,64.25,-3.36,64.3377968227,132.52,49.3230502409,4.1647059133,49.498566246,-15.8269497591,-5.7452940867,16.837480299,65.15,9.91,65.8993975693,131.0,47.0930502409,-7.0652940867,47.6200982939,-15.8269497591,-5.7452940867,16.837480299,62.92,-1.32,62.9338446307,132.52,47.1330502409,-14.1052940867,49.1984120301,-15.8269497591,-5.7452940867,16.837480299,62.96,-8.36,63.5126066226,130.23
2019-06-03 19:00:00,50.3932001079,-9.6311227935,51.305293522,-16.7967998921,-5.8811227935,17.796631477,67.19,-3.75,67.2945659025,132.35,50.4832001079,-17.8611227935,53.5497264286,-16.7967998921,-5.8811227935,17.796631477,67.28,-11.98,68.3382674641,130.07,48.4332001079,-9.4211227935,49.3409812162,-16.7967998921,-5.8811227935,17.796631477,65.23,-3.54,65.3259864066,132.38,49.2932001079,3.7788772065,49.4378345988,-16.7967998921,-5.8811227935,17.796631477,66.09,9.66,66.7922428131,130.81,47.0832001079,-7.3611227935,47.6551556621,-16.7967998921,-5.8811227935,17.796631477,63.88,-1.48,63.8971423461,132.38,47.0832001079,-14.7611227935,49.3428665414,-16.7967998921,-5.8811227935,17.796631477,63.88,-8.88,64.4942540076,130.07
2019-06-03 19:30:00,50.0461001451,-10.9194895572,51.2235042918,-17.7438998549,-6.0994895572,18.7629889655,67.79,-4.82,67.9611396314,132.5,50.0561001451,-18.3394895572,53.3099431528,-17.7438998549,-6.0994895572,18.7629889655,67.8,-12.24,68.8959911751,130.47,48.0661001451,-10.6594895572,49.2338775721,-17.7438998549,-6.0994895572,18.7629889655,65.81,-4.5600000000000005,65.9677928993,132.67,48.8461001451,3.3805104428,48.9629385377,-17.7438998549,-6.0994895572,18.7629889655,66.59,9.48,67.2614191049,131.4,46.736100145099996,-8.6194895572,47.5242954393,-17.7438998549,-6.0994895572,18.7629889655,64.48,-2.52,64.5292243871,132.67,46.6161001451,-15.2994895572,49.0625638695,-17.7438998549,-6.0994895572,18.7629889655,64.36,-9.2,65.0142261355,130.47
2019-06-03 20:00:00,47.8440000687,-11.8474639135,49.2890529809,-17.5859999313,-6.0274639135,18.5902585999,65.43,-5.82,65.6883345808,133.16,47.8840000687,-19.5174639135,51.7088856987,-17.5859999313,-6.0274639135,18.5902585999,65.47,-13.49,66.8453513717,130.95,45.9640000687,-11.5974639135,47.4045406216,-17.5859999313,-6.0274639135,18.5902585999,63.55,-5.57,63.7936313436,133.26,46.7340000687,2.3825360865,46.7946924408,-17.5859999313,-6.0274639135,18.5902585999,64.32,8.41,64.8674841504,131.81,44.6540000687,-9.5474639135,45.6632652065,-17.5859999313,-6.0274639135,18.5902585999,62.24,-3.52,62.3394578096,133.26,44.6140000687,-15.8674639135,47.3517202769,-17.5859999313,-6.0274639135,18.5902585999,62.2,-9.84,62.9735309475,130.95
2019-06-03 20:30:00,45.8715167045,-12.289561544,47.489255287,-17.2584832955,-5.879561544,18.2325118843,63.13,-6.41,63.4545900625,133.37,45.7415167045,-21.299561544,50.4574838095,-17.2584832955,-5.879561544,18.2325118843,63.0,-15.42,64.8596669742,131.21,44.0615167045,-12.039561544,45.6767807148,-17.2584832955,-5.879561544,18.2325118843,61.32,-6.16,61.6286297105,133.45,44.6915167045,0.6804384560000001,44.6966963191,-17.2584832955,-5.879561544,18.2325118843,61.95,6.5600000000000005,62.2963570363,132.03,42.7415167045,-10.039561544,43.9047838646,-17.2584832955,-5.879561544,18.2325118843,60.0,-4.16,60.1440404363,133.45,42.6615167045,-17.239561544,46.0131230167,-17.2584832955,-5.879561544,18.2325118843,59.92,-11.36,60.9873429492,131.21
2019-06-03 21:00:00,44.321933349,-12.836166811,46.1432655346,-17.138066651,-5.826166811,18.1013134397,61.46,-7.01,61.8584812293,132.96,44.131933349,-21.996166811,49.3098255472,-17.138066651,-5.826166811,18.1013134397,61.27,-16.17,63.3678293774,130.88,42.561933349,-12.586166811,44.3838908321,-17.138066651,-5.826166811,18.1013134397,59.7,-6.76,60.0815079704,133.15,43.131933349,-0.066166811,43.1319841008,-17.138066651,-5.826166811,18.1013134397,60.27,5.76,60.5446157804,131.76,41.301933349,-10.626166811000001,42.6469825364,-17.138066651,-5.826166811,18.1013134397,58.44,-4.8,58.6367939096,133.15,41.141933349,-15.626166811000001,44.0094963491,-17.138066651,-5.826166811,18.1013134397,58.28,-9.8,59.0982097868,130.88
2019-06-03 21:30:00,43.2456167132,-13.96734374,45.4452423919,-17.1043832868,-5.78734374,18.0569453449,60.35,-8.18,60.9018464416,133.63,42.8656167132,-22.27734374,48.3088101728,-17.1043832868,-5.78734374,18.0569453449,59.97,-16.49,62.1958278343,131.26,41.5356167132,-13.68734374,43.7327204093,-17.1043832868,-5.78734374,18.0569453449,58.64,-7.9,59.1697524078,133.72,41.9056167132,-0.22734374000000002,41.9062333942,-17.1043832868,-5.78734374,18.0569453449,59.01,5.5600000000000005,59.2713564886,132.09,40.2956167132,-11.74734374,41.9730486293,-17.1043832868,-5.78734374,18.0569453449,57.4,-5.96,57.7085920812,133.72,39.9356167132,-16.66734374,43.274170467,-17.1043832868,-5.78734374,18.0569453449,57.04,-10.88,58.0683734919,131.26
2019-06-03 22:00:00,42.2403500158,-14.7155262629,44.7302345472,-16.8996499842,-5.7155262629,17.8399946763,59.14,-9.0,59.8208960147,133.43,41.7603500158,-22.6855262629,47.5243088878,-16.8996499842,-5.7155262629,17.8399946763,58.66,-16.97,61.0653461466,131.35,40.5903500158,-14.4255262629,43.0775152761,-16.8996499842,-5.7155262629,17.8399946763,57.49,-8.71,58.1460591958,133.56,40.8303500158,-0.6555262629,40.8356118736,-16.8996499842,-5.7155262629,17.8399946763,57.73,5.06,57.9513287164,132.27,39.3403500158,-12.5155262629,41.2831870984,-16.8996499842,-5.7155262629,17.8399946763,56.24,-6.8,56.6496037056,133.56,38.8603500158,-18.5155262629,43.0459233394,-16.8996499842,-5.7155262629,17.8399946763,55.76,-12.8,57.2102927802,131.35
2019-06-03 22:30:00,40.683750014,-16.2686006589,43.815920424,-16.386249986,-5.5186006589000005,17.2905795691,57.07,-10.75,58.0736377369,134.86,39.943750014,-23.1886006589,46.1867336548,-16.386249986,-5.5186006589000005,17.2905795691,56.33,-17.67,59.0364107988,132.66,39.103750014,-15.9586006589,42.2348221276,-16.386249986,-5.5186006589000005,17.2905795691,55.49,-10.44,56.4635608158,135.19,39.073750014,-0.7786006589000001,39.081506613,-16.386249986,-5.5186006589000005,17.2905795691,55.46,4.74,55.662188243,133.59,37.933750014,-14.0386006589,40.4481359099,-16.386249986,-5.5186006589000005,17.2905795691,54.32,-8.52,54.9841140694,135.19,37.253750014,-18.3186006589,41.5140099268,-16.386249986,-5.5186006589000005,17.2905795691,53.64,-12.8,55.1460751097,132.66
2019-06-03 23:00:00,37.8669666573,-16.9501137216,41.4875103977,-14.8930333427,-5.0601137216,15.7291828467,52.76,-11.89,54.0831739083,134.33,37.2269666573,-23.4501137216,43.9972144579,-14.8930333427,-5.0601137216,15.7291828467,52.12,-18.39,55.269218377,132.14,36.4269666573,-16.6401137216,40.0476876301,-14.8930333427,-5.0601137216,15.7291828467,51.32,-11.58,52.6102537534,134.53,36.4769666573,-1.2101137216,36.4970337388,-14.8930333427,-5.0601137216,15.7291828467,51.37,3.85,51.5140699227,133.07,35.3069666573,-14.7801137216,38.2757580743,-14.8930333427,-5.0601137216,15.7291828467,50.2,-9.72,51.1323615727,134.53,34.6669666573,-18.500113721600002,39.2944370736,-14.8930333427,-5.0601137216,15.7291828467,49.56,-13.44,51.3500457643,132.14
2019-06-03 23:30:00,35.5155166664,-17.5324114316,39.6072894135,-13.7244833336,-4.6624114316,14.4948102137,49.24,-12.87,50.8941499585,134.25,34.5355166664,-23.9224114316,42.0117088455,-13.7244833336,-4.6624114316,14.4948102137,48.26,-19.26,51.9612855884,132.03,34.1955166664,-17.2224114316,38.2876587898,-13.7244833336,-4.6624114316,14.4948102137,47.92,-12.56,49.5386717626,134.42,33.8855166664,-1.7124114316,33.9287576056,-13.7244833336,-4.6624114316,14.4948102137,47.61,2.95,47.7013060618,132.97,33.0755166664,-15.4624114316,36.5113129048,-13.7244833336,-4.6624114316,14.4948102137,46.8,-10.8,48.0299906309,134.42,32.1555166664,-18.8224114316,37.2593669321,-13.7244833336,-4.6624114316,14.4948102137,45.88,-14.16,48.0154141917,132.03
2019-06-04 00:00:00,33.7439000307,-17.8000974637,38.1509404733,-12.6160999693,-4.3000974637,13.3287965185,46.36,-13.5,48.28560448,135.15,32.2939000307,-25.3600974637,41.0613020076,-12.6160999693,-4.3000974637,13.3287965185,44.91,-21.06,49.6027388357,132.9,32.5239000307,-17.5000974637,36.9331488564,-12.6160999693,-4.3000974637,13.3287965185,45.14,-13.2,47.0304114377,135.22,31.7439000307,-2.8700974637,31.8733846432,-12.6160999693,-4.3000974637,13.3287965185,44.36,1.43,44.3830429331,133.9,31.3839000307,-15.7800974637,35.127776148,-12.6160999693,-4.3000974637,13.3287965185,44.0,-11.48,45.4729633958,135.22,30.1039000307,-20.0600974637,36.1752996852,-12.6160999693,-4.3000974637,13.3287965185,42.72,-15.76,45.5343386907,132.9
2019-06-04 00:30:00,32.6744667528,-18.568568185,37.582076872100004,-12.0555332472,-4.128568185,12.7428786831,44.73,-14.44,47.0030477735,135.59,31.1044667528,-25.098568185,39.9678117604,-12.0555332472,-4.128568185,12.7428786831,43.16,-20.97,47.9846485868,133.32,31.5044667528,-18.268568185,36.4180176411,-12.0555332472,-4.128568185,12.7428786831,43.56,-14.14,45.7975239505,135.95,30.6044667528,-2.498568185,30.7062897173,-12.0555332472,-4.128568185,12.7428786831,42.66,1.63,42.6911290551,134.25,30.4644667528,-16.528568185,34.6594474968,-12.0555332472,-4.128568185,12.7428786831,42.52,-12.4,44.2912000289,135.95,29.0244667528,-19.328568185,34.8713810792,-12.0555332472,-4.128568185,12.7428786831,41.08,-15.2,43.8018995022,133.32
2019-06-04 01:00:00,31.605450136199998,-18.8737322922,36.8119851265,-11.8045498638,-4.0537322922,12.481191569,43.41,-14.82,45.8700392413,135.59,30.0254501362,-25.0937322922,39.1308453299,-11.8045498638,-4.0537322922,12.481191569,41.83,-21.04,46.8233969293,133.21,30.4854501362,-18.5737322922,35.6979859554,-11.8045498638,-4.0537322922,12.481191569,42.29,-14.52,44.7132474777,135.87,29.5654501362,-2.5437322922,29.6746763374,-11.8045498638,-4.0537322922,12.481191569,41.37,1.51,41.3975482366,134.16,29.3954501362,-16.8937322922,33.9041395625,-11.8045498638,-4.0537322922,12.481191569,41.2,-12.84,43.1544389374,135.87,27.9554501362,-19.6137322922,34.1497538314,-11.8045498638,-4.0537322922,12.481191569,39.76,-15.56,42.6962668157,133.21
2019-06-04 01:30:00,31.8316834182,-19.1055897852,37.1251886228,-11.9183165818,-4.0755897852,12.5959002156,43.75,-15.03,46.2597384342,136.16,30.2516834182,-25.1855897852,39.3634129931,-11.9183165818,-4.0755897852,12.5959002156,42.17,-21.11,47.1586789467,133.59,30.7016834182,-18.7955897852,35.9981605097,-11.9183165818,-4.0755897852,12.5959002156,42.62,-14.72,45.0903847843,136.28,29.7916834182,-2.4955897852,29.8960259778,-11.9183165818,-4.0755897852,12.5959002156,41.71,1.58,41.7399149496,134.57,29.6416834182,-17.1155897852,34.2282457856,-11.9183165818,-4.0755897852,12.5959002156,41.56,-13.04,43.557722621799996,136.28,28.2016834182,-19.7155897852,34.4098739928,-11.9183165818,-4.0755897852,12.5959002156,40.12,-15.64,43.0607013412,133.59
2019-06-04 02:00:00,31.0091500494,-19.7765986055,36.7788150868,-12.0708499506,-4.1165986055,12.7535015823,43.08,-15.66,45.8379973385,136.16,29.5791500494,-24.9765986055,38.7137778516,-12.0708499506,-4.1165986055,12.7535015823,41.65,-20.86,46.5817786264,133.45,29.9091500494,-19.4465986055,35.6753059412,-12.0708499506,-4.1165986055,12.7535015823,41.98,-15.33,44.6914902414,136.17,29.1191500494,-2.2965986055,29.2095748814,-12.0708499506,-4.1165986055,12.7535015823,41.19,1.82,41.2301891822,134.45,28.8891500494,-17.7565986055,33.9098773901,-12.0708499506,-4.1165986055,12.7535015823,40.96,-13.64,43.1714164697,136.17,27.5691500494,-19.2765986055,33.6399359132,-12.0708499506,-4.1165986055,12.7535015823,39.64,-15.16,42.4400188501,133.45
2019-06-04 02:30:00,30.4293333974,-19.8844528721,36.3501829024,-11.9006666026,-4.0644528721,12.5755971124,42.33,-15.82,45.1896149574,136.08,28.9693333974,-25.0644528721,38.3072979375,-11.9006666026,-4.0644528721,12.5755971124,40.87,-21.0,45.9495038058,133.59,29.3493333974,-19.5644528721,35.2725273699,-11.9006666026,-4.0644528721,12.5755971124,41.25,-15.5,44.0660016339,136.17,28.5293333974,-2.3744528721,28.6279739162,-11.9006666026,-4.0644528721,12.5755971124,40.43,1.69,40.4653061276,134.64,28.2993333974,-17.8644528721,33.4662658084,-11.9006666026,-4.0644528721,12.5755971124,40.2,-13.8,42.5027057962,136.17,26.9393333974,-19.5044528721,33.258853945,-11.9006666026,-4.0644528721,12.5755971124,38.84,-15.44,41.796401759,133.59
2019-06-04 03:00:00,30.0174501785,-14.317527310100001,33.2571631907,-11.6425498215,-3.9975273101,12.3097193689,41.66,-10.32,42.9192031613,135.97,28.5374501785,-23.2975273101,36.8396639704,-11.6425498215,-3.9975273101,12.3097193689,40.18,-19.3,44.5749077397,133.81,28.5674501785,-25.6775273101,38.411386573,-11.6425498215,-3.9975273101,12.3097193689,40.21,-21.68,45.6822339646,136.06,28.0974501785,-0.5975273101,28.1038030419,-11.6425498215,-3.9975273101,12.3097193689,39.74,3.4,39.8851802052,134.85,27.6374501785,-23.2775273101,36.134082665,-11.6425498215,-3.9975273101,12.3097193689,39.28,-19.28,43.7565629363,136.06,26.4774501785,-18.4375273101,32.2644972263,-11.6425498215,-3.9975273101,12.3097193689,38.12,-14.44,40.7633168425,133.81
2019-06-04 03:30:00,29.7135669153,-8.5112182447,30.9085246305,-11.3664330847,-3.9412182447,12.0303367501,41.08,-4.57,41.3334162634,135.29,28.4435669153,-21.3412182447,35.5595851358,-11.3664330847,-3.9412182447,12.0303367501,39.81,-17.4,43.4464739651,133.45,27.8535669153,-31.7212182447,42.2144155097,-11.3664330847,-3.9412182447,12.0303367501,39.22,-27.78,48.0618018805,135.4,27.9935669153,1.2287817553,28.0205227154,-11.3664330847,-3.9412182447,12.0303367501,39.36,5.17,39.6980918937,134.47,27.0735669153,-28.2212182447,39.1077381694,-11.3664330847,-3.9412182447,12.0303367501,38.44,-24.28,45.4659432983,135.4,26.3535669153,-16.9812182447,31.3507936459,-11.3664330847,-3.9412182447,12.0303367501,37.72,-13.04,39.9103996472,133.45
2019-06-04 04:00:00,29.340483508,-8.1371669991,30.4479467166,-11.369516492,-3.9271669990999998,12.0286551992,40.71,-4.21,40.9271083757,135.53,28.170483508,-21.9071669991,35.6861332593,-11.369516492,-3.9271669990999998,12.0286551992,39.54,-17.98,43.436067962,133.75,27.510483508,-31.4171669991,41.7596106914,-11.369516492,-3.9271669990999998,12.0286551992,38.88,-27.49,47.6167460039,135.59,27.730483508,0.7428330009,27.7404310791,-11.369516492,-3.9271669990999998,12.0286551992,39.1,4.67,39.3778986235,134.75,26.670483508,-27.9671669991,38.6455317017,-11.369516492,-3.9271669990999998,12.0286551992,38.04,-24.04,44.9995911093,135.59,26.110483508,-17.4871669991,31.4254412646,-11.369516492,-3.9271669990999998,12.0286551992,37.48,-13.56,39.8575463369,133.75
2019-06-04 04:30:00,29.4575834746,-8.5629876608,30.6769291462,-11.5024165254,-3.9429876608,12.1594711076,40.96,-4.62,41.2197282863,135.39,28.3275834746,-21.3229876608,35.455913305,-11.5024165254,-3.9429876608,12.1594711076,39.83,-17.38,43.4567980873,133.57,27.6075834746,-31.8129876608,42.1217859214,-11.5024165254,-3.9429876608,12.1594711076,39.11,-27.87,48.0242542888,135.48,27.8775834746,1.2770123392000001,27.906816746,-11.5024165254,-3.9429876608,12.1594711076,39.38,5.22,39.7244609781,134.59,26.8175834746,-28.3029876608,38.9902794802,-11.5024165254,-3.9429876608,12.1594711076,38.32,-24.36,45.4074002779,135.48,26.2175834746,-16.862987660800002,31.1724563693,-11.5024165254,-3.9429876608,12.1594711076,37.72,-12.92,39.8713531248,133.57
2019-06-04 05:00:00,29.421000133,-7.9743487469000005,30.482543968,-11.408999867,-3.9343487469,12.0683212597,40.83,-4.04,41.0293858107,135.39,28.341000133,-21.7543487469,35.7276360531,-11.408999867,-3.9343487469,12.0683212597,39.75,-17.82,43.5616218706,133.57,27.581000133,-31.2043487469,41.646403795,-11.408999867,-3.9343487469,12.0683212597,38.99,-27.27,47.5801744427,135.4,27.891000133,0.8556512531,27.9041220519,-11.408999867,-3.9343487469,12.0683212597,39.3,4.79,39.590833535,134.59,26.751000133,-27.7343487469,38.5332338187,-11.408999867,-3.9343487469,12.0683212597,38.16,-23.8,44.9736100397,135.4,26.231000133,-17.2543487469,31.3971004817,-11.408999867,-3.9343487469,12.0683212597,37.64,-13.32,39.9273339956,133.57
2019-06-04 05:30:00,29.7677166746,-7.7612182866,30.7628585361,-11.8222833254,-4.0712182866,12.5036475224,41.59,-3.69,41.7533735164,135.15,29.1677166746,-21.4112182866,36.1828131096,-11.8222833254,-4.0712182866,12.5036475224,40.99,-17.34,44.5068050976,133.5,27.8777166746,-31.0112182866,41.6996732194,-11.8222833254,-4.0712182866,12.5036475224,39.7,-26.94,47.977636457,135.3,28.6877166746,1.1887817134,28.7123368949,-11.8222833254,-4.0712182866,12.5036475224,40.51,5.26,40.8500636474,134.59,27.0977166746,-27.5112182866,38.6154552037,-11.8222833254,-4.0712182866,12.5036475224,38.92,-23.44,45.4334678403,135.3,27.0577166746,-17.1512182866,32.0356726222,-11.8222833254,-4.0712182866,12.5036475224,38.88,-13.08,41.021223775,133.5
2019-06-04 06:00:00,31.3918500332,-7.6352535677,32.3070479238,-12.3481499668,-4.2352535677,13.0542782406,43.74,-3.4,43.8719454777,135.75,30.6118500332,-21.3252535677,37.3075301003,-12.3481499668,-4.2352535677,13.0542782406,42.96,-17.09,46.2345076755,134.08,29.4118500332,-30.9952535677,42.7289441258,-12.3481499668,-4.2352535677,13.0542782406,41.76,-26.76,49.5983386819,135.94,30.0918500332,1.4047464323,30.1246203455,-12.3481499668,-4.2352535677,13.0542782406,42.44,5.64,42.8131194846,135.06,28.6118500332,-27.4752535677,39.6677138355,-12.3481499668,-4.2352535677,13.0542782406,40.96,-23.24,47.0937278202,135.94,28.3718500332,-17.1552535677,33.155159467,-12.3481499668,-4.2352535677,13.0542782406,40.72,-12.92,42.7205430677,134.08
2019-06-04 06:30:00,35.2292835153,-5.8943009374,35.7189753569,-13.4907164847,-4.6443009374,14.2677595461,48.72,-1.25,48.736032871,134.92,34.7692835153,-20.0443009374,40.1332415367,-13.4907164847,-4.6443009374,14.2677595461,48.26,-15.4,50.6575522504,133.28,33.0292835153,-29.0343009374,43.9764050425,-13.4907164847,-4.6443009374,14.2677595461,46.52,-24.39,52.5260173628,135.12,34.0892835153,2.4756990626,34.1790628373,-13.4907164847,-4.6443009374,14.2677595461,47.58,7.12,48.1097786318,134.22,32.2292835153,-25.4043009374,41.0378510893,-13.4907164847,-4.6443009374,14.2677595461,45.72,-20.76,50.2125084018,135.12,32.3092835153,-14.9243009374,35.589669284,-13.4907164847,-4.6443009374,14.2677595461,45.8,-10.28,46.9395185318,133.28
2019-06-04 07:00:00,38.9614002617,-4.1016830162,39.1767088194,-14.9985997383,-5.1816830162,15.8684540202,53.96,1.08,53.9708069237,134.2,38.7614002617,-18.7716830162,43.0676471787,-14.9985997383,-5.1816830162,15.8684540202,53.76,-13.59,55.4511108996,132.4,36.5114002617,-27.0316830162,45.4290021436,-14.9985997383,-5.1816830162,15.8684540202,51.51,-21.85,55.9526817945,134.26,37.9014002617,3.5183169838,38.0643494125,-14.9985997383,-5.1816830162,15.8684540202,52.9,8.7,53.6106332736,133.34,35.7214002617,-23.3416830162,42.671449503,-14.9985997383,-5.1816830162,15.8684540202,50.72,-18.16,53.8730359271,134.26,35.9614002617,-16.0616830162,39.3852760571,-14.9985997383,-5.1816830162,15.8684540202,50.96,-10.88,52.1085021853,132.4
2019-06-04 07:30:00,43.4961834367,-2.0196975981,43.5430494103,-16.6338165633,-5.7096975981,17.5864862927,60.13,3.69,60.2431157893,132.82,43.3761834367,-16.9796975981,46.5811487628,-16.6338165633,-5.7096975981,17.5864862927,60.01,-11.27,61.0590943267,131.48,40.7461834367,-24.5296975981,47.5600413048,-16.6338165633,-5.7096975981,17.5864862927,57.38,-18.82,60.3875550093,133.03,42.3361834367,4.9203024019,42.6211426843,-16.6338165633,-5.7096975981,17.5864862927,58.97,10.63,59.9204289037,132.39,39.8461834367,-20.7496975981,44.9251409,-16.6338165633,-5.7096975981,17.5864862927,56.48,-15.04,58.4481992879,133.03,40.1661834367,-14.1496975981,42.5856341269,-16.6338165633,-5.7096975981,17.5864862927,56.8,-8.44,57.4236327656,131.48
2019-06-04 08:00:00,44.8893334022,-0.3306344316,44.8905510372,-17.1006665978,-5.9706344316,18.1130139293,61.99,5.64,62.2460416412,132.22,45.7193334022,-15.5806344316,48.3012796522,-17.1006665978,-5.9706344316,18.1130139293,62.82,-9.61,63.5508025126,130.74,42.0493334022,-22.6906344316,47.7808678289,-17.1006665978,-5.9706344316,18.1130139293,59.15,-16.72,61.467722424,132.23,44.5693334022,6.1293655684,44.9888275263,-17.1006665978,-5.9706344316,18.1130139293,61.67,12.1,62.8458343886,131.56,41.0993334022,-18.9306344316,45.2495759769,-17.1006665978,-5.9706344316,18.1130139293,58.2,-12.96,59.6255113186,132.23,42.2993334022,-13.0106344316,44.2550586327,-17.1006665978,-5.9706344316,18.1130139293,59.4,-7.04,59.8157303725,130.74
2019-06-04 08:30:00,46.6173666741,0.4147538905,46.6192116666,-17.0726333259,-5.9352461095,18.07489848,63.69,6.35,64.0057700524,131.95,47.1773666741,-13.3452461095,49.0285582087,-17.0726333259,-5.9352461095,18.07489848,64.25,-7.41,64.6758888613,130.32,43.6973666741,-21.8152461095,48.8401967345,-17.0726333259,-5.9352461095,18.07489848,60.77,-15.88,62.8105667862,132.15,45.9573666741,8.1447538905,46.673510341,-17.0726333259,-5.9352461095,18.07489848,63.03,14.08,64.5834909245,131.25,42.7273666741,-18.0552461095,46.3855556718,-17.0726333259,-5.9352461095,18.07489848,59.8,-12.12,61.0158536775,132.15,43.6073666741,-12.3752461095,45.3293408789,-17.0726333259,-5.9352461095,18.07489848,60.68,-6.44,61.0207833447,130.32
2019-06-04 09:00:00,47.4560000327,1.7905667165999999,47.4897680376,-14.6439999673,-5.3894332834,15.6042534637,62.1,7.18,62.513697699,131.85,47.3060000327,-12.1094332834,48.8313015753,-14.6439999673,-5.3894332834,15.6042534637,61.95,-6.72,62.3134086694,130.32,44.6060000327,-20.4594332834,49.0742666699,-14.6439999673,-5.3894332834,15.6042534637,59.25,-15.07,61.1364653869,132.15,46.1260000327,9.3105667166,47.0562910948,-14.6439999673,-5.3894332834,15.6042534637,60.77,14.7,62.5226590925,131.25,43.5960000327,-16.7094332834,46.6885037188,-14.6439999673,-5.3894332834,15.6042534637,58.24,-11.32,59.3299249957,132.15,43.7960000326,-11.7894332834,45.3550477456,-14.6439999673,-5.3894332834,15.6042534637,58.44,-6.4,58.7894004052,130.32
2019-06-04 09:30:00,48.8444833692,2.7335291939,48.9209130889,-13.8555166308,-5.0564708061,14.7493470405,62.7,7.79,63.1820710328,132.19,48.3944833692,-11.1464708061,49.6615528553,-13.8555166308,-5.0564708061,14.7493470405,62.25,-6.09,62.5471869871,130.32,45.9544833692,-19.5364708061,49.9348398744,-13.8555166308,-5.0564708061,14.7493470405,59.81,-14.48,61.5378460787,132.15,47.2244833692,10.2635291939,48.3269268731,-13.8555166308,-5.0564708061,14.7493470405,61.08,15.32,62.9719683669,131.25,44.9444833692,-15.7764708061,47.633009735,-13.8555166308,-5.0564708061,14.7493470405,58.8,-10.72,59.7692094644,132.15,44.8644833692,-9.7364708061,45.908830651,-13.8555166308,-5.0564708061,14.7493470405,58.72,-4.68,58.9062034085,130.32
2019-06-04 10:00:00,49.4214334057,3.0926803953,49.518105294,-14.9585665943,-5.4273196047,15.9127154391,64.38,8.52,64.9413181264,131.78,49.3814334057,-11.5273196047,50.7090234817,-14.9585665943,-5.4273196047,15.9127154391,64.34,-6.1,64.6285200202,130.25,46.4714334057,-19.1473196047,50.2614561152,-14.9585665943,-5.4273196047,15.9127154391,61.43,-13.72,62.9434929123,131.89,48.1414334057,9.8726803953,49.1433355456,-14.9585665943,-5.4273196047,15.9127154391,63.1,15.3,64.9284221278,131.14,45.4414334057,-15.3873196047,47.9759676774,-14.9585665943,-5.4273196047,15.9127154391,60.4,-9.96,61.2156973333,131.89,45.761433405700004,-10.5473196047,46.9612046075,-14.9585665943,-5.4273196047,15.9127154391,60.72,-5.12,60.9354806332,130.25
2019-06-04 10:30:00,49.5269333948,4.404410089,49.7223889181,-11.4430666052,-4.465589911,12.2835364039,60.97,8.87,61.6118316559,131.32,48.9769333948,-10.695589911,50.1311843895,-11.4430666052,-4.465589911,12.2835364039,60.42,-6.23,60.7403432654,129.98,46.7169333948,-17.785589911,49.9879893004,-11.4430666052,-4.465589911,12.2835364039,58.16,-13.32,59.6658026008,131.36,47.8569333948,10.624410089,49.022078329,-11.4430666052,-4.465589911,12.2835364039,59.3,15.09,61.189852917,130.88,45.6769333948,-14.065589911,47.7935462578,-11.4430666052,-4.465589911,12.2835364039,57.12,-9.6,57.9211049618,131.36,45.5169333948,-9.385589911,46.4745147757,-11.4430666052,-4.465589911,12.2835364039,56.96,-4.92,57.1720910935,129.98
