Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-04 11:00:00,50.082616753799996,5.3232251568,50.364722048,-11.5973832462,-4.4167748432,12.4099636654,61.68,9.74,62.4442951758,131.12,48.9026167538,-10.5967748432,50.0375615158,-11.5973832462,-4.4167748432,12.4099636654,60.5,-6.18,60.8148205621,129.65,47.2226167538,-16.7667748432,50.1108797739,-11.5973832462,-4.4167748432,12.4099636654,58.82,-12.35,60.1025365521,131.22,47.7726167538,10.6232251568,48.9395118921,-11.5973832462,-4.4167748432,12.4099636654,59.37,15.04,61.2453957453,130.58,46.1626167538,-13.0567748432,47.9736026879,-11.5973832462,-4.4167748432,12.4099636654,57.76,-8.64,58.4026300778,131.22,45.4026167538,-10.6167748432,46.6273901925,-11.5973832462,-4.4167748432,12.4099636654,57.0,-6.2,57.3362014786,129.65
2019-06-04 11:30:00,49.9095167594,7.328821897,50.4447370253,-8.7704832406,-3.601178103,9.4810263159,58.68,10.93,59.6892561522,131.25,48.2995167594,-9.571178103,49.2387121021,-8.7704832406,-3.601178103,9.4810263159,57.07,-5.97,57.3814063961,129.65,47.1695167594,-14.821178103,49.4432061226,-8.7704832406,-3.601178103,9.4810263159,55.94,-11.22,57.0541146632,131.22,47.2495167594,11.618821897,48.65710489,-8.7704832406,-3.601178103,9.4810263159,56.02,15.22,58.05074332,130.58,46.0695167594,-11.201178103,47.4116733025,-8.7704832406,-3.601178103,9.4810263159,54.84,-7.6,55.3641183439,131.22,44.9495167594,-9.041178103,45.8497759907,-8.7704832406,-3.601178103,9.4810263159,53.72,-5.44,53.9947404846,129.65
2019-06-04 12:00:00,51.1161001216,6.9793660715,51.590379359,-12.1138998784,-4.4106339285,12.8918680537,63.23,11.39,64.2476847832,131.05,49.9261001216,-9.4506339285,50.8126948213,-12.1138998784,-4.4106339285,12.8918680537,62.04,-5.04,62.2443828791,129.38,48.1861001216,-15.1106339285,50.4998168576,-12.1138998784,-4.4106339285,12.8918680537,60.3,-10.7,61.2419790667,131.13,48.7661001216,11.7393660715,50.1591989254,-12.1138998784,-4.4106339285,12.8918680537,60.88,16.15,62.9856880569,130.32,47.1261001216,-11.4106339285,48.4878529049,-12.1138998784,-4.4106339285,12.8918680537,59.24,-7.0,59.6521382685,131.13,46.3661001216,-8.2906339285,47.1014845989,-12.1138998784,-4.4106339285,12.8918680537,58.48,-3.88,58.6085727518,129.38
2019-06-04 12:30:00,51.3882834792,7.1311434908,51.8807178673,-12.1717165208,-4.4188565092,12.9490144764,63.56,11.55,64.6008986006,131.26,50.8482834792,-9.0888565092,51.6541890405,-12.1717165208,-4.4188565092,12.9490144764,63.02,-4.67,63.1927946842,129.38,48.4382834792,-14.9888565092,50.7043698893,-12.1717165208,-4.4188565092,12.9490144764,60.61,-10.57,61.5247673705,131.26,49.6482834792,12.1111434908,51.1041275152,-12.1717165208,-4.4188565092,12.9490144764,61.82,16.53,63.9918221338,130.32,47.3482834792,-11.2588565092,48.6684887615,-12.1717165208,-4.4188565092,12.9490144764,59.52,-6.84,59.9117350775,131.26,47.2282834792,-8.2188565092,47.9380888513,-12.1717165208,-4.4188565092,12.9490144764,59.4,-3.8,59.5214247141,129.38
2019-06-04 13:00:00,50.3334500918,6.5536493255,50.7583147635,-13.4265499082,-4.9463506745,14.308690626,63.76,11.5,64.7887922406,131.26,51.1434500918,-9.7463506745,52.0638438724,-13.4265499082,-4.9463506745,14.308690626,64.57,-4.8,64.748165225,129.38,47.3734500918,-15.556350674499999,49.8622484442,-13.4265499082,-4.9463506745,14.308690626,60.8,-10.61,61.7188147974,131.26,49.8934500918,11.4736493255,51.1957126223,-13.4265499082,-4.9463506745,14.308690626,63.32,16.42,65.4143623373,130.32,46.2534500918,-11.8263506745,47.7414308088,-13.4265499082,-4.9463506745,14.308690626,59.68,-6.88,60.0752594668,131.26,47.4534500918,-8.8263506745,48.2673221947,-13.4265499082,-4.9463506745,14.308690626,60.88,-3.88,61.0035146528,129.38
2019-06-04 13:30:00,51.409900002,7.0394696936,51.8896131396,-16.990099998,-5.8405303064,17.9659481298,68.4,12.88,69.6021149104,130.44,52.969900002,-9.8105303064,53.8707416982,-16.990099998,-5.8405303064,17.9659481298,69.96,-3.9699999999999998,70.0725516875,129.38,48.229900002,-14.9905303064,50.5058338518,-16.990099998,-5.8405303064,17.9659481298,65.22,-9.15,65.8587192405,131.01,51.589900002,11.3894696936,52.8321663584,-16.990099998,-5.8405303064,17.9659481298,68.58,17.23,70.7113095622,130.32,47.089900002,-11.2005303064,48.403621366,-16.990099998,-5.8405303064,17.9659481298,64.08,-5.36,64.3037790491,131.01,49.089900002,-8.0405303064,49.744028886,-16.990099998,-5.8405303064,17.9659481298,66.08,-2.2,66.1166121334,129.38
2019-06-04 14:00:00,51.4737999983,6.718220694,51.9103705973,-17.0562000017,-5.841779306,18.0288752827,68.53,12.56,69.6714755119,130.31,52.6937999983,-10.041779306,53.6420906554,-17.0562000017,-5.841779306,18.0288752827,69.75,-4.2,69.8763371965,129.38,48.3237999983,-15.231779306,50.6675117516,-17.0562000017,-5.841779306,18.0288752827,65.38,-9.39,66.050862977,130.62,51.3137999983,11.088220694,52.4981400472,-17.0562000017,-5.841779306,18.0288752827,68.37,16.93,70.4349472918,130.32,47.1837999983,-11.441779306,48.5512646175,-17.0562000017,-5.841779306,18.0288752827,64.24,-5.6,64.483622727,130.62,48.7437999983,-8.601779306000001,49.4969559215,-17.0562000017,-5.841779306,18.0288752827,65.8,-2.76,65.8578590603,129.38
2019-06-04 14:30:00,51.4038001154,6.5228003592,51.8159974412,-16.8261998846,-5.8371996408,17.8099382987,68.23,12.36,69.3404824039,130.39,52.1938001154,-10.2571996408,53.1921320776,-16.8261998846,-5.8371996408,17.8099382987,69.02,-4.42,69.1613822881,129.38,48.2438001154,-15.3771996408,50.6351905138,-16.8261998846,-5.8371996408,17.8099382987,65.07,-9.54,65.765617917,130.62,50.8238001154,10.8428003592,51.9675377308,-16.8261998846,-5.8371996408,17.8099382987,67.65,16.68,69.6759994546,130.32,47.0938001154,-11.6371996408,48.5103125612,-16.8261998846,-5.8371996408,17.8099382987,63.92,-5.8,64.182602004,130.62,48.2938001154,-9.2371996408,49.1692687234,-16.8261998846,-5.8371996408,17.8099382987,65.12,-3.4,65.2086988062,129.38
2019-06-04 15:00:00,49.564816761,6.570454714,49.998419332,-13.975183239,-5.119545286,14.8833964705,63.54,11.69,64.6064060291,130.89,50.204816761000004,-10.589545286,51.309473739,-13.975183239,-5.119545286,14.8833964705,64.18,-5.47,64.4126796524,129.82,46.594816761,-15.519545286,49.111436905,-13.975183239,-5.119545286,14.8833964705,60.57,-10.4,61.4563658216,131.02,48.964816761,10.640454714,50.107609771,-13.975183239,-5.119545286,14.8833964705,62.94,15.76,64.8831349428,130.75,45.504816761,-11.799545286,47.0097608738,-13.975183239,-5.119545286,14.8833964705,59.48,-6.68,59.8539288602,131.02,46.584816761,-8.599545286,47.3719044559,-13.975183239,-5.119545286,14.8833964705,60.56,-3.48,60.659904385,129.82
2019-06-04 15:30:00,48.3561000103,6.1355307023,48.7437908375,-14.6238999897,-5.3444692977,15.569900545,62.98,11.48,64.0177381669,131.07,49.6561000103,-11.4744692977,50.9646123688,-14.6238999897,-5.3444692977,15.569900545,64.28,-6.13,64.571629219,129.69,45.4361000103,-15.9644692977,48.1591472527,-14.6238999897,-5.3444692977,15.569900545,60.06,-10.62,60.991704354,131.22,48.4461000103,9.8155307023,49.4304486038,-14.6238999897,-5.3444692977,15.569900545,63.07,15.16,64.8664050183,130.63,44.2961000103,-12.2644692977,45.9626117978,-14.6238999897,-5.3444692977,15.569900545,58.92,-6.92,59.3249761905,131.22,46.0561000103,-9.0244692977,46.9319229764,-14.6238999897,-5.3444692977,15.569900545,60.68,-3.68,60.791486246,129.69
2019-06-04 16:00:00,49.5821000319,6.6616236398,50.0276111072,-14.2178999681,-5.1483763602,15.1213246327,63.8,11.81,64.8838662535,131.14,50.3921000319,-11.0083763602,51.5805011192,-14.2178999681,-5.1483763602,15.1213246327,64.61,-5.86,64.8752009631,129.85,46.6221000319,-15.4783763602,49.1243355795,-14.2178999681,-5.1483763602,15.1213246327,60.84,-10.33,61.7107324539,131.22,49.1721000319,10.2916236398,50.2375650155,-14.2178999681,-5.1483763602,15.1213246327,63.39,15.44,65.2432808801,130.77,45.5421000319,-11.7483763602,47.0330439416,-14.2178999681,-5.1483763602,15.1213246327,59.76,-6.6,60.1233531999,131.22,46.7821000319,-10.0283763602,47.8448870394,-14.2178999681,-5.1483763602,15.1213246327,61.0,-4.88,61.1948886754,129.85
2019-06-04 16:30:00,49.7735334262,6.1404946041,50.1508754033,-15.2864665738,-5.5595053959000005,16.2660431746,65.06,11.7,66.1036579926,130.79,51.3035334262,-11.4495053959,52.5656134353,-15.2864665738,-5.5595053959000005,16.2660431746,66.59,-5.89,66.8499827973,129.5,46.7535334262,-15.8895053959,49.3798467957,-15.2864665738,-5.5595053959000005,16.2660431746,62.04,-10.33,62.8941213469,130.93,50.0335334262,9.8104946041,50.9862753248,-15.2864665738,-5.5595053959000005,16.2660431746,65.32,15.37,67.1039439974,130.38,45.6335334262,-12.1595053959,47.225765684,-15.2864665738,-5.5595053959000005,16.2660431746,60.92,-6.6,61.2764750944,130.93,47.6335334262,-10.7995053959,48.8424285173,-15.2864665738,-5.5595053959000005,16.2660431746,62.92,-5.24,63.1378175106,129.5
2019-06-04 17:00:00,50.4584834827,6.3978125735999996,50.8624671157,-14.0515165173,-5.2021874264,14.983586702,64.51,11.6,65.5446420388,131.12,51.5384834827,-11.3821874264,52.7803890692,-14.0515165173,-5.2021874264,14.983586702,65.59,-6.18,65.8805016678,129.62,47.4684834827,-15.6621874264,49.98560832,-14.0515165173,-5.2021874264,14.983586702,61.52,-10.46,62.4029005736,131.23,50.2784834827,9.8978125736,51.2434639252,-14.0515165173,-5.2021874264,14.983586702,64.33,15.1,66.0784299148,130.55,46.3484834827,-11.9221874264,47.8572928003,-14.0515165173,-5.2021874264,14.983586702,60.4,-6.72,60.7726780716,131.23,47.8684834827,-9.1221874264,48.7299293491,-14.0515165173,-5.2021874264,14.983586702,61.92,-3.92,62.04395861,129.62
2019-06-04 17:30:00,51.2439000877,6.2200383388,51.6200171749,-14.5060999123,-5.2499616612,15.4268931451,65.75,11.47,66.7429651724,131.21,51.9639000877,-11.5999616612,53.2428964545,-14.5060999123,-5.2499616612,15.4268931451,66.47,-6.35,66.7726246302,129.8,48.2139000877,-15.8999616612,50.7679913183,-14.5060999123,-5.2499616612,15.4268931451,62.72,-10.65,63.6177718881,131.23,50.7039000877,9.7500383388,51.6328261062,-14.5060999123,-5.2499616612,15.4268931451,65.21,15.0,66.9129591335,130.62,47.0939000877,-12.1299616612,48.6309715651,-14.5060999123,-5.2499616612,15.4268931451,61.6,-6.88,61.9830170289,131.23,48.2939000877,-9.889961661200001,49.2961674711,-14.5060999123,-5.2499616612,15.4268931451,62.8,-4.64,62.9711807099,129.8
2019-06-04 18:00:00,52.0849834241,5.0961469893,52.3337005421,-17.3450165759,-5.9838530107,18.3481905612,69.43,11.08,70.3085435776,131.21,53.2149834241,-12.3838530107,54.6369314312,-17.3450165759,-5.9838530107,18.3481905612,70.56,-6.4,70.8496549039,129.8,48.9049834241,-16.9238530107,51.7504995574,-17.3450165759,-5.9838530107,18.3481905612,66.25,-10.94,67.1471972609,131.23,51.8549834241,8.9661469893,52.6244344174,-17.3450165759,-5.9838530107,18.3481905612,69.2,14.95,70.7964864947,130.62,47.8149834241,-13.1438530107,49.5886429721,-17.3450165759,-5.9838530107,18.3481905612,65.16,-7.16,65.5522020988,131.23,49.4149834241,-10.2638530107,50.4696667854,-17.3450165759,-5.9838530107,18.3481905612,66.76,-4.28,66.8970552416,129.8
2019-06-04 18:30:00,52.5866667204,4.2753222003,52.760173395,-18.903333279599998,-6.3846777997,19.9524464587,71.49,10.66,72.2803963741,131.21,54.0066667204,-12.8946777997,55.5247041037,-18.903333279599998,-6.3846777997,19.9524464587,72.91,-6.51,73.2000560109,129.8,49.3066667204,-17.7246777997,52.3957210674,-18.903333279599998,-6.3846777997,19.9524464587,68.21,-11.34,69.1462197087,131.23,52.5866667204,8.4953222003,53.2684523526,-18.903333279599998,-6.3846777997,19.9524464587,71.49,14.88,73.0221507489,130.62,48.1766667204,-13.8646777997,50.1320307466,-18.903333279599998,-6.3846777997,19.9524464587,67.08,-7.48,67.4957539405,131.23,50.0966667204,-10.2246777997,51.1294440866,-18.903333279599998,-6.3846777997,19.9524464587,69.0,-3.84,69.1067695671,129.8
2019-06-04 19:00:00,52.0077333825,2.3546415943,52.0610091011,-19.3622666175,-6.5753584057,20.4482934919,71.37,8.93,71.926502765,131.39,52.5377333825,-14.3453584057,54.4610203426,-19.3622666175,-6.5753584057,20.4482934919,71.9,-7.77,72.3186207003,130.07,48.7677333825,-19.6853584057,52.5909227417,-19.3622666175,-6.5753584057,20.4482934919,68.13,-13.11,69.3798890169,131.55,51.1577333825,7.1446415943,51.6542310789,-19.3622666175,-6.5753584057,20.4482934919,70.52,13.72,71.842249408,131.0,47.7177333825,-15.8153584057,50.2703455395,-19.3622666175,-6.5753584057,20.4482934919,67.08,-9.24,67.7133960159,131.55,48.7177333825,-12.8553584057,50.3852933471,-19.3622666175,-6.5753584057,20.4482934919,68.08,-6.28,68.3690339262,130.07
2019-06-04 19:30:00,49.8674499979,0.7555864311,49.8731739531,-18.4125500021,-6.3244135689,19.4684412465,68.28,7.08,68.6460836465,131.59,50.2574499979,-15.6944135689,52.6509819241,-18.4125500021,-6.3244135689,19.4684412465,68.67,-9.37,69.3063186153,130.3,46.7874499979,-21.3544135689,51.4303067868,-18.4125500021,-6.3244135689,19.4684412465,65.2,-15.03,66.9099461964,131.86,48.9774499979,5.8955864311,49.3310100005,-18.4125500021,-6.3244135689,19.4684412465,67.39,12.22,68.4889808655,131.24,45.7074499979,-17.524413568900002,48.951772759,-18.4125500021,-6.3244135689,19.4684412465,64.12,-11.2,65.0908165566,131.86,46.6274499979,-12.8444135689,48.364222864,-18.4125500021,-6.3244135689,19.4684412465,65.04,-6.52,65.3659850381,130.3
2019-06-04 20:00:00,48.7058666496,0.080294273,48.7059328343,-17.9441333504,-6.089705727,18.9493123237,66.65,6.17,66.9349788974,132.14,48.8558666496,-16.539705727,51.5796236087,-17.9441333504,-6.089705727,18.9493123237,66.8,-10.45,67.6124433814,130.63,45.6858666496,-22.089705727,50.7459703881,-17.9441333504,-6.089705727,18.9493123237,63.63,-16.0,65.6107986539,132.18,47.6258666496,5.140294273,47.9024613077,-17.9441333504,-6.089705727,18.9493123237,65.57,11.23,66.5247157078,131.57,44.6558666496,-18.289705727,48.2561888446,-17.9441333504,-6.089705727,18.9493123237,62.6,-12.2,63.7777390631,132.18,45.3758666496,-14.529705727,47.6453735709,-17.9441333504,-6.089705727,18.9493123237,63.32,-8.44,63.8800125235,130.63
2019-06-04 20:30:00,47.3105833839,-1.5246536644000002,47.3351441207,-17.8494166161,-6.0246536644,18.8387400138,65.16,4.5,65.3152019058,132.41,47.4005833839,-16.1946536644,50.0907387892,-17.8494166161,-6.0246536644,18.8387400138,65.25,-10.17,66.0378028102,130.93,44.3705833839,-23.7946536644,50.3481301822,-17.8494166161,-6.0246536644,18.8387400138,62.22,-17.77,64.7078148294,132.51,46.2205833839,5.5353463356,46.5508580738,-17.8494166161,-6.0246536644,18.8387400138,64.07,11.56,65.1045198124,131.88,43.3905833839,-19.9846536644,47.7716349781,-17.8494166161,-6.0246536644,18.8387400138,61.24,-13.96,62.8109799319,132.51,43.9505833839,-14.3846536644,46.2446974348,-17.8494166161,-6.0246536644,18.8387400138,61.8,-8.36,62.3628863989,130.93
2019-06-04 21:00:00,46.0931502876,-2.282371835,46.1496232339,-17.4468497124,-6.012371835,18.4537578821,63.54,3.73,63.6493872712,132.17,46.3131502876,-16.462371835,49.1519844563,-17.4468497124,-6.012371835,18.4537578821,63.76,-10.45,64.6106810055,130.44,43.2231502876,-24.432371835,49.6505942992,-17.4468497124,-6.012371835,18.4537578821,60.67,-18.42,63.4046157626,132.22,45.1631502876,5.167628165,45.4578323807,-17.4468497124,-6.012371835,18.4537578821,62.61,11.18,63.6003498418,131.38,42.2731502876,-20.692371835,47.0658420449,-17.4468497124,-6.012371835,18.4537578821,59.72,-14.68,61.4978113432,132.22,42.9531502876,-14.492371835,45.3321294562,-17.4468497124,-6.012371835,18.4537578821,60.4,-8.48,60.9923798519,130.44
2019-06-04 21:30:00,44.3961001189,-3.0400899636,44.5000657612,-17.2738998811,-5.8700899636,18.2440558343,61.67,2.83,61.7348993682,132.34,44.4461001189,-17.3600899636,47.7161245212,-17.2738998811,-5.8700899636,18.2440558343,61.72,-11.49,62.7803990112,130.76,41.6261001189,-25.2800899636,48.70128499,-17.2738998811,-5.8700899636,18.2440558343,58.9,-19.41,62.0157891186,132.44,43.3461001189,4.3599100364,43.5648162058,-17.2738998811,-5.8700899636,18.2440558343,60.62,10.23,61.4771282673,131.72,40.6461001189,-21.5500899636,46.0055630584,-17.2738998811,-5.8700899636,18.2440558343,57.92,-15.68,60.0049064661,132.44,41.1661001189,-14.3100899636,43.5824101418,-17.2738998811,-5.8700899636,18.2440558343,58.44,-8.44,59.0463140255,130.76
2019-06-04 22:00:00,35.747733411,-4.1529641963,35.9881585475,-16.712266589,-5.6629641963,17.6456515332,52.46,1.51,52.4817272963,129.57,43.817733411,-18.1429641963,47.4253193042,-16.712266589,-5.6629641963,17.6456515332,60.53,-12.48,61.8031657765,129.81,43.137733411,-25.6829641963,50.2043692695,-16.712266589,-5.6629641963,17.6456515332,59.85,-20.02,63.1096102032,131.41,42.757733411,3.2670358037,42.8823657159,-16.712266589,-5.6629641963,17.6456515332,59.47,8.93,60.1367258836,130.77,42.207733411,-21.9429641963,47.5708570179,-16.712266589,-5.6629641963,17.6456515332,58.92,-16.28,61.1277743747,131.41,40.567733411,-14.7429641963,43.1635956264,-16.712266589,-5.6629641963,17.6456515332,57.28,-9.08,57.9952135956,129.81
2019-06-04 22:30:00,41.5436667145,-4.4602339371,41.7824117406,-15.8463332855,-5.4302339371,16.7509318907,57.39,0.97,57.3981968358,131.95,40.9736667145,-18.8402339371,45.09762498,-15.8463332855,-5.4302339371,16.7509318907,56.82,-13.41,58.3809943389,130.37,38.9636667145,-26.4702339371,47.1045709939,-15.8463332855,-5.4302339371,16.7509318907,54.81,-21.04,58.709604836,132.14,39.9936667145,2.6897660629,40.0840145038,-15.8463332855,-5.4302339371,16.7509318907,55.84,8.12,56.4272983582,131.31,38.0336667145,-22.7902339371,44.3390862181,-15.8463332855,-5.4302339371,16.7509318907,53.88,-17.36,56.6076319943,132.14,37.9136667145,-15.0702339371,40.7989960006,-15.8463332855,-5.4302339371,16.7509318907,53.76,-9.64,54.617462409,130.37
2019-06-04 23:00:00,38.4787334475,-4.758864722,38.7718934432,-14.8312665525,-5.058864722,15.6703088619,53.31,0.30000000000000004,53.3108441126,132.12,37.9687334475,-19.688864722,42.770037569,-14.8312665525,-5.058864722,15.6703088619,52.8,-14.63,54.789386746,130.51,36.0787334475,-26.898864722,45.002488048,-14.8312665525,-5.058864722,15.6703088619,50.91,-21.84,55.3968744606,132.3,37.1287334475,1.981135278,37.1815511297,-14.8312665525,-5.058864722,15.6703088619,51.96,7.04,52.434751835,131.53,35.1687334475,-23.298864722,42.1862170577,-14.8312665525,-5.058864722,15.6703088619,50.0,-18.24,53.2230927324,132.3,35.1287334475,-17.138864722,39.086680565,-14.8312665525,-5.058864722,15.6703088619,49.96,-12.08,51.399688715,130.51
2019-06-04 23:30:00,36.2776666655,-5.5696011825,36.7027186462,-13.7923333345,-4.6596011825,14.55817097,50.07,-0.91,50.07826874,133.45,35.2976666655,-20.5696011825,40.8538096734,-13.7923333345,-4.6596011825,14.55817097,49.09,-15.91,51.6038390045,131.96,34.0176666655,-28.1396011825,44.1479195441,-13.7923333345,-4.6596011825,14.55817097,47.81,-23.48,53.2644956796,133.56,34.5776666655,1.4803988175,34.6093428526,-13.7923333345,-4.6596011825,14.55817097,48.37,6.14,48.7581429097,133.02,33.0876666655,-24.5796011825,41.2183269876,-13.7923333345,-4.6596011825,14.55817097,46.88,-19.92,50.936635146,133.56,32.7276666655,-16.2196011825,36.5263689392,-13.7923333345,-4.6596011825,14.55817097,46.52,-11.56,47.9347890368,131.96
2019-06-05 00:00:00,34.14933339,-6.62482127,34.7859918335,-12.84066661,-4.38482127,13.5686910408,46.99,-2.24,47.0433597865,134.07,33.10933339,-20.70482127,39.0501931026,-12.84066661,-4.38482127,13.5686910408,45.95,-16.32,48.7621256715,132.41,32.01933339,-29.38482127,43.4592387394,-12.84066661,-4.38482127,13.5686910408,44.86,-25.0,51.3558136923,134.24,32.48933339,1.48517873,32.5232615213,-12.84066661,-4.38482127,13.5686910408,45.33,5.87,45.7084871769,133.39,31.15933339,-25.82482127,40.470056226,-12.84066661,-4.38482127,13.5686910408,44.0,-21.44,48.9456188029,134.24,30.67933339,-16.90482127,35.0284809751,-12.84066661,-4.38482127,13.5686910408,43.52,-12.52,45.2851057192,132.41
2019-06-05 00:30:00,33.0475834241,-6.36694291,33.6553224942,-12.1824165759,-4.20694291,12.88835297,45.23,-2.16,45.2815470142,134.5,31.8875834241,-21.33694291,38.3677352651,-12.1824165759,-4.20694291,12.88835297,44.07,-17.13,47.2821509663,133.15,30.9975834241,-29.36694291,42.6997366972,-12.1824165759,-4.20694291,12.88835297,43.18,-25.16,49.9753739356,134.8,31.3275834241,1.08305709,31.3462995559,-12.1824165759,-4.20694291,12.88835297,43.51,5.29,43.8304026904,134.19,30.1375834241,-25.84694291,39.703128245,-12.1824165759,-4.20694291,12.88835297,42.32,-21.64,47.5317998818,134.8,29.6175834241,-16.64694291,33.9753139225,-12.1824165759,-4.20694291,12.88835297,41.8,-12.44,43.6118516002,133.15
2019-06-05 01:00:00,32.3700834877,-6.2630517701,32.9704128345,-11.9099165123,-4.1230517701,12.6033990347,44.28,-2.14,44.3316816735,134.19,30.8700834877,-22.3330517701,38.1015387603,-11.9099165123,-4.1230517701,12.6033990347,42.78,-18.21,46.4944351509,132.99,30.3600834877,-29.0830517701,42.0423425804,-11.9099165123,-4.1230517701,12.6033990347,42.27,-24.96,49.0892503508,134.2,30.3600834877,-0.0330517701,30.3601014788,-11.9099165123,-4.1230517701,12.6033990347,42.27,4.09,42.4674110348,134.0,29.4500834877,-25.5630517701,38.997141347,-11.9099165123,-4.1230517701,12.6033990347,41.36,-21.44,46.5867277237,134.2,28.6100834877,-17.8030517701,33.6969661766,-11.9099165123,-4.1230517701,12.6033990347,40.52,-13.68,42.7669592092,132.99
2019-06-05 01:30:00,32.4743668333,-6.2781678582,33.0756691977,-11.8056331667,-4.1081678582,12.5000007047,44.28,-2.17,44.3331399745,134.33,31.0043668333,-22.3781678582,38.2368037291,-11.8056331667,-4.1081678582,12.5000007047,42.81,-18.27,46.5455583273,132.91,30.4443668333,-29.1081678582,42.1205995676,-11.8056331667,-4.1081678582,12.5000007047,42.25,-25.0,49.0923873936,134.37,30.4943668333,-0.0681678582,30.4944430252,-11.8056331667,-4.1081678582,12.5000007047,42.3,4.04,42.492488748,133.92,29.5543668333,-25.6281678582,39.1185836487,-11.8056331667,-4.1081678582,12.5000007047,41.36,-21.52,46.6235991747,134.37,28.7943668333,-17.9481678582,33.9301089122,-11.8056331667,-4.1081678582,12.5000007047,40.6,-13.84,42.8941208093,132.91
2019-06-05 02:00:00,31.6705334932,-6.6446450323,32.360067975,-11.7894665068,-4.0846450323,12.4770126856,43.46,-2.56,43.535332777,134.33,30.3305334932,-22.8446450323,37.9712926911,-11.7894665068,-4.0846450323,12.4770126856,42.12,-18.76,46.1089145394,133.07,29.6905334932,-29.5146450323,41.8645679602,-11.7894665068,-4.0846450323,12.4770126856,41.48,-25.43,48.654653426,134.57,29.8505334932,-0.46464503230000004,29.8541495413,-11.7894665068,-4.0846450323,12.4770126856,41.64,3.62,41.7970573127,134.14,28.8105334932,-26.0046450323,38.8109314938,-11.7894665068,-4.0846450323,12.4770126856,40.6,-21.92,46.1394234901,134.57,28.1705334932,-17.6046450323,33.2190078721,-11.7894665068,-4.0846450323,12.4770126856,39.96,-13.52,42.1852106786,133.07
2019-06-05 02:30:00,30.7570168525,-6.5576874576,31.4483282617,-11.5629831475,-4.0576874576,12.254281161,42.32,-2.5,42.3937778453,134.44,29.6170168525,-22.8176874576,37.3873581329,-11.5629831475,-4.0576874576,12.254281161,41.18,-18.76,45.2518507909,133.07,28.8170168525,-29.5176874576,41.2518403604,-11.5629831475,-4.0576874576,12.254281161,40.38,-25.46,47.7363174114,134.7,29.1370168525,-0.3976874576,29.139730719,-11.5629831475,-4.0576874576,12.254281161,40.7,3.66,40.8642337503,134.14,27.9570168525,-26.0576874576,38.2177689947,-11.5629831475,-4.0576874576,12.254281161,39.52,-22.0,45.2308567241,134.7,27.4370168525,-17.7776874576,32.6930583627,-11.5629831475,-4.0576874576,12.254281161,39.0,-13.72,41.3429365188,133.07
2019-06-05 03:00:00,30.401566845,-6.9630597312999996,31.1887714964,-11.318433155,-3.9830597313,11.9988205215,41.72,-2.98,41.8262931659,134.96,29.211566845,-22.9530597313,37.1504857111,-11.318433155,-3.9830597313,11.9988205215,40.53,-18.97,44.7497687145,133.42,28.501566845,-29.9930597313,41.3753905682,-11.318433155,-3.9830597313,11.9988205215,39.82,-26.01,47.5620909969,135.16,28.571566845,-0.37305973130000003,28.5740022668,-11.318433155,-3.9830597313,11.9988205215,39.89,3.61,40.0530173645,134.36,27.641566845,-26.5430597313,38.3221898846,-11.318433155,-3.9830597313,11.9988205215,38.96,-22.56,45.0203864932,135.16,26.921566845,-17.6630597313,32.1986714084,-11.318433155,-3.9830597313,11.9988205215,38.24,-13.68,40.6132983147,133.42
2019-06-05 03:30:00,29.6911002417,-7.3801774117,30.5945820725,-11.0388997583,-3.9401774117,11.7210198323,40.73,-3.44,40.8750107034,134.82,28.4111002417,-22.6101774117,36.3099261846,-11.0388997583,-3.9401774117,11.7210198323,39.45,-18.67,43.6448324547,133.2,27.8311002417,-30.3701774117,41.1936623363,-11.0388997583,-3.9401774117,11.7210198323,38.87,-26.43,47.0044870199,135.05,27.9811002417,-0.1701774117,27.9816177353,-11.0388997583,-3.9401774117,11.7210198323,39.02,3.77,39.2017002182,134.24,26.9611002417,-26.9401774117,38.1139618147,-11.0388997583,-3.9401774117,11.7210198323,38.0,-23.0,44.418464629,135.05,26.3211002417,-16.8201774117,31.2364960598,-11.0388997583,-3.9401774117,11.7210198323,37.36,-12.88,39.5178946808,133.2
2019-06-05 04:00:00,29.4067002248,-7.3826914172,30.319270286,-10.8532997752,-3.9226914172000003,11.5404343057,40.26,-3.46,40.4084050663,134.55,28.1867002248,-22.5226914172,36.0799348425,-10.8532997752,-3.9226914172000003,11.5404343057,39.04,-18.6,43.2444401051,133.12,27.5567002248,-30.3626914172,41.0032286214,-10.8532997752,-3.9226914172000003,11.5404343057,38.41,-26.44,46.630480375,134.74,27.7667002248,-0.1226914172,27.7669712889,-10.8532997752,-3.9226914172000003,11.5404343057,38.62,3.8,38.8064994556,134.07,26.7067002248,-26.9226914172,37.9220140558,-10.8532997752,-3.9226914172000003,11.5404343057,37.56,-23.0,44.0426338904,134.74,26.1467002248,-16.7626914172,31.0586180664,-10.8532997752,-3.9226914172000003,11.5404343057,37.0,-12.84,39.1645962573,133.12
2019-06-05 04:30:00,29.5788502678,-7.2819468278,30.4620277193,-10.7411497322,-3.9419468278,11.4416450898,40.32,-3.34,40.4581017844,134.32,28.4688502678,-22.3119468278,36.1704078885,-10.7411497322,-3.9419468278,11.4416450898,39.21,-18.37,43.2998960738,132.93,27.7488502678,-30.1919468278,41.0067353545,-10.7411497322,-3.9419468278,11.4416450898,38.49,-26.25,46.5890824121,134.39,28.0488502678,-0.0019468278,28.0488503354,-10.7411497322,-3.9419468278,11.4416450898,38.79,3.94,38.9895845066,134.07,26.8988502678,-26.7419468278,37.9299336392,-10.7411497322,-3.9419468278,11.4416450898,37.64,-22.8,44.0069267275,134.39,26.3788502678,-18.1019468278,31.9925650802,-10.7411497322,-3.9419468278,11.4416450898,37.12,-14.16,39.7290825467,132.93
2019-06-05 05:00:00,29.6640669824,-7.3412822701,30.5589805999,-10.5759330176,-3.8612822701000002,11.258768137,40.24,-3.48,40.3901968304,135.0,28.3140669824,-22.5312822701,36.1848734946,-10.5759330176,-3.8612822701000002,11.258768137,38.89,-18.67,43.1393208106,133.47,27.8140669824,-30.4712822701,41.2567735685,-10.5759330176,-3.8612822701000002,11.258768137,38.39,-26.61,46.7106433268,135.25,27.9040669824,0.0087177299,27.9040683442,-10.5759330176,-3.8612822701000002,11.258768137,38.48,3.87,38.6741166674,134.55,26.9840669824,-27.0212822701,38.1875577437,-10.5759330176,-3.8612822701000002,11.258768137,37.56,-23.16,44.1264002611,135.25,26.2640669824,-16.6612822701,31.1030471391,-10.5759330176,-3.8612822701000002,11.258768137,36.84,-12.8,39.0003282037,133.47
2019-06-05 05:30:00,29.7643336494,-7.2365505445,30.6314090661,-11.0156663506,-4.0465505445,11.7353941756,40.78,-3.19,40.9045779834,134.47,28.8843336494,-22.2065505445,36.4339898646,-11.0156663506,-4.0465505445,11.7353941756,39.9,-18.16,43.8382892002,133.04,27.8943336494,-30.2265505445,41.1307452833,-11.0156663506,-4.0465505445,11.7353941756,38.91,-26.18,46.8975532411,134.72,28.4143336494,0.1934494555,28.4149921596,-11.0156663506,-4.0465505445,11.7353941756,39.43,4.24,39.657313323,134.03,27.0643336494,-26.8065505445,38.0929036433,-11.0156663506,-4.0465505445,11.7353941756,38.08,-22.76,44.3633181807,134.72,26.7843336494,-17.9265505445,32.2298269226,-11.0156663506,-4.0465505445,11.7353941756,37.8,-13.88,40.267783649,133.04
2019-06-05 06:00:00,31.3892169374,-6.4590485856,32.0468758005,-11.6807830626,-4.1790485856,12.4058510404,43.07,-2.2800000000000002,43.1303060504,134.03,30.5492169374,-22.279048585600002,37.8101925593,-11.6807830626,-4.1790485856,12.4058510404,42.23,-18.1,45.9454339407,132.68,29.4292169374,-29.3290485856,41.5484283756,-11.6807830626,-4.1790485856,12.4058510404,41.11,-25.15,48.192889517,134.22,29.9992169374,0.030951414400000002,29.9992329043,-11.6807830626,-4.1790485856,12.4058510404,41.68,4.21,41.8920815907,133.77,28.6392169374,-25.8190485856,38.5594089251,-11.6807830626,-4.1790485856,12.4058510404,40.32,-21.64,45.7601573424,134.22,28.2792169374,-18.2990485856,33.6833681471,-11.6807830626,-4.1790485856,12.4058510404,39.96,-14.12,42.3813166383,132.68
2019-06-05 06:30:00,35.4178836054,-5.2270151064,35.8015106666,-13.0121163946,-4.6370151064,13.8136556408,48.43,-0.59,48.4335937135,133.86,34.9878836054,-20.0670151064,40.3340686575,-13.0121163946,-4.6370151064,13.8136556408,48.0,-15.43,50.4190926138,132.49,33.2278836054,-28.0570151064,43.4889450961,-13.0121163946,-4.6370151064,13.8136556408,46.24,-23.42,51.8327502647,134.05,34.2778836054,2.1429848936,34.344805847800004,-13.0121163946,-4.6370151064,13.8136556408,47.29,6.78,47.7735543999,133.45,32.3878836054,-24.4770151064,40.5967889488,-13.0121163946,-4.6370151064,13.8136556408,45.4,-19.84,49.5457929596,134.05,32.4678836054,-16.2770151064,36.3194808139,-13.0121163946,-4.6370151064,13.8136556408,45.48,-11.64,46.9459263408,132.49
2019-06-05 07:00:00,39.5018503415,-3.7818751345,39.6824742164,-14.2581496585,-5.0718751345,15.1333654243,53.76,1.29,53.7754748933,133.6,39.0718503415,-18.1818751345,43.0951281761,-14.2581496585,-5.0718751345,15.1333654243,53.33,-13.11,54.9177657958,132.14,37.0818503415,-26.5518751345,45.6077372593,-14.2581496585,-5.0718751345,15.1333654243,51.34,-21.48,55.6523674249,133.86,38.2018503415,3.9181248655000003,38.4022534752,-14.2581496585,-5.0718751345,15.1333654243,52.46,8.99,53.2247282755,133.08,36.2618503415,-22.8718751345,42.8724207663,-14.2581496585,-5.0718751345,15.1333654243,50.52,-17.8,53.5640775147,133.86,36.2618503415,-15.5518751345,39.4560845801,-14.2581496585,-5.0718751345,15.1333654243,50.52,-10.48,51.5955501957,132.14
2019-06-05 07:30:00,43.1136669899,-1.4589929406,43.1383465343,-14.8163330101,-5.4189929406,15.7762228799,57.93,3.96,58.0651918106,132.69,43.1136669899,-16.6289929406,46.2094328848,-14.8163330101,-5.4189929406,15.7762228799,57.93,-11.21,59.0046523589,131.15,40.4836669899,-23.9189929406,47.0217557758,-14.8163330101,-5.4189929406,15.7762228799,55.3,-18.5,58.3124343515,132.77,42.0636669899,5.1910070594,42.3827634178,-14.8163330101,-5.4189929406,15.7762228799,56.88,10.61,57.8610966021,132.1,39.5836669899,-20.2189929406,44.4485586707,-14.8163330101,-5.4189929406,15.7762228799,54.4,-14.8,56.3773003965,132.77,39.9436669899,-14.4189929406,42.4665031527,-14.8163330101,-5.4189929406,15.7762228799,54.76,-9.0,55.4946628064,131.15
2019-06-05 08:00:00,45.6954002697,0.227244138,45.695965311,-14.4045997303,-5.142755862,15.2951113512,60.1,5.37,60.3394307232,131.39,45.1354002697,-13.972755862,47.248727643,-14.4045997303,-5.142755862,15.2951113512,59.54,-8.83,60.1911995229,130.25,42.9754002697,-21.942755862,48.2531818967,-14.4045997303,-5.142755862,15.2951113512,57.38,-16.8,59.788831733,131.81,44.0054002697,7.447244138,44.6311180472,-14.4045997303,-5.142755862,15.2951113512,58.41,12.59,59.7514535388,131.1,42.0754002697,-18.222755862,45.8520243725,-14.4045997303,-5.142755862,15.2951113512,56.48,-13.08,57.9747945231,131.81,41.795400269699996,-13.182755862,43.8251130725,-14.4045997303,-5.142755862,15.2951113512,56.2,-8.04,56.7721903752,130.25
2019-06-05 08:30:00,47.0379837857,2.0166756186,47.0811947509,-14.7920162143,-5.3433243814,15.7275191664,61.83,7.36,62.2665118663,130.82,46.8779837857,-13.0933243814,48.6721738488,-14.7920162143,-5.3433243814,15.7275191664,61.67,-7.75,62.1550593275,129.37,44.2279837857,-19.9533243814,48.5206111216,-14.7920162143,-5.3433243814,15.7275191664,59.02,-14.61,60.801418569,131.13,45.6979837857,8.1266756186,46.4149607205,-14.7920162143,-5.3433243814,15.7275191664,60.49,13.47,61.9716144699,130.3,43.2479837857,-16.2233243814,46.19073885,-14.7920162143,-5.3433243814,15.7275191664,58.04,-10.88,59.0509610421,131.13,43.3679837857,-12.0233243814,45.0038036927,-14.7920162143,-5.3433243814,15.7275191664,58.16,-6.68,58.5423607314,129.37
2019-06-05 09:00:00,47.9326340073,3.3782609615,48.0515353553,-13.2473659927,-5.1117390385,14.1993866678,61.18,8.49,61.7662731594,130.93,47.6026340073,-12.4817390385,49.2118336771,-13.2473659927,-5.1117390385,14.1993866678,60.85,-7.37,61.2946930819,129.46,45.1326340073,-18.6717390385,48.8424865375,-13.2473659927,-5.1117390385,14.1993866678,58.38,-13.56,59.9341138251,131.21,46.4326340073,8.7682609615,47.2532739728,-13.2473659927,-5.1117390385,14.1993866678,59.68,13.88,61.2728063663,130.3,44.1126340073,-14.9917390385,46.5905217664,-13.2473659927,-5.1117390385,14.1993866678,57.36,-9.88,58.2046733519,131.21,44.1526340073,-11.9917390385,45.7521244857,-13.2473659927,-5.1117390385,14.1993866678,57.4,-6.88,57.8108501927,129.46
2019-06-05 09:30:00,47.5205340433,4.5474605594,47.7376219904,-9.8594659567,-4.3725394406,10.7855537693,57.38,8.92,58.0691897653,130.65,47.4705340433,-11.3325394406,48.8044880367,-9.8594659567,-4.3725394406,10.7855537693,57.33,-6.96,57.7509350574,129.35,44.8705340433,-17.4425394406,48.1415310046,-9.8594659567,-4.3725394406,10.7855537693,54.73,-13.07,56.2689772432,130.8,46.3905340433,9.7574605594,47.4055870693,-9.8594659567,-4.3725394406,10.7855537693,56.25,14.13,57.997580984,130.3,43.8605340433,-13.8125394406,45.9840482381,-9.8594659567,-4.3725394406,10.7855537693,53.72,-9.44,54.5431205561,130.8,44.1405340433,-11.5325394406,45.6222118225,-9.8594659567,-4.3725394406,10.7855537693,54.0,-7.16,54.4726133025,129.35
2019-06-05 10:00:00,48.6114340681,4.9304229947,48.8608288209,-9.8485659319,-4.1695770053,10.6948409674,58.46,9.1,59.1640228517,130.31,47.5014340681,-10.5295770053,48.6544780101,-9.8485659319,-4.1695770053,10.6948409674,57.35,-6.36,57.701577968,128.99,45.9314340681,-16.9795770053,48.9694054572,-9.8485659319,-4.1695770053,10.6948409674,55.78,-12.81,57.2320233785,130.33,46.4214340681,10.4704229947,47.5875960585,-9.8485659319,-4.1695770053,10.6948409674,56.27,14.64,58.1432928204,129.83,44.9114340681,-13.3295770053,46.8477804511,-9.8485659319,-4.1695770053,10.6948409674,54.76,-9.16,55.5208357286,130.33,44.1114340681,-10.2495770053,45.2865592017,-9.8485659319,-4.1695770053,10.6948409674,53.96,-6.08,54.3014548608,128.99
2019-06-05 10:30:00,49.1419175906,5.2604149496,49.4226671672,-9.7680824094,-4.2895850504,10.6684569579,58.91,9.55,59.6790633305,130.31,48.8319175906,-10.1995850504,49.8857465693,-9.7680824094,-4.2895850504,10.6684569579,58.6,-5.91,58.897267339,129.26,46.4319175906,-16.7195850504,49.3504558783,-9.7680824094,-4.2895850504,10.6684569579,56.2,-12.43,57.5581870806,130.33,47.7119175906,10.8404149496,48.9279232796,-9.7680824094,-4.2895850504,10.6684569579,57.48,15.13,59.4379281267,130.17,45.3519175906,-13.0895850504,47.2031107654,-9.7680824094,-4.2895850504,10.6684569579,55.12,-8.8,55.8180472607,130.33,45.3919175906,-8.3295850504,46.1498447415,-9.7680824094,-4.2895850504,10.6684569579,55.16,-4.04,55.307749909,129.26
2019-06-05 11:00:00,48.1002009808,7.06820561,48.6167549816,-4.7197990192,-2.96179439,5.5721386191,52.82,10.03,53.7638661184,130.31,46.9102009808,-8.63179439,47.6977445006,-4.7197990192,-2.96179439,5.5721386191,51.63,-5.67,51.9404062364,129.03,45.6102009808,-14.93179439,47.9921755832,-4.7197990192,-2.96179439,5.5721386191,50.33,-11.97,51.733836123,130.33,45.9702009808,12.29820561,47.5868179167,-4.7197990192,-2.96179439,5.5721386191,50.69,15.26,52.9371674724,129.93,44.5602009808,-11.40179439,45.9957870544,-4.7197990192,-2.96179439,5.5721386191,49.28,-8.44,49.9975199385,130.33,43.7602009808,-7.8017943899999995,44.4502326831,-4.7197990192,-2.96179439,5.5721386191,48.48,-4.84,48.7210016317,129.03
2019-06-05 11:30:00,47.7770008208,8.1578773957,48.468471928,-4.3829991792000005,-2.8121226043,5.207563283,52.16,10.97,53.3010928593,130.31,46.6970008208,-8.2621226043,47.4222791058,-4.3829991792000005,-2.8121226043,5.207563283,51.08,-5.45,51.3699221335,129.03,45.3370008208,-13.8621226043,47.4088819371,-4.3829991792000005,-2.8121226043,5.207563283,49.72,-11.05,50.9331022028,130.33,45.7470008208,12.6478773957,47.4632161438,-4.3829991792000005,-2.8121226043,5.207563283,50.13,15.46,52.4597798318,129.93,44.2570008208,-10.3321226043,45.447055781,-4.3829991792000005,-2.8121226043,5.207563283,48.64,-7.52,49.2178829289,130.33,43.4970008208,-8.7321226043,44.3648401956,-4.3829991792000005,-2.8121226043,5.207563283,47.88,-5.92,48.2445934795,129.03
2019-06-05 12:00:00,48.0146339997,8.3062920947,48.7278110168,-4.8853660003,-2.9137079053,5.6882769548,52.9,11.22,54.0767824487,130.31,47.1546339997,-8.1437079053,47.8526852548,-4.8853660003,-2.9137079053,5.6882769548,52.04,-5.23,52.3021462275,129.38,45.5346339997,-13.823707905300001,47.5867396838,-4.8853660003,-2.9137079053,5.6882769548,50.42,-10.91,51.5868636379,130.51,46.1746339997,12.8662920947,47.9336864561,-4.8853660003,-2.9137079053,5.6882769548,51.06,15.78,53.4427918432,130.32,44.4346339997,-10.2737079053,45.6068610278,-4.8853660003,-2.9137079053,5.6882769548,49.32,-7.36,49.8661408172,130.51,43.9546339997,-9.6337079053,44.9979797108,-4.8853660003,-2.9137079053,5.6882769548,48.84,-6.72,49.3001419876,129.38
2019-06-05 12:30:00,47.9876505898,8.3380775172,48.7066540198,-4.8223494102,-2.9319224828,5.6436888007,52.81,11.27,53.9991574008,130.49,47.2376505898,-8.1219224828,47.9307965515,-4.8223494102,-2.9319224828,5.6436888007,52.06,-5.19,52.3180628464,129.38,45.5076505898,-13.7919224828,47.5516917467,-4.8223494102,-2.9319224828,5.6436888007,50.33,-10.86,51.4883336301,130.51,46.2676505898,12.8880775172,48.0291373354,-4.8223494102,-2.9319224828,5.6436888007,51.09,15.82,53.4832730861,130.32,44.3776505898,-10.2519224828,45.5464354968,-4.8223494102,-2.9319224828,5.6436888007,49.2,-7.32,49.7415560673,130.51,44.0176505898,-9.4119224828,45.012640983,-4.8223494102,-2.9319224828,5.6436888007,48.84,-6.48,49.2680017861,129.38
2019-06-05 13:00:00,48.0094505491,8.0573088762,48.6808747698,-5.3705494509000005,-3.0126911238,6.1578493983,53.38,11.07,54.5157711126,130.73,47.1094505491,-8.462691123799999,47.8635296661,-5.3705494509000005,-3.0126911238,6.1578493983,52.48,-5.45,52.7622298619,129.38,45.4994505491,-14.1126911238,47.6378846195,-5.3705494509000005,-3.0126911238,6.1578493983,50.87,-11.1,52.0669463287,130.88,46.1194505491,12.6073088762,47.8115880938,-5.3705494509000005,-3.0126911238,6.1578493983,51.49,15.62,53.807104549499996,130.32,44.4294505491,-10.5726911238,45.6700982448,-5.3705494509000005,-3.0126911238,6.1578493983,49.8,-7.5600000000000005,50.3705628319,130.88,43.9094505491,-9.2526911238,44.8737355315,-5.3705494509000005,-3.0126911238,6.1578493983,49.28,-6.24,49.6734939379,129.38
2019-06-05 13:30:00,48.6905670986,7.3244584435,49.2383896556,-7.3994329014,-3.4855415565,8.1792791372,56.09,10.81,57.1221865828,130.97,48.0705670986,-9.2855415565,48.9591738409,-7.3994329014,-3.4855415565,8.1792791372,55.47,-5.8,55.7724026737,129.38,46.0905670986,-14.8555415565,48.4254838944,-7.3994329014,-3.4855415565,8.1792791372,53.49,-11.37,54.6850710889,131.15,47.0205670986,11.8644584435,48.4943203317,-7.3994329014,-3.4855415565,8.1792791372,54.42,15.35,56.5434249051,130.32,45.0005670986,-11.2455415565,46.384407338,-7.3994329014,-3.4855415565,8.1792791372,52.4,-7.76,52.9714791185,131.15,44.7605670986,-8.7255415565,45.6031078156,-7.3994329014,-3.4855415565,8.1792791372,52.16,-5.24,52.4225447684,129.38
2019-06-05 14:00:00,48.3450836223,7.6217443165,48.9421913779,-6.9849163777,-3.3482556835,7.7459584898,55.33,10.97,56.4070013385,131.05,47.9250836223,-8.9082556835,48.7459809577,-6.9849163777,-3.3482556835,7.7459584898,54.91,-5.5600000000000005,55.1907754974,129.38,45.7450836223,-14.6082556835,48.0209726028,-6.9849163777,-3.3482556835,7.7459584898,52.73,-11.26,53.918832517,131.15,46.8850836223,12.2517443165,48.4594294752,-6.9849163777,-3.3482556835,7.7459584898,53.87,15.6,56.0833032194,130.32,44.6950836223,-11.0282556835,46.0355615087,-6.9849163777,-3.3482556835,7.7459584898,51.68,-7.68,52.2475339131,131.15,44.6150836223,-9.0682556835,45.5273428586,-6.9849163777,-3.3482556835,7.7459584898,51.6,-5.72,51.9160707296,129.38
2019-06-05 14:30:00,47.5315169103,7.9024249224,48.1839539623,-6.4784830897,-3.1575750776,7.2070121073,54.01,11.06,55.1307872246,131.24,47.1215169103,-8.9675750776,47.9672258808,-6.4784830897,-3.1575750776,7.2070121073,53.6,-5.8100000000000005,53.9139694328,129.56,45.0015169103,-14.3775750776,47.2424723034,-6.4784830897,-3.1575750776,7.2070121073,51.48,-11.22,52.6885072857,131.25,46.1215169103,12.2424249224,47.7186681508,-6.4784830897,-3.1575750776,7.2070121073,52.6,15.4,54.808028609,130.49,43.8815169103,-10.7975750776,45.1904321057,-6.4784830897,-3.1575750776,7.2070121073,50.36,-7.64,50.9362267939,131.25,43.8815169103,-7.9175750776000005,44.5900832187,-6.4784830897,-3.1575750776,7.2070121073,50.36,-4.76,50.5844561105,129.56
2019-06-05 15:00:00,46.8525835171,7.3227772301,47.4213838747,-6.0074164829,-3.0772227699,6.7496927911,52.86,10.4,53.8733663325,131.24,46.4825835171,-8.4772227699,47.2492738179,-6.0074164829,-3.0772227699,6.7496927911,52.49,-5.4,52.7670361116,129.81,44.3825835171,-14.9872227699,46.8447496098,-6.0074164829,-3.0772227699,6.7496927911,50.39,-11.91,51.7783757953,131.25,45.5125835171,12.7127772301,47.2547348242,-6.0074164829,-3.0772227699,6.7496927911,51.52,15.79,53.8853829902,130.7,43.3125835171,-11.4372227699,44.7972092391,-6.0074164829,-3.0772227699,6.7496927911,49.32,-8.36,50.0235144707,131.25,43.3125835171,-8.7572227699,44.1890126793,-6.0074164829,-3.0772227699,6.7496927911,49.32,-5.68,49.6459948032,129.81
2019-06-05 15:30:00,47.4374003401,6.9205834776,47.9395601429,-6.1725996599,-3.0694165224,6.8936423137,53.61,9.99,54.5328543174,131.36,46.5274003401,-8.6994165224,47.3336965621,-6.1725996599,-3.0694165224,6.8936423137,52.7,-5.63,52.999876415,130.27,44.9274003401,-15.4694165224,47.5160409637,-6.1725996599,-3.0694165224,6.8936423137,51.1,-12.4,52.5829820379,131.39,45.5674003401,12.5805834776,47.2721805547,-6.1725996599,-3.0694165224,6.8936423137,51.74,15.65,54.0550654426,131.18,43.8674003401,-11.9094165224,45.4552858808,-6.1725996599,-3.0694165224,6.8936423137,50.04,-8.84,50.8148324803,131.39,43.3474003401,-6.9094165224,43.8946141676,-6.1725996599,-3.0694165224,6.8936423137,49.52,-3.84,49.6686621523,130.27
2019-06-05 16:00:00,36.4669836746,3.7806553805,36.6624365452,-7.9630163254,-3.5493446195000002,8.7182266675,44.43,7.33,45.0305873824,125.69,49.1669836746,-8.3793446195,49.8759029985,-7.9630163254,-3.5493446195000002,8.7182266675,57.13,-4.83,57.3338102693,129.79,49.3069836746,-16.0493446195,51.8532554601,-7.9630163254,-3.5493446195000002,8.7182266675,57.27,-12.5,58.6182812781,131.56,48.0669836746,12.8706553805,49.7603123935,-7.9630163254,-3.5493446195000002,8.7182266675,56.03,16.42,58.3864479139,130.72,48.2369836746,-12.3493446195,49.7926993299,-7.9630163254,-3.5493446195000002,8.7182266675,56.2,-8.8,56.8847958597,131.56,45.7969836746,-8.1493446195,46.5164006714,-7.9630163254,-3.5493446195000002,8.7182266675,53.76,-4.6,53.9564416914,129.79
2019-06-05 16:30:00,49.3332002849,4.8580051112,49.5718152181,-9.9767997151,-4.0119948888,10.7532616234,59.31,8.87,59.9696006323,132.19,49.3132002849,-8.9219948888,50.1138076296,-9.9767997151,-4.0119948888,10.7532616234,59.29,-4.91,59.4929592473,130.39,46.5532002849,-17.6219948888,49.7768536634,-9.9767997151,-4.0119948888,10.7532616234,56.53,-13.61,58.1452749585,132.19,48.1832002849,12.5280051112,49.7852558672,-9.9767997151,-4.0119948888,10.7532616234,58.16,16.54,60.4661657458,131.31,45.5432002849,-13.9719948888,47.6382171514,-9.9767997151,-4.0119948888,10.7532616234,55.52,-9.96,56.4063117036,132.19,45.8632002849,-8.0119948888,46.5577620003,-9.9767997151,-4.0119948888,10.7532616234,55.84,-4.0,55.9830831591,130.39
2019-06-05 17:00:00,49.6018836843,3.5981250332,49.7322166084,-11.3381163157,-4.5518749668,12.2177103953,60.94,8.15,61.482567448,132.19,50.5418836843,-9.3818749668,51.4052680593,-11.3381163157,-4.5518749668,12.2177103953,61.88,-4.83,62.068214893,130.39,46.7818836843,-18.8618749668,50.4412030816,-11.3381163157,-4.5518749668,12.2177103953,58.12,-14.31,59.8557474266,132.19,49.3718836843,12.0881250332,50.8301649156,-11.3381163157,-4.5518749668,12.2177103953,60.71,16.64,62.9491358161,131.31,45.7418836843,-15.1118749668,48.1735268379,-11.3381163157,-4.5518749668,12.2177103953,57.08,-10.56,58.0486003277,132.19,46.9818836843,-8.2318749668,47.6976011975,-11.3381163157,-4.5518749668,12.2177103953,58.32,-3.68,58.4359889109,130.39
2019-06-05 17:30:00,51.0638337608,2.4709511209,51.123582795,-13.6361662392,-5.0890488791,14.554842774699999,64.7,7.5600000000000005,65.1401842183,132.19,51.8638337608,-9.8390488791,52.7888637424,-13.6361662392,-5.0890488791,14.554842774699999,65.5,-4.75,65.6720069741,130.47,48.0838337608,-19.9690488791,52.065516249,-13.6361662392,-5.0890488791,14.554842774699999,61.72,-14.88,63.4883674385,132.37,50.5738337608,11.6709511209,51.9030226608,-13.6361662392,-5.0890488791,14.554842774699999,64.21,16.76,66.3612967022,131.31,47.0438337608,-16.2090488791,49.7579698187,-13.6361662392,-5.0890488791,14.554842774699999,60.68,-11.12,61.690491974,132.37,48.1638337608,-9.1290488791,49.021366933,-13.6361662392,-5.0890488791,14.554842774699999,61.8,-4.04,61.9319109991,130.47
2019-06-05 18:00:00,51.0687170418,1.8897100826000002,51.1036678184,-14.4312829582,-5.2302899174,15.3498488735,65.5,7.12,65.8858436995,132.38,51.6487170418,-10.4502899174,52.695336904,-14.4312829582,-5.2302899174,15.3498488735,66.08,-5.22,66.2858567117,130.66,48.0487170418,-20.5702899174,52.2667775614,-14.4312829582,-5.2302899174,15.3498488735,62.48,-15.34,64.3355733634,132.52,50.3487170418,11.1297100826,51.5641712265,-14.4312829582,-5.2302899174,15.3498488735,64.78,16.36,66.8139057383,131.47,47.0487170418,-16.7502899174,49.9415056601,-14.4312829582,-5.2302899174,15.3498488735,61.48,-11.52,62.5499864109,132.52,47.9287170418,-9.5502899174,48.8709520552,-14.4312829582,-5.2302899174,15.3498488735,62.36,-4.32,62.5094552848,130.66
2019-06-05 18:30:00,49.7414502279,1.257916615,49.7573534765,-14.7085497721,-5.332083385,15.6452085196,64.45,6.59,64.7860370759,133.03,50.311450227899996,-12.122083385,51.7512022047,-14.7085497721,-5.332083385,15.6452085196,65.02,-6.79,65.3735764663,131.24,46.7714502279,-21.312083385,51.3981853243,-14.7085497721,-5.332083385,15.6452085196,61.48,-15.98,63.5228368384,133.09,49.0814502279,9.647916615,50.0207062274,-14.7085497721,-5.332083385,15.6452085196,63.79,14.98,65.5252966418,132.17,45.811450227899996,-17.492083385,49.0373526318,-14.7085497721,-5.332083385,15.6452085196,60.52,-12.16,61.7295391203,133.09,46.7314502279,-10.092083385,47.8087710306,-14.7085497721,-5.332083385,15.6452085196,61.44,-4.76,61.624112164,131.24
2019-06-05 19:00:00,48.6128001341,0.6002304152,48.6165055658,-15.2771998659,-5.4897695848,16.233619616,63.89,6.09,64.17959333,132.93,49.3528001341,-13.0297695848,51.0438417099,-15.2771998659,-5.4897695848,16.233619616,64.63,-7.54,65.0683371541,131.24,45.6828001341,-21.9397695848,50.6781187252,-15.2771998659,-5.4897695848,16.233619616,60.96,-16.45,63.1405107677,132.96,48.1328001341,8.7402304152,48.9199149269,-15.2771998659,-5.4897695848,16.233619616,63.41,14.23,64.987083332,132.08,44.6828001341,-18.1697695848,48.2358078048,-15.2771998659,-5.4897695848,16.233619616,59.96,-12.68,61.286083249,132.96,45.8028001341,-10.6497695848,47.0246115596,-15.2771998659,-5.4897695848,16.233619616,61.08,-5.16,61.297569283,131.24
