Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-05 19:30:00,47.7404500761,-0.10808028430000001,47.7405724182,-16.0995499239,-5.6480802843,17.0615450253,63.84,5.54,64.0799282147,132.66,48.5004500761,-13.7680802843,50.4167997031,-16.0995499239,-5.6480802843,17.0615450253,64.6,-8.12,65.1083281923,131.24,44.8104500761,-22.5880802843,50.1816481092,-16.0995499239,-5.6480802843,17.0615450253,60.91,-16.94,63.2217660304,132.96,47.2904500761,7.9919197157,47.9609992509,-16.0995499239,-5.6480802843,17.0615450253,63.39,13.64,64.8408952745,132.08,43.8604500761,-18.7680802843,47.7072313013,-16.0995499239,-5.6480802843,17.0615450253,59.96,-13.12,61.3786282023,132.96,44.9804500761,-12.0880802843,46.5764165003,-16.0995499239,-5.6480802843,17.0615450253,61.08,-6.44,61.4185639689,131.24
2019-06-05 20:00:00,46.6191667899,-1.0515951489,46.631025772,-16.6808332101,-5.8115951489,17.6642247143,63.3,4.76,63.4787176934,133.1,47.5391667899,-14.3715951489,49.664022453,-16.6808332101,-5.8115951489,17.6642247143,64.22,-8.56,64.7879772797,131.57,43.7091667899,-23.6515951489,49.6979799847,-16.6808332101,-5.8115951489,17.6642247143,60.39,-17.84,62.9699745911,133.35,46.3391667899,7.5084048511,46.9435248165,-16.6808332101,-5.8115951489,17.6642247143,63.02,13.32,64.4122876476,132.5,42.7591667899,-19.8915951489,47.159536704,-16.6808332101,-5.8115951489,17.6642247143,59.44,-14.08,61.0848590078,133.35,44.0391667899,-13.0915951489,45.9438578604,-16.6808332101,-5.8115951489,17.6642247143,60.72,-7.28,61.1548591692,131.57
2019-06-05 20:30:00,45.2358167437,-2.1613069086,45.2874194895,-16.8441832563,-5.7813069086,17.8087062737,62.08,3.62,62.185454891,133.1,46.1558167437,-14.4813069086,48.3742459275,-16.8441832563,-5.7813069086,17.8087062737,63.0,-8.7,63.5978773231,131.32,42.4058167437,-24.7413069086,49.0956776228,-16.8441832563,-5.7813069086,17.8087062737,59.25,-18.96,62.2096785074,133.19,44.9958167437,7.3786930914,45.5968051092,-16.8441832563,-5.7813069086,17.8087062737,61.84,13.16,63.2247672989,132.24,41.4758167437,-20.9413069086,46.4626915879,-16.8441832563,-5.7813069086,17.8087062737,58.32,-15.16,60.2581778682,133.19,42.7558167437,-12.5413069086,44.5572019363,-16.8441832563,-5.7813069086,17.8087062737,59.6,-6.76,59.9821440097,131.32
2019-06-05 21:00:00,43.6124833798,-3.0904742422,43.7218450845,-16.9175166202,-5.7804742422,17.8778144933,60.53,2.69,60.5897433564,133.44,44.6024833798,-15.1604742422,47.1086138927,-16.9175166202,-5.7804742422,17.8778144933,61.52,-9.38,62.2309794234,131.61,40.8424833798,-25.7004742422,48.2558061263,-16.9175166202,-5.7804742422,17.8778144933,57.76,-19.92,61.0984778861,133.5,43.4824833798,6.7495257578,44.0032096424,-16.9175166202,-5.7804742422,17.8778144933,60.4,12.53,61.685986253,132.52,39.9224833798,-21.9004742422,45.5349915037,-16.9175166202,-5.7804742422,17.8778144933,56.84,-16.12,59.0816384336,133.5,41.2424833798,-11.1804742422,42.7310828275,-16.9175166202,-5.7804742422,17.8778144933,58.16,-5.4,58.4101498029,131.61
2019-06-05 21:30:00,42.3946500559,-3.9773997623,42.580818008,-16.8053499441,-5.7173997623,17.7512942285,59.2,1.74,59.2255654258,133.12,43.3246500559,-15.7673997623,46.1046223033,-16.8053499441,-5.7173997623,17.7512942285,60.13,-10.05,60.9640828685,131.25,39.7046500559,-26.4773997623,47.7232850319,-16.8053499441,-5.7173997623,17.7512942285,56.51,-20.76,60.2026386465,133.13,42.2546500559,6.0526002377,42.6859393827,-16.8053499441,-5.7173997623,17.7512942285,59.06,11.77,60.2213956995,132.19,38.7946500559,-22.7573997623,44.9769287179,-16.8053499441,-5.7173997623,17.7512942285,55.6,-17.04,58.1525717402,133.13,40.0346500559,-13.6373997623,42.2936387341,-16.8053499441,-5.7173997623,17.7512942285,56.84,-7.92,57.3891278902,131.25
2019-06-05 22:00:00,41.8755834015,-4.3783124605,42.1038490547,-16.4544165985,-5.6183124605,17.387157919,58.33,1.24,58.343178693,133.48,42.7555834015,-15.6083124605,45.515484506600004,-16.4544165985,-5.6183124605,17.387157919,59.21,-9.99,60.0468500423,131.59,39.2155834015,-26.9983124605,47.6106170642,-16.4544165985,-5.6183124605,17.387157919,55.67,-21.38,59.634329878,133.68,41.6955834015,6.3016875395,42.1690993624,-16.4544165985,-5.6183124605,17.387157919,58.15,11.92,59.3591517797,132.53,38.3455834015,-23.2583124605,44.8478858466,-16.4544165985,-5.6183124605,17.387157919,54.8,-17.64,57.569172306,133.68,39.5455834015,-13.1383124605,41.6709541633,-16.4544165985,-5.6183124605,17.387157919,56.0,-7.52,56.5026583445,131.59
2019-06-05 22:30:00,40.3631667488,-5.0323316094,40.6756633802,-15.8768332512,-5.4123316094,16.7740027285,56.24,0.38,56.2412837691,132.9,41.0831667488,-15.6323316094,43.9567558136,-15.8768332512,-5.4123316094,16.7740027285,56.96,-10.22,57.86959478,130.89,37.8131667488,-27.4023316094,46.6982157818,-15.8768332512,-5.4123316094,16.7740027285,53.69,-21.99,58.0187573118,133.0,40.0931667488,6.0276683906,40.5437394202,-15.8768332512,-5.4123316094,16.7740027285,55.97,11.44,57.1271782954,131.89,36.9231667488,-23.7323316094,43.8924117175,-15.8768332512,-5.4123316094,16.7740027285,52.8,-18.32,55.8879450329,133.0,37.9231667488,-13.652331609400001,40.3057407156,-15.8768332512,-5.4123316094,16.7740027285,53.8,-8.24,54.4273607664,130.89
2019-06-05 23:00:00,38.1566667795,-6.1747093932,38.6530497608,-14.713333220500001,-5.0447093932,15.5541398772,52.87,-1.13,52.8820744676,132.26,38.4466667795,-15.4747093932,41.4440926702,-14.713333220500001,-5.0447093932,15.5541398772,53.16,-10.43,54.1735221303,130.21,35.7566667795,-28.3247093932,45.6160978317,-14.713333220500001,-5.0447093932,15.5541398772,50.47,-23.28,55.5803859289,132.41,37.5566667795,5.9252906068,38.0212084022,-14.713333220500001,-5.0447093932,15.5541398772,52.27,10.97,53.40874273,131.18,34.8466667795,-24.7647093932,42.7502165722,-14.713333220500001,-5.0447093932,15.5541398772,49.56,-19.72,53.3392163422,132.41,35.4466667795,-13.4447093932,37.9107688717,-14.713333220500001,-5.0447093932,15.5541398772,50.16,-8.4,50.8584860176,130.21
2019-06-05 23:30:00,35.7753500538,-6.8365987732,36.4227230483,-13.4646499462,-4.6365987732,14.2406055474,49.24,-2.2,49.2891225323,133.28,35.7053500538,-16.5565987732,39.3572481939,-13.4646499462,-4.6365987732,14.2406055474,49.17,-11.92,50.5942220021,131.21,33.5453500538,-29.3265987732,44.557153251,-13.4646499462,-4.6365987732,14.2406055474,47.01,-24.69,53.0993050802,133.5,34.9553500538,5.2034012268,35.3405133198,-13.4646499462,-4.6365987732,14.2406055474,48.42,9.84,49.4097358827,132.19,32.6553500538,-25.7565987732,41.5905550275,-13.4646499462,-4.6365987732,14.2406055474,46.12,-21.12,50.7258198554,133.5,32.9353500538,-14.0365987732,35.8017232586,-13.4646499462,-4.6365987732,14.2406055474,46.4,-9.4,47.3425812562,131.21
2019-06-06 00:00:00,33.9122835054,-7.1080718619,34.6492086222,-12.4477164946,-4.3580718619,13.1885721851,46.36,-2.75,46.4414911475,134.07,33.5522835054,-17.7680718619,37.966565635,-12.4477164946,-4.3580718619,13.1885721851,46.0,-13.41,47.9148004274,132.17,31.8122835054,-29.8680718619,43.6362589893,-12.4477164946,-4.3580718619,13.1885721851,44.26,-25.51,51.0852982765,134.11,32.8922835054,4.2619281381,33.1672480869,-12.4477164946,-4.3580718619,13.1885721851,45.34,8.62,46.152139712,133.13,30.9522835054,-26.3580718619,40.6545422613,-12.4477164946,-4.3580718619,13.1885721851,43.4,-22.0,48.6575790602,134.11,31.0322835054,-14.5580718619,34.277398908,-12.4477164946,-4.3580718619,13.1885721851,43.48,-10.2,44.6603896087,132.17
2019-06-06 00:30:00,32.7360334085,-7.0887123261,33.4947417629,-11.9839665915,-4.2087123261,12.7015241098,44.72,-2.88,44.8126410737,134.32,32.4160334085,-18.2587123261,37.2045668937,-11.9839665915,-4.2087123261,12.7015241098,44.4,-14.05,46.5699742323,132.44,30.7060334085,-29.9987123261,42.9276510994,-11.9839665915,-4.2087123261,12.7015241098,42.69,-25.79,49.8754468652,134.34,31.8160334085,3.9112876739,32.0555479304,-11.9839665915,-4.2087123261,12.7015241098,43.8,8.12,44.5463174685,133.4,29.8560334085,-26.4887123261,39.9128376789,-11.9839665915,-4.2087123261,12.7015241098,41.84,-22.28,47.4023628103,134.34,30.0160334085,-14.2487123261,33.2263158435,-11.9839665915,-4.2087123261,12.7015241098,42.0,-10.04,43.1833486427,132.44
2019-06-06 01:00:00,31.6802334078,-6.4062943588,32.3214757736,-11.9297665922,-4.1062943588,12.6166946664,43.61,-2.3,43.6706091096,134.52,31.0902334078,-20.1462943588,37.046940356,-11.9297665922,-4.1062943588,12.6166946664,43.02,-16.04,45.9129829133,132.71,29.7102334078,-29.4162943588,41.8092853676,-11.9297665922,-4.1062943588,12.6166946664,41.64,-25.31,48.7286948317,134.53,30.5502334078,2.1937056412000002,30.6288933151,-11.9297665922,-4.1062943588,12.6166946664,42.48,6.3,42.944620152,133.85,28.7902334078,-25.9062943588,38.7300093865,-11.9297665922,-4.1062943588,12.6166946664,40.72,-21.8,46.188292889,134.53,28.8302334078,-16.0262943588,32.985215919,-11.9297665922,-4.1062943588,12.6166946664,40.76,-11.92,42.4672108809,132.71
2019-06-06 01:30:00,31.7299667344,-6.5244128562,32.3938073107,-11.9100332656,-4.1144128562,12.6006859154,43.64,-2.41,43.7064949407,134.38,31.1599667344,-20.2344128562,37.1533981019,-11.9100332656,-4.1144128562,12.6006859154,43.07,-16.12,45.9878168649,132.85,29.7599667344,-29.4744128562,41.8855181805,-11.9100332656,-4.1144128562,12.6006859154,41.67,-25.36,48.7803085271,134.61,30.6299667344,2.0655871438,30.699536029,-11.9100332656,-4.1144128562,12.6006859154,42.54,6.18,42.9865560379,133.85,28.8899667344,-25.9944128562,38.8630888846,-11.9100332656,-4.1144128562,12.6006859154,40.8,-21.88,46.2965916672,134.61,28.8899667344,-16.2344128562,33.1388946511,-11.9100332656,-4.1144128562,12.6006859154,40.8,-12.12,42.5621240071,132.85
2019-06-06 02:00:00,31.0508833846,-6.8311142452,31.7934188284,-12.3291166154,-4.2011142452,13.025224659,43.38,-2.63,43.4596514022,134.89,30.5608833846,-20.4111142452,36.7502541213,-12.3291166154,-4.2011142452,13.025224659,42.89,-16.21,45.8510217989,133.45,29.0808833846,-29.9311142452,41.732114473,-12.3291166154,-4.2011142452,13.025224659,41.41,-25.73,48.75265121,135.31,30.0208833846,2.0088857548,30.0880218886,-12.3291166154,-4.2011142452,13.025224659,42.35,6.21,42.8028807442,134.46,28.1908833846,-26.4411142452,38.6504647906,-12.3291166154,-4.2011142452,13.025224659,40.52,-22.24,46.222159188,135.31,28.3108833846,-16.1611142452,32.5988915711,-12.3291166154,-4.2011142452,13.025224659,40.64,-11.96,42.3633237601,133.45
2019-06-06 02:30:00,30.3498166771,-7.4757499327,31.2569705728,-12.1801833229,-4.1357499327,12.8631758631,42.53,-3.34,42.6609481845,135.01,29.8398166771,-20.2957499327,36.0878390133,-12.1801833229,-4.1357499327,12.8631758631,42.02,-16.16,45.0202843172,133.2,28.4398166771,-30.5357499327,41.7283500342,-12.1801833229,-4.1357499327,12.8631758631,40.62,-26.4,48.4452722152,135.09,29.3198166771,2.0942500673,29.3945153612,-12.1801833229,-4.1357499327,12.8631758631,41.5,6.23,41.9650199571,134.18,27.5798166771,-27.0557499327,38.6349568702,-12.1801833229,-4.1357499327,12.8631758631,39.76,-22.92,45.8931803213,135.09,27.5798166771,-15.8957499327,31.8327057264,-12.1801833229,-4.1357499327,12.8631758631,39.76,-11.76,41.4626964873,133.2
2019-06-06 03:00:00,29.6364333148,-7.5429796995,30.5812805875,-12.0735666852,-4.0829796995,12.7452632664,41.71,-3.46,41.853263911,135.45,29.1064333148,-20.3729796995,35.528055986,-12.0735666852,-4.0829796995,12.7452632664,41.18,-16.29,44.2849466523,133.58,27.7564333148,-30.7829796995,41.4489014274,-12.0735666852,-4.0829796995,12.7452632664,39.83,-26.7,47.951213749,135.46,28.6164333148,2.1470203005,28.6968631009,-12.0735666852,-4.0829796995,12.7452632664,40.69,6.23,41.1641713144,134.53,26.8864333148,-27.2829796995,38.3045855959,-12.0735666852,-4.0829796995,12.7452632664,38.96,-23.2,45.3444770617,135.46,26.9264333148,-16.0029796995,31.3229655416,-12.0735666852,-4.0829796995,12.7452632664,39.0,-11.92,40.7809563399,133.58
2019-06-06 03:30:00,29.2841833322,-8.2735721447,30.430500973,-11.7658166678,-3.9935721447,12.425098001,41.05,-4.28,41.272519913400004,135.27,28.7241833322,-20.0635721447,35.0374889983,-11.7658166678,-3.9935721447,12.425098001,40.49,-16.07,43.5624264705,133.36,27.4141833322,-31.4635721447,41.731209183,-11.7658166678,-3.9935721447,12.425098001,39.18,-27.47,47.8505308226,135.46,28.2541833322,2.4164278553000003,28.357327084,-11.7658166678,-3.9935721447,12.425098001,40.02,6.41,40.5300937576,134.42,26.5541833322,-27.9935721447,38.5845141716,-11.7658166678,-3.9935721447,12.425098001,38.32,-24.0,45.2152894495,135.46,26.5541833322,-16.1535721447,31.0815467033,-11.7658166678,-3.9935721447,12.425098001,38.32,-12.16,40.2030844588,133.36
2019-06-06 04:00:00,29.0621499766,-8.6537963176,30.3232048433,-11.7078500234,-3.9737963176,12.3638509108,40.77,-4.68,41.0377302004,135.55,28.6021499766,-19.8437963176,34.8117686362,-11.7078500234,-3.9737963176,12.3638509108,40.31,-15.87,43.3215073607,133.59,27.2321499766,-31.9337963176,41.9685279656,-11.7078500234,-3.9737963176,12.3638509108,38.94,-27.96,47.9383479065,135.78,28.1221499766,2.6762036824,28.2492015012,-11.7078500234,-3.9737963176,12.3638509108,39.83,6.65,40.3813248916,134.64,26.4121499766,-28.4537963176,38.8229338313,-11.7078500234,-3.9737963176,12.3638509108,38.12,-24.48,45.3034744804,135.78,26.4521499766,-15.5737963176,30.6962435833,-11.7078500234,-3.9737963176,12.3638509108,38.16,-11.6,39.8841522412,133.59
2019-06-06 04:30:00,29.2026333555,-9.006390397,30.5599224946,-11.7173666445,-3.986390397,12.3769135684,40.92,-5.02,41.2267728545,135.55,28.6926333555,-19.216390397,34.533127121,-11.7173666445,-3.986390397,12.3769135684,40.41,-15.23,43.1847310979,133.45,27.3626333555,-32.266390397,42.306425675,-11.7173666445,-3.986390397,12.3769135684,39.08,-28.28,48.239038133,135.96,28.2026333555,3.263609603,28.3908378852,-11.7173666445,-3.986390397,12.3769135684,39.92,7.25,40.5730070367,134.47,26.5626333555,-28.786390397,39.1692451148,-11.7173666445,-3.986390397,12.3769135684,38.28,-24.8,45.6113845438,135.96,26.4826333555,-13.586390397,29.7644061499,-11.7173666445,-3.986390397,12.3769135684,38.2,-9.6,39.3878153748,133.45
2019-06-06 05:00:00,28.8501666757,-9.3230597313,30.3191615974,-11.6798333243,-3.9830597313,12.340310827,40.53,-5.34,40.8802703024,135.46,28.4401666757,-18.7430597313,34.06090675,-11.6798333243,-3.9830597313,12.340310827,40.12,-14.76,42.7489415074,133.29,27.0301666757,-32.5130597313,42.2815440069,-11.6798333243,-3.9830597313,12.340310827,38.71,-28.53,48.087680335,135.71,27.9701666757,3.6469402687,28.2069210866,-11.6798333243,-3.9830597313,12.340310827,39.65,7.63,40.3774615349,134.32,26.2001666757,-29.0630597313,39.1294029443,-11.6798333243,-3.9830597313,12.340310827,37.88,-25.08,45.4301749942,135.71,26.2401666757,-14.0230597313,29.7521856575,-11.6798333243,-3.9830597313,12.340310827,37.92,-10.04,39.226623612,133.29
2019-06-06 05:30:00,29.4700500118,-9.2772151021,30.8958017819,-12.0999499882,-4.1272151021,12.7844708227,41.57,-5.15,41.8877953586,135.67,29.4000500118,-17.7972151021,34.3671908378,-12.0999499882,-4.1272151021,12.7844708227,41.5,-13.67,43.6934651865,133.7,27.6100500118,-32.5772151021,42.7035104583,-12.0999499882,-4.1272151021,12.7844708227,39.71,-28.45,48.8496325472,135.71,28.8700500118,4.6427848979,29.2409856074,-12.0999499882,-4.1272151021,12.7844708227,40.97,8.77,41.8981359967,134.64,26.7800500118,-29.0872151021,39.537794084,-12.0999499882,-4.1272151021,12.7844708227,38.88,-24.96,46.2023376032,135.71,27.1400500118,-14.2072151021,30.6337603895,-12.0999499882,-4.1272151021,12.7844708227,39.24,-10.08,40.5139975811,133.7
2019-06-06 06:00:00,30.6963500294,-8.9679677367,31.9795301787,-12.2836499706,-4.2279677367,12.9909109682,42.98,-4.74,43.2405827898,134.57,30.8163500294,-16.9879677367,35.1886128876,-12.2836499706,-4.2279677367,12.9909109682,43.1,-12.76,44.9491668443,132.38,28.7663500294,-31.9079677367,42.9606948163,-12.2836499706,-4.2279677367,12.9909109682,41.05,-27.68,49.5104524318,134.81,30.2263500294,5.1020322633,30.6539225763,-12.2836499706,-4.2279677367,12.9909109682,42.51,9.33,43.5218221126,133.37,27.9163500294,-28.4279677367,39.8430916044,-12.2836499706,-4.2279677367,12.9909109682,40.2,-24.2,46.9220630407,134.81,28.3963500294,-14.2679677367,31.779358054,-12.2836499706,-4.2279677367,12.9909109682,40.68,-10.04,41.9006443865,132.38
2019-06-06 06:30:00,34.6395000455,-7.5258861964,35.4476222961,-13.4004999545,-4.6158861964,14.1732072732,48.04,-2.91,48.1280552277,133.4,35.0495000455,-14.6358861964,37.9825830901,-13.4004999545,-4.6158861964,14.1732072732,48.45,-10.02,49.4752756435,131.06,32.5095000455,-30.0358861964,44.2608410767,-13.4004999545,-4.6158861964,14.1732072732,45.91,-25.42,52.4776571504,133.51,34.3195000455,6.9941138036,35.0249298539,-13.4004999545,-4.6158861964,14.1732072732,47.72,11.61,49.1120199137,132.09,31.5995000455,-26.4558861964,41.212162253,-13.4004999545,-4.6158861964,14.1732072732,45.0,-21.84,50.019852059,133.51,32.3595000455,-12.1758861964,34.5744045193,-13.4004999545,-4.6158861964,14.1732072732,45.76,-7.5600000000000005,46.3802889167,131.06
2019-06-06 07:00:00,39.2825000345,-2.6612746024,39.3725436245,-14.1374999655,-4.9112746024,14.9662795475,53.42,2.25,53.4673629423,133.85,37.6225000345,-17.0312746024,41.2979033781,-14.1374999655,-4.9112746024,14.9662795475,51.76,-12.12,53.1600601956,132.28,36.8725000345,-25.4712746024,44.8148088098,-14.1374999655,-4.9112746024,14.9662795475,51.01,-20.56,54.9975790376,134.01,36.8125000345,5.0487253976,37.1570960508,-14.1374999655,-4.9112746024,14.9662795475,50.95,9.96,51.9143920315,133.22,35.9025000345,-21.8312746024,42.0189726134,-14.1374999655,-4.9112746024,14.9662795475,50.04,-16.92,52.8231767314,134.01,34.8625000345,-13.9512746024,37.5503924305,-14.1374999655,-4.9112746024,14.9662795475,49.0,-9.04,49.8269164207,132.28
2019-06-06 07:30:00,42.1597333198,-0.5929960413,42.1639034946,-14.3802666802,-5.1029960413,15.258854426,56.54,4.51,56.7195883271,133.33,42.8497333198,-15.4029960413,45.5340744127,-14.3802666802,-5.1029960413,15.258854426,57.23,-10.3,58.14948753,132.19,39.6097333198,-23.3629960413,45.9865258276,-14.3802666802,-5.1029960413,15.258854426,53.99,-18.26,56.9942777829,133.69,41.8897333198,6.6070039587,42.4075731316,-14.3802666802,-5.1029960413,15.258854426,56.27,11.71,57.4755339253,133.05,38.5797333198,-19.6629960413,43.3016077801,-14.3802666802,-5.1029960413,15.258854426,52.96,-14.56,54.9249961311,133.69,39.8597333198,-13.0629960413,41.945681612,-14.3802666802,-5.1029960413,15.258854426,54.24,-7.96,54.8209740884,132.19
2019-06-06 08:00:00,44.6451000285,1.215210575,44.6616355869,-13.5148999715,-4.944789425,14.3910897328,58.16,6.16,58.4853075567,133.13,45.2251000285,-13.444789425,47.181267843,-13.5148999715,-4.944789425,14.3910897328,58.74,-8.5,59.3518121038,132.11,41.9951000285,-21.534789425,47.1946562863,-13.5148999715,-4.944789425,14.3910897328,55.51,-16.59,57.9360699392,133.18,44.2151000285,8.455210575,45.0162821255,-13.5148999715,-4.944789425,14.3910897328,57.73,13.4,59.2647694672,132.91,40.8851000285,-17.824789425,44.6017322801,-13.5148999715,-4.944789425,14.3910897328,54.4,-12.88,55.903974814,133.18,42.0851000285,-11.664789425,43.6717638382,-13.5148999715,-4.944789425,14.3910897328,55.6,-6.72,56.0046283802,132.11
2019-06-06 08:30:00,46.1596667949,3.8430729706,46.3193701217,-12.0003332051,-4.6169270294,12.857838552,58.16,8.46,58.7720784046,133.13,46.4696667949,-12.5469270294,48.1337232085,-12.0003332051,-4.6169270294,12.857838552,58.47,-7.93,59.0053031515,131.29,43.4996667949,-18.8369270294,47.4030677402,-12.0003332051,-4.6169270294,12.857838552,55.5,-14.22,57.292742996,133.18,45.4796667949,9.2530729706,46.4114150956,-12.0003332051,-4.6169270294,12.857838552,57.48,13.87,59.1297497035,132.23,42.3596667949,-15.1369270294,44.9829737887,-12.0003332051,-4.6169270294,12.857838552,54.36,-10.52,55.3685831497,133.18,43.3196667949,-11.0969270294,44.7184002478,-12.0003332051,-4.6169270294,12.857838552,55.32,-6.48,55.6982297744,131.29
2019-06-06 09:00:00,47.0269502498,5.257804822,47.3199594394,-11.5530497502,-4.412195178,12.3669084584,58.58,9.67,59.3727656422,132.51,46.6169502498,-12.022195178,48.1422187637,-11.5530497502,-4.412195178,12.3669084584,58.17,-7.61,58.6656713931,131.29,44.3469502498,-17.342195178,47.6172629416,-11.5530497502,-4.412195178,12.3669084584,55.9,-12.93,57.3759087074,132.78,45.5969502498,9.677804822,46.6126782996,-11.5530497502,-4.412195178,12.3669084584,57.15,14.09,58.8612826907,132.15,43.1669502498,-13.652195178,45.2743639055,-11.5530497502,-4.412195178,12.3669084584,54.72,-9.24,55.4946483906,132.78,43.4469502498,-10.732195178,44.752849064,-11.5530497502,-4.412195178,12.3669084584,55.0,-6.32,55.361921932,131.29
2019-06-06 09:30:00,47.7701834761,5.0756268663,48.0390717794,-13.3298165239,-5.0743731337,14.2630035848,61.1,10.15,61.9373271945,132.19,47.9101834761,-12.0543731337,49.4033763255,-13.3298165239,-5.0743731337,14.2630035848,61.24,-6.98,61.6364989272,130.7,44.9801834761,-17.3543731337,48.2119401436,-13.3298165239,-5.0743731337,14.2630035848,58.31,-12.28,59.5890468123,132.19,46.8301834761,9.5056268663,47.785175803,-13.3298165239,-5.0743731337,14.2630035848,60.16,14.58,61.9015508691,131.63,43.7501834761,-13.6343731337,45.8254807388,-13.3298165239,-5.0743731337,14.2630035848,57.08,-8.56,57.7182813327,132.19,44.5501834761,-10.6743731337,45.8111459096,-13.3298165239,-5.0743731337,14.2630035848,57.88,-5.6,58.15027429,130.7
2019-06-06 10:00:00,47.9465335521,6.5656751788,48.3939889885,-10.0734664479,-4.2243248212,10.9233532613,58.02,10.79,59.0147820465,132.19,48.0365335521,-10.4443248212,49.1588494238,-10.0734664479,-4.2243248212,10.9233532613,58.11,-6.22,58.4419412751,130.32,45.2765335521,-15.8543248212,47.9721180065,-10.0734664479,-4.2243248212,10.9233532613,55.35,-11.63,56.5586368294,132.19,47.0365335521,11.0056751788,48.3069391987,-10.0734664479,-4.2243248212,10.9233532613,57.11,15.23,59.1058795722,131.26,44.0465335521,-12.1843248212,45.7007099432,-10.0734664479,-4.2243248212,10.9233532613,54.12,-7.96,54.7022485827,132.19,44.8065335521,-9.4243248212,45.7869342421,-10.0734664479,-4.2243248212,10.9233532613,54.88,-5.2,55.1258052095,130.32
2019-06-06 10:30:00,48.8469169235,6.7835134391,49.3156906827,-10.4430830765,-4.2564865609,11.2772187168,59.29,11.04,60.309084722,132.19,48.8369169235,-10.2964865609,49.9105408716,-10.4430830765,-4.2564865609,11.2772187168,59.28,-6.04,59.5869113145,130.32,46.1169169235,-15.6564865609,48.7021108163,-10.4430830765,-4.2564865609,11.2772187168,56.56,-11.4,57.6974314853,132.19,47.7669169235,11.1735134391,49.0563528501,-10.4430830765,-4.2564865609,11.2772187168,58.21,15.43,60.2203370964,131.26,44.8769169235,-11.9764865609,46.4475392556,-10.4430830765,-4.2564865609,11.2772187168,55.32,-7.72,55.8560721856,132.19,45.5569169235,-9.4164865609,46.5199193758,-10.4430830765,-4.2564865609,11.2772187168,56.0,-5.16,56.2372261051,130.32
2019-06-06 11:00:00,48.8317335513,6.3293499813,49.240216011,-12.1182664487,-4.6506500187,12.9800203127,60.95,10.98,61.9311141511,131.7,48.8517335513,-10.6706500187,50.0035463021,-12.1182664487,-4.6506500187,12.9800203127,60.97,-6.02,61.2664777835,130.32,46.0317335513,-16.0306500187,48.7432275681,-12.1182664487,-4.6506500187,12.9800203127,58.15,-11.38,59.2530750257,132.19,47.7717335513,10.7793499813,48.9727772595,-12.1182664487,-4.6506500187,12.9800203127,59.89,15.43,61.845751673,131.26,44.8017335513,-12.3706500187,46.4782563258,-12.1182664487,-4.6506500187,12.9800203127,56.92,-7.72,57.4411420499,132.19,45.4817335513,-8.8506500187,46.3348906612,-12.1182664487,-4.6506500187,12.9800203127,57.6,-4.2,57.752922004,130.32
2019-06-06 11:30:00,50.0221501414,7.0080611754,50.5106763586,-10.2278498586,-3.9519388246,10.9647951738,60.25,10.96,61.2387467213,131.79,48.3721501414,-9.9519388246,49.3852811642,-10.2278498586,-3.9519388246,10.9647951738,58.6,-6.0,58.9063663792,130.32,47.2621501414,-15.3319388246,49.6868109674,-10.2278498586,-3.9519388246,10.9647951738,57.49,-11.38,58.6054988888,131.81,47.3321501414,11.4380611754,48.6945754726,-10.2278498586,-3.9519388246,10.9647951738,57.56,15.39,59.5819242724,131.26,46.0121501414,-11.6319388246,47.4596666808,-10.2278498586,-3.9519388246,10.9647951738,56.24,-7.68,56.7619590923,131.81,45.0921501414,-8.3519388246,45.8590981868,-10.2278498586,-3.9519388246,10.9647951738,55.32,-4.4,55.4947060538,130.32
2019-06-06 12:00:00,49.8706334178,7.5199666456,50.4344126153,-11.0893665822,-4.1200333544,11.8299926473,60.96,11.64,62.0613502915,131.26,49.1806334178,-9.6400333544,50.1165137101,-11.0893665822,-4.1200333544,11.8299926473,60.27,-5.52,60.5222545846,129.78,47.0806334178,-14.6500333544,49.3072968262,-11.0893665822,-4.1200333544,11.8299926473,58.17,-10.53,59.1153939342,131.26,48.1106334178,11.5899666456,49.4869717675,-11.0893665822,-4.1200333544,11.8299926473,59.2,15.71,61.2490334618,130.49,45.8306334178,-11.0000333544,47.1322362431,-11.0893665822,-4.1200333544,11.8299926473,56.92,-6.88,57.3342899145,131.26,45.7906334178,-9.2800333544,46.7215274565,-11.0893665822,-4.1200333544,11.8299926473,56.88,-5.16,57.1135710668,129.78
2019-06-06 12:30:00,48.7483334215,7.3041058004,49.2924940829,-11.6716665785,-4.6058941996,12.5475918844,60.42,11.91,61.5826639567,131.26,49.3083334215,-10.6858941996,50.452949167,-11.6716665785,-4.6058941996,12.5475918844,60.98,-6.08,61.282353088,129.7,45.9583334215,-14.8558941996,48.2997515868,-11.6716665785,-4.6058941996,12.5475918844,57.63,-10.25,58.5344291849,131.26,48.2183334215,10.5841058004,49.3662939012,-11.6716665785,-4.6058941996,12.5475918844,59.89,15.19,61.7863107816,130.57,44.6483334215,-11.2058941996,46.0330939882,-11.6716665785,-4.6058941996,12.5475918844,56.32,-6.6,56.7054000956,131.26,45.9283334215,-9.2858941996,46.8576529711,-11.6716665785,-4.6058941996,12.5475918844,57.6,-4.68,57.7898122509,129.7
2019-06-06 13:00:00,47.666766934099996,7.7984855537,48.3004870253,-8.5432330659,-3.8315144463,9.3630835824,56.21,11.63,57.4005313564,131.26,47.6167669341,-10.3315144463,48.7247030161,-8.5432330659,-3.8315144463,9.3630835824,56.16,-6.5,56.5349060316,130.32,45.0567669341,-14.4915144463,47.3298662316,-8.5432330659,-3.8315144463,9.3630835824,53.6,-10.66,54.6497538878,131.26,46.6567669341,10.9684855537,47.9287134825,-8.5432330659,-3.8315144463,9.3630835824,55.2,14.8,57.1496281703,131.26,43.7767669341,-10.9115144463,45.1161442359,-8.5432330659,-3.8315144463,9.3630835824,52.32,-7.08,52.7968635432,131.26,44.4567669341,-9.8315144463,45.530899426,-8.5432330659,-3.8315144463,9.3630835824,53.0,-6.0,53.3385414124,130.32
2019-06-06 13:30:00,49.876500324,8.5578212057,50.6053513807,-7.623499676,-3.2621787943,8.2921383126,57.5,11.82,58.7023202267,131.39,48.296500324,-9.8721787943,49.295150448,-7.623499676,-3.2621787943,8.2921383126,55.92,-6.61,56.309310953,130.32,47.236500324,-13.7921787943,49.208852443,-7.623499676,-3.2621787943,8.2921383126,54.86,-10.53,55.8614401891,131.62,47.336500324,11.507821205700001,48.7152359312,-7.623499676,-3.2621787943,8.2921383126,54.96,14.77,56.9100562291,131.26,45.976500324,-10.1821787943,47.0905016648,-7.623499676,-3.2621787943,8.2921383126,53.6,-6.92,54.0448554443,131.62,45.136500324,-9.1821787943,46.0610037766,-7.623499676,-3.2621787943,8.2921383126,52.76,-5.92,53.0910915314,130.32
2019-06-06 14:00:00,50.0136168186,7.6179729727000005,50.5904672789,-11.7263831814,-4.3620270273,12.511408486,61.74,11.98,62.891557462,131.54,49.1536168186,-10.8020270273,50.3265519806,-11.7263831814,-4.3620270273,12.511408486,60.88,-6.44,61.2196700416,130.32,47.1836168186,-14.7320270273,49.4300143275,-11.7263831814,-4.3620270273,12.511408486,58.91,-10.37,59.8157587931,131.78,48.0636168186,10.6579729727,49.2311248051,-11.7263831814,-4.3620270273,12.511408486,59.79,15.02,61.6477452953,131.26,45.9536168186,-11.0420270273,47.2616256553,-11.7263831814,-4.3620270273,12.511408486,57.68,-6.68,58.0655216114,131.78,45.8336168186,-10.3220270273,46.9815354435,-11.7263831814,-4.3620270273,12.511408486,57.56,-5.96,57.8677388534,130.32
2019-06-06 14:30:00,50.2141338234,6.6026164537,50.6463599844,-13.7058661766,-5.0873835463,14.6195840911,63.92,11.69,64.9801700521,131.37,49.5541338234,-11.7573835463,50.9298365091,-13.7058661766,-5.0873835463,14.6195840911,63.26,-6.67,63.6106634142,130.32,47.2841338234,-15.6773835463,49.8153557278,-13.7058661766,-5.0873835463,14.6195840911,60.99,-10.59,61.9025702213,131.6,48.4141338234,9.6926164537,49.374843469,-13.7058661766,-5.0873835463,14.6195840911,62.12,14.78,63.8540742631,131.26,46.0141338234,-11.9273835463,47.5348607842,-13.7058661766,-5.0873835463,14.6195840911,59.72,-6.84,60.110431707,131.6,46.1341338234,-11.1273835463,47.4571066145,-13.7058661766,-5.0873835463,14.6195840911,59.84,-6.04,60.1440537377,130.32
2019-06-06 15:00:00,46.8595669872,5.8347941579,47.2214341279,-12.9404330128,-5.2052058421,13.9480813884,59.8,11.04,60.8105385604,131.86,47.8595669872,-12.4752058421,49.4587597197,-12.9404330128,-5.2052058421,13.9480813884,60.8,-7.27,61.2331029754,130.39,44.1095669872,-16.5552058421,47.1139972861,-12.9404330128,-5.2052058421,13.9480813884,57.05,-11.35,58.1680754366,132.17,46.7995669872,9.0547941579,47.6674812365,-12.9404330128,-5.2052058421,13.9480813884,59.74,14.26,61.4183620752,131.26,42.8595669872,-12.9252058421,44.7660968635,-12.9404330128,-5.2052058421,13.9480813884,55.8,-7.72,56.3315045068,132.17,44.5395669872,-10.7652058421,45.822076385,-12.9404330128,-5.2052058421,13.9480813884,57.48,-5.5600000000000005,57.7482813597,130.39
2019-06-06 15:30:00,48.3714500136,7.6816802071,48.977600872400004,-8.0085499864,-3.5283197929,8.7513378089,56.38,11.21,57.4836368021,132.19,47.0514500136,-10.8683197929,48.2903647066,-8.0085499864,-3.5283197929,8.7513378089,55.06,-7.34,55.5470899328,131.26,45.7614500136,-14.8383197929,48.1070269464,-8.0085499864,-3.5283197929,8.7513378089,53.77,-11.31,54.9466013508,132.17,46.1314500136,10.6916802071,47.3542258516,-8.0085499864,-3.5283197929,8.7513378089,54.14,14.22,55.9763164204,132.17,44.5114500136,-11.2083197929,45.9009326146,-8.0085499864,-3.5283197929,8.7513378089,52.52,-7.68,53.0785531076,132.17,43.9514500136,-9.6483197929,44.9980003236,-8.0085499864,-3.5283197929,8.7513378089,51.96,-6.12,52.3191743054,131.26
2019-06-06 16:00:00,46.7804833676,7.7807114866,47.4231282746,-7.2295166324,-3.3592885134,7.9718711764,54.01,11.14,55.1468920248,132.32,47.4504833676,-10.529288513400001,48.6046735245,-7.2295166324,-3.3592885134,7.9718711764,54.68,-7.17,55.1480851889,131.26,44.2604833676,-14.8492885134,46.685027121,-7.2295166324,-3.3592885134,7.9718711764,51.49,-11.49,52.7564233056,132.35,46.5304833676,11.0807114866,47.8316636704,-7.2295166324,-3.3592885134,7.9718711764,53.76,14.44,55.6655297289,132.17,43.0104833676,-11.2392885134,44.4547329966,-7.2295166324,-3.3592885134,7.9718711764,50.24,-7.88,50.8542230301,132.35,44.4104833676,-9.1992885134,45.353257238,-7.2295166324,-3.3592885134,7.9718711764,51.64,-5.84,51.9691754793,131.26
2019-06-06 16:30:00,48.2547502209,6.800495233,48.7315878491,-8.0252497791,-3.609504767,8.79961128,56.28,10.41,57.2346617008,133.13,48.1447502209,-10.689504767,49.3171621852,-8.0252497791,-3.609504767,8.79961128,56.17,-7.08,56.61444427,131.26,45.6547502209,-15.949504767,48.3605512794,-8.0252497791,-3.609504767,8.79961128,53.68,-12.34,55.0801053013,133.13,47.1847502209,11.070495233,48.4660346853,-8.0252497791,-3.609504767,8.79961128,55.21,14.68,57.1283336008,132.17,44.4947502209,-12.289504767,46.1607487444,-8.0252497791,-3.609504767,8.79961128,52.52,-8.68,53.2324412365,133.13,45.0547502209,-9.769504767,46.101775897,-8.0252497791,-3.609504767,8.79961128,53.08,-6.16,53.4362423829,131.26
2019-06-06 17:00:00,49.0594003197,6.522208543,49.4910493323,-8.570599680299999,-3.797791457,9.374347915,57.63,10.32,58.5467274918,133.13,49.1594003197,-11.047791457,50.3855171242,-8.570599680299999,-3.797791457,9.374347915,57.73,-7.25,58.1834632864,131.56,46.3994003197,-16.287791457,49.1751614189,-8.570599680299999,-3.797791457,9.374347915,54.97,-12.49,56.3711007521,133.13,48.1594003197,10.812208543,49.358197827,-8.570599680299999,-3.797791457,9.374347915,56.73,14.61,58.581097634,132.33,45.2294003197,-12.597791457,46.951070306,-8.570599680299999,-3.797791457,9.374347915,53.8,-8.8,54.5149520774,133.13,45.9894003197,-9.357791457,46.9317930908,-8.570599680299999,-3.797791457,9.374347915,54.56,-5.5600000000000005,54.8425674089,131.56
2019-06-06 17:30:00,49.2459838599,4.5375404654,49.4545872474,-11.6240161401,-4.8624595346,12.6000501566,60.87,9.4,61.5915326973,133.13,49.8559838599,-12.9124595346,51.5009780283,-11.6240161401,-4.8624595346,12.6000501566,61.48,-8.05,62.0047812673,132.19,46.4459838599,-18.3024595346,49.9220336298,-11.6240161401,-4.8624595346,12.6000501566,58.07,-13.44,59.6050207617,133.13,48.7759838599,9.0875404654,49.6153201463,-11.6240161401,-4.8624595346,12.6000501566,60.4,13.95,61.990019358,133.13,45.2959838599,-14.5424595346,47.5731992108,-11.6240161401,-4.8624595346,12.6000501566,56.92,-9.68,57.7372392828,133.13,46.5759838599,-11.4224595346,47.9561763941,-11.6240161401,-4.8624595346,12.6000501566,58.2,-6.5600000000000005,58.568537629,132.19
2019-06-06 18:00:00,49.1566837831,4.0260832154,49.3212824916,-13.0633162169,-5.1239167846,14.0322754319,62.22,9.15,62.8891954154,133.13,49.6666837831,-13.7539167846,51.5359069478,-13.0633162169,-5.1239167846,14.0322754319,62.73,-8.63,63.3208480676,131.84,46.3066837831,-18.6939167846,49.9376760346,-13.0633162169,-5.1239167846,14.0322754319,59.37,-13.57,60.9010820922,133.13,48.5466837831,8.1960832154,49.2336905626,-13.0633162169,-5.1239167846,14.0322754319,61.61,13.32,63.0334395381,132.63,45.1766837831,-14.9239167846,47.5778945503,-13.0633162169,-5.1239167846,14.0322754319,58.24,-9.8,59.0587639559,133.13,46.3766837831,-12.0439167846,47.9150574479,-13.0633162169,-5.1239167846,14.0322754319,59.44,-6.92,59.8414572015,131.84
2019-06-06 18:30:00,48.8399003329,3.7443939149,48.9832251931,-12.9700996671,-4.9656060851,13.8881506748,61.81,8.71,62.4206712556,133.13,49.0999003329,-14.1556060851,51.0997201199,-12.9700996671,-4.9656060851,13.8881506748,62.07,-9.19,62.7466413444,132.19,46.0099003329,-19.0556060851,49.799869999,-12.9700996671,-4.9656060851,13.8881506748,58.98,-14.09,60.6396611138,133.13,48.0199003329,7.8943939149,48.6644868797,-12.9700996671,-4.9656060851,13.8881506748,60.99,12.86,62.3310492451,133.13,44.9099003329,-15.3256060851,47.4528539688,-12.9700996671,-4.9656060851,13.8881506748,57.88,-10.36,58.7998639454,133.13,45.8299003329,-9.8456060851,46.8755343831,-12.9700996671,-4.9656060851,13.8881506748,58.8,-4.88,59.0021558928,132.19
2019-06-06 19:00:00,48.2219835931,3.0937533668,48.3211238648,-13.7480164069,-5.0762466332,14.6552459892,61.97,8.17,62.5062380887,133.13,48.7919835931,-14.7862466332,50.9832399172,-13.7480164069,-5.0762466332,14.6552459892,62.54,-9.71,63.2893016236,132.19,45.3819835931,-19.6262466332,49.4440491035,-13.7480164069,-5.0762466332,14.6552459892,59.13,-14.55,60.8938371266,133.13,47.6819835931,7.2537533668,48.2305763731,-13.7480164069,-5.0762466332,14.6552459892,61.43,12.33,62.6551977094,133.13,44.2919835931,-15.8362466332,47.0379263791,-13.7480164069,-5.0762466332,14.6552459892,58.04,-10.76,59.0289691592,133.13,45.5319835931,-11.8362466332,47.0452788735,-13.7480164069,-5.0762466332,14.6552459892,59.28,-6.76,59.6641936173,132.19
2019-06-06 19:30:00,47.212850301,2.0635771291,47.2579261512,-14.927149699000001,-5.3764228709,15.8658665387,62.14,7.44,62.5838094079,133.13,47.692850301,-15.8964228709,50.2723008219,-14.927149699000001,-5.3764228709,15.8658665387,62.62,-10.52,63.4975180617,131.8,44.382850301,-20.5864228709,48.9248219972,-14.927149699000001,-5.3764228709,15.8658665387,59.31,-15.21,61.2292430134,133.13,46.602850301,6.1135771291,47.0021433713,-14.927149699000001,-5.3764228709,15.8658665387,61.53,11.49,62.5936178855,132.6,43.312850301,-16.8164228709,46.4628354642,-14.927149699000001,-5.3764228709,15.8658665387,58.24,-11.44,59.3529375853,133.13,44.432850301,-13.2164228709,46.3567904343,-14.927149699000001,-5.3764228709,15.8658665387,59.36,-7.84,59.8754974927,131.8
2019-06-06 20:00:00,46.4652503211,1.4202863956,46.4869519419,-16.2547496789,-5.6897136044,17.2217806287,62.72,7.11,63.1217117955,133.13,47.1552503211,-16.4897136044,49.9552628619,-16.2547496789,-5.6897136044,17.2217806287,63.41,-10.8,64.3231536851,131.59,43.6052503211,-21.2197136044,48.4942687441,-16.2547496789,-5.6897136044,17.2217806287,59.86,-15.53,61.8417375241,133.13,46.0452503211,5.5502863956,46.3785592296,-16.2547496789,-5.6897136044,17.2217806287,62.3,11.24,63.3058259562,132.52,42.5052503211,-17.4497136044,45.9476746935,-16.2547496789,-5.6897136044,17.2217806287,58.76,-11.76,59.9252467663,133.13,43.9052503211,-13.4497136044,45.919122398,-16.2547496789,-5.6897136044,17.2217806287,60.16,-7.76,60.6584140907,131.59
2019-06-06 20:30:00,45.1063501639,0.37214388860000003,45.1078852994,-16.5436498361,-5.6678561114,17.4876225599,61.65,6.04,61.9451701103,133.37,45.5263501639,-17.7678561114,48.8706995043,-16.5436498361,-5.6678561114,17.4876225599,62.07,-12.1,63.2383973548,132.19,42.3063501639,-22.3778561114,47.8601682857,-16.5436498361,-5.6678561114,17.4876225599,58.85,-16.71,61.176356544,133.66,44.4563501639,4.4421438886,44.6777317265,-16.5436498361,-5.6678561114,17.4876225599,61.0,10.11,61.83212838,133.13,41.2963501639,-18.6278561114,45.303262136,-16.5436498361,-5.6678561114,17.4876225599,57.84,-12.96,59.2741697538,133.66,42.3363501639,-14.0278561114,44.5998575366,-16.5436498361,-5.6678561114,17.4876225599,58.88,-8.36,59.4705305172,132.19
2019-06-06 21:00:00,43.9487167441,-0.21657509900000002,43.9492503716,-16.8512832559,-5.706575099,17.7913109897,60.8,5.49,61.0473594843,133.37,44.5587167441,-18.406575099,48.2108000841,-16.8512832559,-5.706575099,17.7913109897,61.41,-12.7,62.7094737659,132.19,41.1787167441,-22.986575099,47.1600397314,-16.8512832559,-5.706575099,17.7913109897,58.03,-17.28,60.5481568671,133.66,43.5187167441,3.823424901,43.6863512441,-16.8512832559,-5.706575099,17.7913109897,60.37,9.53,61.1175735775,133.13,40.1487167441,-19.226575099,44.5149485705,-16.8512832559,-5.706575099,17.7913109897,57.0,-13.52,58.5814851297,133.66,41.4687167441,-13.946575099,43.7511305613,-16.8512832559,-5.706575099,17.7913109897,58.32,-8.24,58.8992359883,132.19
2019-06-06 21:30:00,42.7151500553,-0.8147336124000001,42.7229193186,-16.6948499447,-5.6647336124,17.6297255105,59.41,4.85,59.6076387722,133.26,43.3851500553,-18.9947336124,47.3610720986,-16.6948499447,-5.6647336124,17.6297255105,60.08,-13.33,61.5410050292,132.19,40.0251500553,-23.5747336124,46.4519181719,-16.6948499447,-5.6647336124,17.6297255105,56.72,-17.91,59.4804715852,133.66,42.3951500553,3.2552663876,42.5199424678,-16.6948499447,-5.6647336124,17.6297255105,59.09,8.92,59.7594720526,133.13,38.9851500553,-19.8247336124,43.7362777067,-16.6948499447,-5.6647336124,17.6297255105,55.68,-14.16,57.4523106585,133.66,40.3851500553,-14.8647336124,43.0339476502,-16.6948499447,-5.6647336124,17.6297255105,57.08,-9.2,57.8166619583,132.19
2019-06-06 22:00:00,41.9725833573,-1.316478977,41.9932241032,-16.3974166427,-5.566478977,17.3164938933,58.37,4.25,58.5245196478,133.45,42.6225833573,-19.176478977,46.737800098,-16.3974166427,-5.566478977,17.3164938933,59.02,-13.61,60.5689070398,132.29,39.3225833573,-24.126478977,46.1340714626,-16.3974166427,-5.566478977,17.3164938933,55.72,-18.56,58.7298220668,133.89,41.6725833573,3.103521023,41.7879892602,-16.3974166427,-5.566478977,17.3164938933,58.07,8.67,58.7136593988,133.23,38.3225833573,-20.406478977,43.4171023839,-16.3974166427,-5.566478977,17.3164938933,54.72,-14.84,56.6965960178,133.89,39.6425833573,-15.046478977,42.4020158111,-16.3974166427,-5.566478977,17.3164938933,56.04,-9.48,56.8361856567,132.29
2019-06-06 22:30:00,40.5969166802,-2.6722435325,40.6847702394,-16.0130833198,-5.3922435325,16.8966010701,56.61,2.7199999999999998,56.6753076745,133.13,41.0269166802,-19.4522435325,45.4048199064,-16.0130833198,-5.3922435325,16.8966010701,57.04,-14.06,58.7472995124,131.71,38.0369166802,-25.1822435325,45.6174574025,-16.0130833198,-5.3922435325,16.8966010701,54.05,-19.79,57.5590705276,133.13,40.1069166802,2.5777564675,40.18967024,-16.0130833198,-5.3922435325,16.8966010701,56.12,7.97,56.6831130056,132.65,37.0269166802,-21.5122435325,42.8225312265,-16.0130833198,-5.3922435325,16.8966010701,53.04,-16.12,55.4355120839,133.13,38.1069166802,-15.7522435325,41.2343336939,-16.0130833198,-5.3922435325,16.8966010701,54.12,-10.36,55.102667812,131.71
2019-06-06 23:00:00,38.5644166546,-3.2822514518,38.7038422705,-15.2455833454,-5.1222514518,16.0830740681,53.81,1.8399999999999999,53.8414496462,132.76,38.6044166546,-20.0522514518,43.5016525379,-15.2455833454,-5.1222514518,16.0830740681,53.85,-14.93,55.8813689882,131.45,36.1244166546,-25.6822514518,44.3232615933,-15.2455833454,-5.1222514518,16.0830740681,51.37,-20.56,55.3316410384,132.85,37.7844166546,1.8577485482,37.8300591011,-15.2455833454,-5.1222514518,16.0830740681,53.03,6.98,53.4873938419,132.39,35.0744166546,-22.0422514518,41.4255422743,-15.2455833454,-5.1222514518,16.0830740681,50.32,-16.92,53.0884996963,132.85,35.7944166546,-16.5222514518,39.4236611273,-15.2455833454,-5.1222514518,16.0830740681,51.04,-11.4,52.2976251851,131.45
2019-06-06 23:30:00,36.2999333347,-3.7791128207,36.496121079,-14.1000666653,-4.7491128207,14.8783719724,50.4,0.97,50.4093334612,133.21,35.8899333347,-20.6291128207,41.3962270085,-14.1000666653,-4.7491128207,14.8783719724,49.99,-15.88,52.4516396312,131.65,34.0099333347,-26.2891128207,42.9859630383,-14.1000666653,-4.7491128207,14.8783719724,48.11,-21.54,52.7118933449,133.22,35.1799333347,1.3708871793,35.2066334814,-14.1000666653,-4.7491128207,14.8783719724,49.28,6.12,49.6585622023,132.6,33.0199333347,-22.7491128207,40.0978569447,-14.1000666653,-4.7491128207,14.8783719724,47.12,-18.0,50.4409991971,133.22,33.2999333347,-15.0291128207,36.5343645391,-14.1000666653,-4.7491128207,14.8783719724,47.4,-10.28,48.5019422292,131.65
2019-06-07 00:00:00,33.9560666588,-5.2408100824,34.3581220857,-13.1439333412,-4.4508100824,13.8770563906,47.1,-0.79,47.1066247995,135.01,33.5560666588,-20.4408100824,39.2916826622,-13.1439333412,-4.4508100824,13.8770563906,46.7,-15.99,49.3616257836,133.53,31.8460666588,-28.4308100824,42.6905484103,-13.1439333412,-4.4508100824,13.8770563906,44.99,-23.98,50.9817663484,135.07,32.9260666588,2.1291899176,32.9948377072,-13.1439333412,-4.4508100824,13.8770563906,46.07,6.58,46.5375257185,134.51,30.9360666588,-24.8508100824,39.6812673949,-13.1439333412,-4.4508100824,13.8770563906,44.08,-20.4,48.5716625204,135.07,31.1760666588,-15.5708100824,34.8482030947,-13.1439333412,-4.4508100824,13.8770563906,44.32,-11.12,45.6937282348,133.53
2019-06-07 00:30:00,33.1990999764,-5.6247171448,33.6722093454,-12.5909000236,-4.2547171448,13.2903491823,45.79,-1.37,45.810490065,135.63,32.5690999764,-20.8547171448,38.6738348301,-12.5909000236,-4.2547171448,13.2903491823,45.16,-16.6,48.1142972514,133.86,31.1190999764,-28.9247171448,42.4857346088,-12.5909000236,-4.2547171448,13.2903491823,43.71,-24.67,50.191363799,135.65,31.9990999764,1.8252828552,32.0511163113,-12.5909000236,-4.2547171448,13.2903491823,44.59,6.08,45.0026054801,134.87,30.2090999764,-25.3747171448,39.452072082,-12.5909000236,-4.2547171448,13.2903491823,42.8,-21.12,47.7272919827,135.65,30.2490999764,-16.2947171448,34.3587813552,-12.5909000236,-4.2547171448,13.2903491823,42.84,-12.04,44.4997438195,133.86
2019-06-07 01:00:00,31.8821333198,-5.8556218399,32.4154088692,-12.3378666802,-4.1656218399,13.02211041,44.22,-1.69,44.252282427,135.94,31.2921333198,-21.0056218399,37.6886422757,-12.3378666802,-4.1656218399,13.02211041,43.63,-16.84,46.7671091687,134.07,29.8721333198,-29.2856218399,41.832905656,-12.3378666802,-4.1656218399,13.02211041,42.21,-25.12,49.1192273962,135.94,30.7421333198,1.7743781601,30.7932976297,-12.3378666802,-4.1656218399,13.02211041,43.08,5.94,43.4875844351,135.01,28.9821333198,-25.7256218399,38.7526988843,-12.3378666802,-4.1656218399,13.02211041,41.32,-21.56,46.6066089734,135.94,29.0621333198,-16.4856218399,33.4123228846,-12.3378666802,-4.1656218399,13.02211041,41.4,-12.32,43.1942403568,134.07
2019-06-07 01:30:00,31.8275833612,-6.6263584261,32.5100551922,-12.2624166388,-4.1563584261,12.9476707245,44.09,-2.47,44.1591326908,136.08,31.2975833612,-20.3663584261,37.3406920101,-12.2624166388,-4.1563584261,12.9476707245,43.56,-16.21,46.478357329,134.27,29.8275833612,-30.1363584261,42.4014720069,-12.2624166388,-4.1563584261,12.9476707245,42.09,-25.98,49.4623948066,136.1,30.7575833612,2.4436415739,30.8545024001,-12.2624166388,-4.1563584261,12.9476707245,43.02,6.6,43.5233316739,135.33,29.0175833612,-26.5963584261,39.3622461968,-12.2624166388,-4.1563584261,12.9476707245,41.28,-22.44,46.985018889,136.1,29.0575833612,-15.7963584261,33.0736766979,-12.2624166388,-4.1563584261,12.9476707245,41.32,-11.64,42.9282191571,134.27
2019-06-07 02:00:00,30.8507333851,-7.2703776589,31.6958379239,-12.2892666149,-4.2103776589,12.9905101502,43.14,-3.06,43.2483895654,135.79,30.5707333851,-19.9403776589,36.4991561667,-12.2892666149,-4.2103776589,12.9905101502,42.86,-15.73,45.6553666068,133.99,28.9007333851,-30.7303776589,42.1854062592,-12.2892666149,-4.2103776589,12.9905101502,41.19,-26.52,48.9890446937,135.91,30.0407333851,2.7896223411000003,30.1699793689,-12.2892666149,-4.2103776589,12.9905101502,42.33,7.0,42.9048820066,134.98,28.0307333851,-27.2103776589,39.0656712018,-12.2892666149,-4.2103776589,12.9905101502,40.32,-23.0,46.4187720648,135.91,28.3507333851,-14.6503776589,31.9123432079,-12.2892666149,-4.2103776589,12.9905101502,40.64,-10.44,41.9595424189,133.99
2019-06-07 02:30:00,30.2457667441,-7.4466946856,31.1489914392,-12.0542332559,-4.1266946856,12.741041889,42.3,-3.32,42.4300883808,135.79,29.7257667441,-20.2066946856,35.9434516795,-12.0542332559,-4.1266946856,12.741041889,41.78,-16.08,44.7675641508,134.25,28.3357667441,-30.9366946856,41.9522914159,-12.0542332559,-4.1266946856,12.741041889,40.39,-26.81,48.4781208382,136.26,29.2357667441,2.5533053144,29.3470513875,-12.0542332559,-4.1266946856,12.741041889,41.29,6.68,41.8268633775,135.34,27.5057667441,-27.4466946856,38.8572805706,-12.0542332559,-4.1266946856,12.741041889,39.56,-23.32,45.9218466528,136.26,27.5457667441,-15.8466946856,31.7787192627,-12.0542332559,-4.1266946856,12.741041889,39.6,-11.72,41.2979224659,134.25
2019-06-07 03:00:00,29.6269168596,-7.5394008095,30.57117543,-11.4430831404,-3.9994008095,12.1218545856,41.07,-3.54,41.2222815962,135.79,29.0369168596,-20.2294008095,35.3888569725,-11.4430831404,-3.9994008095,12.1218545856,40.48,-16.23,43.6124213957,134.01,27.7569168596,-30.9294008095,41.5580830643,-11.4430831404,-3.9994008095,12.1218545856,39.2,-26.93,47.5590674846,136.03,28.5569168596,2.4305991905,28.6601694508,-11.4430831404,-3.9994008095,12.1218545856,40.0,6.43,40.5135150289,135.13,26.9569168596,-27.4394008095,38.4655181085,-11.4430831404,-3.9994008095,12.1218545856,38.4,-23.44,44.9888163881,136.03,26.8769168596,-15.8394008095,31.1970395691,-11.4430831404,-3.9994008095,12.1218545856,38.32,-11.84,40.107455666,134.01
2019-06-07 03:30:00,29.5315835643,-7.6084240019,30.4959430681,-11.1684164357,-3.9184240019,11.8358595944,40.7,-3.69,40.8669316196,135.79,28.7515835643,-20.3884240019,35.2468635589,-11.1684164357,-3.9184240019,11.8358595944,39.92,-16.47,43.1841093459,134.01,27.6915835643,-30.9884240019,41.5584675178,-11.1684164357,-3.9184240019,11.8358595944,38.86,-27.07,47.359101554,136.03,28.3015835643,2.2615759981,28.3918008982,-11.1684164357,-3.9184240019,11.8358595944,39.47,6.18,39.9508860978,135.13,26.8315835643,-27.5184240019,38.4343275747,-11.1684164357,-3.9184240019,11.8358595944,38.0,-23.6,44.7320913886,136.03,26.6715835643,-15.8384240019,31.0198169675,-11.1684164357,-3.9184240019,11.8358595944,37.84,-11.92,39.6730639099,134.01
