Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-07 04:00:00,29.1192835364,-7.806526493,30.1475459956,-11.3707164636,-3.946526493,12.0361233068,40.49,-3.86,40.6735749597,135.61,28.4892835364,-20.506526493,35.1020926046,-11.3707164636,-3.946526493,12.0361233068,39.86,-16.56,43.1630999813,133.92,27.2792835364,-31.116526493,41.3811253018,-11.3707164636,-3.946526493,12.0361233068,38.65,-27.17,47.2443795599,135.88,28.0292835364,2.093473507,28.1073543203,-11.3707164636,-3.946526493,12.0361233068,39.4,6.04,39.8602759649,134.96,26.4292835364,-27.666526493,38.261517435,-11.3707164636,-3.946526493,12.0361233068,37.8,-23.72,44.6259834626,135.88,26.3492835364,-15.946526493,30.798968328,-11.3707164636,-3.946526493,12.0361233068,37.72,-12.0,39.5828043473,133.92
2019-06-07 04:30:00,29.2558835066,-7.8135961542,30.2813309584,-11.4541164934,-3.9635961542,12.1205148041,40.71,-3.85,40.8916446233,135.7,28.7158835066,-20.4635961542,35.2613206379,-11.4541164934,-3.9635961542,12.1205148041,40.17,-16.5,43.4267072203,133.92,27.4158835066,-31.1735961542,41.5141393459,-11.4541164934,-3.9635961542,12.1205148041,38.87,-27.21,47.4474551478,135.88,28.2558835066,2.1864038458,28.3403478193,-11.4541164934,-3.9635961542,12.1205148041,39.71,6.15,40.1834120005,134.96,26.5858835066,-27.6835961542,38.3821664039,-11.4541164934,-3.9635961542,12.1205148041,38.04,-23.72,44.829454603,135.88,26.5858835066,-15.6835961542,30.8672057394,-11.4541164934,-3.9635961542,12.1205148041,38.04,-11.72,39.8045223561,133.92
2019-06-07 05:00:00,29.2228002506,-7.6293527485,30.2023025256,-11.1571997494,-3.9293527485,11.8289018624,40.38,-3.7,40.5491602872,135.47,28.6228002506,-20.3193527485,35.1018630603,-11.1571997494,-3.9293527485,11.8289018624,39.78,-16.39,43.0241850591,133.73,27.3928002506,-30.9693527485,41.3456928256,-11.1571997494,-3.9293527485,11.8289018624,38.55,-27.04,47.0878338852,135.78,28.1628002506,2.2806472515,28.2549937151,-11.1571997494,-3.9293527485,11.8289018624,39.32,6.21,39.8073674086,134.84,26.5628002506,-27.5293527485,38.2550339158,-11.1571997494,-3.9293527485,11.8289018624,37.72,-23.6,44.4944760616,135.78,26.5228002506,-15.8093527485,30.8770880664,-11.1571997494,-3.9293527485,11.8289018624,37.68,-11.88,39.5084396047,133.73
2019-06-07 05:30:00,29.8816835911,-7.3924832926,30.7825246442,-11.5883164089,-4.0524832926,12.2764692819,41.47,-3.34,41.6042846351,136.09,29.5316835911,-20.0024832926,35.6681885381,-11.5883164089,-4.0524832926,12.2764692819,41.12,-15.95,44.1050666024,134.26,28.0016835911,-30.8924832926,41.694601664,-11.5883164089,-4.0524832926,12.2764692819,39.59,-26.84,47.830468323,136.23,29.0416835911,2.7475167074,29.171359822,-11.5883164089,-4.0524832926,12.2764692819,40.63,6.8,41.1951077192,135.29,27.2116835911,-27.3724832926,38.5970020269,-11.5883164089,-4.0524832926,12.2764692819,38.8,-23.32,45.2687795285,136.23,27.3716835911,-15.4524832926,31.4322812172,-11.5883164089,-4.0524832926,12.2764692819,38.96,-11.4,40.5936152615,134.26
2019-06-07 06:00:00,31.1204668962,-5.7808660208,31.6528335507,-11.7095331038,-4.1208660208,12.4134887228,42.83,-1.6600000000000001,42.8621569686,136.47,30.8004668962,-19.6908660208,36.5567909652,-11.7095331038,-4.1208660208,12.4134887228,42.51,-15.57,45.2716798893,134.79,29.0804668962,-31.9108660208,43.173799058,-11.7095331038,-4.1208660208,12.4134887228,40.79,-27.79,49.3569468262,136.7,30.2504668962,3.1891339792,30.4181084714,-11.7095331038,-4.1208660208,12.4134887228,41.96,7.31,42.5919910312,135.81,28.2504668962,-29.0408660208,40.5149451325,-11.7095331038,-4.1208660208,12.4134887228,39.96,-24.92,47.0936089082,136.7,28.5704668962,-15.2408660208,32.3814078713,-11.7095331038,-4.1208660208,12.4134887228,40.28,-11.12,41.7867538821,134.79
2019-06-07 06:30:00,34.6896835623,5.6676446745,35.1496279043,-12.5903164377,-4.4723553255,13.3610639606,47.28,10.14,48.3551238236,134.32,35.0996835623,-15.6123553255,38.4152759327,-12.5903164377,-4.4723553255,13.3610639606,47.69,-11.14,48.9738266832,133.33,31.7696835623,-38.3723553255,49.8171702014,-12.5903164377,-4.4723553255,13.3610639606,44.36,-33.9,55.8302749411,134.48,34.3896835623,6.7776446745,35.0512025878,-12.5903164377,-4.4723553255,13.3610639606,46.98,11.25,48.3082073772,134.28,31.0496835623,-35.5123553255,47.1721340421,-12.5903164377,-4.4723553255,13.3610639606,43.64,-31.04,53.5530690064,134.48,32.4896835623,-12.9923553255,34.9911536661,-12.5903164377,-4.4723553255,13.3610639606,45.08,-8.52,45.8780644753,133.33
2019-06-07 07:00:00,38.3718836973,7.885891139,39.1738272005,-13.6181163027,-4.884108861,14.4674673319,51.99,12.77,53.5353434658,133.1,38.9718836973,-14.674108861,41.642972874,-13.6181163027,-4.884108861,14.4674673319,52.59,-9.79,53.4934781071,132.25,35.1918836973,-35.464108861,49.9617022876,-13.6181163027,-4.884108861,14.4674673319,48.81,-30.58,57.5981987566,133.2,38.1118836973,7.415891139,38.8266805218,-13.6181163027,-4.884108861,14.4674673319,51.73,12.3,53.1722004435,133.19,34.3818836973,-32.564108861,47.3554127053,-13.6181163027,-4.884108861,14.4674673319,48.0,-27.68,55.4092266685,133.2,36.1418836973,-12.604108861,38.2766158035,-13.6181163027,-4.884108861,14.4674673319,49.76,-7.72,50.3552976359,132.25
2019-06-07 07:30:00,42.8276337119,10.265962958,44.0408470038,-15.9123662881,-5.624037042,16.877001912,58.74,15.89,60.8512916872,132.32,43.9976337119,-13.384037042,45.9883052502,-15.9123662881,-5.624037042,16.877001912,59.91,-7.76,60.4104767404,131.74,39.2976337119,-32.694037042,51.1195077584,-15.9123662881,-5.624037042,16.877001912,55.21,-27.07,61.4892592247,132.38,42.9376337119,8.505962958,43.772043528,-15.9123662881,-5.624037042,16.877001912,58.85,14.13,60.5225528212,132.63,38.3676337119,-29.664037042,48.4977361356,-15.9123662881,-5.624037042,16.877001912,54.28,-24.04,59.3653097356,132.38,40.8076337119,-12.264037042,42.6106744107,-15.9123662881,-5.624037042,16.877001912,56.72,-6.64,57.1073375321,131.74
2019-06-07 08:00:00,45.7615836072,12.2315994206,47.3680753105,-16.3284163928,-5.7684005794,17.3173793382,62.09,18.0,64.6464855967,131.21,46.9215836072,-11.8484005794,48.3944170798,-16.3284163928,-5.7684005794,17.3173793382,63.25,-6.08,63.5415525463,130.9,42.0215836072,-30.1584005794,51.7237142359,-16.3284163928,-5.7684005794,17.3173793382,58.35,-24.39,63.2423481537,131.56,45.7415836072,9.7515994206,46.7695003411,-16.3284163928,-5.7684005794,17.3173793382,62.07,15.52,63.9808979306,131.78,41.0715836072,-27.0884005794,49.2001669301,-16.3284163928,-5.7684005794,17.3173793382,57.4,-21.32,61.2315474245,131.56,43.4315836072,-10.6884005794,44.7274452833,-16.3284163928,-5.7684005794,17.3173793382,59.76,-4.92,59.9621880855,130.9
2019-06-07 08:30:00,47.8832168983,14.2417995002,49.9562940332,-17.2567831017,-6.0182004998,18.2760854746,65.14,20.26,68.2179389897,130.39,49.2732168983,-11.1382004998,50.5164271686,-17.2567831017,-6.0182004998,18.2760854746,66.53,-5.12,66.7267210344,130.08,43.9732168983,-27.5882004998,51.9110066479,-17.2567831017,-6.0182004998,18.2760854746,61.23,-21.57,64.9182393477,130.44,48.0232168983,10.2217995002,49.0990279566,-17.2567831017,-6.0182004998,18.2760854746,65.28,16.24,67.2697257316,130.91,42.9032168983,-24.5382004998,49.424784309,-17.2567831017,-6.0182004998,18.2760854746,60.16,-18.52,62.9461357035,130.44,45.6632168983,-10.4182004998,46.8366125926,-17.2567831017,-6.0182004998,18.2760854746,62.92,-4.4,63.0736585272,130.08
2019-06-07 09:00:00,49.287366957,15.2223598488,51.5845401348,-18.452633043,-6.3276401512,19.5074010596,67.74,21.55,71.0852312369,130.77,50.647366957,-10.7976401512,51.7855656773,-18.452633043,-6.3276401512,19.5074010596,69.1,-4.47,69.2444286568,130.2,45.247366957,-26.7376401512,52.5568798294,-18.452633043,-6.3276401512,19.5074010596,63.7,-20.41,66.8898953505,130.8,49.317366957,10.6223598488,50.4483618399,-18.452633043,-6.3276401512,19.5074010596,67.77,16.95,69.8575364581,131.13,44.147366957,-23.607640151200002,50.063067053,-18.452633043,-6.3276401512,19.5074010596,62.6,-17.28,64.9411918585,130.8,46.867366957,-9.7676401512,47.8743864672,-18.452633043,-6.3276401512,19.5074010596,65.32,-3.44,65.4105190317,130.2
2019-06-07 09:30:00,50.713883761,15.5142733222,53.0338635481,-18.716116239,-6.5057266778,19.8145776306,69.43,22.02,72.8382131851,130.08,52.223883761,-10.1457266778,53.2002801206,-18.716116239,-6.5057266778,19.8145776306,70.94,-3.64,71.0333245738,129.52,46.583883761,-26.0757266778,53.385407632,-18.716116239,-6.5057266778,19.8145776306,65.3,-19.57,68.1694572371,130.2,50.833883761,11.0942733222,52.0304395405,-18.716116239,-6.5057266778,19.8145776306,69.55,17.6,71.7423340853,130.46,45.483883761,-22.9457266778,50.943989388,-18.716116239,-6.5057266778,19.8145776306,64.2,-16.44,66.2715142425,130.2,48.323883761,-7.8657266778,48.9598549622,-18.716116239,-6.5057266778,19.8145776306,67.04,-1.3599999999999999,67.0537933304,129.52
2019-06-07 10:00:00,51.849300516,16.2268513951,54.3291880135,-18.300699484,-6.4731486049,19.4117813315,70.15,22.7,73.731353575,129.9,53.129300516,-9.2231486049,53.9239190296,-18.300699484,-6.4731486049,19.4117813315,71.43,-2.75,71.4829168403,129.52,47.669300516,-25.4031486049,54.0155734093,-18.300699484,-6.4731486049,19.4117813315,65.97,-18.93,68.6322504367,130.2,51.729300516,11.9968513951,53.1022125271,-18.300699484,-6.4731486049,19.4117813315,70.03,18.47,72.4247319636,130.46,46.539300516,-22.2731486049,51.5945698819,-18.300699484,-6.4731486049,19.4117813315,64.84,-15.8,66.7372879281,130.2,49.179300516,-6.7131486049,49.6353700846,-18.300699484,-6.4731486049,19.4117813315,67.48,-0.24,67.4804267918,129.52
2019-06-07 10:30:00,52.3252340886,6.09472171,52.6789877954,-17.7947659114,-6.41527829,18.9158528589,70.12,12.51,71.2272033706,130.53,53.4452340886,-15.13527829,55.5470043809,-17.7947659114,-6.41527829,18.9158528589,71.24,-8.72,71.7716935846,129.82,49.3952340886,-9.72527829,50.3435218124,-17.7947659114,-6.41527829,18.9158528589,67.19,-3.31,67.2714813275,130.63,52.0952340886,6.34472171,52.4801763366,-17.7947659114,-6.41527829,18.9158528589,69.89,12.76,71.0452651484,130.74,47.6452340886,-20.01527829,51.6786193351,-17.7947659114,-6.41527829,18.9158528589,65.44,-13.6,66.8382644897,130.63,49.6852340886,0.42472171000000003,49.6870493687,-17.7947659114,-6.41527829,18.9158528589,67.48,6.84,67.8257768109,129.82
2019-06-07 11:00:00,52.6673503871,-0.5920918074,52.6706784607,-19.0326496129,-6.6220918074,20.1517704233,71.7,6.03,71.9531159853,131.29,53.8373503871,-18.9920918074,57.0890519095,-19.0326496129,-6.6220918074,20.1517704233,72.87,-12.37,73.9124739134,130.2,50.4773503871,-0.6220918074,50.4811836264,-19.0326496129,-6.6220918074,20.1517704233,69.51,6.0,69.7684749726,131.48,52.5173503871,2.7079081926,52.5871168487,-19.0326496129,-6.6220918074,20.1517704233,71.55,9.33,72.1557440541,131.02,48.3673503871,-18.6620918074,51.8427840118,-19.0326496129,-6.6220918074,20.1517704233,67.4,-12.04,68.4669380066,131.48,50.1673503871,4.0979081926,50.33444046,-19.0326496129,-6.6220918074,20.1517704233,69.2,10.72,70.02541253,130.2
2019-06-07 11:30:00,52.8211505575,-0.4177603248,52.8228025563,-18.7688494425,-6.5677603248,19.8847978385,71.59,6.15,71.8536749234,131.29,53.9011505575,-18.7077603248,57.0553619547,-18.7688494425,-6.5677603248,19.8847978385,72.67,-12.14,73.6770554515,129.98,50.6111505575,-0.4577603248,50.6132206569,-18.7688494425,-6.5677603248,19.8847978385,69.38,6.11,69.6485211616,131.27,52.5611505575,2.9422396752,52.6434356993,-18.7688494425,-6.5677603248,19.8847978385,71.33,9.51,71.9611631368,130.78,48.5111505575,-18.4877603248,51.9146319474,-18.7688494425,-6.5677603248,19.8847978385,67.28,-11.92,68.3277747333,131.27,50.1911505575,4.2322396752,50.3692708598,-18.7688494425,-6.5677603248,19.8847978385,68.96,10.8,69.8005845248,129.98
2019-06-07 12:00:00,53.1368172509,-0.3497699621,53.1379684085,-18.9631827491,-6.6597699621,20.0986277124,72.1,6.31,72.3755904985,131.18,54.3368172509,-18.6797699621,57.4580152354,-18.9631827491,-6.6597699621,20.0986277124,73.3,-12.02,74.2790037628,129.87,50.9068172509,-0.3797699621,50.9082337922,-18.9631827491,-6.6597699621,20.0986277124,69.87,6.28,70.1516592819,131.27,52.9768172509,2.9702300379,53.0600172683,-18.9631827491,-6.6597699621,20.0986277124,71.94,9.63,72.5816815732,130.78,48.7968172509,-18.3797699621,52.1435069561,-18.9631827491,-6.6597699621,20.0986277124,67.76,-11.72,68.7660962975,131.27,50.5968172509,4.0602300379,50.7594659535,-18.9631827491,-6.6597699621,20.0986277124,69.56,10.72,70.3811906691,129.87
2019-06-07 12:30:00,53.6532837191,-0.3587291291,53.6544829481,-19.0967162809,-6.6587291291,20.2243231364,72.75,6.3,73.0222739991,131.62,54.8832837191,-18.9087291291,58.0492452067,-19.0967162809,-6.6587291291,20.2243231364,73.98,-12.25,74.9873516001,130.61,51.4032837191,-0.3887291291,51.4047535491,-19.0967162809,-6.6587291291,20.2243231364,70.5,6.27,70.7782657318,131.65,53.5232837191,2.8712708709,53.6002434369,-19.0967162809,-6.6587291291,20.2243231364,72.62,9.53,73.2426467299,131.48,49.2632837191,-18.4987291291,52.6219925714,-19.0967162809,-6.6587291291,20.2243231364,68.36,-11.84,69.3777716563,131.65,51.1432837191,4.2612708709,51.3205017416,-19.0967162809,-6.6587291291,20.2243231364,70.24,10.92,71.0837815539,130.61
2019-06-07 13:00:00,53.2050336101,-0.9410829452,53.2133558288,-18.6349663899,-6.4510829452,19.7200011034,71.84,5.51,72.0509937475,131.5,54.3350336101,-18.9410829452,57.5418152351,-18.6349663899,-6.4510829452,19.7200011034,72.97,-12.49,74.0312163888,130.47,51.0050336101,-0.9510829452,51.0139001875,-18.6349663899,-6.4510829452,19.7200011034,69.64,5.5,69.8568507736,131.97,53.0050336101,2.8689170548,53.0826174287,-18.6349663899,-6.4510829452,19.7200011034,71.64,9.32,72.2436986872,131.4,48.8850336101,-19.0910829452,52.4806246065,-18.6349663899,-6.4510829452,19.7200011034,67.52,-12.64,68.6929399575,131.97,50.6850336101,4.0289170548,50.8449093292,-18.6349663899,-6.4510829452,19.7200011034,69.32,10.48,70.1077228271,130.47
2019-06-07 13:30:00,52.534850298,-1.2186729391,52.5489834304,-17.815149702,-6.2086729391,18.8660324013,70.35,4.99,70.5267509531,131.81,53.364850298,-19.4686729391,56.805250403,-17.815149702,-6.2086729391,18.8660324013,71.18,-13.26,72.4045578676,130.47,50.394850298,-1.2286729391,50.4098261627,-17.815149702,-6.2086729391,18.8660324013,68.21,4.98,68.391552841,132.12,52.104850298,2.3813270609,52.1592383299,-17.815149702,-6.2086729391,18.8660324013,69.92,8.59,70.4456847507,131.4,48.304850298,-19.4086729391,52.0581900144,-17.815149702,-6.2086729391,18.8660324013,66.12,-13.2,67.4247313677,132.12,49.824850298,3.6713270609,49.959927438,-17.815149702,-6.2086729391,18.8660324013,67.64,9.88,68.3577647382,130.47
2019-06-07 14:00:00,50.6553501273,-1.3663188295,50.673773529,-15.0546498727,-5.5063188295,16.0300352414,65.71,4.14,65.8402893372,131.7,50.9753501273,-19.5363188295,54.5907874463,-15.0546498727,-5.5063188295,16.0300352414,66.03,-14.03,67.5040872837,130.64,48.6653501273,-1.4063188295,48.6856656077,-15.0546498727,-5.5063188295,16.0300352414,63.72,4.1,63.8517689653,131.72,49.8553501273,2.2236811705,49.904916534,-15.0546498727,-5.5063188295,16.0300352414,64.91,7.73,65.3686545678,131.51,46.6253501273,-19.6263188295,50.5877027082,-15.0546498727,-5.5063188295,16.0300352414,61.68,-14.12,63.2755624234,131.72,47.6253501273,3.5336811705,47.7562653205,-15.0546498727,-5.5063188295,16.0300352414,62.68,9.04,63.3285401695,130.64
2019-06-07 14:30:00,50.498716826,-1.68734374,50.5268990733,-16.261283174,-5.78734374,17.2604367856,66.76,4.1,66.8857802526,131.7,51.368716825999996,-19.83734374,55.0660083446,-16.261283174,-5.78734374,17.2604367856,67.63,-14.05,69.0740139271,130.64,48.488716826,-1.69734374,48.5184154234,-16.261283174,-5.78734374,17.2604367856,64.75,4.09,64.8790459239,131.92,50.208716826,1.9626562600000002,50.2470622515,-16.261283174,-5.78734374,17.2604367856,66.47,7.75,66.9202764489,131.51,46.418716826,-19.94734374,50.5232005523,-16.261283174,-5.78734374,17.2604367856,62.68,-14.16,64.2595362573,131.92,47.978716826,3.25265626,48.0888452867,-16.261283174,-5.78734374,17.2604367856,64.24,9.04,64.8729465956,130.64
2019-06-07 15:00:00,49.857833363,-1.8548456989000002,49.8923240611,-16.152166637,-5.6548456989,17.1134381978,66.01,3.8,66.1192868988,131.96,50.217833363,-20.2448456989,54.1450326904,-16.152166637,-5.6548456989,17.1134381978,66.37,-14.59,67.9547275765,130.72,47.867833363,-1.8848456989,47.9049278694,-16.152166637,-5.6548456989,17.1134381978,64.02,3.77,64.1309075252,132.19,49.087833363,1.6451543011,49.1153938897,-16.152166637,-5.6548456989,17.1134381978,65.24,7.3,65.6471446447,131.64,45.807833363,-20.1748456989,50.0537910291,-16.152166637,-5.6548456989,17.1134381978,61.96,-14.52,63.6386046359,132.19,46.887833363,3.1051543011,46.990540545,-16.152166637,-5.6548456989,17.1134381978,63.04,8.76,63.6457319857,130.72
2019-06-07 15:30:00,47.7319166622,-2.6885603076,47.8075749728,-11.8180833378,-4.5285603076,12.6560243457,59.55,1.8399999999999999,59.5784197508,133.48,47.5419166622,-20.3385603076,51.7096787391,-11.8180833378,-4.5285603076,12.6560243457,59.36,-15.81,61.4293553604,131.86,45.9719166622,-2.7185603076,46.0522278695,-11.8180833378,-4.5285603076,12.6560243457,57.79,1.81,57.8183379215,133.57,46.6319166622,1.8714396924,46.6694540156,-11.8180833378,-4.5285603076,12.6560243457,58.45,6.4,58.7993409827,132.8,44.0619166622,-21.4885603076,49.0225532183,-11.8180833378,-4.5285603076,12.6560243457,55.88,-16.96,58.3970547203,133.57,44.5819166622,3.4314396924,44.7137794381,-11.8180833378,-4.5285603076,12.6560243457,56.4,7.96,56.9589466195,131.86
2019-06-07 16:00:00,47.3682333379,-2.1851093846,47.4186063964,-9.9017666621,-4.0251093846,10.6886149051,57.27,1.8399999999999999,57.2995506091,132.91,46.9082333379,-19.7651093846,50.9022779831,-9.9017666621,-4.0251093846,10.6886149051,56.81,-15.74,58.9501798131,131.61,45.6582333379,-2.2251093846,45.7124204491,-9.9017666621,-4.0251093846,10.6886149051,55.56,1.8,55.5891500205,133.28,46.0282333379,2.3048906154,46.0859065763,-9.9017666621,-4.0251093846,10.6886149051,55.93,6.33,56.2870660099,132.53,43.7382333379,-20.9451093846,48.4946457112,-9.9017666621,-4.0251093846,10.6886149051,53.64,-16.92,56.2453198053,133.28,44.0182333379,4.2948906154,44.2272647989,-9.9017666621,-4.0251093846,10.6886149051,53.92,8.32,54.5581231349,131.61
2019-06-07 16:30:00,47.2757166668,-2.5672872146,47.345373058,-10.5142833332,-4.2972872146,11.3585576292,57.79,1.73,57.8158888196,132.82,47.7357166668,-20.2072872146,51.8366000261,-10.5142833332,-4.2972872146,11.3585576292,58.25,-15.91,60.383694819,131.61,45.5657166668,-2.6172872146,45.6408230395,-10.5142833332,-4.2972872146,11.3585576292,56.08,1.6800000000000002,56.1051584081,132.97,46.8357166668,1.8827127853999999,46.8735422507,-10.5142833332,-4.2972872146,11.3585576292,57.35,6.18,57.6820153947,132.53,43.6857166668,-21.2972872146,48.6005790438,-10.5142833332,-4.2972872146,11.3585576292,54.2,-17.0,56.8035210176,132.97,44.7657166668,3.9427127854,44.9390072521,-10.5142833332,-4.2972872146,11.3585576292,55.28,8.24,55.8907505765,131.61
2019-06-07 17:00:00,47.6705666949,-2.9045572488999998,47.7589717417,-12.8694333051,-4.9745572489,13.7974103881,60.54,2.07,60.5753786616,132.31,49.1505666949,-20.9645572489,53.4349217934,-12.8694333051,-4.9745572489,13.7974103881,62.02,-15.99,64.048110823,131.22,45.8705666949,-2.9245572489000002,45.9637022444,-12.8694333051,-4.9745572489,13.7974103881,58.74,2.05,58.7757611605,132.32,48.1405666949,0.9754427511,48.1504480796,-12.8694333051,-4.9745572489,13.7974103881,61.01,5.95,61.2994502422,132.13,43.9305666949,-21.3745572489,48.8545431635,-12.8694333051,-4.9745572489,13.7974103881,56.8,-16.4,59.1202165084,132.32,46.0505666949,2.9454427511,46.1446673617,-12.8694333051,-4.9745572489,13.7974103881,58.92,7.92,59.4499184188,131.22
2019-06-07 17:30:00,49.4318500336,-2.5907302602,49.4996937468,-14.5781499664,-5.2007302602,15.4780506422,64.01,2.61,64.0631891182,132.05,49.4518500336,-21.0207302602,53.7341285629,-14.5781499664,-5.2007302602,15.4780506422,64.03,-15.82,65.9553887109,130.74,47.5118500336,-2.5907302602,47.5824313891,-14.5781499664,-5.2007302602,15.4780506422,62.09,2.61,62.1448324481,132.18,48.3918500336,0.8892697398,48.4000201482,-14.5781499664,-5.2007302602,15.4780506422,62.97,6.09,63.2638048176,131.64,45.5418500336,-20.960730260200002,50.1339437659,-14.5781499664,-5.2007302602,15.4780506422,60.12,-15.76,62.1513636214,132.18,46.2618500336,3.3192697398,46.3807753292,-14.5781499664,-5.2007302602,15.4780506422,60.84,8.52,61.4336715491,130.74
2019-06-07 18:00:00,49.2037167167,-3.1550216431,49.3047654928,-14.1662832833,-5.0450216431,15.0378131869,63.37,1.8900000000000001,63.3981782073,132.46,49.4437167167,-21.2250216431,53.8069016624,-14.1662832833,-5.0450216431,15.0378131869,63.61,-16.18,65.6355429626,131.18,47.3037167167,-3.1450216431,47.4081509484,-14.1662832833,-5.0450216431,15.0378131869,61.47,1.9,61.4993569072,132.47,48.4137167167,0.7849783569000001,48.4200801047,-14.1662832833,-5.0450216431,15.0378131869,62.58,5.83,62.8509769216,132.06,45.3137167167,-21.6050216431,50.2006960398,-14.1662832833,-5.0450216431,15.0378131869,59.48,-16.56,61.7422383786,132.47,46.2737167167,2.1149783569,46.322024915,-14.1662832833,-5.0450216431,15.0378131869,60.44,7.16,60.8626256417,131.18
2019-06-07 18:30:00,48.9758833771,-4.1688806865,49.1529929785,-14.0741166229,-4.9088806865,14.9056321003,63.05,0.74,63.0543424357,132.85,48.5758833771,-21.5388806865,53.136991137,-14.0741166229,-4.9088806865,14.9056321003,62.65,-16.63,64.8195911743,131.87,47.1058833771,-4.1288806865,47.2864875462,-14.0741166229,-4.9088806865,14.9056321003,61.18,0.78,61.1849720111,132.89,47.5658833771,0.6411193135000001,47.5702038614,-14.0741166229,-4.9088806865,14.9056321003,61.64,5.55,61.8893536887,132.8,45.2058833771,-22.7488806865,50.6071483527,-14.0741166229,-4.9088806865,14.9056321003,59.28,-17.84,61.9062517037,132.89,45.5258833771,1.8511193135,45.5635018406,-14.0741166229,-4.9088806865,14.9056321003,59.6,6.76,59.9821440097,131.87
2019-06-07 19:00:00,48.6909502212,-4.9547336124,48.9423949007,-16.4690497788,-5.6647336124,17.4160502846,65.16,0.71,65.1638680558,132.34,49.2209502212,-22.5847336124,54.1550748593,-16.4690497788,-5.6647336124,17.4160502846,65.69,-16.92,67.8340806675,131.32,46.7609502212,-4.8947336124,47.0164320502,-16.4690497788,-5.6647336124,17.4160502846,63.23,0.77,63.2346882652,132.41,48.1309502212,-0.5147336124,48.1337025367,-16.4690497788,-5.6647336124,17.4160502846,64.6,5.15,64.8049573721,132.25,44.8109502212,-23.3447336124,50.5271990829,-16.4690497788,-5.6647336124,17.4160502846,61.28,-17.68,63.7794700511,132.41,46.0509502212,-0.3047336124,46.0519584692,-16.4690497788,-5.6647336124,17.4160502846,62.52,5.36,62.749342626,131.32
2019-06-07 19:30:00,47.3197668752,-6.2958706093,47.7367607181,-17.2102331248,-5.9358706093,18.2051279617,64.53,-0.36,64.5310041763,132.77,48.4497668752,-23.1358706093,53.6903009781,-17.2102331248,-5.9358706093,18.2051279617,65.66,-17.2,67.8754418034,131.79,45.4097668752,-6.1758706093,45.8278114843,-17.2102331248,-5.9358706093,18.2051279617,62.62,-0.24,62.6204599153,132.82,47.3597668752,-0.9358706093,47.3690127855,-17.2102331248,-5.9358706093,18.2051279617,64.57,5.0,64.7632990204,132.65,43.5097668752,-24.7758706093,50.0693876334,-17.2102331248,-5.9358706093,18.2051279617,60.72,-18.84,63.5756557182,132.82,45.2697668752,-0.8958706093000001,45.2786304683,-17.2102331248,-5.9358706093,18.2051279617,62.48,5.04,62.6829482395,131.79
2019-06-07 20:00:00,46.2723000757,-7.3300500316,46.8492837487,-18.2876999243,-6.1800500316,19.3037039688,64.56,-1.15,64.5702415978,132.61,47.4223000757,-24.1000500316,53.1948019641,-18.2876999243,-6.1800500316,19.3037039688,65.71,-17.92,68.109694611,131.51,44.3723000757,-7.2000500316,44.9526610388,-18.2876999243,-6.1800500316,19.3037039688,62.66,-1.02,62.6683013971,132.82,46.3623000757,-1.9400500316,46.4028734287,-18.2876999243,-6.1800500316,19.3037039688,64.65,4.24,64.7888887079,132.41,42.4723000757,-25.7400500316,49.6633310336,-18.2876999243,-6.1800500316,19.3037039688,60.76,-19.56,63.8308013423,132.82,44.2723000757,0.9399499684,44.282277041,-18.2876999243,-6.1800500316,19.3037039688,62.56,7.12,62.9638626515,131.51
2019-06-07 20:30:00,44.5999666888,-8.9835647704,45.4957301801,-17.7100333112,-5.9535647704,18.6839560415,62.31,-3.03,62.3836276598,133.48,45.7299666888,-24.7535647704,51.9997002126,-17.7100333112,-5.9535647704,18.6839560415,63.44,-18.8,66.1670129294,132.25,42.7899666888,-8.8335647704,43.6922546429,-17.7100333112,-5.9535647704,18.6839560415,60.5,-2.88,60.5685099701,133.53,44.7299666888,-2.3835647704,44.7934292167,-17.7100333112,-5.9535647704,18.6839560415,62.44,3.5700000000000003,62.5419739055,133.15,40.9699666888,-27.6335647704,49.4181350559,-17.7100333112,-5.9535647704,18.6839560415,58.68,-21.68,62.5568925059,133.53,42.7299666888,-0.2735647704,42.7308423847,-17.7100333112,-5.9535647704,18.6839560415,60.44,5.68,60.706309392,132.25
2019-06-07 21:00:00,43.1974333172,-10.0157744873,44.343364597,-17.2325666828,-5.7957744873,18.1810988772,60.43,-4.22,60.5771681411,133.81,44.2774333172,-25.1057744873,50.8998134945,-17.2325666828,-5.7957744873,18.1810988772,61.51,-19.31,64.4698084377,132.25,41.4474333172,-9.8557744873,42.6031221782,-17.2325666828,-5.7957744873,18.1810988772,58.68,-4.06,58.8202856164,133.89,43.3174333172,-2.7057744873000003,43.4018576189,-17.2325666828,-5.7957744873,18.1810988772,60.55,3.09,60.6287934896,133.15,39.6474333172,-28.7157744873,48.9542099625,-17.2325666828,-5.7957744873,18.1810988772,56.88,-22.92,61.3242268602,133.89,41.3274333172,-0.6357744873,41.3323233534,-17.2325666828,-5.7957744873,18.1810988772,58.56,5.16,58.7868964991,132.25
2019-06-07 21:30:00,41.8631000169,-10.3173436981,43.1157363849,-16.7168999831,-5.6573436981,17.648237384,58.58,-4.66,58.7650576448,134.11,42.7831000169,-25.5973436981,49.855969065400004,-16.7168999831,-5.6573436981,17.648237384,59.5,-19.94,62.752319479,132.66,40.1831000169,-10.1673436981,41.449443963,-16.7168999831,-5.6573436981,17.648237384,56.9,-4.51,57.0784556554,134.3,41.9031000169,-3.0673436981,42.0152161531,-16.7168999831,-5.6573436981,17.648237384,58.62,2.59,58.6771889238,133.6,38.4831000169,-29.1773436981,48.293543794,-16.7168999831,-5.6573436981,17.648237384,55.2,-23.52,60.0019199693,134.3,40.0031000169,-0.8573436981,40.0122862279,-16.7168999831,-5.6573436981,17.648237384,56.72,4.8,56.9227406227,132.66
2019-06-07 22:00:00,41.1169666723,-10.813308417,42.5150865841,-16.1730333277,-5.493308417,17.0804989501,57.29,-5.32,57.5364797324,134.23,41.9069666723,-25.963308417,49.2979435639,-16.1730333277,-5.493308417,17.0804989501,58.08,-20.47,61.5817123828,132.66,39.4969666723,-10.653308417,40.9084753632,-16.1730333277,-5.493308417,17.0804989501,55.67,-5.16,55.9086263469,134.3,41.0569666723,-3.403308417,41.1977793153,-16.1730333277,-5.493308417,17.0804989501,57.23,2.09,57.2681499614,133.6,37.7869666723,-29.693308417,48.0577508321,-16.1730333277,-5.493308417,17.0804989501,53.96,-24.2,59.1381568871,134.3,39.1469666723,-1.253308417,39.167024161,-16.1730333277,-5.493308417,17.0804989501,55.32,4.24,55.4822494137,132.66
2019-06-07 22:30:00,39.3504166835,-11.3045893874,40.9420203994,-15.3595833165,-5.3245893874,16.2563234405,54.71,-5.98,55.0358474088,135.8,40.1104166835,-27.2045893874,48.4658148622,-15.3595833165,-5.3245893874,16.2563234405,55.47,-21.88,59.6293157767,134.07,37.8004166835,-11.1545893874,39.411881024,-15.3595833165,-5.3245893874,16.2563234405,53.16,-5.83,53.4787294165,135.93,39.3404166835,-4.1845893874,39.5623453952,-15.3595833165,-5.3245893874,16.2563234405,54.7,1.1400000000000001,54.7118780522,135.01,36.1604166835,-30.724589387400002,47.4507758393,-15.3595833165,-5.3245893874,16.2563234405,51.52,-25.4,57.4410167041,135.93,37.6004166835,-2.5645893874,37.6877759161,-15.3595833165,-5.3245893874,16.2563234405,52.96,2.76,53.0318696634,134.07
2019-06-07 23:00:00,37.4756999912,-12.1420192338,39.3936126917,-14.5843000088,-5.0220192338,15.4247361057,52.06,-7.12,52.5446286503,135.25,37.9156999912,-27.8120192338,47.022427837,-14.5843000088,-5.0220192338,15.4247361057,52.5,-22.79,57.2331556006,134.07,36.0056999912,-11.9820192338,37.947058078,-14.5843000088,-5.0220192338,15.4247361057,50.59,-6.96,51.0665223018,135.37,37.2356999912,-4.8920192338,37.555681408,-14.5843000088,-5.0220192338,15.4247361057,51.82,0.13,51.8201630642,135.01,34.4556999912,-31.4620192338,46.6589103618,-14.5843000088,-5.0220192338,15.4247361057,49.04,-26.44,55.7135100312,135.37,35.4556999912,-3.0620192338,35.5876751651,-14.5843000088,-5.0220192338,15.4247361057,50.04,1.96,50.0783705805,134.07
2019-06-07 23:30:00,35.5256833449,-13.6523954253,38.0586662663,-13.6043166551,-4.6823954253,14.3875730605,49.13,-8.97,49.9421445274,135.51,35.7856833449,-27.1023954253,44.8904775008,-13.6043166551,-4.6823954253,14.3875730605,49.39,-22.42,54.2404692089,133.74,34.1856833449,-13.4823954253,36.7482779482,-13.6043166551,-4.6823954253,14.3875730605,47.79,-8.8,48.5934573785,135.61,35.1856833449,-4.2223954253,35.4381282741,-13.6043166551,-4.6823954253,14.3875730605,48.79,0.46,48.792168429,134.74,32.6356833449,-33.0823954253,46.4707726906,-13.6043166551,-4.6823954253,14.3875730605,46.24,-28.4,54.2650679535,135.61,33.4756833449,-2.1223954253,33.5428969791,-13.6043166551,-4.6823954253,14.3875730605,47.08,2.56,47.1495493086,133.74
2019-06-08 00:00:00,34.1698834666,-14.2215786814,37.0112717467,-12.6901165334,-4.4015786814,13.4317888801,46.86,-9.82,47.877886336,136.13,33.9298834666,-27.7315786814,43.8209704162,-12.6901165334,-4.4015786814,13.4317888801,46.62,-23.33,52.1316918966,134.45,32.9198834666,-14.0315786814,35.7855267915,-12.6901165334,-4.4015786814,13.4317888801,45.61,-9.63,46.6155446176,136.32,33.3998834666,-4.6815786813999996,33.7263901794,-12.6901165334,-4.4015786814,13.4317888801,46.09,-0.28,46.090850502,135.41,31.3898834666,-33.8015786814,46.1288576208,-12.6901165334,-4.4015786814,13.4317888801,44.08,-29.4,52.9849639049,136.32,31.7498834666,-3.4015786814,31.9315805695,-12.6901165334,-4.4015786814,13.4317888801,44.44,1.0,44.4512497012,134.45
2019-06-08 00:30:00,32.8197334349,-14.478344012,35.8714001409,-11.9702665651,-4.148344012,12.6687031571,44.79,-10.33,45.9657807505,135.6,32.5297334349,-27.858344012,42.8283888144,-11.9702665651,-4.148344012,12.6687031571,44.5,-23.71,50.4223571444,133.86,31.6397334349,-14.308344012,34.7246517649,-11.9702665651,-4.148344012,12.6687031571,43.61,-10.16,44.7778706506,135.75,32.0697334349,-4.9983440120000004,32.4569136772,-11.9702665651,-4.148344012,12.6687031571,44.04,-0.85,44.0482020064,134.87,30.1097334349,-33.988344012,45.4070872904,-11.9702665651,-4.148344012,12.6687031571,42.08,-29.84,51.586354785,135.75,30.3897334349,-4.108344012,30.6661766245,-11.9702665651,-4.148344012,12.6687031571,42.36,0.04,42.3600188857,133.86
2019-06-08 01:00:00,31.5946834263,-14.5962462977,34.8033680381,-11.6453165737,-4.0362462977,12.3249617556,43.24,-10.56,44.5107986898,135.78,31.3546834263,-28.0162462977,42.0479039832,-11.6453165737,-4.0362462977,12.3249617556,43.0,-23.98,49.2345447831,133.86,30.4546834263,-14.4162462977,33.6944490965,-11.6453165737,-4.0362462977,12.3249617556,42.1,-10.38,43.360747226,135.75,30.9246834263,-5.0662462977,31.3369254485,-11.6453165737,-4.0362462977,12.3249617556,42.57,-1.03,42.5824588299,134.87,28.9946834263,-34.1962462977,44.8338591675,-11.6453165737,-4.0362462977,12.3249617556,40.64,-30.16,50.6086474824,135.75,29.3146834263,-4.0362462977,29.5912478372,-11.6453165737,-4.0362462977,12.3249617556,40.96,0.0,40.96,133.86
2019-06-08 01:30:00,32.0244666859,-14.9886882327,35.3585525927,-11.5755333141,-3.9786882327,12.2402177905,43.6,-11.01,44.9686568623,136.3,31.4644666859,-28.3086882327,42.324868497,-11.5755333141,-3.9786882327,12.2402177905,43.04,-24.33,49.4407777042,134.62,30.8644666859,-14.8186882327,34.2375353193,-11.5755333141,-3.9786882327,12.2402177905,42.44,-10.84,43.8025022116,136.54,31.0344666859,-5.2086882327,31.4685327841,-11.5755333141,-3.9786882327,12.2402177905,42.61,-1.23,42.6277491782,135.64,29.4244666859,-34.7386882327,45.5255499679,-11.5755333141,-3.9786882327,12.2402177905,41.0,-30.76,51.2560006243,136.54,29.4244666859,-3.9786882327,29.6922414075,-11.5755333141,-3.9786882327,12.2402177905,41.0,0.0,41.0,134.62
2019-06-08 02:00:00,31.2072000398,-15.4784640598,34.8349276441,-11.6927999602,-3.9984640598,12.3575598622,42.9,-11.48,44.4094629555,136.69,30.6572000398,-28.3884640598,41.7823982791,-11.6927999602,-3.9984640598,12.3575598622,42.35,-24.39,48.8712042004,134.82,30.0872000398,-15.2884640598,33.7487294507,-11.6927999602,-3.9984640598,12.3575598622,41.78,-11.29,43.2785454931,136.7,30.2272000398,-5.2784640598,30.6846183791,-11.6927999602,-3.9984640598,12.3575598622,41.92,-1.28,41.9395374319,135.76,28.6672000398,-35.2384640598,45.4263987942,-11.6927999602,-3.9984640598,12.3575598622,40.36,-31.24,51.0378996433,136.7,28.6272000398,-3.9984640598,28.9050911943,-11.6927999602,-3.9984640598,12.3575598622,40.32,0.0,40.32,134.82
2019-06-08 02:30:00,30.5554334727,-15.6166465826,34.314926274,-11.2445665273,-3.9266465826,11.9104504437,41.8,-11.69,43.4038719471,136.15,29.8454334727,-28.6166465826,41.3480635678,-11.2445665273,-3.9266465826,11.9104504437,41.09,-24.69,47.9372944585,134.33,29.4554334727,-15.4266465826,33.2506238415,-11.2445665273,-3.9266465826,11.9104504437,40.7,-11.5,42.2934983183,136.24,29.4654334727,-5.5966465826,29.9922360404,-11.2445665273,-3.9266465826,11.9104504437,40.71,-1.67,40.7442388566,135.31,27.9154334727,-35.2466465826,44.9621787872,-11.2445665273,-3.9266465826,11.9104504437,39.16,-31.32,50.1442718563,136.24,27.7554334727,-4.1666465826,28.0664395854,-11.2445665273,-3.9266465826,11.9104504437,39.0,-0.24,39.0007384545,134.33
2019-06-08 03:00:00,29.7960002824,-15.3640284518,33.5239467112,-10.2439997176,-3.8140284518,10.9309808913,40.04,-11.55,41.6725821134,136.97,28.9360002824,-29.2340284518,41.1329616229,-10.2439997176,-3.8140284518,10.9309808913,39.18,-25.42,46.7038413838,135.16,28.7560002824,-15.1940284518,32.5233155265,-10.2439997176,-3.8140284518,10.9309808913,39.0,-11.38,40.6264002836,137.04,28.6160002824,-5.9240284518,29.2227580023,-10.2439997176,-3.8140284518,10.9309808913,38.86,-2.11,38.9172416803,136.12,27.3960002824,-35.3740284518,44.7421805502,-10.2439997176,-3.8140284518,10.9309808913,37.64,-31.56,49.1202931587,137.04,27.0760002824,-4.8140284518000005,27.5006301969,-10.2439997176,-3.8140284518,10.9309808913,37.32,-1.0,37.333395238,135.16
2019-06-08 03:30:00,29.4499007506,-14.5968146495,32.8688857756,-9.7200992494,-3.7168146495,10.4064903093,39.17,-10.88,40.6529617617,136.97,28.1999007506,-30.5168146495,41.5512981589,-9.7200992494,-3.7168146495,10.4064903093,37.92,-26.8,46.4345388693,135.26,28.4299007506,-14.4668146495,31.8990279286,-9.7200992494,-3.7168146495,10.4064903093,38.15,-10.75,39.6356531421,137.04,27.9199007506,-7.1368146495,28.817615815,-9.7200992494,-3.7168146495,10.4064903093,37.64,-3.42,37.7950525863,136.3,27.0399007506,-34.6768146495,43.9731475657,-9.7200992494,-3.7168146495,10.4064903093,36.76,-30.96,48.0605784401,137.04,26.3999007506,-6.4368146495000005,27.1732836159,-9.7200992494,-3.7168146495,10.4064903093,36.12,-2.7199999999999998,36.2222693933,135.26
2019-06-08 04:00:00,29.0864011519,-14.6751493167,32.578808134,-9.4835988481,-3.7151493167,10.1853316862,38.57,-10.96,40.0969637254,137.26,27.7564011519,-30.6151493167,41.324389561,-9.4835988481,-3.7151493167,10.1853316862,37.24,-26.9,45.9393905053,135.63,28.0864011519,-14.5551493167,31.6338157878,-9.4835988481,-3.7151493167,10.1853316862,37.57,-10.84,39.1025638546,137.28,27.4864011519,-7.1251493167,28.394893926,-9.4835988481,-3.7151493167,10.1853316862,36.97,-3.41,37.126930926200004,136.72,26.7164011519,-34.9151493167,43.9640050759,-9.4835988481,-3.7151493167,10.1853316862,36.2,-31.2,47.789957104,137.28,26.0364011519,-6.2351493167,26.7725843344,-9.4835988481,-3.7151493167,10.1853316862,35.52,-2.52,35.6092796894,135.63
2019-06-08 04:30:00,28.8212843597,-14.8277834119,32.4118742602,-9.4687156403,-3.6777834119,10.1578869211,38.29,-11.15,39.8804037091,137.02,27.3912843597,-30.7577834119,41.1864504333,-9.4687156403,-3.6777834119,10.1578869211,36.86,-27.08,45.7382334595,135.47,27.8312843597,-14.7077834119,31.4785527305,-9.4687156403,-3.6777834119,10.1578869211,37.3,-11.03,38.8966695232,137.06,27.1412843597,-7.3177834119,28.1104832893,-9.4687156403,-3.6777834119,10.1578869211,36.61,-3.64,36.7905110049,136.55,26.4512843597,-34.9577834119,43.8373934599,-9.4687156403,-3.6777834119,10.1578869211,35.92,-31.28,47.6307127807,137.06,25.6512843597,-7.1177834119,26.6205039397,-9.4687156403,-3.6777834119,10.1578869211,35.12,-3.44,35.288071639,135.47
2019-06-08 05:00:00,28.6743176156,-15.5407217539,32.6148819307,-9.4456823844,-3.6507217539,10.1266324625,38.12,-11.89,39.9312722061,137.78,27.2543176156,-30.0507217539,40.5689993298,-9.4456823844,-3.6507217539,10.1266324625,36.7,-26.4,45.2089592891,136.11,27.6943176156,-15.4007217539,31.6884436149,-9.4456823844,-3.6507217539,10.1266324625,37.14,-11.75,38.9543591912,138.05,27.0043176156,-6.4707217539,27.7687487997,-9.4456823844,-3.6507217539,10.1266324625,36.45,-2.8200000000000003,36.5589236712,137.2,26.3543176156,-35.8907217539,44.5274518134,-9.4456823844,-3.6507217539,10.1266324625,35.8,-32.24,48.1773556767,138.05,25.5143176156,-5.7707217539,26.1587773596,-9.4456823844,-3.6507217539,10.1266324625,34.96,-2.12,35.0242201912,136.11
2019-06-08 05:30:00,28.6905011335,-16.0141885155,32.8572532191,-9.2494988665,-3.6141885155,9.9305381479,37.94,-12.4,39.914954591,137.49,27.2605011335,-29.5441885155,40.1994278205,-9.2494988665,-3.6141885155,9.9305381479,36.51,-25.93,44.7810785935,135.72,27.7305011335,-15.8441885155,31.9377363448,-9.2494988665,-3.6141885155,9.9305381479,36.98,-12.23,38.9498818997,137.69,27.0005011335,-6.0841885155,27.6775073183,-9.2494988665,-3.6141885155,9.9305381479,36.25,-2.47,36.3340528981,136.76,26.3905011335,-36.2541885155,44.8422204512,-9.2494988665,-3.6141885155,9.9305381479,35.64,-32.64,48.3278304913,137.69,25.5105011335,-5.5741885155,26.1123963989,-9.2494988665,-3.6141885155,9.9305381479,34.76,-1.96,34.8152150647,135.72
2019-06-08 06:00:00,28.9222177158,-8.200729757,30.0623792496,-9.2877822842,-3.640729757,9.9758615128,38.21,-4.5600000000000005,38.4811343388,136.68,27.6922177158,-23.320729757,36.2038030933,-9.2877822842,-3.640729757,9.9758615128,36.98,-19.68,41.890605152,135.22,27.2622177158,-29.270729757,40.0000516912,-9.2877822842,-3.640729757,9.9758615128,36.55,-25.63,44.6407818032,136.87,27.3622177158,-0.21072975700000002,27.36302917,-9.2877822842,-3.640729757,9.9758615128,36.65,3.43,36.8101534906,136.22,26.3522177158,-28.480729757,38.8019502865,-9.2877822842,-3.640729757,9.9758615128,35.64,-24.84,43.44232038,136.87,25.8322177158,-15.880729757,30.3232757092,-9.2877822842,-3.640729757,9.9758615128,35.12,-12.24,37.1918270592,135.22
2019-06-08 06:30:00,30.5885010146,-5.8800012578,31.1485282014,-10.1614989854,-3.9000012578,10.8842120266,40.75,-1.98,40.7980747095,135.64,29.4985010146,-22.7200012578,37.2338558205,-10.1614989854,-3.9000012578,10.8842120266,39.66,-18.82,43.8988382534,134.19,28.7385010146,-29.2900012578,41.0342005436,-10.1614989854,-3.9000012578,10.8842120266,38.9,-25.39,46.4527943185,135.83,29.0685010146,0.08999874220000001,29.0686403365,-10.1614989854,-3.9000012578,10.8842120266,39.23,3.99,39.4323851675,135.13,27.8385010146,-25.8200012578,37.9691269809,-10.1614989854,-3.9000012578,10.8842120266,38.0,-21.92,43.8689685313,135.83,27.518501014599998,-18.1800012578,32.9815151839,-10.1614989854,-3.9000012578,10.8842120266,37.68,-14.28,40.2951709266,134.19
2019-06-08 07:00:00,31.9077678472,-5.4458860287,32.3691724273,-10.5422321528,-4.0958860287,11.3099487675,42.45,-1.35,42.4714610062,135.83,30.9277678472,-22.0158860287,37.9634832654,-10.5422321528,-4.0958860287,11.3099487675,41.47,-17.92,45.1761806708,134.52,29.9777678472,-28.9858860287,41.699498246,-10.5422321528,-4.0958860287,11.3099487675,40.52,-24.89,47.553995626,135.92,30.4577678472,0.8741139713,30.470308457,-10.5422321528,-4.0958860287,11.3099487675,41.0,4.97,41.300131961,135.46,29.1377678472,-25.4558860287,38.691234777700004,-10.5422321528,-4.0958860287,11.3099487675,39.68,-21.36,45.0638657907,135.92,28.8177678472,-17.5358860287,33.733826384,-10.5422321528,-4.0958860287,11.3099487675,39.36,-13.44,41.5913837231,134.52
2019-06-08 07:30:00,34.1158182297,-4.6152295581,34.4265798091,-10.7141817703,-4.2652295581,11.5319501469,44.83,-0.35000000000000003,44.8313662518,135.72,33.0358182297,-21.0852295581,39.191225952,-10.7141817703,-4.2652295581,11.5319501469,43.75,-16.82,46.8718988307,134.18,32.0758182297,-28.1152295581,42.653537347,-10.7141817703,-4.2652295581,11.5319501469,42.79,-23.85,48.9878209354,135.92,32.4758182297,1.7047704419,32.5205321596,-10.7141817703,-4.2652295581,11.5319501469,43.19,5.97,43.6006536648,135.12,31.2058182297,-24.5852295581,39.7270261133,-10.7141817703,-4.2652295581,11.5319501469,41.92,-20.32,46.5852852304,135.92,30.8058182297,-16.7052295581,35.043731699,-10.7141817703,-4.2652295581,11.5319501469,41.52,-12.44,43.3435577681,134.18
2019-06-08 08:00:00,36.0483347882,-3.3018829281,36.1992385537,-11.0516652118,-4.4118829281,11.8997485236,47.1,1.11,47.1130778022,134.82,35.1983347882,-20.3518829281,40.658601926,-11.0516652118,-4.4118829281,11.8997485236,46.25,-15.94,48.919792518,133.34,33.8783347882,-26.4818829281,43.0003685035,-11.0516652118,-4.4118829281,11.8997485236,44.93,-22.07,50.057864517,134.93,34.5483347882,2.1781170719,34.6169269377,-11.0516652118,-4.4118829281,11.8997485236,45.6,6.59,46.0737246161,134.29,32.9883347882,-22.8918829281,40.1530638444,-11.0516652118,-4.4118829281,11.8997485236,44.04,-18.48,47.7601507535,134.93,32.7883347882,-15.1718829281,36.1283950621,-11.0516652118,-4.4118829281,11.8997485236,43.84,-10.76,45.1411475264,133.34
2019-06-08 08:30:00,38.1689680153,-1.1757180458,38.1870715331,-11.2010319847,-4.5657180458,12.0958215428,49.37,3.39,49.4862506157,133.58,37.4989680153,-19.595718045799998,42.3103387831,-11.2010319847,-4.5657180458,12.0958215428,48.7,-15.03,50.9665664922,132.29,35.8789680153,-24.0357180458,43.1858320265,-11.2010319847,-4.5657180458,12.0958215428,47.08,-19.47,50.9471029598,133.66,36.7789680153,2.6042819542,36.87105603,-11.2010319847,-4.5657180458,12.0958215428,47.98,7.17,48.5127746063,133.23,34.9189680153,-20.4457180458,40.4643264328,-11.2010319847,-4.5657180458,12.0958215428,46.12,-15.88,48.7773390008,133.66,34.9189680153,-16.1657180458,38.4794070535,-11.2010319847,-4.5657180458,12.0958215428,46.12,-11.6,47.5564338444,132.29
2019-06-08 09:00:00,40.2679680521,0.0773004119,40.2680422469,-10.5720319479,-4.4326995881,11.4637116653,50.84,4.51,51.0396483138,133.34,39.5779680521,-18.4426995881,43.6640438259,-10.5720319479,-4.4326995881,11.4637116653,50.15,-14.01,52.0701699632,132.02,37.9179680521,-22.6726995881,44.1794477989,-10.5720319479,-4.4326995881,11.4637116653,48.49,-18.24,51.807120167,133.4,38.7879680521,3.6473004119,38.9590716766,-10.5720319479,-4.4326995881,11.4637116653,49.36,8.08,50.0169571246,132.99,36.9479680521,-19.1126995881,41.5986493618,-10.5720319479,-4.4326995881,11.4637116653,47.52,-14.68,49.7358301429,133.4,36.8679680521,-15.5926995881,40.0297308102,-10.5720319479,-4.4326995881,11.4637116653,47.44,-11.16,48.7349894839,132.02
2019-06-08 09:30:00,41.2498516525,1.6332173213,41.2821712144,-7.7201483475,-3.8867826787,8.6433656696,48.97,5.52,49.2801308846,133.44,40.7598516525,-16.8867826787,44.1194847655,-7.7201483475,-3.8867826787,8.6433656696,48.48,-13.0,50.1927325417,132.44,38.9598516525,-21.3067826787,44.4055067407,-7.7201483475,-3.8867826787,8.6433656696,46.68,-17.42,49.824479927,133.57,40.0198516525,5.2532173213,40.3631616516,-7.7201483475,-3.8867826787,8.6433656696,47.74,9.14,48.6070694447,133.4,37.9598516525,-17.7267826787,41.8949777613,-7.7201483475,-3.8867826787,8.6433656696,45.68,-13.84,47.7305772016,133.57,38.1198516525,-13.8867826787,40.5705043495,-7.7201483475,-3.8867826787,8.6433656696,45.84,-10.0,46.9180732767,132.44
2019-06-08 10:00:00,42.3445852447,2.5555873535,42.4216327628,-6.3754147553,-3.4644126465,7.2558988615,48.72,6.02,49.0905163957,133.3,40.9445852447,-15.8944126465,43.9214231809,-6.3754147553,-3.4644126465,7.2558988615,47.32,-12.43,48.9253237087,132.12,40.0545852447,-20.3044126465,44.9070035968,-6.3754147553,-3.4644126465,7.2558988615,46.43,-16.84,49.3895788603,133.32,40.2345852447,6.1055873535,40.6952091374,-6.3754147553,-3.4644126465,7.2558988615,46.61,9.57,47.5823181445,133.07,39.0245852447,-16.7444126465,42.4652046786,-6.3754147553,-3.4644126465,7.2558988615,45.4,-13.28,47.3024143147,133.32,38.3045852447,-13.5444126465,40.6287135497,-6.3754147553,-3.4644126465,7.2558988615,44.68,-10.08,45.8029344038,132.12
2019-06-08 10:30:00,43.0849352192,4.1738820467,43.2866369008,-5.5250647808,-3.2861179533,6.428445538,48.61,7.46,49.1790982024,132.6,41.7649352192,-15.6861179533,44.6134969523,-5.5250647808,-3.2861179533,6.428445538,47.29,-12.4,48.8886909213,131.57,40.7949352192,-18.5461179533,44.8127797696,-5.5250647808,-3.2861179533,6.428445538,46.32,-15.26,48.7689450368,132.68,41.0449352192,6.2138820467,41.5126370788,-5.5250647808,-3.2861179533,6.428445538,46.57,9.5,47.5290952996,132.52,39.7549352192,-15.0461179533,42.5069469587,-5.5250647808,-3.2861179533,6.428445538,45.28,-11.76,46.7822188443,132.68,39.1149352192,-13.566117953300001,41.4006970174,-5.5250647808,-3.2861179533,6.428445538,44.64,-10.28,45.8083835122,131.57
2019-06-08 11:00:00,42.8302519488,4.669366365,43.0840279482,-5.8397480512,-3.500633635,6.8086043466,48.67,8.17,49.3509655427,132.6,42.0202519488,-16.270633635,45.0603494518,-5.8397480512,-3.500633635,6.8086043466,47.86,-12.77,49.5343567638,131.57,40.5402519488,-18.020633635,44.3650229874,-5.8397480512,-3.500633635,6.8086043466,46.38,-14.52,48.59974074,132.68,41.3002519488,5.609366365,41.6794409997,-5.8397480512,-3.500633635,6.8086043466,47.14,9.11,48.012203657,132.52,39.4402519488,-14.500633635,42.0214451155,-5.8397480512,-3.500633635,6.8086043466,45.28,-11.0,46.5969784428,132.68,39.3602519488,-14.380633635,41.9050361796,-5.8397480512,-3.500633635,6.8086043466,45.2,-10.88,46.4910141855,131.57
2019-06-08 11:30:00,43.4015687108,5.2327212498,43.7158728408,-3.9084312892,-2.8772787502,4.8533048687,47.31,8.11,48.0000854166,132.6,40.9115687108,-15.7372787502,43.8339867778,-3.9084312892,-2.8772787502,4.8533048687,44.82,-12.86,46.6284462533,131.73,41.1615687108,-17.5372787502,44.7418247806,-3.9084312892,-2.8772787502,4.8533048687,45.07,-14.66,47.3943087301,132.82,40.2615687108,6.1727212498,40.7320071035,-3.9084312892,-2.8772787502,4.8533048687,44.17,9.05,45.0875969641,132.69,40.0915687108,-14.0372787502,42.4779834315,-3.9084312892,-2.8772787502,4.8533048687,44.0,-11.16,45.3932329759,132.82,38.3715687108,-12.9972787502,40.5130416068,-3.9084312892,-2.8772787502,4.8533048687,42.28,-10.12,43.4742774523,131.73
2019-06-08 12:00:00,42.6831854435,4.5672769474,42.9268486884,-2.6768145565,-2.7127230526,3.8110631759,45.36,7.28,45.9404832365,132.6,40.4931854435,-15.2527230526,43.2705861744,-2.6768145565,-2.7127230526,3.8110631759,43.17,-12.54,44.9544269233,131.51,40.5231854435,-18.1627230526,44.4073537511,-2.6768145565,-2.7127230526,3.8110631759,43.2,-15.45,45.8796523526,132.93,39.8831854435,6.5772769474,40.4218882929,-2.6768145565,-2.7127230526,3.8110631759,42.56,9.29,43.562113126,132.47,39.4431854435,-14.6727230526,42.0838886001,-2.6768145565,-2.7127230526,3.8110631759,42.12,-11.96,43.7851116248,132.93,38.0031854435,-13.7527230526,40.4150899444,-2.6768145565,-2.7127230526,3.8110631759,40.68,-11.04,42.1514412565,131.51
