Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-08 12:30:00,42.6328187607,4.2114963017000004,42.8403307245,-3.3171812393,-2.7785036982999998,4.3270976619,45.95,6.99,46.4786251948,132.86,39.9428187607,-15.6385036983,42.8951228985,-3.3171812393,-2.7785036982999998,4.3270976619,43.26,-12.86,45.1310004321,131.78,40.4628187607,-18.5585036983,44.5158147357,-3.3171812393,-2.7785036982999998,4.3270976619,43.78,-15.78,46.5370476073,133.01,39.3228187607,6.2614963017,39.8182170774,-3.3171812393,-2.7785036982999998,4.3270976619,42.64,9.04,43.5877413959,132.74,39.4028187607,-15.0585036983,42.1822315664,-3.3171812393,-2.7785036982999998,4.3270976619,42.72,-12.28,44.449935883,133.01,37.4428187607,-12.9785036983,39.628351404,-3.3171812393,-2.7785036982999998,4.3270976619,40.76,-10.2,42.0168728013,131.78
2019-06-08 13:00:00,41.9628353271,3.7862840915,42.1333062542,-3.3371646729,-2.9037159085,4.4235996803,45.3,6.69,45.7913321492,133.05,39.9028353271,-16.1737159085,43.0560722016,-3.3371646729,-2.9037159085,4.4235996803,43.24,-13.27,45.2304156514,131.99,39.8228353271,-18.9937159085,44.1205106214,-3.3371646729,-2.9037159085,4.4235996803,43.16,-16.09,46.0616293676,133.15,39.3028353271,5.7462840915,39.7206828442,-3.3371646729,-2.9037159085,4.4235996803,42.64,8.65,43.5085290489,132.99,38.7428353271,-15.5437159085,41.7446331092,-3.3371646729,-2.9037159085,4.4235996803,42.08,-12.64,43.9374100284,133.15,37.4228353271,-13.9037159085,39.922198336,-3.3371646729,-2.9037159085,4.4235996803,40.76,-11.0,42.2182140788,131.99
2019-06-08 13:30:00,41.765852082,3.3067644083,41.8965522565,-3.974147918,-3.1132355917,5.0483747409,45.74,6.42,46.1883535104,133.58,39.925852082,-16.6632355917,43.2635768847,-3.974147918,-3.1132355917,5.0483747409,43.9,-13.55,45.9435795297,132.39,39.595852082,-19.6532355917,44.2049903441,-3.974147918,-3.1132355917,5.0483747409,43.57,-16.54,46.6038249503,133.71,39.305852082,5.4367644083,39.6800757953,-3.974147918,-3.1132355917,5.0483747409,43.28,8.55,44.1164470464,133.38,38.545852082,-16.1132355917,41.7782129101,-3.974147918,-3.1132355917,5.0483747409,42.52,-13.0,44.4629103861,133.71,37.425852082,-13.9532355917,39.9422982256,-3.974147918,-3.1132355917,5.0483747409,41.4,-10.84,42.7956259447,132.39
2019-06-08 14:00:00,40.8387854734,2.9213202316,40.9431375304,-2.3112145266,-2.5586797684,3.4479783562,43.15,5.48,43.4965849234,133.48,38.5487854734,-15.7586797684,41.6454661339,-2.3112145266,-2.5586797684,3.4479783562,40.86,-13.2,42.9392547676,132.25,38.7987854734,-20.0586797684,43.6771838407,-2.3112145266,-2.5586797684,3.4479783562,41.11,-17.5,44.6797728284,133.62,38.0187854734,6.3113202316,38.5390816177,-2.3112145266,-2.5586797684,3.4479783562,40.33,8.87,41.2938954326,133.2,37.7687854734,-16.5986797684,41.2552702838,-2.3112145266,-2.5586797684,3.4479783562,40.08,-14.04,42.4679643967,133.62,36.2087854734,-13.2386797684,38.5530645665,-2.3112145266,-2.5586797684,3.4479783562,38.52,-10.68,39.9731509891,132.25
2019-06-08 14:30:00,39.6932687742,1.9275492652000001,39.7400431825,-1.5967312258000002,-2.4024507348,2.8846698495,41.29,4.33,41.516418439,133.59,37.7132687742,-15.7324507348,40.8631942921,-1.5967312258000002,-2.4024507348,2.8846698495,39.31,-13.33,41.5086135639,132.48,37.7532687742,-21.0824507348,43.2409416192,-1.5967312258000002,-2.4024507348,2.8846698495,39.35,-18.68,43.5587522778,133.81,37.2232687742,6.3275492652,37.7572458998,-1.5967312258000002,-2.4024507348,2.8846698495,38.82,8.73,39.7895124373,133.43,36.6832687742,-17.6424507348,40.7052610345,-1.5967312258000002,-2.4024507348,2.8846698495,38.28,-15.24,41.202135867,133.81,35.4032687742,-12.9224507348,37.6879446626,-1.5967312258000002,-2.4024507348,2.8846698495,37.0,-10.52,38.4664841128,132.48
2019-06-08 15:00:00,39.1790852941,1.4638503274,39.206422717,-1.6109147059,-2.3361496726,2.8377176537,40.79,3.8,40.9666217792,134.11,36.6790852941,-15.9861496726,40.0114018671,-1.6109147059,-2.3361496726,2.8377176537,38.29,-13.65,40.6502964319,132.48,37.2490852941,-21.5861496726,43.0517852468,-1.6109147059,-2.3361496726,2.8377176537,38.86,-19.25,43.3666012042,134.17,36.2090852941,6.1138503274,36.7216152105,-1.6109147059,-2.3361496726,2.8377176537,37.82,8.45,38.7524825011,133.43,36.2290852941,-18.1361496726,40.515016305,-1.6109147059,-2.3361496726,2.8377176537,37.84,-15.8,41.0061653901,134.17,34.4690852941,-13.4161496726,36.9879833602,-1.6109147059,-2.3361496726,2.8377176537,36.08,-11.08,37.7429834539,132.48
2019-06-08 15:30:00,39.0109851717,1.4688783386,39.0386291721,-1.7190148283000002,-2.3711216614,2.928690819,40.73,3.84,40.9106159817,134.21,36.7309851717,-16.6011216614,40.308342959,-1.7190148283000002,-2.3711216614,2.928690819,38.45,-14.23,40.9987243704,132.79,37.1009851717,-21.6211216614,42.9413088134,-1.7190148283000002,-2.3711216614,2.928690819,38.82,-19.25,43.3307615904,134.26,36.2709851717,5.5988783386000005,36.700569532,-1.7190148283000002,-2.3711216614,2.928690819,37.99,7.97,38.8170194631,133.78,36.0809851717,-18.2111216614,40.4163635564,-1.7190148283000002,-2.3711216614,2.928690819,37.8,-15.84,40.9846995841,134.26,34.5209851717,-14.6911216614,37.5170291054,-1.7190148283000002,-2.3711216614,2.928690819,36.24,-12.32,38.2768859757,132.79
2019-06-08 16:00:00,40.1454352231,2.8544509435,40.2467869455,-0.3845647769,-1.9155490565000002,1.9537702668999999,40.53,4.77,40.8097267817,133.94,35.3354352231,-15.8555490565,38.7297226725,-0.3845647769,-1.9155490565000002,1.9537702668999999,35.72,-13.94,38.3437348207,132.79,38.2254352231,-20.2855490565,43.2745583284,-0.3845647769,-1.9155490565000002,1.9537702668999999,38.61,-18.37,42.7573268575,134.14,34.9554352231,6.3344509435,35.524747999,-0.3845647769,-1.9155490565000002,1.9537702668999999,35.34,8.25,36.2901928901,133.78,37.1754352231,-16.8355490565,40.8099092876,-0.3845647769,-1.9155490565000002,1.9537702668999999,37.56,-14.92,40.4148487564,134.14,33.2154352231,-13.3155490565,35.785038546,-0.3845647769,-1.9155490565000002,1.9537702668999999,33.6,-11.4,35.4812626607,132.79
2019-06-08 16:30:00,42.1216519633,2.6905837711,42.2074970254,-1.5683480367,-2.1594162289,2.6688563119,43.69,4.85,43.9583734913,134.25,34.7416519633,-16.1794162289,38.3243511445,-1.5683480367,-2.1594162289,2.6688563119,36.31,-14.02,38.9226990328,132.92,40.0816519633,-20.4094162289,44.9786960117,-1.5683480367,-2.1594162289,2.6688563119,41.65,-18.25,45.4729040199,134.27,34.3416519633,6.0005837711,34.8619572767,-1.5683480367,-2.1594162289,2.6688563119,35.91,8.16,36.8254490808,133.93,39.0316519633,-16.9194162289,42.5409978786,-1.5683480367,-2.1594162289,2.6688563119,40.6,-14.76,43.19974074,134.27,32.5916519633,-14.8794162289,35.8275425477,-1.5683480367,-2.1594162289,2.6688563119,34.16,-12.72,36.4513922917,132.92
2019-06-08 17:00:00,42.9685519301,2.5869967521,43.0463588143,-3.1714480699,-2.6230032479,4.1156079622,46.14,5.21,46.4332176357,134.07,35.7285519301,-16.2830032479,39.2640499413,-3.1714480699,-2.6230032479,4.1156079622,38.9,-13.66,41.2286987425,132.64,40.8185519301,-20.4730032479,45.6650637102,-3.1714480699,-2.6230032479,4.1156079622,43.99,-17.85,47.4735989788,134.19,35.2485519301,5.8969967521,35.7384244737,-3.1714480699,-2.6230032479,4.1156079622,38.42,8.52,39.3533581794,133.67,39.7485519301,-16.9430032479,43.2089428197,-3.1714480699,-2.6230032479,4.1156079622,42.92,-14.32,45.2458705298,134.19,33.4685519301,-13.4630032479,36.0748724842,-3.1714480699,-2.6230032479,4.1156079622,36.64,-10.84,38.2098835382,132.64
2019-06-08 17:30:00,44.4281852445,2.475203033,44.4970816366,-6.2418147555,-3.504796967,7.1584812091,50.67,5.98,51.0216552064,133.35,37.1881852445,-15.064796967,40.1236741767,-6.2418147555,-3.504796967,7.1584812091,43.43,-11.56,44.9421683945,132.08,42.0881852445,-20.414796967,46.7779784982,-6.2418147555,-3.504796967,7.1584812091,48.33,-16.91,51.2029003085,133.52,36.5981852445,6.915203033,37.2457674935,-6.2418147555,-3.504796967,7.1584812091,42.84,10.42,44.0890235773,133.04,41.0381852445,-16.824796967,44.3532010248,-6.2418147555,-3.504796967,7.1584812091,47.28,-13.32,49.1204723104,133.52,34.6781852445,-12.184796967,36.7565750442,-6.2418147555,-3.504796967,7.1584812091,40.92,-8.68,41.8304769277,132.08
2019-06-08 18:00:00,45.1195518059,2.3290619086,45.1796246614,-8.7304481941,-4.1609380914,9.6713045382,53.85,6.49,54.2396773589,133.7,38.2195518059,-14.8309380914,40.9962298866,-8.7304481941,-4.1609380914,9.6713045382,46.95,-10.67,48.1471847567,132.08,42.6395518059,-20.5709380914,47.3423158725,-8.7304481941,-4.1609380914,9.6713045382,51.37,-16.41,53.927404907,133.73,37.5195518059,7.1790619086,38.2002054655,-8.7304481941,-4.1609380914,9.6713045382,46.25,11.34,47.6199338513,133.04,41.5495518059,-16.9209380914,44.8629401752,-8.7304481941,-4.1609380914,9.6713045382,50.28,-12.76,51.8738469751,133.73,35.5095518059,-13.1209380914,37.8561393416,-8.7304481941,-4.1609380914,9.6713045382,44.24,-8.96,45.1382232703,132.08
2019-06-08 18:30:00,43.1227015962,0.4220242182,43.1247666358,-9.8972984038,-4.3479757818,10.8102455612,53.02,4.77,53.2341366043,133.78,40.7527015962,-17.8779757818,44.5017382294,-9.8972984038,-4.3479757818,10.8102455612,50.65,-13.53,52.4259802007,132.82,40.6827015962,-22.5579757818,46.5182166526,-9.8972984038,-4.3479757818,10.8102455612,50.58,-18.21,53.7581668214,133.84,39.9927015962,4.3720242182,40.230967882,-9.8972984038,-4.3479757818,10.8102455612,49.89,8.72,50.6463276063,133.74,39.6627015962,-18.9079757818,43.9390651479,-9.8972984038,-4.3479757818,10.8102455612,49.56,-14.56,51.654498352,133.84,38.0627015962,-15.1479757818,40.9662107484,-9.8972984038,-4.3479757818,10.8102455612,47.96,-10.8,49.1609763939,132.82
2019-06-08 19:00:00,42.3552683374,-0.8133641877000001,42.3630772872,-11.1647316626,-4.6433641877,12.0918180633,53.52,3.83,53.6568662894,133.7,41.6152683374,-18.6633641877,45.6086803317,-11.1647316626,-4.6433641877,12.0918180633,52.78,-14.02,54.610336018,132.23,39.9252683374,-23.6233641877,46.3906282277,-11.1647316626,-4.6433641877,12.0918180633,51.09,-18.98,54.5016375901,133.84,40.7952683374,3.5066358123,40.9457007932,-11.1647316626,-4.6433641877,12.0918180633,51.96,8.15,52.5952859104,133.12,38.8752683374,-19.9633641877,43.701514825,-11.1647316626,-4.6433641877,12.0918180633,50.04,-15.32,52.3326284454,133.84,38.8752683374,-15.4033641877,41.8156683147,-11.1647316626,-4.6433641877,12.0918180633,50.04,-10.76,51.1837786804,132.23
2019-06-08 19:30:00,42.3315015773,-0.8988406286,42.3410432118,-12.1584984227,-4.8288406286,13.0823081187,54.49,3.93,54.6315385103,134.03,41.4915015773,-19.2288406286,45.7306572778,-12.1584984227,-4.8288406286,13.0823081187,53.65,-14.4,55.5489198815,132.23,39.8415015773,-23.7788406286,46.398044243,-12.1584984227,-4.8288406286,13.0823081187,52.0,-18.95,55.3453024204,134.07,40.6515015773,3.0311593714,40.7643533939,-12.1584984227,-4.8288406286,13.0823081187,52.81,7.86,53.3917193954,133.12,38.8415015773,-20.1088406286,43.7381723007,-12.1584984227,-4.8288406286,13.0823081187,51.0,-15.28,53.2398196841,134.07,38.7615015773,-15.6688406286,41.8086901394,-12.1584984227,-4.8288406286,13.0823081187,50.92,-10.84,52.061041096,132.23
2019-06-08 20:00:00,41.6764013799,-1.1905860771,41.693403881,-12.9435986201,-4.9905860771,13.8723716296,54.62,3.8,54.7520264465,134.03,41.0964013799,-19.5805860771,45.5226708081,-12.9435986201,-4.9905860771,13.8723716296,54.04,-14.59,55.9749024117,132.47,39.1964013799,-24.1305860771,46.0287200078,-12.9435986201,-4.9905860771,13.8723716296,52.14,-19.14,55.5420489359,134.07,40.2664013799,2.7694139229,40.3615254118,-12.9435986201,-4.9905860771,13.8723716296,53.21,7.76,53.772871413,133.37,38.1764013799,-20.4705860771,43.3183854346,-12.9435986201,-4.9905860771,13.8723716296,51.12,-15.48,53.412403054,134.07,38.3364013799,-16.3905860771,41.693296616,-12.9435986201,-4.9905860771,13.8723716296,51.28,-11.4,52.5318798445,132.47
2019-06-08 20:30:00,40.5809509868,-2.6625556566,40.6682036193,-13.4690490132,-5.0025556566,14.3680494298,54.05,2.34,54.1006293864,133.6,40.0009509868,-19.8625556566,44.660913527,-13.4690490132,-5.0025556566,14.3680494298,53.47,-14.86,55.4964908801,132.6,38.1309509868,-25.5025556566,45.8731922606,-13.4690490132,-5.0025556566,14.3680494298,51.6,-20.5,55.5230582731,133.73,39.1909509868,2.3974443434,39.2642124413,-13.4690490132,-5.0025556566,14.3680494298,52.66,7.4,53.1773974542,133.53,37.1309509868,-21.8425556566,43.0790524362,-13.4690490132,-5.0025556566,14.3680494298,50.6,-16.84,53.3286564616,133.73,37.2909509868,-17.0825556566,41.0174198758,-13.4690490132,-5.0025556566,14.3680494298,50.76,-12.08,52.1776197234,132.6
2019-06-08 21:00:00,39.5988339029,-3.1234924063,39.7218309155,-13.7111660971,-5.0034924063,14.5955819343,53.31,1.88,53.3431392027,133.6,39.3288339029,-20.2534924063,44.2375534,-13.7111660971,-5.0034924063,14.5955819343,53.04,-15.25,55.1888041182,132.33,37.1888339029,-25.8934924063,45.3153651211,-13.7111660971,-5.0034924063,14.5955819343,50.9,-20.89,55.0200154489,133.73,38.5188339029,1.9665075937,38.5689994342,-13.7111660971,-5.0034924063,14.5955819343,52.23,6.97,52.6930147173,133.26,36.1688339029,-22.2434924063,42.4612470416,-13.7111660971,-5.0034924063,14.5955819343,49.88,-17.24,52.7752972516,133.73,36.6488339029,-14.7634924063,39.5107293589,-13.7111660971,-5.0034924063,14.5955819343,50.36,-9.76,51.297048648,132.33
2019-06-08 21:30:00,39.2087839436,-3.2875596582,39.3463694239,-13.7312160564,-4.9975596582,14.6123884743,52.94,1.71,52.967609914,134.03,38.8787839436,-21.0075596582,44.1913725033,-13.7312160564,-4.9975596582,14.6123884743,52.61,-16.01,54.9921103432,132.54,36.8287839436,-26.1375596582,45.1611708402,-13.7312160564,-4.9975596582,14.6123884743,50.56,-21.14,54.8015802692,134.22,38.0887839436,1.3324403418,38.1120828553,-13.7312160564,-4.9975596582,14.6123884743,51.82,6.33,52.2051846084,133.47,35.8687839436,-22.5175596582,42.35103487,-13.7312160564,-4.9975596582,14.6123884743,49.6,-17.52,52.603330693,134.22,36.2687839436,-16.1175596582,39.6887946162,-13.7312160564,-4.9975596582,14.6123884743,50.0,-11.12,51.2216204351,132.54
2019-06-08 22:00:00,39.297033769,-3.2845572489,39.4340611574,-13.732966231,-4.9745572489,14.6061829827,53.03,1.69,53.0569222628,133.6,38.977033769,-21.0545572489,44.3001528482,-13.732966231,-4.9745572489,14.6061829827,52.71,-16.08,55.1081709005,132.37,36.897033769000004,-26.0545572489,45.1689169052,-13.732966231,-4.9745572489,14.6061829827,50.63,-21.08,54.8430788705,133.92,38.197033769,1.2154427510999999,38.2163667796,-13.732966231,-4.9745572489,14.6061829827,51.93,6.19,52.2976194487,133.3,35.907033769,-22.4145572489,42.3288016692,-13.732966231,-4.9745572489,14.6061829827,49.64,-17.44,52.6144770952,133.92,36.307033769,-15.2945572489,39.397007279,-13.732966231,-4.9745572489,14.6061829827,50.04,-10.32,51.0930915095,132.37
2019-06-08 22:30:00,38.817150501,-3.5136605150999998,38.975851283,-13.612849499,-4.9236605151,14.4759146291,52.43,1.4100000000000001,52.4489561383,134.21,38.407150501,-21.4536605151,43.9928262232,-13.612849499,-4.9236605151,14.4759146291,52.02,-16.53,54.5831594908,133.0,36.447150501,-26.4336605151,45.0236958487,-13.612849499,-4.9236605151,14.4759146291,50.06,-21.51,54.4856283803,134.27,37.657150501,0.9563394849,37.669292123299996,-13.612849499,-4.9236605151,14.4759146291,51.27,5.88,51.6060781304,133.92,35.467150501,-22.8036605151,42.1654562118,-13.612849499,-4.9236605151,14.4759146291,49.08,-17.88,52.2354362478,134.27,35.867150501,-17.0836605151,39.7278736111,-13.612849499,-4.9236605151,14.4759146291,49.48,-12.16,50.9522914107,133.0
2019-06-08 23:00:00,36.9795672415,-3.6756460171,37.1617917627,-12.6704327585,-4.6556460171000005,13.4987001642,49.65,0.98,49.6596707601,134.36,36.5295672415,-22.1556460171,42.7233183787,-12.6704327585,-4.6556460171000005,13.4987001642,49.2,-17.5,52.2196323235,133.25,34.7295672415,-26.6956460171,43.8041134719,-12.6704327585,-4.6556460171000005,13.4987001642,47.4,-22.04,52.2735267607,134.45,35.8495672415,0.35435398290000003,35.8513184995,-12.6704327585,-4.6556460171000005,13.4987001642,48.52,5.01,48.7779714625,134.19,33.7695672415,-23.0956460171,40.912009687,-12.6704327585,-4.6556460171000005,13.4987001642,46.44,-18.44,49.9670611503,134.45,34.0895672415,-17.4956460171,38.3170487417,-12.6704327585,-4.6556460171000005,13.4987001642,46.76,-12.84,48.490856870100004,133.25
2019-06-08 23:30:00,35.5350004003,-4.409024618,35.8074817815,-11.8349995997,-4.339024618,12.6053302281,47.37,-0.07,47.3700517205,135.37,34.8250004003,-22.579024618,41.5041323916,-11.8349995997,-4.339024618,12.6053302281,46.66,-18.24,50.0984351053,134.05,33.3950004003,-27.739024618,43.4128959929,-11.8349995997,-4.339024618,12.6053302281,45.23,-23.4,50.9245805088,135.52,34.2250004003,0.22097538200000003,34.225713762,-11.8349995997,-4.339024618,12.6053302281,46.06,4.5600000000000005,46.2851725718,135.0,32.4850004003,-24.139024618,40.4718143961,-11.8349995997,-4.339024618,12.6053302281,44.32,-19.8,48.5417593418,135.52,32.5650004003,-18.019024618,37.2177981516,-11.8349995997,-4.339024618,12.6053302281,44.4,-13.68,46.4596857501,134.05
2019-06-09 00:00:00,33.9327837909,-5.0914264532,34.3126279834,-10.9872162091,-4.0714264532,11.7173134032,44.92,-1.02,44.9315790953,135.26,33.0127837909,-22.6814264532,40.0536015806,-10.9872162091,-4.0714264532,11.7173134032,44.0,-18.61,47.7737595339,133.87,31.9027837909,-28.3414264532,42.673458578,-10.9872162091,-4.0714264532,11.7173134032,42.89,-24.27,49.2806757259,135.29,32.5027837909,0.028573546800000002,32.5027963505,-10.9872162091,-4.0714264532,11.7173134032,43.49,4.1,43.6828353018,134.82,30.9727837909,-24.7914264532,39.6727634699,-10.9872162091,-4.0714264532,11.7173134032,41.96,-20.72,46.7970084514,135.29,30.8927837909,-17.3914264532,35.4517390889,-10.9872162091,-4.0714264532,11.7173134032,41.88,-13.32,43.9472046893,133.87
2019-06-09 00:30:00,32.9276668393,-5.2416745938,33.3422614114,-10.5923331607,-3.8916745938,11.2846201944,43.52,-1.35,43.5409336142,135.26,32.0476668393,-22.8116745938,39.3373289334,-10.5923331607,-3.8916745938,11.2846201944,42.64,-18.92,46.649072874,133.97,30.9576668393,-28.5416745938,42.1070578971,-10.5923331607,-3.8916745938,11.2846201944,41.55,-24.65,48.3117480537,135.47,31.5576668393,-0.0716745938,31.5577482338,-10.5923331607,-3.8916745938,11.2846201944,42.15,3.8200000000000003,42.322746839,134.92,30.0476668393,-25.0116745938,39.0953468903,-10.5923331607,-3.8916745938,11.2846201944,40.64,-21.12,45.800262008,135.47,29.9276668393,-17.4516745938,34.6442807484,-10.5923331607,-3.8916745938,11.2846201944,40.52,-13.56,42.7287257006,133.97
2019-06-09 01:00:00,31.7704667896,-5.6874071366,32.2755195151,-10.2395332104,-3.7574071366,10.907160435,42.01,-1.9300000000000002,42.0543101239,135.74,30.9204667896,-22.9374071366,38.4993495093,-10.2395332104,-3.7574071366,10.907160435,41.16,-19.18,45.409448356,134.31,29.8804667896,-29.1074071366,41.714307447,-10.2395332104,-3.7574071366,10.907160435,40.12,-25.35,47.4577380413,135.92,30.4804667896,-0.0874071366,30.4805921157,-10.2395332104,-3.7574071366,10.907160435,40.72,3.67,40.8850498349,135.26,28.9604667896,-25.6374071366,38.6779689405,-10.2395332104,-3.7574071366,10.907160435,39.2,-21.88,44.892921491,135.92,28.9204667896,-18.0774071366,34.1055134562,-10.2395332104,-3.7574071366,10.907160435,39.16,-14.32,41.69613891,134.31
2019-06-09 01:30:00,31.8535001297,-5.6519868018,32.3510498333,-10.6764998703,-3.7619868018,11.3199025692,42.53,-1.8900000000000001,42.5719743493,135.95,30.9435001297,-23.3719868018,38.7782151128,-10.6764998703,-3.7619868018,11.3199025692,41.62,-19.61,46.0084394432,134.73,29.9235001297,-29.1419868018,41.7692620807,-10.6764998703,-3.7619868018,11.3199025692,40.6,-25.38,47.8801044276,136.04,30.4935001297,-0.43198680180000004,30.4965598512,-10.6764998703,-3.7619868018,11.3199025692,41.17,3.33,41.3044525445,135.67,29.0435001297,-25.6419868018,38.7432108495,-10.6764998703,-3.7619868018,11.3199025692,39.72,-21.88,45.3476879234,136.04,28.9635001297,-17.9219868018,34.0599757881,-10.6764998703,-3.7619868018,11.3199025692,39.64,-14.16,42.0931728431,134.73
2019-06-09 02:00:00,30.9385334211,-5.7335961123,31.4653297238,-11.0414665789,-3.8335961123,11.6880470295,41.98,-1.9,42.0229746686,135.61,30.2285334211,-23.7135961123,38.4200321886,-11.0414665789,-3.8335961123,11.6880470295,41.27,-19.88,45.8085941718,134.19,29.0485334211,-29.1135961123,41.1268619336,-11.0414665789,-3.8335961123,11.6880470295,40.09,-25.28,47.3950050111,135.81,29.7885334211,-0.8535961123,29.8007608914,-11.0414665789,-3.8335961123,11.6880470295,40.83,2.98,40.9386040309,135.12,28.1185334211,-25.5935961123,38.0221525392,-11.0414665789,-3.8335961123,11.6880470295,39.16,-21.76,44.7995892838,135.81,28.1985334211,-18.2335961123,33.5800731728,-11.0414665789,-3.8335961123,11.6880470295,39.24,-14.4,41.7987751017,134.19
2019-06-09 02:30:00,30.3973334515,-5.915077288,30.9674994194,-11.0226665485,-3.805077288,11.6609515481,41.42,-2.11,41.4737085393,136.2,29.5373334515,-24.105077288,38.1249107342,-11.0226665485,-3.805077288,11.6609515481,40.56,-20.3,45.3564063832,134.78,28.5173334515,-29.475077288,41.0124187085,-11.0226665485,-3.805077288,11.6609515481,39.54,-25.67,47.1419187136,136.25,29.1173334515,-1.075077288,29.1371738249,-11.0226665485,-3.805077288,11.6609515481,40.14,2.73,40.2327292139,135.69,27.6173334515,-25.965077288,37.9064947674,-11.0226665485,-3.805077288,11.6609515481,38.64,-22.16,44.543408042,136.25,27.6173334515,-18.645077288,33.3220049524,-11.0226665485,-3.805077288,11.6609515481,38.64,-14.84,41.3917286423,134.78
2019-06-09 03:00:00,29.6036500748,-5.8410740616,30.1743971596,-10.7563499252,-3.7310740616,11.3850769592,40.36,-2.11,40.4151172212,136.55,28.6736500748,-24.5410740616,37.7417875134,-10.7563499252,-3.7310740616,11.3850769592,39.43,-20.81,44.5845376784,135.14,27.7736500748,-29.5210740616,40.5323260155,-10.7563499252,-3.7310740616,11.3850769592,38.53,-25.79,46.3646956207,136.74,28.2936500748,-1.4110740616,28.3288150928,-10.7563499252,-3.7310740616,11.3850769592,39.05,2.32,39.1188560671,136.08,26.8836500748,-26.0510740616,37.4351319098,-10.7563499252,-3.7310740616,11.3850769592,37.64,-22.32,43.7601645335,136.74,26.7636500748,-19.0510740616,32.8517334128,-10.7563499252,-3.7310740616,11.3850769592,37.52,-15.32,40.5271859373,135.14
2019-06-09 03:30:00,28.7913001047,-5.9241164869,29.3944572644,-10.5986998953,-3.7041164869000003,11.2273290866,39.39,-2.22,39.4525094259,136.27,27.9813001047,-24.4441164869,37.1546495929,-10.5986998953,-3.7041164869000003,11.2273290866,38.58,-20.74,43.8014155022,135.01,27.0013001047,-29.5441164869,40.0240555958,-10.5986998953,-3.7041164869000003,11.2273290866,37.6,-25.84,45.6230818775,136.35,27.6113001047,-1.3541164869,27.64448453,-10.5986998953,-3.7041164869000003,11.2273290866,38.21,2.35,38.2821969067,135.89,26.1213001047,-26.0641164869,36.9006841048,-10.5986998953,-3.7041164869000003,11.2273290866,36.72,-22.36,42.9921853364,136.35,26.1613001047,-18.7041164869,32.1598755707,-10.5986998953,-3.7041164869000003,11.2273290866,36.76,-15.0,39.7026145235,135.01
2019-06-09 04:00:00,28.5019333879,-5.7399931708,29.074176316,-10.4580666121,-3.6499931708,11.0767146487,38.96,-2.09,39.0160185052,136.27,27.6319333879,-24.6399931708,37.0223311828,-10.4580666121,-3.6499931708,11.0767146487,38.09,-20.99,43.4905529972,135.37,26.721933387900002,-29.4599931708,39.77377178,-10.4580666121,-3.6499931708,11.0767146487,37.18,-25.81,45.2604518316,136.35,27.2919333879,-1.4699931708,27.3314929701,-10.4580666121,-3.6499931708,11.0767146487,37.75,2.18,37.8128933037,136.3,25.8619333879,-26.0099931708,36.6791404385,-10.4580666121,-3.6499931708,11.0767146487,36.32,-22.36,42.6510492251,136.35,25.8219333879,-19.3699931708,32.2795427373,-10.4580666121,-3.6499931708,11.0767146487,36.28,-15.72,39.5393070248,135.37
2019-06-09 04:30:00,28.4771166962,-6.2621869233,29.1575232212,-10.5928833038,-3.6421869233,11.2015491014,39.07,-2.62,39.1577489138,136.53,27.3371166962,-24.6721869233,36.8243772091,-10.5928833038,-3.6421869233,11.2015491014,37.93,-21.03,43.3698720312,135.16,26.7071166962,-29.9321869233,40.1149086529,-10.5928833038,-3.6421869233,11.2015491014,37.3,-26.29,45.6339139237,136.68,26.9871166962,-1.5421869233,27.0311451493,-10.5928833038,-3.6421869233,11.2015491014,37.58,2.1,37.638629093,136.08,25.8071166962,-26.4821869233,36.9772023876,-10.5928833038,-3.6421869233,11.2015491014,36.4,-22.84,42.9723818283,136.68,25.5271166962,-19.2821869233,31.9911928406,-10.5928833038,-3.6421869233,11.2015491014,36.12,-15.64,39.3606910508,135.16
2019-06-09 05:00:00,27.5654166743,-6.4601852891,28.3122975118,-10.3545833257,-3.5401852891,10.9430483746,37.92,-2.92,38.0322599907,136.98,26.4554166743,-24.3901852891,35.9829155273,-10.3545833257,-3.5401852891,10.9430483746,36.81,-20.85,42.3048295115,135.26,25.8354166743,-30.2401852891,39.7735786805,-10.3545833257,-3.5401852891,10.9430483746,36.19,-26.7,44.9733932453,137.07,26.1454166743,-1.1901852891,26.1724923173,-10.3545833257,-3.5401852891,10.9430483746,36.5,2.35,36.5755724494,136.19,24.9654166743,-26.7801852891,36.6121612834,-10.3545833257,-3.5401852891,10.9430483746,35.32,-23.24,42.2800189215,137.07,24.6854166743,-18.9801852891,31.1386773963,-10.3545833257,-3.5401852891,10.9430483746,35.04,-15.44,38.2909284296,135.26
2019-06-09 05:30:00,27.5278499964,-6.7875191392000005,28.3523004621,-10.1721500036,-3.4875191392,10.753391346,37.7,-3.3,37.844154106,137.09,26.3778499964,-24.4475191392,35.9648740092,-10.1721500036,-3.4875191392,10.753391346,36.55,-20.96,42.1334083596,135.66,25.8178499964,-30.6475191392,40.0728312928,-10.1721500036,-3.4875191392,10.753391346,35.99,-27.16,45.0881991213,137.25,26.0678499964,-1.1675191392,26.0939821487,-10.1721500036,-3.4875191392,10.753391346,36.24,2.32,36.3141845565,136.6,24.9478499964,-27.2075191392,36.914012477,-10.1721500036,-3.4875191392,10.753391346,35.12,-23.72,42.3798631428,137.25,24.5878499964,-19.0475191392,31.1025779125,-10.1721500036,-3.4875191392,10.753391346,34.76,-15.56,38.0837393122,135.66
2019-06-09 06:00:00,27.6275667361,-7.2506255899,28.5631583548,-9.6624332639,-3.3806255899,10.2367595439,37.29,-3.87,37.49027874,137.35,26.3975667361,-24.0406255899,35.7041063232,-9.6624332639,-3.3806255899,10.2367595439,36.06,-20.66,41.5591048989,136.2,25.9375667361,-31.2506255899,40.6123006975,-9.6624332639,-3.3806255899,10.2367595439,35.6,-27.87,45.21168986,137.48,26.1075667361,-0.6606255899,26.11592363,-9.6624332639,-3.3806255899,10.2367595439,35.77,2.7199999999999998,35.8732672055,137.15,25.0975667361,-27.8206255899,37.4683208095,-9.6624332639,-3.3806255899,10.2367595439,34.76,-24.44,42.4920133672,137.48,24.6975667361,-18.4206255899,30.8105379668,-9.6624332639,-3.3806255899,10.2367595439,34.36,-15.04,37.5074819203,136.2
2019-06-09 06:30:00,28.3931333504,-6.8105535613,29.1985215595,-9.8668666496,-3.4705535613,10.4594359075,38.26,-3.34,38.4055100213,136.9,27.3431333504,-23.3605535613,35.9633480658,-9.8668666496,-3.4705535613,10.4594359075,37.21,-19.89,42.1923713484,135.25,26.6531333504,-30.5805535613,40.5654997936,-9.8668666496,-3.4705535613,10.4594359075,36.52,-27.11,45.4825515995,137.06,27.0031333504,-0.20055356130000002,27.0038781005,-9.8668666496,-3.4705535613,10.4594359075,36.87,3.27,37.0147240973,136.22,25.8131333504,-27.1105535613,37.4339413869,-9.8668666496,-3.4705535613,10.4594359075,35.68,-23.64,42.8008411132,137.06,25.4931333504,-18.1505535613,31.2944474723,-9.8668666496,-3.4705535613,10.4594359075,35.36,-14.68,38.2861854982,135.25
2019-06-09 07:00:00,29.0529333256,-6.3777512734,29.7447246773,-9.2670666744,-3.3277512734,9.8464436872,38.32,-3.05,38.4411875467,136.98,28.0129333256,-22.9077512734,36.1868691918,-9.2670666744,-3.3277512734,9.8464436872,37.28,-19.58,42.1090821558,135.25,27.3329333256,-30.1677512734,40.708506004,-9.2670666744,-3.3277512734,9.8464436872,36.6,-26.84,45.3866235801,137.06,27.6829333256,0.2322487266,27.6839075454,-9.2670666744,-3.3277512734,9.8464436872,36.95,3.56,37.1211004686,136.22,26.4129333256,-26.7277512734,37.5767978278,-9.2670666744,-3.3277512734,9.8464436872,35.68,-23.4,42.6687520324,137.06,26.1729333256,-17.0077512734,31.2135554246,-9.2670666744,-3.3277512734,9.8464436872,35.44,-13.68,37.9886298779,135.25
2019-06-09 07:30:00,30.2602666676,-4.6319546213,30.6127219046,-8.9197333324,-3.2819546213,9.5043605181,39.18,-1.35,39.2032511407,136.45,29.3002666676,-22.8419546213,37.1518575271,-8.9197333324,-3.2819546213,9.5043605181,38.22,-19.56,42.9343918089,135.01,28.4502666676,-28.3019546213,40.1300175535,-8.9197333324,-3.2819546213,9.5043605181,37.37,-25.02,44.9724059841,136.47,28.9102666676,0.2080453787,28.9110152307,-8.9197333324,-3.2819546213,9.5043605181,37.83,3.49,37.990643585,136.09,27.6002666676,-24.8419546213,37.133508177,-8.9197333324,-3.2819546213,9.5043605181,36.52,-21.56,42.4092442753,136.47,27.4002666676,-17.2819546213,32.395070134,-8.9197333324,-3.2819546213,9.5043605181,36.32,-14.0,38.9248301217,135.01
2019-06-09 08:00:00,31.8106333203,-4.0048609505,32.061742053,-8.6993666797,-3.2948609505,9.3024238406,40.51,-0.71,40.5162214428,135.45,30.6506333203,-21.9248609505,37.6850215688,-8.6993666797,-3.2948609505,9.3024238406,39.35,-18.63,43.5373334048,134.17,29.9606333203,-27.4048609505,40.6037677152,-8.6993666797,-3.2948609505,9.3024238406,38.66,-24.11,45.5619106272,135.72,30.2206333203,0.8351390495000001,30.2321705392,-8.6993666797,-3.2948609505,9.3024238406,38.92,4.13,39.1385142794,135.16,29.0206333203,-23.9348609505,37.6174790096,-8.6993666797,-3.2948609505,9.3024238406,37.72,-20.64,42.9977673839,135.72,28.6206333203,-17.1748609505,33.3783837285,-8.6993666797,-3.2948609505,9.3024238406,37.32,-13.88,39.817543872,134.17
2019-06-09 08:30:00,33.7821666671,-2.7619146054,33.8948809854,-8.5578333329,-3.3319146054,9.1835813434,42.34,0.5700000000000001,42.3438366235,134.22,32.6921666671,-20.7219146054,38.706272183,-8.5578333329,-3.3319146054,9.1835813434,41.25,-17.39,44.7657748732,133.12,31.8321666671,-25.7719146054,40.9570313518,-8.5578333329,-3.3319146054,9.1835813434,40.39,-22.44,46.2050397684,134.27,32.2221666671,1.6580853946,32.2647992695,-8.5578333329,-3.3319146054,9.1835813434,40.78,4.99,41.0841636157,134.06,30.8421666671,-22.2919146054,38.0548118048,-8.5578333329,-3.3319146054,9.1835813434,39.4,-18.96,43.7246109188,134.27,30.5621666671,-16.7719146054,34.8617720565,-8.5578333329,-3.3319146054,9.1835813434,39.12,-13.44,41.3643324617,133.12
2019-06-09 09:00:00,35.7659500105,-1.2529393900999999,35.7878895336,-7.9240499895,-3.2229393901,8.5544086031,43.69,1.97,43.7343915014,134.52,34.7859500105,-19.7529393901,40.0030115452,-7.9240499895,-3.2229393901,8.5544086031,42.71,-16.53,45.7972160726,133.28,33.7659500105,-24.4029393901,41.6610469262,-7.9240499895,-3.2229393901,8.5544086031,41.69,-21.18,46.7616135308,134.62,34.2659500105,2.7170606099,34.3735035817,-7.9240499895,-3.2229393901,8.5544086031,42.19,5.94,42.6060993286,134.22,32.7959500105,-20.9029393901,38.8909656892,-7.9240499895,-3.2229393901,8.5544086031,40.72,-17.68,44.3925759559,134.62,32.5559500105,-15.6229393901,36.110471006,-7.9240499895,-3.2229393901,8.5544086031,40.48,-12.4,42.3366318925,133.28
2019-06-09 09:30:00,38.0151166823,-0.4164622998,38.0173978228,-8.9448833177,-3.5064622998,9.6076123687,46.96,3.09,47.0615522481,133.48,36.8351166823,-18.8364622998,41.3719486243,-8.9448833177,-3.5064622998,9.6076123687,45.78,-15.33,48.2785387103,132.31,35.8651166823,-23.2664622998,42.7508463377,-8.9448833177,-3.5064622998,9.6076123687,44.81,-19.76,48.9733978809,133.7,36.2151166823,3.3435377002,36.3691341754,-8.9448833177,-3.5064622998,9.6076123687,45.16,6.85,45.676559634,133.24,34.8151166823,-19.7464622998,40.0251811109,-8.9448833177,-3.5064622998,9.6076123687,43.76,-16.24,46.6762809144,133.7,34.4551166823,-14.7064622998,37.4624491854,-8.9448833177,-3.5064622998,9.6076123687,43.4,-11.2,44.821869662,132.31
2019-06-09 10:00:00,39.2755499977,-0.0047329416,39.2755502828,-9.3644500023,-3.5847329416,10.0271249174,48.64,3.58,48.7715695872,133.95,38.4555499977,-17.8747329416,42.406784874,-9.3644500023,-3.5847329416,10.0271249174,47.82,-14.29,49.9094830668,132.71,37.0555499977,-22.9347329416,43.578845335,-9.3644500023,-3.5847329416,10.0271249174,46.42,-19.35,50.2915390498,134.04,37.7755499977,4.3452670584,38.0246436332,-9.3644500023,-3.5847329416,10.0271249174,47.14,7.93,47.8023482687,133.59,35.9955499977,-19.3447329416,40.8643892921,-9.3644500023,-3.5847329416,10.0271249174,45.36,-15.76,48.0198625571,134.04,35.9155499977,-15.7047329416,39.1990480548,-9.3644500023,-3.5847329416,10.0271249174,45.28,-12.12,46.8740098562,132.71
2019-06-09 10:30:00,40.9043333388,1.1516963393,40.9205436223,-7.8756666612,-3.1583036607,8.485340734,48.78,4.31,48.9700367572,133.18,39.3543333388,-16.6583036607,42.7347941775,-7.8756666612,-3.1583036607,8.485340734,47.23,-13.5,49.121511581,132.19,38.6743333388,-21.6583036607,44.3259086388,-7.8756666612,-3.1583036607,8.485340734,46.55,-18.5,50.0914413847,133.37,38.6943333388,5.3916963393,39.0681689096,-7.8756666612,-3.1583036607,8.485340734,46.57,8.55,47.3483621681,133.13,37.604333338800004,-18.1183036607,41.7415717648,-7.8756666612,-3.1583036607,8.485340734,45.48,-14.96,47.8772597378,133.37,36.8443333388,-13.7583036607,39.329325176,-7.8756666612,-3.1583036607,8.485340734,44.72,-10.6,45.9590948562,132.19
2019-06-09 11:00:00,41.0651333836,2.0334257814,41.1154472214,-6.8548666164,-2.9765742186,7.4732315907,47.92,5.01,48.1811840867,133.18,40.3651333836,-16.2565742186,43.5157465568,-6.8548666164,-2.9765742186,7.4732315907,47.22,-13.28,49.0518786592,132.19,38.8551333836,-20.7165742186,44.0329176595,-6.8548666164,-2.9765742186,7.4732315907,45.71,-17.74,49.0317417598,133.19,39.6951333836,5.7334257814,40.107054062,-6.8548666164,-2.9765742186,7.4732315907,46.55,8.71,47.3578567927,133.13,37.7451333836,-17.1765742186,41.4696249806,-6.8548666164,-2.9765742186,7.4732315907,44.6,-14.2,46.8059825236,133.19,37.8251333836,-13.6565742186,40.2149566066,-6.8548666164,-2.9765742186,7.4732315907,44.68,-10.68,45.9387069909,132.19
2019-06-09 11:30:00,41.9171000437,1.5782454582,41.9468012464,-8.5128999563,-3.5317545418,9.2164394323,50.43,5.11,50.6882333486,132.73,41.2171000437,-16.7417545418,44.4874778016,-8.5128999563,-3.5317545418,9.2164394323,49.73,-13.21,51.4546110665,131.68,39.6071000437,-21.0017545418,44.8307491317,-8.5128999563,-3.5317545418,9.2164394323,48.12,-17.47,51.1931177015,132.79,40.4571000437,5.1382454582,40.7820856546,-8.5128999563,-3.5317545418,9.2164394323,48.97,8.67,49.7315774936,132.52,38.5271000437,-17.4517545418,42.2954037026,-8.5128999563,-3.5317545418,9.2164394323,47.04,-13.92,49.0563757324,132.79,38.5271000437,-13.8117545418,40.9280099846,-8.5128999563,-3.5317545418,9.2164394323,47.04,-10.28,48.1501817234,131.68
2019-06-09 12:00:00,43.1086167146,2.0908313667,43.1592911301,-10.5913832854,-4.0291686333,11.3318842111,53.7,6.12,54.0476123432,132.98,42.2386167146,-17.2391686333,45.6211538339,-10.5913832854,-4.0291686333,11.3318842111,52.83,-13.21,54.4565239434,131.86,40.6486167146,-20.6191686333,45.5791636161,-10.5913832854,-4.0291686333,11.3318842111,51.24,-16.59,53.8587569482,133.12,41.4386167146,4.8008313667,41.7157876233,-10.5913832854,-4.0291686333,11.3318842111,52.03,8.83,52.7739500132,132.77,39.5286167146,-16.9891686333,43.0249159235,-10.5913832854,-4.0291686333,11.3318842111,50.12,-12.96,51.7684846214,133.12,39.4886167146,-14.8691686333,42.195296253,-10.5913832854,-4.0291686333,11.3318842111,50.08,-10.84,51.2397501946,131.86
2019-06-09 12:30:00,42.255333384,2.7611277779,42.3454487046,-7.644666616,-3.4888722221,8.4031635145,49.9,6.25,50.2898846688,133.91,42.265333384,-16.7288722221,45.4556220052,-7.644666616,-3.4888722221,8.4031635145,49.91,-13.24,51.6362827864,132.9,39.945333384,-20.2688722221,44.7934910485,-7.644666616,-3.4888722221,8.4031635145,47.59,-16.78,50.461633941,133.93,41.535333384,5.5411277779,41.9033174864,-7.644666616,-3.4888722221,8.4031635145,49.18,9.03,50.0021329545,133.81,38.875333384,-16.6888722221,42.3061461464,-7.644666616,-3.4888722221,8.4031635145,46.52,-13.2,48.3564928422,133.93,39.635333384,-13.8488722221,41.9851272986,-7.644666616,-3.4888722221,8.4031635145,47.28,-10.36,48.4017355061,132.9
2019-06-09 13:00:00,42.4274666973,2.9383018159,42.5290906077,-5.2425333027,-2.5616981841,5.8349338484,47.67,5.5,47.9862365684,134.38,41.7274666973,-15.2016981841,44.4102815197,-5.2425333027,-2.5616981841,5.8349338484,46.97,-12.64,48.6410372011,133.1,40.2174666973,-20.2516981841,45.0286120915,-5.2425333027,-2.5616981841,5.8349338484,45.46,-17.69,48.7806078273,134.39,41.0574666973,7.1283018159000004,41.6716721333,-5.2425333027,-2.5616981841,5.8349338484,46.3,9.69,47.3031299176,133.98,39.1574666973,-16.6816981841,42.5627331413,-5.2425333027,-2.5616981841,5.8349338484,44.4,-14.12,46.5911407888,134.39,39.1974666973,-12.8816981841,41.2599023702,-5.2425333027,-2.5616981841,5.8349338484,44.44,-10.32,45.6225382898,133.1
2019-06-09 13:30:00,41.5882333735,2.3652033265,41.6554359226,-5.3117666265,-2.5947966735,5.9116693473,46.9,4.96,47.1615478966,134.27,41.0682333735,-15.7847966735,43.9972680793,-5.3117666265,-2.5947966735,5.9116693473,46.38,-13.19,48.2190885439,133.1,39.4082333735,-20.8147966735,44.5675287421,-5.3117666265,-2.5947966735,5.9116693473,44.72,-18.22,48.2891996206,134.39,40.4082333735,6.5652033265,40.9380900761,-5.3117666265,-2.5947966735,5.9116693473,45.72,9.16,46.62857493,134.09,38.3682333735,-17.2347966735,42.0613783485,-5.3117666265,-2.5947966735,5.9116693473,43.68,-14.64,46.0681234695,134.39,38.6082333735,-13.2747966735,40.8266568671,-5.3117666265,-2.5947966735,5.9116693473,43.92,-10.68,45.199876106,133.1
2019-06-09 14:00:00,40.3128666833,2.6841625773,40.4021280252,-3.6671333167,-2.3358374227,4.3478734144,43.98,5.02,44.2655712716,134.52,40.2128666833,-15.9358374227,43.255352978,-3.6671333167,-2.3358374227,4.3478734144,43.88,-13.6,45.9392468375,133.52,38.2428666833,-20.6558374227,43.4647037467,-3.6671333167,-2.3358374227,4.3478734144,41.91,-18.32,45.7391571851,134.74,39.6228666833,6.5141625773000005,40.154774041,-3.6671333167,-2.3358374227,4.3478734144,43.29,8.85,44.1853663558,134.45,37.2128666833,-17.1358374227,40.9686998935,-3.6671333167,-2.3358374227,4.3478734144,40.88,-14.8,43.4765960029,134.74,37.7728666833,-13.4958374227,40.1114333478,-3.6671333167,-2.3358374227,4.3478734144,41.44,-11.16,42.9164210996,133.52
2019-06-09 14:30:00,41.0325833264,2.8456197016,41.1311371824,-5.2874166736,-2.4643802984,5.8335191211,46.32,5.31,46.6233686042,135.01,40.1125833264,-16.8943802984,43.5251585497,-5.2874166736,-2.4643802984,5.8335191211,45.4,-14.43,47.6380614635,134.07,38.8725833264,-20.5843802984,43.9862983977,-5.2874166736,-2.4643802984,5.8335191211,44.16,-18.12,47.7330074477,135.01,39.4925833264,5.7256197016,39.905474045,-5.2874166736,-2.4643802984,5.8335191211,44.78,8.19,45.5227909953,135.01,37.8725833264,-17.0243802984,41.5230308667,-5.2874166736,-2.4643802984,5.8335191211,43.16,-14.56,45.5497442364,135.01,37.7125833264,-14.5443802984,40.4200190427,-5.2874166736,-2.4643802984,5.8335191211,43.0,-12.08,44.6645989571,134.07
2019-06-09 15:00:00,43.0390666901,2.0674449723,43.08869446,-7.8709333099,-3.0525550277,8.4421373696,50.91,5.12,51.1668105318,134.56,42.0090666901,-17.2325550277,45.4061960194,-7.8709333099,-3.0525550277,8.4421373696,49.88,-14.18,51.8564055831,133.6,40.6790666901,-21.1725550277,45.8591708732,-7.8709333099,-3.0525550277,8.4421373696,48.55,-18.12,51.8212012597,134.61,41.2490666901,5.2974449723,41.5878398818,-7.8709333099,-3.0525550277,8.4421373696,49.12,8.35,49.8246615643,134.49,39.6890666901,-17.5325550277,43.3890827344,-7.8709333099,-3.0525550277,8.4421373696,47.56,-14.48,49.7154302003,134.61,39.4090666901,-14.0125550277,41.8261429705,-7.8709333099,-3.0525550277,8.4421373696,47.28,-10.96,48.5336996323,133.6
2019-06-09 15:30:00,43.9335335908,2.2439701655,43.9908033102,-8.3364664092,-3.1360298345,8.906815105,52.27,5.38,52.5461444827,134.26,43.8135335908,-16.5460298345,46.8337146615,-8.3364664092,-3.1360298345,8.906815105,52.15,-13.41,53.8465467788,133.15,41.5135335908,-20.9160298345,46.484984406,-8.3364664092,-3.1360298345,8.906815105,49.85,-17.78,52.9259000868,134.28,43.0135335908,5.8939701655,43.4154690897,-8.3364664092,-3.1360298345,8.906815105,51.35,9.03,52.1379266945,134.06,40.5435335908,-17.2560298345,44.063008087,-8.3364664092,-3.1360298345,8.906815105,48.88,-14.12,50.8785691623,134.28,41.1435335908,-12.4560298345,42.9877079591,-8.3364664092,-3.1360298345,8.906815105,49.48,-9.32,50.3501022839,133.15
2019-06-09 16:00:00,44.0952169877,1.5499828616,44.1224501593,-9.5247830123,-3.4900171384,10.1440480607,53.62,5.04,53.8563459585,134.36,43.9552169877,-17.1100171384,47.1679317642,-9.5247830123,-3.4900171384,10.1440480607,53.48,-13.62,55.1870890698,133.15,41.6252169877,-21.5600171384,46.8774255722,-9.5247830123,-3.4900171384,10.1440480607,51.15,-18.07,54.2480174753,134.37,43.1052169877,5.3299828616,43.4334945504,-9.5247830123,-3.4900171384,10.1440480607,52.63,8.82,53.3639325762,134.06,40.6352169877,-17.8900171384,44.3990267106,-9.5247830123,-3.4900171384,10.1440480607,50.16,-14.4,52.1860671061,134.37,41.1952169877,-14.1700171384,43.5641514133,-9.5247830123,-3.4900171384,10.1440480607,50.72,-10.68,51.8322370731,133.15
2019-06-09 16:30:00,44.9448168133,0.5660834669,44.9483816046,-11.9951831867,-4.3439165331,12.7575087901,56.94,4.91,57.1513053219,134.08,44.7648168133,-17.9639165331,48.2347501448,-11.9951831867,-4.3439165331,12.7575087901,56.76,-13.62,58.3712429198,133.04,42.3348168133,-22.4439165331,47.9162405032,-11.9951831867,-4.3439165331,12.7575087901,54.33,-18.1,57.2656869338,134.37,43.8448168133,4.4360834668999996,44.0686600422,-11.9951831867,-4.3439165331,12.7575087901,55.84,8.78,56.5260470934,133.86,41.4048168133,-18.7439165331,45.4498983755,-11.9951831867,-4.3439165331,12.7575087901,53.4,-14.4,55.3075040117,134.37,41.8848168133,-14.1839165331,44.2212773187,-11.9951831867,-4.3439165331,12.7575087901,53.88,-9.84,54.7711602944,133.04
2019-06-09 17:00:00,45.4226168245,0.9774285047000001,45.4331320258,-12.1773831755,-4.4625714953,12.9693178445,57.6,5.44,57.8563185832,133.71,45.6726168245,-18.0525714953,49.1109281646,-12.1773831755,-4.4625714953,12.9693178445,57.85,-13.59,59.4248315101,132.64,42.7726168245,-21.9625714953,48.0817147854,-12.1773831755,-4.4625714953,12.9693178445,54.95,-17.5,57.6693376067,134.03,44.7126168245,4.3174285047,44.920577603,-12.1773831755,-4.4625714953,12.9693178445,56.89,8.78,57.5635344641,133.55,41.7826168245,-18.2625714953,45.5994362501,-12.1773831755,-4.4625714953,12.9693178445,53.96,-13.8,55.6966929,134.03,42.7426168245,-13.9025714953,44.9467772726,-12.1773831755,-4.4625714953,12.9693178445,54.92,-9.44,55.7253981592,132.64
2019-06-09 17:30:00,46.0773834509,1.0049864439,46.0883419471,-13.5326165491,-4.7950135561,14.357014510900001,59.61,5.8,59.8915027362,133.71,46.4773834509,-18.5050135561,50.0258203246,-13.5326165491,-4.7950135561,14.357014510900001,60.01,-13.71,61.5561873413,132.41,43.3573834509,-21.8150135561,48.5361464906,-13.5326165491,-4.7950135561,14.357014510900001,56.89,-17.02,59.3814154429,133.93,45.4573834509,3.7949864439,45.6155196431,-13.5326165491,-4.7950135561,14.357014510900001,58.99,8.59,59.6121480908,133.32,42.3873834509,-18.0750135561,46.0803254206,-13.5326165491,-4.7950135561,14.357014510900001,55.92,-13.28,57.4752538054,133.93,43.4273834509,-14.7550135561,45.8655432589,-13.5326165491,-4.7950135561,14.357014510900001,56.96,-9.96,57.8242440504,132.41
2019-06-09 18:00:00,45.1051666732,0.2900704354,45.1060993822,-14.1048333268,-5.0299295646,14.9748627573,59.21,5.32,59.4485197461,133.45,45.6651666732,-18.5799295646,49.3003167324,-14.1048333268,-5.0299295646,14.9748627573,59.77,-13.55,61.2866657602,132.41,42.3951666732,-22.5099295646,48.0004904793,-14.1048333268,-5.0299295646,14.9748627573,56.5,-17.48,59.1422048963,133.82,44.6651666732,3.6700704354,44.8156951407,-14.1048333268,-5.0299295646,14.9748627573,58.77,8.7,59.4104612,133.32,41.4151666732,-18.7499295646,45.461806929,-14.1048333268,-5.0299295646,14.9748627573,55.52,-13.72,57.1901110333,133.82,42.6151666732,-14.2699295646,44.9408869557,-14.1048333268,-5.0299295646,14.9748627573,56.72,-9.24,57.4676952731,132.41
2019-06-09 18:30:00,44.3805666608,-0.2451098039,44.3812435151,-15.1394333392,-5.3251098039,16.0486521632,59.52,5.08,59.7363942668,133.45,45.1405666608,-19.0551098039,48.9976322703,-15.1394333392,-5.3251098039,16.0486521632,60.28,-13.73,61.8238732206,132.41,41.6705666608,-23.0151098039,47.6039011544,-15.1394333392,-5.3251098039,16.0486521632,56.81,-17.69,59.5005226868,133.64,44.1405666608,3.2048901961,44.2567615885,-15.1394333392,-5.3251098039,16.0486521632,59.28,8.53,59.8905610259,133.2,40.6605666608,-19.2851098039,45.0021904058,-15.1394333392,-5.3251098039,16.0486521632,55.8,-13.96,57.5197496518,133.64,42.1005666608,-15.2051098039,44.7621835628,-15.1394333392,-5.3251098039,16.0486521632,57.24,-9.88,58.0864183781,132.41
2019-06-09 19:00:00,43.9785999886,-0.5406502703,43.9819231011,-15.7114000114,-5.4306502703,16.6234789583,59.69,4.89,59.8899674403,133.75,44.5085999886,-19.4406502703,48.5690678917,-15.7114000114,-5.4306502703,16.6234789583,60.22,-14.01,61.828217668,132.41,41.2585999886,-23.3906502703,47.427782924,-15.7114000114,-5.4306502703,16.6234789583,56.97,-17.96,59.7339308936,133.99,43.4985999886,2.9093497297,43.5957855396,-15.7114000114,-5.4306502703,16.6234789583,59.21,8.34,59.7944788421,133.28,40.2885999886,-19.6306502703,44.8166678711,-15.7114000114,-5.4306502703,16.6234789583,56.0,-14.2,57.7723117073,133.99,41.5285999886,-15.7906502703,44.4293737629,-15.7114000114,-5.4306502703,16.6234789583,57.24,-10.36,58.1699853877,132.41
2019-06-09 19:30:00,43.2385666384,-0.9916510874000001,43.2499366106,-15.9514333616,-5.4816510874,16.8670307089,59.19,4.49,59.360055593,133.84,43.6785666384,-19.9816510874,48.0321097159,-15.9514333616,-5.4816510874,16.8670307089,59.63,-14.5,61.3676372366,132.6,40.5385666384,-23.8516510874,47.0348450054,-15.9514333616,-5.4816510874,16.8670307089,56.49,-18.37,59.4018265712,133.99,42.6985666384,2.4083489126,42.7664323676,-15.9514333616,-5.4816510874,16.8670307089,58.65,7.89,59.1783288037,133.5,39.5685666384,-20.1216510874,44.3909034409,-15.9514333616,-5.4816510874,16.8670307089,55.52,-14.64,57.417767285,133.99,40.7285666384,-16.4416510874,43.9220221631,-15.9514333616,-5.4816510874,16.8670307089,56.68,-10.96,57.729922917,132.6
2019-06-09 20:00:00,42.151683304,-1.5667991882,42.1807926082,-15.858316696,-5.4267991882,16.7611562208,58.01,3.86,58.1382808483,134.19,42.611683304,-20.3567991882,47.224515108,-15.858316696,-5.4267991882,16.7611562208,58.47,-14.93,60.3460504093,132.88,39.521683304,-24.4967991882,46.4979206164,-15.858316696,-5.4267991882,16.7611562208,55.38,-19.07,58.5714034321,134.24,41.661683304,2.0932008118,41.7142343255,-15.858316696,-5.4267991882,16.7611562208,57.52,7.52,58.009488879,133.78,38.541683304,-20.7467991882,43.7708924796,-15.858316696,-5.4267991882,16.7611562208,54.4,-15.32,56.5160366622,134.24,39.701683304,-17.4267991882,43.3580094921,-15.858316696,-5.4267991882,16.7611562208,55.56,-12.0,56.8411259565,132.88
2019-06-09 20:30:00,41.4337833032,-2.5268632136,41.5107628997,-15.6862166968,-5.3468632136,16.5724572857,57.12,2.8200000000000003,57.189568979,133.95,41.8237833032,-20.3268632136,46.5017227412,-15.6862166968,-5.3468632136,16.5724572857,57.51,-14.98,59.4289533813,132.88,38.8337833032,-25.3868632136,46.3956414921,-15.6862166968,-5.3468632136,16.5724572857,54.52,-20.04,58.0864183781,133.97,40.9037833032,2.0631367864,40.9557813002,-15.6862166968,-5.3468632136,16.5724572857,56.59,7.41,57.0730777162,133.78,37.9137833032,-21.7068632136,43.6880175212,-15.6862166968,-5.3468632136,16.5724572857,53.6,-16.36,56.0411420298,133.97,38.9537833032,-17.2268632136,42.5929812271,-15.6862166968,-5.3468632136,16.5724572857,54.64,-11.88,55.9165807252,132.88
