Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-09 21:00:00,40.7550833114,-2.5120993914,40.8324314617,-15.7549166886,-5.3120993914,16.6263585853,56.51,2.8,56.5793257295,133.23,41.0950833114,-21.0620993914,46.1781106494,-15.7549166886,-5.3120993914,16.6263585853,56.85,-15.75,58.991397678,132.12,38.1950833114,-25.1220993914,45.716345731,-15.7549166886,-5.3120993914,16.6263585853,53.95,-19.81,57.4720679983,133.39,40.1950833114,1.1479006086,40.2114709781,-15.7549166886,-5.3120993914,16.6263585853,55.95,6.46,56.3217018564,133.02,37.2450833114,-21.4320993914,42.9712824476,-15.7549166886,-5.3120993914,16.6263585853,53.0,-16.12,55.3972418086,133.39,38.2450833114,-15.0720993914,41.1078408282,-15.7549166886,-5.3120993914,16.6263585853,54.0,-9.76,54.8749268792,132.12
2019-06-09 21:30:00,40.2112333099,-2.6816029844,40.3005493619,-15.7087666901,-5.2816029844,16.5728899414,55.92,2.6,55.9804108595,133.23,40.4712333099,-21.5316029844,45.8424546976,-15.7087666901,-5.2816029844,16.5728899414,56.18,-16.25,58.4829453773,132.12,37.6712333099,-25.3116029844,45.3850092512,-15.7087666901,-5.2816029844,16.5728899414,53.38,-20.03,57.014255235,133.39,39.5812333099,0.6883970156,39.5872191595,-15.7087666901,-5.2816029844,16.5728899414,55.29,5.97,55.6113747357,133.11,36.6912333099,-21.6416029844,42.5981875382,-15.7087666901,-5.2816029844,16.5728899414,52.4,-16.36,54.8945316038,133.39,37.6512333099,-16.0016029844,40.9104713714,-15.7087666901,-5.2816029844,16.5728899414,53.36,-10.72,54.4261701758,132.12
2019-06-09 22:00:00,39.9517333929,-3.3441490027,40.0914496327,-15.3582666071,-5.2241490027,16.2224562251,55.31,1.88,55.3419415995,133.55,40.1917333929,-21.2241490027,45.4515119002,-15.3582666071,-5.2241490027,16.2224562251,55.55,-16.0,57.808325525,132.58,37.4417333929,-26.0841490027,45.6318554155,-15.3582666071,-5.2241490027,16.2224562251,52.8,-20.86,56.771292041,133.73,39.3217333929,1.0758509973,39.3364483958,-15.3582666071,-5.2241490027,16.2224562251,54.68,6.3,55.0417332576,133.5,36.5217333929,-22.4241490027,42.8564985565,-15.3582666071,-5.2241490027,16.2224562251,51.88,-17.2,54.6568787986,133.73,37.4017333929,-15.3841490027,40.4420783508,-15.3582666071,-5.2241490027,16.2224562251,52.76,-10.16,53.7293513826,132.58
2019-06-09 22:30:00,39.0666334564,-3.0296573725,39.1839338685,-15.0133665436,-5.1096573725,15.8590596644,54.08,2.08,54.119985218,132.35,39.1966334564,-21.8696573725,44.8849416609,-15.0133665436,-5.1096573725,15.8590596644,54.21,-16.76,56.7417104078,131.32,36.6066334564,-25.3296573725,44.5155832896,-15.0133665436,-5.1096573725,15.8590596644,51.62,-20.22,55.4389105232,132.45,38.3766334564,0.0803426275,38.3767175561,-15.0133665436,-5.1096573725,15.8590596644,53.39,5.19,53.6416647766,132.22,35.6266334564,-21.7096573725,41.7200938957,-15.0133665436,-5.1096573725,15.8590596644,50.64,-16.6,53.2913651542,132.45,36.4666334564,-17.3096573725,40.3663175679,-15.0133665436,-5.1096573725,15.8590596644,51.48,-12.2,52.9058635692,131.32
2019-06-09 23:00:00,36.9666001178,-3.5022353197,37.1321313219,-13.8133998822,-4.7522353197000005,14.6080031777,50.78,1.25,50.7953826642,133.25,36.8266001178,-22.2222353197,43.011931122,-13.8133998822,-4.7522353197000005,14.6080031777,50.64,-17.47,53.5687455519,132.27,34.6566001178,-26.1322353197,43.4047653436,-13.8133998822,-4.7522353197000005,14.6080031777,48.47,-21.38,52.9758935743,133.39,36.0966001178,-0.0122353197,36.0966021915,-13.8133998822,-4.7522353197000005,14.6080031777,49.91,4.74,50.1345758933,133.16,33.6666001178,-22.5522353197,40.5221332287,-13.8133998822,-4.7522353197000005,14.6080031777,47.48,-17.8,50.7069068274,133.39,34.2666001178,-17.9922353197,38.7029768291,-13.8133998822,-4.7522353197000005,14.6080031777,48.08,-13.24,49.8696701413,132.27
2019-06-09 23:30:00,34.8223333534,-4.4958701062,35.1113620953,-12.7276666466,-4.3758701062,13.4588906472,47.55,-0.12,47.5501514193,134.9,34.3323333534,-22.7458701062,41.1835370067,-12.7276666466,-4.3758701062,13.4588906472,47.06,-18.37,50.5183184597,133.61,32.6723333534,-27.6158701062,42.7798743392,-12.7276666466,-4.3758701062,13.4588906472,45.4,-23.24,51.0025254277,134.97,33.7323333534,-0.0958701062,33.7324695886,-12.7276666466,-4.3758701062,13.4588906472,46.46,4.28,46.6567251315,134.5,31.7523333534,-24.0558701062,39.8358577158,-12.7276666466,-4.3758701062,13.4588906472,44.48,-19.68,48.6392105199,134.97,32.0323333534,-17.1758701062,36.3466765189,-12.7276666466,-4.3758701062,13.4588906472,44.76,-12.8,46.5542436304,133.61
2019-06-10 00:00:00,32.7871000161,-5.2404656939,33.203258999,-11.9428999839,-4.1004656939,12.6272197626,44.73,-1.1400000000000001,44.7445248047,135.37,32.1571000161,-22.9804656939,39.5244340245,-11.9428999839,-4.1004656939,12.6272197626,44.1,-18.88,47.9714957032,134.23,30.7671000161,-28.5704656939,41.9867354455,-11.9428999839,-4.1004656939,12.6272197626,42.71,-24.47,49.2232160672,135.64,31.6371000161,-0.1604656939,31.6375069603,-11.9428999839,-4.1004656939,12.6272197626,43.58,3.94,43.7577421721,135.17,29.8971000161,-25.0204656939,38.9853856325,-11.9428999839,-4.1004656939,12.6272197626,41.84,-20.92,46.7785420893,135.64,30.0171000161,-17.7404656939,34.8676127146,-11.9428999839,-4.1004656939,12.6272197626,41.96,-13.64,44.1213236429,134.23
2019-06-10 00:30:00,31.8310999798,-5.3247810864,32.2733980166,-11.5189000202,-3.9147810864,12.1659594209,43.35,-1.4100000000000001,43.3729247342,134.88,31.0810999798,-23.3647810864,38.8837725943,-11.5189000202,-3.9147810864,12.1659594209,42.6,-19.45,46.8301452058,133.32,29.8610999798,-28.3947810864,41.2061753254,-11.5189000202,-3.9147810864,12.1659594209,41.38,-24.48,48.0788394203,135.07,30.6110999798,-0.7747810864,30.6209034436,-11.5189000202,-3.9147810864,12.1659594209,42.13,3.14,42.2468519537,134.25,28.9210999798,-24.8747810864,38.1468839899,-11.5189000202,-3.9147810864,12.1659594209,40.44,-20.96,45.5490417023,135.07,29.0010999798,-18.1147810864,34.1936996221,-11.5189000202,-3.9147810864,12.1659594209,40.52,-14.2,42.9361199924,133.32
2019-06-10 01:00:00,30.7233666445,-5.4454696117,31.202217826,-11.2866333555,-3.8354696117,11.9205251413,42.01,-1.6099999999999999,42.0408396681,134.16,29.9733666445,-23.6354696117,38.1711688552,-11.2866333555,-3.8354696117,11.9205251413,41.26,-19.8,45.7649166939,132.99,28.8233666445,-28.2954696117,40.3908413538,-11.2866333555,-3.8354696117,11.9205251413,40.11,-24.46,46.9798222645,134.19,29.5133666445,-1.2654696117,29.5404844921,-11.2866333555,-3.8354696117,11.9205251413,40.8,2.5700000000000003,40.8808622707,133.88,27.8733666445,-24.8354696117,37.3326280743,-11.2866333555,-3.8354696117,11.9205251413,39.16,-21.0,44.4354093038,134.19,27.9133666445,-18.0354696117,33.2330287748,-11.2866333555,-3.8354696117,11.9205251413,39.2,-14.2,41.6926852098,132.99
2019-06-10 01:30:00,30.8869833113,-5.5678475212,31.3848158206,-11.3930166887,-3.8578475212,12.0284586197,42.28,-1.71,42.31456605,134.25,30.1469833113,-23.7878475212,38.4018527218,-11.3930166887,-3.8578475212,12.0284586197,41.54,-19.93,46.0735987307,133.25,28.9769833113,-28.4678475212,40.6212248008,-11.3930166887,-3.8578475212,12.0284586197,40.37,-24.61,47.2799005921,134.27,29.6969833113,-1.3478475212,29.7275547386,-11.3930166887,-3.8578475212,12.0284586197,41.09,2.51,41.1665908231,134.17,28.0469833113,-25.0178475212,37.5835864103,-11.3930166887,-3.8578475212,12.0284586197,39.44,-21.16,44.7577836806,134.27,28.0869833113,-18.3378475212,33.5433344085,-11.3930166887,-3.8578475212,12.0284586197,39.48,-14.48,42.0516444387,133.25
2019-06-10 02:00:00,30.3072999767,-5.6880797393,30.8364505577,-11.6527000233,-3.9580797393,12.3065760086,41.96,-1.73,41.9956485841,134.25,29.7272999767,-23.9580797393,38.179863131,-11.6527000233,-3.9580797393,12.3065760086,41.38,-20.0,45.9598128804,133.25,28.3972999767,-28.6080797393,40.3091661082,-11.6527000233,-3.9580797393,12.3065760086,40.05,-24.65,47.0279172407,134.27,29.2772999767,-1.4980797393,29.3156022764,-11.6527000233,-3.9580797393,12.3065760086,40.93,2.46,41.0038595744,134.17,27.4672999767,-25.1180797393,37.2205655223,-11.6527000233,-3.9580797393,12.3065760086,39.12,-21.16,44.4760609767,134.27,27.6672999767,-19.1580797393,33.6528083122,-11.6527000233,-3.9580797393,12.3065760086,39.32,-15.2,42.1556923796,133.25
2019-06-10 02:30:00,29.8998499768,-5.7454936631999995,30.4468672619,-11.6201500232,-3.9354936632,12.2684961155,41.52,-1.81,41.5594333455,134.56,29.1998499768,-24.1454936632,37.8897889002,-11.6201500232,-3.9354936632,12.2684961155,40.82,-20.21,45.5490559727,133.51,28.0198499768,-28.7554936632,40.1496003533,-11.6201500232,-3.9354936632,12.2684961155,39.64,-24.82,46.7692420294,134.66,28.759849976799998,-1.5954936632,28.8040721204,-11.6201500232,-3.9354936632,12.2684961155,40.38,2.34,40.4477440656,134.44,27.0998499768,-25.2954936632,37.0710651105,-11.6201500232,-3.9354936632,12.2684961155,38.72,-21.36,44.2209000361,134.66,27.1398499768,-18.6954936632,32.9559242029,-11.6201500232,-3.9354936632,12.2684961155,38.76,-14.76,41.4752359849,133.51
2019-06-10 03:00:00,29.2444499771,-5.6347090159,29.7823404076,-11.445550022900001,-3.8747090159,12.0836246749,40.69,-1.76,40.7280456197,134.56,28.4144499771,-24.5347090159,37.5410830157,-11.445550022900001,-3.8747090159,12.0836246749,39.86,-20.66,44.8960488239,133.33,27.3844499771,-28.6647090159,39.6430781286,-11.445550022900001,-3.8747090159,12.0836246749,38.83,-24.79,46.0685684605,134.95,28.0044499771,-1.9847090159,28.0746912431,-11.445550022900001,-3.8747090159,12.0836246749,39.45,1.8900000000000001,39.4952478154,134.27,26.4744499771,-25.1947090159,36.5468174262,-11.445550022900001,-3.8747090159,12.0836246749,37.92,-21.32,43.5025148698,134.95,26.4344499771,-19.2747090159,32.7153565354,-11.445550022900001,-3.8747090159,12.0836246749,37.88,-15.4,40.8907617929,133.33
2019-06-10 03:30:00,28.8925999968,-5.7287922741,29.4550741893,-11.3674000032,-3.8487922741,12.0012909639,40.26,-1.88,40.3038707818,134.66,28.0925999968,-24.5787922741,37.3270840575,-11.3674000032,-3.8487922741,12.0012909639,39.46,-20.73,44.5738095747,133.33,27.0625999968,-28.7487922741,39.4826211872,-11.3674000032,-3.8487922741,12.0012909639,38.43,-24.9,45.7916466181,134.88,27.6925999968,-2.0287922741,27.7668163943,-11.3674000032,-3.8487922741,12.0012909639,39.06,1.82,39.1023784443,134.27,26.1525999968,-25.3287922741,36.4075020382,-11.3674000032,-3.8487922741,12.0012909639,37.52,-21.48,43.2335610377,134.88,26.1125999968,-19.0887922741,32.3457859555,-11.3674000032,-3.8487922741,12.0012909639,37.48,-15.24,40.4599555116,133.33
2019-06-10 04:00:00,28.7464333731,-5.7638042789,29.3185755356,-11.3035666269,-3.8338042789,11.9360242015,40.05,-1.9300000000000002,40.0964761544,135.18,27.8764333731,-24.6738042789,37.2275725128,-11.3035666269,-3.8338042789,11.9360242015,39.18,-20.84,44.3776745673,133.79,26.9264333731,-28.863804278899998,39.473434252,-11.3035666269,-3.8338042789,11.9360242015,38.23,-25.03,45.6950084801,135.19,27.4764333731,-2.0338042789,27.5516016004,-11.3035666269,-3.8338042789,11.9360242015,38.78,1.8,38.8217516349,134.63,26.0164333731,-25.3938042789,36.3551935933,-11.3035666269,-3.8338042789,11.9360242015,37.32,-21.56,43.1000696055,135.19,25.9364333731,-19.1938042789,32.2660920908,-11.3035666269,-3.8338042789,11.9360242015,37.24,-15.36,40.2833365053,133.79
2019-06-10 04:30:00,28.7308666487,-5.7625472761,29.3030655307,-11.3591333513,-3.8425472761,11.9914586294,40.09,-1.92,40.1359502192,135.07,28.0008666487,-24.6325472761,37.2935774416,-11.3591333513,-3.8425472761,11.9914586294,39.36,-20.79,44.5132980131,133.92,26.9108666487,-28.9025472761,39.4911633512,-11.3591333513,-3.8425472761,11.9914586294,38.27,-25.06,45.7449068203,135.19,27.6108666487,-1.9725472761,27.6812373251,-11.3591333513,-3.8425472761,11.9914586294,38.97,1.87,39.014840766,134.81,26.0008666487,-25.4825472761,36.4061159994,-11.3591333513,-3.8425472761,11.9914586294,37.36,-21.64,43.1747518812,135.19,26.0408666487,-19.0025472761,32.2369902255,-11.3591333513,-3.8425472761,11.9914586294,37.4,-15.16,40.3557381298,133.92
2019-06-10 05:00:00,28.595983317600002,-5.6599692031,29.1507377828,-11.2440166824,-3.8099692031,11.8719744138,39.84,-1.85,39.8829299325,135.18,27.845983317600002,-24.5199692031,37.1029335316,-11.2440166824,-3.8099692031,11.8719744138,39.09,-20.71,44.2372264049,133.81,26.7759833176,-28.8099692031,39.3315091004,-11.2440166824,-3.8099692031,11.8719744138,38.02,-25.0,45.5029713316,135.27,27.4459833176,-1.8699692031000001,27.5096125944,-11.2440166824,-3.8099692031,11.8719744138,38.69,1.94,38.7386073575,134.71,25.8759833176,-25.3299692031,36.2101346654,-11.2440166824,-3.8099692031,11.8719744138,37.12,-21.52,42.9069318409,135.27,25.8759833176,-19.0099692031,32.1083391311,-11.2440166824,-3.8099692031,11.8719744138,37.12,-15.2,40.1115245285,133.81
2019-06-10 05:30:00,29.167483312,-5.4390645081,29.6702798348,-11.482516688,-3.8990645081,12.1264542851,40.65,-1.54,40.6791605125,134.49,28.737483312,-24.0790645081,37.4919230594,-11.482516688,-3.8990645081,12.1264542851,40.22,-20.18,44.9986755361,133.32,27.307483312,-28.4590645081,39.4413107986,-11.482516688,-3.8990645081,12.1264542851,38.79,-24.56,45.9114114355,134.79,28.307483312,-1.5390645081,28.3492915435,-11.482516688,-3.8990645081,12.1264542851,39.79,2.36,39.8599259909,134.25,26.397483312,-25.0190645081,36.3700524342,-11.482516688,-3.8990645081,12.1264542851,37.88,-21.12,43.3699066174,134.79,26.717483312,-19.1390645081,32.8652963591,-11.482516688,-3.8990645081,12.1264542851,38.2,-15.24,41.127820268,133.32
2019-06-10 06:00:00,30.546250033,-5.2019068119,30.9860166133,-11.663749967,-3.9919068119,12.3279513013,42.21,-1.21,42.2273394852,134.64,30.176250033,-23.651906811899998,38.3408236987,-11.663749967,-3.9919068119,12.3279513013,41.84,-19.66,46.2287918942,133.48,28.616250033,-28.2019068119,40.1775722733,-11.663749967,-3.9919068119,12.3279513013,40.28,-24.21,46.9957710863,134.65,29.706250033,-1.1519068119,29.7285751479,-11.663749967,-3.9919068119,12.3279513013,41.37,2.84,41.4673666876,134.25,27.696250033,-24.7119068119,37.1181977495,-11.663749967,-3.9919068119,12.3279513013,39.36,-20.72,44.4806474773,134.65,28.096250033,-18.6319068119,33.7127159595,-11.663749967,-3.9919068119,12.3279513013,39.76,-14.64,42.3696495147,133.48
2019-06-10 06:30:00,34.3288166983,-4.07717517,34.5700884187,-12.9311833017,-4.43717517,13.6712846898,47.26,0.36,47.2613711185,134.05,34.3888166983,-21.74717517,40.6882088791,-12.9311833017,-4.43717517,13.6712846898,47.32,-17.31,50.3866897107,133.04,32.1888166983,-26.95717517,41.9858215781,-12.9311833017,-4.43717517,13.6712846898,45.12,-22.52,50.42781772,134.14,33.7288166983,0.61282483,33.7343835003,-12.9311833017,-4.43717517,13.6712846898,46.66,5.05,46.9324844857,133.93,31.2688166983,-23.39717517,39.0533827428,-12.9311833017,-4.43717517,13.6712846898,44.2,-18.96,48.094922809,134.14,31.9488166983,-17.19717517,36.2831878734,-12.9311833017,-4.43717517,13.6712846898,44.88,-12.76,46.6586755063,133.04
2019-06-10 07:00:00,37.5419999876,-2.3389686795,37.614791473,-13.3680000124,-4.6689686795,14.1598973464,50.91,2.33,50.9632907101,133.55,37.8919999876,-20.0189686795,42.8551370323,-13.3680000124,-4.6689686795,14.1598973464,51.26,-15.35,53.5089721449,132.32,35.2219999876,-25.1189686795,43.261436299,-13.3680000124,-4.6689686795,14.1598973464,48.59,-20.45,52.7180291741,133.79,37.1219999876,2.1910313205,37.1866037886,-13.3680000124,-4.6689686795,14.1598973464,50.49,6.86,50.9538977901,133.23,34.2719999876,-21.5089686795,40.462398802,-13.3680000124,-4.6689686795,14.1598973464,47.64,-16.84,50.5287561691,133.79,35.2719999876,-15.6289686795,38.5795106905,-13.3680000124,-4.6689686795,14.1598973464,48.64,-10.96,49.8595146386,132.32
2019-06-10 07:30:00,41.6631500337,-0.16734348840000002,41.6634861068,-14.1368499663,-5.0073434884,14.9974669789,55.8,4.84,56.0095134776,133.01,42.4231500337,-17.5073434884,45.8936894878,-14.1368499663,-5.0073434884,14.9974669789,56.56,-12.5,57.9248098832,131.64,39.1131500337,-22.7873434884,45.2670026489,-14.1368499663,-5.0073434884,14.9974669789,53.25,-17.78,56.1399225151,133.12,41.4731500337,4.4726565116,41.7136288278,-14.1368499663,-5.0073434884,14.9974669789,55.61,9.48,56.4122548743,132.53,38.1031500337,-19.1273434884,42.6345553678,-14.1368499663,-5.0073434884,14.9974669789,52.24,-14.12,54.1146190969,133.12,39.4231500337,-14.967343488400001,42.1687814583,-14.1368499663,-5.0073434884,14.9974669789,53.56,-9.96,54.4782084874,131.64
2019-06-10 08:00:00,44.1426167789,1.9621360531,44.1862036611,-14.1973832211,-5.1378639469,15.0984547641,58.34,7.1,58.7704483563,133.01,45.1126167789,-15.8578639469,47.8186160569,-14.1973832211,-5.1378639469,15.0984547641,59.31,-10.72,60.2710087853,131.51,41.4526167789,-20.6878639469,46.328254365,-14.1973832211,-5.1378639469,15.0984547641,55.65,-15.55,57.7817012557,133.12,44.0726167789,6.0621360531,44.4875830235,-14.1973832211,-5.1378639469,15.0984547641,58.27,11.2,59.3366067449,132.35,40.4426167789,-16.9778639469,43.8617500349,-14.1973832211,-5.1378639469,15.0984547641,54.64,-11.84,55.9080960148,133.12,41.9226167789,-13.7378639469,44.1161501427,-14.1973832211,-5.1378639469,15.0984547641,56.12,-8.6,56.7751213121,131.51
2019-06-10 08:30:00,46.5229334837,4.0424002839,46.6982263045,-13.9170665163,-5.0775997161,14.8144105281,60.44,9.12,61.1242014263,132.25,46.9529334837,-14.2275997161,49.0612123414,-13.9170665163,-5.0775997161,14.8144105281,60.87,-9.15,61.5538739642,131.13,43.7329334837,-18.3875997161,47.4412615179,-13.9170665163,-5.0775997161,14.8144105281,57.65,-13.31,59.1665327698,132.32,45.8529334837,7.4524002839,46.4545991163,-13.9170665163,-5.0775997161,14.8144105281,59.77,12.53,61.06925413,131.97,42.6429334837,-14.6775997161,45.0982450825,-13.9170665163,-5.0775997161,14.8144105281,56.56,-9.6,57.3689253865,132.32,43.6029334837,-11.4375997161,45.078093301,-13.9170665163,-5.0775997161,14.8144105281,57.52,-6.36,57.8705451849,131.13
2019-06-10 09:00:00,46.8398501156,4.683361127,47.0734047027,-12.7101498844,-4.846638873,13.6028606715,59.55,9.53,60.3077391385,131.46,46.7198501156,-12.926638873,48.4751728968,-12.7101498844,-4.846638873,13.6028606715,59.43,-8.08,59.9767563311,130.33,44.0798501156,-17.546638873,47.443837555100004,-12.7101498844,-4.846638873,13.6028606715,56.79,-12.7,58.1927323641,131.48,45.6498501156,8.483361127,46.4314142752,-12.7101498844,-4.846638873,13.6028606715,58.36,13.33,59.8629977532,131.13,42.9698501156,-13.886638873,45.1580198652,-12.7101498844,-4.846638873,13.6028606715,55.68,-9.04,56.4090772837,131.48,43.4098501156,-12.326638873,45.126058026,-12.7101498844,-4.846638873,13.6028606715,56.12,-7.48,56.6162944743,130.33
2019-06-10 09:30:00,47.2958668254,5.5071721094,47.6154172869,-13.1341331746,-5.0528278906,14.0725450413,60.43,10.56,61.3457292727,131.24,47.9558668254,-12.5028278906,49.5589131059,-13.1341331746,-5.0528278906,14.0725450413,61.09,-7.45,61.5425917556,129.95,44.4858668254,-16.6928278906,47.5146593189,-13.1341331746,-5.0528278906,14.0725450413,57.62,-11.64,58.7839603974,131.26,46.8358668254,8.8671721094,47.667862995,-13.1341331746,-5.0528278906,14.0725450413,59.97,13.92,61.5643346427,130.74,43.3458668254,-13.0128278906,45.2570200141,-13.1341331746,-5.0528278906,14.0725450413,56.48,-7.96,57.0381626633,131.26,44.5058668254,-11.4128278906,45.9458901573,-13.1341331746,-5.0528278906,14.0725450413,57.64,-6.36,57.9898197962,129.95
2019-06-10 10:00:00,47.7217834849,5.7880207402,48.0715071853,-13.9382165151,-5.2019792598,14.8773138651,61.66,10.99,62.6317467424,131.24,48.4617834849,-12.1819792598,49.9694414339,-13.9382165151,-5.2019792598,14.8773138651,62.4,-6.98,62.7891742261,129.75,44.8717834849,-16.3319792598,47.7515497095,-13.9382165151,-5.2019792598,14.8773138651,58.81,-11.13,59.8539305309,131.26,47.3017834849,9.1180207402,48.1725754249,-13.9382165151,-5.2019792598,14.8773138651,61.24,14.32,62.8919708707,130.52,43.7017834849,-12.6419792598,45.4935766825,-13.9382165151,-5.2019792598,14.8773138651,57.64,-7.44,58.1181830411,131.26,44.9817834849,-11.2819792598,46.3750353261,-13.9382165151,-5.2019792598,14.8773138651,58.92,-6.08,59.2328692535,129.75
2019-06-10 10:30:00,48.6598335429,6.3593980004,49.0736318541,-12.3101664571,-4.7106019996,13.1806665006,60.97,11.07,61.9668120852,131.14,48.8698335429,-11.7006019996,50.2510170809,-12.3101664571,-4.7106019996,13.1806665006,61.18,-6.99,61.5780196174,129.92,45.8298335429,-15.8006019996,48.4771354983,-12.3101664571,-4.7106019996,13.1806665006,58.14,-11.09,59.1882395413,131.26,47.7398335429,9.6093980004,48.6973534869,-12.3101664571,-4.7106019996,13.1806665006,60.05,14.32,61.7338229822,130.65,44.6898335429,-12.1506019996,46.3121836134,-12.3101664571,-4.7106019996,13.1806665006,57.0,-7.44,57.483507199900004,131.26,45.4098335429,-10.9906019996,46.7209408585,-12.3101664571,-4.7106019996,13.1806665006,57.72,-6.28,58.0606303789,129.92
2019-06-10 11:00:00,49.0063168073,8.1290219766,49.6759507741,-9.6236831927,-3.8509780234,10.3655829518,58.63,11.98,59.8414346419,130.53,48.5463168073,-11.0509780234,49.7882414916,-9.6236831927,-3.8509780234,10.3655829518,58.17,-7.2,58.6138968164,129.54,46.2563168073,-13.9509780234,48.3143522401,-9.6236831927,-3.8509780234,10.3655829518,55.88,-10.1,56.7854241861,130.68,47.4963168073,10.1490219766,48.5685367016,-9.6236831927,-3.8509780234,10.3655829518,57.12,14.0,58.8106656993,130.36,45.0563168073,-10.3309780234,46.225542627,-9.6236831927,-3.8509780234,10.3655829518,54.68,-6.48,55.0626261633,130.68,45.2163168073,-10.2509780234,46.363755845,-9.6236831927,-3.8509780234,10.3655829518,54.84,-6.4,55.2121870605,129.54
2019-06-10 11:30:00,48.0043334585,8.5154751831,48.7537624024,-8.5456665415,-3.7145248169,9.3180529755,56.55,12.23,57.8573711812,130.88,47.3143334585,-10.9345248169,48.5614042589,-8.5456665415,-3.7145248169,9.3180529755,55.86,-7.22,56.3246659999,129.9,45.3343334585,-13.6945248169,47.3575949567,-8.5456665415,-3.7145248169,9.3180529755,53.88,-9.98,54.7964852887,130.99,46.3243334585,10.3354751831,47.4633112797,-8.5456665415,-3.7145248169,9.3180529755,54.87,14.05,56.6402630644,130.68,44.1743334585,-10.1145248169,45.3174949525,-8.5456665415,-3.7145248169,9.3180529755,52.72,-6.4,53.1070466134,130.99,44.0943334585,-10.4745248169,45.3213626592,-8.5456665415,-3.7145248169,9.3180529755,52.64,-6.76,53.0722827849,129.9
2019-06-10 12:00:00,48.4904168533,8.26328935,49.189454942,-9.3795831467,-3.9767106500000002,10.1877773631,57.87,12.24,59.1502704981,130.58,47.4504168533,-11.17671065,48.7489581479,-9.3795831467,-3.9767106500000002,10.1877773631,56.83,-7.2,57.2842814392,129.57,45.8004168533,-13.85671065,47.8506699428,-9.3795831467,-3.9767106500000002,10.1877773631,55.18,-9.88,56.0575311622,130.82,46.4304168533,10.02328935,47.4999993533,-9.3795831467,-3.9767106500000002,10.1877773631,55.81,14.0,57.5391701365,130.44,44.5804168533,-10.25671065,45.7450946023,-9.3795831467,-3.9767106500000002,10.1877773631,53.96,-6.28,54.3242119133,130.82,44.1404168533,-10.77671065,45.4369221275,-9.3795831467,-3.9767106500000002,10.1877773631,53.52,-6.8,53.9502585721,129.57
2019-06-10 12:30:00,48.7597002288,8.4321844496,49.4834325911,-8.8602997712,-4.0278155504,9.7328418328,57.62,12.46,58.9518108288,130.72,48.3297002288,-10.9978155504,49.5652284479,-8.8602997712,-4.0278155504,9.7328418328,57.19,-6.97,57.6131668979,129.78,46.0597002288,-13.6978155504,48.0533675825,-8.8602997712,-4.0278155504,9.7328418328,54.92,-9.67,55.7648213482,130.73,47.2997002288,10.2121844496,48.389568638,-8.8602997712,-4.0278155504,9.7328418328,56.16,14.24,57.9372350048,130.66,44.8597002288,-10.1078155504,45.9843521192,-8.8602997712,-4.0278155504,9.7328418328,53.72,-6.08,54.0629706916,130.73,45.0597002288,-9.9078155504,46.1361181039,-8.8602997712,-4.0278155504,9.7328418328,53.92,-5.88,54.2396607659,129.78
2019-06-10 13:00:00,49.4783335554,7.2970760712,50.0135262765,-12.4316664446,-4.9329239288,13.3746053802,61.91,12.23,63.1064259802,130.5,49.4583335554,-12.2529239288,50.9535170806,-12.4316664446,-4.9329239288,13.3746053802,61.89,-7.32,62.3213807613,129.55,46.5883335554,-14.7529239288,48.8684109412,-12.4316664446,-4.9329239288,13.3746053802,59.02,-9.82,59.8313696985,130.55,48.3183335554,8.9870760712,49.147013071800004,-12.4316664446,-4.9329239288,13.3746053802,60.75,13.92,62.3243844735,130.45,45.3683335554,-11.0929239288,46.7048032957,-12.4316664446,-4.9329239288,13.3746053802,57.8,-6.16,58.1273223192,130.55,45.9683335554,-9.9329239288,47.0292533179,-12.4316664446,-4.9329239288,13.3746053802,58.4,-5.0,58.6136502873,129.55
2019-06-10 13:30:00,49.8119001533,6.834746055,50.2786152407,-14.4480998467,-5.405253945,15.4260934585,64.26,12.24,65.4153284789,131.08,49.8019001533,-12.835253945,51.4293010133,-14.4480998467,-5.405253945,15.4260934585,64.25,-7.43,64.6781833387,130.01,46.8419001533,-15.285253945000001,49.2727368647,-14.4480998467,-5.405253945,15.4260934585,61.29,-9.88,62.0812250201,131.19,48.5919001533,8.514746055,49.3322780833,-14.4480998467,-5.405253945,15.4260934585,63.04,13.92,64.5585625614,130.85,45.6319001533,-11.565253945,47.0746790793,-14.4480998467,-5.405253945,15.4260934585,60.08,-6.16,60.3949666777,131.19,46.1919001533,-10.725253945,47.4206991931,-14.4480998467,-5.405253945,15.4260934585,60.64,-5.32,60.8729168021,130.01
2019-06-10 14:00:00,49.4847171016,6.5426882726999995,49.9153683394,-15.9052828984,-5.8273117273,16.9391731216,65.39,12.37,66.5497483091,130.56,50.2247171016,-12.9373117273,51.8642096504,-15.9052828984,-5.8273117273,16.9391731216,66.13,-7.11,66.5111193711,129.51,46.4647171016,-15.4973117273,48.9809820859,-15.9052828984,-5.8273117273,16.9391731216,62.37,-9.67,63.11517884,130.91,48.9847171016,8.3626882727,49.6934308,-15.9052828984,-5.8273117273,16.9391731216,64.89,14.19,66.4234009969,130.44,45.2547171016,-11.7873117273,46.7646248536,-15.9052828984,-5.8273117273,16.9391731216,61.16,-5.96,61.4497127739,130.91,46.5747171016,-11.7873117273,48.0431575862,-15.9052828984,-5.8273117273,16.9391731216,62.48,-5.96,62.7636200358,129.51
2019-06-10 14:30:00,50.0334336475,6.9349541377,50.511761714,-15.5465663525,-5.6650458623,16.5465546255,65.58,12.6,66.7794609143,130.56,51.0434336475,-12.5350458623,52.5600560625,-15.5465663525,-5.6650458623,16.5465546255,66.59,-6.87,66.9434462812,129.68,46.9934336475,-15.1350458623,49.3705622738,-15.5465663525,-5.6650458623,16.5465546255,62.54,-9.47,63.2529248336,130.7,49.7834336475,8.7849541377,50.552603147,-15.5465663525,-5.6650458623,16.5465546255,65.33,14.45,66.9089784708,130.61,45.8134336475,-11.4250458623,47.2165476875,-15.5465663525,-5.6650458623,16.5465546255,61.36,-5.76,61.6297590454,130.7,47.4134336475,-11.8650458623,48.8754846887,-15.5465663525,-5.6650458623,16.5465546255,62.96,-6.2,63.2645366694,129.68
2019-06-10 15:00:00,50.6059169206,6.8988453196,51.0739943036,-15.0840830794,-5.4511546804,16.0388481412,65.69,12.35,66.8408452969,131.37,50.8859169206,-12.5911546804,52.4205467068,-15.0840830794,-5.4511546804,16.0388481412,65.97,-7.14,66.3552597764,130.33,47.5759169206,-15.3111546804,49.9789888702,-15.0840830794,-5.4511546804,16.0388481412,62.66,-9.86,63.4310271082,131.42,49.6459169206,8.8688453196,50.4318697273,-15.0840830794,-5.4511546804,16.0388481412,64.73,14.32,66.2950624104,131.1,46.3959169206,-11.5311546804,47.8074119271,-15.0840830794,-5.4511546804,16.0388481412,61.48,-6.08,61.7799061184,131.42,47.2759169206,-11.3711546804,48.624227289,-15.0840830794,-5.4511546804,16.0388481412,62.36,-5.92,62.6403703693,130.33
2019-06-10 15:30:00,49.7002168165,5.7659469936,50.0335656968,-15.0097831835,-5.4740530064,15.9768221976,64.71,11.24,65.678928889,131.37,50.2002168165,-12.6540530064,51.7705208194,-15.0097831835,-5.4740530064,15.9768221976,65.21,-7.18,65.6040890494,130.41,46.7302168165,-16.5140530064,49.5623557795,-15.0097831835,-5.4740530064,15.9768221976,61.74,-11.04,62.719288899,131.55,48.9802168165,8.8659469936,49.7761655361,-15.0097831835,-5.4740530064,15.9768221976,63.99,14.34,65.577097374,131.25,45.5502168165,-12.7940530064,47.3128951171,-15.0097831835,-5.4740530064,15.9768221976,60.56,-7.32,61.0007868802,131.55,46.6302168165,-10.4740530064,47.7920799582,-15.0097831835,-5.4740530064,15.9768221976,61.64,-5.0,61.8424579072,130.41
2019-06-10 16:00:00,50.7177169221,5.4268835336,51.0072335525,-17.5422830779,-6.1231164664,18.5802112702,68.26,11.55,69.2302686691,131.49,51.4877169221,-12.9031164664,53.0798964618,-17.5422830779,-6.1231164664,18.5802112702,69.03,-6.78,69.3621604335,130.28,47.5877169221,-16.7831164664,50.4605172405,-17.5422830779,-6.1231164664,18.5802112702,65.13,-10.66,65.9966097614,131.55,50.1777169221,8.5968835336,50.9088369736,-17.5422830779,-6.1231164664,18.5802112702,67.72,14.72,69.3013477502,131.15,46.4177169221,-12.9631164664,48.1938464203,-17.5422830779,-6.1231164664,18.5802112702,63.96,-6.84,64.3247013207,131.55,47.7777169221,-11.7631164664,49.2044829593,-17.5422830779,-6.1231164664,18.5802112702,65.32,-5.64,65.5630383677,130.28
2019-06-10 16:30:00,52.5875504595,5.9781244462,52.9262546873,-18.3824495405,-6.3718755538,19.4554683619,70.97,12.35,72.0365421158,131.21,53.6975504595,-12.9218755538,55.2304426307,-18.3824495405,-6.3718755538,19.4554683619,72.08,-6.55,72.3769915097,130.18,49.3275504595,-16.1418755538,51.9015161699,-18.3824495405,-6.3718755538,19.4554683619,67.71,-9.77,68.4112344575,131.25,52.3075504595,8.5381244462,52.999805699,-18.3824495405,-6.3718755538,19.4554683619,70.69,14.91,72.2453057299,130.88,48.1375504595,-12.3318755538,49.6920408005,-18.3824495405,-6.3718755538,19.4554683619,66.52,-5.96,66.7864656948,131.25,49.8175504595,-11.0518755538,51.0287398144,-18.3824495405,-6.3718755538,19.4554683619,68.2,-4.68,68.3603861897,130.18
2019-06-10 17:00:00,53.3191668526,6.0866432285,53.6654523846,-18.5308331474,-6.4733567715,19.6289613844,71.85,12.56,72.9395372895,130.47,54.6691668526,-12.8833567715,56.1667044258,-18.5308331474,-6.4733567715,19.6289613844,73.2,-6.41,73.4801204408,129.41,50.0291668526,-15.8833567715,52.4899853143,-18.5308331474,-6.4733567715,19.6289613844,68.56,-9.41,69.202757893,130.65,53.2391668526,8.4466432285,53.9050523512,-18.5308331474,-6.4733567715,19.6289613844,71.77,14.92,73.3044289249,130.28,48.8291668526,-12.0333567715,50.2900508123,-18.5308331474,-6.4733567715,19.6289613844,67.36,-5.5600000000000005,67.5890760404,130.65,50.7491668526,-11.7533567715,52.0924114591,-18.5308331474,-6.4733567715,19.6289613844,69.28,-5.28,69.4809096083,129.41
2019-06-10 17:30:00,53.2292001353,5.0502700957,53.4682426781,-18.8607998647,-6.5797299043,19.9755504843,72.09,11.63,73.0220857001,130.11,54.7492001353,-12.9297299043,56.2552471406,-18.8607998647,-6.5797299043,19.9755504843,73.61,-6.35,73.8833851417,128.96,49.9392001353,-16.6697299043,52.6479211863,-18.8607998647,-6.5797299043,19.9755504843,68.8,-10.09,69.535948257,130.15,53.3092001353,8.2002700957,53.9362146309,-18.8607998647,-6.5797299043,19.9755504843,72.17,14.78,73.6678851332,129.62,48.6992001353,-12.8597299043,50.3684896243,-18.8607998647,-6.5797299043,19.9755504843,67.56,-6.28,67.8512490674,130.15,50.7792001353,-11.2997299043,52.02125587,-18.8607998647,-6.5797299043,19.9755504843,69.64,-4.72,69.7997707733,128.96
2019-06-10 18:00:00,52.0084335027,-1.9966234116,52.0467449554,-18.4215664973,-6.5566234116,19.5536038309,70.43,4.5600000000000005,70.5774645337,130.33,53.7484335027,-19.3666234116,57.1310791633,-18.4215664973,-6.5566234116,19.5536038309,72.17,-12.81,73.2980559087,129.26,49.7084335027,-4.7366234116,49.9335955308,-18.4215664973,-6.5566234116,19.5536038309,68.13,1.82,68.1543050731,130.46,52.4284335027,2.0533765884,52.4686286743,-18.4215664973,-6.5566234116,19.5536038309,70.85,8.61,71.37124491,130.11,47.7784335027,-19.8366234116,51.7326815113,-18.4215664973,-6.5566234116,19.5536038309,66.2,-13.28,67.5188743982,130.46,50.0584335027,1.0833765884,50.0701554778,-18.4215664973,-6.5566234116,19.5536038309,68.48,7.64,68.9048619475,129.26
2019-06-10 18:30:00,51.458850724,-3.6302743303,51.586744514,-18.401149276,-6.5502743303,19.53223972,69.86,2.92,69.9209982766,130.57,52.748850724,-21.2502743303,56.8684043369,-18.401149276,-6.5502743303,19.53223972,71.15,-14.7,72.6526840523,129.6,49.328850724,-3.5902743302999998,49.4593326231,-18.401149276,-6.5502743303,19.53223972,67.73,2.96,67.7946494939,130.74,51.458850724,0.2797256697,51.4596110002,-18.401149276,-6.5502743303,19.53223972,69.86,6.83,70.1930801433,130.41,47.318850724,-21.4302743303,51.9454549669,-18.401149276,-6.5502743303,19.53223972,65.72,-14.88,67.3834757192,130.74,49.118850724,2.1697256697,49.1667489868,-18.401149276,-6.5502743303,19.53223972,67.52,8.72,68.0807520523,129.6
2019-06-10 19:00:00,51.3481003811,-3.7825241889,51.4872304751,-19.4218996189,-6.7325241889,20.5557064281,70.77,2.95,70.8314577007,130.69,52.4381003811,-22.3025241889,56.9838306608,-19.4218996189,-6.7325241889,20.5557064281,71.86,-15.57,73.5274404559,129.53,49.1781003811,-3.7225241889,49.3187869218,-19.4218996189,-6.7325241889,20.5557064281,68.6,3.01,68.6660039612,131.07,51.1481003811,-0.7125241889,51.1530630883,-19.4218996189,-6.7325241889,20.5557064281,70.57,6.02,70.8263037296,130.41,47.1381003811,-21.5725241889,51.8398910823,-19.4218996189,-6.7325241889,20.5557064281,66.56,-14.84,68.1942754196,131.07,48.8181003811,1.1474758111,48.8315843032,-19.4218996189,-6.7325241889,20.5557064281,68.24,7.88,68.6934640268,129.53
2019-06-10 19:30:00,50.6156503418,-4.0624441152,50.7784158055,-19.3143496582,-6.7024441152000005,20.444237815,69.93,2.64,69.9798149469,131.02,51.8656503418,-22.8124441152,56.6608620821,-19.3143496582,-6.7024441152000005,20.444237815,71.18,-16.11,72.9803021369,129.93,48.4856503418,-4.0024441152,48.6505688349,-19.3143496582,-6.7024441152000005,20.444237815,67.8,2.7,67.8537397643,131.07,50.6056503418,-1.1124441152,50.6178760758,-19.3143496582,-6.7024441152000005,20.444237815,69.92,5.59,70.1431001596,130.71,46.4856503418,-21.9824441152,51.4212362451,-19.3143496582,-6.7024441152000005,20.444237815,65.8,-15.28,67.5508578776,131.07,48.3256503418,0.6175558848,48.3295960694,-19.3143496582,-6.7024441152000005,20.444237815,67.64,7.32,68.034932204,129.93
2019-06-10 20:00:00,49.4807170629,-4.6859028317,49.702103038,-18.8892829371,-6.5459028317,19.9913444711,68.37,1.8599999999999999,68.3952958909,131.17,50.6007170629,-23.5359028317,55.8065523875,-18.8892829371,-6.5459028317,19.9913444711,69.49,-16.99,71.536845052,130.0,47.4107170629,-4.6259028317,47.6358590709,-18.8892829371,-6.5459028317,19.9913444711,66.3,1.92,66.3277950787,131.23,49.3807170629,-1.8159028316999999,49.4140943531,-18.8892829371,-6.5459028317,19.9913444711,68.27,4.73,68.4336598466,130.79,45.4307170629,-22.5859028317,50.7353235879,-18.8892829371,-6.5459028317,19.9913444711,64.32,-16.04,66.2898483932,131.23,47.1507170629,-0.0259028317,47.1507241779,-18.8892829371,-6.5459028317,19.9913444711,66.04,6.52,66.3610729268,130.0
2019-06-10 20:30:00,47.5508337561,-6.1480164685,47.9466359341,-18.5991662439,-6.3780164685,19.6623518187,66.15,0.23,66.1503998476,131.57,48.5008337561,-24.5980164685,54.3819206099,-18.5991662439,-6.3780164685,19.6623518187,67.1,-18.22,69.5296943759,130.52,45.5408337561,-6.1080164685,45.9486170018,-18.5991662439,-6.3780164685,19.6623518187,64.14,0.27,64.1405682856,131.68,47.3608337561,-2.7380164685,47.439912608,-18.5991662439,-6.3780164685,19.6623518187,65.96,3.64,66.0603602776,131.27,43.6008337561,-24.2180164685,49.8752947449,-18.5991662439,-6.3780164685,19.6623518187,62.2,-17.84,64.7078480557,131.68,45.2008337561,-0.13801646850000002,45.2010444657,-18.5991662439,-6.3780164685,19.6623518187,63.8,6.24,64.1044273042,130.52
2019-06-10 21:00:00,45.8024340513,-6.7331325147,46.2946869358,-17.6575659487,-6.2331325147,18.7254259278,63.46,-0.5,63.4619697142,131.65,46.7224340513,-25.0831325147,53.0297028129,-17.6575659487,-6.2331325147,18.7254259278,64.38,-18.85,67.0828361058,130.52,43.912434051299996,-6.6131325147,44.4076050465,-17.6575659487,-6.2331325147,18.7254259278,61.57,-0.38,61.5711726379,131.78,45.6724340513,-3.2031325147,45.7846184878,-17.6575659487,-6.2331325147,18.7254259278,63.33,3.03,63.4024431706,131.27,42.0224340513,-24.8331325147,48.8115706988,-17.6575659487,-6.2331325147,18.7254259278,59.68,-18.6,62.5112981788,131.78,43.5424340513,-0.1931325147,43.5428623689,-17.6575659487,-6.2331325147,18.7254259278,61.2,6.04,61.4973300233,130.52
2019-06-10 21:30:00,44.692517495,-7.3391853105,45.291111281,-17.197482505,-6.0891853105,18.2436723895,61.89,-1.25,61.9026219154,131.9,45.162517495,-26.1691853105,52.1965443904,-17.197482505,-6.0891853105,18.2436723895,62.36,-20.08,65.5131742476,130.7,42.852517495,-7.2591853105,43.4630190741,-17.197482505,-6.0891853105,18.2436723895,60.05,-1.17,60.0613969202,132.06,44.162517495,-4.1791853105,44.359818996,-17.197482505,-6.0891853105,18.2436723895,61.36,1.9100000000000001,61.3897198234,131.55,41.002517495,-25.5691853105,48.3217309124,-17.197482505,-6.0891853105,18.2436723895,58.2,-19.48,61.3735317543,132.06,42.122517495,-1.1291853105,42.1376499058,-17.197482505,-6.0891853105,18.2436723895,59.32,4.96,59.5270022763,130.7
2019-06-10 22:00:00,43.2729846027,-8.5973277336,44.1187629086,-16.0470153973,-5.8073277336,17.0655137211,59.32,-2.79,59.3855748478,132.66,43.3429846027,-26.6873277336,50.900174615,-16.0470153973,-5.8073277336,17.0655137211,59.39,-20.88,62.9535265096,131.54,41.5329846027,-8.5073277336,42.3953232701,-16.0470153973,-5.8073277336,17.0655137211,57.58,-2.7,57.6432684708,132.77,42.4329846027,-4.4773277336,42.6685439865,-16.0470153973,-5.8073277336,17.0655137211,58.48,1.33,58.4951220188,132.37,39.7529846027,-27.0873277336,48.1042940762,-16.0470153973,-5.8073277336,17.0655137211,55.8,-21.28,59.72,132.77,40.4329846027,-1.7273277336000001,40.4698641582,-16.0470153973,-5.8073277336,17.0655137211,56.48,4.08,56.627173689,131.54
2019-06-10 22:30:00,40.8913846758,-9.369057008,41.950978176,-14.8986153242,-5.469057008,15.8707064473,55.79,-3.9,55.9261486248,133.59,40.6813846758,-27.709057008,49.2216100855,-14.8986153242,-5.469057008,15.8707064473,55.58,-22.24,59.8644635823,132.31,39.2513846758,-9.269057008,40.3309634993,-14.8986153242,-5.469057008,15.8707064473,54.15,-3.8,54.2831695832,133.71,39.8813846758,-5.289057008,40.2305725499,-14.8986153242,-5.469057008,15.8707064473,54.78,0.18,54.7802957276,133.09,37.5813846758,-28.149057008,46.954551266,-14.8986153242,-5.469057008,15.8707064473,52.48,-22.68,57.1710836,133.71,37.9813846758,-2.949057008,38.0957021083,-14.8986153242,-5.469057008,15.8707064473,52.88,2.52,52.9400113336,132.31
2019-06-10 23:00:00,38.4725013664,-10.9711945705,40.006255407,-13.507498633600001,-5.0111945705,14.4071020806,51.98,-5.96,52.3205695688,134.07,37.8525013664,-27.7811945705,46.953238775,-13.507498633600001,-5.0111945705,14.4071020806,51.36,-22.77,56.1811578734,132.55,36.9825013664,-10.8711945705,38.5472214136,-13.507498633600001,-5.0111945705,14.4071020806,50.49,-5.86,50.8289258199,134.14,37.1525013664,-5.2511945705,37.5217723755,-13.507498633600001,-5.0111945705,14.4071020806,50.66,-0.24,50.6605684927,133.35,35.4125013664,-29.8911945705,46.3414368128,-13.507498633600001,-5.0111945705,14.4071020806,48.92,-24.88,54.8833380909,134.14,35.3325013664,-3.7711945705,35.5331895739,-13.507498633600001,-5.0111945705,14.4071020806,48.84,1.24,48.8557386599,132.55
2019-06-10 23:30:00,36.4207514529,-11.1768309493,38.0971480096,-12.1892485471,-4.6068309493,13.0307586708,48.61,-6.57,49.0519826307,134.77,35.3207514529,-28.9868309493,45.6923609774,-12.1892485471,-4.6068309493,13.0307586708,47.51,-24.38,53.4002294003,133.68,35.0407514529,-11.0868309493,36.7528513572,-12.1892485471,-4.6068309493,13.0307586708,47.23,-6.48,47.6724585059,134.92,34.7507514529,-6.1768309493,35.295438333,-12.1892485471,-4.6068309493,13.0307586708,46.94,-1.57,46.9662485195,134.56,33.4907514529,-30.4468309493,45.2619039341,-12.1892485471,-4.6068309493,13.0307586708,45.68,-25.84,52.4820731298,134.92,33.0107514529,-4.8868309493,33.3705083602,-12.1892485471,-4.6068309493,13.0307586708,45.2,-0.28,45.2008672483,133.68
2019-06-11 00:00:00,34.381401463,-11.5694969734,36.2758049777,-11.148598537,-4.2694969734,11.9381679392,45.53,-7.3,46.1115050719,135.19,33.091401463,-29.5294969734,44.3512349579,-11.148598537,-4.2694969734,11.9381679392,44.24,-25.26,50.94354915,133.68,33.091401463,-11.4894969734,35.0292647866,-11.148598537,-4.2694969734,11.9381679392,44.24,-7.22,44.8252830443,135.28,32.601401463,-6.6494969734,33.2726191838,-11.148598537,-4.2694969734,11.9381679392,43.75,-2.38,43.8146881765,134.56,31.611401463,-30.9894969734,44.2677040869,-11.148598537,-4.2694969734,11.9381679392,42.76,-26.72,50.4219793344,135.28,30.931401463,-5.7894969734,31.4685536953,-11.148598537,-4.2694969734,11.9381679392,42.08,-1.52,42.1074435225,133.68
2019-06-11 00:30:00,33.4885182642,-12.0153496059,35.57877853,-10.6214817358,-4.1153496059,11.3908725145,44.11,-7.9,44.8118522268,135.55,31.9985182642,-29.8753496059,43.7771822435,-10.6214817358,-4.1153496059,11.3908725145,42.62,-25.76,49.8000200803,134.36,32.2585182642,-11.9253496059,34.3922369703,-10.6214817358,-4.1153496059,11.3908725145,42.88,-7.8100000000000005,43.5854390823,135.67,31.5485182642,-6.8653496059,32.2868708592,-10.6214817358,-4.1153496059,11.3908725145,42.17,-2.75,42.2595716968,135.29,30.7785182642,-31.5953496059,44.1087667392,-10.6214817358,-4.1153496059,11.3908725145,41.4,-27.48,49.6901438919,135.67,29.9385182642,-6.5153496059,30.6392665765,-10.6214817358,-4.1153496059,11.3908725145,40.56,-2.4,40.6309438729,134.36
2019-06-11 01:00:00,32.3982351838,-13.1822510745,34.9773839276,-10.0317648162,-3.9522510745,10.7822351061,42.43,-9.23,43.4223191458,136.33,30.8282351838,-29.5422510745,42.698064161,-10.0317648162,-3.9522510745,10.7822351061,40.86,-25.59,48.2119041317,134.93,31.2382351838,-13.0922510745,33.8708484629,-10.0317648162,-3.9522510745,10.7822351061,41.27,-9.14,42.2699952685,136.36,30.4182351838,-6.3822510745,31.0805752919,-10.0317648162,-3.9522510745,10.7822351061,40.45,-2.43,40.5229243762,135.84,29.8082351838,-32.9922510745,44.4636876084,-10.0317648162,-3.9522510745,10.7822351061,39.84,-29.04,49.3005801183,136.36,28.8082351838,-5.8322510745,29.3926787993,-10.0317648162,-3.9522510745,10.7822351061,38.84,-1.88,38.8854728658,134.93
2019-06-11 01:30:00,32.4551685497,-13.4480957457,35.1310296572,-9.9148314503,-3.9380957457,10.6682932463,42.37,-9.51,43.4241522658,136.04,30.9851685497,-29.4180957457,42.7259292158,-9.9148314503,-3.9380957457,10.6682932463,40.9,-25.48,48.1875544098,134.33,31.3051685497,-13.3380957457,34.028199718,-9.9148314503,-3.9380957457,10.6682932463,41.22,-9.4,42.2782260744,136.06,30.5951685497,-6.3680957457,31.2508717,-9.9148314503,-3.9380957457,10.6682932463,40.51,-2.43,40.5828165607,135.18,29.8851685497,-33.1780957457,44.65321194,-9.9148314503,-3.9380957457,10.6682932463,39.8,-29.24,49.3864110865,136.06,29.0051685497,-5.8580957457,29.5908277742,-9.9148314503,-3.9380957457,10.6682932463,38.92,-1.92,38.967329906,134.33
2019-06-11 02:00:00,31.9227348048,-13.5171110188,34.6666019061,-10.7072651952,-4.1271110188,11.4751284664,42.63,-9.39,43.6519071748,136.82,30.7927348048,-29.5771110188,42.6965808113,-10.7072651952,-4.1271110188,11.4751284664,41.5,-25.45,48.6821579226,134.95,30.7727348048,-13.4171110188,33.570523908,-10.7072651952,-4.1271110188,11.4751284664,41.48,-9.29,42.5075816767,136.82,30.3927348048,-6.3271110188,31.044333827,-10.7072651952,-4.1271110188,11.4751284664,41.1,-2.2,41.1588386619,135.89,29.3327348048,-33.4071110188,44.4572198608,-10.7072651952,-4.1271110188,11.4751284664,40.04,-29.28,49.6036288995,136.82,28.7727348048,-5.3671110188,29.2690305415,-10.7072651952,-4.1271110188,11.4751284664,39.48,-1.24,39.4994683509,134.95
2019-06-11 02:30:00,31.626952013,-9.6399612838,33.0634684688,-10.293047987,-4.0799612838,11.0721687551,41.92,-5.5600000000000005,42.2871138765,136.44,30.096952013,-26.6899612838,40.2266149931,-10.293047987,-4.0799612838,11.0721687551,40.39,-22.61,46.287840736,135.15,30.116952013,-20.7699612838,36.5844514826,-10.293047987,-4.0799612838,11.0721687551,40.41,-16.69,43.7209812333,136.49,29.686952013,-3.5499612838,29.8984505441,-10.293047987,-4.0799612838,11.0721687551,39.98,0.53,39.9835128522,135.89,28.986952013,-29.6799612838,41.4866663979,-10.293047987,-4.0799612838,11.0721687551,39.28,-25.6,46.8858016888,136.49,28.106952013,-11.4399612838,30.3458970148,-10.293047987,-4.0799612838,11.0721687551,38.4,-7.36,39.0989718535,135.15
2019-06-11 03:00:00,31.3174020508,-5.6707779019,31.8266773827,-9.9825979492,-3.9707779019,10.7433392836,41.3,-1.7000000000000002,41.3349730858,136.18,29.4574020508,-22.9607779019,37.3488401084,-9.9825979492,-3.9707779019,10.7433392836,39.44,-18.99,43.7736644571,135.04,29.4474020508,-29.2607779019,41.5131619004,-9.9825979492,-3.9707779019,10.7433392836,39.43,-25.29,46.8434520504,136.24,29.0374020508,-0.0007779019,29.0374020612,-9.9825979492,-3.9707779019,10.7433392836,39.02,3.9699999999999998,39.2214392903,135.89,28.5374020508,-25.7307779019,38.4246827865,-9.9825979492,-3.9707779019,10.7433392836,38.52,-21.76,44.241247722,136.24,27.4574020508,-18.0107779019,32.8374336392,-9.9825979492,-3.9707779019,10.7433392836,37.44,-14.04,39.9859375281,135.04
2019-06-11 03:30:00,30.4722851614,-5.667751483,30.9948958674,-10.0377148386,-3.977751483,10.7971397158,40.51,-1.69,40.545236465,135.94,28.902285161400002,-22.877751483,36.8610037909,-10.0377148386,-3.977751483,10.7971397158,38.94,-18.9,43.2843343486,134.65,28.6022851614,-29.207751483,40.8801108505,-10.0377148386,-3.977751483,10.7971397158,38.64,-25.23,46.1476164065,136.24,28.4922851614,0.022248517000000002,28.4922938479,-10.0377148386,-3.977751483,10.7971397158,38.53,4.0,38.7370739731,135.57,27.7622851614,-25.737751483,37.8573153933,-10.0377148386,-3.977751483,10.7971397158,37.8,-21.76,43.615795304,136.24,26.9222851614,-17.617751483,32.1744402536,-10.0377148386,-3.977751483,10.7971397158,36.96,-13.64,39.3965886848,134.65
2019-06-11 04:00:00,30.3574018932,-5.9503455624,30.9350684825,-10.0625981068,-3.9903455624,10.8249128572,40.42,-1.96,40.4674931272,135.38,28.7574018932,-22.2803455624,36.3785920841,-10.0625981068,-3.9903455624,10.8249128572,38.82,-18.29,42.9128943326,134.08,28.5174018932,-29.3003455624,40.8870696041,-10.0625981068,-3.9903455624,10.8249128572,38.58,-25.31,46.1412234341,135.59,28.3374018932,0.40965443760000003,28.340362785499998,-10.0625981068,-3.9903455624,10.8249128572,38.4,4.4,38.651261299,135.0,27.6174018932,-25.8303455624,37.8143840251,-10.0625981068,-3.9903455624,10.8249128572,37.68,-21.84,43.5519000734,135.59,26.7374018932,-17.9903455624,32.2264052207,-10.0625981068,-3.9903455624,10.8249128572,36.8,-14.0,39.3730872551,134.08
2019-06-11 04:30:00,30.6080849484,-6.0410821486,31.1985502506,-10.2319150516,-3.9810821486,10.9791211259,40.84,-2.06,40.8919209625,135.55,29.0280849484,-22.3010821486,36.6055730835,-10.2319150516,-3.9810821486,10.9791211259,39.26,-18.32,43.3240118179,134.29,28.7480849484,-29.4210821486,41.134565307,-10.2319150516,-3.9810821486,10.9791211259,38.98,-25.44,46.547115915,135.7,28.5980849484,0.40891785140000003,28.6010083131,-10.2319150516,-3.9810821486,10.9791211259,38.83,4.39,39.077371969,135.2,27.8480849484,-25.9410821486,38.0585808766,-10.2319150516,-3.9810821486,10.9791211259,38.08,-21.96,43.9582529225,135.7,27.0080849484,-18.2610821486,32.6022050454,-10.2319150516,-3.9810821486,10.9791211259,37.24,-14.28,39.8840318925,134.29
2019-06-11 05:00:00,30.5452516466,-5.9348211443,31.1164667045,-10.2547483534,-3.9948211443,11.0053832176,40.8,-1.94,40.8460965087,135.55,29.0552516466,-22.1248211443,36.5200678931,-10.2547483534,-3.9948211443,11.0053832176,39.31,-18.13,43.2894097904,134.29,28.6852516466,-29.3348211443,41.0289579882,-10.2547483534,-3.9948211443,11.0053832176,38.94,-25.34,46.4590055856,135.85,28.6252516466,0.6151788557,28.6318612189,-10.2547483534,-3.9948211443,11.0053832176,38.88,4.61,39.1523498656,135.2,27.7852516466,-25.8748211443,37.9674410293,-10.2547483534,-3.9948211443,11.0053832176,38.04,-21.88,43.8836643866,135.85,26.9852516466,-17.7548211443,32.302282896,-10.2547483534,-3.9948211443,11.0053832176,37.24,-13.76,39.7008211502,134.29
