Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-11 05:30:00,30.7202347816,-5.3320589981,31.179539416,-10.9297652184,-4.1920589981,11.7061149137,41.65,-1.1400000000000001,41.6655985196,134.99,29.7302347816,-22.0020589981,36.9861793151,-10.9297652184,-4.1920589981,11.7061149137,40.66,-17.81,44.3895449402,133.48,28.8202347816,-28.5720589981,40.5828595377,-10.9297652184,-4.1920589981,11.7061149137,39.75,-24.38,46.630965034,135.14,29.2602347816,0.5679410019000001,29.2657461285,-10.9297652184,-4.1920589981,11.7061149137,40.19,4.76,40.4708994217,134.36,27.9102347816,-25.0720589981,37.5178537228,-10.9297652184,-4.1920589981,11.7061149137,38.84,-20.88,44.0967118956,135.14,27.6302347816,-17.8720589981,32.9065398807,-10.9297652184,-4.1920589981,11.7061149137,38.56,-13.68,40.91474062,133.48
2019-06-11 06:00:00,32.7073016005,-4.8533400943,33.0654273836,-11.5326983995,-4.4133400943,12.3483077044,44.24,-0.44,44.242188011,135.51,31.6773016005,-21.4133400943,38.235880671,-11.5326983995,-4.4133400943,12.3483077044,43.21,-17.0,46.4338680276,134.27,30.6973016005,-28.3133400943,41.7608614955,-11.5326983995,-4.4133400943,12.3483077044,42.23,-23.9,48.5240445553,135.58,31.1373016005,1.3466599057,31.1664089023,-11.5326983995,-4.4133400943,12.3483077044,42.67,5.76,43.0570145273,135.12,29.7873016005,-24.7733400943,38.7427634026,-11.5326983995,-4.4133400943,12.3483077044,41.32,-20.36,46.0637818682,135.58,29.4273016005,-17.0133400943,33.99146688,-11.5326983995,-4.4133400943,12.3483077044,40.96,-12.6,42.8541899935,134.27
2019-06-11 06:30:00,36.4950517879,-2.4899055131,36.5798911215,-12.9649482121,-4.9299055131,13.870611036,49.46,2.44,49.5201494343,133.77,35.9450517879,-20.2599055131,41.2614895445,-12.9649482121,-4.9299055131,13.870611036,48.91,-15.33,51.2561898701,132.51,34.2350517879,-25.4199055131,42.6404780369,-12.9649482121,-4.9299055131,13.870611036,47.2,-20.49,51.4556129105,133.96,35.2150517879,2.0200944869,35.2729450735,-12.9649482121,-4.9299055131,13.870611036,48.18,6.95,48.6786904097,133.41,33.3150517879,-21.8499055131,39.841072357,-12.9649482121,-4.9299055131,13.870611036,46.28,-16.92,49.2760063317,133.96,33.3950517879,-15.2499055131,36.7122473035,-12.9649482121,-4.9299055131,13.870611036,46.36,-10.32,47.4947576054,132.51
2019-06-11 07:00:00,40.5138685197,-0.9641490866,40.5253393064,-14.7161314802,-5.4841490866000004,15.7047896181,55.23,4.52,55.4146487853,132.95,40.0638685197,-18.1141490866,43.9685792117,-14.7161314802,-5.4841490866000004,15.7047896181,54.78,-12.63,56.217126394,131.69,37.9938685198,-23.6641490866,44.760764036,-14.7161314802,-5.4841490866000004,15.7047896181,52.71,-18.18,55.7571206215,133.11,39.1638685198,3.8858509134,39.356174036,-14.7161314802,-5.4841490866000004,15.7047896181,53.88,9.37,54.6886761588,132.58,36.9638685198,-20.0041490866,42.0296747147,-14.7161314802,-5.4841490866000004,15.7047896181,51.68,-14.52,53.6810283061,133.11,37.1638685198,-15.4841490866,40.2605513659,-14.7161314802,-5.4841490866000004,15.7047896181,51.88,-10.0,52.8349732658,131.69
2019-06-11 07:30:00,45.0771186085,1.4549540119,45.1005932691,-16.2828813915,-6.0550459881,17.3722712484,61.36,7.51,61.8178752466,131.38,45.1071186085,-16.1850459881,47.9229367088,-16.2828813915,-6.0550459881,17.3722712484,61.39,-10.13,62.2201655414,130.3,42.2771186085,-20.7750459881,47.105809553,-16.2828813915,-6.0550459881,17.3722712484,58.56,-14.72,60.3817190878,131.43,44.0071186085,5.3649540119,44.3329360608,-16.2828813915,-6.0550459881,17.3722712484,60.29,11.42,61.3620444575,131.17,41.1971186085,-17.0550459881,44.5878590571,-16.2828813915,-6.0550459881,17.3722712484,57.48,-11.0,58.5230757907,131.43,41.7971186085,-13.8150459881,44.0210701781,-16.2828813915,-6.0550459881,17.3722712484,58.08,-7.76,58.5961090858,130.3
2019-06-11 08:00:00,47.9361850541,3.5406864709,48.0667691677,-17.5538149459,-6.4493135291,18.7010712034,65.49,9.99,66.2475675025,130.78,48.4161850541,-14.7193135291,50.6042010703,-17.5538149459,-6.4493135291,18.7010712034,65.97,-8.27,66.4863429585,129.68,44.9361850541,-18.5393135291,48.6103576756,-17.5538149459,-6.4493135291,18.7010712034,62.49,-12.09,63.6487878911,130.93,47.1661850541,6.6606864709,47.6341658562,-17.5538149459,-6.4493135291,18.7010712034,64.72,13.11,66.0344644864,130.54,43.8061850541,-14.7693135291,46.2289354313,-17.5538149459,-6.4493135291,18.7010712034,61.36,-8.32,61.9214986899,130.93,44.8461850541,-13.4093135291,46.8080121691,-17.5538149459,-6.4493135291,18.7010712034,62.4,-6.96,62.7869540589,129.68
2019-06-11 08:30:00,49.6272183668,4.8713509865999995,49.8657283438,-17.6827816332,-6.4986490134,18.8391402481,67.31,11.37,68.2635554304,130.22,49.9872183668,-13.6786490134,51.8249692608,-17.6827816332,-6.4986490134,18.8391402481,67.67,-7.18,68.049844232,129.12,46.5472183668,-17.0086490134,49.5574180012,-17.6827816332,-6.4986490134,18.8391402481,64.23,-10.51,65.0841993114,130.28,48.7072183668,7.4913509866,49.2799498846,-17.6827816332,-6.4986490134,18.8391402481,66.39,13.99,67.8480080769,129.89,45.3172183668,-13.2586490134,47.2169678629,-17.6827816332,-6.4986490134,18.8391402481,63.0,-6.76,63.3616413929,130.28,46.2772183668,-12.6186490134,47.9667722772,-17.6827816332,-6.4986490134,18.8391402481,63.96,-6.12,64.2521283694,129.12
2019-06-11 09:00:00,50.2814349078,4.9072197092,50.5203276084,-17.3585650922,-6.4127802908,18.5052298856,67.64,11.32,68.5806969927,130.56,50.4814349078,-12.8227802908,52.0845367142,-17.3585650922,-6.4127802908,18.5052298856,67.84,-6.41,68.1421580228,129.58,47.1914349078,-17.1327802908,50.2052157564,-17.3585650922,-6.4127802908,18.5052298856,64.55,-10.72,65.4340958522,130.67,49.1814349078,8.4372197092,49.899901964,-17.3585650922,-6.4127802908,18.5052298856,66.54,14.85,68.1769323159,130.5,46.0014349078,-13.3727802908,47.905774874,-17.3585650922,-6.4127802908,18.5052298856,63.36,-6.96,63.7411264413,130.67,46.7614349078,-11.3727802908,48.1245459841,-17.3585650922,-6.4127802908,18.5052298856,64.12,-4.96,64.3115541719,129.58
2019-06-11 09:30:00,51.6107513094,5.8887488621,51.9456159256,-18.0092486906,-6.6312511379,19.191313922,69.62,12.52,70.7367994752,130.15,52.2207513094,-11.6812511379,53.5112931582,-18.0092486906,-6.6312511379,19.191313922,70.23,-5.05,70.4113300542,129.07,48.4107513094,-16.0512511379,51.0023872523,-18.0092486906,-6.6312511379,19.191313922,66.42,-9.42,67.0846688894,130.25,50.8507513094,9.4587488621,51.7229817274,-18.0092486906,-6.6312511379,19.191313922,68.86,16.09,70.7148336631,130.0,47.1907513094,-12.2312511379,48.7500821901,-18.0092486906,-6.6312511379,19.191313922,65.2,-5.6,65.4400488997,130.25,48.3507513094,-10.4712511379,49.4716307855,-18.0092486906,-6.6312511379,19.191313922,66.36,-3.84,66.4710102225,129.07
2019-06-11 10:00:00,52.9649513325,6.1411587425,53.3197890127,-18.8450486675,-6.7788412575,20.0271952124,71.81,12.92,72.9630214561,129.95,53.6749513325,-10.6188412575,54.715264691,-18.8450486675,-6.7788412575,20.0271952124,72.52,-3.84,72.6215945845,128.88,49.7049513325,-15.7088412575,52.1282061904,-18.8450486675,-6.7788412575,20.0271952124,68.55,-8.93,69.1292080094,130.07,52.2149513325,10.4111587425,53.2427776231,-18.8450486675,-6.7788412575,20.0271952124,71.06,17.19,73.109641635,129.43,48.4749513325,-11.898841257499999,49.9139592696,-18.8450486675,-6.7788412575,20.0271952124,67.32,-5.12,67.5144192006,130.07,49.6749513325,-8.2188412575,50.3502744929,-18.8450486675,-6.7788412575,20.0271952124,68.52,-1.44,68.5351296781,128.88
2019-06-11 10:30:00,53.6515009762,6.431270829,54.0355882866,-18.9884990238,-6.788729171,20.1655631941,72.64,13.22,73.8331768245,130.32,54.3215009762,-10.578729170999999,55.3419820677,-18.9884990238,-6.788729171,20.1655631941,73.31,-3.79,73.4079028443,129.38,50.3115009762,-15.558729171,52.6623317362,-18.9884990238,-6.788729171,20.1655631941,69.3,-8.77,69.8527229247,130.32,52.8515009762,10.591270829,53.9022835621,-18.9884990238,-6.788729171,20.1655631941,71.84,17.38,73.9124482073,130.32,49.0915009762,-11.708729171,50.4685031173,-18.9884990238,-6.788729171,20.1655631941,68.08,-4.92,68.257547568,130.32,50.2515009762,-8.068729171,50.8951642182,-18.9884990238,-6.788729171,20.1655631941,69.24,-1.28,69.2518303007,129.38
2019-06-11 11:00:00,54.1214679226,6.8020634795,54.5472396888,-18.6085320774,-6.7379365205,19.7908376435,72.73,13.54,73.9796221942,130.32,54.6514679226,-10.2479365205,55.6039850102,-18.6085320774,-6.7379365205,19.7908376435,73.26,-3.51,73.3440365674,129.38,50.7914679226,-15.1779365205,53.0107816463,-18.6085320774,-6.7379365205,19.7908376435,69.4,-8.44,69.9113266932,130.32,53.1914679226,10.892063479499999,54.2952051897,-18.6085320774,-6.7379365205,19.7908376435,71.8,17.63,73.9327863671,130.32,49.5514679226,-11.3379365205,50.8320447929,-18.6085320774,-6.7379365205,19.7908376435,68.16,-4.6,68.3150466588,130.32,50.5914679226,-7.4579365205,51.1382190118,-18.6085320774,-6.7379365205,19.7908376435,69.2,-0.72,69.2037455634,129.38
2019-06-11 11:30:00,54.5769509738,7.1821915723,55.0475017905,-18.9830490262,-6.7678084277,20.1533962707,73.56,13.95,74.8710631686,130.32,55.2069509738,-9.8678084277,56.0819140097,-18.9830490262,-6.7678084277,20.1533962707,74.19,-3.1,74.254737896,129.2,51.2069509738,-14.7578084277,53.2911318854,-18.9830490262,-6.7678084277,20.1533962707,70.19,-7.99,70.6433025842,130.32,53.7069509738,11.2321915723,54.8689229931,-18.9830490262,-6.7678084277,20.1533962707,72.69,18.0,74.8854865778,129.59,49.9369509738,-10.9278084277,51.1186469852,-18.9830490262,-6.7678084277,20.1533962707,68.92,-4.16,69.0454343168,130.32,51.0969509738,-6.7678084277,51.543201586,-18.9830490262,-6.7678084277,20.1533962707,70.08,0.0,70.08,129.2
2019-06-11 12:00:00,54.5035340698,6.920229996,54.941103095,-19.1764659302,-6.789770004,20.343004259,73.68,13.71,74.9446896051,130.32,55.3335340698,-9.919770004,56.2156724552,-19.1764659302,-6.789770004,20.343004259,74.51,-3.13,74.5757132048,128.85,51.1335340698,-14.979770004,53.2825657776,-19.1764659302,-6.789770004,20.343004259,70.31,-8.19,70.7853953863,130.32,53.8435340698,11.160229996,54.9879704544,-19.1764659302,-6.789770004,20.343004259,73.02,17.95,75.1939020134,129.68,49.9035340698,-11.109770004,51.1252354733,-19.1764659302,-6.789770004,20.343004259,69.08,-4.32,69.2149463628,130.32,51.2235340698,-6.789770004,51.6715726421,-19.1764659302,-6.789770004,20.343004259,70.4,0.0,70.4,128.85
2019-06-11 12:30:00,54.9243175514,7.040590265,55.3737353785,-19.3556824486,-6.849409735,20.5318498136,74.28,13.89,75.5675227859,130.2,55.6543175514,-9.869409735,56.5226353829,-19.3556824486,-6.849409735,20.5318498136,75.01,-3.02,75.0707699441,129.11,51.5243175514,-14.879409735,53.6297690952,-19.3556824486,-6.849409735,20.5318498136,70.88,-8.03,71.3334094236,130.32,54.1443175514,11.230590265,55.2967745968,-19.3556824486,-6.849409735,20.5318498136,73.5,18.08,75.6910589172,129.98,50.2843175514,-11.009409735,51.4754280636,-19.3556824486,-6.849409735,20.5318498136,69.64,-4.16,69.7641397854,130.32,51.4843175514,-6.849409735,51.9379376512,-19.3556824486,-6.849409735,20.5318498136,70.84,0.0,70.84,129.11
2019-06-11 13:00:00,54.9672673935,6.8777399999,55.3958824482,-19.3927326065,-6.8022600001,20.5511269534,74.36,13.68,75.6078831869,130.73,55.7272673935,-10.3222600001,56.6751919508,-19.3927326065,-6.8022600001,20.5511269534,75.12,-3.52,75.2024254928,129.38,51.5672673935,-15.1722600001,53.7529584297,-19.3927326065,-6.8022600001,20.5511269534,70.96,-8.37,71.4519313945,130.86,54.2072673935,10.9277399999,55.2977697541,-19.3927326065,-6.8022600001,20.5511269534,73.6,17.73,75.7054350757,130.32,50.3272673935,-11.3222600001,51.5851472306,-19.3927326065,-6.8022600001,20.5511269534,69.72,-4.52,69.866363867,130.86,51.6072673935,-7.2822600001,52.1185318148,-19.3927326065,-6.8022600001,20.5511269534,71.0,-0.48,71.0016225167,129.38
2019-06-11 13:30:00,54.58143392,6.8191411439,55.005759832,-19.16856608,-6.7308588561,20.315963834,73.75,13.55,74.9844317175,130.91,55.41143392,-10.5808588561,56.4126012802,-19.16856608,-6.7308588561,20.315963834,74.58,-3.85,74.6793070402,129.38,51.21143392,-15.2908588561,53.4454986757,-19.16856608,-6.7308588561,20.315963834,70.38,-8.56,70.8986459673,131.26,53.93143392,10.7391411439,54.9902602028,-19.16856608,-6.7308588561,20.315963834,73.1,17.47,75.1585717001,130.32,49.99143392,-11.3708588561,51.2683127916,-19.16856608,-6.7308588561,20.315963834,69.16,-4.64,69.3154759055,131.26,51.35143392,-8.0508588561,51.9787080828,-19.16856608,-6.7308588561,20.315963834,70.52,-1.32,70.5323528602,129.38
2019-06-11 14:00:00,53.7978006487,6.4636007613,54.184697927,-18.6921993513,-6.5763992387,19.8153310226,72.49,13.04,73.653524695,130.36,54.5278006487,-10.8663992387,55.5999970863,-18.6921993513,-6.5763992387,19.8153310226,73.22,-4.29,73.345569055,129.21,50.4878006487,-15.5063992387,52.8153995696,-18.6921993513,-6.5763992387,19.8153310226,69.18,-8.93,69.7539769476,130.65,53.0778006487,10.3236007613,54.0724482004,-18.6921993513,-6.5763992387,19.8153310226,71.77,16.9,73.7329159874,130.2,49.2278006487,-11.6963992387,50.5982421815,-18.6921993513,-6.5763992387,19.8153310226,67.92,-5.12,68.1127065972,130.65,50.5078006487,-9.0163992387,51.3062703926,-18.6921993513,-6.5763992387,19.8153310226,69.2,-2.44,69.2430039787,129.21
2019-06-11 14:30:00,53.0882340409,1.3442492707,53.1052502082,-18.6617659591,-6.6057507293,19.7963999609,71.75,7.95,72.1890919738,129.98,53.8682340409,-15.6157507293,56.0859903142,-18.6617659591,-6.6057507293,19.7963999609,72.53,-9.01,73.0874886694,128.69,50.4182340409,-7.6457507292999995,50.9946647015,-18.6617659591,-6.6057507293,19.7963999609,69.08,-1.04,69.087828161,130.21,52.4782340409,5.5742492707,52.7734526346,-18.6617659591,-6.6057507293,19.7963999609,71.14,12.18,72.1751480774,129.68,48.7382340409,-14.5657507293,50.8682273303,-18.6617659591,-6.6057507293,19.7963999609,67.4,-7.96,67.8684138609,130.21,50.0582340409,0.1942492707,50.0586109283,-18.6617659591,-6.6057507293,19.7963999609,68.72,6.8,69.0556181639,128.69
2019-06-11 15:00:00,52.7288673607,-7.4401062216,53.2511843411,-18.8311326393,-6.6301062216,19.9642146099,71.56,-0.81,71.5645841181,131.24,53.4088673607,-25.4101062216,59.1454191881,-18.8311326393,-6.6301062216,19.9642146099,72.24,-18.78,74.6411816627,130.3,50.5788673607,-7.2901062216,51.1015408007,-18.8311326393,-6.6301062216,19.9642146099,69.41,-0.66,69.4131378055,131.27,52.1288673607,-3.5101062216,52.2469105115,-18.8311326393,-6.6301062216,19.9642146099,70.96,3.12,71.0285576371,131.24,49.1688673607,-5.1901062216,49.44203394,-18.8311326393,-6.6301062216,19.9642146099,68.0,1.44,68.0152453498,131.27,50.6488673607,14.5698937784,52.70284214,-18.8311326393,-6.6301062216,19.9642146099,69.48,21.2,72.6423457771,130.3
2019-06-11 15:30:00,52.3062674777,-7.6974320685,52.8696139375,-18.6437325223,-6.5874320685,19.7732906624,70.95,-1.11,70.958682344,132.1,53.0062674777,-26.3474320685,59.1933405758,-18.6437325223,-6.5874320685,19.7732906624,71.65,-19.76,74.3248282877,130.82,50.1662674777,-7.5474320685,50.7308399642,-18.6437325223,-6.5874320685,19.7732906624,68.81,-0.96,68.8166963752,132.13,51.7562674777,-4.2474320685,51.9302599878,-18.6437325223,-6.5874320685,19.7732906624,70.4,2.34,70.4388784692,131.78,48.7562674777,-5.4674320685,49.0618633134,-18.6437325223,-6.5874320685,19.7732906624,67.4,1.12,67.4093049957,132.13,50.3162674777,14.2125679315,52.2850251994,-18.6437325223,-6.5874320685,19.7732906624,68.96,20.8,72.0286165354,130.82
2019-06-11 16:00:00,52.7350174255,-7.8474641231,53.3157083422,-18.7849825745,-6.6774641231,19.9365016349,71.52,-1.17,71.5295694101,131.64,53.8350174255,-25.8474641231,59.7185105541,-18.7849825745,-6.6774641231,19.9365016349,72.62,-19.17,75.1076114652,130.01,50.595017425500004,-7.6874641231,51.1757060814,-18.7849825745,-6.6774641231,19.9365016349,69.38,-1.01,69.3873511528,131.72,52.5550174255,-3.8974641231,52.6993366484,-18.7849825745,-6.6774641231,19.9365016349,71.34,2.7800000000000002,71.3941454182,130.99,49.2150174255,-5.5574641231,49.5278037841,-18.7849825745,-6.6774641231,19.9365016349,68.0,1.12,68.009222904,131.72,51.0950174255,14.6025358769,53.1407081224,-18.7849825745,-6.6774641231,19.9365016349,69.88,21.28,73.0482908767,130.01
2019-06-11 16:30:00,54.0635842007,-7.5210030392,54.584215881,-19.6764157993,-6.9410030392,20.8647756254,73.74,-0.58,73.742280952,131.26,55.3535842007,-26.2610030392,61.2671165021,-19.6764157993,-6.9410030392,20.8647756254,75.03,-19.32,77.4775018957,130.3,51.8335842007,-7.3510030392,52.3522463393,-19.6764157993,-6.9410030392,20.8647756254,71.51,-0.41000000000000003,71.5111753504,131.34,54.0235842007,-4.2310030392,54.189012139,-19.6764157993,-6.9410030392,20.8647756254,73.7,2.71,73.7498074574,131.25,50.4035842007,-5.2210030392,50.673268821,-19.6764157993,-6.9410030392,20.8647756254,70.08,1.72,70.1011041283,131.34,52.5635842007,14.3389969608,54.4842841365,-19.6764157993,-6.9410030392,20.8647756254,72.24,21.28,75.3090698389,130.3
2019-06-11 17:00:00,54.9236346589,-7.6939254167,55.4599146452,-19.5563653411,-7.0639254167,20.7930389229,74.48,-0.63,74.482664426,131.26,56.2136346589,-26.3339254167,62.076149602,-19.5563653411,-7.0639254167,20.7930389229,75.77,-19.27,78.1820043232,130.3,52.6836346589,-7.5239254167,53.2181812405,-19.5563653411,-7.0639254167,20.7930389229,72.24,-0.46,72.2414645477,131.26,54.8536346589,-4.3739254167,55.027742629,-19.5563653411,-7.0639254167,20.7930389229,74.41,2.69,74.4586072929,131.25,51.2436346589,-5.3839254167,51.5256901549,-19.5563653411,-7.0639254167,20.7930389229,70.8,1.6800000000000002,70.8199293984,131.26,53.4036346589,14.1760745833,55.25313824,-19.5563653411,-7.0639254167,20.7930389229,72.96,21.24,75.9888097025,130.3
2019-06-11 17:30:00,55.1114180353,-8.0869038165,55.7015835609,-19.7885819647,-7.1169038165,21.029462573,74.9,-0.97,74.906280778,131.1,56.4714180353,-26.6669038165,62.4511394137,-19.7885819647,-7.1169038165,21.029462573,76.26,-19.55,78.7260446104,130.0,52.8514180353,-7.8869038165,53.4366507198,-19.7885819647,-7.1169038165,21.029462573,72.64,-0.77,72.6440809702,131.18,55.1114180353,-4.7869038165,55.3189194219,-19.7885819647,-7.1169038165,21.029462573,74.9,2.33,74.9362322245,130.91,51.3714180353,-5.7169038165,51.6885439938,-19.7885819647,-7.1169038165,21.029462573,71.16,1.4,71.1737704495,131.18,53.6514180353,13.2430961835,55.2616888425,-19.7885819647,-7.1169038165,21.029462573,73.44,20.36,76.2099940953,130.0
2019-06-11 18:00:00,54.8813177061,-8.414982298,55.5227067084,-20.1586822939,-7.174982298,21.3974961807,75.04,-1.24,75.0502445033,131.21,56.4113177061,-27.084982298,62.5766172897,-20.1586822939,-7.174982298,21.3974961807,76.57,-19.91,79.1161993526,130.08,52.6213177061,-8.204982298000001,53.2571573747,-20.1586822939,-7.174982298,21.3974961807,72.78,-1.03,72.7872880385,131.3,55.0513177061,-5.164982298,55.2930793437,-20.1586822939,-7.174982298,21.3974961807,75.21,2.01,75.2368540012,130.99,51.2013177061,-6.054982298,51.5581006775,-20.1586822939,-7.174982298,21.3974961807,71.36,1.12,71.3687886965,131.3,53.6013177061,12.985017702,55.1517175122,-20.1586822939,-7.174982298,21.3974961807,73.76,20.16,76.4654379442,130.08
2019-06-11 18:30:00,54.6695676346,-8.8995459988,55.3892006111,-20.9204323654,-7.3295459988000005,22.1672446394,75.59,-1.57,75.6063026473,131.13,56.1195676346,-27.7495459988,62.6054564286,-20.9204323654,-7.3295459988000005,22.1672446394,77.04,-20.42,79.7003011287,130.08,52.3995676346,-8.6795459988,53.1135501265,-20.9204323654,-7.3295459988000005,22.1672446394,73.32,-1.35,73.3324273429,131.23,54.7495676346,-5.7595459988,55.0516805038,-20.9204323654,-7.3295459988000005,22.1672446394,75.67,1.57,75.6862854155,130.99,50.9595676346,-6.5295459988,51.3761861611,-20.9204323654,-7.3295459988000005,22.1672446394,71.88,0.8,71.8844517264,131.23,53.3195676346,12.9504540012,54.8697599009,-20.9204323654,-7.3295459988000005,22.1672446394,74.24,20.28,76.960093555,130.08
2019-06-11 19:00:00,54.2651675908,-9.3087613515,55.0578010055,-20.8348324092,-7.2687613515,22.066380154,75.1,-2.04,75.1277019481,131.31,55.4351675908,-28.2987613515,62.2404828054,-20.8348324092,-7.2687613515,22.066380154,76.27,-21.03,79.1162044085,130.29,52.0051675908,-9.0887613515,52.7933995785,-20.8348324092,-7.2687613515,22.066380154,72.84,-1.82,72.8627339591,131.44,54.0851675908,-6.2787613515,54.448399402,-20.8348324092,-7.2687613515,22.066380154,74.92,0.99,74.9265406915,131.21,50.6051675908,-6.9087613515,51.0745922187,-20.8348324092,-7.2687613515,22.066380154,71.44,0.36,71.4409070491,131.44,52.6451675908,11.8112386485,53.953860187000004,-20.8348324092,-7.2687613515,22.066380154,73.48,19.08,75.9167754847,130.29
2019-06-11 19:30:00,52.7305341307,-10.4165995698,53.7495560568,-20.2994658693,-7.1065995698,21.5074887429,73.03,-3.31,73.1049724711,131.54,54.0605341307,-28.7265995698,61.2189421122,-20.2994658693,-7.1065995698,21.5074887429,74.36,-21.62,77.4392277854,130.53,50.5505341307,-10.1765995698,51.5647135132,-20.2994658693,-7.1065995698,21.5074887429,70.85,-3.07,70.9164818642,131.55,52.7705341307,-6.6865995698,53.1924796023,-20.2994658693,-7.1065995698,21.5074887429,73.07,0.42,73.0712070518,131.45,49.1805341307,-8.0265995698,49.8312275389,-20.2994658693,-7.1065995698,21.5074887429,69.48,-0.92,69.4860906945,131.55,51.3805341307,12.0534004302,52.7754085677,-20.2994658693,-7.1065995698,21.5074887429,71.68,19.16,74.196549785,130.53
2019-06-11 20:00:00,51.6031507,-11.3041015287,52.826772318,-20.0368493,-6.9741015287,21.2158766494,71.64,-4.33,71.7707356797,131.29,52.8531507,-28.9341015287,60.2547738373,-20.0368493,-6.9741015287,21.2158766494,72.89,-21.96,76.1261696133,130.1,49.4831507,-11.0341015287,50.6984575677,-20.0368493,-6.9741015287,21.2158766494,69.52,-4.06,69.6384520219,131.37,51.6031507,-6.9741015287,52.0722887369,-20.0368493,-6.9741015287,21.2158766494,71.64,0.0,71.64,130.89,48.0831507,-8.9341015287,48.9061095505,-20.0368493,-6.9741015287,21.2158766494,68.12,-1.96,68.1481914654,131.37,50.2031507,11.8658984713,51.5863924571,-20.0368493,-6.9741015287,21.2158766494,70.24,18.84,72.7227832251,130.1
2019-06-11 20:30:00,50.0702174931,-12.1350702492,51.5197691159,-19.5397825069,-6.8050702492,20.6908695204,69.61,-5.33,69.8137593888,131.21,50.9802174931,-29.7750702492,59.0384398844,-19.5397825069,-6.8050702492,20.6908695204,70.52,-22.97,74.1666454682,129.92,48.0202174931,-11.8550702492,49.4619447525,-19.5397825069,-6.8050702492,20.6908695204,67.56,-5.05,67.7484767356,131.45,49.8002174931,-7.8650702492,50.4174671358,-19.5397825069,-6.8050702492,20.6908695204,69.34,-1.06,69.3481016323,130.79,46.6602174931,-9.7650702492,47.6710865565,-19.5397825069,-6.8050702492,20.6908695204,66.2,-2.96,66.2661421844,131.45,48.4202174931,10.5949297508,49.5658148173,-19.5397825069,-6.8050702492,20.6908695204,67.96,17.4,70.1521318279,129.92
2019-06-11 21:00:00,48.2741172625,-12.8767034854,49.9619844494,-19.1658827375,-6.5867034854,20.2661225673,67.44,-6.29,67.7326929924,131.21,49.2041172625,-30.4767034854,57.8781013071,-19.1658827375,-6.5867034854,20.2661225673,68.37,-23.89,72.4236770677,129.92,46.3041172625,-12.5967034854,47.9869587926,-19.1658827375,-6.5867034854,20.2661225673,65.47,-6.01,65.7452735944,131.26,48.0841172625,-8.5967034854,48.8465520147,-19.1658827375,-6.5867034854,20.2661225673,67.25,-2.01,67.2800312128,130.79,44.9541172625,-10.5467034854,46.1747291628,-19.1658827375,-6.5867034854,20.2661225673,64.12,-3.96,64.2421668377,131.26,46.7141172625,9.8932965146,47.7502467799,-19.1658827375,-6.5867034854,20.2661225673,65.88,16.48,67.9099757031,129.92
2019-06-11 21:30:00,46.2106838092,-14.0479684075,48.298785849,-18.4093161908,-6.3079684075,19.4600459414,64.62,-7.74,65.0818868811,131.92,46.9606838092,-31.8379684075,56.7358974208,-18.4093161908,-6.3079684075,19.4600459414,65.37,-25.53,70.1784710577,130.63,44.3506838092,-13.7479684075,46.4326371174,-18.4093161908,-6.3079684075,19.4600459414,62.76,-7.44,63.1994556939,131.95,45.9506838092,-9.7079684075,46.9649868853,-18.4093161908,-6.3079684075,19.4600459414,64.36,-3.4,64.4497447629,131.49,43.0306838092,-11.7479684075,44.6055434984,-18.4093161908,-6.3079684075,19.4600459414,61.44,-5.44,61.6803631637,131.95,44.6306838092,9.9720315925,45.7311638968,-18.4093161908,-6.3079684075,19.4600459414,63.04,16.28,65.1082176073,130.63
2019-06-11 22:00:00,44.4259672646,-15.1687289195,46.944189251,-17.4940327354,-6.0087289195,18.4971890993,61.92,-9.16,62.5938655141,132.33,44.6359672646,-33.0287289195,55.5271690948,-17.4940327354,-6.0087289195,18.4971890993,62.13,-27.02,67.7511424258,131.21,42.6659672646,-14.8687289195,45.1825614846,-17.4940327354,-6.0087289195,18.4971890993,60.16,-8.86,60.8089236872,132.52,43.7259672646,-10.7387289195,45.0253318926,-17.4940327354,-6.0087289195,18.4971890993,61.22,-4.73,61.402453534,132.11,41.3859672646,-12.8887289195,43.346483359,-17.4940327354,-6.0087289195,18.4971890993,58.88,-6.88,59.2805937892,132.52,42.4659672646,8.8312710805,43.3745285233,-17.4940327354,-6.0087289195,18.4971890993,59.96,14.84,61.7691444007,131.21
2019-06-11 22:30:00,42.1145505944,-15.9578961273,45.0365387278,-16.2954494056,-5.6178961273,17.2366594277,58.41,-10.34,59.3181565796,133.68,42.0345505944,-34.9978961273,54.6969485164,-16.2954494056,-5.6178961273,17.2366594277,58.33,-29.38,65.3113565929,132.5,40.4645505944,-15.6578961273,43.388357493,-16.2954494056,-5.6178961273,17.2366594277,56.76,-10.04,57.6411242083,133.77,41.2545505944,-12.2678961273,43.0399723529,-16.2954494056,-5.6178961273,17.2366594277,57.55,-6.65,57.932935365,133.42,39.2245505944,-13.6978961273,41.547535759,-16.2954494056,-5.6178961273,17.2366594277,55.52,-8.08,56.1048732286,133.77,40.0645505944,8.1821038727,40.8915032508,-16.2954494056,-5.6178961273,17.2366594277,56.36,13.8,58.0249049978,132.5
2019-06-11 23:00:00,38.8623339563,-17.5712746862,42.6500960683,-14.7776660437,-5.1712746862,15.6563563954,53.64,-12.4,55.0546056202,134.47,38.6723339563,-35.3312746862,52.381756219,-14.7776660437,-5.1712746862,15.6563563954,53.45,-30.16,61.3720465685,133.25,37.4023339563,-17.2712746862,41.1974697605,-14.7776660437,-5.1712746862,15.6563563954,52.18,-12.1,53.5645629124,134.66,38.0223339563,-12.3412746862,39.9750539758,-14.7776660437,-5.1712746862,15.6563563954,52.8,-7.17,53.2846028417,134.19,36.2623339563,-15.4112746862,39.4013229653,-14.7776660437,-5.1712746862,15.6563563954,51.04,-10.24,52.0570763682,134.66,36.9023339563,8.2287253138,37.8086520748,-14.7776660437,-5.1712746862,15.6563563954,51.68,13.4,53.3889726442,133.25
2019-06-11 23:30:00,36.4750504627,-17.6221792555,40.5088941835,-13.5849495373,-4.6921792555,14.3724528211,50.06,-12.93,51.7028867666,135.76,35.8850504627,-37.4621792555,51.8763117548,-13.5849495373,-4.6921792555,14.3724528211,49.47,-32.77,59.3393107476,134.45,35.1450504627,-17.3421792555,39.1908886523,-13.5849495373,-4.6921792555,14.3724528211,48.73,-12.65,50.3451626276,135.78,35.3850504627,-14.0921792555,38.0879418244,-13.5849495373,-4.6921792555,14.3724528211,48.97,-9.4,49.8640241056,135.45,33.9750504627,-15.4921792555,37.3404830182,-13.5849495373,-4.6921792555,14.3724528211,47.56,-10.8,48.7708273459,135.78,34.3350504627,4.9478207445,34.6897192321,-13.5849495373,-4.6921792555,14.3724528211,47.92,9.64,48.8800163666,134.45
2019-06-12 00:00:00,34.3609505535,-18.6130278444,39.0783792969,-12.7690494465,-4.4130278444,13.5101235569,47.13,-14.2,49.2227274742,135.61,33.5209505535,-37.8130278444,50.5319621702,-12.7690494465,-4.4130278444,13.5101235569,46.29,-33.4,57.0817317537,134.55,33.1309505535,-18.3130278444,37.8553414118,-12.7690494465,-4.4130278444,13.5101235569,45.9,-13.9,47.9585237471,135.7,33.1009505535,-14.4830278444,36.130748997,-12.7690494465,-4.4130278444,13.5101235569,45.87,-10.07,46.96234449,135.45,31.9909505535,-16.5330278444,36.0105807648,-12.7690494465,-4.4130278444,13.5101235569,44.76,-12.12,46.3718880357,135.7,32.0709505535,6.1869721556,32.6622793733,-12.7690494465,-4.4130278444,13.5101235569,44.84,10.6,46.0758678703,134.55
2019-06-12 00:30:00,33.3240504236,-19.3117227387,38.5153861693,-12.1759495764,-4.2217227387,12.8870745699,45.5,-15.09,47.9370222271,136.0,32.3740504236,-37.9117227387,49.8535641839,-12.1759495764,-4.2217227387,12.8870745699,44.55,-33.69,55.8544411842,135.01,32.1640504236,-19.0217227387,37.3677946312,-12.1759495764,-4.2217227387,12.8870745699,44.34,-14.8,46.7447922233,136.13,32.0140504236,-14.4517227387,35.1248019872,-12.1759495764,-4.2217227387,12.8870745699,44.19,-10.23,45.3586706154,135.94,31.0240504236,-17.3017227387,35.5224058083,-12.1759495764,-4.2217227387,12.8870745699,43.2,-13.08,45.1367522093,136.13,30.9440504236,7.2982772613,31.7930669738,-12.1759495764,-4.2217227387,12.8870745699,43.12,11.52,44.63232909,135.01
2019-06-12 01:00:00,32.3735837671,-19.6092807617,37.849343692,-11.9064162329,-4.1492807617,12.6086985193,44.28,-15.46,46.9012793002,136.0,31.4335837671,-38.1392807617,49.4234248658,-11.9064162329,-4.1492807617,12.6086985193,43.34,-33.99,55.0788135312,135.01,31.2435837671,-19.3092807617,36.7288694373,-11.9064162329,-4.1492807617,12.6086985193,43.15,-15.16,45.7356327167,136.03,31.0935837671,-14.6792807617,34.3844766597,-11.9064162329,-4.1492807617,12.6086985193,43.0,-10.53,44.2705421245,135.94,30.1335837671,-17.5892807617,34.8914841811,-11.9064162329,-4.1492807617,12.6086985193,42.04,-13.44,44.1360986042,136.03,30.0935837671,6.3707192383,30.7605241756,-11.9064162329,-4.1492807617,12.6086985193,42.0,10.52,43.297464129,135.01
2019-06-12 01:30:00,32.8886004239,-19.4405858255,38.204664834,-12.0413995761,-4.2105858255,12.7563449603,44.93,-15.23,47.4410982166,136.1,32.0186004239,-38.1205858255,49.7832284689,-12.0413995761,-4.2105858255,12.7563449603,44.06,-33.91,55.5983066289,135.01,31.7386004239,-19.1405858255,37.0634696515,-12.0413995761,-4.2105858255,12.7563449603,43.78,-14.93,46.2557380224,136.13,31.6686004239,-14.620585825500001,34.8806792177,-12.0413995761,-4.2105858255,12.7563449603,43.71,-10.41,44.9325294191,135.94,30.5986004239,-17.4105858255,35.205153695,-12.0413995761,-4.2105858255,12.7563449603,42.64,-13.2,44.6364156267,136.13,30.6386004239,6.8694141745,31.3992465998,-12.0413995761,-4.2105858255,12.7563449603,42.68,11.08,44.094770665,135.01
2019-06-12 02:00:00,32.4684671904,-19.0785602657,37.6589009864,-12.6415328096,-4.3985602657000005,13.3849050869,45.11,-14.68,47.438533915,136.1,31.6784671904,-38.9285602657,50.1892228262,-12.6415328096,-4.3985602657000005,13.3849050869,44.32,-34.53,56.1834788884,135.01,31.3184671904,-18.7985602657,36.5271440879,-12.6415328096,-4.3985602657000005,13.3849050869,43.96,-14.4,46.2584219359,136.28,31.3184671904,-15.3985602657,34.899312964800004,-12.6415328096,-4.3985602657000005,13.3849050869,43.96,-11.0,45.3153572203,135.94,30.1984671904,-17.0785602657,34.6932938967,-12.6415328096,-4.3985602657000005,13.3849050869,42.84,-12.68,44.6771529979,136.28,30.3184671904,5.6814397343,30.8462025253,-12.6415328096,-4.3985602657000005,13.3849050869,42.96,10.08,44.1267265951,135.01
2019-06-12 02:30:00,31.9240672502,-19.1018589185,37.2025144841,-12.7459327498,-4.4418589185,13.4977373035,44.67,-14.66,47.014088314,136.26,31.0740672502,-39.0518589185,49.9063657309,-12.7459327498,-4.4418589185,13.4977373035,43.82,-34.61,55.8394528985,135.09,30.7940672502,-18.8218589185,36.0906767872,-12.7459327498,-4.4418589185,13.4977373035,43.54,-14.38,45.8532005426,136.59,30.7440672502,-15.4518589185,34.4086851699,-12.7459327498,-4.4418589185,13.4977373035,43.49,-11.01,44.862012884,136.04,29.6540672502,-17.0818589185,34.2221216261,-12.7459327498,-4.4418589185,13.4977373035,42.4,-12.64,44.2439781213,136.59,29.7340672502,5.3981410815,30.2201039438,-12.7459327498,-4.4418589185,13.4977373035,42.48,9.84,43.6047703812,135.09
2019-06-12 03:00:00,31.2124505448,-19.1432840301,36.61533002,-12.4975494552,-4.3532840301,13.2340403593,43.71,-14.79,46.1444276159,135.6,30.2224505448,-38.9232840301,49.2789869683,-12.4975494552,-4.3532840301,13.2340403593,42.72,-34.57,54.9552845503,134.31,30.0924505448,-18.8632840301,35.5158987524,-12.4975494552,-4.3532840301,13.2340403593,42.59,-14.51,44.9938684712,135.83,29.9024505448,-15.5732840301,33.7147404568,-12.4975494552,-4.3532840301,13.2340403593,42.4,-11.22,43.8594163208,135.34,28.9424505448,-17.1932840301,33.6641420399,-12.4975494552,-4.3532840301,13.2340403593,41.44,-12.84,43.3836282485,135.83,28.9024505448,5.4067159699000005,29.4038131044,-12.4975494552,-4.3532840301,13.2340403593,41.4,9.76,42.5348986128,134.31
2019-06-12 03:30:00,30.9041004961,-19.2302896239,36.3987289132,-12.4858995039,-4.3202896239,13.2122136244,43.39,-14.91,45.8802811674,135.93,29.9141004961,-39.0602896239,49.1991832655,-12.4858995039,-4.3202896239,13.2122136244,42.4,-34.74,54.8144834875,134.68,29.8141004961,-18.9502896239,35.3269594676,-12.4858995039,-4.3202896239,13.2122136244,42.3,-14.63,44.7585399673,136.07,29.6141004961,-15.6302896239,33.4858313608,-12.4858995039,-4.3202896239,13.2122136244,42.1,-11.31,43.5927298985,135.68,28.6341004961,-17.2402896239,33.4236338171,-12.4858995039,-4.3202896239,13.2122136244,41.12,-12.92,43.101981393,136.07,28.5941004961,5.1997103761,29.0630275638,-12.4858995039,-4.3202896239,13.2122136244,41.08,9.52,42.1686708351,134.68
2019-06-12 04:00:00,30.5410004384,-19.4667667981,36.2175056754,-12.3789995616,-4.2967667981,13.1035046863,42.92,-15.17,45.5220309301,135.93,29.4910004384,-39.2167667981,49.0680538126,-12.3789995616,-4.2967667981,13.1035046863,41.87,-34.92,54.5206685579,134.6,29.4610004384,-19.1867667981,35.1579659109,-12.3789995616,-4.2967667981,13.1035046863,41.84,-14.89,44.4105584293,135.99,29.2110004384,-15.8367667981,33.2277854999,-12.3789995616,-4.2967667981,13.1035046863,41.59,-11.54,43.1613218055,135.68,28.3410004384,-17.4967667981,33.3068934942,-12.3789995616,-4.2967667981,13.1035046863,40.72,-13.2,42.8060556464,135.99,28.1810004384,4.9832332019,28.6182004824,-12.3789995616,-4.2967667981,13.1035046863,40.56,9.28,41.6080761391,134.6
2019-06-12 04:30:00,30.5351003231,-19.2263424617,36.0838550628,-12.4848996769,-4.3063424617,13.2067144037,43.02,-14.92,45.5337984359,135.93,29.6451003231,-39.0163424617,49.0010913374,-12.4848996769,-4.3063424617,13.2067144037,42.13,-34.71,54.5868207537,134.49,29.4451003231,-18.966342461700002,35.0247923536,-12.4848996769,-4.3063424617,13.2067144037,41.93,-14.66,44.4189205182,135.99,29.3351003231,-15.5763424617,33.2140114327,-12.4848996769,-4.3063424617,13.2067144037,41.82,-11.27,43.3119533155,135.45,28.2751003231,-17.3063424617,33.1510299641,-12.4848996769,-4.3063424617,13.2067144037,40.76,-13.0,42.7829124768,135.99,28.3151003231,5.9336575383,28.9301434163,-12.4848996769,-4.3063424617,13.2067144037,40.8,10.24,42.0653967056,134.49
2019-06-12 05:00:00,30.4959503569,-19.0833480556,35.9746738857,-12.3340496431,-4.2733480556,13.053362946,42.83,-14.81,45.3182634266,135.5,29.5359503569,-38.8333480556,48.7893562644,-12.3340496431,-4.2733480556,13.053362946,41.87,-34.56,54.2907957208,134.31,29.4159503569,-18.8133480556,34.9176202004,-12.3340496431,-4.2733480556,13.053362946,41.75,-14.54,44.2094345135,135.71,29.2559503569,-15.4933480556,33.1052029938,-12.3340496431,-4.2733480556,13.053362946,41.59,-11.22,43.076867342,135.26,28.2659503569,-17.1133480556,33.0428605186,-12.3340496431,-4.2733480556,13.053362946,40.6,-12.84,42.5819868019,135.71,28.2259503569,5.6066519444,28.7774011957,-12.3340496431,-4.2733480556,13.053362946,40.56,9.88,41.7459938198,134.31
2019-06-12 05:30:00,30.9836503172,-18.9738525076,36.3317170797,-12.8463496828,-4.4238525076,13.5867277585,43.83,-14.55,46.1819380278,134.55,30.4336503172,-37.6338525076,48.3995240286,-12.8463496828,-4.4238525076,13.5867277585,43.28,-33.21,54.5532996252,133.45,29.8636503172,-18.6938525076,35.2320554587,-12.8463496828,-4.4238525076,13.5867277585,42.71,-14.27,45.0308449843,134.58,30.0836503172,-14.6438525076,33.4584583128,-12.8463496828,-4.4238525076,13.5867277585,42.93,-10.22,44.1297326074,134.39,28.6736503172,-16.983852507599998,33.3261079112,-12.8463496828,-4.4238525076,13.5867277585,41.52,-12.56,43.3781511824,134.58,29.0336503172,6.6161474924,29.777949197,-12.8463496828,-4.4238525076,13.5867277585,41.88,11.04,43.3106915207,133.45
2019-06-12 06:00:00,32.492483518,-10.8382961187,34.2524473275,-13.567516482,-4.5982961187,14.3255656323,46.06,-6.24,46.4807616117,135.68,32.452483518,-35.7382961187,48.274107925,-13.567516482,-4.5982961187,14.3255656323,46.02,-31.14,55.5656368631,135.02,30.732483518,-25.7982961187,40.1252741525,-13.567516482,-4.5982961187,14.3255656323,44.3,-21.2,49.111403971,135.81,32.002483518,-12.2282961187,34.2591619466,-13.567516482,-4.5982961187,14.3255656323,45.57,-7.63,46.2043482802,135.97,29.792483518,-23.1582961187,37.7345829882,-13.567516482,-4.5982961187,14.3255656323,43.36,-18.56,47.1652753623,135.81,30.952483518,7.7217038813,31.9011119988,-13.567516482,-4.5982961187,14.3255656323,44.52,12.32,46.1932116225,135.02
2019-06-12 06:30:00,36.5553501823,-5.6304259715,36.9864207997,-14.9446498177,-5.0604259715,15.7781643161,51.5,-0.5700000000000001,51.5031542723,134.6,37.0053501823,-32.4404259715,49.2115553435,-14.9446498177,-5.0604259715,15.7781643161,51.95,-27.38,58.7236485583,134.31,34.2553501823,-28.7504259715,44.721538543,-14.9446498177,-5.0604259715,15.7781643161,49.2,-23.69,54.6063741701,134.85,36.3653501823,-9.2304259715,37.518521526,-14.9446498177,-5.0604259715,15.7781643161,51.31,-4.17,51.479170545,135.24,33.3353501823,-25.1004259715,41.7286107572,-14.9446498177,-5.0604259715,15.7781643161,48.28,-20.04,52.2738940581,134.85,35.1753501823,10.4595740285,36.6975196615,-14.9446498177,-5.0604259715,15.7781643161,50.12,15.52,52.4679406876,134.31
2019-06-12 07:00:00,40.911116848,-3.6318512927,41.0720078102,-16.628883152,-5.6218512927,17.553488737,57.54,1.99,57.5744014298,133.4,41.511116848,-30.4618512927,51.4888066102,-16.628883152,-5.6218512927,17.553488737,58.14,-24.84,63.224087182,133.02,38.321116848,-26.3118512927,46.4846374077,-16.628883152,-5.6218512927,17.553488737,54.95,-20.69,58.7160846787,133.46,40.661116848,-7.6818512927,41.3803970813,-16.628883152,-5.6218512927,17.553488737,57.29,-2.06,57.3270241684,133.9,37.371116848,-22.5818512927,43.6639483129,-16.628883152,-5.6218512927,17.553488737,54.0,-16.96,56.6007208435,133.46,39.411116848,10.8581487073,40.8795245148,-16.628883152,-5.6218512927,17.553488737,56.04,16.48,58.4129437711,133.02
2019-06-12 07:30:00,45.1684169156,-1.6999059324,45.2003934368,-18.4015830844,-6.2299059324,19.4275574363,63.57,4.53,63.7311995807,132.17,46.2684169156,-27.7499059324,53.952049851,-18.4015830844,-6.2299059324,19.4275574363,64.67,-21.52,68.1565792862,131.66,42.3184169156,-24.0299059324,48.665026347,-18.4015830844,-6.2299059324,19.4275574363,60.72,-17.8,63.275258988,132.33,45.2184169156,-5.3599059324,45.5349735912,-18.4015830844,-6.2299059324,19.4275574363,63.62,0.87,63.625948323,132.59,41.3184169156,-20.2299059324,46.0050070149,-18.4015830844,-6.2299059324,19.4275574363,59.72,-14.0,61.3390446616,132.33,43.8784169156,13.2100940676,45.8238153834,-18.4015830844,-6.2299059324,19.4275574363,62.28,19.44,65.2434824331,131.66
2019-06-12 08:00:00,47.9286002568,-0.2749820884,47.9293890815,-19.0613997432,-6.5249820884,20.1472665993,66.99,6.25,67.280923002,131.21,49.6086002568,-24.6649820884,55.401936436,-19.0613997432,-6.5249820884,20.1472665993,68.67,-18.14,71.0255482203,130.55,44.8986002568,-22.3049820884,50.133786322,-19.0613997432,-6.5249820884,20.1472665993,63.96,-15.78,65.8778414947,131.26,48.4186002568,-2.6749820884,48.4924363174,-19.0613997432,-6.5249820884,20.1472665993,67.48,3.85,67.5897396059,131.43,43.8186002568,-18.4849820884,47.5580097488,-19.0613997432,-6.5249820884,20.1472665993,62.88,-11.96,64.0073120823,131.26,46.9386002568,13.7950179116,48.9237642997,-19.0613997432,-6.5249820884,20.1472665993,66.0,20.32,69.0572400259,130.55
2019-06-12 08:30:00,49.3059835205,1.4203821822,49.3264381085,-19.0840164795,-6.5896178178,20.1896693379,68.39,8.01,68.8574774444,130.93,51.0459835205,-23.9296178178,56.3765823945,-19.0840164795,-6.5896178178,20.1896693379,70.13,-17.34,72.2419026604,130.78,46.1959835205,-20.6296178178,50.5929839478,-19.0840164795,-6.5896178178,20.1896693379,65.28,-14.04,66.7727489325,130.96,49.7959835205,-1.9496178178,49.8341347313,-19.0840164795,-6.5896178178,20.1896693379,68.88,4.64,69.0361064951,131.65,45.1159835205,-16.8296178178,48.1527569815,-19.0840164795,-6.5896178178,20.1896693379,64.2,-10.24,65.0115189793,130.96,48.3159835205,14.4503821822,50.4306237198,-19.0840164795,-6.5896178178,20.1896693379,67.4,21.04,70.6076596411,130.78
2019-06-12 09:00:00,50.3796335055,2.7254342448,50.4532998323,-19.0203664945,-6.5245657552,20.1083141978,69.4,9.25,70.0137307962,130.5,51.6296335055,-23.7645657552,56.8363760407,-19.0203664945,-6.5245657552,20.1083141978,70.65,-17.24,72.7230369278,130.31,47.2396335055,-19.2045657552,50.9941008311,-19.0203664945,-6.5245657552,20.1083141978,66.26,-12.68,67.4623598757,130.66,50.3896335055,-1.8845657552000001,50.424862448,-19.0203664945,-6.5245657552,20.1083141978,69.41,4.64,69.5649171638,131.24,46.0596335055,-15.3645657552,48.5547085204,-19.0203664945,-6.5245657552,20.1083141978,65.08,-8.84,65.6776369855,130.66,48.8596335055,14.3954342448,50.9361591935,-19.0203664945,-6.5245657552,20.1083141978,67.88,20.92,71.0305624362,130.31
2019-06-12 09:30:00,51.1873834883,3.296979488,51.2934528192,-18.8326165117,-6.503020512,19.9237727466,70.02,9.8,70.702478033,130.72,52.5273834883,-23.233020512,57.436044939,-18.8326165117,-6.503020512,19.9237727466,71.36,-16.73,73.294900914,130.39,48.0173834883,-18.683020512,51.5240174337,-18.8326165117,-6.503020512,19.9237727466,66.85,-12.18,67.9505327426,130.75,51.2773834883,-1.313020512,51.2941914866,-18.8326165117,-6.503020512,19.9237727466,70.11,5.19,70.3018363914,131.24,46.8473834883,-14.863020512,49.1486186829,-18.8326165117,-6.503020512,19.9237727466,65.68,-8.36,66.209908624,130.75,49.7673834883,16.696979488,52.4936337406,-18.8326165117,-6.503020512,19.9237727466,68.6,23.2,72.4168488682,130.39
2019-06-12 10:00:00,51.9929168202,3.6842012935,52.1232840355,-18.5370831798,-6.4157987065,19.6159609975,70.53,10.1,71.2494975421,130.52,53.0329168202,-22.9057987065,57.7682082191,-18.5370831798,-6.4157987065,19.6159609975,71.57,-16.49,73.4451155626,130.39,48.7929168202,-18.2157987065,52.0822815777,-18.5370831798,-6.4157987065,19.6159609975,67.33,-11.8,68.3561913802,130.67,51.7529168202,-1.0557987065,51.7636852466,-18.5370831798,-6.4157987065,19.6159609975,70.29,5.36,70.4940685448,131.24,47.5829168202,-14.4157987065,49.7187009632,-18.5370831798,-6.4157987065,19.6159609975,66.12,-8.0,66.6022101735,130.67,50.1829168202,16.2242012935,52.7404005312,-18.5370831798,-6.4157987065,19.6159609975,68.72,22.64,72.3533551399,130.39
2019-06-12 10:30:00,52.8470668283,4.0824078679,53.0045142073,-18.4729331717,-6.3875921321,19.5461145298,71.32,10.47,72.0844178724,131.23,53.6970668283,-22.8375921321,58.3517831806,-18.4729331717,-6.3875921321,19.5461145298,72.17,-16.45,74.0210199876,131.17,49.6070668283,-18.0175921321,52.7777860994,-18.4729331717,-6.3875921321,19.5461145298,68.08,-11.63,69.0662240172,131.26,52.4170668283,-0.8175921321,52.4234427692,-18.4729331717,-6.3875921321,19.5461145298,70.89,5.57,71.1084875384,132.01,48.4470668283,-14.1475921321,50.4705126525,-18.4729331717,-6.3875921321,19.5461145298,66.92,-7.76,67.3684199013,131.26,50.8870668283,16.1724078679,53.3951341101,-18.4729331717,-6.3875921321,19.5461145298,69.36,22.56,72.936706808,131.17
2019-06-12 11:00:00,52.8452834601,4.5595176708,53.0416174845,-17.3247165399,-6.0304823292,18.3442775903,70.17,10.59,70.9646179444,130.66,53.6552834601,-21.8204823292,57.9225594416,-17.3247165399,-6.0304823292,18.3442775903,70.98,-15.79,72.715091281,130.39,49.6552834601,-17.4004823292,52.6158147404,-17.3247165399,-6.0304823292,18.3442775903,66.98,-11.37,67.938187347,130.68,52.3952834601,0.0295176708,52.3952917747,-17.3247165399,-6.0304823292,18.3442775903,69.72,6.06,69.9828693324,131.26,48.4352834601,-13.5904823292,50.3058435353,-17.3247165399,-6.0304823292,18.3442775903,65.76,-7.5600000000000005,66.1931355958,130.68,50.8752834601,16.3695176708,53.4439479822,-17.3247165399,-6.0304823292,18.3442775903,68.2,22.4,71.7843994194,130.39
2019-06-12 11:30:00,52.8478167579,4.594513753,53.0471610239,-15.9421832421,-5.765486247,16.9527000265,68.79,10.36,69.5657509124,130.56,53.5078167579,-21.565486247,57.6901781178,-15.9421832421,-5.765486247,16.9527000265,69.45,-15.8,71.2245919609,130.47,49.7378167579,-17.355486247,52.6788697554,-15.9421832421,-5.765486247,16.9527000265,65.68,-11.59,66.6947561657,130.79,52.2878167579,0.254513753,52.288436183900004,-15.9421832421,-5.765486247,16.9527000265,68.23,6.02,68.4950604058,131.26,48.5378167579,-13.565486247,50.3978379768,-15.9421832421,-5.765486247,16.9527000265,64.48,-7.8,64.950060816,130.79,50.6978167579,15.274513753,52.948837517,-15.9421832421,-5.765486247,16.9527000265,66.64,21.04,69.8825529013,130.47
2019-06-12 12:00:00,52.0076668116,4.0995097095,52.1689887485,-16.0523331884,-5.8904902905,17.0989846673,68.06,9.99,68.7892702389,131.04,53.2676668116,-21.9104902905,57.5978637826,-16.0523331884,-5.8904902905,17.0989846673,69.32,-16.02,71.1470505362,130.47,48.9176668116,-17.9204902905,52.0968530579,-16.0523331884,-5.8904902905,17.0989846673,64.97,-12.03,66.0743656799,131.2,52.0476668116,-0.0504902905,52.0476913013,-16.0523331884,-5.8904902905,17.0989846673,68.1,5.84,68.3499495245,131.45,47.7076668116,-14.1304902905,49.7563285267,-16.0523331884,-5.8904902905,17.0989846673,63.76,-8.24,64.2902418723,131.2,50.5476668116,15.5095097095,52.8735426421,-16.0523331884,-5.8904902905,17.0989846673,66.6,21.4,69.953698973,130.47
2019-06-12 12:30:00,52.8389001008,4.6125441735,53.0398428317,-16.1410998992,-5.7774558265,17.1439231736,68.98,10.39,69.7580998881,130.81,53.8089001008,-21.4574558265,57.929441052,-16.1410998992,-5.7774558265,17.1439231736,69.95,-15.68,71.6858765727,130.6,49.6889001008,-17.4274558265,52.6564621847,-16.1410998992,-5.7774558265,17.1439231736,65.83,-11.65,66.8529086877,130.93,52.5889001008,0.4425441735,52.5907621085,-16.1410998992,-5.7774558265,17.1439231736,68.73,6.22,69.010878128,131.45,48.4989001008,-13.6174558265,50.374382519,-16.1410998992,-5.7774558265,17.1439231736,64.64,-7.84,65.1137097699,130.93,51.0189001008,17.7025441735,54.0028539774,-16.1410998992,-5.7774558265,17.1439231736,67.16,23.48,71.1461594185,130.6
2019-06-12 13:00:00,52.4877167543,4.6644338051,52.6945666345,-14.922283245700001,-5.4055661949000005,15.8711903508,67.41,10.07,68.1580002641,131.24,53.2477167543,-22.2455661949,57.7077512547,-14.922283245700001,-5.4055661949000005,15.8711903508,68.17,-16.84,70.2191889728,130.97,49.4277167543,-17.4655661949,52.4227544684,-14.922283245700001,-5.4055661949000005,15.8711903508,64.35,-12.06,65.4703451954,131.44,52.0777167543,-0.2355661949,52.0782495268,-14.922283245700001,-5.4055661949000005,15.8711903508,67.0,5.17,67.199173358,131.84,48.2377167543,-13.6455661949,50.1306173356,-14.922283245700001,-5.4055661949000005,15.8711903508,63.16,-8.24,63.6952368706,131.44,50.5977167543,17.6344338051,53.5826669397,-14.922283245700001,-5.4055661949000005,15.8711903508,65.52,23.04,69.4529481016,130.97
2019-06-12 13:30:00,52.0358999967,3.824521882,52.17625759,-14.8241000033,-5.385478118,15.7720422098,66.86,9.21,67.4913601878,131.37,52.8458999967,-22.295478118,57.3565819324,-14.8241000033,-5.385478118,15.7720422098,67.67,-16.91,69.7508207837,131.18,48.9958999967,-18.295478118,52.3003129633,-14.8241000033,-5.385478118,15.7720422098,63.82,-12.91,65.1126754173,131.44,51.6958999967,-0.295478118,51.6967444216,-14.8241000033,-5.385478118,15.7720422098,66.52,5.09,66.7144549554,132.06,47.8158999967,-14.545478118,49.9793079802,-14.8241000033,-5.385478118,15.7720422098,62.64,-9.16,63.3062019079,131.44,50.1758999967,17.374521882,53.0989166661,-14.8241000033,-5.385478118,15.7720422098,65.0,22.76,68.8695694774,131.18
