Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-12 14:00:00,50.6938166483,3.6398782333,50.824322523,-14.1861833517,-5.1801217667,15.1023660268,64.88,8.82,65.4767653447,131.67,50.9738166483,-22.1901217667,55.5943476238,-14.1861833517,-5.1801217667,15.1023660268,65.16,-17.01,67.3436388978,131.05,47.7438166483,-18.5901217667,51.2353847985,-14.1861833517,-5.1801217667,15.1023660268,61.93,-13.41,63.3652349479,131.7,49.8738166483,-0.1301217667,49.8739863931,-14.1861833517,-5.1801217667,15.1023660268,64.06,5.05,64.258743374,131.96,46.5738166483,-14.8201217667,48.8749056917,-14.1861833517,-5.1801217667,15.1023660268,60.76,-9.64,61.5199739922,131.7,48.4138166483,17.5398782333,51.4931546023,-14.1861833517,-5.1801217667,15.1023660268,62.6,22.72,66.5954833303,131.05
2019-06-12 14:30:00,50.0273499813,3.8801986121,50.1776014515,-12.9426500187,-4.7998013879,13.803995177800001,62.97,8.68,63.5654253506,131.48,49.7873499813,-22.1098013879,54.475898667,-12.9426500187,-4.7998013879,13.803995177800001,62.73,-17.31,65.0744880887,131.05,47.1573499813,-18.3398013879,50.5980629294,-12.9426500187,-4.7998013879,13.803995177800001,60.1,-13.54,61.6063438292,131.61,48.7673499813,-0.0798013879,48.7674152735,-12.9426500187,-4.7998013879,13.803995177800001,61.71,4.72,61.8902455965,131.96,46.0173499813,-14.5998013879,48.2778489565,-12.9426500187,-4.7998013879,13.803995177800001,58.96,-9.8,59.7689016128,131.61,47.2973499813,15.9201986121,49.9048298174,-12.9426500187,-4.7998013879,13.803995177800001,60.24,20.72,63.7038146425,131.05
2019-06-12 15:00:00,49.7671999946,3.388284971,49.8824084257,-13.8928000054,-5.141715029,14.8137478522,63.66,8.53,64.2289381821,131.48,49.8371999946,-22.521715029,54.6897993336,-13.8928000054,-5.141715029,14.8137478522,63.73,-17.38,66.057378846,131.05,46.8671999946,-18.791715029,50.494187676,-13.8928000054,-5.141715029,14.8137478522,60.76,-13.65,62.2743936141,131.45,48.7871999946,-0.501715029,48.7897796806,-13.8928000054,-5.141715029,14.8137478522,62.68,4.64,62.8515075396,131.96,45.7071999946,-15.061715029,48.1248728929,-13.8928000054,-5.141715029,14.8137478522,59.6,-9.92,60.4199172459,131.45,47.3071999946,14.898284971,49.5976820669,-13.8928000054,-5.141715029,14.8137478522,61.2,20.04,64.3975279029,131.05
2019-06-12 15:30:00,49.4147666583,2.7736732092,49.4925492066,-14.975233341700001,-5.3663267908,15.9077049527,64.39,8.14,64.902478381,131.48,49.6647666583,-23.0663267908,54.7598801938,-14.975233341700001,-5.3663267908,15.9077049527,64.64,-17.7,67.0195464025,131.05,46.5047666583,-19.4063267908,50.3914560362,-14.975233341700001,-5.3663267908,15.9077049527,61.48,-14.04,63.062762388,131.56,48.5947666583,-1.0163267908,48.6053933913,-14.975233341700001,-5.3663267908,15.9077049527,63.57,4.35,63.718658178,131.96,45.3447666583,-15.6463267908,47.9682749881,-14.975233341700001,-5.3663267908,15.9077049527,60.32,-10.28,61.1897115535,131.56,47.1447666583,14.1536732092,49.2235257634,-14.975233341700001,-5.3663267908,15.9077049527,62.12,19.52,65.1147049444,131.05
2019-06-12 16:00:00,50.2957499895,2.6483648771,50.3654276615,-16.0342500105,-5.6316351229,16.9944840333,66.33,8.28,66.8448000969,131.24,50.9957499895,-23.1116351229,55.9885184216,-16.0342500105,-5.6316351229,16.9944840333,67.03,-17.48,69.2717207813,130.52,47.2757499895,-19.3816351229,51.0944646425,-16.0342500105,-5.6316351229,16.9944840333,63.31,-13.75,64.7859444633,131.29,49.8557499895,-1.1716351229,49.8695150957,-16.0342500105,-5.6316351229,16.9944840333,65.89,4.46,66.0407730118,131.45,46.1257499895,-15.6316351229,48.7024930441,-16.0342500105,-5.6316351229,16.9944840333,62.16,-10.0,62.9592376066,131.29,48.4057499895,14.0883648771,50.4142703702,-16.0342500105,-5.6316351229,16.9944840333,64.44,19.72,67.3898508679,130.52
2019-06-12 16:30:00,52.2467999921,2.7110789203,52.3170914552,-17.3332000079,-6.0289210797,18.351776805,69.58,8.74,70.1267709224,131.1,53.5667999921,-23.4489210797,58.4743872238,-17.3332000079,-6.0289210797,18.351776805,70.9,-17.42,73.0086734573,130.63,49.0967999921,-19.2589210797,52.7389970574,-17.3332000079,-6.0289210797,18.351776805,66.43,-13.23,67.7346130128,131.15,52.3267999921,-1.4789210797,52.3476953167,-17.3332000079,-6.0289210797,18.351776805,69.66,4.55,69.8084386016,131.56,47.9067999921,-15.4289210797,50.3300416369,-17.3332000079,-6.0289210797,18.351776805,65.24,-9.4,65.9137132925,131.15,50.8667999921,14.4110789203,52.8688049523,-17.3332000079,-6.0289210797,18.351776805,68.2,20.44,71.1971460102,130.63
2019-06-12 17:00:00,53.0347833092,2.6170516005,53.099314494,-18.2652166908,-6.3329483995,19.3319522085,71.3,8.95,71.8595331184,130.97,54.9747833092,-23.5129483995,59.7920190521,-18.2652166908,-6.3329483995,19.3319522085,73.24,-17.18,75.2279868134,130.43,49.8147833092,-19.3429483995,53.4383971403,-18.2652166908,-6.3329483995,19.3319522085,68.08,-13.01,69.311950629,131.15,53.6747833092,-1.5429483995000002,53.6969557149,-18.2652166908,-6.3329483995,19.3319522085,71.94,4.79,72.0992905652,131.35,48.6547833092,-15.5329483995,51.0740680272,-18.2652166908,-6.3329483995,19.3319522085,66.92,-9.2,67.5494367112,131.15,52.2147833092,15.4670516005,54.4574446815,-18.2652166908,-6.3329483995,19.3319522085,70.48,21.8,73.774456284,130.43
2019-06-12 17:30:00,53.3420666374,2.1092692786,53.3837530532,-19.4079333626,-6.6307307214,20.5093751076,72.75,8.74,73.2731199008,131.12,55.5120666374,-24.0707307214,60.5061122517,-19.4079333626,-6.6307307214,20.5093751076,74.92,-17.44,76.9230784615,130.78,50.0520666374,-19.8907307214,53.8595445888,-19.4079333626,-6.6307307214,20.5093751076,69.46,-13.26,70.7143493218,131.15,54.1820666374,-2.0107307214,54.2193635442,-19.4079333626,-6.6307307214,20.5093751076,73.59,4.62,73.734879806,131.57,48.9120666374,-16.0307307214,51.4720758296,-19.4079333626,-6.6307307214,20.5093751076,68.32,-9.4,68.9636309949,131.15,52.7520666374,14.3292692786,54.6635938498,-19.4079333626,-6.6307307214,20.5093751076,72.16,20.96,75.1424460608,130.78
2019-06-12 18:00:00,53.2998999724,1.8246095816,53.331121657,-19.1901000276,-6.5353904184000005,20.2724262729,72.49,8.36,72.9704714251,131.12,55.3698999724,-24.3553904184,60.4897583512,-19.1901000276,-6.5353904184000005,20.2724262729,74.56,-17.82,76.6599373858,130.59,50.0298999724,-20.1253904184,53.9260811736,-19.1901000276,-6.5353904184000005,20.2724262729,69.22,-13.59,70.5414523525,131.15,54.0598999724,-2.3153904184,54.1094614445,-19.1901000276,-6.5353904184000005,20.2724262729,73.25,4.22,73.3714583472,131.44,48.8898999724,-16.2553904184,51.5214522016,-19.1901000276,-6.5353904184000005,20.2724262729,68.08,-9.72,68.7703773437,131.15,52.6098999724,13.0246095816,54.1981736764,-19.1901000276,-6.5353904184000005,20.2724262729,71.8,19.56,74.4166217992,130.59
2019-06-12 18:30:00,52.2489666418,1.366298924,52.2668277962,-19.0510333582,-6.563701076,20.1500383085,71.3,7.93,71.7396327005,131.21,54.1989666418,-25.353701076,59.8359268608,-19.0510333582,-6.563701076,20.1500383085,73.25,-18.79,75.6216014112,130.75,49.0389666418,-20.653701076,53.2108599576,-19.0510333582,-6.563701076,20.1500383085,68.09,-14.09,69.5325549653,131.24,52.9089666418,-3.203701076,53.0058718604,-19.0510333582,-6.563701076,20.1500383085,71.96,3.36,72.0384008706,131.62,47.9089666418,-16.803701076,50.7703993931,-19.0510333582,-6.563701076,20.1500383085,66.96,-10.24,67.7384617481,131.24,51.5489666418,14.316298924,53.5000222123,-19.0510333582,-6.563701076,20.1500383085,70.6,20.88,73.6229203441,130.75
2019-06-12 19:00:00,51.6336666609,0.6506063132000001,51.6377654573,-19.8463333391,-6.7393936868,20.9593982325,71.48,7.39,71.8609942876,130.63,53.4236666609,-25.9893936868,59.4099044243,-19.8463333391,-6.7393936868,20.9593982325,73.27,-19.25,75.7565535119,130.41,48.4236666609,-21.1593936868,52.8447862526,-19.8463333391,-6.7393936868,20.9593982325,68.27,-14.42,69.7762803537,130.77,52.1536666609,-4.0193936868,52.3083212481,-19.8463333391,-6.7393936868,20.9593982325,72.0,2.7199999999999998,72.0513594598,131.28,47.2736666609,-17.2993936868,50.3395329885,-19.8463333391,-6.7393936868,20.9593982325,67.12,-10.56,67.9456253191,130.77,50.7136666609,14.1406063132,52.6481978144,-19.8463333391,-6.7393936868,20.9593982325,70.56,20.88,73.5845635986,130.41
2019-06-12 19:30:00,50.834833302,0.06606666400000001,50.8348762332,-20.265166698,-6.793933336,21.3736873626,71.1,6.86,71.4301728963,130.76,52.614833302,-26.703933336,59.0035654771,-20.265166698,-6.793933336,21.3736873626,72.88,-19.91,75.5506618105,130.66,47.624833302,-21.773933336,52.3662956487,-20.265166698,-6.793933336,21.3736873626,67.89,-14.98,69.5230357507,130.9,51.364833302,-4.653933336,51.5752382024,-20.265166698,-6.793933336,21.3736873626,71.63,2.14,71.661959923,131.47,46.494833302,-17.953933336,49.8408792661,-20.265166698,-6.793933336,21.3736873626,66.76,-11.16,67.6863590393,130.9,49.974833302,13.366066664,51.7313802409,-20.265166698,-6.793933336,21.3736873626,70.24,20.16,73.0758728993,130.66
2019-06-12 20:00:00,50.033299967,-0.4425401953,50.0352570435,-20.106700033,-6.7125401953,21.1975843457,70.14,6.27,70.4196882981,131.16,51.693299967,-27.3125401953,58.4651358794,-20.106700033,-6.7125401953,21.1975843457,71.8,-20.6,74.6967201422,130.84,46.873299967,-22.3425401953,51.9258640003,-20.106700033,-6.7125401953,21.1975843457,66.98,-15.63,68.7794831327,131.26,50.473299967,-5.2025401953,50.7407177131,-20.106700033,-6.7125401953,21.1975843457,70.58,1.51,70.5961507449,131.7,45.773299967,-18.4725401953,49.3602039211,-20.106700033,-6.7125401953,21.1975843457,65.88,-11.76,66.9213867161,131.26,49.093299967,13.2074598047,50.8388541978,-20.106700033,-6.7125401953,21.1975843457,69.2,19.92,72.0100437439,130.84
2019-06-12 20:30:00,48.1114499674,-1.6883768214,48.1410659859,-19.6785500326,-6.5783768214,20.7489848664,67.79,4.89,67.9661400993,131.24,49.9314499674,-27.5883768214,57.0461938388,-19.6785500326,-6.5783768214,20.7489848664,69.61,-21.01,72.7115685431,130.74,45.0714499674,-23.5783768214,50.866250655,-19.6785500326,-6.5783768214,20.7489848664,64.75,-17.0,66.9444732596,131.26,48.7614499674,-5.4883768214,49.0693517693,-19.6785500326,-6.5783768214,20.7489848664,68.44,1.09,68.4486793152,131.6,44.0014499674,-19.7783768214,48.2422199834,-19.6785500326,-6.5783768214,20.7489848664,63.68,-13.2,65.0337020321,131.26,47.4014499674,12.8216231786,49.1049028097,-19.6785500326,-6.5783768214,20.7489848664,67.08,19.4,69.8289796574,130.74
2019-06-12 21:00:00,46.4003499768,-2.0451742067,46.4454003697,-19.1896500232,-6.4151742067,20.2335643947,65.59,4.37,65.7354166337,131.53,48.0603499768,-29.1251742067,56.1967348915,-19.1896500232,-6.4151742067,20.2335643947,67.25,-22.71,70.9810298601,131.5,43.4503499768,-24.1151742067,49.693807865,-19.1896500232,-6.4151742067,20.2335643947,62.64,-17.7,65.0927000515,131.67,46.9903499768,-6.8451742067,47.4863075092,-19.1896500232,-6.4151742067,20.2335643947,66.18,-0.43,66.181396933,132.42,42.4103499768,-20.3351742067,47.0335741271,-19.1896500232,-6.4151742067,20.2335643947,61.6,-13.92,63.1531978604,131.67,45.6903499768,11.6248257933,47.1459929976,-19.1896500232,-6.4151742067,20.2335643947,64.88,18.04,67.341339458,131.5
2019-06-12 21:30:00,45.0510833319,-2.2421717554000002,45.1068447529,-18.6789166681,-6.2621717554,19.7006782367,63.73,4.02,63.8566621426,131.4,46.5410833319,-30.2121717554,55.4873657682,-18.6789166681,-6.2621717554,19.7006782367,65.22,-23.95,69.4784203908,131.35,42.1910833319,-24.2621717554,48.669708146,-18.6789166681,-6.2621717554,19.7006782367,60.87,-18.0,63.4756402095,131.45,45.5310833319,-7.9021717554,46.2117286826,-18.6789166681,-6.2621717554,19.7006782367,64.21,-1.6400000000000001,64.2309403637,132.28,41.1210833319,-20.5021717554,45.9486946613,-18.6789166681,-6.2621717554,19.7006782367,59.8,-14.24,61.472087975,131.45,44.2410833319,11.2978282446,45.6608626444,-18.6789166681,-6.2621717554,19.7006782367,62.92,17.56,65.3244211608,131.35
2019-06-12 22:00:00,43.8308833542,-3.2813390052,43.9535382112,-17.9191166458,-6.0013390052,18.897375776,61.75,2.7199999999999998,61.8098770424,132.52,44.9408833542,-30.9713390052,54.5793627338,-17.9191166458,-6.0013390052,18.897375776,62.86,-24.97,67.6378629172,132.02,41.0708833542,-25.5713390052,48.3808933156,-17.9191166458,-6.0013390052,18.897375776,58.99,-19.57,62.1514682047,132.76,44.0008833542,-8.4113390052,44.7976378821,-17.9191166458,-6.0013390052,18.897375776,61.92,-2.41,61.966882284,132.9,40.0408833542,-21.8013390052,45.5913448168,-17.9191166458,-6.0013390052,18.897375776,57.96,-15.8,60.0749665002,132.76,42.7608833542,8.7186609948,43.6406713374,-17.9191166458,-6.0013390052,18.897375776,60.68,14.72,62.4398975015,132.02
2019-06-12 22:30:00,41.4136833766,-4.6511627674,41.6740505099,-16.9363166234,-5.7011627674,17.8701448699,58.35,1.05,58.3594465361,132.81,42.4136833766,-31.5911627674,52.8859348274,-16.9363166234,-5.7011627674,17.8701448699,59.35,-25.89,64.7511745067,132.53,38.8036833766,-27.0511627674,47.3021273376,-16.9363166234,-5.7011627674,17.8701448699,55.74,-21.35,59.6889445375,132.93,41.5736833766,-8.9311627674,42.5221920634,-16.9363166234,-5.7011627674,17.8701448699,58.51,-3.23,58.5990870236,133.41,37.8236833766,-23.3411627674,44.4459323618,-16.9363166234,-5.7011627674,17.8701448699,54.76,-17.64,57.531097677700004,132.93,40.3436833766,10.0588372326,41.578756533399996,-16.9363166234,-5.7011627674,17.8701448699,57.28,15.76,59.408551573,132.53
2019-06-12 23:00:00,38.8999834087,-5.6871594152,39.3135153785,-15.4600165913,-5.2371594152,16.322988444,54.36,-0.45,54.3618625509,133.72,39.3699834087,-32.3871594152,50.9796399417,-15.4600165913,-5.2371594152,16.322988444,54.83,-27.15,61.1837511109,133.23,36.4599834087,-28.3271594152,46.1709687,-15.4600165913,-5.2371594152,16.322988444,51.92,-23.09,56.8228343186,133.75,38.6599834087,-9.5171594152,39.8142014926,-15.4600165913,-5.2371594152,16.322988444,54.12,-4.28,54.2889749397,134.16,35.5399834087,-24.6771594152,43.2672233624,-15.4600165913,-5.2371594152,16.322988444,51.0,-19.44,54.5794246947,133.75,37.4999834087,9.7228405848,38.7399326882,-15.4600165913,-5.2371594152,16.322988444,52.96,14.96,55.0323831939,133.23
2019-06-12 23:30:00,36.3491000949,-6.5086484684,36.9272200767,-14.0708999051,-4.8086484684,14.8698797652,50.42,-1.7000000000000002,50.4486511217,133.72,36.5591000949,-32.8286484684,49.1354043436,-14.0708999051,-4.8086484684,14.8698797652,50.63,-28.02,57.8663745192,133.23,34.0991000949,-29.1986484684,44.8922008779,-14.0708999051,-4.8086484684,14.8698797652,48.17,-24.39,53.9927865552,133.91,35.9791000949,-9.9186484684,37.3212436969,-14.0708999051,-4.8086484684,14.8698797652,50.05,-5.11,50.3101838597,134.16,33.1691000949,-25.6086484684,41.9045591492,-14.0708999051,-4.8086484684,14.8698797652,47.24,-20.8,51.6164469912,133.91,34.8091000949,9.4713515316,36.0746441321,-14.0708999051,-4.8086484684,14.8698797652,48.88,14.28,50.9232049266,133.23
2019-06-13 00:00:00,34.3133834114,-6.8475434841,34.9899576008,-13.1166165886,-4.4975434841,13.8662730438,47.43,-2.35,47.4881816877,133.81,34.3233834114,-33.3575434841,47.862515146,-13.1166165886,-4.4975434841,13.8662730438,47.44,-28.86,55.5288501592,133.32,32.2033834114,-29.5575434841,43.7116263705,-13.1166165886,-4.4975434841,13.8662730438,45.32,-25.06,51.7871219513,133.91,33.8433834114,-10.4775434841,35.4281458475,-13.1166165886,-4.4975434841,13.8662730438,46.96,-5.98,47.3392226383,134.25,31.2833834114,-25.9775434841,40.6630402594,-13.1166165886,-4.4975434841,13.8662730438,44.4,-21.48,49.3229196216,133.91,32.6833834114,8.5824565159,33.7914502658,-13.1166165886,-4.4975434841,13.8662730438,45.8,13.08,47.6311494717,133.32
2019-06-13 00:30:00,33.187533433,-7.1705137969,33.9533303738,-12.522466567,-4.3005137969,13.2403394156,45.71,-2.87,45.800010917,133.15,33.127533433,-33.2405137969,46.9293642492,-12.522466567,-4.3005137969,13.2403394156,45.65,-28.94,54.0504033287,132.73,31.167533433,-29.6505137969,43.0182299579,-12.522466567,-4.3005137969,13.2403394156,43.69,-25.35,50.5117669459,133.33,32.687533433,-10.5605137969,34.3511177924,-12.522466567,-4.3005137969,13.2403394156,45.21,-6.26,45.6413376228,133.67,30.157533433,-26.1405137969,39.9099396683,-12.522466567,-4.3005137969,13.2403394156,42.68,-21.84,47.9433832765,133.33,31.557533433,9.2994862031,32.8992151884,-12.522466567,-4.3005137969,13.2403394156,44.08,13.6,46.1303197474,132.73
2019-06-13 01:00:00,32.5353501558,-6.857983743,33.2502774541,-12.2346498442,-4.207983743,12.9380749725,44.77,-2.65,44.8483600592,133.95,32.2253501558,-34.377983743,47.1202605988,-12.2346498442,-4.207983743,12.9380749725,44.46,-30.17,53.7300707239,133.53,30.5353501558,-29.597983743,42.5258539101,-12.2346498442,-4.207983743,12.9380749725,42.77,-25.39,49.7385665254,134.19,31.8253501558,-11.437983743,33.8183439074,-12.2346498442,-4.207983743,12.9380749725,44.06,-7.23,44.6492609121,134.5,29.6053501558,-26.087983743,39.4595952035,-12.2346498442,-4.207983743,12.9380749725,41.84,-21.88,47.2156753632,134.19,30.6853501558,8.432016257,31.8227844844,-12.2346498442,-4.207983743,12.9380749725,42.92,12.64,44.7425524529,133.53
2019-06-13 01:30:00,32.8927834873,-6.5675434003,33.5420308249,-12.3072165127,-4.2375434003,13.0163110119,45.2,-2.33,45.2600143615,134.17,32.5427834873,-35.0075434003,47.7970799529,-12.3072165127,-4.2375434003,13.0163110119,44.85,-30.77,54.3903980497,133.95,30.8827834873,-29.3775434003,42.6237770753,-12.3072165127,-4.2375434003,13.0163110119,43.19,-25.14,49.9739502141,134.19,32.1327834873,-11.9475434003,34.2820589806,-12.3072165127,-4.2375434003,13.0163110119,44.44,-7.71,45.1038546025,134.96,29.9327834873,-25.8775434003,39.567900876,-12.3072165127,-4.2375434003,13.0163110119,42.24,-21.64,47.4605857528,134.19,31.0527834873,8.0024565997,32.0673459136,-12.3072165127,-4.2375434003,13.0163110119,43.36,12.24,45.054491452,133.95
2019-06-13 02:00:00,32.3465168661,-7.0963665132,33.1157903584,-12.7534831339,-4.4063665132,13.4932352642,45.1,-2.69,45.1801516155,133.63,32.2065168661,-34.6363665132,47.2962748415,-12.7534831339,-4.4063665132,13.4932352642,44.96,-30.23,54.1779890731,133.18,30.3465168661,-29.7263665132,42.4802065906,-12.7534831339,-4.4063665132,13.4932352642,43.1,-25.32,49.9871223417,133.75,31.7965168661,-11.7663665132,33.903773621,-12.7534831339,-4.4063665132,13.4932352642,44.55,-7.36,45.1538713733,134.14,29.4065168661,-26.2063665132,39.3892990547,-12.7534831339,-4.4063665132,13.4932352642,42.16,-21.8,47.4626758622,133.75,30.6465168661,8.5136334868,31.807089637,-12.7534831339,-4.4063665132,13.4932352642,43.4,12.92,45.2822967615,133.18
2019-06-13 02:30:00,31.690983503200002,-7.232827681,32.5058799553,-12.7490164968,-4.402827681,13.4878579924,44.44,-2.83,44.5300179654,133.63,31.6209835032,-34.702827681,46.9486192211,-12.7490164968,-4.402827681,13.4878579924,44.37,-30.3,53.7288274579,133.18,29.7009835032,-29.852827681,42.1110406142,-12.7490164968,-4.402827681,13.4878579924,42.45,-25.45,49.4944946433,133.75,31.2109835032,-11.852827681,33.385850525,-12.7490164968,-4.402827681,13.4878579924,43.96,-7.45,44.5868153157,134.14,28.7309835032,-26.402827681,39.0202347842,-12.7490164968,-4.402827681,13.4878579924,41.48,-22.0,46.9530659276,133.75,30.0909835032,8.157172319,31.1770227641,-12.7490164968,-4.402827681,13.4878579924,42.84,12.56,44.6432436098,133.18
2019-06-13 03:00:00,31.0320668005,-7.11277962,31.8367838174,-12.5879331995,-4.33277962,13.3127398183,43.62,-2.7800000000000002,43.7084980296,134.21,30.8720668005,-35.55277962,47.0859283358,-12.5879331995,-4.33277962,13.3127398183,43.46,-31.22,53.5113072163,133.79,29.0820668005,-29.92277962,41.726961902,-12.5879331995,-4.33277962,13.3127398183,41.67,-25.59,48.9002760728,134.36,30.5120668005,-12.49277962,32.9705287048,-12.5879331995,-4.33277962,13.3127398183,43.1,-8.16,43.8656539903,134.82,28.1720668005,-26.41277962,38.6173571735,-12.5879331995,-4.33277962,13.3127398183,40.76,-22.08,46.356272499,134.36,29.3720668005,7.70722038,30.3664214902,-12.5879331995,-4.33277962,13.3127398183,41.96,12.04,43.653215231,133.79
2019-06-13 03:30:00,30.5584834871,-7.156854875,31.3853705527,-12.4415165129,-4.316854875,13.1691521805,43.0,-2.84,43.093683992,134.31,30.4484834871,-35.676854875000004,46.903604557,-12.4415165129,-4.316854875,13.1691521805,42.89,-31.36,53.1319273131,134.01,28.6284834871,-30.026854875,41.4873725422,-12.4415165129,-4.316854875,13.1691521805,41.07,-25.71,48.4535757194,134.36,30.0884834871,-12.566854875,32.6074022271,-12.4415165129,-4.316854875,13.1691521805,42.53,-8.25,43.3227815358,135.09,27.6784834871,-26.556854875,38.3583757346,-12.4415165129,-4.316854875,13.1691521805,40.12,-22.24,45.8719086152,134.36,28.9984834871,7.763145125,30.0196346877,-12.4415165129,-4.316854875,13.1691521805,41.44,12.08,43.1648004745,134.01
2019-06-13 04:00:00,30.1212167863,-7.2531158794,30.9821785975,-12.1287832137,-4.3031158794,12.8695061489,42.25,-2.95,42.3528629493,134.11,29.9012167863,-35.6531158794,46.5320044401,-12.1287832137,-4.3031158794,12.8695061489,42.03,-31.35,52.4341815994,133.7,28.2212167863,-30.0231158794,41.2046667746,-12.1287832137,-4.3031158794,12.8695061489,40.35,-25.72,47.8501922671,134.17,29.5712167863,-12.6531158794,32.1645488648,-12.1287832137,-4.3031158794,12.8695061489,41.7,-8.35,42.5277850352,134.77,27.3112167863,-26.5431158794,38.084636836,-12.1287832137,-4.3031158794,12.8695061489,39.44,-22.24,45.2783745291,134.17,28.4712167863,7.4568841206,29.431535911,-12.1287832137,-4.3031158794,12.8695061489,40.6,11.76,42.2688727079,133.7
2019-06-13 04:30:00,29.9818001926,-7.1307539762,30.8181114778,-11.7881998074,-4.2607539762,12.5345793366,41.77,-2.87,41.8684821793,134.0,29.8818001926,-35.5607539762,46.4487804588,-11.7881998074,-4.2607539762,12.5345793366,41.67,-31.3,52.1160138537,133.53,28.1118001926,-29.9307539762,41.0624322667,-11.7881998074,-4.2607539762,12.5345793366,39.9,-25.67,47.4442715193,134.25,29.5518001926,-12.5507539762,32.1065463729,-11.7881998074,-4.2607539762,12.5345793366,41.34,-8.29,42.1630134122,134.61,27.1718001926,-26.5007539762,37.9551931495,-11.7881998074,-4.2607539762,12.5345793366,38.96,-22.24,44.8608871959,134.25,28.4118001926,7.8192460238,29.4681353086,-11.7881998074,-4.2607539762,12.5345793366,40.2,12.08,41.9757834948,133.53
2019-06-13 05:00:00,30.170350157,-6.9673192273,30.9643919012,-12.219649843,-4.2573192273,12.9400389988,42.39,-2.71,42.4765370528,133.89,29.940350157,-35.3473192273,46.3234016894,-12.219649843,-4.2573192273,12.9400389988,42.16,-31.09,52.3837159812,133.37,28.270350157,-29.7073192273,41.0089930829,-12.219649843,-4.2573192273,12.9400389988,40.49,-25.45,47.8240797089,134.04,29.590350157,-12.3973192273,32.0824304945,-12.219649843,-4.2573192273,12.9400389988,41.81,-8.14,42.5950196619,134.41,27.340350157,-26.2173192273,37.8793159148,-12.219649843,-4.2573192273,12.9400389988,39.56,-21.96,45.2463832809,134.04,28.500350157,8.1826807727,29.6517490833,-12.219649843,-4.2573192273,12.9400389988,40.72,12.44,42.5778346091,133.37
2019-06-13 05:30:00,30.7840501265,-6.9212023641,31.5525083687,-12.4659498735,-4.3512023641,13.2035172686,43.25,-2.5700000000000003,43.3262899404,133.34,30.8640501265,-34.4012023641,46.217229626,-12.4659498735,-4.3512023641,13.2035172686,43.33,-30.05,52.7303650661,132.8,28.8540501265,-29.4812023641,41.2516363498,-12.4659498735,-4.3512023641,13.2035172686,41.32,-25.13,48.3617545174,133.39,30.4740501265,-11.6512023641,32.6254233328,-12.4659498735,-4.3512023641,13.2035172686,42.94,-7.3,43.5560971622,133.85,27.8940501265,-26.0312023641,38.1536568232,-12.4659498735,-4.3512023641,13.2035172686,40.36,-21.68,45.8143209051,133.39,29.2940501265,8.4887976359,30.4991976635,-12.4659498735,-4.3512023641,13.2035172686,41.76,12.84,43.6893945941,132.8
2019-06-13 06:00:00,32.3458167677,-6.4612584702,32.984840812,-13.2041832323,-4.5412584702,13.963290562200001,45.55,-1.92,45.5904474644,134.31,32.5958167677,-34.2512584702,47.2825123862,-13.2041832323,-4.5412584702,13.963290562200001,45.8,-29.71,54.5923447014,133.99,30.3058167677,-29.4312584702,42.245017518,-13.2041832323,-4.5412584702,13.963290562200001,43.51,-24.89,50.1261628294,134.52,32.1458167677,-11.1012584702,34.0086970537,-13.2041832323,-4.5412584702,13.963290562200001,45.35,-6.5600000000000005,45.8220045393,134.94,29.3958167677,-25.9012584702,39.1789386505,-13.2041832323,-4.5412584702,13.963290562200001,42.6,-21.36,47.6551109536,134.52,31.0758167677,8.8987415298,32.3248200087,-13.2041832323,-4.5412584702,13.963290562200001,44.28,13.44,46.2747447319,133.99
2019-06-13 06:30:00,36.2517002249,-5.3401857503,36.6429168195,-14.4282997751,-4.9701857503,15.2603597858,50.68,-0.37,50.6813506134,133.86,36.6617002249,-32.7401857503,49.1528231777,-14.4282997751,-4.9701857503,15.2603597858,51.09,-27.77,58.1494711928,133.34,33.9817002249,-28.0801857503,44.0823409308,-14.4282997751,-4.9701857503,15.2603597858,48.41,-23.11,53.643267984,134.02,36.0517002249,-9.8401857503,37.3705009962,-14.4282997751,-4.9701857503,15.2603597858,50.48,-4.87,50.7143697585,134.29,33.0517002249,-24.4501857503,41.1123639673,-14.4282997751,-4.9701857503,15.2603597858,47.48,-19.48,51.3207638291,134.02,34.8517002249,9.7098142497,36.179020182,-14.4282997751,-4.9701857503,15.2603597858,49.28,14.68,51.4200427849,133.34
2019-06-13 07:00:00,39.7839669347,-4.0705702384,39.9916687215,-16.0260330653,-5.5305702384,16.953493533,55.81,1.46,55.8290936699,133.04,40.6439669347,-30.2905702384,50.6897493933,-16.0260330653,-5.5305702384,16.953493533,56.67,-24.76,61.8429179454,132.66,37.2739669347,-26.5905702384,45.786537723,-16.0260330653,-5.5305702384,16.953493533,53.3,-21.06,57.3098036988,133.23,39.8439669347,-7.6505702384,40.5718242881,-16.0260330653,-5.5305702384,16.953493533,55.87,-2.12,55.9102074759,133.6,36.3339669347,-22.9305702384,42.9647321029,-16.0260330653,-5.5305702384,16.953493533,52.36,-17.4,55.1754438133,133.23,38.6139669347,11.5094297616,40.2927464424,-16.0260330653,-5.5305702384,16.953493533,54.64,17.04,57.2354016322,132.66
2019-06-13 07:30:00,44.3243002441,-2.0290332081,44.3707174597,-17.8156997559,-6.1490332081,18.8470095025,62.14,4.12,62.2764321393,131.1,45.5143002441,-27.5690332081,53.2128097242,-17.8156997559,-6.1490332081,18.8470095025,63.33,-21.42,66.8543588706,130.68,41.5243002441,-23.8990332081,47.9106595555,-17.8156997559,-6.1490332081,18.8470095025,59.34,-17.75,61.9378567598,131.32,44.5143002441,-5.5890332081,44.8637962997,-17.8156997559,-6.1490332081,18.8470095025,62.33,0.56,62.332515591800004,131.54,40.4243002441,-20.1890332081,45.1854081768,-17.8156997559,-6.1490332081,18.8470095025,58.24,-14.04,59.9084234478,131.32,43.1443002441,12.6109667919,44.9496065275,-17.8156997559,-6.1490332081,18.8470095025,60.96,18.76,63.7813389637,130.68
2019-06-13 08:00:00,46.7196836323,-0.4400981765,46.7217564429,-18.7403163677,-6.5100981765,19.8388718386,65.46,6.07,65.7408282576,131.19,48.5596836323,-25.4000981765,54.8015315648,-18.7403163677,-6.5100981765,19.8388718386,67.3,-18.89,69.9008018552,130.68,43.7696836323,-22.4100981765,49.1731400823,-18.7403163677,-6.5100981765,19.8388718386,62.51,-15.9,64.5004658898,131.32,47.3996836323,-3.4200981765,47.5229111059,-18.7403163677,-6.5100981765,19.8388718386,66.14,3.09,66.2121416358,131.54,42.6996836323,-18.6300981765,46.5869460296,-18.7403163677,-6.5100981765,19.8388718386,61.44,-12.12,62.6240209504,131.32,45.9796836323,14.2099018235,48.1253843285,-18.7403163677,-6.5100981765,19.8388718386,64.72,20.72,67.9558444874,130.68
2019-06-13 08:30:00,48.8736503595,0.9444093763,48.8827741494,-19.2263496405,-6.6755906237,20.3522979212,68.1,7.62,68.5249910617,131.29,50.4836503595,-24.2355906237,55.9996679143,-19.2263496405,-6.6755906237,20.3522979212,69.71,-17.56,71.8876741869,131.19,45.8036503595,-21.1255906237,50.4407074243,-19.2263496405,-6.6755906237,20.3522979212,65.03,-14.45,66.6160896481,131.32,49.2936503595,-2.1955906237,49.3425230806,-19.2263496405,-6.6755906237,20.3522979212,68.52,4.48,68.6663003226,131.99,44.6536503595,-17.3155906237,47.8934042336,-19.2263496405,-6.6755906237,20.3522979212,63.88,-10.64,64.7600494132,131.32,47.8536503595,12.9644093763,49.5787027181,-19.2263496405,-6.6755906237,20.3522979212,67.08,19.64,69.8960370837,131.19
2019-06-13 09:00:00,48.8421838211,1.1274598466,48.8551950781,-18.6378161789,-6.5825401534,19.7660827376,67.48,7.71,67.9190289978,131.29,50.5921838211,-23.7225401534,55.8777950095,-18.6378161789,-6.5825401534,19.7660827376,69.23,-17.14,71.3202110204,130.88,45.7921838211,-20.8825401534,50.3289636528,-18.6378161789,-6.5825401534,19.7660827376,64.43,-14.3,65.9978401162,131.32,49.3921838211,-1.8025401534,49.4250642248,-18.6378161789,-6.5825401534,19.7660827376,68.03,4.78,68.1977221027,131.51,44.6421838211,-17.1025401534,47.806081789,-18.6378161789,-6.5825401534,19.7660827376,63.28,-10.52,64.1484902394,131.32,47.9221838211,14.0574598466,49.9414445078,-18.6378161789,-6.5825401534,19.7660827376,66.56,20.64,69.6867505341,130.88
2019-06-13 09:30:00,49.8007337225,2.433856947,49.8601718703,-18.8092662775,-6.636143053,19.9455983244,68.61,9.07,69.2069143944,130.93,51.6607337225,-23.196143053,56.6294310521,-18.8092662775,-6.636143053,19.9455983244,70.47,-16.56,72.3896021539,130.32,46.6907337225,-19.446143053,50.5784251947,-18.8092662775,-6.636143053,19.9455983244,65.5,-12.81,66.7408877675,131.0,50.4207337225,-1.366143053,50.4392380588,-18.8092662775,-6.636143053,19.9455983244,69.23,5.27,69.4302945406,131.26,45.5507337225,-15.636143053,48.1597166959,-18.8092662775,-6.636143053,19.9455983244,64.36,-9.0,64.9862262329,131.0,48.9107337225,16.603856947,51.6521823236,-18.8092662775,-6.636143053,19.9455983244,67.72,23.24,71.59675970320001,130.32
2019-06-13 10:00:00,50.3249002744,2.9526239538,50.4114429057,-18.8650997256,-6.6573760462,20.0053153806,69.19,9.61,69.8541924297,131.15,52.5049002744,-22.967376046200002,57.3085064826,-18.8650997256,-6.6573760462,20.0053153806,71.37,-16.31,73.2099241906,130.32,47.1749002744,-18.9973760462,50.8563812371,-18.8650997256,-6.6573760462,20.0053153806,66.04,-12.34,67.1830127339,131.26,51.2649002744,-1.0973760462,51.2766441406,-18.8650997256,-6.6573760462,20.0053153806,70.13,5.5600000000000005,70.3500568585,131.26,45.9749002744,-15.1773760462,48.4153302053,-18.8650997256,-6.6573760462,20.0053153806,64.84,-8.52,65.3973699777,131.26,49.7749002744,16.1026239538,52.314770338,-18.8650997256,-6.6573760462,20.0053153806,68.64,22.76,72.3150551407,130.32
2019-06-13 10:30:00,51.1472668672,3.4572037029000002,51.2639753183,-18.1927331328,-6.3927962971,19.283240996700002,69.34,9.85,70.0361199668,131.26,52.9772668672,-22.8027962971,57.6763237706,-18.1927331328,-6.3927962971,19.283240996700002,71.17,-16.41,73.0373671486,130.84,47.9972668672,-18.5827962971,51.468999844,-18.1927331328,-6.3927962971,19.283240996700002,66.19,-12.19,67.3031366282,131.26,51.7172668672,-0.8527962971,51.7242975181,-18.1927331328,-6.3927962971,19.283240996700002,69.91,5.54,70.129164404,131.65,46.8472668672,-14.7927962971,49.1273165888,-18.1927331328,-6.3927962971,19.283240996700002,65.04,-8.4,65.5801921315,131.26,50.2472668672,16.5272037029,52.895522399,-18.1927331328,-6.3927962971,19.283240996700002,68.44,22.92,72.1758962535,130.84
2019-06-13 11:00:00,51.2096335138,3.7640412718,51.347780588,-17.2803664862,-6.0859587282,18.3207521554,68.49,9.85,69.1946717602,131.26,52.6396335138,-22.6559587282,57.3081449914,-17.2803664862,-6.0859587282,18.3207521554,69.92,-16.57,71.8566023411,130.71,48.0796335138,-18.2259587282,51.4182528912,-17.2803664862,-6.0859587282,18.3207521554,65.36,-12.14,66.4778850446,131.26,51.3996335138,-0.7459587282,51.4050462481,-17.2803664862,-6.0859587282,18.3207521554,68.68,5.34,68.8872847483,131.26,46.9196335138,-14.4059587282,49.081398268,-17.2803664862,-6.0859587282,18.3207521554,64.2,-8.32,64.7368704835,131.26,49.8796335138,16.9940412718,52.6951162653,-17.2803664862,-6.0859587282,18.3207521554,67.16,23.08,71.0151533125,130.71
2019-06-13 11:30:00,51.7467668986,4.4319596896,51.9362123296,-16.1032331014,-5.8280403104000005,17.1254246714,67.85,10.26,68.6213530907,131.26,52.8667668986,-22.0980403104,57.2993754579,-16.1032331014,-5.8280403104000005,17.1254246714,68.97,-16.27,70.8630637215,130.71,48.6367668986,-17.5680403104,51.7123885998,-16.1032331014,-5.8280403104000005,17.1254246714,64.74,-11.74,65.7958600521,131.26,51.6567668986,-0.2080403104,51.6571858233,-16.1032331014,-5.8280403104000005,17.1254246714,67.76,5.62,67.9926613687,131.26,47.4567668986,-13.7880403104,49.4191742147,-16.1032331014,-5.8280403104000005,17.1254246714,63.56,-7.96,64.0565000605,131.26,50.1367668986,16.5319596896,52.792055143,-16.1032331014,-5.8280403104000005,17.1254246714,66.24,22.36,69.9121391462,130.71
2019-06-13 12:00:00,51.5952668277,4.7485169795,51.813318486,-15.7647331723,-5.6914830205,16.7606620086,67.36,10.44,68.1642369575,131.26,52.7152668277,-21.7414830205,57.0227274045,-15.7647331723,-5.6914830205,16.7606620086,68.48,-16.05,70.3357156785,130.32,48.5252668277,-17.2314830205,51.4939368061,-15.7647331723,-5.6914830205,16.7606620086,64.29,-11.54,65.3174991867,131.26,51.5252668277,0.08851697950000001,51.5253428608,-15.7647331723,-5.6914830205,16.7606620086,67.29,5.78,67.5377857203,131.26,47.3552668277,-13.4914830205,49.2396325171,-15.7647331723,-5.6914830205,16.7606620086,63.12,-7.8,63.6001132074,131.26,49.9952668277,16.5885169795,52.6754743762,-15.7647331723,-5.6914830205,16.7606620086,65.76,22.28,69.4318082726,130.32
2019-06-13 12:30:00,51.9601335406,5.0067315989,52.2007934697,-15.2398664594,-5.5432684011,16.2166998574,67.2,10.55,68.0231026931,131.13,52.8901335406,-21.5432684011,57.1093568458,-15.2398664594,-5.5432684011,16.2166998574,68.13,-16.0,69.9835473522,130.32,48.8801335406,-16.9632684011,51.7399258774,-15.2398664594,-5.5432684011,16.2166998574,64.12,-11.42,65.1290319289,131.26,51.7001335406,0.2767315989,51.700874156,-15.2398664594,-5.5432684011,16.2166998574,66.94,5.82,67.1925293466,131.26,47.680133540599996,-13.1832684011,49.4691186518,-15.2398664594,-5.5432684011,16.2166998574,62.92,-7.64,63.3821425955,131.26,50.2001335406,17.1367315989,53.0445188251,-15.2398664594,-5.5432684011,16.2166998574,65.44,22.68,69.2587611786,130.32
2019-06-13 13:00:00,51.7440335241,4.6276203715,51.950552217,-14.2959664759,-5.3523796285,15.2650786165,66.04,9.98,66.7898345559,131.26,52.6040335241,-21.8723796285,56.9700389119,-14.2959664759,-5.3523796285,15.2650786165,66.9,-16.52,68.9095087778,130.47,48.7240335241,-17.3723796285,51.7284352829,-14.2959664759,-5.3523796285,15.2650786165,63.02,-12.02,64.1560659642,131.26,51.4540335241,-0.0023796285,51.4540335791,-14.2959664759,-5.3523796285,15.2650786165,65.75,5.35,65.9673025066,131.26,47.5840335241,-13.6323796285,49.4983032109,-14.2959664759,-5.3523796285,15.2650786165,61.88,-8.28,62.4315048673,131.26,49.9440335241,17.7276203715,52.9969339556,-14.2959664759,-5.3523796285,15.2650786165,64.24,23.08,68.2602666271,130.47
2019-06-13 13:30:00,51.6953335774,4.552176111,51.8953737922,-13.4146664226,-5.057823889,14.3364869379,65.11,9.61,65.8153796616,131.26,51.9153335774,-22.247823889,56.48156804,-13.4146664226,-5.057823889,14.3364869379,65.33,-17.19,67.5537193647,131.07,48.7153335774,-17.537823889,51.7760465111,-13.4146664226,-5.057823889,14.3364869379,62.13,-12.48,63.3710288697,131.26,50.8053335774,-0.297823889,50.8062065006,-13.4146664226,-5.057823889,14.3364869379,64.22,4.76,64.3961644821,132.0,47.5453335774,-13.777823889,49.5013855978,-13.4146664226,-5.057823889,14.3364869379,60.96,-8.72,61.5805163993,131.26,49.3453335774,14.822176111000001,51.5233815906,-13.4146664226,-5.057823889,14.3364869379,62.76,19.88,65.8333654008,131.07
2019-06-13 14:00:00,50.3292000943,3.8759549548,50.478227078,-15.2107999057,-5.6140450452,16.2137576009,65.54,9.49,66.2234980955,131.26,51.2492000943,-22.7340450452,56.0652950979,-15.2107999057,-5.6140450452,16.2137576009,66.46,-17.12,68.6296291699,131.26,47.3292000943,-18.1740450452,50.698610384,-15.2107999057,-5.6140450452,16.2137576009,62.54,-12.56,63.7887544948,131.26,50.1292000943,-0.8040450452,50.1356479017,-15.2107999057,-5.6140450452,16.2137576009,65.34,4.8100000000000005,65.5168047145,132.0,46.1892000943,-14.4140450452,48.3860196742,-15.2107999057,-5.6140450452,16.2137576009,61.4,-8.8,62.0274132944,131.26,48.6292000943,14.625954954800001,50.7810758073,-15.2107999057,-5.6140450452,16.2137576009,63.84,20.24,66.9716596778,131.26
2019-06-13 14:30:00,49.5799168783,4.1771719836,49.7555717829,-14.2600831217,-5.4428280164,15.2634972222,63.84,9.62,64.560746588,131.26,50.6499168783,-22.4228280164,55.3913106546,-14.2600831217,-5.4428280164,15.2634972222,64.91,-16.98,67.0941763494,131.26,46.6499168783,-17.9128280164,49.9708330158,-14.2600831217,-5.4428280164,15.2634972222,60.91,-12.47,62.1733785474,131.26,49.5499168783,-0.4728280164,49.5521727978,-14.2600831217,-5.4428280164,15.2634972222,63.81,4.97,64.0032577296,132.0,45.4999168783,-14.2028280164,47.6651105065,-14.2600831217,-5.4428280164,15.2634972222,59.76,-8.76,60.3986357462,131.26,48.0599168783,16.1971719836,50.7159145695,-14.2600831217,-5.4428280164,15.2634972222,62.32,21.64,65.9702357128,131.26
2019-06-13 15:00:00,50.1321668574,4.8738254374,50.3685251741,-12.9178331426,-5.0361745626,13.8648284275,63.05,9.91,63.8240597267,131.26,50.2221668574,-21.8861745626,54.7838541985,-12.9178331426,-5.0361745626,13.8648284275,63.14,-16.85,65.3496908944,131.26,47.2421668574,-17.2461745626,50.2916779043,-12.9178331426,-5.0361745626,13.8648284275,60.16,-12.21,61.3865596039,131.26,49.1721668574,0.0438254374,49.1721863875,-12.9178331426,-5.0361745626,13.8648284275,62.09,5.08,62.2974678458,132.13,46.0821668574,-13.5561745626,48.0347371289,-12.9178331426,-5.0361745626,13.8648284275,59.0,-8.52,59.6119987922,131.26,47.6821668574,17.4038254374,50.7590600393,-12.9178331426,-5.0361745626,13.8648284275,60.6,22.44,64.6213091789,131.26
2019-06-13 15:30:00,49.9819001116,3.5498222529,50.1077995604,-13.7480998884,-4.9801777471,14.6223261123,63.73,8.53,64.2983187961,131.43,50.2619001116,-22.3701777471,55.0153020101,-13.7480998884,-4.9801777471,14.6223261123,64.01,-17.39,66.3301756367,131.26,47.0619001116,-18.6001777471,50.6042394897,-13.7480998884,-4.9801777471,14.6223261123,60.81,-13.62,62.3166149594,131.8,49.2019001116,-0.3801777471,49.2033688858,-13.7480998884,-4.9801777471,14.6223261123,62.95,4.6,63.1178461293,132.13,45.9319001116,-14.8601777471,48.2759187435,-13.7480998884,-4.9801777471,14.6223261123,59.68,-9.88,60.4922871117,131.8,47.7319001116,14.7798222529,49.9677639493,-13.7480998884,-4.9801777471,14.6223261123,61.48,19.76,64.5774573671,131.26
2019-06-13 16:00:00,50.3431333528,3.0286532013,50.4341532693,-15.2268666472,-5.3413467987,16.1365254474,65.57,8.37,66.1020559438,131.26,51.2731333528,-22.4413467987,55.969172318,-15.2268666472,-5.3413467987,16.1365254474,66.5,-17.1,68.6633817985,131.26,47.3631333528,-19.0313467987,51.0436926757,-15.2268666472,-5.3413467987,16.1365254474,62.59,-13.69,64.0696823779,131.57,50.1331333528,-0.49134679870000003,50.1355411006,-15.2268666472,-5.3413467987,16.1365254474,65.36,4.85,65.5396986566,132.01,46.2131333528,-15.2613467987,48.6678785278,-15.2268666472,-5.3413467987,16.1365254474,61.44,-9.92,62.2356810841,131.57,48.6531333528,15.6586532013,51.110867779,-15.2268666472,-5.3413467987,16.1365254474,63.88,21.0,67.2432479882,131.26
2019-06-13 16:30:00,51.3810333432,2.6377002356,51.4486933746,-17.2289666568,-5.9722997644,18.2347376328,68.61,8.61,69.1481322958,131.26,53.3410333432,-22.8322997644,58.0222349678,-17.2289666568,-5.9722997644,18.2347376328,70.57,-16.86,72.5560783119,130.39,48.2610333432,-19.3122997644,51.9816531244,-17.2289666568,-5.9722997644,18.2347376328,65.49,-13.34,66.8348389689,131.26,52.0910333432,-0.9322997644000001,52.0993755972,-17.2289666568,-5.9722997644,18.2347376328,69.32,5.04,69.5029783534,131.26,47.1310333432,-15.5322997644,49.6244560673,-17.2289666568,-5.9722997644,18.2347376328,64.36,-9.56,65.0661448067,131.26,50.6110333432,15.7077002356,52.9925328963,-17.2289666568,-5.9722997644,18.2347376328,67.84,21.68,71.2199971918,130.39
2019-06-13 17:00:00,52.4706501733,3.0348258772,52.5583418471,-17.4493498267,-6.1551741228,18.5031342712,69.92,9.19,70.5213620118,131.26,54.3406501733,-23.4951741228,59.2024447833,-17.4493498267,-6.1551741228,18.5031342712,71.79,-17.34,73.8544494259,130.68,49.2906501733,-18.9151741228,52.7953786482,-17.4493498267,-6.1551741228,18.5031342712,66.74,-12.76,67.9488425214,131.26,53.0706501733,-1.5451741228,53.0931396028,-17.4493498267,-6.1551741228,18.5031342712,70.52,4.61,70.6705207282,131.26,48.1506501733,-15.0751741228,50.4553861044,-17.4493498267,-6.1551741228,18.5031342712,65.6,-8.92,66.2036736141,131.26,51.6306501733,13.2848258772,53.3123872651,-17.4493498267,-6.1551741228,18.5031342712,69.08,19.44,71.7632217783,130.68
2019-06-13 17:30:00,52.8357003635,2.3314070508,52.8871127189,-18.2442996365,-6.4385929492,19.3470914711,71.08,8.77,71.6189870076,131.26,54.3057003635,-24.3685929492,59.5225790293,-18.2442996365,-6.4385929492,19.3470914711,72.55,-17.93,74.7327732658,131.25,49.6057003635,-19.6485929492,53.3553438133,-18.2442996365,-6.4385929492,19.3470914711,67.85,-13.21,69.1239943869,131.26,53.0257003635,-2.3185929492,53.0763673616,-18.2442996365,-6.4385929492,19.3470914711,71.27,4.12,71.3889858452,132.18,48.5157003635,-15.8385929492,51.0356170568,-18.2442996365,-6.4385929492,19.3470914711,66.76,-9.4,67.4185256439,131.26,51.5557003635,12.841407050800001,53.1308947319,-18.2442996365,-6.4385929492,19.3470914711,69.8,19.28,72.4137997898,131.25
2019-06-13 18:00:00,52.365683559,1.7368673596000002,52.3944798889,-18.814316441,-6.6231326404,19.9460369275,71.18,8.36,71.6692542169,131.26,54.065683559,-25.0531326404,59.5882336859,-18.814316441,-6.6231326404,19.9460369275,72.88,-18.43,75.1741930452,131.25,49.125683559,-20.2831326404,53.1482667154,-18.814316441,-6.6231326404,19.9460369275,67.94,-13.66,69.2996334767,131.26,52.785683559,-2.9531326404,52.868226575,-18.814316441,-6.6231326404,19.9460369275,71.6,3.67,71.6939948671,132.18,47.985683559,-16.4231326404,50.718291694,-18.814316441,-6.6231326404,19.9460369275,66.8,-9.8,67.5150353625,131.26,51.385683559,13.4168673596,53.1083873279,-18.814316441,-6.6231326404,19.9460369275,70.2,20.04,73.0043943883,131.25
2019-06-13 18:30:00,51.3139667603,1.313768912,51.3307819289,-18.7160332397,-6.526231088,19.821240941,70.03,7.84,70.4674854099,131.26,52.9739667603,-25.596231088,58.8337335228,-18.7160332397,-6.526231088,19.821240941,71.69,-19.07,74.1830236644,131.25,48.1439667603,-20.736231088,52.4197750391,-18.7160332397,-6.526231088,19.821240941,66.86,-14.21,68.353373728,131.55,51.7239667603,-3.456231088,51.8393120205,-18.7160332397,-6.526231088,19.821240941,70.44,3.07,70.5068684597,132.18,47.0439667603,-16.886231088,49.9827931282,-18.7160332397,-6.526231088,19.821240941,65.76,-10.36,66.5710687912,131.55,50.2839667603,14.353768912,52.2925233196,-18.7160332397,-6.526231088,19.821240941,69.0,20.88,72.0900436954,131.25
2019-06-13 19:00:00,50.0035666495,-0.0523319448,50.0035940338,-18.7864333505,-6.4523319448,19.8636015254,68.79,6.4,69.0870762155,131.58,51.6835666495,-25.662331944800002,57.7039543052,-18.7864333505,-6.4523319448,19.8636015254,70.47,-19.21,73.0413923745,130.88,46.8835666495,-21.9923319448,51.7854370084,-18.7864333505,-6.4523319448,19.8636015254,65.67,-15.54,67.4836313486,131.64,50.4635666495,-3.6023319448,50.5919791511,-18.7864333505,-6.4523319448,19.8636015254,69.25,2.85,69.3086213973,131.76,45.8135666495,-18.2123319448,49.3008308654,-18.7864333505,-6.4523319448,19.8636015254,64.6,-11.76,65.6616905052,131.64,49.0535666495,14.2276680552,51.0752282356,-18.7864333505,-6.4523319448,19.8636015254,67.84,20.68,70.9219853078,130.88
2019-06-13 19:30:00,48.6539333124,-0.8216514228,48.6608707057,-19.2360666876,-6.5216514228,20.3115287186,67.89,5.7,68.1288639271,131.21,50.4639333124,-26.2416514228,56.8791071902,-19.2360666876,-6.5216514228,20.3115287186,69.7,-19.72,72.4359606825,130.64,45.5939333124,-22.6616514228,50.9151961609,-19.2360666876,-6.5216514228,20.3115287186,64.83,-16.14,66.8088953658,131.24,49.2839333124,-4.2716514228,49.4687081762,-19.2360666876,-6.5216514228,20.3115287186,68.52,2.25,68.5569318158,131.53,44.5239333124,-18.8416514228,48.3465455431,-19.2360666876,-6.5216514228,20.3115287186,63.76,-12.32,64.9393563257,131.24,47.8439333124,13.6783485772,49.7608196738,-19.2360666876,-6.5216514228,20.3115287186,67.08,20.2,70.0554523217,130.64
2019-06-13 20:00:00,48.4307333169,-1.0714032403,48.4425828638,-19.0292666831,-6.5714032403000004,20.1319728552,67.46,5.5,67.6838355887,130.99,50.3607333169,-26.4014032403,56.8615648155,-19.0292666831,-6.5714032403000004,20.1319728552,69.39,-19.83,72.1678668107,130.53,45.3807333169,-22.8814032403,50.822923672499996,-19.0292666831,-6.5714032403000004,20.1319728552,64.41,-16.31,66.4429394293,131.24,49.1707333169,-4.4514032403,49.3718138792,-19.0292666831,-6.5714032403000004,20.1319728552,68.2,2.12,68.2329421907,131.36,44.3307333169,-19.1314032403,48.2827557866,-19.0292666831,-6.5714032403000004,20.1319728552,63.36,-12.56,64.592903635,131.24,47.7707333169,13.1485967597,49.547235628,-19.0292666831,-6.5714032403000004,20.1319728552,66.8,19.72,69.6499705671,130.53
2019-06-13 20:30:00,47.6147671677,-1.5233407651,47.6391290802,-18.2252328323,-6.4933407651,19.3474180728,65.84,4.97,66.0273163168,131.42,49.2147671677,-27.1633407651,56.2133470707,-18.2252328323,-6.4933407651,19.3474180728,67.44,-20.67,70.5365330875,130.99,44.6347671677,-23.4833407651,50.4354015906,-18.2252328323,-6.4933407651,19.3474180728,62.86,-16.99,65.1155872276,131.51,48.0847671677,-5.0433407651,48.3485275851,-18.2252328323,-6.4933407651,19.3474180728,66.31,1.45,66.3258516719,131.92,43.5747671677,-19.6933407651,47.8182810671,-18.2252328323,-6.4933407651,19.3474180728,61.8,-13.2,63.1939870557,131.51,46.6947671677,13.2266592349,48.531904922,-18.2252328323,-6.4933407651,19.3474180728,64.92,19.72,67.848985254,130.99
2019-06-13 21:00:00,46.3460339416,-2.0180164685,46.3899477536,-17.9539660584,-6.3780164685,19.0531884812,64.3,4.36,64.4476500735,131.52,47.5060339416,-28.3180164685,55.3058163087,-17.9539660584,-6.3780164685,19.0531884812,65.46,-21.94,69.0389397369,131.25,43.4360339416,-24.0380164685,49.6438846215,-17.9539660584,-6.3780164685,19.0531884812,61.39,-17.66,63.8796344698,131.62,46.4560339416,-6.1580164685,46.8623970408,-17.9539660584,-6.3780164685,19.0531884812,64.41,0.22,64.410375717,132.19,42.4060339416,-20.2980164685,47.0136276755,-17.9539660584,-6.3780164685,19.0531884812,60.36,-13.92,61.9442975584,131.62,45.0860339416,12.5019835315,46.787285119,-17.9539660584,-6.3780164685,19.0531884812,63.04,18.88,65.8065042378,131.25
2019-06-13 21:30:00,44.9839837235,-2.3993054421,45.047924017,-17.4960162765,-6.1993054421,18.5618418674,62.48,3.8,62.5954503139,131.89,46.0039837235,-29.4093054421,54.6010417943,-17.4960162765,-6.1993054421,18.5618418674,63.5,-23.21,67.6088315237,131.58,42.1539837235,-24.4893054421,48.7512504947,-17.4960162765,-6.1993054421,18.5618418674,59.65,-18.29,62.3910778878,132.0,45.0039837235,-7.1193054421,45.5636155388,-17.4960162765,-6.1993054421,18.5618418674,62.5,-0.92,62.5067708332,132.49,41.1839837235,-20.7593054421,46.1201612939,-17.4960162765,-6.1993054421,18.5618418674,58.68,-14.56,60.45937479,132.0,43.7039837235,11.7206945579,45.2483466463,-17.4960162765,-6.1993054421,18.5618418674,61.2,17.92,63.7696354075,131.58
2019-06-13 22:00:00,43.2035670353,-2.3958706093,43.2699480073,-16.8664329647,-5.9358706093,17.880467579,60.07,3.54,60.174217901,132.12,44.2435670353,-31.0358706093,54.0436720485,-16.8664329647,-5.9358706093,17.880467579,61.11,-25.1,66.063924346,131.99,40.4835670353,-24.5858706093,47.3643772631,-16.8664329647,-5.9358706093,17.880467579,57.35,-18.65,60.3062600399,132.21,43.3335670353,-8.5858706093,44.1759573312,-16.8664329647,-5.9358706093,17.880467579,60.2,-2.65,60.2582981837,132.9,39.4535670353,-20.8558706093,44.6268001394,-16.8664329647,-5.9358706093,17.880467579,56.32,-14.92,58.2627565431,132.21,42.0935670353,9.5041293907,43.1531790397,-16.8664329647,-5.9358706093,17.880467579,58.96,15.44,60.9481353283,131.99
