Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-13 22:30:00,41.3602502928,-3.550778447,41.5123876917,-16.2397497072,-5.660778447,17.198077892,57.6,2.11,57.6386337451,132.56,42.0702502928,-31.620778447,52.628695493,-16.2397497072,-5.660778447,17.198077892,58.31,-25.96,63.8277189002,132.19,38.7502502928,-25.830778447,46.57049509,-16.2397497072,-5.660778447,17.198077892,54.99,-20.17,58.5724252528,132.59,41.2502502928,-9.090778447,42.240092353,-16.2397497072,-5.660778447,17.198077892,57.49,-3.43,57.5922303788,133.12,37.8002502928,-22.140778447,43.8072253451,-16.2397497072,-5.660778447,17.198077892,54.04,-16.48,56.4970087704,132.59,40.0002502928,10.499221553,41.3552134163,-16.2397497072,-5.660778447,17.198077892,56.24,16.16,58.5156662784,132.19
2019-06-13 23:00:00,38.6240334914,-4.8918591701,38.9325859568,-15.0859665086,-5.2218591701,15.9641535539,53.71,0.33,53.7110137681,133.03,39.1540334914,-32.0518591701,50.6000001473,-15.0859665086,-5.2218591701,15.9641535539,54.24,-26.83,60.513027523,132.65,36.2140334914,-27.3318591701,45.3705493399,-15.0859665086,-5.2218591701,15.9641535539,51.3,-22.11,55.8618125377,133.1,38.4540334914,-9.4018591701,39.5867104924,-15.0859665086,-5.2218591701,15.9641535539,53.54,-4.18,53.7029235703,133.65,35.2340334914,-23.7018591701,42.4642819813,-15.0859665086,-5.2218591701,15.9641535539,50.32,-18.48,53.6060892064,133.1,37.2340334914,9.9781408299,38.5478474685,-15.0859665086,-5.2218591701,15.9641535539,52.32,15.2,54.4832304475,132.65
2019-06-13 23:30:00,36.3683333999,-5.7607221312,36.8217543547,-14.0816666001,-4.8207221312,14.8839744727,50.45,-0.9400000000000001,50.4587564254,133.52,36.4583333999,-33.0407221312,49.2026360396,-14.0816666001,-4.8207221312,14.8839744727,50.54,-28.22,57.8848857648,133.06,34.0983333999,-28.3307221312,44.3319992457,-14.0816666001,-4.8207221312,14.8839744727,48.18,-23.51,53.6100037306,133.63,35.8683333999,-10.2407221312,37.301604934,-14.0816666001,-4.8207221312,14.8839744727,49.95,-5.42,50.2431975495,134.05,33.1583333999,-24.740722131200002,41.3712267818,-14.0816666001,-4.8207221312,14.8839744727,47.24,-19.92,51.268157759,133.63,34.7183333999,9.3792778688,35.9629465896,-14.0816666001,-4.8207221312,14.8839744727,48.8,14.2,50.824010074,133.06
2019-06-14 00:00:00,34.463300059,-6.1288885639,35.004032996,-13.276699941,-4.5088885639,14.0214420587,47.74,-1.62,47.7674784765,133.98,34.293300059,-34.0788885639,48.3466759424,-13.276699941,-4.5088885639,14.0214420587,47.57,-29.57,56.0115148876,133.7,32.323300059,-28.8788885639,43.344964314,-13.276699941,-4.5088885639,14.0214420587,45.6,-24.37,51.7035482341,134.14,33.783300059,-11.1088885639,35.5628846974,-13.276699941,-4.5088885639,14.0214420587,47.06,-6.6,47.520559761,134.7,31.403300059,-25.3088885639,40.3324570902,-13.276699941,-4.5088885639,14.0214420587,44.68,-20.8,49.284301760299996,134.14,32.643300059,8.7711114361,33.8011454623,-13.276699941,-4.5088885639,14.0214420587,45.92,13.28,47.8017238183,133.7
2019-06-14 00:30:00,33.3137667457,-6.3090566307,33.9059176304,-12.6062332543,-4.2990566307,13.3191217719,45.92,-2.01,45.9639695849,134.19,32.9937667457,-34.5890566307,47.8015845205,-12.6062332543,-4.2990566307,13.3191217719,45.6,-30.29,54.7434388763,134.01,31.2237667457,-29.1190566307,42.6947662935,-12.6062332543,-4.2990566307,13.3191217719,43.83,-24.82,50.3696466138,134.14,32.5437667457,-11.5390566307,34.5289238455,-12.6062332543,-4.2990566307,13.3191217719,45.15,-7.24,45.7267984884,135.05,30.3537667457,-25.5790566307,39.6943231933,-12.6062332543,-4.2990566307,13.3191217719,42.96,-21.28,47.9416311779,134.14,31.3937667457,8.3409433693,32.482917461,-12.6062332543,-4.2990566307,13.3191217719,44.0,12.64,45.7795762322,134.01
2019-06-14 01:00:00,32.2272500624,-6.4614905625,32.8686249617,-12.5527499376,-4.2514905625,13.2531770908,44.78,-2.21,44.8345012239,134.62,31.9372500624,-35.1314905625,47.4785169386,-12.5527499376,-4.2514905625,13.2531770908,44.49,-30.88,54.1565739315,134.49,30.2072500624,-29.3914905625,42.1466211436,-12.5527499376,-4.2514905625,13.2531770908,42.76,-25.14,49.6027942761,134.63,31.5272500624,-11.9714905625,33.7236427864,-12.5527499376,-4.2514905625,13.2531770908,44.08,-7.72,44.7509195436,135.53,29.3272500624,-25.8914905625,39.1210541751,-12.5527499376,-4.2514905625,13.2531770908,41.88,-21.64,47.1404709353,134.63,30.3672500624,7.7885094375,31.3501316682,-12.5527499376,-4.2514905625,13.2531770908,42.92,12.04,44.5767652483,134.49
2019-06-14 01:30:00,32.478916731,-6.5439805585,33.1316119977,-12.601083269,-4.2639805585,13.3029631946,45.08,-2.2800000000000002,45.1376206728,134.14,32.318916731,-34.9539805585,47.6055998339,-12.601083269,-4.2639805585,13.3029631946,44.92,-30.69,54.4029640737,133.79,30.438916731,-29.2639805585,42.2244977458,-12.601083269,-4.2639805585,13.3029631946,43.04,-25.0,49.7739048096,134.16,31.878916731,-11.9839805585,34.0570274975,-12.601083269,-4.2639805585,13.3029631946,44.48,-7.72,45.1449753572,134.82,29.518916731,-25.7439805585,39.1678309326,-12.601083269,-4.2639805585,13.3029631946,42.12,-21.48,47.2809136968,134.16,30.758916731,7.9360194415,31.7661984354,-12.601083269,-4.2639805585,13.3029631946,43.36,12.2,45.0436410606,133.79
2019-06-14 02:00:00,31.8385501193,-6.8882480158,32.5751628457,-12.8814498807,-4.3982480158,13.611625055,44.72,-2.49,44.7892676877,134.26,31.9085501193,-35.2882480158,47.5753719769,-12.8814498807,-4.3982480158,13.611625055,44.79,-30.89,54.4089716867,133.99,29.8185501193,-29.6582480158,42.0566000359,-12.8814498807,-4.3982480158,13.611625055,42.7,-25.26,49.6120711118,134.27,31.4785501193,-12.2682480158,33.7847454776,-12.8814498807,-4.3982480158,13.611625055,44.36,-7.87,45.0527080207,134.94,28.9185501193,-26.1582480158,38.9940569864,-12.8814498807,-4.3982480158,13.611625055,41.8,-21.76,47.1247026516,134.27,30.3585501193,7.6817519842,31.3153457412,-12.8814498807,-4.3982480158,13.611625055,43.24,12.08,44.8957013532,133.99
2019-06-14 02:30:00,31.3460500925,-7.1316026909,32.1470778352,-12.8939499075,-4.3716026909,13.6148762133,44.24,-2.76,44.3260104228,134.26,31.3060500925,-35.6016026909,47.4082575777,-12.8939499075,-4.3716026909,13.6148762133,44.2,-31.23,54.119801367,134.11,29.3460500925,-29.9516026909,41.9319586925,-12.8939499075,-4.3716026909,13.6148762133,42.24,-25.58,49.3817172646,134.36,30.9060500925,-12.5316026909,33.3500374561,-12.8939499075,-4.3716026909,13.6148762133,43.8,-8.16,44.5536261151,135.06,28.4660500925,-26.4116026909,38.8315434225,-12.8939499075,-4.3716026909,13.6148762133,41.36,-22.04,46.8658852472,134.36,29.7460500925,7.6283973091,30.7086297579,-12.8939499075,-4.3716026909,13.6148762133,42.64,12.0,44.2963835996,134.11
2019-06-14 03:00:00,30.6266833905,-7.7728997096,31.5976534793,-12.7733166095,-4.3128997096,13.481792207,43.4,-3.46,43.5377032008,134.93,30.5466833905,-35.4528997096,46.797520917,-12.7733166095,-4.3128997096,13.481792207,43.32,-31.14,53.3509325129,134.56,28.6766833905,-30.7728997096,42.0633275766,-12.7733166095,-4.3128997096,13.481792207,41.45,-26.46,49.1755437184,135.08,30.1566833905,-12.2328997096,32.5433463003,-12.7733166095,-4.3128997096,13.481792207,42.93,-7.92,43.6544533811,135.51,27.7866833905,-27.2728997096,38.9346995932,-12.7733166095,-4.3128997096,13.481792207,40.56,-22.96,46.607673188,135.08,29.0666833905,7.7271002904,30.0762391635,-12.7733166095,-4.3128997096,13.481792207,41.84,12.04,43.5378823555,134.56
2019-06-14 03:30:00,30.3477667291,-7.9828596518,31.3801369287,-12.5522332709,-4.2328596518,13.2467226482,42.9,-3.75,43.0635867062,134.85,30.1377667291,-35.4528596518,46.5316047532,-12.5522332709,-4.2328596518,13.2467226482,42.69,-31.22,52.8878483208,134.17,28.4077667291,-30.8828596518,41.9613182682,-12.5522332709,-4.2328596518,13.2467226482,40.96,-26.65,48.8665949295,134.95,29.7677667291,-12.3328596518,32.2214115648,-12.5522332709,-4.2328596518,13.2467226482,42.32,-8.1,43.0881932784,135.12,27.5677667291,-27.3928596518,38.8632284085,-12.5522332709,-4.2328596518,13.2467226482,40.12,-23.16,46.3249392876,134.95,28.6077667291,7.6871403482,29.6225664647,-12.5522332709,-4.2328596518,13.2467226482,41.16,11.92,42.8512776939,134.17
2019-06-14 04:00:00,30.0894833816,-7.8969509131999995,31.1085011516,-12.4105166184,-4.1969509132,13.1009663652,42.5,-3.7,42.6607547988,134.74,29.8294833816,-35.706950913200004,46.5272438721,-12.4105166184,-4.1969509132,13.1009663652,42.24,-31.51,52.6981754902,134.41,28.1794833816,-30.8169509132,41.7584452206,-12.4105166184,-4.1969509132,13.1009663652,40.59,-26.62,48.5404213002,134.95,29.4694833816,-12.5569509132,32.0332244243,-12.4105166184,-4.1969509132,13.1009663652,41.88,-8.36,42.7062524696,135.36,27.3094833816,-27.3569509132,38.6550209655,-12.4105166184,-4.1969509132,13.1009663652,39.72,-23.16,45.9789517062,134.95,28.3494833816,7.1630490868,29.2404254454,-12.4105166184,-4.1969509132,13.1009663652,40.76,11.36,42.3134399452,134.41
2019-06-14 04:30:00,29.766150069200002,-7.9313544246,30.8047086165,-12.1538499308,-4.1613544246,12.8465146552,41.92,-3.77,42.0891826958,134.21,29.6661500692,-35.1413544246,45.9890775154,-12.1538499308,-4.1613544246,12.8465146552,41.82,-30.98,52.0449113747,133.86,27.8561500692,-30.6813544246,41.4404464986,-12.1538499308,-4.1613544246,12.8465146552,40.01,-26.52,48.0011510279,134.22,29.3161500692,-12.2013544246,31.7538927483,-12.1538499308,-4.1613544246,12.8465146552,41.47,-8.04,42.242188627,134.88,26.9661500692,-27.2013544246,38.3025708287,-12.1538499308,-4.1613544246,12.8465146552,39.12,-23.04,45.4006167359,134.22,28.1661500692,7.9186455754,29.25810926,-12.1538499308,-4.1613544246,12.8465146552,40.32,12.08,42.0907210677,133.86
2019-06-14 05:00:00,29.9753168167,-7.8625874178,30.9893513834,-12.2746831833,-4.1825874178,12.9677247332,42.25,-3.68,42.409962273,134.29,29.5953168167,-35.1125874178,45.9214173633,-12.2746831833,-4.1825874178,12.9677247332,41.87,-30.93,52.0553724413,133.95,28.0753168167,-30.5925874178,41.5226422482,-12.2746831833,-4.1825874178,12.9677247332,40.35,-26.41,48.2245850164,134.3,29.2353168167,-12.1625874178,31.6643692827,-12.2746831833,-4.1825874178,12.9677247332,41.51,-7.98,42.2700898982,134.88,27.2053168167,-27.1425874178,38.429797226,-12.2746831833,-4.1825874178,12.9677247332,39.48,-22.96,45.6709097785,134.3,28.0853168167,7.8974125822,29.1745462037,-12.2746831833,-4.1825874178,12.9677247332,40.36,12.08,42.1290398656,133.95
2019-06-14 05:30:00,30.4939001569,-6.9342367862,31.2723773735,-12.6360998431,-4.3342367862,13.3587659521,43.13,-2.6,43.208296657,134.29,30.4239001569,-35.1442367862,46.483664658,-12.6360998431,-4.3342367862,13.3587659521,43.06,-30.81,52.9473294888,134.16,28.5439001569,-29.7642367862,41.2391079878,-12.6360998431,-4.3342367862,13.3587659521,41.18,-25.43,48.3991456536,134.3,30.0339001569,-12.1042367862,32.3812863675,-12.6360998431,-4.3342367862,13.3587659521,42.67,-7.77,43.3716704774,135.12,27.6439001569,-26.2542367862,38.1244038001,-12.6360998431,-4.3342367862,13.3587659521,40.28,-21.92,45.8580941601,134.3,28.8839001569,7.9457632138,29.9568830376,-12.6360998431,-4.3342367862,13.3587659521,41.52,12.28,43.2979075707,134.16
2019-06-14 06:00:00,31.7214002466,-6.5445410748,32.3894774809,-12.9585997534,-4.4745410748,13.7093699855,44.68,-2.07,44.7279252816,134.57,31.8014002466,-34.5945410748,46.9905451109,-12.9585997534,-4.4745410748,13.7093699855,44.76,-30.12,53.9506441111,134.16,29.6914002466,-29.4945410748,41.8510119569,-12.9585997534,-4.4745410748,13.7093699855,42.65,-25.02,49.4471728211,134.7,31.3714002466,-11.4745410748,33.4040393712,-12.9585997534,-4.4745410748,13.7093699855,44.33,-7.0,44.8792702704,135.12,28.8014002466,-25.9945410748,38.7973816366,-12.9585997534,-4.4745410748,13.7093699855,41.76,-21.52,46.978803731,134.7,30.2414002466,8.4054589252,31.3878006337,-12.9585997534,-4.4745410748,13.7093699855,43.2,12.88,45.0792014126,134.16
2019-06-14 06:30:00,35.6967835417,-5.4194651703,36.1058299719,-14.4832164583,-4.9594651703,15.30881621,50.18,-0.46,50.1821083654,133.83,36.0867835417,-32.6994651703,48.6981618628,-14.4832164583,-4.9594651703,15.30881621,50.57,-27.74,57.6787005748,133.55,33.4467835417,-28.1394651703,43.7094592664,-14.4832164583,-4.9594651703,15.30881621,47.93,-23.18,53.2409363178,133.95,35.4767835417,-9.7994651703,36.8053214643,-14.4832164583,-4.9594651703,15.30881621,49.96,-4.84,50.1938960432,134.49,32.5167835417,-24.5194651703,40.7252425915,-14.4832164583,-4.9594651703,15.30881621,47.0,-19.56,50.907696864,133.95,34.2767835417,9.2405348297,35.5004982205,-14.4832164583,-4.9594651703,15.30881621,48.76,14.2,50.7856042595,133.55
2019-06-14 07:00:00,39.4174335293,-4.2295454118,39.6437021534,-16.1125664707,-5.5095454118,17.0285022512,55.53,1.28,55.544750427,133.56,40.2674335293,-30.6695454118,50.617064502,-16.1125664707,-5.5095454118,17.0285022512,56.38,-25.16,61.7392095835,133.15,36.927433529300004,-26.8395454118,45.6508110002,-16.1125664707,-5.5095454118,17.0285022512,53.04,-21.33,57.1682647979,133.68,39.4774335293,-7.9295454118,40.2659340944,-16.1125664707,-5.5095454118,17.0285022512,55.59,-2.42,55.6426500088,134.08,35.9674335293,-23.1895454118,42.7949914253,-16.1125664707,-5.5095454118,17.0285022512,52.08,-17.68,54.9991709028,133.68,38.2474335293,10.8104545882,39.7458438076,-16.1125664707,-5.5095454118,17.0285022512,54.36,16.32,56.7569555209,133.15
2019-06-14 07:30:00,43.7890002644,-1.9935087481,43.8343543501,-17.4409997356,-6.0235087481,18.451859782,61.23,4.03,61.3624787635,132.66,45.1690002644,-28.1535087481,53.2246055854,-17.4409997356,-6.0235087481,18.451859782,62.61,-22.13,66.4059409993,132.28,41.0290002644,-24.4035087481,47.7379314792,-17.4409997356,-6.0235087481,18.451859782,58.47,-18.38,61.2908255777,132.8,44.1890002644,-5.6735087481,44.5517277542,-17.4409997356,-6.0235087481,18.451859782,61.63,0.35000000000000003,61.6309938262,133.21,40.0390002644,-20.6235087481,45.0383242945,-17.4409997356,-6.0235087481,18.451859782,57.48,-14.6,59.305230798,132.8,42.8790002644,12.7764912519,44.7420092574,-17.4409997356,-6.0235087481,18.451859782,60.32,18.8,63.18182017,132.28
2019-06-14 08:00:00,46.5924335481,-0.0043895175000000005,46.5924337549,-17.8975664519,-6.2243895175,18.9490345339,64.49,6.22,64.7892622276,131.74,48.2224335481,-25.7143895175,54.6500953847,-17.8975664519,-6.2243895175,18.9490345339,66.12,-19.49,68.9326809286,131.33,43.6724335481,-22.1643895175,48.9749080111,-17.8975664519,-6.2243895175,18.9490345339,61.57,-15.94,63.5999095911,131.85,47.1324335481,-3.5543895174999998,47.2662667979,-17.8975664519,-6.2243895175,18.9490345339,65.03,2.67,65.0847893136,132.25,42.5824335481,-18.4243895175,46.3974328597,-17.8975664519,-6.2243895175,18.9490345339,60.48,-12.2,61.6982203957,131.85,45.7424335481,14.1356104825,47.8767763181,-17.8975664519,-6.2243895175,18.9490345339,63.64,20.36,66.817506688,131.33
2019-06-14 08:30:00,48.7075502511,0.9650419631,48.717109494,-18.7024497489,-6.4249580369,19.7752803365,67.41,7.39,67.8138643642,131.21,50.2475502511,-23.8349580369,55.6140407708,-18.7024497489,-6.4249580369,19.7752803365,68.95,-17.41,71.1140675253,130.62,45.6575502511,-20.9749580369,50.24500731,-18.7024497489,-6.4249580369,19.7752803365,64.36,-14.55,65.9841806799,131.32,49.0575502511,-1.9349580369,49.095695323,-18.7024497489,-6.4249580369,19.7752803365,67.76,4.49,67.9085981301,131.53,44.4975502511,-17.1849580369,47.7006788325,-18.7024497489,-6.4249580369,19.7752803365,63.2,-10.76,64.1094189648,131.32,47.6175502511,13.6550419631,49.5367667791,-18.7024497489,-6.4249580369,19.7752803365,66.32,20.08,69.2932089025,130.62
2019-06-14 09:00:00,49.6022668181,1.5249618893,49.6257028389,-18.9977331819,-6.4550381107,20.0644307934,68.6,7.98,69.0625832126,131.21,51.1622668181,-23.4250381107,56.2699738444,-18.9977331819,-6.4550381107,20.0644307934,70.16,-16.97,72.1831455397,130.53,46.5022668181,-20.3850381107,50.7741134634,-18.9977331819,-6.4550381107,20.0644307934,65.5,-13.93,66.9648781079,131.22,49.9322668181,-1.5450381107,49.9561649084,-18.9977331819,-6.4550381107,20.0644307934,68.93,4.91,69.1046525207,131.53,45.3622668181,-16.5750381107,48.2956223611,-18.9977331819,-6.4550381107,20.0644307934,64.36,-10.12,65.1507789669,131.22,48.4422668181,15.2649618893,50.790474264,-18.9977331819,-6.4550381107,20.0644307934,67.44,21.72,70.8513373198,130.53
2019-06-14 09:30:00,51.1911166615,3.1100779774,51.285504873,-19.1588833385,-6.4699220226000005,20.2218372498,70.35,9.58,70.9992880246,130.5,52.8711166615,-23.1999220226,57.7372614426,-19.1588833385,-6.4699220226000005,20.2218372498,72.03,-16.73,73.9473718262,130.32,48.0111166615,-18.6799220226,51.5170535828,-19.1588833385,-6.4699220226000005,20.2218372498,67.17,-12.21,68.2707331146,130.62,51.6011166615,-1.4099220226,51.6203750551,-19.1588833385,-6.4699220226000005,20.2218372498,70.76,5.06,70.9406879019,131.25,46.801116661500004,-14.8699220226,49.1066095523,-19.1588833385,-6.4699220226000005,20.2218372498,65.96,-8.4,66.4927183983,130.62,50.1211166615,15.9300779774,52.5917647523,-19.1588833385,-6.4699220226000005,20.2218372498,69.28,22.4,72.8112518777,130.32
2019-06-14 10:00:00,51.4512166394,3.6075800621000003,51.5775370445,-18.2487833606,-6.2124199379,19.277247096700002,69.7,9.82,70.3883683573,130.91,53.1412166394,-22.712419937900002,57.7913741431,-18.2487833606,-6.2124199379,19.277247096700002,71.39,-16.5,73.271973496,130.53,48.2812166394,-18.3324199379,51.6444914871,-18.2487833606,-6.2124199379,19.277247096700002,66.53,-12.12,67.6249606285,130.98,51.9012166394,-0.8124199379,51.9075747343,-18.2487833606,-6.2124199379,19.277247096700002,70.15,5.4,70.3575333564,131.48,47.1112166394,-14.5324199379,49.3017034441,-18.2487833606,-6.2124199379,19.277247096700002,65.36,-8.32,65.8874191329,130.98,50.3912166394,16.2675800621,52.951948741,-18.2487833606,-6.2124199379,19.277247096700002,68.64,22.48,72.2274186165,130.53
2019-06-14 10:30:00,51.7879166955,3.5800701419000003,51.9115133461,-17.1520833045,-5.9399298581,18.1514938339,68.94,9.52,69.5942095292,131.27,53.1579166955,-22.5099298581,57.7274722261,-17.1520833045,-5.9399298581,18.1514938339,70.31,-16.57,72.2361474609,131.03,48.6679166955,-18.4699298581,52.0548213371,-17.1520833045,-5.9399298581,18.1514938339,65.82,-12.53,67.0020395212,131.37,51.9279166955,-0.5299298581,51.9306206201,-17.1520833045,-5.9399298581,18.1514938339,69.08,5.41,69.29151824,132.03,47.4479166955,-14.6599298581,49.6610344454,-17.1520833045,-5.9399298581,18.1514938339,64.6,-8.72,65.1858757708,131.37,50.4479166955,16.5400701419,53.090170646,-17.1520833045,-5.9399298581,18.1514938339,67.6,22.48,71.2398090958,131.03
2019-06-14 11:00:00,51.8432833327,3.4956106083,51.9609980682,-16.4967166673,-5.8343893917,17.4980501878,68.34,9.33,68.9739407313,131.7,52.9132833327,-22.1043893917,57.3447432937,-16.4967166673,-5.8343893917,17.4980501878,69.41,-16.27,71.2913809657,131.22,48.7532833327,-18.6343893917,52.1931327257,-16.4967166673,-5.8343893917,17.4980501878,65.25,-12.8,66.4936275142,131.76,51.7132833327,-0.0843893917,51.713352188900004,-16.4967166673,-5.8343893917,17.4980501878,68.21,5.75,68.4519291182,132.14,47.5832833327,-14.7943893917,49.8301395763,-16.4967166673,-5.8343893917,17.4980501878,64.08,-8.96,64.7033847646,131.76,50.2632833327,16.4056106083,52.8728825658,-16.4967166673,-5.8343893917,17.4980501878,66.76,22.24,70.367003631,131.22
2019-06-14 11:30:00,52.0914833592,3.9834810071,52.2435714658,-15.8285166408,-5.5165189929,16.7622767203,67.92,9.5,68.5811665109,131.93,52.5414833592,-21.7665189929,56.8716873555,-15.8285166408,-5.5165189929,16.7622767203,68.37,-16.25,70.2745999633,131.55,48.991483359200004,-18.2865189929,52.2930417801,-15.8285166408,-5.5165189929,16.7622767203,64.82,-12.77,66.065916326,132.05,51.3714833592,0.36348100710000003,51.3727692554,-15.8285166408,-5.5165189929,16.7622767203,67.2,5.88,67.4567594834,132.48,47.8514833592,-14.4765189929,49.9933401748,-15.8285166408,-5.5165189929,16.7622767203,63.68,-8.96,64.3072624204,132.05,49.8914833592,17.3634810071,52.8266086785,-15.8285166408,-5.5165189929,16.7622767203,65.72,22.88,69.5888841698,131.55
2019-06-14 12:00:00,52.0653500166,4.5868996238,52.2670098677,-16.4846499834,-5.8831003762,17.502987034,68.55,10.47,69.3449594419,132.19,53.3253500166,-22.7731003762,57.9845415187,-16.4846499834,-5.8831003762,17.502987034,69.81,-16.89,71.8241477499,132.14,48.9453500166,-17.8131003762,52.0860233965,-16.4846499834,-5.8831003762,17.502987034,65.43,-11.93,66.5087197291,132.31,52.1153500166,-0.4731003762,52.1174973624,-16.4846499834,-5.8831003762,17.502987034,68.6,5.41,68.8129936858,133.07,47.7553500166,-13.9631003762,49.7548151169,-16.4846499834,-5.8831003762,17.502987034,64.24,-8.08,64.7461504647,132.31,50.6753500166,16.8768996238,53.4118043153,-16.4846499834,-5.8831003762,17.502987034,67.16,22.76,70.9117987362,132.14
2019-06-14 12:30:00,51.6451166871,5.229045483,51.9091609862,-14.9448833129,-5.440954517,15.9045126707,66.59,10.67,67.4394320854,132.44,53.2451166871,-22.360954517,57.7499327959,-14.9448833129,-5.440954517,15.9045126707,68.19,-16.92,70.2578287453,132.14,48.5951166871,-17.280954517,51.5763197102,-14.9448833129,-5.440954517,15.9045126707,63.54,-11.84,64.6337156599,132.49,52.0851166871,-0.0009545170000000001,52.0851166959,-14.9448833129,-5.440954517,15.9045126707,67.03,5.44,67.250386616,133.07,47.4551166871,-13.440954517,49.3218750466,-14.9448833129,-5.440954517,15.9045126707,62.4,-8.0,62.9107304043,132.49,50.6551166871,17.199045483,53.4953083187,-14.9448833129,-5.440954517,15.9045126707,65.6,22.64,69.3968990662,132.14
2019-06-14 13:00:00,50.9368833906,4.8304547978,51.1654119802,-12.7131166094,-4.8595452022,13.610235615,63.65,9.69,64.383372077,132.52,52.6268833906,-22.3595452022,57.1798751053,-12.7131166094,-4.8595452022,13.610235615,65.34,-17.5,67.6429271986,132.26,48.0268833906,-17.7195452022,51.1914427457,-12.7131166094,-4.8595452022,13.610235615,60.74,-12.86,62.0864494073,132.61,51.5368833906,0.0104547978,51.5368844511,-12.7131166094,-4.8595452022,13.610235615,64.25,4.87,64.434302976,133.17,46.8868833906,-13.9395452022,48.9151382961,-12.7131166094,-4.8595452022,13.610235615,59.6,-9.08,60.2876969207,132.61,50.1268833906,17.0204547978,52.9377022545,-12.7131166094,-4.8595452022,13.610235615,62.84,21.88,66.5402134051,132.26
2019-06-14 13:30:00,51.2683334293,4.0260512446,51.4261713648,-13.3616665707,-4.9539487554,14.2504646176,64.63,8.98,65.2508796876,132.19,52.4783334293,-22.9139487554,57.2627673718,-13.3616665707,-4.9539487554,14.2504646176,65.84,-17.96,68.2456386885,131.87,48.3183334293,-18.3539487554,51.6868337229,-13.3616665707,-4.9539487554,14.2504646176,61.68,-13.4,63.1187959327,132.19,51.3883334293,-0.6439487554000001,51.3923679415,-13.3616665707,-4.9539487554,14.2504646176,64.75,4.31,64.8932862475,132.69,47.1983334293,-14.5539487554,49.391295821,-13.3616665707,-4.9539487554,14.2504646176,60.56,-9.6,61.3161773107,132.19,49.9983334293,14.7260512446,52.121875743,-13.3616665707,-4.9539487554,14.2504646176,63.36,19.68,66.3460021403,131.87
2019-06-14 14:00:00,50.5356500683,2.4406387033,50.5945515358,-15.4043499317,-5.6093612967,16.3938687007,65.94,8.05,66.4295574274,131.34,52.3256500683,-22.1793612967,56.8321891413,-15.4043499317,-5.6093612967,16.3938687007,67.73,-16.57,69.7274537037,130.77,47.5456500683,-19.6093612967,51.4306901653,-15.4043499317,-5.6093612967,16.3938687007,62.95,-14.0,64.4880027602,131.42,51.1756500683,-0.2393612967,51.1762098415,-15.4043499317,-5.6093612967,16.3938687007,66.58,5.37,66.7962072277,131.67,46.3956500683,-15.8493612967,49.0281408864,-15.4043499317,-5.6093612967,16.3938687007,61.8,-10.24,62.6426180807,131.42,49.7156500683,16.5506387033,52.3981822509,-15.4043499317,-5.6093612967,16.3938687007,65.12,22.16,68.7872081131,130.77
2019-06-14 14:30:00,49.9811667259,2.3774042017,50.037676585,-14.3388332741,-5.3425957983,15.3018126223,64.32,7.72,64.7816393741,131.46,51.5211667259,-21.8825957983,55.9756966877,-14.3388332741,-5.3425957983,15.3018126223,65.86,-16.54,67.9051632794,130.77,47.0711667259,-19.6825957983,51.0205773615,-14.3388332741,-5.3425957983,15.3018126223,61.41,-14.34,63.0620622879,131.42,50.4011667259,0.0374042017,50.4011806053,-14.3388332741,-5.3425957983,15.3018126223,64.74,5.38,64.9631587902,131.67,45.9011667259,-15.9425957983,48.59098134,-14.3388332741,-5.3425957983,15.3018126223,60.24,-10.6,61.1654935401,131.42,48.9011667259,17.2174042017,51.8436410237,-14.3388332741,-5.3425957983,15.3018126223,63.24,22.56,67.1435119725,130.77
2019-06-14 15:00:00,49.1936167353,2.2017998356,49.2428659809,-13.4363832647,-4.9782001644000005,14.3289522336,62.63,7.18,63.0402197014,131.79,50.483616735300004,-22.0582001644,55.0922839712,-13.4363832647,-4.9782001644000005,14.3289522336,63.92,-17.08,66.1626238899,131.23,46.3536167353,-19.9782001644,50.4756007022,-13.4363832647,-4.9782001644000005,14.3289522336,59.79,-15.0,61.6428755007,131.95,49.4236167353,-0.0382001644,49.423631498,-13.4363832647,-4.9782001644000005,14.3289522336,62.86,4.94,63.0538119387,132.16,45.2436167353,-16.2582001644,48.0761263818,-13.4363832647,-4.9782001644000005,14.3289522336,58.68,-11.28,59.7543370811,131.95,47.9636167353,16.6617998356,50.7752312067,-13.4363832647,-4.9782001644000005,14.3289522336,61.4,21.64,65.1018402198,131.23
2019-06-14 15:30:00,48.7219001579,1.6852105750000002,48.7510357805,-13.5780998421,-4.944789425,14.4504580474,62.3,6.63,62.6517908762,132.08,49.4819001579,-23.224789425,54.661222883,-13.5780998421,-4.944789425,14.4504580474,63.06,-18.28,65.6560888266,131.54,45.8719001579,-20.614789425,50.2911599303,-13.5780998421,-4.944789425,14.4504580474,59.45,-15.67,61.4804960943,132.22,48.4619001579,-1.044789425,48.4731611498,-13.5780998421,-4.944789425,14.4504580474,62.04,3.9,62.1624613412,132.48,44.821900157900004,-16.864789425,47.889705116100004,-13.5780998421,-4.944789425,14.4504580474,58.4,-11.92,59.6040803972,132.22,47.0219001579,15.575210575,49.534293968,-13.5780998421,-4.944789425,14.4504580474,60.6,20.52,63.9799218505,131.54
2019-06-14 16:00:00,47.7460334698,1.2834731297,47.7632810365,-13.1039665302,-5.1165268703,14.0674370814,60.85,6.4,61.1856396551,132.19,49.0160334698,-24.0365268703,54.5923635786,-13.1039665302,-5.1165268703,14.0674370814,62.12,-18.92,64.937360587,131.61,44.9660334698,-21.0565268703,49.6520038855,-13.1039665302,-5.1165268703,14.0674370814,58.07,-15.94,60.2180081039,132.22,48.0160334698,-1.7965268703000001,48.0496303728,-13.1039665302,-5.1165268703,14.0674370814,61.12,3.32,61.2101037411,132.56,43.8960334698,-17.3565268703,47.2028683385,-13.1039665302,-5.1165268703,14.0674370814,57.0,-12.24,58.2993790704,132.22,46.6160334698,17.0434731297,49.6340060118,-13.1039665302,-5.1165268703,14.0674370814,59.72,22.16,63.6988539928,131.61
2019-06-14 16:30:00,50.2003674574,1.9742257643,50.2391725671,-13.4196325426,-5.0157742357,14.3263578331,63.62,6.99,64.0028475929,132.09,50.6103674574,-23.9857742357,56.0064876587,-13.4196325426,-5.0157742357,14.3263578331,64.03,-18.97,66.7809987946,131.51,47.3103674574,-20.3057742357,51.4839327972,-13.4196325426,-5.0157742357,14.3263578331,60.73,-15.29,62.6252105785,132.3,49.5603674574,-1.7657742357,49.5918136507,-13.4196325426,-5.0157742357,14.3263578331,62.98,3.25,63.0638002344,132.43,46.2203674574,-16.5357742357,49.0892472694,-13.4196325426,-5.0157742357,14.3263578331,59.64,-11.52,60.7424069329,132.3,48.140367457400004,16.6242257643,50.929950532,-13.4196325426,-5.0157742357,14.3263578331,61.56,21.64,65.2527639261,131.51
2019-06-14 17:00:00,50.0925172019,0.9821758175,50.1021451532,-16.5174827981,-5.9678241825,17.5625215576,66.61,6.95,66.9715954715,131.92,51.5525172019,-24.9178241825,57.2587110564,-16.5174827981,-5.9678241825,17.5625215576,68.07,-18.95,70.6585267324,131.51,47.0725172019,-21.1978241825,51.6252808786,-16.5174827981,-5.9678241825,17.5625215576,63.59,-15.23,65.3883858189,132.12,50.4125172019,-2.6978241825,50.4846525783,-16.5174827981,-5.9678241825,17.5625215576,66.93,3.27,67.0098336067,132.43,46.0025172019,-17.4078241825,49.1860135778,-16.5174827981,-5.9678241825,17.5625215576,62.52,-11.44,63.5580364706,132.12,49.0425172019,16.6721758175,51.7989376337,-16.5174827981,-5.9678241825,17.5625215576,65.56,22.64,69.359088806,131.51
2019-06-14 17:30:00,48.8697838559,0.9386372368,48.8787971823,-13.4302161441,-5.1913627632,14.3986441381,62.3,6.13,62.600853828,132.19,49.6797838559,-25.1813627632,55.6972347122,-13.4302161441,-5.1913627632,14.3986441381,63.11,-19.99,66.200243202,131.86,46.0197838559,-21.3713627632,50.7400793505,-13.4302161441,-5.1913627632,14.3986441381,59.45,-16.18,61.6124573443,132.21,48.6397838559,-2.9013627632,48.7262401529,-13.4302161441,-5.1913627632,14.3986441381,62.07,2.29,62.1122290696,132.76,44.9697838559,-17.6313627632,48.3026543053,-13.4302161441,-5.1913627632,14.3986441381,58.4,-12.44,59.7102470268,132.21,47.2097838559,15.0086372368,49.5380952745,-13.4302161441,-5.1913627632,14.3986441381,60.64,20.2,63.915957319,131.86
2019-06-14 18:00:00,49.0711507321,0.6557389108,49.0755318636,-13.7588492679,-5.2142610892,14.7137504356,62.83,5.87,63.1036116241,132.19,49.9111507321,-25.5742610892,56.0817777684,-13.7588492679,-5.2142610892,14.7137504356,63.67,-20.36,66.846080663,131.96,46.2111507321,-21.6442610892,51.0288593845,-13.7588492679,-5.2142610892,14.7137504356,59.97,-16.43,62.1799469283,132.29,48.8811507321,-3.2642610892,48.9900224266,-13.7588492679,-5.2142610892,14.7137504356,62.64,1.9500000000000002,62.6703446616,132.76,45.2011507321,-17.8942610892,48.6142839856,-13.7588492679,-5.2142610892,14.7137504356,58.96,-12.68,60.3080757445,132.29,47.4811507321,14.3457389108,49.6010070436,-13.7588492679,-5.2142610892,14.7137504356,61.24,19.56,64.2878775509,131.96
2019-06-14 18:30:00,49.2208004856,0.0714714116,49.2208523759,-15.1391995144,-5.4785285884,16.0999887401,64.36,5.55,64.598855253,132.19,49.5408004856,-26.2585285884,56.0696106316,-15.1391995144,-5.4785285884,16.0999887401,64.68,-20.78,67.93607878,131.82,46.3008004856,-22.1685285884,51.3342749572,-15.1391995144,-5.4785285884,16.0999887401,61.44,-16.69,63.6665508725,132.29,48.4808004856,-3.9485285884,48.6413290704,-15.1391995144,-5.4785285884,16.0999887401,63.62,1.53,63.6383948572,132.76,45.2608004856,-18.3585285884,48.8423549036,-15.1391995144,-5.4785285884,16.0999887401,60.4,-12.88,61.7580310567,132.29,47.1408004856,14.5614714116,49.3385399064,-15.1391995144,-5.4785285884,16.0999887401,62.28,20.04,65.424765953,131.82
2019-06-14 19:00:00,49.4619169399,-0.7959027479,49.4683200499,-18.4080830601,-6.2859027479,19.4517375908,67.87,5.49,68.0916808428,132.19,50.7619169399,-26.8959027479,57.4470347019,-18.4080830601,-6.2859027479,19.4517375908,69.17,-20.61,72.1752104257,131.46,46.3819169399,-22.9359027479,51.7429981146,-18.4080830601,-6.2859027479,19.4517375908,64.79,-16.65,66.8951911575,132.16,49.5819169399,-4.6059027479,49.7953896215,-18.4080830601,-6.2859027479,19.4517375908,67.99,1.6800000000000002,68.0107528263,132.39,45.3519169399,-19.1259027479,49.2198793786,-18.4080830601,-6.2859027479,19.4517375908,63.76,-12.84,65.0400123001,132.16,48.1919169399,13.4740972521,50.0401054666,-18.4080830601,-6.2859027479,19.4517375908,66.6,19.76,69.4695444062,131.46
2019-06-14 19:30:00,47.723750121,-1.8243495435,47.7586073589,-18.836249879,-6.4043495435,19.8952256228,66.56,4.58,66.7173890376,132.19,49.203750121,-28.0643495435,56.6446532452,-18.836249879,-6.4043495435,19.8952256228,68.04,-21.66,71.4044620454,131.86,44.703750121,-24.0043495435,50.7408521005,-18.836249879,-6.4043495435,19.8952256228,63.54,-17.6,65.9324775812,132.16,48.073750121,-5.7043495435,48.4110013779,-18.836249879,-6.4043495435,19.8952256228,66.91,0.7000000000000001,66.9136615348,132.74,43.723750121,-20.2043495435,48.1661921384,-18.836249879,-6.4043495435,19.8952256228,62.56,-13.8,64.0639805195,132.16,46.723750121,12.7156504565,48.4230997758,-18.836249879,-6.4043495435,19.8952256228,65.56,19.12,68.2912000187,131.86
2019-06-14 20:00:00,45.40033335,-2.3492333715,45.4610730815,-18.04966665,-6.1592333715,19.0716182298,63.45,3.81,63.564287143,132.35,46.78033335,-29.3092333715,55.2035392811,-18.04966665,-6.1592333715,19.0716182298,64.83,-23.15,68.8393158014,132.19,42.53033335,-24.619233371500002,49.1419973817,-18.04966665,-6.1592333715,19.0716182298,60.58,-18.46,63.3301507972,132.56,45.74033335,-6.8292333715,46.2473407172,-18.04966665,-6.1592333715,19.0716182298,63.79,-0.67,63.7935184795,133.11,41.55033335,-20.8392333715,46.4833717474,-18.04966665,-6.1592333715,19.0716182298,59.6,-14.68,61.3812870507,132.56,44.47033335,12.0807666285,46.0820515015,-18.04966665,-6.1592333715,19.0716182298,62.52,18.24,65.1264001769,132.19
2019-06-14 20:30:00,43.8195499797,-3.2436608505,43.9394389602,-17.7404500203,-5.9636608505,18.7160043188,61.56,2.7199999999999998,61.620061668299996,132.55,44.9695499797,-30.2336608505,54.1879569074,-17.7404500203,-5.9636608505,18.7160043188,62.71,-24.27,67.2426724633,132.33,41.0195499797,-25.5336608505,48.3174018027,-17.7404500203,-5.9636608505,18.7160043188,58.76,-19.57,61.9332099927,132.56,43.9995499797,-7.7136608505,44.6705827378,-17.7404500203,-5.9636608505,18.7160043188,61.74,-1.75,61.7647966078,133.11,40.0595499797,-21.7636608505,45.5897409314,-17.7404500203,-5.9636608505,18.7160043188,57.8,-15.8,59.9206141491,132.56,42.6995499797,11.8363391495,44.3097110454,-17.7404500203,-5.9636608505,18.7160043188,60.44,17.8,63.0066155257,132.33
2019-06-14 21:00:00,42.5801999808,-3.9021396169,42.7586263109,-17.5798000192,-5.9121396169,18.5473114915,60.16,2.01,60.1935685933,132.65,43.8401999808,-30.5221396169,53.4187620706,-17.5798000192,-5.9121396169,18.5473114915,61.42,-24.61,66.1669743906,132.33,39.8601999808,-26.2221396169,47.7120126237,-17.5798000192,-5.9121396169,18.5473114915,57.44,-20.31,60.9249513746,132.94,42.9201999808,-7.9721396169,43.6543076507,-17.5798000192,-5.9121396169,18.5473114915,60.5,-2.06,60.5350609151,133.23,38.9401999808,-22.5121396169,44.9792797261,-17.5798000192,-5.9121396169,18.5473114915,56.52,-16.6,58.9073034521,132.94,41.6601999808,10.7678603831,43.0292816541,-17.5798000192,-5.9121396169,18.5473114915,59.24,16.68,61.5434805646,132.33
2019-06-14 21:30:00,41.8135833263,-4.2640050712,42.03043528,-17.3164166737,-5.7940050712,18.2600323434,59.13,1.53,59.1497912084,133.11,42.8235833263,-31.4040050712,53.1043390262,-17.3164166737,-5.7940050712,18.2600323434,60.14,-25.61,65.3658297584,132.76,39.1635833263,-26.7040050712,47.4013728261,-17.3164166737,-5.7940050712,18.2600323434,56.48,-20.91,60.2263937157,133.31,41.9335833263,-8.7040050712,42.8273874391,-17.3164166737,-5.7940050712,18.2600323434,59.25,-2.91,59.3214177174,133.66,38.2035833263,-22.9540050712,44.5690489889,-17.3164166737,-5.7940050712,18.2600323434,55.52,-17.16,58.1114102393,133.31,40.6835833263,9.9659949288,41.8864537433,-17.3164166737,-5.7940050712,18.2600323434,58.0,15.76,60.1030581585,132.76
2019-06-14 22:00:00,41.3012834643,-4.8011787738,41.5794099695,-16.8587165357,-5.6811787738,17.7902252794,58.16,0.88,58.1666571156,131.97,42.0812834643,-31.3311787738,52.4640560894,-16.8587165357,-5.6811787738,17.7902252794,58.94,-25.65,64.2794376142,131.33,38.6812834643,-26.7811787738,47.047563454,-16.8587165357,-5.6811787738,17.7902252794,55.54,-21.1,59.4129750139,132.13,41.2112834643,-9.0711787738,42.1978218528,-16.8587165357,-5.6811787738,17.7902252794,58.07,-3.39,58.168866243,132.2,37.7012834643,-23.1211787738,44.226413858,-16.8587165357,-5.6811787738,17.7902252794,54.56,-17.44,57.2795530709,132.13,39.9412834643,10.0788212262,41.1933096762,-16.8587165357,-5.6811787738,17.7902252794,56.8,15.76,58.9458870491,131.33
2019-06-14 22:30:00,40.2888169076,-5.2633324685,40.6311633662,-16.4011830924,-5.5933324685,17.3287095576,56.69,0.33,56.6909604787,132.09,41.1788169076,-31.5133324685,51.853496364,-16.4011830924,-5.5933324685,17.3287095576,57.58,-25.92,63.1450932377,131.81,37.7288169076,-27.3533324685,46.6011633157,-16.4011830924,-5.5933324685,17.3287095576,54.13,-21.76,58.3399905725,132.28,40.3688169076,-9.1433324685,41.3913264724,-16.4011830924,-5.5933324685,17.3287095576,56.77,-3.55,56.8808878271,132.64,36.7988169076,-23.7133324685,43.7775634607,-16.4011830924,-5.5933324685,17.3287095576,53.2,-18.12,56.2011957168,132.28,39.0788169076,10.1666675315,40.3796366947,-16.4011830924,-5.5933324685,17.3287095576,55.48,15.76,57.6750205895,131.81
2019-06-14 23:00:00,38.5709669818,-5.566382813,38.9705544166,-15.4390330182,-5.296382813,16.3222367168,54.01,-0.27,54.0106748708,132.78,39.0109669818,-32.796382813,50.9652653331,-15.4390330182,-5.296382813,16.3222367168,54.45,-27.5,61.0004303264,132.37,36.1409669818,-27.886382813,45.6488755697,-15.4390330182,-5.296382813,16.3222367168,51.58,-22.59,56.3098969987,132.97,38.3009669818,-10.206382813,39.6375367785,-15.4390330182,-5.296382813,16.3222367168,53.74,-4.91,53.9638369651,133.31,35.2009669818,-24.256382813,42.7490372246,-15.4390330182,-5.296382813,16.3222367168,50.64,-18.96,54.0730173007,132.97,37.0809669818,9.103617187,38.1821156852,-15.4390330182,-5.296382813,16.3222367168,52.52,14.4,54.4583363683,132.37
2019-06-14 23:30:00,36.5625171346,-5.7797293592,37.0165224012,-13.9974828654,-4.8897293592,14.8269679899,50.56,-0.89,50.5678326607,133.68,36.7025171346,-33.9597293592,50.0033797074,-13.9974828654,-4.8897293592,14.8269679899,50.7,-29.07,58.4427489087,133.43,34.2825171346,-28.3997293592,44.5178122639,-13.9974828654,-4.8897293592,14.8269679899,48.28,-23.51,53.6998929235,133.74,36.1125171346,-11.0497293592,37.7652010812,-13.9974828654,-4.8897293592,14.8269679899,50.11,-6.16,50.4872033292,134.38,33.3625171346,-24.8097293592,41.5761977631,-13.9974828654,-4.8897293592,14.8269679899,47.36,-19.92,51.3787504714,133.74,34.9625171346,8.7902706408,36.0506097358,-13.9974828654,-4.8897293592,14.8269679899,48.96,13.68,50.8352633513,133.43
2019-06-15 00:00:00,34.9279336694,-6.6850775396,35.561929252,-13.1620663306,-4.5850775396,13.9378235795,48.09,-2.1,48.1358296906,134.41,34.6579336694,-34.7750775396,49.0966229401,-13.1620663306,-4.5850775396,13.9378235795,47.82,-30.19,56.5525286791,134.1,32.7779336694,-29.5450775396,44.1282737308,-13.1620663306,-4.5850775396,13.9378235795,45.94,-24.96,52.2827428508,134.63,34.1679336694,-11.6650775396,36.104317266,-13.1620663306,-4.5850775396,13.9378235795,47.33,-7.08,47.8566118734,135.07,31.8379336694,-25.9450775396,41.0706838131,-13.1620663306,-4.5850775396,13.9378235795,45.0,-21.36,49.8121430978,134.63,33.0379336694,8.1349224604,34.0247266643,-13.1620663306,-4.5850775396,13.9378235795,46.2,12.72,47.9190817942,134.1
2019-06-15 00:30:00,33.5131835506,-6.4512103673,34.128457142,-12.4668164494,-4.3412103673,13.2010461645,45.98,-2.11,46.0283879796,135.01,33.2631835506,-36.0912103673,49.0817160019,-12.4668164494,-4.3412103673,13.2010461645,45.73,-31.75,55.6713157739,134.96,31.4531835506,-29.5312103673,43.143888805,-12.4668164494,-4.3412103673,13.2010461645,43.92,-25.19,50.6310428492,135.04,32.8531835506,-12.7212103673,35.2301130088,-12.4668164494,-4.3412103673,13.2010461645,45.32,-8.38,46.0882501295,135.91,30.5331835506,-25.9812103673,40.0911285683,-12.4668164494,-4.3412103673,13.2010461645,43.0,-21.64,48.1382342842,135.04,31.7731835506,7.2587896327,32.5917968187,-12.4668164494,-4.3412103673,13.2010461645,44.24,11.6,45.7355179264,134.96
2019-06-15 01:00:00,32.2108835968,-6.5204817422,32.8642313806,-12.0991164032,-4.2104817422,12.8108069316,44.31,-2.31,44.3701724135,134.47,31.9508835968,-36.2304817422,48.3063843596,-12.0991164032,-4.2104817422,12.8108069316,44.05,-32.02,54.4580838811,134.36,30.2208835968,-29.4804817422,42.2184865803,-12.0991164032,-4.2104817422,12.8108069316,42.32,-25.27,49.2905193724,134.61,31.5808835968,-12.9904817422,34.1482770378,-12.0991164032,-4.2104817422,12.8108069316,43.68,-8.78,44.5536844717,135.31,29.3008835968,-25.9304817422,39.1271218331,-12.0991164032,-4.2104817422,12.8108069316,41.4,-21.72,46.7516673499,134.61,30.5008835968,6.4295182578,31.1711822877,-12.0991164032,-4.2104817422,12.8108069316,42.6,10.64,43.9086506283,134.36
2019-06-15 01:30:00,32.5246168863,-6.84571792,33.2372465381,-11.8853831137,-4.17571792,12.5975772237,44.41,-2.67,44.4901899299,134.74,32.1846168863,-35.94571792,48.248774087,-11.8853831137,-4.17571792,12.5975772237,44.07,-31.77,54.3276890729,134.55,30.5346168863,-29.86571792,42.7121052544,-11.8853831137,-4.17571792,12.5975772237,42.42,-25.69,49.5926657884,134.9,31.7946168863,-12.64571792,34.2171279428,-11.8853831137,-4.17571792,12.5975772237,43.68,-8.47,44.4936321287,135.5,29.6346168863,-26.37571792,39.6722700862,-11.8853831137,-4.17571792,12.5975772237,41.52,-22.2,47.0823788694,134.9,30.7146168863,7.54428208,31.6275810421,-11.8853831137,-4.17571792,12.5975772237,42.6,11.72,44.1827839775,134.55
2019-06-15 02:00:00,31.888633643,-6.9713464633,32.6417620102,-12.211366357,-4.3013464633,12.9467775799,44.1,-2.67,44.1807525966,135.25,31.538633643,-36.5713464633,48.2923264526,-12.211366357,-4.3013464633,12.9467775799,43.75,-32.27,54.3637323958,134.98,29.908633643,-30.1113464633,42.4407769983,-12.211366357,-4.3013464633,12.9467775799,42.12,-25.81,49.398891688,135.28,31.178633643,-13.1513464633,33.8388107007,-12.211366357,-4.3013464633,12.9467775799,43.39,-8.85,44.2833444988,135.95,29.028633643,-26.5813464633,39.3602534415,-12.211366357,-4.3013464633,12.9467775799,41.24,-22.28,46.8736173129,135.28,30.148633643,6.5386535367,30.8495397147,-12.211366357,-4.3013464633,12.9467775799,42.36,10.84,43.7249951401,134.98
2019-06-15 02:30:00,31.3484170816,-6.6160622245,32.0389689734,-12.1215829184,-4.2660622245,12.8503719538,43.47,-2.35,43.5334744765,135.18,30.8084170816,-36.6660622245,47.8911127677,-12.1215829184,-4.2660622245,12.8503719538,42.93,-32.4,53.7842439754,135.12,29.3684170816,-30.5960622245,42.4101750235,-12.1215829184,-4.2660622245,12.8503719538,41.49,-26.33,49.1394851418,135.28,30.4684170816,-13.2460622245,33.2232238639,-12.1215829184,-4.2660622245,12.8503719538,42.59,-8.98,43.5264115222,136.05,28.4784170816,-27.4260622245,39.5374395809,-12.1215829184,-4.2660622245,12.8503719538,40.6,-23.16,46.7412622851,135.28,29.3584170816,4.9739377755,29.7767813998,-12.1215829184,-4.2660622245,12.8503719538,41.48,9.24,42.4966822234,135.12
2019-06-15 03:00:00,30.6583836433,5.7036415739,31.1844194242,-11.8316163567,-4.1563584261,12.5404330459,42.49,9.86,43.6190291043,134.05,30.3383836433,-28.1463584261,41.3839946688,-11.8316163567,-4.1563584261,12.5404330459,42.17,-23.99,48.5162756196,134.33,27.9883836433,-38.1263584261,47.2966048021,-11.8316163567,-4.1563584261,12.5404330459,39.82,-33.97,52.341124367,134.15,29.9283836433,-5.1663584261,30.371029072,-11.8316163567,-4.1563584261,12.5404330459,41.76,-1.01,41.7722120554,135.26,27.1683836433,-35.3563584261,44.5891595677,-11.8316163567,-4.1563584261,12.5404330459,39.0,-31.2,49.944369052,134.15,28.3283836433,-4.1563584261,28.6316718899,-11.8316163567,-4.1563584261,12.5404330459,40.16,0.0,40.16,134.33
2019-06-15 03:30:00,30.0459669664,5.4947464742,30.5442690167,-11.5740330336,-4.1052535258,12.2805271537,41.62,9.6,42.7128130659,134.3,29.7559669664,-28.3252535258,41.0820831678,-11.5740330336,-4.1052535258,12.2805271537,41.33,-24.22,47.9038338758,134.33,27.4259669664,-38.5152535258,47.2822209524,-11.5740330336,-4.1052535258,12.2805271537,39.0,-34.41,52.0100769082,134.32,29.3459669664,-5.2752535258,29.8163390938,-11.5740330336,-4.1052535258,12.2805271537,40.92,-1.17,40.9367231224,135.26,26.6259669664,-35.7852535258,44.6041084072,-11.5740330336,-4.1052535258,12.2805271537,38.2,-31.68,49.6272344585,134.32,27.7459669664,-4.1052535258,28.0480264798,-11.5740330336,-4.1052535258,12.2805271537,39.32,0.0,39.32,134.33
2019-06-15 04:00:00,29.5884503365,4.9895503543,30.0061994603,-11.3715496635,-3.9904496457,12.0513829133,40.96,8.98,41.9328272359,134.3,29.1184503365,-28.1504496457,40.501011904,-11.3715496635,-3.9904496457,12.0513829133,40.49,-24.16,47.1502460227,134.47,27.0084503365,-39.0204496457,47.4557886894,-11.3715496635,-3.9904496457,12.0513829133,38.38,-35.03,51.9627299129,134.32,28.7584503365,-5.1304496457,29.2124969717,-11.3715496635,-3.9904496457,12.0513829133,40.13,-1.1400000000000001,40.1461891093,135.43,26.2284503365,-36.2704496457,44.7602181022,-11.3715496635,-3.9904496457,12.0513829133,37.6,-32.28,49.5556091679,134.32,27.1484503365,-3.9904496457,27.4401538634,-11.3715496635,-3.9904496457,12.0513829133,38.52,0.0,38.52,134.47
2019-06-15 04:30:00,29.6503837099,4.9561716696,30.061751309,-11.3096162901,-3.9338283304,11.9742400996,40.96,8.89,41.9136457493,134.57,28.9603837099,-28.3238283304,40.5085555891,-11.3096162901,-3.9338283304,11.9742400996,40.27,-24.39,47.0801975357,134.73,27.0603837099,-39.2138283304,47.6443983995,-11.3096162901,-3.9338283304,11.9742400996,38.37,-35.28,52.1242294907,134.63,28.5903837099,-5.1938283304,29.0583188331,-11.3096162901,-3.9338283304,11.9742400996,39.9,-1.26,39.9198897794,135.67,26.2903837099,-36.4938283304,44.9775919967,-11.3096162901,-3.9338283304,11.9742400996,37.6,-32.56,49.7384519261,134.63,27.0103837099,-3.9738283304,27.301138067,-11.3096162901,-3.9338283304,11.9742400996,38.32,-0.04,38.3200208768,134.73
2019-06-15 05:00:00,28.7662836354,5.0383334513,29.2041756973,-10.7837163646,-3.7716665487,11.4242727202,39.55,8.81,40.5193608044,134.4,28.2862836354,-28.1716665487,39.9218816946,-10.7837163646,-3.7716665487,11.4242727202,39.07,-24.4,46.0632706177,134.51,26.2562836354,-39.0616665487,47.0659773499,-10.7837163646,-3.7716665487,11.4242727202,37.04,-35.29,51.1600009773,134.46,27.9562836354,-5.1216665487,28.4215633444,-10.7837163646,-3.7716665487,11.4242727202,38.74,-1.35,38.7635150625,135.47,25.4562836354,-36.3716665487,44.3950504455,-10.7837163646,-3.7716665487,11.4242727202,36.24,-32.6,48.7452315617,134.46,26.4162836354,-3.8116665487,26.6898640496,-10.7837163646,-3.7716665487,11.4242727202,37.2,-0.04,37.2000215054,134.51
2019-06-15 05:30:00,28.743633642,5.1719683636,29.2052346627,-10.686366358,-3.7580316364,11.3278959969,39.43,8.93,40.428576527,134.4,28.353633642,-28.1480316364,39.9529751797,-10.686366358,-3.7580316364,11.3278959969,39.04,-24.39,46.0325287161,134.65,26.233633642,-39.0580316364,47.0503280474,-10.686366358,-3.7580316364,11.3278959969,36.92,-35.3,51.0800978856,134.46,28.013633642,-5.0180316364,28.4595205746,-10.686366358,-3.7580316364,11.3278959969,38.7,-1.26,38.720506195,135.64,25.473633642,-36.3580316364,44.3938337542,-10.686366358,-3.7580316364,11.3278959969,36.16,-32.6,48.6857843729,134.46,26.433633642,-3.7580316364,26.6994342506,-10.686366358,-3.7580316364,11.3278959969,37.12,0.0,37.12,134.65
2019-06-15 06:00:00,29.1349002407,5.3403751433,29.6202974109,-10.1150997593,-3.5896248567,10.7331565605,39.25,8.93,40.2530421211,134.4,28.6249002407,-27.9496248567,40.0070799162,-10.1150997593,-3.5896248567,10.7331565605,38.74,-24.36,45.7623994126,134.65,26.6249002407,-38.8496248567,47.0975441433,-10.1150997593,-3.5896248567,10.7331565605,36.74,-35.26,50.9224429893,134.46,28.2849002407,-4.8496248567,28.6976382805,-10.1150997593,-3.5896248567,10.7331565605,38.4,-1.26,38.4206663138,135.64,25.8849002407,-36.1496248567,44.461482631,-10.1150997593,-3.5896248567,10.7331565605,36.0,-32.56,48.5402266167,134.46,26.7249002407,-3.5896248567,26.9648975427,-10.1150997593,-3.5896248567,10.7331565605,36.84,0.0,36.84,134.65
2019-06-15 06:30:00,31.2385503072,6.1535136068,31.8388560568,-10.6414496928,-3.7364863932,11.2783767507,41.88,9.89,43.0319241959,133.86,30.5585503072,-27.7364863932,41.2690886054,-10.6414496928,-3.7364863932,11.2783767507,41.2,-24.0,47.680604023,134.21,28.6085503072,-37.5964863932,47.2434645194,-10.6414496928,-3.7364863932,11.2783767507,39.25,-33.86,51.8368797286,134.0,30.1585503072,-4.8264863932,30.5423169968,-10.6414496928,-3.7364863932,11.2783767507,40.8,-1.09,40.814557452,135.15,27.7585503072,-34.8164863932,44.5277985075,-10.6414496928,-3.7364863932,11.2783767507,38.4,-31.08,49.4016841818,134.0,28.5585503072,-3.7364863932,28.8019465699,-10.6414496928,-3.7364863932,11.2783767507,39.2,0.0,39.2,134.21
