Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-15 07:00:00,32.3646004711,6.5805912293,33.0268306772,-10.8153995289,-3.8594087707,11.4833750714,43.18,10.44,44.4241600934,133.67,31.9546004711,-26.7194087707,41.6536108438,-10.8153995289,-3.8594087707,11.4833750714,42.77,-22.86,48.4959018887,133.96,29.6646004711,-37.1494087707,47.540162948,-10.8153995289,-3.8594087707,11.4833750714,40.48,-33.29,52.4104426617,133.84,31.5046004711,-3.8294087707,31.7364809387,-10.8153995289,-3.8594087707,11.4833750714,42.32,0.03,42.3200106333,134.93,28.8646004711,-34.3794087707,44.889964444,-10.8153995289,-3.8594087707,11.4833750714,39.68,-30.52,50.0596923682,133.84,29.8646004711,-2.4994087707,29.969007416,-10.8153995289,-3.8594087707,11.4833750714,40.68,1.3599999999999999,40.7027271814,133.96
2019-06-15 07:30:00,34.7431840992,6.2996303023,35.3096896517,-12.0568159008,-4.3503696977,12.8176646146,46.8,10.65,47.9964842462,133.4,34.4831840992,-25.1103696977,42.6570117563,-12.0568159008,-4.3503696977,12.8176646146,46.54,-20.76,50.9602707999,133.45,31.8631840992,-37.2003696977,48.9809147177,-12.0568159008,-4.3503696977,12.8176646146,43.92,-32.85,54.8460472596,133.51,33.9131840992,-2.4203696977,33.9994447781,-12.0568159008,-4.3503696977,12.8176646146,45.97,1.9300000000000002,46.0104966285,134.41,31.0231840992,-34.3503696977,46.2859141643,-12.0568159008,-4.3503696977,12.8176646146,43.08,-30.0,52.4965370286,133.51,32.1831840992,-0.5903696977,32.1885985272,-12.0568159008,-4.3503696977,12.8176646146,44.24,3.76,44.3994954926,133.45
2019-06-15 08:00:00,36.9151007811,7.3513516155,37.6399659438,-12.4448992189,-4.5486483845,13.2501214596,49.36,11.9,50.7742021109,133.4,36.7251007811,-24.0086483845,43.8765110809,-12.4448992189,-4.5486483845,13.2501214596,49.17,-19.46,52.8808141011,133.45,33.8951007811,-36.1986483845,49.5905233067,-12.4448992189,-4.5486483845,13.2501214596,46.34,-31.65,56.117003662,133.51,36.0951007811,-1.3286483845000001,36.119546051,-12.4448992189,-4.5486483845,13.2501214596,48.54,3.22,48.6466853958,134.41,33.0351007811,-33.3486483845,46.9409227934,-12.4448992189,-4.5486483845,13.2501214596,45.48,-28.8,53.8318716004,133.51,34.3151007811,0.8913516155000001,34.3266754772,-12.4448992189,-4.5486483845,13.2501214596,46.76,5.44,47.075377853,133.45
2019-06-15 08:30:00,39.0775333066,8.6801265416,40.0299663515,-13.5824666934,-4.8398734584,14.4190074753,52.66,13.52,54.3678765449,132.58,39.5075333066,-23.3498734584,45.8918487152,-13.5824666934,-4.8398734584,14.4190074753,53.09,-18.51,56.2242670028,132.69,35.8875333066,-34.2998734584,49.6426869347,-13.5824666934,-4.8398734584,14.4190074753,49.47,-29.46,57.5775346815,132.64,38.7575333066,-0.9198734584,38.7684479337,-13.5824666934,-4.8398734584,14.4190074753,52.34,3.92,52.4865887632,133.64,34.9775333066,-31.3598734584,46.977329634,-13.5824666934,-4.8398734584,14.4190074753,48.56,-26.52,55.329774986,132.64,36.8975333066,1.7201265416,36.9376068449,-13.5824666934,-4.8398734584,14.4190074753,50.48,6.5600000000000005,50.9044595296,132.69
2019-06-15 09:00:00,37.7333833072,10.0542978348,39.0499311236,-13.8766166928,-4.9757021652,14.7417130238,51.61,15.03,53.754004502,131.76,44.8633833072,-20.6757021652,49.3984597107,-13.8766166928,-4.9757021652,14.7417130238,58.74,-15.7,60.801953916,131.78,34.5633833072,-32.5757021652,47.4953033172,-13.8766166928,-4.9757021652,14.7417130238,48.44,-27.6,55.7511757724,131.91,43.9333833072,1.4842978348,43.9584498007,-13.8766166928,-4.9757021652,14.7417130238,57.81,6.46,58.1698177752,132.71,33.6033833072,-29.6957021652,44.8444210217,-13.8766166928,-4.9757021652,14.7417130238,47.48,-24.72,53.5297001673,131.91,41.9233833072,3.5842978348,42.076326585,-13.8766166928,-4.9757021652,14.7417130238,55.8,8.56,56.4527554686,131.78
2019-06-15 09:30:00,42.3125333183,13.6879974434,44.4714711903,-7.8974666817,-2.9620025566,8.4346570252,50.21,16.65,52.8986445951,131.85,44.7425333183,-18.3320025566,48.3524208854,-7.8974666817,-2.9620025566,8.4346570252,52.64,-15.37,54.8380023341,132.02,39.2025333183,-29.0520025566,48.7940311014,-7.8974666817,-2.9620025566,8.4346570252,47.1,-26.09,53.8432734889,131.91,43.9725333183,3.7979974434,44.1362489459,-7.8974666817,-2.9620025566,8.4346570252,51.87,6.76,52.3086465128,132.93,38.2625333183,-26.1620025566,46.3516109074,-7.8974666817,-2.9620025566,8.4346570252,46.16,-23.2,51.6622260457,131.91,41.9825333183,5.5179974434,42.3436110837,-7.8974666817,-2.9620025566,8.4346570252,49.88,8.48,50.595699422,132.02
2019-06-15 10:00:00,44.0011833195,13.7480856042,46.0989586791,-7.3088166805,-2.6819143958,7.7853366077,51.31,16.43,53.876349171,131.4,45.5011833195,-16.8219143958,48.5111789943,-7.3088166805,-2.6819143958,7.7853366077,52.81,-14.14,54.6702451065,131.41,40.8611833195,-28.6919143958,49.9285715194,-7.3088166805,-2.6819143958,7.7853366077,48.17,-26.01,54.7436663003,131.42,44.7011833195,5.1180856042,44.9932282729,-7.3088166805,-2.6819143958,7.7853366077,52.01,7.8,52.5916352665,132.34,39.8911833195,-25.8419143958,47.5301067353,-7.3088166805,-2.6819143958,7.7853366077,47.2,-23.16,52.5759032257,131.42,42.6911833195,6.3980856042,43.1679584023,-7.3088166805,-2.6819143958,7.7853366077,50.0,9.08,50.8177764173,131.41
2019-06-15 10:30:00,44.5544333186,13.8256675949,46.6502584429,-7.9655666814,-2.9143324051,8.4819564915,52.52,16.74,55.1232981597,131.29,46.7244333186,-16.4843324051,49.5470068096,-7.9655666814,-2.9143324051,8.4819564915,54.69,-13.57,56.3483895067,131.28,41.3244333186,-28.5143324051,50.2073295606,-7.9655666814,-2.9143324051,8.4819564915,49.29,-25.6,55.5415529131,131.42,45.8644333186,5.4056675949,46.1818956495,-7.9655666814,-2.9143324051,8.4819564915,53.83,8.32,54.4691775227,132.17,40.3944333186,-25.6343324051,47.841710264,-7.9655666814,-2.9143324051,8.4819564915,48.36,-22.72,53.4311519621,131.42,43.8744333186,6.4056675949,44.3395813734,-7.9655666814,-2.9143324051,8.4819564915,51.84,9.32,52.6711306125,131.28
2019-06-15 11:00:00,44.8715833192,14.1304634718,47.0439048922,-7.4484166808,-2.7895365282,7.9536422532,52.32,16.92,54.9878968501,130.99,46.8615833192,-16.1195365282,49.5565076359,-7.4484166808,-2.7895365282,7.9536422532,54.31,-13.33,55.9219545438,131.03,41.6615833192,-28.0495365282,50.2241378633,-7.4484166808,-2.7895365282,7.9536422532,49.11,-25.26,55.2255348548,131.14,46.0315833192,5.6604634718,46.3783086107,-7.4484166808,-2.7895365282,7.9536422532,53.48,8.45,54.1434474336,131.92,40.6715833192,-25.1895365282,47.8402596167,-7.4484166808,-2.7895365282,7.9536422532,48.12,-22.4,53.0781913784,131.14,43.991583319200004,7.3704634718,44.6047434106,-7.4484166808,-2.7895365282,7.9536422532,51.44,10.16,52.4337601169,131.03
2019-06-15 11:30:00,45.467149986,14.3305034877,47.6720574138,-7.792850014,-2.8394965123,8.294049179,53.26,17.17,55.9592396303,131.53,47.367149986,-16.2294965123,50.0703850079,-7.792850014,-2.8394965123,8.294049179,55.16,-13.39,56.7619388323,131.54,42.207149986,-28.0794965123,50.6941972451,-7.792850014,-2.8394965123,8.294049179,50.0,-25.24,56.0094420611,131.55,46.497149986,5.6905034877,46.8440688537,-7.792850014,-2.8394965123,8.294049179,54.29,8.53,54.9560278768,132.47,41.287149986,-25.1594965123,48.3490332759,-7.792850014,-2.8394965123,8.294049179,49.08,-22.32,53.9168693453,131.55,44.447149986,7.0405034877,45.001309217,-7.792850014,-2.8394965123,8.294049179,52.24,9.88,53.1660794116,131.54
2019-06-15 12:00:00,45.2912999849,14.1637620828,47.4543360575,-7.9587000151,-2.8762379172,8.4624848884,53.25,17.04,55.9099642282,131.35,47.2812999849,-16.4762379172,50.0698286812,-7.9587000151,-2.8762379172,8.4624848884,55.24,-13.6,56.8895210034,131.37,42.0412999849,-28.2162379172,50.632272185,-7.9587000151,-2.8762379172,8.4624848884,50.0,-25.34,56.0545769764,131.4,46.4112999849,5.4437620828,46.729469416,-7.9587000151,-2.8762379172,8.4624848884,54.37,8.32,55.0029026507,132.3,41.0812999849,-25.3562379172,48.276412561,-7.9587000151,-2.8762379172,8.4624848884,49.04,-22.48,53.9469368917,131.4,44.3612999849,7.0437620828,44.9170292943,-7.9587000151,-2.8762379172,8.4624848884,52.32,9.92,53.2521248402,131.37
2019-06-15 12:30:00,44.5983166539,14.2431296217,46.8174816685,-6.7716833461,-2.7368703783,7.3038452069,51.37,16.98,54.103579364,131.65,46.8183166539,-17.2868703783,49.9078216493,-6.7716833461,-2.7368703783,7.3038452069,53.59,-14.55,55.5300873401,131.86,41.4283166539,-28.3768703783,50.2150594269,-6.7716833461,-2.7368703783,7.3038452069,48.2,-25.64,54.5953258073,131.84,46.0083166539,4.7531296217,46.253188458,-6.7716833461,-2.7368703783,7.3038452069,52.78,7.49,53.308803213,132.77,40.4683166539,-25.4968703783,47.8306915263,-6.7716833461,-2.7368703783,7.3038452069,47.24,-22.76,52.4369640616,131.84,44.0283166539,6.1831296217,44.460361664,-6.7716833461,-2.7368703783,7.3038452069,50.8,8.92,51.5771887563,131.86
2019-06-15 13:00:00,44.4503666563,14.3602714374,46.7124447191,-5.5896333437,-2.4197285626,6.090902005,50.04,16.78,52.7784994103,132.0,45.5803666563,-17.5997285626,48.8602115223,-5.5896333437,-2.4197285626,6.090902005,51.17,-15.18,53.3741632253,132.19,41.3403666563,-28.3597285626,50.13282477,-5.5896333437,-2.4197285626,6.090902005,46.93,-25.94,53.621903174,132.1,44.8403666563,4.5102714374,45.0666287879,-5.5896333437,-2.4197285626,6.090902005,50.43,6.93,50.9039271569,133.09,40.4103666563,-25.4997285626,47.7831967334,-5.5896333437,-2.4197285626,6.090902005,46.0,-23.08,51.4653903123,132.1,42.8503666563,5.9802714374,43.265662702,-5.5896333437,-2.4197285626,6.090902005,48.44,8.4,49.1629291235,132.19
2019-06-15 13:30:00,44.0089666572,14.518582178900001,46.3419720634,-4.7110333428,-2.1314178211,5.1707617509,48.72,16.65,51.4865118259,132.18,44.4589666572,-17.5914178211,47.8127357216,-4.7110333428,-2.1314178211,5.1707617509,49.17,-15.46,51.5431906269,132.28,40.9789666572,-28.3614178211,49.8361889506,-4.7110333428,-2.1314178211,5.1707617509,45.69,-26.23,52.6838590082,132.24,43.7689666572,4.5785821789,44.0077931395,-4.7110333428,-2.1314178211,5.1707617509,48.48,6.71,48.9421546318,133.22,40.0089666572,-25.5314178211,47.4612548184,-4.7110333428,-2.1314178211,5.1707617509,44.72,-23.4,50.4721546994,132.24,41.8889666572,6.2285821789,42.3495072412,-4.7110333428,-2.1314178211,5.1707617509,46.6,8.36,47.3439499831,132.28
2019-06-15 14:00:00,43.3421499911,14.0032739306,45.5481464675,-4.4478500089,-2.1367260694,4.9344673469,47.79,16.14,50.4418843819,132.71,44.3421499911,-18.5267260694,48.0569021545,-4.4478500089,-2.1367260694,4.9344673469,48.79,-16.39,51.4693714747,132.85,40.3521499911,-29.3167260694,49.877514336,-4.4478500089,-2.1367260694,4.9344673469,44.8,-27.18,52.4003091594,132.79,43.6621499911,3.8932739306,43.83538438,-4.4478500089,-2.1367260694,4.9344673469,48.11,6.03,48.4864207794,133.78,39.4721499911,-26.4967260694,47.5407942437,-4.4478500089,-2.1367260694,4.9344673469,43.92,-24.36,50.2232615428,132.79,41.7921499911,5.0632739306,42.0977498659,-4.4478500089,-2.1367260694,4.9344673469,46.24,7.2,46.7971964972,132.85
2019-06-15 14:30:00,43.6541333222,13.4509680497,45.6794472119,-5.5658666778,-2.2490319503,6.0030839232,49.22,15.7,51.6633177409,132.58,44.3041333222,-19.2590319503,48.3090730722,-5.5658666778,-2.2490319503,6.0030839232,49.87,-17.01,52.691147264,132.85,40.6041333222,-29.6690319503,50.2886378789,-5.5658666778,-2.2490319503,6.0030839232,46.17,-27.42,53.6984664585,132.79,43.6141333222,3.1209680497,43.725656850600004,-5.5658666778,-2.2490319503,6.0030839232,49.18,5.37,49.4723084159,133.78,39.7141333222,-26.8090319503,47.9159324197,-5.5658666778,-2.2490319503,6.0030839232,45.28,-24.56,51.5118627114,132.79,41.7141333222,3.1109680497,41.8299777794,-5.5658666778,-2.2490319503,6.0030839232,47.28,5.36,47.5828540548,132.85
2019-06-15 15:00:00,43.5962666546,13.34215294,45.5921869545,-6.0137333454,-2.42784706,6.485324209,49.61,15.77,52.0561715842,133.4,44.5762666546,-19.11784706,48.502944499,-6.0137333454,-2.42784706,6.485324209,50.59,-16.69,53.2719832557,133.41,40.5162666546,-30.11784706,50.484181435,-6.0137333454,-2.42784706,6.485324209,46.53,-27.69,54.1458862703,133.41,43.8762666546,3.40215294,44.007969962,-6.0137333454,-2.42784706,6.485324209,49.89,5.83,50.2294833738,134.35,39.6262666546,-27.26784706,48.1017306578,-6.0137333454,-2.42784706,6.485324209,45.64,-24.84,51.9618629381,133.41,41.9862666546,4.49215294,42.225892834,-6.0137333454,-2.42784706,6.485324209,48.0,6.92,48.4962514015,133.41
2019-06-15 15:30:00,42.3276499901,13.3210481234,44.3743200149,-4.9723500099,-2.2189518766,5.444998811,47.3,15.54,49.7873638587,133.4,43.2076499901,-19.0889518766,47.2365229606,-4.9723500099,-2.2189518766,5.444998811,48.18,-16.87,51.0481077024,133.41,39.3776499901,-30.2889518766,49.6791699258,-4.9723500099,-2.2189518766,5.444998811,44.35,-28.07,52.4866402049,133.41,42.5576499901,3.4910481234,42.7005970646,-4.9723500099,-2.2189518766,5.444998811,47.53,5.71,47.8717557648,134.35,38.4676499901,-27.4589518766,47.2626082005,-4.9723500099,-2.2189518766,5.444998811,43.44,-25.24,50.2403343938,133.41,40.7476499901,3.2610481234,40.8779331006,-4.9723500099,-2.2189518766,5.444998811,45.72,5.48,46.0472453031,133.41
2019-06-15 16:00:00,41.5143666585,13.0013924699,43.5026303252,-4.0756333415,-1.9986075301000001,4.5392972136,45.59,15.0,47.994250697300004,132.52,41.9543666585,-19.2486075301,46.1592653057,-4.0756333415,-1.9986075301000001,4.5392972136,46.03,-17.25,49.1561125395,132.85,38.6643666585,-30.1586075301,49.0354449073,-4.0756333415,-1.9986075301000001,4.5392972136,42.74,-28.16,51.1829385635,132.8,41.3743666585,3.1013924699,41.4904428953,-4.0756333415,-1.9986075301000001,4.5392972136,45.45,5.1,45.7352435218,133.83,37.7643666585,-27.3586075301,46.6330440257,-4.0756333415,-1.9986075301000001,4.5392972136,41.84,-25.36,48.9256088363,132.8,39.5243666585,5.0413924699,39.8445880615,-4.0756333415,-1.9986075301000001,4.5392972136,43.6,7.04,44.1647098938,132.85
2019-06-15 16:30:00,42.0536666575,13.2145789944,44.0810160651,-4.6063333425,-2.0754210056,5.0522944504,46.66,15.29,49.1013207562,132.67,42.4936666575,-18.8654210056,46.493180314,-4.6063333425,-2.0754210056,5.0522944504,47.1,-16.79,50.0031409013,132.69,39.1336666575,-29.8854210056,49.2400472658,-4.6063333425,-2.0754210056,5.0522944504,43.74,-27.81,51.8322650479,132.69,41.8636666575,3.4445789944,42.0051390958,-4.6063333425,-2.0754210056,5.0522944504,46.47,5.52,46.7967018069,133.62,38.2336666575,-27.0754210056,46.8496711697,-4.6063333425,-2.0754210056,5.0522944504,42.84,-25.0,49.6010645047,132.69,40.0336666575,3.1245789944,40.1554163212,-4.6063333425,-2.0754210056,5.0522944504,44.64,5.2,44.941846869,132.69
2019-06-15 17:00:00,42.4904166575,13.5152194586,44.5880776076,-4.5795833425,-2.2247805414,5.0913880277,47.07,15.74,49.6319705432,131.94,43.6904166575,-18.5947805414,47.4828218526,-4.5795833425,-2.2247805414,5.0913880277,48.27,-16.37,50.9702834993,132.12,39.5404166575,-29.2147805414,49.1624648643,-4.5795833425,-2.2247805414,5.0913880277,44.12,-26.99,51.720735687,132.06,43.0404166575,3.5452194586,43.1861788893,-4.5795833425,-2.2247805414,5.0913880277,47.62,5.77,47.9682947373,133.08,38.5804166575,-26.4247805414,46.7623521236,-4.5795833425,-2.2247805414,5.0913880277,43.16,-24.2,49.4815682856,132.06,41.1404166575,4.4952194586,41.3852737183,-4.5795833425,-2.2247805414,5.0913880277,45.72,6.72,46.2112194169,132.12
2019-06-15 17:30:00,42.3253166568,13.7867646598,44.5141248357,-5.1146833432,-2.3332353402,5.6217410874,47.44,16.12,50.1039718984,132.1,43.9353166568,-17.7032353402,47.3678856531,-5.1146833432,-2.3332353402,5.6217410874,49.05,-15.37,51.4017451066,132.22,39.3753166568,-29.0532353402,48.9336902916,-5.1146833432,-2.3332353402,5.6217410874,44.49,-26.72,51.8971916389,132.24,43.2353166568,4.4167646598,43.4603315275,-5.1146833432,-2.3332353402,5.6217410874,48.35,6.75,48.8189000286,133.17,38.4453166568,-26.2532353402,46.5539980954,-5.1146833432,-2.3332353402,5.6217410874,43.56,-23.92,49.6954726308,132.24,41.3253166568,5.8667646598,41.7396780577,-5.1146833432,-2.3332353402,5.6217410874,46.44,8.2,47.1583884373,132.22
2019-06-15 18:00:00,42.1223333235,14.0612882608,44.4073281359,-4.8976666765,-2.3887117392,5.4491359541,47.02,16.45,49.8144848413,132.3,44.0723333235,-18.0287117392,47.6172763979,-4.8976666765,-2.3887117392,5.4491359541,48.97,-15.64,51.406911014,132.3,39.1623333235,-28.9687117392,48.712160814,-4.8976666765,-2.3887117392,5.4491359541,44.06,-26.58,51.456583641,132.24,43.4023333235,4.2212882608,43.6071302944,-4.8976666765,-2.3887117392,5.4491359541,48.3,6.61,48.7502010252,133.24,38.2623333235,-26.1487117392,46.3439454188,-4.8976666765,-2.3887117392,5.4491359541,43.16,-23.76,49.2678718842,132.24,41.5023333235,5.9712882608,41.9297025364,-4.8976666765,-2.3887117392,5.4491359541,46.4,8.36,47.1471059557,132.3
2019-06-15 18:30:00,42.6663833229,13.6546509811,44.7980999516,-5.2036166771,-2.2953490189,5.6873766923,47.87,15.95,50.457302742,132.39,43.6863833229,-18.0053490189,47.251377558,-5.2036166771,-2.2953490189,5.6873766923,48.89,-15.71,51.3520807758,132.41,39.6763833229,-29.4253490189,49.3970298548,-5.2036166771,-2.2953490189,5.6873766923,44.88,-27.13,52.4428384053,132.43,42.9963833229,4.2546509811,43.2063772356,-5.2036166771,-2.2953490189,5.6873766923,48.2,6.55,48.6430108032,133.34,38.7163833229,-26.6153490189,46.9822853957,-5.2036166771,-2.2953490189,5.6873766923,43.92,-24.32,50.2038723606,132.43,41.0763833229,6.0246509811,41.5158486164,-5.2036166771,-2.2953490189,5.6873766923,46.28,8.32,47.0219182935,132.41
2019-06-15 19:00:00,42.293366656,13.0528575554,44.2617888642,-5.326633344,-2.2671424446,5.7890377132,47.62,15.32,50.0236624009,132.29,43.073366656,-17.7671424446,46.5938436462,-5.326633344,-2.2671424446,5.7890377132,48.4,-15.5,50.8213537797,132.3,39.323366656,-29.9171424446,49.4101465006,-5.326633344,-2.2671424446,5.7890377132,44.65,-27.65,52.5180445181,132.3,42.393366656,4.4228575554,42.6234583931,-5.326633344,-2.2671424446,5.7890377132,47.72,6.69,48.1866630926,133.23,38.433366656,-27.1071424446,47.0310625441,-5.326633344,-2.2671424446,5.7890377132,43.76,-24.84,50.3186168331,132.3,40.513366656,5.8928575554,40.9396952599,-5.326633344,-2.2671424446,5.7890377132,45.84,8.16,46.5606185526,132.3
2019-06-15 19:30:00,41.8847833207,13.1126813597,43.8893778295,-6.3152166793,-2.4373186403,6.7692306698,48.2,15.55,50.6462486271,132.55,42.8647833207,-18.5173186403,46.6934764047,-6.3152166793,-2.4373186403,6.7692306698,49.18,-16.08,51.7420409338,132.59,38.8947833207,-29.9573186403,49.0942472158,-6.3152166793,-2.4373186403,6.7692306698,45.21,-27.52,52.9272566831,132.6,42.1847833207,3.7626813597,42.3522574939,-6.3152166793,-2.4373186403,6.7692306698,48.5,6.2,48.8946827375,133.52,37.9647833207,-27.1173186403,46.6548362212,-6.3152166793,-2.4373186403,6.7692306698,44.28,-24.68,50.6933999649,132.6,40.2847833207,4.7626813597,40.5653411292,-6.3152166793,-2.4373186403,6.7692306698,46.6,7.2,47.1529426441,132.59
2019-06-15 20:00:00,41.1252333192,12.1710319913,42.888446408,-7.0847666808,-2.5889680087,7.5429884179,48.21,14.76,50.4188625417,132.76,42.5752333192,-19.2889680087,46.7409325861,-7.0847666808,-2.5889680087,7.5429884179,49.66,-16.7,52.3928010322,132.84,38.1252333192,-31.1189680087,49.21304284,-7.0847666808,-2.5889680087,7.5429884179,45.21,-28.53,53.4593771007,132.91,41.8752333192,3.1310319913,41.9921245815,-7.0847666808,-2.5889680087,7.5429884179,48.96,5.72,49.2930015317,133.79,37.2352333192,-28.2689680087,46.7503706147,-7.0847666808,-2.5889680087,7.5429884179,44.32,-25.68,51.2223076403,132.91,39.9952333192,3.2510319913,40.1271466374,-7.0847666808,-2.5889680087,7.5429884179,47.08,5.84,47.4408262997,132.84
2019-06-15 20:30:00,40.2102499859,11.9008878921,41.9344170885,-7.0297500141,-2.5391121079,7.4742541806,47.24,14.44,49.3976841562,133.31,41.3602499859,-20.8791121079,46.3314968603,-7.0297500141,-2.5391121079,7.4742541806,48.39,-18.34,51.7488908094,133.33,37.2602499859,-31.5791121079,48.842261931,-7.0297500141,-2.5391121079,7.4742541806,44.29,-29.04,52.9615492598,133.32,40.7302499859,1.7108878921000001,40.7661673609,-7.0297500141,-2.5391121079,7.4742541806,47.76,4.25,47.9487236535,134.27,36.3702499859,-28.7391121079,46.3544134769,-7.0297500141,-2.5391121079,7.4742541806,43.4,-26.2,50.6951674225,133.32,38.8902499859,3.3808878921,39.0369305518,-7.0297500141,-2.5391121079,7.4742541806,45.92,5.92,46.3000302376,133.33
2019-06-15 21:00:00,39.6983666523,11.633281808,41.3677840896,-7.1916333477,-2.536718192,7.625911709,46.89,14.17,48.984293401,133.31,40.8283666523,-21.266718192,46.0350825583,-7.1916333477,-2.536718192,7.625911709,48.02,-18.73,51.5435088057,133.47,36.7783666523,-32.016718192,48.7618549421,-7.1916333477,-2.536718192,7.625911709,43.97,-29.48,52.9379948619,133.32,40.1983666523,1.423281808,40.2235554447,-7.1916333477,-2.536718192,7.625911709,47.39,3.96,47.5551648089,134.39,35.9283666523,-29.216718192,46.3083594204,-7.1916333477,-2.536718192,7.625911709,43.12,-26.68,50.7065755105,133.32,38.4083666523,2.863281808,38.5149453019,-7.1916333477,-2.536718192,7.625911709,45.6,5.4,45.9186236728,133.47
2019-06-15 21:30:00,39.1715999856,10.7413762958,40.6176243786,-7.1984000144,-2.4986237042,7.619716739,46.37,13.24,48.2231738897,132.5,40.3315999856,-21.7486237042,45.8218353018,-7.1984000144,-2.4986237042,7.619716739,47.53,-19.25,51.2802437592,132.55,36.2715999856,-32.2186237042,48.5146233512,-7.1984000144,-2.4986237042,7.619716739,43.47,-29.72,52.6585159305,132.53,39.7215999856,0.6213762958,39.7264598714,-7.1984000144,-2.4986237042,7.619716739,46.92,3.12,47.023619597,133.49,35.4015999856,-29.4186237042,46.0296502505,-7.1984000144,-2.4986237042,7.619716739,42.6,-26.92,50.3929201377,132.53,37.9215999856,2.6213762958,38.0120949061,-7.1984000144,-2.4986237042,7.619716739,45.12,5.12,45.4095672739,132.55
2019-06-15 22:00:00,39.1709666526,10.0415364433,40.4375701872,-7.0390333474,-2.4384635567,7.4494358835,46.21,12.48,47.8655878476,130.64,40.1509666526,-22.9084635567,46.2265921918,-7.0390333474,-2.4384635567,7.4494358835,47.19,-20.47,51.4384778157,130.99,36.3209666526,-31.8084635567,48.280337327,-7.0390333474,-2.4384635567,7.4494358835,43.36,-29.37,52.3706644984,130.71,39.5609666526,-1.0084635567,39.5738181281,-7.0390333474,-2.4384635567,7.4494358835,46.6,1.43,46.6219358242,131.87,35.4009666526,-29.0384635567,45.7871248897,-7.0390333474,-2.4384635567,7.4494358835,42.44,-26.6,50.0870602052,130.71,37.7609666526,1.6815364433000002,37.7983884226,-7.0390333474,-2.4384635567,7.4494358835,44.8,4.12,44.989047556,130.99
2019-06-15 22:30:00,38.4991666529,9.8973731113,39.7510229739,-7.0908333471,-2.4426268887,7.499756241,45.59,12.34,47.2305377907,131.25,39.4691666529,-22.7026268887,45.532673805900004,-7.0908333471,-2.4426268887,7.499756241,46.56,-20.26,50.776975097,131.4,35.6591666529,-32.2526268887,48.0812656613,-7.0908333471,-2.4426268887,7.499756241,42.75,-29.81,52.1171622405,131.29,38.8891666529,-0.6926268887,38.8953341027,-7.0908333471,-2.4426268887,7.499756241,45.98,1.75,46.0132904713,132.35,34.7491666529,-29.4826268887,45.5711517446,-7.0908333471,-2.4426268887,7.499756241,41.84,-27.04,49.8171376135,131.29,37.0691666529,1.7173731113000001,37.1089273187,-7.0908333471,-2.4426268887,7.499756241,44.16,4.16,44.3555092407,131.4
2019-06-15 23:00:00,36.5007333197,9.3737702537,37.6851575775,-6.8392666803,-2.3662297463,7.2370306022,43.34,11.74,44.901928689100004,131.84,37.4907333197,-22.4562297463,43.7016857714,-6.8392666803,-2.3662297463,7.2370306022,44.33,-20.09,48.6698777479,132.09,33.7907333197,-33.1862297463,47.3617937061,-6.8392666803,-2.3662297463,7.2370306022,40.63,-30.82,50.9967577401,132.01,36.9607333197,-0.28622974630000003,36.9618416072,-6.8392666803,-2.3662297463,7.2370306022,43.8,2.08,43.8493603146,133.01,32.9207333197,-30.4462297463,44.8413602388,-6.8392666803,-2.3662297463,7.2370306022,39.76,-28.08,48.6759077984,132.01,35.2007333197,2.3137702537,35.2766942758,-6.8392666803,-2.3662297463,7.2370306022,42.04,4.68,42.2996926703,132.09
2019-06-15 23:30:00,35.0858999876,9.697365192,36.401363568,-6.1941000124,-2.172634808,6.5640853873000005,41.28,11.87,42.9527100426,132.6,35.6358999876,-23.602634808,42.7434408747,-6.1941000124,-2.172634808,6.5640853873000005,41.83,-21.43,46.9999340425,132.96,32.4558999876,-33.452634808,46.6097009173,-6.1941000124,-2.172634808,6.5640853873000005,38.65,-31.28,49.7218352437,132.74,35.1958999876,-1.112634808,35.2134822498,-6.1941000124,-2.172634808,6.5640853873000005,41.39,1.06,41.403571102,133.92,31.6458999876,-30.732634808,44.1130120063,-6.1941000124,-2.172634808,6.5640853873000005,37.84,-28.56,47.4082186968,132.74,33.5258999876,0.5073651920000001,33.5297388808,-6.1941000124,-2.172634808,6.5640853873000005,39.72,2.68,39.8103102224,132.96
2019-06-16 00:00:00,33.7191166555,9.2091587015,34.954076043,-5.5808833445,-1.9408412985,5.9087328465,39.3,11.15,40.8511015763,133.09,33.6591166555,-24.5108412985,41.6379331282,-5.5808833445,-1.9408412985,5.9087328465,39.24,-22.57,45.2678970132,133.28,31.1991166555,-34.0108412985,46.1532469704,-5.5808833445,-1.9408412985,5.9087328465,36.78,-32.07,48.7980870527,133.24,33.2891166555,-1.9508412984999999,33.3462302139,-5.5808833445,-1.9408412985,5.9087328465,38.87,-0.01,38.8700012863,134.22,30.3391166555,-31.3408412985,43.6200680047,-5.5808833445,-1.9408412985,5.9087328465,35.92,-29.4,46.4177379888,133.24,31.6591166555,-0.9408412985000001,31.6730934668,-5.5808833445,-1.9408412985,5.9087328465,37.24,1.0,37.2534240037,133.28
2019-06-16 00:30:00,33.0491666574,9.2734021911,34.3255503226,-4.6308333426,-1.6465978089000002,4.9148653889,37.68,10.92,39.2304575553,134.27,32.2891666574,-24.6165978089,40.6025512882,-4.6308333426,-1.6465978089000002,4.9148653889,36.92,-22.97,43.4822642005,134.55,30.6191666574,-34.8265978089,46.3726781816,-4.6308333426,-1.6465978089000002,4.9148653889,35.25,-33.18,48.4094505236,134.4,31.9991666574,-1.6465978089000002,32.0415035713,-4.6308333426,-1.6465978089000002,4.9148653889,36.63,0.0,36.63,135.52,29.8091666574,-32.1665978089,43.8551756513,-4.6308333426,-1.6465978089000002,4.9148653889,34.44,-30.52,46.0172141704,134.4,30.4091666574,-0.7265978089,30.4178460969,-4.6308333426,-1.6465978089000002,4.9148653889,35.04,0.92,35.0520755448,134.55
2019-06-16 01:00:00,32.1770499916,8.8971332255,33.3844503593,-4.2229500084,-1.4928667745,4.4790577112,36.4,10.39,37.8538254342,134.65,31.0370499916,-24.8428667745,39.7550814583,-4.2229500084,-1.4928667745,4.4790577112,35.26,-23.35,42.2905438603,134.82,29.8270499916,-35.3028667745,46.2162884024,-4.2229500084,-1.4928667745,4.4790577112,34.05,-33.81,47.9845662687,134.75,30.7970499916,-1.8228667745,30.8509502521,-4.2229500084,-1.4928667745,4.4790577112,35.02,-0.33,35.0215547913,135.77,29.0170499916,-32.6528667745,43.682936014,-4.2229500084,-1.4928667745,4.4790577112,33.24,-31.16,45.5614222781,134.75,29.2570499916,-1.3728667745,29.2892426906,-4.2229500084,-1.4928667745,4.4790577112,33.48,0.12,33.4802150531,134.82
2019-06-16 01:30:00,32.4262833249,8.9735943933,33.6450478764,-4.1937166751,-1.4964056067,4.4526946101,36.62,10.47,38.0873377909,134.11,31.2562833249,-24.8464056067,39.9286753958,-4.1937166751,-1.4964056067,4.4526946101,35.45,-23.35,42.4490871516,134.16,30.0662833249,-34.8564056067,46.0320584462,-4.1937166751,-1.4964056067,4.4526946101,34.26,-33.36,47.8187954679,134.14,30.9962833249,-1.9964056067,31.0605089351,-4.1937166751,-1.4964056067,4.4526946101,35.19,-0.5,35.1935519662,135.1,29.2462833249,-32.2164056067,43.5113994091,-4.1937166751,-1.4964056067,4.4526946101,33.44,-30.72,45.4087216292,134.14,29.4462833249,-1.4164056067000002,29.480329145,-4.1937166751,-1.4964056067,4.4526946101,33.64,0.08,33.6400951247,134.16
2019-06-16 02:00:00,31.349699991,8.8100715255,32.5641067712,-4.510300009,-1.6499284745,4.8026107631,35.86,10.46,37.3544000086,134.22,30.849699991,-25.0399284745,39.732883202,-4.510300009,-1.6499284745,4.8026107631,35.36,-23.39,42.3960104255,134.26,29.019699991,-35.1899284745,45.6122138643,-4.510300009,-1.6499284745,4.8026107631,33.53,-33.54,47.4256523413,134.24,30.609699991,-2.1199284745,30.683021857,-4.510300009,-1.6499284745,4.8026107631,35.12,-0.47000000000000003,35.1231447909,135.21,28.209699991,-32.5699284745,43.0881354251,-4.510300009,-1.6499284745,4.8026107631,32.72,-30.92,45.018271846,134.24,29.089699991,-1.5299284745000001,29.1299043373,-4.510300009,-1.6499284745,4.8026107631,33.6,0.12,33.600214285,134.26
2019-06-16 02:30:00,30.7652333249,8.6881099911,31.9684662871,-4.2247666751,-1.5418900089,4.4973412433,34.99,10.23,36.454807639,134.22,29.9352333249,-25.1518900089,39.0990506948,-4.2247666751,-1.5418900089,4.4973412433,34.16,-23.61,41.5251453941,134.26,28.4952333249,-35.2918900089,45.3596276731,-4.2247666751,-1.5418900089,4.4973412433,32.72,-33.75,47.0070303253,134.24,29.7152333249,-2.2518900089000002,29.800437919,-4.2247666751,-1.5418900089,4.4973412433,33.94,-0.71,33.9474255283,135.21,27.6552333249,-32.6618900089,42.7973245566,-4.2247666751,-1.5418900089,4.4973412433,31.88,-31.12,44.5509685641,134.24,28.1752333249,-1.4618900089,28.2131333834,-4.2247666751,-1.5418900089,4.4973412433,32.4,0.08,32.4000987653,134.26
2019-06-16 03:00:00,29.6716333246,8.3595911669,30.8267511851,-4.3683666754,-1.5704088331000001,4.6420697231,34.04,9.93,35.4588000361,134.56,28.9516333246,-25.5004088331,38.5806677342,-4.3683666754,-1.5704088331000001,4.6420697231,33.32,-23.93,41.0227656308,134.68,27.4316333246,-35.9304088331,45.2049641718,-4.3683666754,-1.5704088331000001,4.6420697231,31.8,-34.36,46.8171934229,134.6,28.761633324599998,-2.4604088331,28.8666791149,-4.3683666754,-1.5704088331000001,4.6420697231,33.13,-0.89,33.141952266,135.64,26.6316333246,-33.3304088331,42.6633337483,-4.3683666754,-1.5704088331000001,4.6420697231,31.0,-31.76,44.3812753309,134.6,27.2316333246,-1.5704088331000001,27.2768773401,-4.3683666754,-1.5704088331000001,4.6420697231,31.6,0.0,31.6,134.68
2019-06-16 03:30:00,29.3345833254,7.980191699,30.400678256,-3.9754166746,-1.409808301,4.217996821,33.31,9.39,34.6082100086,134.3,28.0845833254,-25.289808301,37.7930975769,-3.9754166746,-1.409808301,4.217996821,32.06,-23.88,39.9762179302,134.35,27.1345833254,-36.089808301,45.1526286659,-3.9754166746,-1.409808301,4.217996821,31.11,-34.68,46.5889954818,134.31,27.9145833254,-2.359808301,28.0141510213,-3.9754166746,-1.409808301,4.217996821,31.89,-0.9500000000000001,31.9041470659,135.29,26.3445833254,-33.529808301,42.6413545198,-3.9754166746,-1.409808301,4.217996821,30.32,-32.12,44.1700894271,134.31,26.3845833254,-1.409808301,26.4222216458,-3.9754166746,-1.409808301,4.217996821,30.36,0.0,30.36,134.35
2019-06-16 04:00:00,28.8629833259,8.052225346,29.9651487481,-3.7170166741,-1.347774654,3.9538221348,32.58,9.4,33.9089427733,134.3,27.5329833259,-25.157774654,37.2958281362,-3.7170166741,-1.347774654,3.9538221348,31.25,-23.81,39.2871302083,134.35,26.7029833259,-35.967774654,44.796541519,-3.7170166741,-1.347774654,3.9538221348,30.42,-34.62,46.0860152324,134.31,27.3929833259,-2.287774654,27.4883511394,-3.7170166741,-1.347774654,3.9538221348,31.11,-0.9400000000000001,31.1241979816,135.29,25.8829833259,-33.387774654,42.2453822589,-3.7170166741,-1.347774654,3.9538221348,29.6,-32.04,43.6201971568,134.31,25.8829833259,-1.387774654,25.9201609628,-3.7170166741,-1.347774654,3.9538221348,29.6,-0.04,29.600027027,134.35
2019-06-16 04:30:00,28.7092333266,8.1186865557,29.8350992891,-3.3507666734,-1.2213134443,3.5664048885,32.06,9.34,33.3928016195,134.19,26.9792333266,-25.0113134443,36.7891944884,-3.3507666734,-1.2213134443,3.5664048885,30.33,-23.79,38.5470232314,134.22,26.5992333266,-35.8613134443,44.6492218915,-3.3507666734,-1.2213134443,3.5664048885,29.95,-34.64,45.7922711819,134.22,26.8492333266,-2.1613134443,26.9360837174,-3.3507666734,-1.2213134443,3.5664048885,30.2,-0.9400000000000001,30.2146255975,135.17,25.8092333266,-33.3013134443,42.1318644499,-3.3507666734,-1.2213134443,3.5664048885,29.16,-32.08,43.352416311,134.22,25.3292333266,-1.2613134443,25.3606185358,-3.3507666734,-1.2213134443,3.5664048885,28.68,-0.04,28.680027894,134.22
2019-06-16 05:00:00,27.9058333272,8.037389537,29.0402335434,-3.0641666728,-1.162610463,3.2773129981,30.97,9.2,32.3075981775,134.39,26.0358333272,-25.292610463,36.2984953004,-3.0641666728,-1.162610463,3.2773129981,29.1,-24.13,37.8030012036,134.54,25.8258333272,-36.162610463,44.4376874122,-3.0641666728,-1.162610463,3.2773129981,28.89,-35.0,45.3831697879,134.49,25.9458333272,-2.342610463,26.0513740679,-3.0641666728,-1.162610463,3.2773129981,29.01,-1.18,29.0339887029,135.53,25.0158333272,-33.642610463,41.9239448981,-3.0641666728,-1.162610463,3.2773129981,28.08,-32.48,42.9352628966,134.49,24.4558333272,-1.322610463,24.4915716557,-3.0641666728,-1.162610463,3.2773129981,27.52,-0.16,27.5204651123,134.54
2019-06-16 05:30:00,28.1793333277,8.3123295131,29.3797489562,-2.8306666723,-1.0876704869,3.0324414088,31.01,9.4,32.4033964269,134.9,26.0393333277,-25.2576704869,36.2766701693,-2.8306666723,-1.0876704869,3.0324414088,28.87,-24.17,37.6519030064,134.92,26.0893333277,-36.3276704869,44.7253055494,-2.8306666723,-1.0876704869,3.0324414088,28.92,-35.24,45.5875421579,134.9,25.9493333277,-2.0876704869,26.033176299,-2.8306666723,-1.0876704869,3.0324414088,28.78,-1.0,28.7973679353,136.09,25.3293333277,-33.7676704869,42.2117364833,-2.8306666723,-1.0876704869,3.0324414088,28.16,-32.68,43.1389383272,134.9,24.4893333277,-1.0876704869,24.5134753538,-2.8306666723,-1.0876704869,3.0324414088,27.32,0.0,27.32,134.92
2019-06-16 06:00:00,28.3091166614,8.2884384151,29.4975303629,-2.6508833386,-1.0415615849,2.8481630940000002,30.96,9.33,32.3352825873,134.25,26.1791166614,-24.9415615849,36.158368927,-2.6508833386,-1.0415615849,2.8481630940000002,28.83,-23.9,37.4483497634,134.31,26.2491166614,-35.8115615849,44.4013971475,-2.6508833386,-1.0415615849,2.8481630940000002,28.9,-34.77,45.2124197539,134.29,26.0891166614,-2.0515615849,26.1696563429,-2.6508833386,-1.0415615849,2.8481630940000002,28.74,-1.01,28.7577415664,135.26,25.4291166614,-33.2815615849,41.8843922686,-2.6508833386,-1.0415615849,2.8481630940000002,28.08,-32.24,42.7539939655,134.29,24.5891166614,-1.0815615849,24.6128916149,-2.6508833386,-1.0415615849,2.8481630940000002,27.24,-0.04,27.2400293686,134.31
2019-06-16 06:30:00,29.3701333273,8.9032101986,30.6899313049,-3.0398666727,-1.1467898014,3.2489869554,32.41,10.05,33.9324417041,133.91,27.3501333273,-24.9967898014,37.0522508546,-3.0398666727,-1.1467898014,3.2489869554,30.39,-23.85,38.6312645405,134.23,27.2201333273,-34.9867898014,44.3284459344,-3.0398666727,-1.1467898014,3.2489869554,30.26,-33.84,45.3961804561,134.15,27.2201333273,-2.1767898014,27.3070333832,-3.0398666727,-1.1467898014,3.2489869554,30.26,-1.03,30.2775246676,135.18,26.4001333273,-32.3867898014,41.7836235065,-3.0398666727,-1.1467898014,3.2489869554,29.44,-31.24,42.9261132645,134.15,25.7201333273,-1.2667898014,25.7513109331,-3.0398666727,-1.1467898014,3.2489869554,28.76,-0.12,28.7602503466,134.23
2019-06-16 07:00:00,30.1466999943,9.3823855354,31.572973868200002,-2.8333000057,-1.1576144646,3.0606633547,32.98,10.54,34.6232869612,134.32,28.1966999943,-25.4876144646,38.0088460976,-2.8333000057,-1.1576144646,3.0606633547,31.03,-24.33,39.4310765767,134.5,27.9666999943,-34.7476144646,44.6041816375,-2.8333000057,-1.1576144646,3.0606633547,30.8,-33.59,45.5733266286,134.4,28.0666999943,-2.5276144646,28.1802853686,-2.8333000057,-1.1576144646,3.0606633547,30.9,-1.37,30.9303556397,135.48,27.1666999943,-32.1576144646,42.0968140913,-2.8333000057,-1.1576144646,3.0606633547,30.0,-31.0,43.1393092202,134.4,26.6066999943,-1.5176144646,26.6499463086,-2.8333000057,-1.1576144646,3.0606633547,29.44,-0.36,29.4422010047,134.5
2019-06-16 07:30:00,31.3490999927,9.0953317967,32.6418616327,-3.6309000073,-1.4546682033,3.9114568187,34.98,10.55,36.5363230224,134.9,30.2690999927,-24.8046682033,39.1342558259,-3.6309000073,-1.4546682033,3.9114568187,33.9,-23.35,41.1634850322,135.27,29.0590999927,-35.3746682033,45.7798912502,-3.6309000073,-1.4546682033,3.9114568187,32.69,-33.92,47.1084121999,135.15,30.0590999927,-1.6146682033,30.1024358779,-3.6309000073,-1.4546682033,3.9114568187,33.69,-0.16,33.6903799326,136.24,28.2490999927,-32.7746682033,43.2688170192,-3.6309000073,-1.4546682033,3.9114568187,31.88,-31.32,44.6909028774,135.15,28.5290999927,-1.0146682033,28.5471381746,-3.6309000073,-1.4546682033,3.9114568187,32.16,0.44,32.1630098094,135.27
2019-06-16 08:00:00,32.5048999912,9.5880458818,33.8895138246,-4.4051000088,-1.7219541182,4.7296968267,36.91,11.31,38.6039402134,134.47,32.1548999912,-24.6819541182,40.5356195529,-4.4051000088,-1.7219541182,4.7296968267,36.56,-22.96,43.1716944305,134.88,30.1148999912,-34.6919541182,45.9395132976,-4.4051000088,-1.7219541182,4.7296968267,34.52,-32.97,47.7352207495,134.63,31.8648999912,-1.6119541182,31.9056460133,-4.4051000088,-1.7219541182,4.7296968267,36.27,0.11,36.2701668041,136.0,29.2748999912,-32.0419541182,43.401688829,-4.4051000088,-1.7219541182,4.7296968267,33.68,-30.32,45.3171578985,134.63,30.3148999912,-0.6819541182000001,30.3225695299,-4.4051000088,-1.7219541182,4.7296968267,34.72,1.04,34.7355725446,134.88
2019-06-16 08:30:00,34.4031833241,10.516028199299999,35.9745169797,-4.6268166759,-1.9339718007000002,5.0147462028,39.03,12.45,40.9675896289,134.47,34.7231833241,-23.9939718007,42.2067547074,-4.6268166759,-1.9339718007000002,5.0147462028,39.35,-22.06,45.1117069063,134.8,31.8931833241,-33.7839718007,46.4600031551,-4.6268166759,-1.9339718007000002,5.0147462028,36.52,-31.85,48.4575370814,134.53,34.3531833241,-0.9639718007,34.3667054885,-4.6268166759,-1.9339718007000002,5.0147462028,38.98,0.97,38.9920671419,135.85,31.0931833241,-31.0539718007,43.9446835672,-4.6268166759,-1.9339718007000002,5.0147462028,35.72,-29.12,46.0857114516,134.53,32.7331833241,0.6660281993,32.739958523,-4.6268166759,-1.9339718007000002,5.0147462028,37.36,2.6,37.450361814,134.8
2019-06-16 09:00:00,35.7867333267,11.0816167267,37.463215445,-3.3132666733000002,-1.7583832733,3.7509529168,39.1,12.84,41.1542901773,133.23,35.8767333267,-22.0383832733,42.1049917646,-3.3132666733000002,-1.7583832733,3.7509529168,39.19,-20.28,44.1263470049,133.71,33.2667333267,-32.4983832733,46.5061335912,-3.3132666733000002,-1.7583832733,3.7509529168,36.58,-30.74,47.7812096959,133.48,35.4767333267,0.5716167267,35.4813380979,-3.3132666733000002,-1.7583832733,3.7509529168,38.79,2.33,38.8599150797,134.71,32.4067333267,-29.8383832733,44.051395906,-3.3132666733000002,-1.7583832733,3.7509529168,35.72,-28.08,45.4357216296,133.48,33.8067333267,3.0016167267,33.939724825,-3.3132666733000002,-1.7583832733,3.7509529168,37.12,4.76,37.4239495511,133.71
2019-06-16 09:30:00,38.1444833282,12.5673654016,40.1614277823,-2.5555166718,-1.5226345984,2.9747405903,40.7,14.09,43.0699210587,132.41,37.2244833282,-19.8126345984,42.1687401849,-2.5555166718,-1.5226345984,2.9747405903,39.78,-18.29,43.783244512,132.51,35.5444833282,-30.5226345984,46.8512701844,-2.5555166718,-1.5226345984,2.9747405903,38.1,-29.0,47.8812071694,132.48,36.7844833282,2.4473654016,36.8658081579,-2.5555166718,-1.5226345984,2.9747405903,39.34,3.9699999999999998,39.5398090537,133.51,34.6844833282,-27.8026345984,44.4522201285,-2.5555166718,-1.5226345984,2.9747405903,37.24,-26.28,45.5791180257,132.48,35.0044833282,4.0373654016,35.236545978,-2.5555166718,-1.5226345984,2.9747405903,37.56,5.5600000000000005,37.9692928562,132.51
2019-06-16 10:00:00,39.6821833273,13.0866447798,41.7843983469,-3.0378166727,-1.6633552202000002,3.4633915063,42.72,14.75,45.1946999105,132.63,39.0821833273,-18.7733552202,43.3573052651,-3.0378166727,-1.6633552202000002,3.4633915063,42.12,-17.11,45.4625835166,132.75,36.9721833273,-30.1433552202,47.7028741683,-3.0378166727,-1.6633552202000002,3.4633915063,40.01,-28.48,49.1112054423,132.67,38.5821833273,3.5466447798000003,38.7448520386,-3.0378166727,-1.6633552202000002,3.4633915063,41.62,5.21,41.9448268562,133.73,36.0821833273,-27.4233552202,45.3206836356,-3.0378166727,-1.6633552202000002,3.4633915063,39.12,-25.76,46.8396413308,132.67,36.8021833273,4.3766447798,37.0615126132,-3.0378166727,-1.6633552202000002,3.4633915063,39.84,6.04,40.2952503405,132.75
2019-06-16 10:30:00,41.1852666606,13.725203578,43.4120651797,-3.0147333394,-1.8147964220000001,3.5188212743,44.2,15.54,46.852231537,132.16,41.3152666606,-18.354796422,45.208957198,-3.0147333394,-1.8147964220000001,3.5188212743,44.33,-16.54,47.3151191481,132.33,38.3952666606,-29.074796422,48.1616059628,-3.0147333394,-1.8147964220000001,3.5188212743,41.41,-27.26,49.5771691406,132.28,40.7552666606,3.755203578,40.9279038615,-3.0147333394,-1.8147964220000001,3.5188212743,43.77,5.57,44.1229849398,133.26,37.4652666606,-26.294796422,45.7718529757,-3.0147333394,-1.8147964220000001,3.5188212743,40.48,-24.48,47.306456219,132.28,38.8652666606,4.105203578,39.081474499,-3.0147333394,-1.8147964220000001,3.5188212743,41.88,5.92,42.2963449958,132.33
2019-06-16 11:00:00,42.145883324,14.3972451023,44.5371322348,-4.644116676,-2.1527548977,5.1188058519,46.79,16.55,49.6307021913,132.33,42.865883324,-18.7027548977,46.7683332386,-4.644116676,-2.1527548977,5.1188058519,47.51,-16.55,50.3100645994,132.33,39.205883324,-28.4927548977,48.4658474482,-4.644116676,-2.1527548977,5.1188058519,43.85,-26.34,51.152889459,132.38,42.225883324,3.4972451023,42.3704607693,-4.644116676,-2.1527548977,5.1188058519,46.87,5.65,47.2093147588,133.26,38.275883324,-25.712754897700002,46.1106170926,-4.644116676,-2.1527548977,5.1188058519,42.92,-23.56,48.9612091354,132.38,40.355883324,3.3672451023,40.4961190541,-4.644116676,-2.1527548977,5.1188058519,45.0,5.52,45.3372959052,132.33
2019-06-16 11:30:00,43.3038833261,14.7841066808,45.7580170186,-3.6161166739,-1.8758933192,4.0737299302,46.92,16.66,49.7899789114,132.22,43.0838833261,-18.8158933192,47.0133900485,-3.6161166739,-1.8758933192,4.0737299302,46.7,-16.94,49.6774959111,132.33,40.3638833261,-28.0158933192,49.1338310702,-3.6161166739,-1.8758933192,4.0737299302,43.98,-26.14,51.1618998865,132.26,42.4638833261,3.3641066808,42.5969318249,-3.6161166739,-1.8758933192,4.0737299302,46.08,5.24,46.3769770468,133.26,39.4238833261,-25.1958933192,46.7875583533,-3.6161166739,-1.8758933192,4.0737299302,43.04,-23.32,48.9516496147,132.26,40.6238833261,4.7641066808,40.9022812195,-3.6161166739,-1.8758933192,4.0737299302,44.24,6.64,44.7355250332,132.33
2019-06-16 12:00:00,43.0408666579,14.6213283606,45.4565665849,-4.3991333421,-2.1786716394,4.9090716306,47.44,16.8,50.3268675759,131.89,43.7808666579,-18.9286716394,47.6975774578,-4.3991333421,-2.1786716394,4.9090716306,48.18,-16.75,51.0085767298,132.54,40.0708666579,-28.2386716394,49.0213925819,-4.3991333421,-2.1786716394,4.9090716306,44.47,-26.06,51.5432294293,132.26,43.1208666579,3.2913283606,43.2462944505,-4.3991333421,-2.1786716394,4.9090716306,47.52,5.47,47.8337882673,133.48,39.1208666579,-25.4586716394,46.6753272051,-4.3991333421,-2.1786716394,4.9090716306,43.52,-23.28,49.3553320321,132.26,41.2408666579,3.2613283606,41.3696186273,-4.3991333421,-2.1786716394,4.9090716306,45.64,5.44,45.9630634314,132.54
2019-06-16 12:30:00,42.6080499934,14.7614084344,45.0926280362,-3.2819500066,-2.1485915656,3.9227084472,45.89,16.91,48.9064433383,132.06,44.4780499934,-18.5485915656,48.1907374947,-3.2819500066,-2.1485915656,3.9227084472,47.76,-16.4,50.4973028983,132.37,39.7080499934,-28.0485915656,48.6153548079,-3.2819500066,-2.1485915656,3.9227084472,42.99,-25.9,50.1891432483,132.26,43.8380499934,3.6014084344,43.9857337092,-3.2819500066,-2.1485915656,3.9227084472,47.12,5.75,47.4695365471,133.31,38.7580499934,-25.2685915656,46.2675713541,-3.2819500066,-2.1485915656,3.9227084472,42.04,-23.12,47.9780783275,132.26,41.9180499934,3.5314084344000003,42.0665396816,-3.2819500066,-2.1485915656,3.9227084472,45.2,5.68,45.555487046,132.37
2019-06-16 13:00:00,43.3498499931,14.8482299131,45.8222590667,-3.4301500069,-2.0817700869,4.0124426182,46.78,16.93,49.7493045178,132.4,44.5798499931,-18.4617700869,48.2514246438,-3.4301500069,-2.0817700869,4.0124426182,48.01,-16.38,50.7273545535,132.47,40.4098499931,-28.1517700869,49.2491435001,-3.4301500069,-2.0817700869,4.0124426182,43.84,-26.07,51.0057888871,132.44,43.9098499931,3.8082299131,44.0746814111,-3.4301500069,-2.0817700869,4.0124426182,47.34,5.89,47.7050070747,133.4,39.4898499931,-25.361770086900002,46.9325860615,-3.4301500069,-2.0817700869,4.0124426182,42.92,-23.28,48.827090841,132.44,42.0498499931,5.0382299131,42.350603834,-3.4301500069,-2.0817700869,4.0124426182,45.48,7.12,46.0339526871,132.47
2019-06-16 13:30:00,43.48483333,14.8558121553,45.9524306706,-1.64516667,-1.5341878447,2.2495123282,45.13,16.39,48.014050027,132.49,42.67483333,-17.7741878447,46.2283803879,-1.64516667,-1.5341878447,2.2495123282,44.32,-16.24,47.2016948848,132.79,40.62483333,-28.4141878447,49.5756306462,-1.64516667,-1.5341878447,2.2495123282,42.27,-26.88,50.0927869059,132.56,42.11483333,4.5358121553,42.3583849825,-1.64516667,-1.5341878447,2.2495123282,43.76,6.07,44.1789825596,133.78,39.71483333,-25.614187844699998,47.2583813241,-1.64516667,-1.5341878447,2.2495123282,41.36,-24.08,47.8591266113,132.56,40.27483333,5.5058121553,40.6494300975,-1.64516667,-1.5341878447,2.2495123282,41.92,7.04,42.5070347119,132.79
2019-06-16 14:00:00,43.5417833271,14.5449394311,45.9068857401,-3.1282166729,-1.6150605689000002,3.520534078,46.67,16.16,49.3886069858,132.57,42.0517833271,-17.9650605689,45.7285018586,-3.1282166729,-1.6150605689000002,3.520534078,45.18,-16.35,48.0474234481,132.79,40.6117833271,-28.7250605689,49.7438041337,-3.1282166729,-1.6150605689000002,3.520534078,43.74,-27.11,51.4600787018,132.71,41.4617833271,4.3949394311,41.6940639572,-3.1282166729,-1.6150605689000002,3.520534078,44.59,6.01,44.9932017087,133.87,39.7117833271,-25.9350605689,47.4305081327,-3.1282166729,-1.6150605689000002,3.520534078,42.84,-24.32,49.2618310663,132.71,39.6317833271,5.0249394311,39.9490709025,-3.1282166729,-1.6150605689000002,3.520534078,42.76,6.64,43.2724762407,132.79
2019-06-16 14:30:00,44.2365999947,14.6274534786,46.5922651773,-2.6734000053,-1.5025465214,3.0667105565,46.91,16.13,49.6056952375,133.28,42.3165999947,-18.2125465214,46.0694202905,-2.6734000053,-1.5025465214,3.0667105565,44.99,-16.71,47.9929599004,133.32,41.2865999947,-28.8125465214,50.3462627825,-2.6734000053,-1.5025465214,3.0667105565,43.96,-27.31,51.7524656417,133.32,41.7465999947,4.2474534786,41.9621194909,-2.6734000053,-1.5025465214,3.0667105565,44.42,5.75,44.7906117395,134.26,40.4065999947,-25.9825465214,48.0394217999,-2.6734000053,-1.5025465214,3.0667105565,43.08,-24.48,49.5495388475,133.32,39.9265999947,4.1374534786,40.1404024447,-2.6734000053,-1.5025465214,3.0667105565,42.6,5.64,42.9717302421,133.32
2019-06-16 15:00:00,43.1990999918,13.7988144389,45.349415873,-4.1109000082,-1.9011855611000001,4.5292389444,47.31,15.7,49.8470269926,133.2,42.8490999918,-18.9711855611,46.8609779209,-4.1109000082,-1.9011855611000001,4.5292389444,46.96,-17.07,49.9662536118,133.25,40.2390999918,-29.6911855611,50.0075161168,-4.1109000082,-1.9011855611000001,4.5292389444,44.35,-27.79,52.3374302006,133.24,42.2290999918,3.5388144389000002,42.3771175724,-4.1109000082,-1.9011855611000001,4.5292389444,46.34,5.44,46.6582168541,134.19,39.3290999918,-26.9011855611,47.6492590788,-4.1109000082,-1.9011855611000001,4.5292389444,43.44,-25.0,50.1201915399,133.24,40.4090999918,3.6988144389,40.5780308837,-4.1109000082,-1.9011855611000001,4.5292389444,44.52,5.6,44.8708190253,133.25
2019-06-16 15:30:00,43.2511999932,14.1437224023,45.5050676765,-3.4188000068,-1.7862775977,3.8573282389,46.67,15.93,49.3138297032,133.45,42.7111999932,-18.6862775977,46.6199911552,-3.4188000068,-1.7862775977,3.8573282389,46.13,-16.9,49.1282698657,133.45,40.3311999932,-29.4862775977,49.9604469501,-3.4188000068,-1.7862775977,3.8573282389,43.75,-27.7,51.7817776829,133.45,42.1111999932,3.8837224023,42.2899097252,-3.4188000068,-1.7862775977,3.8573282389,45.53,5.67,45.8816935171,134.39,39.4611999932,-26.6662775977,47.6264282286,-3.4188000068,-1.7862775977,3.8573282389,42.88,-24.88,49.5752841646,133.45,40.3011999932,4.4537224023,40.5465456497,-3.4188000068,-1.7862775977,3.8573282389,43.72,6.24,44.1630614881,133.45
