Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-16 16:00:00,42.3300333259,13.869679118,44.5443567718,-3.7099666741,-1.940320882,4.1867287765,46.04,15.81,48.6789245978,133.29,42.8600333259,-18.190320882,46.560393367,-3.7099666741,-1.940320882,4.1867287765,46.57,-16.25,49.3237001856,133.29,39.4300333259,-29.720320882,49.376360755,-3.7099666741,-1.940320882,4.1867287765,43.14,-27.78,51.3107006384,133.29,42.2500333259,4.309679118,42.469267125100004,-3.7099666741,-1.940320882,4.1867287765,45.96,6.25,46.3830152103,134.23,38.5300333259,-26.900320882,46.9913899736,-3.7099666741,-1.940320882,4.1867287765,42.24,-24.96,49.0634201825,133.29,40.4100333259,5.739679118,40.815618454,-3.7099666741,-1.940320882,4.1867287765,44.12,7.68,44.7834433692,133.29
2019-06-16 16:30:00,43.3046166597,14.2379978208,45.5851994181,-3.4653833403,-1.7920021792,3.9013015143,46.77,16.03,49.4408110775,133.04,42.9146166597,-17.7020021792,46.4222490214,-3.4653833403,-1.7920021792,3.9013015143,46.38,-15.91,49.0329735994,133.4,40.3746166597,-29.2920021792,49.8811694138,-3.4653833403,-1.7920021792,3.9013015143,43.84,-27.5,51.7512859744,133.42,42.3046166597,4.7679978208,42.5724605108,-3.4653833403,-1.7920021792,3.9013015143,45.77,6.5600000000000005,46.2377172879,134.34,39.4546166597,-26.5120021792,47.5347560772,-3.4653833403,-1.7920021792,3.9013015143,42.92,-24.72,49.529837472,133.42,40.4946166597,6.0479978208,40.9437694413,-3.4653833403,-1.7920021792,3.9013015143,43.96,7.84,44.6536359102,133.4
2019-06-16 17:00:00,44.1696499892,13.9056598014,46.3068607733,-5.4103500108,-2.2543401986,5.8612231634,49.58,16.16,52.1471188082,132.39,44.5296499892,-18.5743401986,48.2482729429,-5.4103500108,-2.2543401986,5.8612231634,49.94,-16.32,52.5389950418,132.49,41.0996499892,-29.2043401986,50.418991617,-5.4103500108,-2.2543401986,5.8612231634,46.51,-26.95,53.7539077649,132.43,43.8296499892,3.7556598014,43.9902625443,-5.4103500108,-2.2543401986,5.8612231634,49.24,6.01,49.6054200668,133.41,40.1896499892,-26.3343401986,48.0489899993,-5.4103500108,-2.2543401986,5.8612231634,45.6,-24.08,51.567493637,132.43,41.9496499892,4.7056598014,42.2127512534,-5.4103500108,-2.2543401986,5.8612231634,47.36,6.96,47.8686870511,132.49
2019-06-16 17:30:00,43.9084333202,13.9831296637,46.081215607,-6.5915666798,-2.6068703363,7.0883371989,50.5,16.59,53.1552264599,132.18,45.3784333202,-19.4368703363,49.3659208267,-6.5915666798,-2.6068703363,7.0883371989,51.97,-16.83,54.627189201,132.36,40.7784333202,-28.9668703363,50.0195981704,-6.5915666798,-2.6068703363,7.0883371989,47.37,-26.36,54.2103910703,132.27,44.6184333202,2.8731296637,44.7108428237,-6.5915666798,-2.6068703363,7.0883371989,51.21,5.48,51.5023737317,133.3,39.8884333202,-26.1268703363,47.6833353102,-6.5915666798,-2.6068703363,7.0883371989,46.48,-23.52,52.0920416187,132.27,42.7284333202,2.7931296637000003,42.8196285284,-6.5915666798,-2.6068703363,7.0883371989,49.32,5.4,49.6147397454,132.36
2019-06-16 18:00:00,44.3362999846,13.7628974037,46.4233221697,-7.7037000154,-2.8371025963000003,8.2095155198,52.04,16.6,54.6234528385,132.08,46.0362999846,-19.4671025963,49.9830871372,-7.7037000154,-2.8371025963000003,8.2095155198,53.74,-16.63,56.2542842813,132.36,41.1362999846,-29.0971025963,50.3868688839,-7.7037000154,-2.8371025963000003,8.2095155198,48.84,-26.26,55.4520802135,132.27,45.2262999846,2.8228974037,45.3143129712,-7.7037000154,-2.8371025963000003,8.2095155198,52.93,5.66,53.231762135,133.3,40.2162999846,-26.1971025963,47.996239112,-7.7037000154,-2.8371025963000003,8.2095155198,47.92,-23.36,53.3105618053,132.27,43.3362999846,3.0828974037,43.4458185877,-7.7037000154,-2.8371025963000003,8.2095155198,51.04,5.92,51.3821758979,132.36
2019-06-16 18:30:00,44.2287499839,13.1252272102,46.1351700383,-8.0512500161,-3.0147727898,8.5971787114,52.28,16.14,54.7146963804,131.73,46.3887499839,-18.7047727898,50.017843318,-8.0512500161,-3.0147727898,8.5971787114,54.44,-15.69,56.6558884848,131.87,40.9987499839,-29.4947727898,50.5058325559,-8.0512500161,-3.0147727898,8.5971787114,49.05,-26.48,55.7413033576,131.84,45.5687499839,3.4152272102,45.6965507669,-8.0512500161,-3.0147727898,8.5971787114,53.62,6.43,54.0041600249,132.82,40.1087499839,-26.6147727898,48.135828194,-8.0512500161,-3.0147727898,8.5971787114,48.16,-23.6,53.6315727907,131.84,43.5887499839,5.3052272102,43.9104151758,-8.0512500161,-3.0147727898,8.5971787114,51.64,8.32,52.3059461247,131.87
2019-06-16 19:00:00,43.6717666522,13.2972288863,45.6512814561,-7.2182333478,-2.7827711137,7.736065391,50.89,16.08,53.3700149897,131.73,45.3917666522,-18.8627711137,49.155026334,-7.2182333478,-2.7827711137,7.736065391,52.61,-16.08,55.0125303908,132.26,40.5317666522,-29.4827711137,50.1204339615,-7.2182333478,-2.7827711137,7.736065391,47.75,-26.7,54.7078833442,131.94,44.611766652200004,3.3272288863,44.735670062,-7.2182333478,-2.7827711137,7.736065391,51.83,6.11,52.1888972867,133.23,39.6217666522,-26.6227711137,47.7352734821,-7.2182333478,-2.7827711137,7.736065391,46.84,-23.84,52.5578842801,131.94,42.6617666522,5.1772288863,42.9747604162,-7.2182333478,-2.7827711137,7.736065391,49.88,7.96,50.5111472845,132.26
2019-06-16 19:30:00,43.5954333184,12.8159238645,45.4401772743,-7.4745666816,-2.7140761355,7.9520661684,51.07,15.53,53.3790764251,132.2,44.6954333184,-19.2640761355,48.6701796676,-7.4745666816,-2.7140761355,7.9520661684,52.17,-16.55,54.7321788348,132.36,40.4354333184,-30.0740761355,50.3931971902,-7.4745666816,-2.7140761355,7.9520661684,47.91,-27.36,55.1718923003,132.3,43.9354333184,2.9959238645,44.0374597437,-7.4745666816,-2.7140761355,7.9520661684,51.41,5.71,51.7261268606,133.31,39.5254333184,-27.2340761355,47.9995289765,-7.4745666816,-2.7140761355,7.9520661684,47.0,-24.52,53.0116062764,132.3,42.0454333184,3.0859238645,42.158526884,-7.4745666816,-2.7140761355,7.9520661684,49.52,5.8,49.8585037882,132.36
2019-06-16 20:00:00,43.0472666514,12.1880455464,44.739419088700004,-7.6527333486,-2.7619544536,8.1358908614,50.7,14.95,52.8582302012,132.47,44.3172666514,-20.1519544536,48.6838925287,-7.6527333486,-2.7619544536,8.1358908614,51.97,-17.39,54.8023083455,132.67,39.9172666514,-30.9219544536,50.4931227411,-7.6527333486,-2.7619544536,8.1358908614,47.57,-28.16,55.2801094427,132.58,43.5672666514,2.2680455464,43.6262622061,-7.6527333486,-2.7619544536,8.1358908614,51.22,5.03,51.4663900036,133.62,39.0672666514,-28.0419544536,48.0895262317,-7.6527333486,-2.7619544536,8.1358908614,46.72,-25.28,53.1209638467,132.58,41.6672666514,4.0380455464,41.8624763007,-7.6527333486,-2.7619544536,8.1358908614,49.32,6.8,49.7865684698,132.67
2019-06-16 20:30:00,42.364783318,11.8821047951,43.9995372696,-7.6652166820000005,-2.7578952049,8.1462588188,50.03,14.64,52.1280202962,132.63,43.714783318,-20.5178952049,48.2904369848,-7.6652166820000005,-2.7578952049,8.1462588188,51.38,-17.76,54.3628733604,132.82,39.264783318,-31.2978952049,50.2123635499,-7.6652166820000005,-2.7578952049,8.1462588188,46.93,-28.54,54.9268285995,132.73,42.984783318,1.9421047951000001,43.0286342792,-7.6652166820000005,-2.7578952049,8.1462588188,50.65,4.7,50.8675977416,133.75,38.374783318,-28.4378952049,47.7633528805,-7.6652166820000005,-2.7578952049,8.1462588188,46.04,-25.68,52.7175871982,132.73,41.094783318,4.3221047951,41.321444866,-7.6652166820000005,-2.7578952049,8.1462588188,48.76,7.08,49.2713304062,132.82
2019-06-16 21:00:00,41.6955666521,11.6221128402,43.285029575,-7.2744333479,-2.6378871598,7.7379473506,48.97,14.26,51.0040047447,132.52,42.7855666521,-20.7378871598,47.5464475812,-7.2744333479,-2.6378871598,7.7379473506,50.06,-18.1,53.2316973241,132.82,38.6555666521,-31.5678871598,49.9077582439,-7.2744333479,-2.6378871598,7.7379473506,45.93,-28.93,54.2817630517,132.65,42.0955666521,1.7221128401999999,42.1307774008,-7.2744333479,-2.6378871598,7.7379473506,49.37,4.36,49.562147855,133.75,37.8455666521,-28.7178871598,47.5079357386,-7.2744333479,-2.6378871598,7.7379473506,45.12,-26.08,52.1150726758,132.65,40.2455666521,3.7621128402,40.421023344,-7.2744333479,-2.6378871598,7.7379473506,47.52,6.4,47.949039615,132.82
2019-06-16 21:30:00,40.9766666525,11.3266524895,42.5132951742,-7.0933333475,-2.5833475105,7.5491100362,48.07,13.91,50.0421122656,132.83,41.9066666525,-21.3633475105,47.0378711973,-7.0933333475,-2.5833475105,7.5491100362,49.0,-18.78,52.4755981386,133.17,37.9766666525,-31.9633475105,49.63751398,-7.0933333475,-2.5833475105,7.5491100362,45.07,-29.38,53.8004581765,133.04,41.2366666525,1.1566524895,41.2528850093,-7.0933333475,-2.5833475105,7.5491100362,48.33,3.74,48.4744932929,134.13,37.1066666525,-29.1433475105,47.1830415952,-7.0933333475,-2.5833475105,7.5491100362,44.2,-26.56,51.566205988,133.04,39.4266666525,3.2566524895,39.5609381684,-7.0933333475,-2.5833475105,7.5491100362,46.52,5.84,46.8851362374,133.17
2019-06-16 22:00:00,39.7338499863,10.7866925473,41.1719755519,-6.8461500137,-2.5033074527,7.2894662502,46.58,13.29,48.4388325623,132.39,40.6638499863,-21.6033074527,46.0461897295,-6.8461500137,-2.5033074527,7.2894662502,47.51,-19.1,51.2055670802,132.44,36.8238499863,-32.1233074527,48.8661724459,-6.8461500137,-2.5033074527,7.2894662502,43.67,-29.62,52.7675402118,132.42,40.0438499863,0.7266925473,40.0504432408,-6.8461500137,-2.5033074527,7.2894662502,46.89,3.23,47.001117008,133.39,35.9938499863,-29.3033074527,46.4138025215,-6.8461500137,-2.5033074527,7.2894662502,42.84,-26.8,50.5322233827,132.42,38.2338499863,2.6166925473,38.3232874981,-6.8461500137,-2.5033074527,7.2894662502,45.08,5.12,45.3698225696,132.44
2019-06-16 22:30:00,38.7550666535,10.8606477547,40.2480913954,-6.5649333465,-2.3693522453,6.9794111432,45.32,13.23,47.2116013285,132.99,39.1850666535,-22.2093522453,45.0413673838,-6.5649333465,-2.3693522453,6.9794111432,45.75,-19.84,49.86670332,133.13,35.9050666535,-32.4893522453,48.4224309666,-6.5649333465,-2.3693522453,6.9794111432,42.47,-30.12,52.0664508105,133.03,38.6150666535,0.35064775470000004,38.6166586657,-6.5649333465,-2.3693522453,6.9794111432,45.18,2.7199999999999998,45.2618028806,134.12,35.0750666535,-29.6893522453,45.9534322711,-6.5649333465,-2.3693522453,6.9794111432,41.64,-27.32,49.8023292628,133.03,36.8350666535,2.1106477547,36.8954871131,-6.5649333465,-2.3693522453,6.9794111432,43.4,4.48,43.6306131059,133.13
2019-06-16 23:00:00,36.7492999889,10.0777255029,38.1060572742,-5.5407000111,-2.1022744971,5.9261213853,42.29,12.18,44.0090502056,133.45,36.5592999889,-23.2022744971,43.3004383063,-5.5407000111,-2.1022744971,5.9261213853,42.1,-21.1,47.0916128414,133.8,34.0692999889,-33.5322744971,47.8030400151,-5.5407000111,-2.1022744971,5.9261213853,39.61,-31.43,50.5647802329,133.62,36.0992999889,-0.49227449710000004,36.1026563271,-5.5407000111,-2.1022744971,5.9261213853,41.64,1.6099999999999999,41.671113496,134.84,33.2592999889,-30.8222744971,45.3452714285,-5.5407000111,-2.1022744971,5.9261213853,38.8,-28.72,48.2729572328,133.62,34.4192999889,1.3377255029000001,34.4452859075,-5.5407000111,-2.1022744971,5.9261213853,39.96,3.44,40.1077947536,133.8
2019-06-16 23:30:00,34.6043666572,9.4508640922,35.8717301483,-4.7356333428,-1.8591359078,5.0874954036,39.34,11.31,40.9335033927,133.76,33.9743666572,-24.7291359078,42.0212773783,-4.7356333428,-1.8591359078,5.0874954036,38.71,-22.87,44.9611054135,134.26,32.0643666572,-34.3791359078,47.0111539413,-4.7356333428,-1.8591359078,5.0874954036,36.8,-32.52,49.1099826919,134.04,33.6143666572,-1.8791359078,33.6668501278,-4.7356333428,-1.8591359078,5.0874954036,38.35,-0.02,38.3500052151,135.22,31.2643666572,-31.6991359078,44.5229810298,-4.7356333428,-1.8591359078,5.0874954036,36.0,-29.84,46.7592301049,134.04,31.9843666572,-0.6591359078,31.9911576941,-4.7356333428,-1.8591359078,5.0874954036,36.72,1.2,36.7396026108,134.26
2019-06-17 00:00:00,32.6434499912,9.2837544569,33.937927517,-4.3765500088,-1.6962455430999999,4.6937659636,37.02,10.98,38.6139974621,134.33,31.8934499912,-25.5962455431,40.8944976524,-4.3765500088,-1.6962455430999999,4.6937659636,36.27,-23.9,43.4364236557,134.51,30.2434499912,-34.8062455431,46.1100964668,-4.3765500088,-1.6962455430999999,4.6937659636,34.62,-33.11,47.9042430271,134.36,31.6234499912,-2.5962455431,31.7298452607,-4.3765500088,-1.6962455430999999,4.6937659636,36.0,-0.9,36.0112482427,135.51,29.423449991200002,-32.1362455431,43.5715238085,-4.3765500088,-1.6962455430999999,4.6937659636,33.8,-30.44,45.486631003,134.36,30.0634499912,-1.6562455431,30.1090380895,-4.3765500088,-1.6962455430999999,4.6937659636,34.44,0.04,34.4400232288,134.51
2019-06-17 00:30:00,31.6808333253,9.1596471891,32.9783919683,-4.0391666747,-1.6403528109,4.3595441012,35.72,10.8,37.3169988075,134.85,30.9508333253,-25.0403528109,39.8117238062,-4.0391666747,-1.6403528109,4.3595441012,34.99,-23.4,42.0934686145,134.88,29.3408333253,-35.2403528109,45.8559370906,-4.0391666747,-1.6403528109,4.3595441012,33.38,-33.6,47.3622676822,134.87,30.7108333253,-1.9203528108999999,30.7708147187,-4.0391666747,-1.6403528109,4.3595441012,34.75,-0.28,34.7511280392,135.85,28.5608333253,-32.6003528109,43.3417143596,-4.0391666747,-1.6403528109,4.3595441012,32.6,-30.96,44.9586654606,134.87,29.1608333253,-1.2403528109,29.1872005393,-4.0391666747,-1.6403528109,4.3595441012,33.2,0.4,33.2024095511,134.88
2019-06-17 01:00:00,30.707683325,9.1872372669,32.0525684429,-4.182316675,-1.6227627331,4.4861042853,34.89,10.81,36.5262672607,134.22,30.037683325,-25.3827627331,39.3261625829,-4.182316675,-1.6227627331,4.4861042853,34.22,-23.76,41.6598847814,134.27,28.427683325,-34.7427627331,44.8908982039,-4.182316675,-1.6227627331,4.4861042853,32.61,-33.12,46.4795277515,134.25,29.807683325,-2.5027627331,29.9125693731,-4.182316675,-1.6227627331,4.4861042853,33.99,-0.88,34.0013896775,135.21,27.577683325,-32.1427627331,42.3519280989,-4.182316675,-1.6227627331,4.4861042853,31.76,-30.52,44.0473381716,134.25,28.257683325,-1.6227627331,28.3042404205,-4.182316675,-1.6227627331,4.4861042853,32.44,0.0,32.44,134.27
2019-06-17 01:30:00,30.9382666581,9.2513285283,32.2918476298,-4.2917333419,-1.6586714717,4.6011048813,35.23,10.91,36.8806317733,134.22,30.4582666581,-25.3186714717,39.607336857,-4.2917333419,-1.6586714717,4.6011048813,34.75,-23.66,42.039958373,134.27,28.6282666581,-34.7586714717,45.0304662903,-4.2917333419,-1.6586714717,4.6011048813,32.92,-33.1,46.6833632036,134.25,30.2182666581,-2.3986714717,30.3133182718,-4.2917333419,-1.6586714717,4.6011048813,34.51,-0.74,34.5179330204,135.29,27.8282666581,-32.1386714717,42.5124291138,-4.2917333419,-1.6586714717,4.6011048813,32.12,-30.48,44.2800722673,134.25,28.6682666581,-1.6586714717,28.7162097818,-4.2917333419,-1.6586714717,4.6011048813,32.96,0.0,32.96,134.27
2019-06-17 02:00:00,30.1903166574,8.9986063142,31.5028591635,-4.6096833426,-1.7713936858000001,4.9383211832,34.8,10.77,36.4284627729,133.92,30.2003166574,-25.1513936858,39.3020575867,-4.6096833426,-1.7713936858000001,4.9383211832,34.81,-23.38,41.9328093502,134.27,27.9003166574,-34.9513936858,44.7216680164,-4.6096833426,-1.7713936858000001,4.9383211832,32.51,-33.18,46.4522604402,134.25,29.9703166574,-2.2713936858,30.0562657332,-4.6096833426,-1.7713936858000001,4.9383211832,34.58,-0.5,34.5836146173,135.29,27.0703166574,-32.3313936858,42.1677727844,-4.6096833426,-1.7713936858000001,4.9383211832,31.68,-30.56,44.0174510848,134.25,28.4303166574,-1.6513936858,28.4782374165,-4.6096833426,-1.7713936858000001,4.9383211832,33.04,0.12,33.040217917,134.27
2019-06-17 02:30:00,29.8625833241,8.8025134605,31.1329106576,-4.6074166759,-1.7074865395,4.9136339615,34.47,10.51,36.0366618876,134.11,29.5325833241,-25.4774865395,39.0035357136,-4.6074166759,-1.7074865395,4.9136339615,34.14,-23.77,41.5999098557,134.19,27.6125833241,-35.1274865395,44.6810370114,-4.6074166759,-1.7074865395,4.9136339615,32.22,-33.42,46.4222446678,134.16,29.3025833241,-2.5974865395,29.4174833354,-4.6074166759,-1.7074865395,4.9136339615,33.91,-0.89,33.9216774349,135.15,26.7925833241,-32.5474865395,42.1566293863,-4.6074166759,-1.7074865395,4.9136339615,31.4,-30.84,44.0121074251,134.16,27.7525833241,-1.6674865395,27.8026328343,-4.6074166759,-1.7074865395,4.9136339615,32.36,0.04,32.3600247219,134.19
2019-06-17 03:00:00,29.0461666582,9.0329938611,30.4183295996,-4.2338333418,-1.6570061389,4.5465386956,33.28,10.69,34.9547493197,134.22,28.7761666582,-25.4570061389,38.4203973053,-4.2338333418,-1.6570061389,4.5465386956,33.01,-23.8,40.695209791799996,134.29,26.8361666582,-35.0170061389,44.1176898742,-4.2338333418,-1.6570061389,4.5465386956,31.07,-33.36,45.5876573208,134.26,28.5861666582,-2.5370061389,28.6985247767,-4.2338333418,-1.6570061389,4.5465386956,32.82,-0.88,32.8317955647,135.26,26.0061666582,-32.4170061389,41.559391132,-4.2338333418,-1.6570061389,4.5465386956,30.24,-30.76,43.1350808507,134.26,27.0861666582,-1.6570061389,27.1368033044,-4.2338333418,-1.6570061389,4.5465386956,31.32,0.0,31.32,134.29
2019-06-17 03:30:00,28.8463166586,8.8871812446,30.184300145,-4.0136833414,-1.5528187554000001,4.3035915294,32.86,10.44,34.4785904584,134.22,28.1463166586,-25.3528187554,37.8811372624,-4.0136833414,-1.5528187554000001,4.3035915294,32.16,-23.8,40.0088190278,134.29,26.6563166586,-35.2128187554,44.1644859871,-4.0136833414,-1.5528187554000001,4.3035915294,30.67,-33.66,45.5372869196,134.26,27.9763166586,-2.4128187554,28.0801707283,-4.0136833414,-1.5528187554000001,4.3035915294,31.99,-0.86,32.0015577746,135.26,25.8663166586,-32.6328187554,41.6409317548,-4.0136833414,-1.5528187554000001,4.3035915294,29.88,-31.08,43.1135802271,134.26,26.4263166586,-1.5128187554,26.4695831612,-4.0136833414,-1.5528187554000001,4.3035915294,30.44,0.04,30.4400262812,134.29
2019-06-17 04:00:00,28.3965833253,8.3113525798,29.5879118266,-4.0134166747,-1.5586474202,4.3054494754,32.41,9.87,33.8795661129,134.22,27.8165833253,-24.8586474202,37.3056920517,-4.0134166747,-1.5586474202,4.3054494754,31.83,-23.3,39.4466589206,134.19,26.2365833253,-35.7086474202,44.3110122336,-4.0134166747,-1.5586474202,4.3054494754,30.25,-34.15,45.6211025733,134.18,27.6365833253,-1.9786474202000002,27.7073236439,-4.0134166747,-1.5586474202,4.3054494754,31.65,-0.42,31.6527866072,135.13,25.4265833253,-33.1586474202,41.785249052,-4.0134166747,-1.5586474202,4.3054494754,29.44,-31.6,43.1888133664,134.18,26.1465833253,-1.4386474202000001,26.186132322,-4.0134166747,-1.5586474202,4.3054494754,30.16,0.12,30.1602387258,134.19
2019-06-17 04:30:00,28.6439333257,8.9258201585,30.0024196002,-3.8260666743,-1.5441798415,4.1259274811,32.47,10.47,34.1162981579,134.07,28.0039333257,-25.1741798415,37.6558044981,-3.8260666743,-1.5441798415,4.1259274811,31.83,-23.63,39.6424746957,134.27,26.4839333257,-35.0941798415,43.9658979568,-3.8260666743,-1.5441798415,4.1259274811,30.31,-33.55,45.2139204228,134.18,27.8239333257,-2.3041798415,27.9191781837,-3.8260666743,-1.5441798415,4.1259274811,31.65,-0.76,31.6591234876,135.21,25.6939333257,-32.5441798415,41.4644649224,-3.8260666743,-1.5441798415,4.1259274811,29.52,-31.0,42.8068966406,134.18,26.2939333257,-1.5041798415,26.3369224992,-3.8260666743,-1.5441798415,4.1259274811,30.12,0.04,30.1200265604,134.27
2019-06-17 05:00:00,28.2222833255,9.0046752422,29.6240012882,-3.8977166745,-1.5453247578,4.1928777566,32.12,10.55,33.808237162,133.91,27.6022833255,-25.2653247578,37.4195494348,-3.8977166745,-1.5453247578,4.1928777566,31.5,-23.72,39.4320732399,134.18,26.0722833255,-34.9153247578,43.5757255906,-3.8977166745,-1.5453247578,4.1928777566,29.97,-33.37,44.8526231117,134.11,27.4522833255,-2.4253247578,27.5592100752,-3.8977166745,-1.5453247578,4.1928777566,31.35,-0.88,31.3623484452,135.12,25.2622833255,-32.3453247578,41.0414789269,-3.8977166745,-1.5453247578,4.1928777566,29.16,-30.8,42.4139788277,134.11,25.9022833255,-1.5453247578,25.9483392548,-3.8977166745,-1.5453247578,4.1928777566,29.8,0.0,29.8,134.18
2019-06-17 05:30:00,29.3150666582,9.13837418,30.7064002421,-4.2149333418,-1.61162582,4.5125381837,33.53,10.75,35.2111260825,134.22,28.6950666582,-25.10162582,38.1247750069,-4.2149333418,-1.61162582,4.5125381837,32.91,-23.49,40.4332561142,134.53,27.0850666582,-34.95162582,44.2178355796,-4.2149333418,-1.61162582,4.5125381837,31.3,-33.34,45.7301388583,134.38,28.4950666582,-2.18162582,28.5784589346,-4.2149333418,-1.61162582,4.5125381837,32.71,-0.5700000000000001,32.7149659942,135.53,26.2650666582,-32.33162582,41.6555849164,-4.2149333418,-1.61162582,4.5125381837,30.48,-30.72,43.2752677635,134.38,26.9850666582,-1.53162582,27.0284979272,-4.2149333418,-1.61162582,4.5125381837,31.2,0.08,31.2001025639,134.53
2019-06-17 06:00:00,30.5012999914,9.0946111748,31.8283089967,-4.2887000086,-1.5953888252000001,4.5758292437,34.79,10.69,36.3953321183,134.42,29.9612999914,-24.3653888252,38.618022603200004,-4.2887000086,-1.5953888252000001,4.5758292437,34.25,-22.77,41.1282798084,134.7,28.2112999914,-35.2653888252,45.1611015831,-4.2887000086,-1.5953888252000001,4.5758292437,32.5,-33.67,46.7965693187,134.54,29.7212999914,-1.3553888252,29.7521890295,-4.2887000086,-1.5953888252000001,4.5758292437,34.01,0.24,34.0108467992,135.8,27.4312999914,-32.6753888252,42.663301022,-4.2887000086,-1.5953888252000001,4.5758292437,31.72,-31.08,44.4086117774,134.54,28.1512999914,-0.2353888252,28.1522840833,-4.2887000086,-1.5953888252000001,4.5758292437,32.44,1.3599999999999999,32.4684954995,134.7
2019-06-17 06:30:00,34.4456166569,10.5755078248,36.0325113283,-4.8843833431,-1.8044921752,5.2070522038,39.33,12.38,41.2324301976,133.26,34.0656166569,-22.4344921752,40.7893696614,-4.8843833431,-1.8044921752,5.2070522038,38.95,-20.63,44.0760637988,133.44,31.9156166569,-32.9644921752,45.8831595573,-4.8843833431,-1.8044921752,5.2070522038,36.8,-31.16,48.2201783489,133.38,33.6656166569,0.14550782480000002,33.6659311087,-4.8843833431,-1.8044921752,5.2070522038,38.55,1.9500000000000002,38.5992875582,134.38,31.1156166569,-30.2844921752,43.4204107103,-4.8843833431,-1.8044921752,5.2070522038,36.0,-28.48,45.9032722145,133.38,32.0356166569,1.9955078248,32.0977068662,-4.8843833431,-1.8044921752,5.2070522038,36.92,3.8,37.1150427724,133.44
2019-06-17 07:00:00,38.1150833226,11.8121610689,39.9034675913,-5.3449166774,-2.0478389311,5.7237905775,43.46,13.86,45.6165671659,132.6,38.0850833226,-20.3478389311,43.1799504499,-5.3449166774,-2.0478389311,5.7237905775,43.43,-18.3,47.1280691308,132.83,35.3750833226,-31.3478389311,47.2660927699,-5.3449166774,-2.0478389311,5.7237905775,40.72,-29.3,50.1658090735,132.79,37.5550833226,2.0021610689,37.6084157113,-5.3449166774,-2.0478389311,5.7237905775,42.9,4.05,43.0907472667,133.76,34.4950833226,-28.5678389311,44.7887507598,-5.3449166774,-2.0478389311,5.7237905775,39.84,-26.52,47.8595445026,132.79,35.7750833226,4.3521610689,36.0388386704,-5.3449166774,-2.0478389311,5.7237905775,41.12,6.4,41.6150741919,132.83
2019-06-17 07:30:00,42.2924833227,13.5918247676,44.4228752572,-5.3075166773,-2.1481752324,5.7257654605,47.6,15.74,50.134894036,131.61,42.2424833227,-18.5181752324,46.1232068617,-5.3075166773,-2.1481752324,5.7257654605,47.55,-16.37,50.2889590268,131.69,39.3224833227,-28.9181752324,48.8110495015,-5.3075166773,-2.1481752324,5.7257654605,44.63,-26.77,52.0429610995,131.65,41.5824833227,3.4918247676,41.7288360668,-5.3075166773,-2.1481752324,5.7257654605,46.89,5.64,47.2279758194,132.62,38.4124833227,-26.1481752324,46.4676870847,-5.3075166773,-2.1481752324,5.7257654605,43.72,-24.0,49.8742258085,131.65,39.6924833227,4.4918247676,39.9458348525,-5.3075166773,-2.1481752324,5.7257654605,45.0,6.64,45.4872465643,131.69
2019-06-17 08:00:00,45.2681833226,14.9960441218,47.6874172149,-5.3718166774,-2.2139558782,5.8101648037,50.64,17.21,53.4845183207,131.21,45.2481833226,-16.3339558782,48.1060932588,-5.3718166774,-2.2139558782,5.8101648037,50.62,-14.12,52.5524385733,131.46,42.1381833226,-27.3539558782,50.2380871044,-5.3718166774,-2.2139558782,5.8101648037,47.51,-25.14,53.7514623057,131.45,44.4881833226,5.5260441218,44.8300749384,-5.3718166774,-2.2139558782,5.8101648037,49.86,7.74,50.4571818476,132.32,41.1881833226,-24.4939558782,47.9209799563,-5.3718166774,-2.2139558782,5.8101648037,46.56,-22.28,51.6161990077,131.45,42.5081833226,6.8260441218,43.0527644611,-5.3718166774,-2.2139558782,5.8101648037,47.88,9.04,48.7259273898,131.46
2019-06-17 08:30:00,46.747583322,16.7823611485,49.6687446204,-5.682416678,-2.2976388515,6.1293558874,52.43,19.08,55.7938285118,130.34,46.787583322,-14.7776388515,49.0658390648,-5.682416678,-2.2976388515,6.1293558874,52.47,-12.48,53.9337677156,130.55,43.507583322,-25.0676388515,50.2125116292,-5.682416678,-2.2976388515,6.1293558874,49.19,-22.77,54.2045108824,130.5,45.957583322,6.8023611485,46.4582778629,-5.682416678,-2.2976388515,6.1293558874,51.64,9.1,52.4356710646,131.47,42.517583322,-22.2176388515,47.9725793311,-5.682416678,-2.2976388515,6.1293558874,48.2,-19.92,52.1540640794,130.5,43.917583322,8.4223611485,44.717896777,-5.682416678,-2.2976388515,6.1293558874,49.6,10.72,50.7452303177,130.55
2019-06-17 09:00:00,47.6262833243,17.4729937353,50.7303496279,-4.4937166757,-2.0470062647,4.9379878704,52.12,19.52,55.6554112374,129.95,46.8862833243,-13.3970062647,48.7627249118,-4.4937166757,-2.0470062647,4.9379878704,51.38,-11.35,52.6186934463,130.09,44.3962833243,-24.2170062647,50.5716656384,-4.4937166757,-2.0470062647,4.9379878704,48.89,-22.17,53.6818498191,130.06,46.0962833243,8.0329937353,46.7909855065,-4.4937166757,-2.0470062647,4.9379878704,50.59,10.08,51.5844404835,130.99,43.3862833243,-21.3670062647,48.3623669542,-4.4937166757,-2.0470062647,4.9379878704,47.88,-19.32,51.6309674517,130.06,43.9862833243,8.8729937353,44.8722981194,-4.4937166757,-2.0470062647,4.9379878704,48.48,10.92,49.6946355254,130.09
2019-06-17 09:30:00,48.4249666573,17.8697270533,51.6169016963,-4.8650333427,-2.2602729467,5.364455538,53.29,20.13,56.9652613441,129.7,48.5949666573,-10.8402729467,49.7893794095,-4.8650333427,-2.2602729467,5.364455538,53.46,-8.58,54.1441409573,129.69,45.1449666573,-23.5602729467,50.9230250065,-4.8650333427,-2.2602729467,5.364455538,50.01,-21.3,54.3570611788,129.7,47.6949666573,10.3297270533,48.8007490254,-4.8650333427,-2.2602729467,5.364455538,52.56,12.59,54.0468472716,130.61,44.0549666573,-20.7402729467,48.6929051206,-4.8650333427,-2.2602729467,5.364455538,48.92,-18.48,52.2941373387,129.7,45.4949666573,8.2197270533,46.231546632,-4.8650333427,-2.2602729467,5.364455538,50.36,10.48,51.4388957891,129.69
2019-06-17 10:00:00,48.2545833256,10.6425292992,49.414251404,-4.0454166744,-2.2474707008,4.6277986797,52.3,12.89,53.8650359695,130.58,48.5845833256,-12.9774707008,50.2879357572,-4.0454166744,-2.2474707008,4.6277986797,52.63,-10.73,53.7126595878,129.95,45.6545833256,-14.9674707008,48.0454592841,-4.0454166744,-2.2474707008,4.6277986797,49.7,-12.72,51.3019336868,130.6,47.7345833256,8.3225292992,48.4546689103,-4.0454166744,-2.2474707008,4.6277986797,51.78,10.57,52.8478315544,130.88,44.4345833256,-14.2074707008,46.6506636506,-4.0454166744,-2.2474707008,4.6277986797,48.48,-11.96,49.9334757452,130.6,45.5945833256,8.3925292992,46.3605497883,-4.0454166744,-2.2474707008,4.6277986797,49.64,10.64,50.7675014158,129.95
2019-06-17 10:30:00,49.1387666612,8.7167727888,49.9059166516,-2.7212333388000003,-1.9532272112,3.3496578068,51.86,10.67,52.9462793783,131.26,48.6987666612,-13.5432272112,50.5468978041,-2.7212333388000003,-1.9532272112,3.3496578068,51.42,-11.59,52.7100037943,130.32,46.7187666612,-13.4932272112,48.6282874356,-2.7212333388000003,-1.9532272112,3.3496578068,49.44,-11.54,50.7689393232,131.26,47.8987666612,7.9067727888,48.546976256,-2.7212333388000003,-1.9532272112,3.3496578068,50.62,9.86,51.5713486347,131.26,45.5587666612,-9.9932272112,46.6418890032,-2.7212333388000003,-1.9532272112,3.3496578068,48.28,-8.04,48.9448669423,131.26,45.8387666612,9.1267727888,46.7385334661,-2.7212333388000003,-1.9532272112,3.3496578068,48.56,11.08,49.8080314809,130.32
2019-06-17 11:00:00,49.1062666609,8.9555477987,49.9162023971,-2.8637333391,-1.9844522012999999,3.4841095242,51.97,10.94,53.1089869984,130.99,48.8662666609,-13.2444522013,50.6293149419,-2.8637333391,-1.9844522012999999,3.4841095242,51.73,-11.26,52.9412929574,130.32,46.6762666609,-13.2044522013,48.508055283,-2.8637333391,-1.9844522012999999,3.4841095242,49.54,-11.22,50.7946847613,131.26,48.0462666609,8.1555477987,48.7335274729,-2.8637333391,-1.9844522012999999,3.4841095242,50.91,10.14,51.9099961472,131.26,45.4562666609,-9.6644522013,46.4722908312,-2.8637333391,-1.9844522012999999,3.4841095242,48.32,-7.68,48.9265245036,131.26,45.9362666609,9.3355477987,46.8752925052,-2.8637333391,-1.9844522012999999,3.4841095242,48.8,11.32,50.0957323532,130.32
2019-06-17 11:30:00,50.0453666595,9.243209947,50.8918034088,-3.6046333405,-1.926790053,4.0872853372,53.65,11.17,54.8004689761,131.13,48.8853666595,-12.936790053,50.5681679548,-3.6046333405,-1.926790053,4.0872853372,52.49,-11.01,53.632268272,130.32,47.5553666595,-12.916790053,49.2783559323,-3.6046333405,-1.926790053,4.0872853372,51.16,-10.99,52.32710292,131.26,48.0453666595,8.473209947,48.7868070717,-3.6046333405,-1.926790053,4.0872853372,51.65,10.4,52.6866444177,131.26,46.3553666595,-9.406790053,47.3001872854,-3.6046333405,-1.926790053,4.0872853372,49.96,-7.48,50.5168486745,131.26,45.9153666595,8.393209947,46.6761916686,-3.6046333405,-1.926790053,4.0872853372,49.52,10.32,50.5839183931,130.32
2019-06-17 12:00:00,49.0540166586,8.93555576,49.8612144565,-4.0559833414,-2.12444424,4.5786749388,53.11,11.06,54.2493843283,131.25,48.8540166586,-13.22444424,50.6122600674,-4.0559833414,-2.12444424,4.5786749388,52.91,-11.1,54.0617988972,130.32,46.5740166586,-13.24444424,48.4205982092,-4.0559833414,-2.12444424,4.5786749388,50.63,-11.12,51.8367755556,131.26,48.0140166586,8.19555576,48.7084482395,-4.0559833414,-2.12444424,4.5786749388,52.07,10.32,53.0828343252,131.26,45.3840166586,-9.68444424,46.4057908919,-4.0559833414,-2.12444424,4.5786749388,49.44,-7.5600000000000005,50.014669848,131.26,45.9040166586,8.23555576,46.6369287589,-4.0559833414,-2.12444424,4.5786749388,49.96,10.36,51.0228497832,130.32
2019-06-17 12:30:00,49.5231333287,9.2928737295,50.3874809535,-2.3268666713,-1.7671262705,2.9218219935,51.85,11.06,53.0164700824,131.12,48.5531333287,-12.8871262705,50.234298836,-2.3268666713,-1.7671262705,2.9218219935,50.88,-11.12,52.0809830936,130.32,47.0831333287,-12.9471262705,48.8308255379,-2.3268666713,-1.7671262705,2.9218219935,49.41,-11.18,50.659061381,131.26,47.7531333287,8.5628737295,48.514786913,-2.3268666713,-1.7671262705,2.9218219935,50.08,10.33,51.1342869316,131.26,45.9131333287,-9.4471262705,46.8749827395,-2.3268666713,-1.7671262705,2.9218219935,48.24,-7.68,48.8475178489,131.26,45.6331333287,9.5528737295,46.6223149778,-2.3268666713,-1.7671262705,2.9218219935,47.96,11.32,49.2778246273,130.32
2019-06-17 13:00:00,49.8779833289,8.5512004355,50.605693848,-2.2320166711000002,-1.6287995645,2.7631298271,52.11,10.18,53.0950515585,131.26,48.1379833289,-12.7887995645,49.807818997300004,-2.2320166711000002,-1.6287995645,2.7631298271,50.37,-11.16,51.5914963923,130.32,47.4479833289,-13.7387995645,49.3970215241,-2.2320166711000002,-1.6287995645,2.7631298271,49.68,-12.11,51.1346702346,131.26,47.3579833289,8.7212004355,48.1543136387,-2.2320166711000002,-1.6287995645,2.7631298271,49.59,10.35,50.6585688704,131.26,46.2479833289,-10.1887995645,47.3570226952,-2.2320166711000002,-1.6287995645,2.7631298271,48.48,-8.56,49.2299096079,131.26,45.2479833289,9.3712004355,46.2082178073,-2.2320166711000002,-1.6287995645,2.7631298271,47.48,11.0,48.7375666196,130.32
2019-06-17 13:30:00,49.5418999922,7.9655718083,50.1781843939,-3.8881000078,-2.0144281917,4.3789545111,53.43,9.98,54.3540734444,131.8,48.5118999922,-13.7844281917,50.4322803513,-3.8881000078,-2.0144281917,4.3789545111,52.4,-11.77,53.7056133007,130.91,47.0618999922,-14.4544281917,49.2316252548,-3.8881000078,-2.0144281917,4.3789545111,50.95,-12.44,52.4466977035,131.86,47.6818999922,7.8855718083,48.3295544115,-3.8881000078,-2.0144281917,4.3789545111,51.57,9.9,52.5116644185,131.77,45.9118999922,-10.8944281917,47.1867685535,-3.8881000078,-2.0144281917,4.3789545111,49.8,-8.88,50.5855157135,131.86,45.6318999922,8.9455718083,46.5004682974,-3.8881000078,-2.0144281917,4.3789545111,49.52,10.96,50.7183595949,130.91
2019-06-17 14:00:00,49.5006999912,8.2085341598,50.1766811644,-4.3993000088,-2.0714658402,4.8625930628,53.9,10.28,54.8715627625,132.18,48.4806999912,-14.1514658402,50.503883584,-4.3993000088,-2.0714658402,4.8625930628,52.88,-12.08,54.2422418416,131.26,46.9906999912,-14.2714658402,49.1100867734,-4.3993000088,-2.0714658402,4.8625930628,51.39,-12.2,52.8182932326,132.18,47.6506999912,7.6185341598,48.2558936545,-4.3993000088,-2.0714658402,4.8625930628,52.05,9.69,52.9442971433,132.18,45.8406999912,-10.6714658402,47.0664419609,-4.3993000088,-2.0714658402,4.8625930628,50.24,-8.6,50.9707523978,132.18,45.5606999912,8.4885341598,46.3447148645,-4.3993000088,-2.0714658402,4.8625930628,49.96,10.56,51.0638345603,131.26
2019-06-17 14:30:00,48.2348166587,8.0350673143,48.8994871634,-4.0051833413,-2.2949326857,4.6160816316,52.24,10.33,53.2515398838,131.34,48.8748166587,-14.0749326857,50.8610994132,-4.0051833413,-2.2949326857,4.6160816316,52.88,-11.78,54.1762198755,130.91,45.7948166587,-14.4049326857,48.0069507309,-4.0051833413,-2.2949326857,4.6160816316,49.8,-12.11,51.2512643746,131.79,48.0448166587,7.6150673143,48.6445645264,-4.0051833413,-2.2949326857,4.6160816316,52.05,9.91,52.9850035387,131.76,44.6748166587,-10.8549326857,45.9746539638,-4.0051833413,-2.2949326857,4.6160816316,48.68,-8.56,49.4268752806,131.79,45.9148166587,8.3850673143,46.674187113,-4.0051833413,-2.2949326857,4.6160816316,49.92,10.68,51.0496699304,130.91
2019-06-17 15:00:00,47.7056166605,8.1216887135,48.3920209179,-3.0743833395,-1.9783112864999999,3.6558922939,50.78,10.1,51.7746887967,132.17,47.5356166605,-14.0883112865,49.5793844879,-3.0743833395,-1.9783112864999999,3.6558922939,50.61,-12.11,52.0386798449,131.26,45.3256166605,-14.3483112865,47.5424606266,-3.0743833395,-1.9783112864999999,3.6558922939,48.4,-12.37,49.9557494189,132.19,46.7656166605,7.6316887135,47.3842333932,-3.0743833395,-1.9783112864999999,3.6558922939,49.84,9.61,50.7580308917,132.19,44.1656166605,-10.8183112865,45.4712827408,-3.0743833395,-1.9783112864999999,3.6558922939,47.24,-8.84,48.0599958385,132.19,44.7256166605,8.8616887135,45.5950689496,-3.0743833395,-1.9783112864999999,3.6558922939,47.8,10.84,49.013728689,131.26
2019-06-17 15:30:00,47.0375666611,8.0746751164,47.7256016791,-2.7924333389,-1.9353248835999999,3.3975235624,49.83,10.01,50.8254758955,131.58,47.1075666611,-14.0353248836,49.1539742169,-2.7924333389,-1.9353248835999999,3.3975235624,49.9,-12.1,51.3460806683,130.94,44.6975666611,-14.3953248836,46.9584693525,-2.7924333389,-1.9353248835999999,3.3975235624,47.49,-12.46,49.0973695833,131.85,46.3375666611,7.6546751164,46.9655632907,-2.7924333389,-1.9353248835999999,3.3975235624,49.13,9.59,50.0572172618,131.81,43.5675666611,-10.8553248836,44.8995650658,-2.7924333389,-1.9353248835999999,3.3975235624,46.36,-8.92,47.2103378509,131.85,44.2875666611,8.3446751164,45.066863254,-2.7924333389,-1.9353248835999999,3.3975235624,47.08,10.28,48.1892602143,130.94
2019-06-17 16:00:00,47.9452666615,8.1349393892,48.6305031241,-2.5847333385,-1.7450606108,3.1186668573,50.53,9.88,51.4868458929,131.58,47.1352666615,-14.0550606108,49.1861575245,-2.5847333385,-1.7450606108,3.1186668573,49.72,-12.31,51.2212309497,130.63,45.5752666615,-14.2950606108,47.7645652041,-2.5847333385,-1.7450606108,3.1186668573,48.16,-12.55,49.7683443566,131.56,46.3852666615,7.6149393892,47.0061726283,-2.5847333385,-1.7450606108,3.1186668573,48.97,9.36,49.8564990748,131.56,44.4152666615,-10.7850606108,45.7059454009,-2.5847333385,-1.7450606108,3.1186668573,47.0,-9.04,47.8614834705,131.56,44.3352666615,8.8149393892,45.2030864696,-2.5847333385,-1.7450606108,3.1186668573,46.92,10.56,48.0936586256,130.63
2019-06-17 16:30:00,48.8037666586,7.5956678465,49.3913131036,-4.0362333414,-2.1343321535,4.565802594,52.84,9.73,53.728377046,131.38,48.9937666586,-14.5543321535,51.1098596734,-4.0362333414,-2.1343321535,4.565802594,53.03,-12.42,54.4650098687,130.47,46.3537666586,-14.7243321535,48.636176256,-4.0362333414,-2.1343321535,4.565802594,50.39,-12.59,51.9390046112,131.4,48.1637666586,7.0956678465,48.6836412045,-4.0362333414,-2.1343321535,4.565802594,52.2,9.23,53.009743444,131.4,45.2037666586,-11.1743321535,46.5644308373,-4.0362333414,-2.1343321535,4.565802594,49.24,-9.04,50.06295237,131.4,46.1237666586,8.4256678465,46.8870315699,-4.0362333414,-2.1343321535,4.565802594,50.16,10.56,51.2595278948,130.47
2019-06-17 17:00:00,49.9994833221,7.4112882189,50.5457765351,-5.6205166778999995,-2.5187117811,6.1590678485,55.62,9.93,56.4994628293,131.5,50.8594833221,-14.9687117811,53.0165009801,-5.6205166778999995,-2.5187117811,6.1590678485,56.48,-12.45,57.835913583199996,130.59,47.4294833221,-14.9187117811,49.7204570515,-5.6205166778999995,-2.5187117811,6.1590678485,53.05,-12.4,54.4799274963,131.51,49.9294833221,6.7312882189,50.3811824583,-5.6205166778999995,-2.5187117811,6.1590678485,55.55,9.25,56.3148737014,131.51,46.2994833221,-11.3187117811,47.6629352042,-5.6205166778999995,-2.5187117811,6.1590678485,51.92,-8.8,52.6604823373,131.51,47.8194833221,7.9212882189,48.4711232822,-5.6205166778999995,-2.5187117811,6.1590678485,53.44,10.44,54.4502268131,130.59
2019-06-17 17:30:00,49.142449987,6.390287318,49.5561919716,-6.507550013,-2.8297126820000003,7.0961595976,55.65,9.22,56.4086066128,131.5,51.272449987,-16.229712682,53.779807562,-6.507550013,-2.8297126820000003,7.0961595976,57.78,-13.4,59.3134757032,130.91,46.552449987,-15.969712682,49.21546833,-6.507550013,-2.8297126820000003,7.0961595976,53.06,-13.14,54.6628136854,131.69,50.322449987,5.570287318,50.6298042016,-6.507550013,-2.8297126820000003,7.0961595976,56.83,8.4,57.4474446777,131.71,45.452449987,-12.349712682,47.1003249792,-6.507550013,-2.8297126820000003,7.0961595976,51.96,-9.52,52.8249183625,131.69,48.212449987,6.290287318,48.6210658901,-6.507550013,-2.8297126820000003,7.0961595976,54.72,9.12,55.4747942763,130.91
2019-06-17 18:00:00,49.9875833166,5.88951059,50.3333370722,-8.372416683400001,-3.16048941,8.949081206,58.36,9.05,59.0575321191,131.59,52.1175833166,-17.02048941,54.82644937,-8.372416683400001,-3.16048941,8.949081206,60.49,-13.86,62.0575515147,131.13,47.2975833166,-16.42048941,50.0668938527,-8.372416683400001,-3.16048941,8.949081206,55.67,-13.26,57.2274103905,131.87,51.1175833166,4.82951059,51.3452188297,-8.372416683400001,-3.16048941,8.949081206,59.49,7.99,60.0241634677,132.0,46.1875833166,-12.76048941,47.917877067,-8.372416683400001,-3.16048941,8.949081206,54.56,-9.6,55.3981371528,131.87,48.9875833166,5.95951059,49.3487495857,-8.372416683400001,-3.16048941,8.949081206,57.36,9.12,58.0804958657,131.13
2019-06-17 18:30:00,49.9159333139,5.3201189576,50.1986460407,-9.9040666861,-3.5298810424,10.5143044038,59.82,8.85,60.4711079773,131.7,52.9359333139,-17.4598810424,55.7410125655,-9.9040666861,-3.5298810424,10.5143044038,62.84,-13.93,64.3654449219,130.86,47.1559333139,-16.9998810424,50.1266196961,-9.9040666861,-3.5298810424,10.5143044038,57.06,-13.47,58.6283591788,131.7,51.8459333139,4.4301189576,52.0348609604,-9.9040666861,-3.5298810424,10.5143044038,61.75,7.96,62.2609355856,131.73,46.0959333139,-13.3298810424,47.9845891582,-9.9040666861,-3.5298810424,10.5143044038,56.0,-9.8,56.8510334119,131.7,49.6559333139,5.9501189576,50.0111550445,-9.9040666861,-3.5298810424,10.5143044038,59.56,9.48,60.3097338744,130.86
2019-06-17 19:00:00,49.8404666471,5.0535056455,50.0960081734,-10.1995333529,-3.5964943545,10.8150474922,60.04,8.65,60.6599052093,131.7,53.0004666471,-17.6964943545,55.8767874635,-10.1995333529,-3.5964943545,10.8150474922,63.2,-14.1,64.7537643693,130.86,47.0704666471,-17.2664943545,50.1374177403,-10.1995333529,-3.5964943545,10.8150474922,57.27,-13.67,58.8788739702,131.7,51.9104666471,4.2135056455,52.081188325,-10.1995333529,-3.5964943545,10.8150474922,62.11,7.8100000000000005,62.5991070224,131.81,46.0004666471,-13.5564943545,47.9564539028,-10.1995333529,-3.5964943545,10.8150474922,56.2,-9.96,57.0757531707,131.7,49.7604666471,5.6835056455,50.0839922266,-10.1995333529,-3.5964943545,10.8150474922,59.96,9.28,60.6738823548,130.86
2019-06-17 19:30:00,48.63209998,4.1223607712,48.8065057835,-9.97790002,-3.4676392288,10.5632859769,58.61,7.59,59.0994094725,131.7,51.38209998,-18.9676392288,54.7712656078,-9.97790002,-3.4676392288,10.5632859769,61.36,-15.5,63.2874363519,131.09,45.92209998,-18.1476392288,49.37789056,-9.97790002,-3.4676392288,10.5632859769,55.9,-14.68,57.795435806,131.89,50.362099979999996,2.9523607712,50.448563394,-9.97790002,-3.4676392288,10.5632859769,60.34,6.42,60.6805734976,132.0,44.90209998,-14.5076392288,47.1876061971,-9.97790002,-3.4676392288,10.5632859769,54.88,-11.04,55.9794247916,131.89,48.26209998,4.6523607712,48.485820146,-9.97790002,-3.4676392288,10.5632859769,58.24,8.12,58.8033332389,131.09
2019-06-17 20:00:00,46.9382166477,3.4553311678,47.0652259693,-9.6817833523,-3.4046688322,10.2629770894,56.62,6.86,57.0340599993,131.49,49.8782166477,-19.6046688322,53.5927190575,-9.6817833523,-3.4046688322,10.2629770894,59.56,-16.2,61.7238495235,130.96,44.3182166477,-18.8046688322,48.142703463,-9.6817833523,-3.4046688322,10.2629770894,54.0,-15.4,56.1530052624,131.57,48.898216647699996,2.3153311678,48.9530014375,-9.6817833523,-3.4046688322,10.2629770894,58.58,5.72,58.8586000513,132.0,43.2782166477,-15.1646688322,45.8581641259,-9.6817833523,-3.4046688322,10.2629770894,52.96,-11.76,54.2499695852,131.57,46.7982166477,3.8753311678,46.9583993878,-9.6817833523,-3.4046688322,10.2629770894,56.48,7.28,56.9472457631,130.96
2019-06-17 20:30:00,45.3401333132,2.8288059326,45.4282932968,-10.0798666868,-3.4511940674,10.6543161637,55.42,6.28,55.7746788426,131.85,48.2901333132,-21.0111940674,52.6631488951,-10.0798666868,-3.4511940674,10.6543161637,58.37,-17.56,60.9541672078,131.47,42.7801333132,-19.5211940674,47.0235773215,-10.0798666868,-3.4511940674,10.6543161637,52.86,-16.07,55.2487511171,132.15,47.3601333132,1.0488059326,47.3717449681,-10.0798666868,-3.4511940674,10.6543161637,57.44,4.5,57.6160012497,132.47,41.7601333132,-15.9311940674,44.6957680183,-10.0798666868,-3.4511940674,10.6543161637,51.84,-12.48,53.3210652557,132.15,45.3601333132,3.5888059326,45.5018815239,-10.0798666868,-3.4511940674,10.6543161637,55.44,7.04,55.8851966088,131.47
2019-06-17 21:00:00,43.8119666466,1.9829692646,43.8568191795,-10.0380333534,-3.4470307354,10.6133941082,53.85,5.43,54.1230764092,132.27,46.9319666466,-22.0670307354,51.8610001716,-10.0380333534,-3.4470307354,10.6133941082,56.97,-18.62,59.9356763539,131.54,41.3319666466,-20.4470307354,46.1130408103,-10.0380333534,-3.4470307354,10.6133941082,51.37,-17.0,54.1098595452,132.34,46.0519666466,0.08296926460000001,46.0520413871,-10.0380333534,-3.4470307354,10.6133941082,56.09,3.5300000000000002,56.2009697425,132.56,40.3219666466,-16.8070307354,43.6845198713,-10.0380333534,-3.4470307354,10.6133941082,50.36,-13.36,52.1020076389,132.34,44.0819666466,1.9929692646000001,44.1269952514,-10.0380333534,-3.4470307354,10.6133941082,54.12,5.44,54.3927201011,131.54
2019-06-17 21:30:00,42.0540333133,0.9456754304,42.0646647429,-10.0259666867,-3.4443245696,10.6011027607,52.08,4.39,52.2646964977,133.21,45.3840333133,-22.6043245696,50.7017353651,-10.0259666867,-3.4443245696,10.6011027607,55.41,-19.16,58.6291198979,132.49,39.6340333133,-21.7043245696,45.1877671688,-10.0259666867,-3.4443245696,10.6011027607,49.66,-18.26,52.910709691,133.34,44.5440333133,-0.2243245696,44.544598161,-10.0259666867,-3.4443245696,10.6011027607,54.57,3.22,54.6649183664,133.46,38.6940333133,-18.1243245696,42.7284373123,-10.0259666867,-3.4443245696,10.6011027607,48.72,-14.68,50.8836005015,133.34,42.6140333133,1.3156754304,42.6343387079,-10.0259666867,-3.4443245696,10.6011027607,52.64,4.76,52.8547746188,132.49
2019-06-17 22:00:00,40.401749981,0.5598147948000001,40.4056282482,-9.478250019,-3.2801852052,10.0297975255,49.88,3.84,50.0275923866,132.9,43.421749981,-23.6101852052,49.4255927313,-9.478250019,-3.2801852052,10.0297975255,52.9,-20.33,56.6720292561,132.49,38.101749981,-22.0601852052,44.027208893,-9.478250019,-3.2801852052,10.0297975255,47.58,-18.78,51.1521729744,133.14,42.681749981,-1.2501852052,42.7000555561,-9.478250019,-3.2801852052,10.0297975255,52.16,2.03,52.1994875454,133.37,37.121749981,-18.5201852052,41.4851971393,-9.478250019,-3.2801852052,10.0297975255,46.6,-15.24,49.0287425904,133.14,40.801749981,0.9198147948000001,40.8121165927,-9.478250019,-3.2801852052,10.0297975255,50.28,4.2,50.4551127241,132.49
2019-06-17 22:30:00,38.6843666482,0.09692451390000001,38.6844880713,-9.2256333518,-3.1830754861,9.7593176141,47.91,3.2800000000000002,48.0221459329,133.37,41.4743666482,-24.4730754861,48.1565625084,-9.2256333518,-3.1830754861,9.7593176141,50.7,-21.29,54.9886724699,132.74,36.4643666482,-22.6630754861,42.933262461,-9.2256333518,-3.1830754861,9.7593176141,45.69,-19.48,49.6693718503,133.4,40.7843666482,-1.9630754861000002,40.8315837099,-9.2256333518,-3.1830754861,9.7593176141,50.01,1.22,50.0248788104,133.81,35.5343666482,-19.1030754861,40.343756718,-9.2256333518,-3.1830754861,9.7593176141,44.76,-15.92,47.5068837117,133.4,38.9743666482,0.13692451390000002,38.9746071687,-9.2256333518,-3.1830754861,9.7593176141,48.2,3.32,48.3142049505,132.74
2019-06-17 23:00:00,36.6472666518,-0.2825228473,36.6483556549,-7.4527333482,-2.5725228473,7.8842316151,44.1,2.29,44.1594168893,133.7,37.7972666518,-25.7025228473,45.7083476737,-7.4527333482,-2.5725228473,7.8842316151,45.25,-23.13,50.8188882208,133.1,34.5972666518,-23.1425228473,41.6238780451,-7.4527333482,-2.5725228473,7.8842316151,42.05,-20.57,46.8116160798,133.77,37.2672666518,-3.0825228473,37.3945331673,-7.4527333482,-2.5725228473,7.8842316151,44.72,-0.51,44.7229080003,134.29,33.6672666518,-19.6925228473,39.0035934228,-7.4527333482,-2.5725228473,7.8842316151,41.12,-17.12,44.541540162,133.77,35.5872666518,-1.9725228473,35.641891001,-7.4527333482,-2.5725228473,7.8842316151,43.04,0.6000000000000001,43.044181953,133.1
2019-06-17 23:30:00,34.5398666543,-1.0413858084,34.5555621123,-6.1801333457,-2.1713858084,6.5504934547,40.72,1.13,40.7356760101,133.9,34.7898666543,-25.1713858084,42.941046626,-6.1801333457,-2.1713858084,6.5504934547,40.97,-23.0,46.9844750955,133.1,32.6498666543,-23.9713858084,40.5048284791,-6.1801333457,-2.1713858084,6.5504934547,38.83,-21.8,44.5309880869,133.96,34.3698666543,-2.5113858084,34.4614972471,-6.1801333457,-2.1713858084,6.5504934547,40.55,-0.34,40.5514253757,134.07,31.6998666543,-20.5313858084,37.7679672357,-6.1801333457,-2.1713858084,6.5504934547,37.88,-18.36,42.0949403135,133.96,32.6998666543,-1.6513858084000002,32.7415386672,-6.1801333457,-2.1713858084,6.5504934547,38.88,0.52,38.8834772108,133.1
2019-06-18 00:00:00,32.675283321,-1.4829870738,32.7089191317,-6.184716679,-2.1229870738,6.5389444496,38.86,0.64,38.8652698434,134.07,32.825283321,-26.0329870738,41.8952937821,-6.184716679,-2.1229870738,6.5389444496,39.01,-23.91,45.7544336649,133.1,30.855283321,-24.4129870738,39.3451705636,-6.184716679,-2.1229870738,6.5389444496,37.04,-22.29,43.2296854025,134.07,32.465283321,-3.4029870738,32.6431454081,-6.184716679,-2.1229870738,6.5389444496,38.65,-1.28,38.6711895343,134.22,29.935283321,-21.0429870738,36.5913718313,-6.184716679,-2.1229870738,6.5389444496,36.12,-18.92,40.7752473935,134.07,30.815283321,-2.1229870738,30.8883272494,-6.184716679,-2.1229870738,6.5389444496,37.0,0.0,37.0,133.1
2019-06-18 00:30:00,31.5200166551,-1.4380551009,31.5528041925,-5.7899833448999996,-2.0380551009,6.1382062305,37.31,0.6000000000000001,37.314824132,134.07,31.730016655100002,-26.1480551009,41.1158697158,-5.7899833448999996,-2.0380551009,6.1382062305,37.52,-24.11,44.598682716,133.1,29.7700166551,-24.4380551009,38.5158724263,-5.7899833448999996,-2.0380551009,6.1382062305,35.56,-22.4,42.0270579508,134.07,31.4100166551,-3.4580551009000002,31.5997989132,-5.7899833448999996,-2.0380551009,6.1382062305,37.2,-1.42,37.2270922851,134.31,28.8500166551,-21.0780551009,35.7296497021,-5.7899833448999996,-2.0380551009,6.1382062305,34.64,-19.04,39.5278534707,134.07,29.8500166551,-2.0380551009,29.9195114082,-5.7899833448999996,-2.0380551009,6.1382062305,35.64,0.0,35.64,133.1
