Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-18 01:00:00,30.3371666547,-1.7650126756,30.3884673911,-5.9728333453,-2.0650126756,6.3197322349,36.31,0.30000000000000004,36.3112393069,133.58,30.7471666547,-25.9650126756,40.2438832686,-5.9728333453,-2.0650126756,6.3197322349,36.72,-23.9,43.8128793849,133.1,28.6271666547,-24.6050126756,37.7481300125,-5.9728333453,-2.0650126756,6.3197322349,34.6,-22.54,41.2942078263,133.97,30.4371666547,-3.4650126756,30.6337628575,-5.9728333453,-2.0650126756,6.3197322349,36.41,-1.4,36.4369057413,134.08,27.7071666547,-21.2650126756,34.9268929068,-5.9728333453,-2.0650126756,6.3197322349,33.68,-19.2,38.7683169611,133.97,28.8271666547,-2.0650126756,28.9010348377,-5.9728333453,-2.0650126756,6.3197322349,34.8,0.0,34.8,133.1
2019-06-18 01:30:00,30.8375833215,-1.8603289271,30.8936460915,-5.9124166785,-2.0603289271,6.2611202087,36.75,0.2,36.7505442137,133.58,31.1875833215,-26.0003289271,40.6039709604,-5.9124166785,-2.0603289271,6.2611202087,37.1,-23.94,44.1535230757,133.1,29.1275833215,-24.6003289271,38.1260054749,-5.9124166785,-2.0603289271,6.2611202087,35.04,-22.54,41.6635716184,133.82,30.8775833215,-3.5303289271000002,31.0787447319,-5.9124166785,-2.0603289271,6.2611202087,36.79,-1.47,36.8193563225,134.08,28.1675833215,-21.2603289271,35.2904283944,-5.9124166785,-2.0603289271,6.2611202087,34.08,-19.2,39.1163188452,133.82,29.2875833215,-2.2603289270999998,29.3746765714,-5.9124166785,-2.0603289271,6.2611202087,35.2,-0.2,35.2005681772,133.1
2019-06-18 02:00:00,29.9559999873,-2.1113617988,30.0303144154,-6.3440000127000005,-2.2013617988,6.7150822728,36.3,0.09,36.3001115701,133.65,30.8659999873,-26.1713617988,40.4678901553,-6.3440000127000005,-2.2013617988,6.7150822728,37.21,-23.97,44.2622299483,133.1,28.2659999873,-24.9413617988,37.6966614392,-6.3440000127000005,-2.2013617988,6.7150822728,34.61,-22.74,41.4120719115,133.97,30.5559999873,-3.6713617988,30.7757702208,-6.3440000127000005,-2.2013617988,6.7150822728,36.9,-1.47,36.9292688798,134.08,27.3359999873,-21.6013617988,34.8407193794,-6.3440000127000005,-2.2013617988,6.7150822728,33.68,-19.4,38.8677552735,133.97,28.9359999873,-2.3213617988,29.0289651188,-6.3440000127000005,-2.2013617988,6.7150822728,35.28,-0.12,35.280204081,133.1
2019-06-18 02:30:00,29.4590999876,-2.3226588175,29.5505214178,-6.1909000124,-2.1426588175,6.5512006359,35.65,-0.18,35.6504544151,133.56,30.1990999876,-26.4626588175,40.1529320443,-6.1909000124,-2.1426588175,6.5512006359,36.39,-24.32,43.7686474545,132.88,27.7890999876,-25.1026588175,37.4483318431,-6.1909000124,-2.1426588175,6.5512006359,33.98,-22.96,41.0097793215,133.69,29.8990999876,-3.9926588175,30.1645073638,-6.1909000124,-2.1426588175,6.5512006359,36.09,-1.85,36.1373850742,133.95,26.8490999876,-21.7826588175,34.5739554478,-6.1909000124,-2.1426588175,6.5512006359,33.04,-19.64,38.4365867371,133.69,28.2890999876,-3.1026588175,28.4587362658,-6.1909000124,-2.1426588175,6.5512006359,34.48,-0.96,34.4933616802,132.88
2019-06-18 03:00:00,28.8652833213,-2.3303129207,28.9591943867,-6.0147166787,-2.0803129207,6.3643160334,34.88,-0.25,34.8808959174,133.56,29.4352833213,-26.6303129207,39.6939475293,-6.0147166787,-2.0803129207,6.3643160334,35.45,-24.55,43.1208186379,132.88,27.2252833213,-25.1603129207,37.0709778424,-6.0147166787,-2.0803129207,6.3643160334,33.24,-23.08,40.4670730348,133.54,29.1752833213,-4.1403129207,29.4675982727,-6.0147166787,-2.0803129207,6.3643160334,35.19,-2.06,35.2502439708,133.95,26.3052833213,-21.8403129207,34.1901623145,-6.0147166787,-2.0803129207,6.3643160334,32.32,-19.76,37.8819218097,133.54,27.6252833213,-3.4403129207,27.8386786966,-6.0147166787,-2.0803129207,6.3643160334,33.64,-1.3599999999999999,33.6674798582,132.88
2019-06-18 03:30:00,28.5872833217,-2.4697204337,28.6937673848,-5.8327166783,-2.0397204337,6.1790811046,34.42,-0.43,34.4226858336,133.48,29.1272833217,-26.7997204337,39.5805968755,-5.8327166783,-2.0397204337,6.1790811046,34.96,-24.76,42.8399253034,133.02,26.9772833217,-25.3097204337,36.9912930816,-5.8327166783,-2.0397204337,6.1790811046,32.81,-23.27,40.224233989,133.63,28.8672833217,-4.2797204337,29.1828040696,-5.8327166783,-2.0397204337,6.1790811046,34.7,-2.24,34.7722245478,134.24,26.0472833217,-22.0397204337,34.1205252778,-5.8327166783,-2.0397204337,6.1790811046,31.88,-20.0,37.634218472,133.63,27.2872833217,-3.8797204337,27.5617136935,-5.8327166783,-2.0397204337,6.1790811046,33.12,-1.8399999999999999,33.1710717343,133.02
2019-06-18 04:00:00,28.6947833218,-2.5735154516,28.8099561205,-5.7552166782,-1.9835154516000002,6.0874339881,34.45,-0.59,34.4550518792,133.58,28.8047833218,-26.9635154516,39.4556296075,-5.7552166782,-1.9835154516000002,6.0874339881,34.56,-24.98,42.6426312509,133.15,27.0747833218,-25.3735154516,37.106053122,-5.7552166782,-1.9835154516000002,6.0874339881,32.83,-23.39,40.3100607789,133.89,28.5747833218,-4.4635154516,28.9212934025,-5.7552166782,-1.9835154516000002,6.0874339881,34.33,-2.48,34.4194610649,134.24,26.1247833218,-22.0635154516,34.1950730032,-5.7552166782,-1.9835154516000002,6.0874339881,31.88,-20.08,37.6767939188,133.89,27.0047833218,-4.3435154516,27.351863716,-5.7552166782,-1.9835154516000002,6.0874339881,32.76,-2.36,32.8448961027,133.15
2019-06-18 04:30:00,28.575649988,-2.5280310913,28.6872569869,-6.014350012,-2.0680310913,6.3599653035,34.59,-0.46,34.5930585523,133.73,29.055649988,-26.9880310913,39.6558270423,-6.014350012,-2.0680310913,6.3599653035,35.07,-24.92,43.0222186783,133.15,26.965649988,-25.3680310913,37.0227400488,-6.014350012,-2.0680310913,6.3599653035,32.98,-23.3,40.3803219403,133.89,28.795649988,-4.4480310913,29.1371659366,-6.014350012,-2.0680310913,6.3599653035,34.81,-2.38,34.8912668156,134.14,26.025649988,-22.0680310913,34.1223160636,-6.014350012,-2.0680310913,6.3599653035,32.04,-20.0,37.7698504101,133.89,27.225649988,-4.2680310913,27.5581586225,-6.014350012,-2.0680310913,6.3599653035,33.24,-2.2,33.3127242957,133.15
2019-06-18 05:00:00,28.0214333218,-2.4902488533,28.1318692013,-5.7685666782,-2.0302488533,6.1154126539,33.79,-0.46,33.7931309588,133.81,28.5614333218,-27.0002488533,39.3035483327,-5.7685666782,-2.0302488533,6.1154126539,34.33,-24.97,42.4505571224,133.15,26.4214333218,-25.3602488533,36.6228666366,-5.7685666782,-2.0302488533,6.1154126539,32.19,-23.33,39.7553141102,133.99,28.3314333218,-4.4402488533,28.6772719056,-5.7685666782,-2.0302488533,6.1154126539,34.1,-2.41,34.1850566769,134.14,25.5114333218,-22.0702488533,33.733204926,-5.7685666782,-2.0302488533,6.1154126539,31.28,-20.04,37.14888962,133.99,26.7914333218,-4.3102488533,27.1359382483,-5.7685666782,-2.0302488533,6.1154126539,32.56,-2.2800000000000002,32.639730391,133.15
2019-06-18 05:30:00,28.8650666555,-2.0400807027,28.9370696909,-5.6049333445,-1.9800807027,5.9444089181,34.47,-0.06,34.4700522193,134.06,29.1950666555,-26.3700807027,39.3412388376,-5.6049333445,-1.9800807027,5.9444089181,34.8,-24.39,42.4960245199,133.23,27.2650666555,-25.0200807027,37.0052468995,-5.6049333445,-1.9800807027,5.9444089181,32.87,-23.04,40.1407336754,134.08,28.9450666555,-3.7900807027,29.1921495512,-5.6049333445,-1.9800807027,5.9444089181,34.55,-1.81,34.5973785134,134.23,26.3150666555,-21.7000807027,34.108301564,-5.6049333445,-1.9800807027,5.9444089181,31.92,-19.72,37.5201918972,134.08,27.3550666555,-2.7400807027000003,27.4919572599,-5.6049333445,-1.9800807027,5.9444089181,32.96,-0.76,32.9687609716,133.23
2019-06-18 06:00:00,30.6749499895,-1.9134113262999999,30.7345684818,-5.2450500105,-1.8534113263,5.5628844278,35.92,-0.06,35.9200501113,135.18,30.3649499895,-26.7434113263,40.4628253739,-5.2450500105,-1.8534113263,5.5628844278,35.61,-24.89,43.4463370148,134.6,28.9949499895,-25.3334113263,38.5031018792,-5.2450500105,-1.8534113263,5.5628844278,34.24,-23.48,41.5173216863,135.37,30.1049499895,-3.7134113263,30.3331079441,-5.2450500105,-1.8534113263,5.5628844278,35.35,-1.8599999999999999,35.3988997004,135.64,28.1149499895,-21.9734113263,35.6830662672,-5.2450500105,-1.8534113263,5.5628844278,33.36,-20.12,38.9577206725,135.37,28.5949499895,-2.6534113263,28.7177951203,-5.2450500105,-1.8534113263,5.5628844278,33.84,-0.8,33.8494549439,134.6
2019-06-18 06:30:00,34.0897999884,-0.5901928311,34.0949085763,-5.8102000116,-2.1001928311,6.1781254522,39.9,1.51,39.9285624585,134.35,34.4397999884,-26.0601928311,43.1883488181,-5.8102000116,-2.1001928311,6.1781254522,40.25,-23.96,46.8416918994,133.77,32.2397999884,-23.7401928311,40.0375006581,-5.8102000116,-2.1001928311,6.1781254522,38.05,-21.64,43.7731892829,134.5,34.0497999884,-3.2201928311,34.201732721,-5.8102000116,-2.1001928311,6.1781254522,39.86,-1.12,39.8757319682,134.93,31.309799988400002,-20.2601928311,37.2931493557,-5.8102000116,-2.1001928311,6.1781254522,37.12,-18.16,41.3240849868,134.5,32.4697999884,-2.0601928311,32.5350934498,-5.8102000116,-2.1001928311,6.1781254522,38.28,0.04,38.2800208986,133.77
2019-06-18 07:00:00,37.2335666509,0.5032737209,37.2369677872,-7.8964333491000005,-2.7867262791,8.3737388896,45.13,3.29,45.2497624303,133.72,39.2135666509,-23.6967262791,45.8174491414,-7.8964333491000005,-2.7867262791,8.3737388896,47.11,-20.91,51.5420236312,133.07,35.1335666509,-22.4067262791,41.6704798167,-7.8964333491000005,-2.7867262791,8.3737388896,43.03,-19.62,47.2919157996,133.91,38.6135666509,-1.1367262791,38.6302947974,-7.8964333491000005,-2.7867262791,8.3737388896,46.51,1.65,46.5392586963,134.15,34.1835666509,-18.9067262791,39.0638007312,-7.8964333491000005,-2.7867262791,8.3737388896,42.08,-16.12,45.0619662243,133.91,36.8635666509,0.9732737209000001,36.8764126232,-7.8964333491000005,-2.7867262791,8.3737388896,44.76,3.76,44.9176490925,133.07
2019-06-18 07:30:00,40.8708999813,1.6795105481000001,40.9053935437,-9.3291000187,-3.2904894519,9.8923924301,50.2,4.97,50.445424966,132.32,44.0908999813,-22.0804894519,49.3108048566,-9.3291000187,-3.2904894519,9.8923924301,53.42,-18.79,56.6282659102,131.48,38.5408999813,-20.7404894519,43.7672123179,-9.3291000187,-3.2904894519,9.8923924301,47.87,-17.45,50.9513434563,132.39,43.2908999813,0.0095105481,43.290901026,-9.3291000187,-3.2904894519,9.8923924301,52.62,3.3,52.7233762197,132.45,37.5908999813,-17.2104894519,41.3433998189,-9.3291000187,-3.2904894519,9.8923924301,46.92,-13.92,48.9413199659,132.39,41.3508999813,1.9895105481000002,41.3987328488,-9.3291000187,-3.2904894519,9.8923924301,50.68,5.28,50.9543010942,131.48
2019-06-18 08:00:00,43.4510166485,3.5573328019,43.5963927917,-9.0889833515,-3.3026671981,9.6704306515,52.54,6.86,52.9859528555,131.74,46.6310166485,-20.4126671981,50.9031305109,-9.0889833515,-3.3026671981,9.6704306515,55.72,-17.11,58.2878246292,131.01,41.0010166485,-18.7326671981,45.0776683798,-9.0889833515,-3.3026671981,9.6704306515,50.09,-15.43,52.4127179223,131.81,45.7510166485,1.4873328019,45.7751863266,-9.0889833515,-3.3026671981,9.6704306515,54.84,4.79,55.0487938106,132.0,39.9910166485,-15.1426671981,42.7619197704,-9.0889833515,-3.3026671981,9.6704306515,49.08,-11.84,50.4879391538,131.81,43.7510166485,2.8973328019,43.8468470376,-9.0889833515,-3.3026671981,9.6704306515,52.84,6.2,53.202496182,131.01
2019-06-18 08:30:00,44.6001666502,4.4765001775,44.8242559232,-8.2298333498,-3.1734998225,8.8205021449,52.83,7.65,53.3810022386,131.26,47.5801666502,-18.6434998225,51.1023712179,-8.2298333498,-3.1734998225,8.8205021449,55.81,-15.47,57.9143937204,130.39,42.1401666502,-17.6134998225,45.6730666948,-8.2298333498,-3.1734998225,8.8205021449,50.37,-14.44,52.3989551423,131.29,46.6901666502,3.0165001775,46.7875083237,-8.2298333498,-3.1734998225,8.8205021449,54.92,6.19,55.2677347102,131.33,41.0501666502,-14.0934998225,43.4021073136,-8.2298333498,-3.1734998225,8.8205021449,49.28,-10.92,50.4753880619,131.29,44.6101666502,5.1865001775,44.9106529974,-8.2298333498,-3.1734998225,8.8205021449,52.84,8.36,53.4972447889,130.39
2019-06-18 09:00:00,44.8766666532,5.2662200661,45.1846022854,-6.7333333468,-2.8237799339,7.3014732126,51.61,8.09,52.2402163089,131.26,47.0966666532,-17.2237799339,50.1473289922,-6.7333333468,-2.8237799339,7.3014732126,53.83,-14.4,55.722786183,130.58,42.4566666532,-16.9137799339,45.7016902855,-6.7333333468,-2.8237799339,7.3014732126,49.19,-14.09,51.1681951998,131.29,46.2466666532,4.3862200661,46.454204363,-6.7333333468,-2.8237799339,7.3014732126,52.98,7.21,53.4683504515,131.55,41.4266666532,-13.3837799339,43.5349776078,-6.7333333468,-2.8237799339,7.3014732126,48.16,-10.56,49.3041499268,131.29,44.1466666532,6.2962200661,44.5933914802,-6.7333333468,-2.8237799339,7.3014732126,50.88,9.12,51.690896684,130.58
2019-06-18 09:30:00,46.4689833192,5.7751391752,46.8264737431,-7.0910166808,-2.9048608248,7.6629455159,53.56,8.68,54.2587873068,130.77,48.8789833192,-16.0448608248,51.4450441656,-7.0910166808,-2.9048608248,7.6629455159,55.97,-13.14,57.4917428854,130.11,43.9889833192,-16.2748608248,46.9031102201,-7.0910166808,-2.9048608248,7.6629455159,51.08,-13.37,52.8007888199,131.02,47.9489833192,5.4251391752,48.2549182614,-7.0910166808,-2.9048608248,7.6629455159,55.04,8.33,55.666780938,131.17,42.9089833192,-12.7448608248,44.7617283729,-7.0910166808,-2.9048608248,7.6629455159,50.0,-9.84,50.9590580761,131.02,45.7889833192,6.3351391752,46.225155292,-7.0910166808,-2.9048608248,7.6629455159,52.88,9.24,53.6812071399,130.11
2019-06-18 10:00:00,47.2506166513,6.4153312516,47.6841404347,-8.0693833487,-3.1446687484,8.660478576,55.32,9.56,56.1399679373,130.52,50.1206166513,-15.3446687484,52.4169349782,-8.0693833487,-3.1446687484,8.660478576,58.19,-12.2,59.4551604152,129.71,44.6806166513,-15.5646687484,47.31401925,-8.0693833487,-3.1446687484,8.660478576,52.75,-12.42,54.1924247474,130.64,49.1306166513,6.0553312516,49.5023689242,-8.0693833487,-3.1446687484,8.660478576,57.2,9.2,57.9351361438,130.69,43.5706166513,-11.9846687484,45.1888362362,-8.0693833487,-3.1446687484,8.660478576,51.64,-8.84,52.3911748294,130.64,46.9706166513,7.2553312516,47.5276620525,-8.0693833487,-3.1446687484,8.660478576,55.04,10.4,56.0139411218,129.71
2019-06-18 10:30:00,48.1692333166,7.0679572598,48.6850188265,-9.3807666834,-3.4320427402,9.988878863,57.55,10.5,58.5000213675,130.44,51.2692333166,-15.4420427402,53.5442897876,-9.3807666834,-3.4320427402,9.988878863,60.65,-12.01,61.8276847375,129.71,45.4892333166,-14.8920427402,47.8648439327,-9.3807666834,-3.4320427402,9.988878863,54.87,-11.46,56.0539784493,130.64,50.2092333166,5.9679572598,50.5626702627,-9.3807666834,-3.4320427402,9.988878863,59.59,9.4,60.326843941999996,130.69,44.3392333166,-11.3120427402,45.7594790405,-9.3807666834,-3.4320427402,9.988878863,53.72,-7.88,54.2948690025,130.64,47.9792333166,7.0879572598,48.4999584305,-9.3807666834,-3.4320427402,9.988878863,57.36,10.52,58.3167214442,129.71
2019-06-18 11:00:00,48.3886666496,7.2101749799,48.9228952881,-9.9313333504,-3.5998250201,10.5636225932,58.32,10.81,59.3133922483,130.36,51.9586666496,-15.1998250201,54.13628839,-9.9313333504,-3.5998250201,10.5636225932,61.89,-11.6,62.9677068028,129.71,45.6686666496,-14.7898250201,48.003812741,-9.9313333504,-3.5998250201,10.5636225932,55.6,-11.19,56.7148666577,130.5,50.8786666496,6.2401749799,51.259911274,-9.9313333504,-3.5998250201,10.5636225932,60.81,9.84,61.6009878168,130.84,44.5486666496,-11.1598250201,45.9252152389,-9.9313333504,-3.5998250201,10.5636225932,54.48,-7.5600000000000005,55.0020363259,130.5,48.6686666496,7.9601749799,49.3153475012,-9.9313333504,-3.5998250201,10.5636225932,58.6,11.56,59.7293361758,129.71
2019-06-18 11:30:00,49.193599983,7.5014719986,49.7622584037,-10.086400017,-3.6585280014,10.7294124927,59.28,11.16,60.3213395077,130.36,52.953599983,-14.7885280014,54.9798536885,-10.086400017,-3.6585280014,10.7294124927,63.04,-11.13,64.0149865266,129.38,46.443599983,-14.4285280014,48.6332232087,-10.086400017,-3.6585280014,10.7294124927,56.53,-10.77,57.5467966094,130.32,51.823599983,6.5814719986,52.2398438825,-10.086400017,-3.6585280014,10.7294124927,61.91,10.24,62.7511410255,130.32,45.353599983,-10.8185280014,46.6260611626,-10.086400017,-3.6585280014,10.7294124927,55.44,-7.16,55.9004400698,130.32,49.553599983,7.4614719986,50.1122024627,-10.086400017,-3.6585280014,10.7294124927,59.64,11.12,60.6678168389,129.38
2019-06-18 12:00:00,49.3169666473,7.142616873,49.8315178886,-10.7030333527,-3.787383127,11.3533780832,60.02,10.93,61.0070922107,130.36,53.1869666473,-15.417383127,55.3764311203,-10.7030333527,-3.787383127,11.3533780832,63.89,-11.63,64.9398875884,129.38,46.5269666473,-14.787383127,48.8203372084,-10.7030333527,-3.787383127,11.3533780832,57.23,-11.0,58.2775505662,130.32,52.0569666473,6.012616873,52.4030470314,-10.7030333527,-3.787383127,11.3533780832,62.76,9.8,63.5205289651,130.32,45.3769666473,-11.147383127,46.7261516999,-10.7030333527,-3.787383127,11.3533780832,56.08,-7.36,56.5609052261,130.32,49.7769666473,7.292616873,50.3083359838,-10.7030333527,-3.787383127,11.3533780832,60.48,11.08,61.4865578806,129.38
2019-06-18 12:30:00,49.6663166484,7.065603276,50.1663807651,-10.5536833516,-3.744396724,11.1982471447,60.22,10.81,61.182550617,129.9,53.4663166484,-15.604396724,55.6968959015,-10.5536833516,-3.744396724,11.1982471447,64.02,-11.86,65.1092927315,129.29,46.8863166484,-14.744396724,49.1500144823,-10.5536833516,-3.744396724,11.1982471447,57.44,-11.0,58.4837892069,130.11,52.3363166484,5.715603276,52.6474895995,-10.5536833516,-3.744396724,11.1982471447,62.89,9.46,63.5975133162,130.32,45.7663166484,-11.144396724,47.1036444227,-10.5536833516,-3.744396724,11.1982471447,56.32,-7.4,56.8040702767,130.11,50.0863166484,6.975603276,50.5697355783,-10.5536833516,-3.744396724,11.1982471447,60.64,10.72,61.5802565763,129.29
2019-06-18 13:00:00,48.8889833153,6.5984775925,49.3322672918,-10.2010166847,-3.6915224075,10.8484136668,59.09,10.29,59.9792647504,129.78,52.8889833153,-16.0915224075,55.2827427822,-10.2010166847,-3.6915224075,10.8484136668,63.09,-12.4,64.297030258,129.29,46.1589833153,-15.1815224075,48.5914638935,-10.2010166847,-3.6915224075,10.8484136668,56.36,-11.49,57.5192985006,130.03,51.7989833153,5.2284775925,52.0621902194,-10.2010166847,-3.6915224075,10.8484136668,62.0,8.92,62.6383780122,130.32,44.9989833153,-11.5715224075,46.4629812888,-10.2010166847,-3.6915224075,10.8484136668,55.2,-7.88,55.7596126242,130.03,49.5189833153,6.8284775925000005,49.9875766047,-10.2010166847,-3.6915224075,10.8484136668,59.72,10.52,60.6394986787,129.29
2019-06-18 13:30:00,47.7277999844,6.4261157731,48.1584660811,-8.9822000156,-3.4738842269,9.6305653386,56.71,9.9,57.5676480326,130.28,51.6677999844,-16.4738842269,54.2305303012,-8.9822000156,-3.4738842269,9.6305653386,60.65,-13.0,62.0275946656,129.38,45.0877999844,-15.4638842269,47.665935665,-8.9822000156,-3.4738842269,9.6305653386,54.07,-11.99,55.383436152,130.3,50.6277999844,4.9361157731,50.8678618598,-8.9822000156,-3.4738842269,9.6305653386,59.61,8.41,60.2003338861,130.32,43.9777999844,-11.8738842269,45.5525632441,-8.9822000156,-3.4738842269,9.6305653386,52.96,-8.4,53.6220253254,130.3,48.4177999844,5.4861157731,48.7276186737,-8.9822000156,-3.4738842269,9.6305653386,57.4,8.96,58.0951082278,129.38
2019-06-18 14:00:00,47.8223166512,7.3232334954,48.3797862616,-8.7076833488,-3.3867665046,9.3431224256,56.53,10.71,57.5355976766,130.28,51.2523166512,-14.7367665046,53.3289063185,-8.7076833488,-3.3867665046,9.3431224256,59.96,-11.35,61.0247826706,129.38,45.1723166512,-14.5367665046,47.4537224256,-8.7076833488,-3.3867665046,9.3431224256,53.88,-11.15,55.0216039388,130.3,50.2123166512,6.5332334954,50.6355594754,-8.7076833488,-3.3867665046,9.3431224256,58.92,9.92,59.7492493677,130.32,44.0523166512,-10.9867665046,45.4017140708,-8.7076833488,-3.3867665046,9.3431224256,52.76,-7.6,53.3045739126,130.3,47.9723166512,7.7732334954,48.5980074063,-8.7076833488,-3.3867665046,9.3431224256,56.68,11.16,57.768226561,129.38
2019-06-18 14:30:00,47.575599983000004,7.229734721,48.1217910917,-8.704400017,-3.3102652790000002,9.3125955498,56.28,10.54,57.2584491582,130.28,50.665599983,-14.710265279,52.7578897058,-8.704400017,-3.3102652790000002,9.3125955498,59.37,-11.4,60.454585434,129.38,44.945599983,-14.640265279,47.2699093004,-8.704400017,-3.3102652790000002,9.3125955498,53.65,-11.33,54.8333055724,130.3,49.635599983,6.559734721,50.067183916,-8.704400017,-3.3102652790000002,9.3125955498,58.34,9.87,59.1690163853,130.32,43.855599983,-11.070265279,45.2312328288,-8.704400017,-3.3102652790000002,9.3125955498,52.56,-7.76,53.1297581399,130.3,47.375599983,7.769734721,48.0085018656,-8.704400017,-3.3102652790000002,9.3125955498,56.08,11.08,57.1640866279,129.38
2019-06-18 15:00:00,47.7192499829,7.1746746552,48.2555983834,-8.7407500171,-3.3653253448,9.3662225864,56.46,10.54,57.4353828228,130.28,51.2492499829,-14.7853253448,53.339398847,-8.7407500171,-3.3653253448,9.3662225864,59.99,-11.42,61.0673112229,129.38,45.0792499829,-14.675325344800001,47.4078469559,-8.7407500171,-3.3653253448,9.3662225864,53.82,-11.31,54.9955316367,130.3,50.1892499829,6.4846746552,50.6064404916,-8.7407500171,-3.3653253448,9.3662225864,58.93,9.85,59.7475304929,130.32,43.9792499829,-11.1253253448,45.364603967,-8.7407500171,-3.3653253448,9.3662225864,52.72,-7.76,53.2880474403,130.3,47.9392499829,7.8346746552,48.5752387115,-8.7407500171,-3.3653253448,9.3662225864,56.68,11.2,57.7759673221,129.38
2019-06-18 15:30:00,47.8148166456,6.4886216498,48.2530714231,-10.9551833544,-3.8713783502,11.6191055017,58.77,10.36,59.676146826,130.28,52.5348166456,-15.3013783502,54.7178137301,-10.9551833544,-3.8713783502,11.6191055017,63.49,-11.43,64.5106580342,129.38,45.0748166456,-15.3913783502,47.6301755524,-10.9551833544,-3.8713783502,11.6191055017,56.03,-11.52,57.2020218174,130.3,51.3848166456,6.0686216498,51.7419322255,-10.9551833544,-3.8713783502,11.6191055017,62.34,9.94,63.1274837135,130.41,43.9648166456,-11.7913783502,45.5185863805,-10.9551833544,-3.8713783502,11.6191055017,54.92,-7.92,55.4881320644,130.3,49.0848166456,7.1686216498,49.6055275296,-10.9551833544,-3.8713783502,11.6191055017,60.04,11.04,61.046565833,129.38
2019-06-18 16:00:00,48.2330166452,6.1605670939,48.6248545665,-11.9469833548,-4.2194329061,12.6702022608,60.18,10.38,61.068623695,129.73,54.0330166452,-15.5694329061,56.2314336363,-11.9469833548,-4.2194329061,12.6702022608,65.98,-11.35,66.9491067902,129.13,45.4330166452,-15.5894329061,48.0332116333,-11.9469833548,-4.2194329061,12.6702022608,57.38,-11.37,58.4956519752,130.02,52.8230166452,5.6905670939,53.128651793,-11.9469833548,-4.2194329061,12.6702022608,64.77,9.91,65.523743788,130.16,44.3730166452,-11.9794329061,45.9616298552,-11.9469833548,-4.2194329061,12.6702022608,56.32,-7.76,56.8520887919,130.02,50.4930166452,6.5805670939,50.9200215358,-11.9469833548,-4.2194329061,12.6702022608,62.44,10.8,63.3671334368,129.13
2019-06-18 16:30:00,49.7523833089,5.8642179707,50.0967932838,-12.6176166911,-4.3557820293,13.3482990696,62.37,10.22,63.2017824116,130.04,55.6123833089,-16.3357820293,57.9620130068,-12.6176166911,-4.3557820293,13.3482990696,68.23,-11.98,69.273756214,129.35,46.8623833089,-15.8757820293,49.4785147759,-12.6176166911,-4.3557820293,13.3482990696,59.48,-11.52,60.5853183535,130.22,54.3623833089,5.0142179707,54.5931415187,-12.6176166911,-4.3557820293,13.3482990696,66.98,9.37,67.6322208714,130.32,45.7823833089,-12.2357820293,47.3892496597,-12.6176166911,-4.3557820293,13.3482990696,58.4,-7.88,58.9292321348,130.22,52.0223833089,6.4442179707000005,52.4199991453,-12.6176166911,-4.3557820293,13.3482990696,64.64,10.8,65.5360175781,129.35
2019-06-18 17:00:00,50.2570333075,5.912824788,50.6036648262,-13.1329666925,-4.567175212,13.9044562484,63.39,10.48,64.2504669244,130.31,56.8970333075,-16.437175212,59.2237547623,-13.1329666925,-4.567175212,13.9044562484,70.03,-11.87,71.0288518843,129.35,47.3070333075,-15.947175212,49.9226180964,-13.1329666925,-4.567175212,13.9044562484,60.44,-11.38,61.5020162271,130.31,55.5770333075,5.032824788,55.8044438787,-13.1329666925,-4.567175212,13.9044562484,68.71,9.6,69.3774033818,130.32,46.2270333075,-12.287175212,47.8321365099,-13.1329666925,-4.567175212,13.9044562484,59.36,-7.72,59.8599031072,130.31,53.1870333075,6.792824788,53.6190542685,-13.1329666925,-4.567175212,13.9044562484,66.32,11.36,67.2858974823,129.35
2019-06-18 17:30:00,49.8920333099,5.4421763625,50.1879693886,-11.9279666901,-4.2778236375,12.6718650732,61.82,9.72,62.5794758687,130.31,55.8420333099,-16.9178236375,58.3484827636,-11.9279666901,-4.2778236375,12.6718650732,67.77,-12.64,68.9386865265,129.35,47.0120333099,-16.3478236375,49.7733122628,-11.9279666901,-4.2778236375,12.6718650732,58.94,-12.07,60.1631822629,130.31,54.6020333099,4.5021763625,54.7873309586,-11.9279666901,-4.2778236375,12.6718650732,66.53,8.78,67.1068498739,130.32,45.9520333099,-12.6778236375,47.6688218597,-11.9279666901,-4.2778236375,12.6718650732,57.88,-8.4,58.4863608032,130.31,52.2720333099,5.4821763625,52.5587264307,-11.9279666901,-4.2778236375,12.6718650732,64.2,9.76,64.9376439363,129.35
2019-06-18 18:00:00,50.3820499758,5.4662116017,50.6777113634,-12.1079500242,-4.2437883983,12.8301283609,62.49,9.71,63.2398940543,130.31,55.8520499758,-17.0637883983,58.4005510334,-12.1079500242,-4.2437883983,12.8301283609,67.96,-12.82,69.1586147924,129.35,47.4820499758,-16.3437883983,50.2161775637,-12.1079500242,-4.2437883983,12.8301283609,59.59,-12.1,60.8060695984,130.31,54.5920499758,4.3962116017,54.7687739228,-12.1079500242,-4.2437883983,12.8301283609,66.7,8.64,67.2572642917,130.32,46.4520499758,-12.6837883983,48.1525849263,-12.1079500242,-4.2437883983,12.8301283609,58.56,-8.44,59.1650842981,130.31,52.2920499758,6.3162116017,52.672127540700004,-12.1079500242,-4.2437883983,12.8301283609,64.4,10.56,65.26004597,129.35
2019-06-18 18:30:00,49.823616641,5.0136494932,50.0752379568,-12.816383359,-4.4263505068,13.5592131487,62.64,9.44,63.3473219639,130.31,55.713616641,-17.5463505068,58.4113130766,-12.816383359,-4.4263505068,13.5592131487,68.53,-13.12,69.774603546,129.35,46.923616641,-16.8063505068,49.8425442372,-12.816383359,-4.4263505068,13.5592131487,59.74,-12.38,61.0092779829,130.31,54.463616641,3.9536494932,54.6069307134,-12.816383359,-4.4263505068,13.5592131487,67.28,8.38,67.7998731562,130.32,45.863616641,-13.1463505068,47.7105634325,-12.816383359,-4.4263505068,13.5592131487,58.68,-8.72,59.3243693603,130.31,52.103616641,5.3336494932,52.3758979302,-12.816383359,-4.4263505068,13.5592131487,64.92,9.76,65.6495544539,129.35
2019-06-18 19:00:00,48.4654999752,4.4188697065,48.6665295386,-12.3945000248,-4.3111302935,13.1228607884,60.86,8.73,61.4829447896,130.31,54.1754999752,-18.4711302935,57.2378148769,-12.3945000248,-4.3111302935,13.1228607884,66.57,-14.16,68.0593160412,129.81,45.6354999752,-17.4711302935,48.8655221165,-12.3945000248,-4.3111302935,13.1228607884,58.03,-13.16,59.5034998971,130.5,52.9754999752,3.1088697065,53.0666436519,-12.3945000248,-4.3111302935,13.1228607884,65.37,7.42,65.7897659215,130.78,44.6054999752,-13.8311302935,46.7006508866,-12.3945000248,-4.3111302935,13.1228607884,57.0,-9.52,57.7895353849,130.5,50.7254999752,4.6488697065,50.9380833688,-12.3945000248,-4.3111302935,13.1228607884,63.12,8.96,63.7527724887,129.81
2019-06-18 19:30:00,46.9932333094,3.5883333255,47.1300340858,-11.9567666906,-4.1616666745,12.6603214494,58.95,7.75,59.4572535524,130.98,52.3132333094,-19.7116666745,55.9037045496,-11.9567666906,-4.1616666745,12.6603214494,64.27,-15.55,66.124393381,130.32,44.2432333094,-18.3916666745,47.9136420734,-11.9567666906,-4.1616666745,12.6603214494,56.2,-14.23,57.9735534533,131.18,51.1832333094,1.9983333255,51.2222286521,-11.9567666906,-4.1616666745,12.6603214494,63.14,6.16,63.4397761661,131.26,43.2832333094,-14.7616666745,45.7312266261,-11.9567666906,-4.1616666745,12.6603214494,55.24,-10.6,56.247823069,131.18,48.9632333094,4.4383333255,49.163980909,-11.9567666906,-4.1616666745,12.6603214494,60.92,8.6,61.5240310773,130.32
2019-06-18 20:00:00,46.0415666423,3.377132345,46.1652562188,-12.3984333577,-4.222867655,13.0978532958,58.44,7.6,58.9321100929,131.1,51.4515666423,-20.522867655,55.3936079952,-12.3984333577,-4.222867655,13.0978532958,63.85,-16.3,65.8977427535,130.32,43.3315666423,-18.642867655,47.1718261473,-12.3984333577,-4.222867655,13.0978532958,55.73,-14.42,57.5653480837,131.18,50.3515666423,1.257132345,50.3672576687,-12.3984333577,-4.222867655,13.0978532958,62.75,5.48,62.9888315497,131.26,42.3215666423,-15.022867655,44.9088137857,-12.3984333577,-4.222867655,13.0978532958,54.72,-10.8,55.7756075718,131.18,48.1615666423,2.537132345,48.2283479084,-12.3984333577,-4.222867655,13.0978532958,60.56,6.76,60.9361239332,130.32
2019-06-18 20:30:00,43.8382499747,1.550615113,43.8656650249,-12.6417500253,-4.279384887,13.3464219442,56.48,5.83,56.7800959844,131.49,49.6682499747,-21.269384887,54.0307485514,-12.6417500253,-4.279384887,13.3464219442,62.31,-16.99,64.584798521,130.7,41.2182499747,-20.559384887,46.0611814645,-12.6417500253,-4.279384887,13.3464219442,53.86,-16.28,56.2666686414,131.59,48.6082499747,0.600615113,48.6119605048,-12.6417500253,-4.279384887,13.3464219442,61.25,4.88,61.4440957294,131.7,40.2382499747,-16.959384887,43.6662054313,-12.6417500253,-4.279384887,13.3464219442,52.88,-12.68,54.3790106567,131.59,46.4782499747,2.240615113,46.5322262179,-12.6417500253,-4.279384887,13.3464219442,59.12,6.52,59.4784397912,130.7
2019-06-18 21:00:00,41.7108333082,1.1519521896,41.7267373409,-12.5591666918,-4.2580478104,13.2613588726,54.27,5.41,54.5389860558,131.37,47.7908333082,-22.1780478104,52.6861419443,-12.5591666918,-4.2580478104,13.2613588726,60.35,-17.92,62.9543398027,130.61,39.1908333082,-20.9180478104,44.4239365612,-12.5591666918,-4.2580478104,13.2613588726,51.75,-16.66,54.3655966582,131.45,46.8008333082,-0.32804781040000003,46.8019830104,-12.5591666918,-4.2580478104,13.2613588726,59.36,3.93,59.4899529332,131.7,38.2408333082,-17.3380478104,41.9877271829,-12.5591666918,-4.2580478104,13.2613588726,50.8,-13.08,52.456900404,131.45,44.7208333082,2.1819521896,44.7740309458,-12.5591666918,-4.2580478104,13.2613588726,57.28,6.44,57.6408882652,130.61
2019-06-18 21:30:00,40.6269999748,0.5313196866000001,40.6304741242,-12.6030000252,-4.2486803134,13.2998832341,53.23,4.78,53.4441886457,131.25,46.7269999748,-22.8486803134,52.0141780547,-12.6030000252,-4.2486803134,13.2998832341,59.33,-18.6,62.1772377965,130.52,38.1469999748,-21.4986803134,43.7879762297,-12.6030000252,-4.2486803134,13.2998832341,50.75,-17.25,53.601539157,131.25,45.7569999748,-1.0086803134,45.7681164422,-12.6030000252,-4.2486803134,13.2998832341,58.36,3.24,58.4498691188,131.7,37.1969999748,-17.9286803134,41.292304185,-12.6030000252,-4.2486803134,13.2998832341,49.8,-13.68,51.6447712745,131.25,43.6769999748,1.1113196866,43.691135923,-12.6030000252,-4.2486803134,13.2998832341,56.28,5.36,56.5346619341,130.52
2019-06-18 22:00:00,39.7626666428,0.467404621,39.7654136861,-11.9373333572,-4.042595379,12.6032735859,51.7,4.51,51.896339948,131.33,45.2526666428,-22.412595379,50.4987947372,-11.9373333572,-4.042595379,12.6032735859,57.19,-18.37,60.0679032429,130.64,37.3626666428,-21.612595379,43.1633309382,-11.9373333572,-4.042595379,12.6032735859,49.3,-17.57,52.3373184258,131.42,44.3526666428,-0.582595379,44.3564928246,-11.9373333572,-4.042595379,12.6032735859,56.29,3.46,56.3962383497,131.81,36.4226666428,-18.082595379,40.6643689366,-11.9373333572,-4.042595379,12.6032735859,48.36,-14.04,50.3568386617,131.42,42.3026666428,1.437404621,42.327080423,-11.9373333572,-4.042595379,12.6032735859,54.24,5.48,54.5161260546,130.64
2019-06-18 22:30:00,38.3292166441,0.3838098084,38.3311382366,-11.3007833559,-3.8461901916,11.9373733898,49.63,4.23,49.8099367596,131.87,43.2692166441,-22.7961901916,48.9069667455,-11.3007833559,-3.8461901916,11.9373733898,54.57,-18.95,57.7666633968,131.2,36.0292166441,-21.8861901916,42.1557798302,-11.3007833559,-3.8461901916,11.9373733898,47.33,-18.04,50.6514609858,132.03,42.4392166441,-0.8161901916000001,42.4470643954,-11.3007833559,-3.8461901916,11.9373733898,53.74,3.03,53.8253518335,132.19,35.0592166441,-18.3661901916,39.5786004534,-11.3007833559,-3.8461901916,11.9373733898,46.36,-14.52,48.580654586,132.03,40.4992166441,1.8338098084,40.5407129587,-11.3007833559,-3.8461901916,11.9373733898,51.8,5.68,52.1104826307,131.2
2019-06-18 23:00:00,36.0944499794,-0.7681516422,36.1026228447,-10.2755500206,-3.4781516422,10.8482471889,46.37,2.71,46.4491227043,132.77,40.0744499794,-23.9281516422,46.6745967542,-10.2755500206,-3.4781516422,10.8482471889,50.35,-20.45,54.3445029419,131.97,33.9344499794,-23.2681516422,41.1455195161,-10.2755500206,-3.4781516422,10.8482471889,44.21,-19.79,48.437260451,132.88,39.3744499794,-1.7081516422,39.4114842808,-10.2755500206,-3.4781516422,10.8482471889,49.65,1.77,49.6815398312,133.15,33.0044499794,-19.7981516422,38.4871475546,-10.2755500206,-3.4781516422,10.8482471889,43.28,-16.32,46.2547381357,132.88,37.4844499794,0.5218483578,37.4880823192,-10.2755500206,-3.4781516422,10.8482471889,47.76,4.0,47.9272114774,131.97
2019-06-18 23:30:00,34.2631833148,-1.4790322438,34.2950910079,-9.2868166852,-3.1590322438,9.8094061422,43.55,1.6800000000000002,43.5823920867,133.7,37.3131833148,-25.9590322438,45.454867771400004,-9.2868166852,-3.1590322438,9.8094061422,46.6,-22.8,51.878704687,133.12,32.2331833148,-24.2790322438,40.3540520059,-9.2868166852,-3.1590322438,9.8094061422,41.52,-21.12,46.5828809757,133.88,36.7531833148,-3.3990322438,36.9100244373,-9.2868166852,-3.1590322438,9.8094061422,46.04,-0.24,46.0406255388,134.27,31.3131833148,-20.7990322438,37.5914244421,-9.2868166852,-3.1590322438,9.8094061422,40.6,-17.64,44.2665742971,133.88,34.9931833148,-1.9190322438,35.0457638418,-9.2868166852,-3.1590322438,9.8094061422,44.28,1.24,44.2973588377,133.12
2019-06-19 00:00:00,32.2380999845,-2.1163819745,32.3074939181,-7.7719000155,-2.6963819745,8.2263543325,40.01,0.58,40.0142037282,133.21,34.4980999845,-26.1363819745,43.2808198311,-7.7719000155,-2.6963819745,8.2263543325,42.27,-23.44,48.3341132121,132.49,30.3780999845,-24.8063819745,39.2197086339,-7.7719000155,-2.6963819745,8.2263543325,38.15,-22.11,44.0939292874,133.24,34.0480999845,-3.7163819745,34.2503227362,-7.7719000155,-2.6963819745,8.2263543325,41.82,-1.02,41.832437175,133.78,29.4280999845,-21.4163819745,36.3960778872,-7.7719000155,-2.6963819745,8.2263543325,37.2,-18.72,41.6446683262,133.24,32.3480999845,-2.6963819745,32.4602841694,-7.7719000155,-2.6963819745,8.2263543325,40.12,0.0,40.12,132.49
2019-06-19 00:30:00,31.5551333194,-1.6638918945999999,31.5989711073,-6.9748666806,-2.4238918946,7.3840379962,38.53,0.76,38.5374947292,133.99,32.9451333194,-26.0838918946,42.0208427545,-6.9748666806,-2.4238918946,7.3840379962,39.92,-23.66,46.4047626866,133.31,29.7651333194,-24.6038918946,38.6175433952,-6.9748666806,-2.4238918946,7.3840379962,36.74,-22.18,42.9159643955,134.06,32.5651333194,-3.4538918946,32.7477827849,-6.9748666806,-2.4238918946,7.3840379962,39.54,-1.03,39.5534132535,134.55,28.8251333194,-21.2238918946,35.7958363226,-6.9748666806,-2.4238918946,7.3840379962,35.8,-18.8,40.4361224649,134.06,30.9451333194,-2.4238918946,31.0399183,-6.9748666806,-2.4238918946,7.3840379962,37.92,0.0,37.92,133.31
2019-06-19 01:00:00,30.5389833198,-1.7715459978,30.5903232645,-6.7910166802,-2.3615459978,7.1899100864,37.33,0.59,37.3346621787,134.17,31.8289833198,-26.3215459978,41.3026386915,-6.7910166802,-2.3615459978,7.1899100864,38.62,-23.96,45.4487183538,133.58,28.7889833198,-24.7815459978,37.9859261125,-6.7910166802,-2.3615459978,7.1899100864,35.58,-22.42,42.0546406476,134.3,31.4789833198,-3.6315459978,31.6877660491,-6.7910166802,-2.3615459978,7.1899100864,38.27,-1.27,38.2910668433,134.64,27.8889833198,-21.4015459978,35.1542538209,-6.7910166802,-2.3615459978,7.1899100864,34.68,-19.04,39.5629119252,134.3,29.8889833198,-2.4415459978,29.9885389899,-6.7910166802,-2.3615459978,7.1899100864,36.68,-0.08,36.6800872409,133.58
2019-06-19 01:30:00,30.4259166531,-1.4319463247,30.4595941283,-6.7740833469,-2.3819463247,7.1806596831,37.2,0.9500000000000001,37.2121283992,134.3,31.9259166531,-26.5319463247,41.5115445378,-6.7740833469,-2.3819463247,7.1806596831,38.7,-24.15,45.6170198501,133.46,28.6859166531,-24.5219463247,37.738675994,-6.7740833469,-2.3819463247,7.1806596831,35.46,-22.14,41.8042007459,134.3,31.5759166531,-3.7619463247000002,31.7992256609,-6.7740833469,-2.3819463247,7.1806596831,38.35,-1.38,38.3748211722,134.84,27.7459166531,-21.1419463247,34.8829153787,-6.7740833469,-2.3819463247,7.1806596831,34.52,-18.76,39.2882679689,134.3,29.9859166531,-2.4219463247,30.0835673006,-6.7740833469,-2.3819463247,7.1806596831,36.76,-0.04,36.7600217628,133.46
2019-06-19 02:00:00,30.1080666523,-1.6128030425,30.1512323329,-7.1719333477,-2.4828030425,7.5895282391,37.28,0.87,37.290150174,134.62,31.7380666523,-26.8228030425,41.5543937254,-7.1719333477,-2.4828030425,7.5895282391,38.91,-24.34,45.8957917461,133.97,28.3580666523,-24.7628030425,37.6480591635,-7.1719333477,-2.4828030425,7.5895282391,35.53,-22.28,41.937802756,134.75,31.3880666523,-3.9928030425000003,31.641005109,-7.1719333477,-2.4828030425,7.5895282391,38.56,-1.51,38.5895542861,135.01,27.4680666523,-21.3628030425,34.7974717393,-7.1719333477,-2.4828030425,7.5895282391,34.64,-18.88,39.4510329396,134.75,29.7880666523,-2.7228030425,29.9122478475,-7.1719333477,-2.4828030425,7.5895282391,36.96,-0.24,36.9607792126,133.97
2019-06-19 02:30:00,29.694183319,-1.8475108006,29.7516019592,-7.175816681,-2.4575108006,7.5849656805,36.87,0.61,36.8750457627,134.44,31.154183319,-26.9875108006,41.2178223283,-7.175816681,-2.4575108006,7.5849656805,38.33,-24.53,45.5072499718,133.81,27.964183319,-24.9475108006,37.4749762354,-7.175816681,-2.4575108006,7.5849656805,35.14,-22.49,41.7207346532,134.53,30.814183319,-4.1975108006,31.0987618811,-7.175816681,-2.4575108006,7.5849656805,37.99,-1.74,38.0298264524,135.01,27.024183319,-21.5775108006,34.5817214205,-7.175816681,-2.4575108006,7.5849656805,34.2,-19.12,39.1818121071,134.53,29.224183319,-2.8975108006,29.3674728143,-7.175816681,-2.4575108006,7.5849656805,36.4,-0.44,36.4026592435,133.81
2019-06-19 03:00:00,28.7803499859,-2.6989999795,28.906628067,-7.0296500141,-2.4189999795,7.434214163,35.81,-0.28,35.8110946496,134.59,30.2803499859,-26.7289999795,40.3898382663,-7.0296500141,-2.4189999795,7.434214163,37.31,-24.31,44.5310251398,133.96,27.1003499859,-25.8289999795,37.4374973696,-7.0296500141,-2.4189999795,7.434214163,34.13,-23.41,41.3870148718,134.73,29.9703499859,-3.9389999795,30.2280928793,-7.0296500141,-2.4189999795,7.434214163,37.0,-1.52,37.0312084599,135.09,26.2103499859,-22.4589999795,34.5165051311,-7.0296500141,-2.4189999795,7.434214163,33.24,-20.04,38.8136470845,134.73,28.3703499859,-2.6589999795,28.4946844028,-7.0296500141,-2.4189999795,7.434214163,35.4,-0.24,35.40081355,133.96
2019-06-19 03:30:00,28.2721333195,-2.7368302366,28.4042912635,-6.8978666805,-2.3968302366,7.302421511,35.17,-0.34,35.1716434077,134.59,29.8221333195,-26.7468302366,40.0593629933,-6.8978666805,-2.3968302366,7.302421511,36.72,-24.35,44.05996936,133.96,26.6321333195,-25.8668302366,37.1263172377,-6.8978666805,-2.3968302366,7.302421511,33.53,-23.47,40.9280075254,134.8,29.5221333195,-3.9668302366,29.7874486632,-6.8978666805,-2.3968302366,7.302421511,36.42,-1.57,36.4538242164,135.09,25.7021333195,-22.5568302366,34.1966408803,-6.8978666805,-2.3968302366,7.302421511,32.6,-20.16,38.3299569528,134.8,27.9421333195,-2.6768302366,28.0700593972,-6.8978666805,-2.3968302366,7.302421511,34.84,-0.28,34.8411251253,133.96
2019-06-19 04:00:00,28.4054499861,-2.7921544913,28.5423495112,-6.9345500139,-2.3821544913,7.3323014065,35.34,-0.41000000000000003,35.3423782448,135.09,29.7554499861,-26.9321544913,40.1338728435,-6.9345500139,-2.3821544913,7.3323014065,36.69,-24.55,44.1458786298,134.26,26.7454499861,-26.0021544913,37.3018918173,-6.9345500139,-2.3821544913,7.3323014065,33.68,-23.62,41.1369274497,135.18,29.4654499861,-4.0821544913,29.7468776206,-6.9345500139,-2.3821544913,7.3323014065,36.4,-1.7000000000000002,36.4396761786,135.2,25.8654499861,-22.6221544913,34.3625286731,-6.9345500139,-2.3821544913,7.3323014065,32.8,-20.24,38.5421535465,135.18,27.8654499861,-2.8221544913,28.0079963386,-6.9345500139,-2.3821544913,7.3323014065,34.8,-0.44,34.802781498,134.26
2019-06-19 04:30:00,28.2493666527,-2.8197365658,28.3897451658,-7.0006333473,-2.4097365658,7.4037623936,35.25,-0.41000000000000003,35.2523843165,134.92,29.8593666527,-26.8197365658,40.1357701603,-7.0006333473,-2.4097365658,7.4037623936,36.86,-24.41,44.2098145212,134.15,26.5893666527,-25.9797365658,37.1744688061,-7.0006333473,-2.4097365658,7.4037623936,33.59,-23.57,41.0345342364,135.04,29.5593666527,-3.9997365658,29.8287453558,-7.0006333473,-2.4097365658,7.4037623936,36.56,-1.5899999999999999,36.5945583386,135.2,25.6793666527,-22.6497365658,34.2409176013,-7.0006333473,-2.4097365658,7.4037623936,32.68,-20.24,38.4400832465,135.04,27.959366652699998,-2.7297365658,28.0923058031,-7.0006333473,-2.4097365658,7.4037623936,34.96,-0.32,34.9614645002,134.15
2019-06-19 05:00:00,28.1029333193,-2.64784706,28.2273972446,-6.9970666807,-2.42784706,7.4063070069,35.1,-0.22,35.1006894519,135.2,29.7829333193,-26.79784706,40.0642948791,-6.9970666807,-2.42784706,7.4063070069,36.78,-24.37,44.121030133,134.42,26.4429333193,-25.98784706,37.0755568717,-6.9970666807,-2.42784706,7.4063070069,33.44,-23.56,40.906077788,135.29,29.4729333193,-3.85784706,29.7243466267,-6.9970666807,-2.42784706,7.4063070069,36.47,-1.43,36.4980246041,135.54,25.5229333193,-22.62784706,34.1092302434,-6.9970666807,-2.42784706,7.4063070069,32.52,-20.2,38.2830301831,135.29,27.9229333193,-2.54784706,28.038932394,-6.9970666807,-2.42784706,7.4063070069,34.92,-0.12,34.920206185,134.42
2019-06-19 05:30:00,29.0008166529,-2.4336276638,29.1027474673,-6.8591833471,-2.3636276638,7.2550073688,35.86,-0.07,35.8600683212,134.72,30.3608166529,-26.3736276638,40.2162582047,-6.8591833471,-2.3636276638,7.2550073688,37.22,-24.01,44.2923074585,134.01,27.3308166529,-25.6436276638,37.4775823484,-6.8591833471,-2.3636276638,7.2550073688,34.19,-23.28,41.3632022455,134.88,30.0508166529,-3.5936276638,30.2649259258,-6.8591833471,-2.3636276638,7.2550073688,36.91,-1.23,36.9304887593,135.12,26.4208166529,-22.2836276638,34.5632697306,-6.8591833471,-2.3636276638,7.2550073688,33.28,-19.92,38.786141855,134.88,28.4608166529,-2.3636276638,28.558795848,-6.8591833471,-2.3636276638,7.2550073688,35.32,0.0,35.32,134.01
2019-06-19 06:00:00,29.8730666521,-2.1513138636,29.9504300894,-7.3069333479,-2.5213138636,7.7297023584,37.18,0.37,37.181840998,134.83,31.7930666521,-25.9013138636,41.0082570588,-7.3069333479,-2.5213138636,7.7297023584,39.1,-23.38,45.5569358056,134.1,28.1230666521,-25.4013138636,37.8963537021,-7.3069333479,-2.5213138636,7.7297023584,35.43,-22.88,42.1755770559,134.99,31.4230666521,-3.0113138636,31.5670259766,-7.3069333479,-2.5213138636,7.7297023584,38.73,-0.49,38.7330995403,135.23,27.2530666521,-22.0013138636,35.0255257443,-7.3069333479,-2.5213138636,7.7297023584,34.56,-19.48,39.6719548296,134.99,29.8130666521,-2.2013138636,29.8942256285,-7.3069333479,-2.5213138636,7.7297023584,37.12,0.32,37.1213792847,134.1
2019-06-19 06:30:00,32.9219666495,-0.7535958607000001,32.9305905624,-8.6080333505,-3.0535958607,9.1336020192,41.53,2.3,41.5936401388,134.15,36.5419666495,-24.9735958607,44.2605446964,-8.6080333505,-3.0535958607,9.1336020192,45.15,-21.92,50.189729029,133.55,30.9719666495,-23.8335958607,39.0807242741,-8.6080333505,-3.0535958607,9.1336020192,39.58,-20.78,44.7032974175,134.27,35.9919666495,-2.2735958607,36.0637061522,-8.6080333505,-3.0535958607,9.1336020192,44.6,0.78,44.6068201063,134.6,30.0719666495,-20.3735958607,36.3236367461,-8.6080333505,-3.0535958607,9.1336020192,38.68,-17.32,42.3807125943,134.27,34.2719666495,0.0664041393,34.2720309805,-8.6080333505,-3.0535958607,9.1336020192,42.88,3.12,42.9933576265,133.55
2019-06-19 07:00:00,36.1630666462,-0.2264943545,36.1637759222,-10.2369333538,-3.5964943545,10.8503260841,46.4,3.37,46.5222194226,133.27,41.0630666462,-24.2364943545,47.6821046199,-10.2369333538,-3.5964943545,10.8503260841,51.3,-20.64,55.2964700501,132.71,34.0030666462,-22.9764943545,41.0381265918,-10.2369333538,-3.5964943545,10.8503260841,44.24,-19.38,48.2986749301,133.39,40.3230666462,-1.7964943545,40.3630659851,-10.2369333538,-3.5964943545,10.8503260841,50.56,1.8,50.592030993,133.76,33.1230666462,-19.4364943545,38.4046202538,-10.2369333538,-3.5964943545,10.8503260841,43.36,-15.84,46.1627035603,133.39,38.5230666462,0.4835056455,38.5261007829,-10.2369333538,-3.5964943545,10.8503260841,48.76,4.08,48.9303995487,132.71
2019-06-19 07:30:00,39.9949166428,1.5389017611,40.0245121881,-11.9250833572,-4.2210982389,12.650110016,51.92,5.76,52.2385298415,132.3,46.3749166428,-20.9010982389,50.8673647953,-11.9250833572,-4.2210982389,12.650110016,58.3,-16.68,60.6391985435,131.61,37.5649166428,-20.9810982389,43.027078052,-11.9250833572,-4.2210982389,12.650110016,49.49,-16.76,52.2509109968,132.52,45.4149166428,1.2189017611,45.4312708955,-11.9250833572,-4.2210982389,12.650110016,57.34,5.44,57.5974756391,132.66,36.6349166428,-17.3810982389,40.5489789442,-11.9250833572,-4.2210982389,12.650110016,48.56,-13.16,50.311620924,132.52,43.3549166428,2.9389017611,43.4544122117,-11.9250833572,-4.2210982389,12.650110016,55.28,7.16,55.7417617231,131.61
2019-06-19 08:00:00,42.7841666419,3.3638897144,42.9162052057,-12.3658333581,-4.3361102856,13.1040332359,55.15,7.7,55.6849396157,132.13,49.2841666419,-20.1261102856,53.2352270289,-12.3658333581,-4.3361102856,13.1040332359,61.65,-15.79,63.6399764299,131.28,40.2041666419,-19.0661102856,44.4959725907,-12.3658333581,-4.3361102856,13.1040332359,52.57,-14.73,54.5946682378,132.16,48.2241666419,1.9038897144,48.2617347839,-12.3658333581,-4.3361102856,13.1040332359,60.59,6.24,60.9104728269,132.28,39.2341666419,-15.4561102856,42.1688413078,-12.3658333581,-4.3361102856,13.1040332359,51.6,-11.12,52.7846038159,132.16,46.1141666419,4.2238897144,46.3072090435,-12.3658333581,-4.3361102856,13.1040332359,58.48,8.56,59.1031640439,131.28
2019-06-19 08:30:00,43.8195166428,3.9917039651,44.0009515733,-11.9404833572,-4.3382960349,12.7041707833,55.76,8.33,56.3787770353,131.91,50.5995166428,-18.7882960349,53.9750975208,-11.9404833572,-4.3382960349,12.7041707833,62.54,-14.45,64.1876475656,131.28,41.1995166428,-18.3682960349,45.1086961774,-11.9404833572,-4.3382960349,12.7041707833,53.14,-14.03,54.9608997379,132.16,49.4995166428,3.1017039651,49.5965998366,-11.9404833572,-4.3382960349,12.7041707833,61.44,7.44,61.8888293636,132.17,40.2195166428,-14.7382960349,42.8348793507,-11.9404833572,-4.3382960349,12.7041707833,52.16,-10.4,53.1867051057,132.16,47.2995166428,4.6217039651,47.5247769293,-11.9404833572,-4.3382960349,12.7041707833,59.24,8.96,59.9137646956,131.28
2019-06-19 09:00:00,45.2566999773,4.8860114802,45.5196880593,-11.3533000227,-4.1239885198,12.0791019003,56.61,9.01,57.3225278577,131.26,51.1366999773,-16.9439885198,53.8707790135,-11.3533000227,-4.1239885198,12.0791019003,62.49,-12.82,63.7914767034,130.39,42.6066999773,-17.3539885198,46.005345347,-11.3533000227,-4.1239885198,12.0791019003,53.96,-13.23,55.5582082144,131.3,50.0266999773,4.7660114801999995,50.2532145842,-11.3533000227,-4.1239885198,12.0791019003,61.38,8.89,62.0204522718,131.33,41.6066999773,-13.7239885198,43.8117032754,-11.3533000227,-4.1239885198,12.0791019003,52.96,-9.6,53.8230582557,131.3,47.8066999773,6.5960114802,48.2595889971,-11.3533000227,-4.1239885198,12.0791019003,59.16,10.72,60.1234064238,130.39
2019-06-19 09:30:00,46.5997166435,5.5027848979,46.9234934003,-11.5702833565,-4.1272151021,12.2843543358,58.17,9.63,58.9617316571,131.26,52.2197166435,-15.9472151021,54.6004805459,-11.5702833565,-4.1272151021,12.2843543358,63.79,-11.82,64.8758545223,130.39,43.8797166435,-16.6472151021,46.931431934,-11.5702833565,-4.1272151021,12.2843543358,55.45,-12.52,56.8458696829,131.3,51.0597166435,5.6527848979,51.371671579,-11.5702833565,-4.1272151021,12.2843543358,62.63,9.78,63.3889998344,131.26,42.8697166435,-13.0072151021,44.7995563573,-11.5702833565,-4.1272151021,12.2843543358,54.44,-8.88,55.1594778801,131.3,48.7897166435,6.9127848979,49.277003208400004,-11.5702833565,-4.1272151021,12.2843543358,60.36,11.04,61.3613168046,130.39
