Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-19 10:00:00,47.4016166421,6.3148344673,47.8203972656,-12.2783833579,-4.3451655327,13.0245599307,59.68,10.66,60.6245659778,130.52,53.4316166421,-15.3551655327,55.594233203900004,-12.2783833579,-4.3451655327,13.0245599307,65.71,-11.01,66.6260024315,129.69,44.6016166421,-15.7151655327,47.2892232418,-12.2783833579,-4.3451655327,13.0245599307,56.88,-11.37,58.0052695882,130.64,52.2216166421,6.1148344673,52.5784028407,-12.2783833579,-4.3451655327,13.0245599307,64.5,10.46,65.3426476354,130.9,43.5216166421,-12.0651655327,45.1630306166,-12.2783833579,-4.3451655327,13.0245599307,55.8,-7.72,56.3315045068,130.64,49.8816166421,7.8148344673,50.4900714654,-12.2783833579,-4.3451655327,13.0245599307,62.16,12.16,63.3382285827,129.69
2019-06-19 10:30:00,47.9241666407,6.480110619,48.3602893068,-12.9758333593,-4.559889381,13.7537210432,60.9,11.04,61.8925811386,130.52,54.3841666407,-15.639889381,56.5883708994,-12.9758333593,-4.559889381,13.7537210432,67.36,-11.08,68.2651887861,129.97,45.0841666407,-15.539889381,47.6872125801,-12.9758333593,-4.559889381,13.7537210432,58.06,-10.98,59.0891191337,130.83,53.1241666407,5.8501106190000005,53.4453073293,-12.9758333593,-4.559889381,13.7537210432,66.1,10.41,66.9147076509,131.04,44.0241666407,-11.879889381,45.598892751,-12.9758333593,-4.559889381,13.7537210432,57.0,-7.32,57.4680989767,130.83,50.7441666407,7.760110619,51.3340994358,-12.9758333593,-4.559889381,13.7537210432,63.72,12.32,64.9000832049,129.97
2019-06-19 11:00:00,47.6725166423,6.779253985,48.1521248503,-12.1974833577,-4.400746015,12.967080078,59.87,11.18,60.9049201625,130.52,53.8925166423,-15.320746015,56.0279270408,-12.1974833577,-4.400746015,12.967080078,66.09,-10.92,66.9860769115,129.72,44.8625166423,-15.200746015,47.3677957994,-12.1974833577,-4.400746015,12.967080078,57.06,-10.8,58.0730884317,130.63,52.6825166423,6.119253985,53.0367120879,-12.1974833577,-4.400746015,12.967080078,64.88,10.52,65.7273519929,130.79,43.7625166423,-11.560746015,45.2637681959,-12.1974833577,-4.400746015,12.967080078,55.96,-7.16,56.416196256,130.63,50.3225166423,7.799253985,50.9233153274,-12.1974833577,-4.400746015,12.967080078,62.52,12.2,63.6992182056,129.72
2019-06-19 11:30:00,49.0587166442,8.1021924108,49.7232661904,-11.2212833558,-4.1678075892,11.970289063,60.28,12.27,61.5161060211,130.31,52.8687166442,-15.4378075892,55.0765567439,-11.2212833558,-4.1678075892,11.970289063,64.09,-11.27,65.0733509203,129.72,46.2387166442,-13.8878075892,48.2792928339,-11.2212833558,-4.1678075892,11.970289063,57.46,-9.72,58.2763245238,130.47,51.6987166442,6.0021924108,52.0459759866,-11.2212833558,-4.1678075892,11.970289063,62.92,10.17,63.7366087896,130.66,45.1387166442,-10.2478075892,46.2873773363,-11.2212833558,-4.1678075892,11.970289063,56.36,-6.08,56.6870002734,130.47,49.3787166442,7.1521924108,49.894002783,-11.2212833558,-4.1678075892,11.970289063,60.6,11.32,61.6482148971,129.72
2019-06-19 12:00:00,48.500999977,7.8013597025,49.1244156401,-11.479000023,-4.2986402975,12.2574773071,59.98,12.1,61.1883191467,130.31,53.360999977,-15.5886402975,55.5913844483,-11.479000023,-4.2986402975,12.2574773071,64.84,-11.29,65.815573385,129.51,45.670999977,-14.1586402975,47.8153462183,-11.479000023,-4.2986402975,12.2574773071,57.15,-9.86,57.994328171,130.47,52.170999977,5.8413597025,52.4969972644,-11.479000023,-4.2986402975,12.2574773071,63.65,10.14,64.4526345466,130.43,44.560999977,-10.5386402975,45.7902354031,-11.479000023,-4.2986402975,12.2574773071,56.04,-6.24,56.386338771,130.47,49.840999977,7.3813597025,50.3846181862,-11.479000023,-4.2986402975,12.2574773071,61.32,11.68,62.4224703132,129.51
2019-06-19 12:30:00,47.9369499768,7.8111594972,48.5691814402,-11.5930500232,-4.4388405028,12.4137872484,59.53,12.25,60.7773263644,130.31,54.4369499768,-15.4788405028,56.5948409848,-11.5930500232,-4.4388405028,12.4137872484,66.03,-11.04,66.9465645123,129.51,45.1369499768,-14.1688405028,47.3085647045,-11.5930500232,-4.4388405028,12.4137872484,56.73,-9.73,57.5583686357,130.32,53.2269499768,5.9411594972,53.5574978878,-11.5930500232,-4.4388405028,12.4137872484,64.82,10.38,65.6458437374,130.32,44.0469499768,-10.5188405028,45.2855364083,-11.5930500232,-4.4388405028,12.4137872484,55.64,-6.08,55.9712068835,130.32,50.8869499768,8.1611594972,51.5372312244,-11.5930500232,-4.4388405028,12.4137872484,62.48,12.6,63.7378255042,129.51
2019-06-19 13:00:00,47.5498833106,7.5096383055,48.1392362873,-11.3901166894,-4.3603616945,12.1962089317,58.94,11.87,60.123377317,130.31,53.6698833106,-15.7203616945,55.9248258502,-11.3901166894,-4.3603616945,12.1962089317,65.06,-11.36,66.0443275384,129.62,44.7898833106,-14.4603616945,47.0662905624,-11.3901166894,-4.3603616945,12.1962089317,56.18,-10.1,57.0806657284,130.32,52.4798833106,5.7096383055,52.7895645168,-11.3901166894,-4.3603616945,12.1962089317,63.87,10.07,64.658965349,130.49,43.6898833106,-10.8403616945,45.0146570059,-11.3901166894,-4.3603616945,12.1962089317,55.08,-6.48,55.4598665703,130.32,50.1298833106,7.1996383055,50.6442493523,-11.3901166894,-4.3603616945,12.1962089317,61.52,11.56,62.5966772281,129.62
2019-06-19 13:30:00,49.0983333125,7.8389979251,49.7201792287,-10.4116666875,-3.9510020749,11.1361223326,59.51,11.79,60.666664652,130.47,52.4183333125,-15.5810020749,54.685000621,-10.4116666875,-3.9510020749,11.1361223326,62.83,-11.63,63.8973066725,130.06,46.3083333125,-14.1810020749,48.4310081872,-10.4116666875,-3.9510020749,11.1361223326,56.72,-10.23,57.6351568055,130.66,51.2883333125,5.8889979251,51.6253177282,-10.4116666875,-3.9510020749,11.1361223326,61.7,9.84,62.4797215103,130.88,45.1883333125,-10.5910020749,46.4128731336,-10.4116666875,-3.9510020749,11.1361223326,55.6,-6.64,55.9950854986,130.66,48.988333312500004,7.4089979250999995,49.5454342093,-10.4116666875,-3.9510020749,11.1361223326,59.4,11.36,60.476521064,130.06
2019-06-19 14:00:00,49.087783311,7.8821443917,49.7165834566,-11.172216689,-4.1078556083,11.9034828283,60.26,11.99,61.4412540562,130.47,52.497783311,-15.707855608300001,54.7973902698,-11.172216689,-4.1078556083,11.9034828283,63.67,-11.6,64.7180724373,130.06,46.257783311,-14.1278556083,48.3671254152,-11.172216689,-4.1078556083,11.9034828283,57.43,-10.02,58.2975582679,130.55,51.357783311,5.7621443917,51.6800175562,-11.172216689,-4.1078556083,11.9034828283,62.53,9.87,63.3041688991,130.77,45.147783311,-10.4678556083,46.3454241423,-11.172216689,-4.1078556083,11.9034828283,56.32,-6.36,56.6779675006,130.55,49.067783311,7.3721443917,49.6185033227,-11.172216689,-4.1078556083,11.9034828283,60.24,11.48,61.3241224968,130.06
2019-06-19 14:30:00,48.2386166426,7.5315278113,48.8230278328,-12.0513833574,-4.3784721887,12.8221238309,60.29,11.91,61.4551234642,130.63,52.8986166426,-16.0784721887,55.2881624819,-12.0513833574,-4.3784721887,12.8221238309,64.95,-11.7,65.9953975668,129.89,45.4286166426,-14.4484721887,47.6709299117,-12.0513833574,-4.3784721887,12.8221238309,57.48,-10.07,58.3554221988,130.7,51.7186166426,5.4115278113,52.0009609591,-12.0513833574,-4.3784721887,12.8221238309,63.77,9.79,64.5171062587,130.77,44.3086166426,-10.8184721887,45.6102274635,-12.0513833574,-4.3784721887,12.8221238309,56.36,-6.44,56.7267414894,130.7,49.3886166426,7.0215278113,49.8852413713,-12.0513833574,-4.3784721887,12.8221238309,61.44,11.4,62.4886677726,129.89
2019-06-19 15:00:00,47.5295499759,6.8682291584,48.0232307606,-12.0304500241,-4.4217708416,12.8173236347,59.56,11.29,60.6206045829,130.19,52.7395499759,-16.6717708416,55.3119162085,-12.0304500241,-4.4217708416,12.8173236347,64.77,-12.25,65.9182478529,129.44,44.7495499759,-14.9317708416,47.174993413,-12.0304500241,-4.4217708416,12.8173236347,56.78,-10.51,57.7445105616,130.33,51.5795499759,4.6482291584,51.7885702644,-12.0304500241,-4.4217708416,12.8173236347,63.61,9.07,64.253381234,130.35,43.6095499759,-11.3417708416,45.0602775727,-12.0304500241,-4.4217708416,12.8173236347,55.64,-6.92,56.0686721797,130.33,49.2495499759,4.5382291584,49.4582015112,-12.0304500241,-4.4217708416,12.8173236347,61.28,8.96,61.9315751455,129.44
2019-06-19 15:30:00,47.9712499769,6.9919842442,48.4781256653,-11.5587500231,-4.1680157558,12.2872721723,59.53,11.16,60.5670413674,130.19,51.1312499769,-16.9380157558,53.8637271449,-11.5587500231,-4.1680157558,12.2872721723,62.69,-12.77,63.9774100757,129.44,45.1812499769,-14.8180157558,47.5491213422,-11.5587500231,-4.1680157558,12.2872721723,56.74,-10.65,57.7308418439,130.33,50.0112499769,4.4119842442,50.2054850512,-11.5587500231,-4.1680157558,12.2872721723,61.57,8.58,62.1649523445,130.35,44.0812499769,-11.2080157558,45.4838016958,-11.5587500231,-4.1680157558,12.2872721723,55.64,-7.04,56.0836090137,130.33,47.7212499769,5.7919842442,48.0714549482,-11.5587500231,-4.1680157558,12.2872721723,59.28,9.96,60.1108975145,129.44
2019-06-19 16:00:00,48.8222499759,7.1774525981,49.3470152948,-12.0477500241,-4.2325474019,12.7696021141,60.87,11.41,61.9301622798,130.19,51.7522499759,-17.5825474019,54.6574912588,-12.0477500241,-4.2325474019,12.7696021141,63.8,-13.35,65.1817650881,129.44,45.9722499759,-14.6425474019,48.2478182125,-12.0477500241,-4.2325474019,12.7696021141,58.02,-10.41,58.946488445,130.33,50.6222499759,3.8474525981000003,50.7682487793,-12.0477500241,-4.2325474019,12.7696021141,62.67,8.08,63.188727634,130.35,44.8722499759,-11.0325474019,46.2086130508,-12.0477500241,-4.2325474019,12.7696021141,56.92,-6.8,57.3247450932,130.33,48.3522499759,4.6474525981,48.5750851094,-12.0477500241,-4.2325474019,12.7696021141,60.4,8.88,61.049278456,129.44
2019-06-19 16:30:00,48.2479499772,6.8501827735,48.7318138492,-11.4120500228,-4.2598172265,12.1811710655,59.66,11.11,60.6856465731,130.28,53.1479499772,-17.7398172265,56.0303998023,-11.4120500228,-4.2598172265,12.1811710655,64.56,-13.48,65.952285783,129.44,45.4579499772,-14.9998172265,47.8687761799,-11.4120500228,-4.2598172265,12.1811710655,56.87,-10.74,57.8752494595,130.33,51.9979499772,3.7101827735,52.130147305,-11.4120500228,-4.2598172265,12.1811710655,63.41,7.97,63.9089117416,130.35,44.3479499772,-11.3798172265,45.7847235144,-11.4120500228,-4.2598172265,12.1811710655,55.76,-7.12,56.2127387698,130.33,49.7479499772,5.1801827735,50.0169253403,-11.4120500228,-4.2598172265,12.1811710655,61.16,9.44,61.8842403201,129.44
2019-06-19 17:00:00,49.1776833128,7.1340980068,49.6924530526,-10.2823166872,-3.9459019932,11.0134544534,59.46,11.08,60.4835349496,130.28,52.7476833128,-17.8859019932,55.6976084314,-10.2823166872,-3.9459019932,11.0134544534,63.03,-13.94,64.5531137901,129.86,46.3876833128,-14.7759019932,48.6841292706,-10.2823166872,-3.9459019932,11.0134544534,56.67,-10.83,57.6955613544,130.33,51.6376833128,3.6240980068,51.7647024938,-10.2823166872,-3.9459019932,11.0134544534,61.92,7.57,62.3810171446,130.69,45.3176833128,-11.1859019932,46.6777979797,-10.2823166872,-3.9459019932,11.0134544534,55.6,-7.24,56.0693998541,130.33,49.3576833128,5.2940980068,49.6407934637,-10.2823166872,-3.9459019932,11.0134544534,59.64,9.24,60.3515302209,129.86
2019-06-19 17:30:00,49.3358333115,6.3655871438,49.744800213,-10.9041666885,-4.1144128562,11.6545804009,60.24,10.48,61.1448117178,130.42,53.1158333115,-18.7844128562,56.3395590569,-10.9041666885,-4.1144128562,11.6545804009,64.02,-14.67,65.6792912568,130.29,46.5158333115,-15.5844128562,49.0570756643,-10.9041666885,-4.1144128562,11.6545804009,57.42,-11.47,58.5543960775,130.48,51.9858333115,2.8355871437999998,52.063109968,-10.9041666885,-4.1144128562,11.6545804009,62.89,6.95,63.2728583201,131.16,45.4558333115,-11.9144128562,46.9913397952,-10.9041666885,-4.1144128562,11.6545804009,56.36,-7.8,56.8971844646,130.48,49.7358333115,5.0455871438,49.9911098578,-10.9041666885,-4.1144128562,11.6545804009,60.64,9.16,61.3279316462,130.29
2019-06-19 18:00:00,50.1876666421,6.1895022095,50.5678931792,-12.2723333579,-4.3204977905,13.0106443808,62.46,10.51,63.3380746471,130.58,52.9076666421,-18.4404977905,56.0292169165,-12.2723333579,-4.3204977905,13.0106443808,65.18,-14.12,66.6918795657,130.29,47.2776666421,-15.7604977905,49.8354397365,-12.2723333579,-4.3204977905,13.0106443808,59.55,-11.44,60.6388992314,130.72,51.7476666421,3.1795022095,51.8452527933,-12.2723333579,-4.3204977905,13.0106443808,64.02,7.5,64.4578187655,131.16,46.1676666421,-12.1204977905,47.7321685016,-12.2723333579,-4.3204977905,13.0106443808,58.44,-7.8,58.9582360659,130.72,49.4876666421,4.9195022095,49.7315860563,-12.2723333579,-4.3204977905,13.0106443808,61.76,9.24,62.4473794486,130.29
2019-06-19 18:30:00,48.9870333089,5.6782932258,49.3150326611,-12.2229666911,-4.3717067742,12.9812455046,61.21,10.05,62.029562307,130.48,52.4070333089,-18.7117067742,55.647327974,-12.2229666911,-4.3717067742,12.9812455046,64.63,-14.34,66.201756019,130.29,46.1470333089,-16.2817067742,48.9350861723,-12.2229666911,-4.3717067742,12.9812455046,58.37,-11.91,59.5726866945,130.72,51.2470333089,2.9182932258000003,51.3300580393,-12.2229666911,-4.3717067742,12.9812455046,63.47,7.29,63.8872835547,131.24,45.0970333089,-12.6117067742,46.8273163978,-12.2229666911,-4.3717067742,12.9812455046,57.32,-8.24,57.9092393319,130.72,49.0170333089,4.3482932258,49.2095235537,-12.2229666911,-4.3717067742,12.9812455046,61.24,8.72,61.8577076847,130.29
2019-06-19 19:00:00,47.1857499778,5.1390859182,47.4647785736,-11.1142500222,-4.1909140818,11.8781444004,58.3,9.33,59.0418402491,131.11,51.5857499778,-19.1309140818,55.0189192403,-11.1142500222,-4.1909140818,11.8781444004,62.7,-14.94,64.4553612976,130.29,44.4357499778,-16.9109140818,47.5448723962,-11.1142500222,-4.1909140818,11.8781444004,55.55,-12.72,56.9877258715,131.22,50.4957499778,2.5590859182,50.5605546504,-11.1142500222,-4.1909140818,11.8781444004,61.61,6.75,61.9786624573,131.24,43.4057499778,-13.3109140818,45.4008762561,-11.1142500222,-4.1909140818,11.8781444004,54.52,-9.12,55.2775252702,131.22,48.2857499778,5.0490859182,48.5490156391,-11.1142500222,-4.1909140818,11.8781444004,59.4,9.24,60.114370994,130.29
2019-06-19 19:30:00,45.7752999772,4.5973645212,46.0055849712,-11.4147000228,-4.2526354788,12.1811446559,57.19,8.85,57.8707058882,130.75,50.4952999772,-20.9526354788,54.6698111694,-11.4147000228,-4.2526354788,12.1811446559,61.91,-16.7,64.1228360259,130.29,43.0952999772,-17.3926354788,46.4726656113,-11.4147000228,-4.2526354788,12.1811446559,54.51,-13.14,56.0713804003,130.84,49.4352999772,0.7673645212,49.4412553657,-11.4147000228,-4.2526354788,12.1811446559,60.85,5.02,61.056718713,131.24,42.0652999772,-13.7726354788,44.2625682739,-11.4147000228,-4.2526354788,12.1811446559,53.48,-9.52,54.3207216447,130.84,47.2652999772,3.3473645212,47.3836831744,-11.4147000228,-4.2526354788,12.1811446559,58.68,7.6,59.170114078,130.29
2019-06-19 20:00:00,45.3844999759,4.0403588854,45.5639916819,-12.0555000241,-4.3496411146,12.8161795656,57.44,8.39,58.0495107645,130.47,49.8244999759,-22.1496411146,54.526024973,-12.0555000241,-4.3496411146,12.8161795656,61.88,-17.8,64.3892413374,130.29,42.7044999759,-17.8296411146,46.2771047114,-12.0555000241,-4.3496411146,12.8161795656,54.76,-13.48,56.3947515288,130.5,48.7844999759,-0.47964111460000003,48.7868577949,-12.0555000241,-4.3496411146,12.8161795656,60.84,3.87,60.9629600659,131.24,41.6644999759,-14.2296411146,44.0274146923,-12.0555000241,-4.3496411146,12.8161795656,53.72,-9.88,54.6209923015,130.5,46.6244999759,2.2903588854,46.6807213079,-12.0555000241,-4.3496411146,12.8161795656,58.68,6.64,59.0544833184,130.29
2019-06-19 20:30:00,43.3399666429,2.8555470441,43.4339367031,-11.8900333571,-4.3244529559,12.652026976,55.23,7.18,55.6947510992,131.1,48.6299666429,-22.0844529559,53.4097062157,-11.8900333571,-4.3244529559,12.652026976,60.52,-17.76,63.0720857432,130.58,40.7499666429,-19.1744529559,45.0357572109,-11.8900333571,-4.3244529559,12.652026976,52.64,-14.85,54.6945344619,131.29,47.6199666429,-0.2744529559,47.6207575275,-11.8900333571,-4.3244529559,12.652026976,59.51,4.05,59.6476537678,131.41,39.7499666429,-15.6044529559,42.7031474269,-11.8900333571,-4.3244529559,12.652026976,51.64,-11.28,52.8576200751,131.29,45.5099666429,2.6755470441,45.5885469808,-11.8900333571,-4.3244529559,12.652026976,57.4,7.0,57.8252539986,130.58
2019-06-19 21:00:00,42.2231666437,2.2503829788,42.2830938434,-11.5068333563,-4.1196170212,12.22204804,53.73,6.37,54.1062824448,131.25,46.4431666437,-21.7696170212,51.2921431911,-11.5068333563,-4.1196170212,12.22204804,57.95,-17.65,60.5782551746,130.58,39.7131666437,-19.8496170212,44.3975551214,-11.5068333563,-4.1196170212,12.22204804,51.22,-15.73,53.5809789011,131.4,45.4931666437,0.0303829788,45.4931767894,-11.5068333563,-4.1196170212,12.22204804,57.0,4.15,57.1508748839,131.52,38.7331666437,-16.2796170212,42.0152844641,-11.5068333563,-4.1196170212,12.22204804,50.24,-12.16,51.6906490576,131.4,43.4131666437,3.0003829788,43.5167247854,-11.5068333563,-4.1196170212,12.22204804,54.92,7.12,55.3796063547,130.58
2019-06-19 21:30:00,41.3659833115,1.8495103384,41.4073093043,-10.9040166885,-3.9404896616,11.5941812439,52.27,5.79,52.5897043156,131.63,44.8659833115,-22.6304896616,50.2503285644,-10.9040166885,-3.9404896616,11.5941812439,55.77,-18.69,58.8184409858,131.15,38.9259833115,-20.3904896616,43.9431933911,-10.9040166885,-3.9404896616,11.5941812439,49.83,-16.45,52.4750550262,131.66,43.9959833115,-0.6604896616,44.0009408325,-10.9040166885,-3.9404896616,11.5941812439,54.9,3.2800000000000002,54.9978945052,132.08,37.9759833115,-16.8604896616,41.5505886854,-10.9040166885,-3.9404896616,11.5941812439,48.88,-12.92,50.5586866918,131.66,41.9759833115,1.6995103384,42.0103738422,-10.9040166885,-3.9404896616,11.5941812439,52.88,5.64,53.1799210229,131.15
2019-06-19 22:00:00,40.3417833129,1.7129051133000002,40.3781317645,-10.2182166871,-3.7570948867,10.8870434119,50.56,5.47,50.8550341658,132.16,43.3317833129,-24.6670948867,49.8608966548,-10.2182166871,-3.7570948867,10.8870434119,53.55,-20.91,57.4876560663,131.55,37.9817833129,-20.6570948867,43.2357656667,-10.2182166871,-3.7570948867,10.8870434119,48.2,-16.9,51.0769028035,132.2,42.5517833129,-2.5070948867,42.6255766868,-10.2182166871,-3.7570948867,10.8870434119,52.77,1.25,52.7848027372,132.49,37.0217833129,-17.1170948867,40.7873433436,-10.2182166871,-3.7570948867,10.8870434119,47.24,-13.36,49.0928426555,132.2,40.6617833129,-0.0370948867,40.6618002333,-10.2182166871,-3.7570948867,10.8870434119,50.88,3.7199999999999998,51.0158093144,131.55
2019-06-19 22:30:00,39.3963499801,0.3107354123,39.3975754108,-9.9436500199,-3.6492645877000003,10.5921342396,49.34,3.96,49.4986585677,132.56,42.0263499801,-24.2792645877,48.5355208231,-9.9436500199,-3.6492645877000003,10.5921342396,51.97,-20.63,55.9149157202,132.14,37.0963499801,-22.1992645877,43.2313142303,-9.9436500199,-3.6492645877000003,10.5921342396,47.04,-18.55,50.5654437338,132.58,41.2963499801,-2.0192645877,41.3456884228,-9.9436500199,-3.6492645877000003,10.5921342396,51.24,1.63,51.2659194787,133.04,36.1363499801,-18.6492645877,40.6648602548,-9.9436500199,-3.6492645877000003,10.5921342396,46.08,-15.0,48.4599463475,132.58,39.3763499801,0.6707354123,39.3820622079,-9.9436500199,-3.6492645877000003,10.5921342396,49.32,4.32,49.5088355751,132.14
2019-06-19 23:00:00,37.6654999827,0.2352751874,37.6662347914,-8.6545000173,-3.2047248126,9.2287936196,46.32,3.44,46.4475618305,133.01,38.3954999827,-25.4447248126,46.0613551658,-8.6545000173,-3.2047248126,9.2287936196,47.05,-22.24,52.0415228447,132.33,35.5054999827,-22.3847248126,41.9728058861,-8.6545000173,-3.2047248126,9.2287936196,44.16,-19.18,48.1453839947,133.07,37.7954999827,-3.0547248126,37.9187442121,-8.6545000173,-3.2047248126,9.2287936196,46.45,0.15,46.4502421953,133.29,34.5454999827,-18.8847248126,39.370349253,-8.6545000173,-3.2047248126,9.2287936196,43.2,-15.68,45.9576152558,133.07,36.0254999827,-0.8847248126,36.0363620111,-8.6545000173,-3.2047248126,9.2287936196,44.68,2.32,44.7401922213,132.33
2019-06-19 23:30:00,35.4055999846,-0.5985277498,35.4106586459,-7.7044000154,-2.8785277498,8.2245791141,43.11,2.2800000000000002,43.170250173,132.14,35.1855999846,-26.7785277498,44.2166936204,-7.7044000154,-2.8785277498,8.2245791141,42.89,-23.9,49.0995122175,131.51,33.3955999846,-22.8985277498,40.4920815894,-7.7044000154,-2.8785277498,8.2245791141,41.1,-20.02,45.716631547,132.18,34.7055999846,-4.6485277498,35.0155319898,-7.7044000154,-2.8785277498,8.2245791141,42.41,-1.77,42.446919794,132.45,32.4555999846,-19.4785277498,37.852067495200004,-7.7044000154,-2.8785277498,8.2245791141,40.16,-16.6,43.4555589079,132.18,33.0155999846,-3.2385277498000002,33.1740546863,-7.7044000154,-2.8785277498,8.2245791141,40.72,-0.36,40.7215913245,131.51
2019-06-20 00:00:00,34.1644166523,-0.6719704181,34.171024413,-7.1755833477,-2.6119704181,7.6361892227,41.34,1.94,41.3854950436,132.49,32.3244166523,-27.7719704181,42.6163143973,-7.1755833477,-2.6119704181,7.6361892227,39.5,-25.16,46.8324203944,132.14,32.2244166523,-23.1119704181,39.6557209642,-7.1755833477,-2.6119704181,7.6361892227,39.4,-20.5,44.4140743459,132.68,31.9544166523,-5.4819704181,32.4212390765,-7.1755833477,-2.6119704181,7.6361892227,39.13,-2.87,39.2351092773,133.11,31.3044166523,-19.7319704181,37.0042856778,-7.1755833477,-2.6119704181,7.6361892227,38.48,-17.12,42.1165620629,132.68,30.3044166523,-5.1319704181,30.7358876398,-7.1755833477,-2.6119704181,7.6361892227,37.48,-2.52,37.5646216539,132.14
2019-06-20 00:30:00,33.8825333205,-0.8062457527,33.8921244012,-6.4274666795,-2.3462457527,6.8423093359,40.31,1.54,40.3394062921,134.3,30.6825333205,-27.2062457527,41.0072878757,-6.4274666795,-2.3462457527,6.8423093359,37.11,-24.86,44.6673448953,133.79,32.0125333205,-23.8662457527,39.9299383411,-6.4274666795,-2.3462457527,6.8423093359,38.44,-21.52,44.0538761064,134.47,30.3725333205,-4.4262457527,30.6933613631,-6.4274666795,-2.3462457527,6.8423093359,36.8,-2.08,36.8587357352,134.85,31.0525333205,-20.4262457527,37.1684185992,-6.4274666795,-2.3462457527,6.8423093359,37.48,-18.08,41.6129402951,134.47,28.7725333205,-3.4262457527,28.9758146328,-6.4274666795,-2.3462457527,6.8423093359,35.2,-1.08,35.2165642844,133.79
2019-06-20 01:00:00,33.456749988,-0.7381672293,33.4648922098,-6.013250012,-2.1581672293,6.3888075176,39.47,1.42,39.4955351907,134.91,28.956749988,-27.8981672293,40.209465361,-6.013250012,-2.1581672293,6.3888075176,34.97,-25.74,43.4217514617,134.33,31.606749988,-23.9481672293,39.6547772462,-6.013250012,-2.1581672293,6.3888075176,37.62,-21.79,43.4749180563,134.98,28.716749988,-4.9581672293,29.1416394897,-6.013250012,-2.1581672293,6.3888075176,34.73,-2.8,34.8426878986,135.27,30.706749988,-20.5181672293,36.9310124593,-6.013250012,-2.1581672293,6.3888075176,36.72,-18.36,41.0542080669,134.98,27.186749988,-4.7581672293,27.5999914908,-6.013250012,-2.1581672293,6.3888075176,33.2,-2.6,33.3016516107,134.33
2019-06-20 01:30:00,33.1140666553,-1.7227148398,33.1588473393,-5.6659333447,-2.0727148398,6.0331540237,38.78,0.35000000000000003,38.7815793902,135.51,29.0440666553,-27.5427148398,40.0269777603,-5.6659333447,-2.0727148398,6.0331540237,34.71,-25.47,43.0523518521,134.7,31.3140666553,-25.0727148398,40.1149822377,-5.6659333447,-2.0727148398,6.0331540237,36.98,-23.0,43.5490573951,135.53,28.8140666553,-4.4627148398,29.1576106867,-5.6659333447,-2.0727148398,6.0331540237,34.48,-2.39,34.5627328202,135.68,30.4140666553,-21.6727148398,37.3459772806,-5.6659333447,-2.0727148398,6.0331540237,36.08,-19.6,41.0600340964,135.53,27.2540666553,-3.7127148398000003,27.5057884951,-5.6659333447,-2.0727148398,6.0331540237,32.92,-1.6400000000000001,32.9608252324,134.7
2019-06-20 02:00:00,32.8444666553,-1.95209034,32.9024261501,-5.6955333447,-2.07209034,6.0607473514,38.54,0.12,38.5401868184,135.11,28.4944666553,-27.82209034,39.8246574481,-5.6955333447,-2.07209034,6.0607473514,34.19,-25.75,42.8020863977,134.6,31.0444666553,-25.17209034,39.9673997402,-5.6955333447,-2.07209034,6.0607473514,36.74,-23.1,43.3985898388,135.13,28.2744666553,-4.82209034,28.6827129102,-5.6955333447,-2.07209034,6.0607473514,33.97,-2.75,34.0811296761,135.6,30.1444666553,-21.75209034,37.1731395512,-5.6955333447,-2.07209034,6.0607473514,35.84,-19.68,40.8877487764,135.13,26.7844666553,-4.43209034,27.1486846604,-5.6955333447,-2.07209034,6.0607473514,32.48,-2.36,32.5656260496,134.6
2019-06-20 02:30:00,32.5606166554,2.7791987174,32.679010121,-5.6293833446,-1.9908012826,5.971033963,38.19,4.77,38.4867379756,135.48,27.6406166554,-24.2308012826,36.7577940019,-5.6293833446,-1.9908012826,5.971033963,33.27,-22.24,40.0188767958,135.06,30.5606166554,-26.5508012826,40.4832846877,-5.6293833446,-1.9908012826,5.971033963,36.19,-24.56,43.7368231585,135.54,27.4106166554,-1.1908012826,27.4364704932,-5.6293833446,-1.9908012826,5.971033963,33.04,0.8,33.0496838109,136.05,29.6906166554,-24.1908012826,38.2978796289,-5.6293833446,-1.9908012826,5.971033963,35.32,-22.2,41.717411233199996,135.54,25.7706166554,-12.350801282599999,28.5773857293,-5.6293833446,-1.9908012826,5.971033963,31.4,-10.36,33.0649300619,135.06
2019-06-20 03:00:00,32.154166656,12.6242347737,34.5436207854,-5.335833344,-1.9057652263,5.665956104,37.49,14.53,40.2072257188,134.42,27.114166656,-14.2957652263,30.6520298978,-5.335833344,-1.9057652263,5.665956104,32.45,-12.39,34.7349190297,134.19,29.684166656,-31.8357652263,43.5277577829,-5.335833344,-1.9057652263,5.665956104,35.02,-29.93,46.0673995359,134.63,26.794166656,8.2042347737,28.0220776355,-5.335833344,-1.9057652263,5.665956104,32.13,10.11,33.6830669625,135.14,28.864166656000002,-29.1857652263,41.0481303909,-5.335833344,-1.9057652263,5.665956104,34.2,-27.28,43.7474387822,134.63,24.944166656,-25.9057652263,35.9627602128,-5.335833344,-1.9057652263,5.665956104,30.28,-24.0,38.6377846156,134.19
2019-06-20 03:30:00,31.3799999889,12.5157639685,33.7838533477,-5.5600000111,-1.9942360315,5.9068246523,36.94,14.51,39.6875761417,134.96,27.0899999889,-13.6042360315,30.3140782047,-5.5600000111,-1.9942360315,5.9068246523,32.65,-11.61,34.6527718949,134.51,28.9399999889,-32.2342360315,43.319390253,-5.5600000111,-1.9942360315,5.9068246523,34.5,-30.24,45.8770923229,135.2,26.7599999889,8.9957639685,28.231566885,-5.5600000111,-1.9942360315,5.9068246523,32.32,10.99,34.1374061698,135.45,28.1199999889,-29.5942360315,40.8234394149,-5.5600000111,-1.9942360315,5.9068246523,33.68,-27.6,43.5442579452,135.2,24.8399999889,-26.6742360315,36.4491490615,-5.5600000111,-1.9942360315,5.9068246523,30.4,-24.68,39.1568946675,134.51
2019-06-20 04:00:00,31.0053666556,12.2965966349,33.3547455431,-5.5546333444,-1.9934033651,5.9014920628,36.56,14.29,39.2535055759,134.87,26.8253666556,-13.4134033651,29.991993699,-5.5546333444,-1.9934033651,5.9014920628,32.38,-11.42,34.3348336242,134.25,28.5853666556,-32.3234033651,43.1500358277,-5.5546333444,-1.9934033651,5.9014920628,34.14,-30.33,45.6667110705,135.02,26.5053666556,9.1065966349,28.0261407228,-5.5546333444,-1.9934033651,5.9014920628,32.06,11.1,33.9271808437,135.19,27.7653666556,-29.6734033651,40.6377466499,-5.5546333444,-1.9934033651,5.9014920628,33.32,-27.68,43.3174883852,135.02,24.6053666556,-26.9534033651,36.4953424592,-5.5546333444,-1.9934033651,5.9014920628,30.16,-24.96,39.1487828674,134.25
2019-06-20 04:30:00,31.1454166554,12.436732731,33.5366858777,-5.6445833446,-2.033267269,5.9996247317,36.79,14.47,39.5333403598,135.03,27.0254166554,-14.003267269,30.4378816544,-5.6445833446,-2.033267269,5.9996247317,32.67,-11.97,34.7938184165,134.52,28.7054166554,-32.283267269,43.1996561436,-5.6445833446,-2.033267269,5.9996247317,34.35,-30.25,45.7710061065,135.23,26.6954166554,8.586732731,28.0424187508,-5.6445833446,-2.033267269,5.9996247317,32.34,10.62,34.0390951701,135.48,27.9154166554,-29.633267269,40.7111903054,-5.6445833446,-2.033267269,5.9996247317,33.56,-27.6,43.4515086044,135.23,24.7954166554,-27.473267269,37.0080140179,-5.6445833446,-2.033267269,5.9996247317,30.44,-25.44,39.6709868796,134.52
2019-06-20 05:00:00,31.2249999889,12.8661722985,33.7718671963,-5.5250000111,-1.9838277015,5.8703660424,36.75,14.85,39.6369146125,135.31,26.4349999889,-14.4538277015,30.1284310849,-5.5250000111,-1.9838277015,5.8703660424,31.96,-12.47,34.3065955758,134.93,28.7849999889,-32.0138277015,43.0518453549,-5.5250000111,-1.9838277015,5.8703660424,34.31,-30.03,45.5958002452,135.36,26.144999989,8.2461722985,27.4146016203,-5.5250000111,-1.9838277015,5.8703660424,31.67,10.23,33.2812529812,135.9,27.9549999889,-29.3438277015,40.5282894847,-5.5250000111,-1.9838277015,5.8703660424,33.48,-27.36,43.2374837381,135.36,24.274999989,-26.5438277015,35.970132242,-5.5250000111,-1.9838277015,5.8703660424,29.8,-24.56,38.6164938854,134.93
2019-06-20 05:30:00,31.4279499891,12.6133620494,33.8646267173,-5.4720500109,-1.9866379506,5.8215171278,36.9,14.6,39.6833718325,134.27,27.2679499891,-13.8966379506,30.6048630602,-5.4720500109,-1.9866379506,5.8215171278,32.74,-11.91,34.8389968283,134.07,28.9879499891,-31.7666379506,43.0048896203,-5.4720500109,-1.9866379506,5.8215171278,34.46,-29.78,45.5449228784,134.31,26.9279499891,8.5233620494,28.2446843006,-5.4720500109,-1.9866379506,5.8215171278,32.4,10.51,34.0620037579,135.04,28.1679499891,-29.1466379506,40.5334418771,-5.4720500109,-1.9866379506,5.8215171278,33.64,-27.16,43.2355779422,134.31,25.0479499891,-27.506637950600002,37.2023511353,-5.4720500109,-1.9866379506,5.8215171278,30.52,-25.52,39.7836750439,134.07
2019-06-20 06:00:00,32.3759333225,13.4164044747,35.0456982743,-5.4040666775,-2.0135955253,5.7670186053,37.78,15.43,40.8094756154,134.11,28.6559333225,-13.8735955253,31.8377004098,-5.4040666775,-2.0135955253,5.7670186053,34.06,-11.86,36.0658176117,133.59,29.8859333225,-30.7935955253,42.9117062809,-5.4040666775,-2.0135955253,5.7670186053,35.29,-28.78,45.5375943589,134.23,28.2859333225,8.5064044747,29.5373143839,-5.4040666775,-2.0135955253,5.7670186053,33.69,10.52,35.2942842398,134.54,29.0759333225,-28.1335955253,40.4587332446,-5.4040666775,-2.0135955253,5.7670186053,34.48,-26.12,43.2565000896,134.23,26.3559333225,-27.4135955253,38.0281532674,-5.4040666775,-2.0135955253,5.7670186053,31.76,-25.4,40.6676480756,133.59
2019-06-20 06:30:00,37.0004333207,14.2901753992,39.6641044127,-6.2995666793,-2.2998246008,6.7062458605,43.3,16.59,46.369365965,132.61,33.0304333207,-12.3298246008,35.2566887277,-6.2995666793,-2.2998246008,6.7062458605,39.33,-10.03,40.5887890926,132.21,34.2204333207,-28.8898246008,44.7845958129,-6.2995666793,-2.2998246008,6.7062458605,40.52,-26.59,48.4654361375,132.69,32.5004333207,9.530175399200001,33.8689003243,-6.2995666793,-2.2998246008,6.7062458605,38.8,11.83,40.5633935957,133.1,33.3404333207,-26.1398246008,42.3659642186,-6.2995666793,-2.2998246008,6.7062458605,39.64,-23.84,46.2566233095,132.69,30.3404333207,-25.7398246008,39.7879437087,-6.2995666793,-2.2998246008,6.7062458605,36.64,-23.44,43.496243516,132.21
2019-06-20 07:00:00,38.9840499849,15.2819686571,41.8723622365,-7.5359500151,-2.8480313429,8.0561669024,46.52,18.13,49.9280211905,132.01,37.9440499849,-10.4780313429,39.3641978209,-7.5359500151,-2.8480313429,8.0561669024,45.48,-7.63,46.1155863022,131.32,36.0240499849,-27.5480313429,45.350040884,-7.5359500151,-2.8480313429,8.0561669024,43.56,-24.7,50.0755788783,132.06,37.2440499849,11.1719686571,38.8835716332,-7.5359500151,-2.8480313429,8.0561669024,44.78,14.02,46.9234355093,132.16,35.1040499849,-24.7680313429,42.9621892127,-7.5359500151,-2.8480313429,8.0561669024,42.64,-21.92,47.9443010169,132.06,34.8240499849,-24.0880313429,42.3432132853,-7.5359500151,-2.8480313429,8.0561669024,42.36,-21.24,47.3867829674,131.32
2019-06-20 07:30:00,43.3483666492,16.9617603648,46.5487078856,-8.7516333508,-3.2382396352000002,9.3315208966,52.1,20.2,55.8788868894,131.03,42.9283666492,-7.2582396352,43.5376469939,-8.7516333508,-3.2382396352000002,9.3315208966,51.68,-4.02,51.8361148235,130.38,40.0983666492,-25.3482396352,47.4385103111,-8.7516333508,-3.2382396352000002,9.3315208966,48.85,-22.11,53.6206546025,131.23,41.9983666492,14.0217603648,44.2772239975,-8.7516333508,-3.2382396352000002,9.3315208966,50.75,17.26,53.6047581843,131.26,39.1683666492,-22.4782396352,45.1600731074,-8.7516333508,-3.2382396352000002,9.3315208966,47.92,-19.24,51.6382029122,131.23,39.3283666492,-22.7582396352,45.4385067381,-8.7516333508,-3.2382396352000002,9.3315208966,48.08,-19.52,51.8913942769,130.38
2019-06-20 08:00:00,45.9570833152,17.7390381507,49.2618207272,-9.0429166848,-3.3509618493,9.6438212075,55.0,21.09,58.9049072659,130.55,45.8670833152,-5.1909618493,46.1598896962,-9.0429166848,-3.3509618493,9.6438212075,54.91,-1.8399999999999999,54.9408199793,130.25,42.5470833152,-24.3609618493,49.0276530221,-9.0429166848,-3.3509618493,9.6438212075,51.59,-21.01,55.7041129541,130.91,44.8470833152,15.9390381507,47.5953129946,-9.0429166848,-3.3509618493,9.6438212075,53.89,19.29,57.2384154218,130.96,41.5570833152,-21.4309618493,46.757644289,-9.0429166848,-3.3509618493,9.6438212075,50.6,-18.08,53.7331033907,130.91,41.9970833152,-20.5109618493,46.738148904,-9.0429166848,-3.3509618493,9.6438212075,51.04,-17.16,53.8474437648,130.25
2019-06-20 08:30:00,47.2405333152,19.1840020944,50.987193728,-9.0794666848,-3.4359979056,9.7078729332,56.32,22.62,60.6927244404,130.29,47.9005333152,-4.2659979056,48.0901219588,-9.0794666848,-3.4359979056,9.7078729332,56.98,-0.8300000000000001,56.9860447829,129.57,43.7505333152,-22.7659979056,49.3193656285,-9.0794666848,-3.4359979056,9.7078729332,52.83,-19.33,56.2552913067,130.3,46.8105333152,16.7640020944,49.7218040247,-9.0794666848,-3.4359979056,9.7078729332,55.89,20.2,59.4283779015,130.32,42.7605333152,-19.8759979056,47.1541991994,-9.0794666848,-3.4359979056,9.7078729332,51.84,-16.44,54.3843654004,130.3,43.8405333152,-20.1559979056,48.252011491,-9.0794666848,-3.4359979056,9.7078729332,52.92,-16.72,55.4985116918,129.57
2019-06-20 09:00:00,47.9554833181,19.9989742091,51.958515661,-7.5945166819,-3.0110257909,8.1696364634,55.55,23.01,60.1270538111,130.29,46.7654833181,-3.4410257909,46.8919085608,-7.5945166819,-3.0110257909,8.1696364634,54.36,-0.43,54.3617006724,129.48,44.5054833181,-21.9810257909,49.6377229555,-7.5945166819,-3.0110257909,8.1696364634,52.1,-18.97,55.446108069,130.3,45.7554833181,17.5589742091,49.0089974285,-7.5945166819,-3.0110257909,8.1696364634,53.35,20.57,57.1782073871,130.32,43.4454833181,-19.0510257909,47.4389249924,-7.5945166819,-3.0110257909,8.1696364634,51.04,-16.04,53.5010579335,130.3,42.8454833181,-19.8510257909,47.2207440191,-7.5945166819,-3.0110257909,8.1696364634,50.44,-16.84,53.176867151,129.48
2019-06-20 09:30:00,50.1917333171,20.5505754745,54.235931316,-8.0982666829,-3.0594245255,8.6569048565,58.29,23.61,62.8900325966,130.12,47.8617333171,-2.8694245255,47.9476705715,-8.0982666829,-3.0594245255,8.6569048565,55.96,0.19,55.9603225509,129.37,46.5917333171,-21.1994245255,51.1879401198,-8.0982666829,-3.0594245255,8.6569048565,54.69,-18.14,57.6199245053,130.12,46.8017333171,17.9905754745,50.1404332589,-8.0982666829,-3.0594245255,8.6569048565,54.9,21.05,58.7972150701,130.32,45.5417333171,-18.2594245255,49.0658339125,-8.0982666829,-3.0594245255,8.6569048565,53.64,-15.2,55.7520367341,130.12,43.8617333171,-18.2994245255,47.5259990694,-8.0982666829,-3.0594245255,8.6569048565,51.96,-15.24,54.1488614839,129.37
2019-06-20 10:00:00,50.3606833146,20.2111678358,54.2649954317,-9.3493166854,-3.4088321642,9.9513747396,59.71,23.62,64.2120588363,129.38,49.7206833146,-2.1388321642,49.7666650711,-9.3493166854,-3.4088321642,9.9513747396,59.07,1.27,59.0836508689,128.48,46.6906833146,-21.1988321642,51.2777767997,-9.3493166854,-3.4088321642,9.9513747396,56.04,-17.79,58.7959666984,129.38,48.5506833146,18.5711678358,51.9813151536,-9.3493166854,-3.4088321642,9.9513747396,57.9,21.98,61.9316591091,129.42,45.6506833146,-18.2888321642,49.1779042765,-9.3493166854,-3.4088321642,9.9513747396,55.0,-14.88,56.977314784,129.38,45.4506833146,-18.6088321642,49.1126587377,-9.3493166854,-3.4088321642,9.9513747396,54.8,-15.2,56.8689722081,128.48
2019-06-20 10:30:00,48.9914499838,8.3729132842,49.7017891869,-8.1185500162,-3.2470867158,8.7438221909,57.11,11.62,58.2801552846,130.88,49.1814499838,-9.1170867158,50.0193591791,-8.1185500162,-3.2470867158,8.7438221909,57.3,-5.87,57.5998862846,129.33,46.2814499838,-14.5770867158,48.5228200924,-8.1185500162,-3.2470867158,8.7438221909,54.4,-11.33,55.5673366286,131.12,48.1614499838,12.0129132842,49.637036073,-8.1185500162,-3.2470867158,8.7438221909,56.28,15.26,58.3121428178,130.27,45.1614499838,-11.0070867158,46.4834650452,-8.1185500162,-3.2470867158,8.7438221909,53.28,-7.76,53.8421396306,131.12,45.8814499838,-9.9270867158,46.943098569200004,-8.1185500162,-3.2470867158,8.7438221909,54.0,-6.68,54.411601704,129.33
2019-06-20 11:00:00,47.2274999871,8.2353793126,47.9401525598,-6.4625000129,-3.0746206874,7.156619229,53.69,11.31,54.8683169051,130.44,49.2674999871,-9.1246206874,50.1053416081,-6.4625000129,-3.0746206874,7.156619229,55.73,-6.05,56.0574294808,129.33,44.7074999871,-13.8646206874,46.8079935684,-6.4625000129,-3.0746206874,7.156619229,51.17,-10.79,52.2952483501,130.64,48.2674999871,11.9553793126,49.7260761524,-6.4625000129,-3.0746206874,7.156619229,54.73,15.03,56.7562666144,130.27,43.5774999871,-10.3546206874,44.790810159,-6.4625000129,-3.0746206874,7.156619229,50.04,-7.28,50.566787519100004,130.64,46.0574999871,-7.7546206874,46.7057538968,-6.4625000129,-3.0746206874,7.156619229,52.52,-4.68,52.728102564,129.33
2019-06-20 11:30:00,47.7677666516,8.2443223894,48.4739969731,-7.5122333484,-3.3156776106,8.2114169239,55.28,11.56,56.4757647137,130.32,49.6977666516,-9.3156776106,50.5633252418,-7.5122333484,-3.3156776106,8.2114169239,57.21,-6.0,57.5237698695,129.33,45.1777666516,-13.8256776106,47.2459517951,-7.5122333484,-3.3156776106,8.2114169239,52.69,-10.51,53.7279833979,130.52,48.6577666516,11.7843223894,50.0644435673,-7.5122333484,-3.3156776106,8.2114169239,56.17,15.1,58.1642407326,130.27,44.0077666516,-10.2756776106,45.1915155314,-7.5122333484,-3.3156776106,8.2114169239,51.52,-6.96,51.9879986151,130.52,46.4077666516,-7.8756776106,47.0712980851,-7.5122333484,-3.3156776106,8.2114169239,53.92,-4.5600000000000005,54.1124754562,129.33
2019-06-20 12:00:00,46.3048999844,8.0145064626,46.9933620462,-7.8051000156,-3.5454935374,8.5726373233,54.11,11.56,55.3310554752,130.6,50.8548999844,-9.4054935374,51.717348744,-7.8051000156,-3.5454935374,8.5726373233,58.66,-5.86,58.9519736735,129.33,43.7448999844,-14.1254935374,45.9689660784,-7.8051000156,-3.5454935374,8.5726373233,51.55,-10.58,52.6245085488,131.13,49.7948999844,11.7345064626,51.1588771024,-7.8051000156,-3.5454935374,8.5726373233,57.6,15.28,59.5922679548,130.27,42.6348999844,-10.5454935374,43.9197237084,-7.8051000156,-3.5454935374,8.5726373233,50.44,-7.0,50.9234091553,131.13,47.4748999844,-8.1854935374,48.1753924009,-7.8051000156,-3.5454935374,8.5726373233,55.28,-4.64,55.4743904879,129.33
2019-06-20 12:30:00,45.0199166578,8.3226171665,45.782735309,-4.4500833422,-2.8773828335,5.2992993616,49.47,11.2,50.7219962147,131.14,49.4299166578,-9.0473828335,50.2510875199,-4.4500833422,-2.8773828335,5.2992993616,53.88,-6.17,54.2321242438,129.33,42.6699166578,-13.9073828335,44.8791386377,-4.4500833422,-2.8773828335,5.2992993616,47.12,-11.03,48.393752696,131.26,48.4799166578,12.0926171665,49.9653250673,-4.4500833422,-2.8773828335,5.2992993616,52.93,14.97,55.0062341921,130.27,41.5099166578,-10.4373828335,42.8020109498,-4.4500833422,-2.8773828335,5.2992993616,45.96,-7.5600000000000005,46.5776255299,131.26,46.2699166578,-8.3973828335,47.0257506689,-4.4500833422,-2.8773828335,5.2992993616,50.72,-5.52,51.0194943134,129.33
2019-06-20 13:00:00,45.896449994,9.0018246837,46.7708987479,-3.013550006,-2.4081753163,3.8575629603,48.91,11.41,50.2232635339,131.14,47.766449994,-8.6081753163,48.5359086379,-3.013550006,-2.4081753163,3.8575629603,50.78,-6.2,51.1570953046,129.57,43.576449994,-13.258175316300001,45.5487234376,-3.013550006,-2.4081753163,3.8575629603,46.59,-10.85,47.8367076626,131.26,46.896449994,12.5518246837,48.5471453839,-3.013550006,-2.4081753163,3.8575629603,49.91,14.96,52.1038357513,130.4,42.426449994,-9.8081753163,43.5454241239,-3.013550006,-2.4081753163,3.8575629603,45.44,-7.4,46.0386098834,131.26,44.706449994,-8.2881753163,45.4682363979,-3.013550006,-2.4081753163,3.8575629603,47.72,-5.88,48.0808984941,129.57
2019-06-20 13:30:00,45.6279166622,7.9762602916,46.3198392395,-2.2120833378,-2.2237397084,3.1366113855,47.84,10.2,48.9152900431,131.26,47.1379166622,-8.4937397084,47.8970437657,-2.2120833378,-2.2237397084,3.1366113855,49.35,-6.27,49.7467124542,130.25,43.3379166622,-14.3637397084,45.6562376794,-2.2120833378,-2.2237397084,3.1366113855,45.55,-12.14,47.1400265168,131.26,46.3079166622,12.6962602916,48.0168529892,-2.2120833378,-2.2237397084,3.1366113855,48.52,14.92,50.7621591345,130.91,42.2279166622,-10.9037397084,43.6129394247,-2.2120833378,-2.2237397084,3.1366113855,44.44,-8.68,45.2797526495,131.26,44.1479166622,-8.0237397084,44.8711370986,-2.2120833378,-2.2237397084,3.1366113855,46.36,-5.8,46.7214040885,130.25
2019-06-20 14:00:00,46.8645166666,8.359463074,47.6042387323,-0.035483333400000004,-1.5405369260000001,1.5409455173,46.9,9.9,47.9334955955,131.26,44.6545166666,-7.120536926,45.2186676589,-0.035483333400000004,-1.5405369260000001,1.5409455173,44.69,-5.58,45.0370125563,129.79,44.6245166666,-13.950536926,46.7543042751,-0.035483333400000004,-1.5405369260000001,1.5409455173,44.66,-12.41,46.3521703915,131.26,43.9345166666,13.959463074,46.0988976445,-0.035483333400000004,-1.5405369260000001,1.5409455173,43.97,15.5,46.6220001716,130.52,43.5245166666,-10.460536926,44.7638959859,-0.035483333400000004,-1.5405369260000001,1.5409455173,43.56,-8.92,44.463917956,131.26,41.8445166666,-6.100536926,42.2868788851,-0.035483333400000004,-1.5405369260000001,1.5409455173,41.88,-4.5600000000000005,42.1275206961,129.79
2019-06-20 14:30:00,46.0165999976,8.27773359,46.7551959543,-1.2034000024,-1.85226641,2.2088599819,47.22,10.13,48.2943609545,131.26,45.3265999976,-7.79226641,45.9915218616,-1.2034000024,-1.85226641,2.2088599819,46.53,-5.94,46.9076166523,129.52,43.7665999976,-14.02226641,45.9580159561,-1.2034000024,-1.85226641,2.2088599819,44.97,-12.17,46.5876571637,131.26,44.5565999976,13.31773359,46.5043291675,-1.2034000024,-1.85226641,2.2088599819,45.76,15.17,48.2089877512,130.32,42.6365999976,-10.57226641,43.9278098293,-1.2034000024,-1.85226641,2.2088599819,43.84,-8.72,44.6988143019,131.26,42.4365999976,-7.65226641,43.1210180836,-1.2034000024,-1.85226641,2.2088599819,43.64,-5.8,44.0237390507,129.52
2019-06-20 15:00:00,47.3522333315,7.9746591939,48.0190502899,-0.8977666685000001,-1.6553408061,1.8831192674000001,48.25,9.63,49.201619892,131.26,44.1922333315,-7.8153408061,44.8779794414,-0.8977666685000001,-1.6553408061,1.8831192674000001,45.09,-6.16,45.5088310111,130.32,45.0622333315,-14.3153408061,47.2814324574,-0.8977666685000001,-1.6553408061,1.8831192674000001,45.96,-12.66,47.6717652285,131.26,43.4622333315,13.2946591939,45.4501230939,-0.8977666685000001,-1.6553408061,1.8831192674000001,44.36,14.95,46.8114526585,131.05,43.9422333315,-10.8553408061,45.2632112668,-0.8977666685000001,-1.6553408061,1.8831192674000001,44.84,-9.2,45.7740712631,131.26,41.3822333315,-7.8953408061,42.1286795657,-0.8977666685000001,-1.6553408061,1.8831192674000001,42.28,-6.24,42.7379924657,130.32
2019-06-20 15:30:00,46.0081166636,7.7084861826,46.6494111234,-1.5518833364,-1.8815138174000001,2.4389416014,47.56,9.59,48.5172309597,131.26,44.9781166636,-8.1115138174,45.703693888,-1.5518833364,-1.8815138174000001,2.4389416014,46.53,-6.23,46.945221269,129.91,43.7481166636,-14.6015138174,46.1205151464,-1.5518833364,-1.8815138174000001,2.4389416014,45.3,-12.72,47.0519755164,131.26,44.2181166636,13.0384861826,46.100368363,-1.5518833364,-1.8815138174000001,2.4389416014,45.77,14.92,48.1404123372,130.52,42.6881166636,-11.1215138174,44.113074863,-1.5518833364,-1.8815138174000001,2.4389416014,44.24,-9.24,45.19463685,131.26,42.1281166636,-8.0415138174,42.888741624,-1.5518833364,-1.8815138174000001,2.4389416014,43.68,-6.16,44.112220529,129.91
2019-06-20 16:00:00,47.2403333281,7.7058440003,47.864696016,-2.6396666719,-2.0941559997,3.3694702091,49.88,9.8,50.8335951906,131.26,46.1303333281,-8.2741559997,46.8665052086,-2.6396666719,-2.0941559997,3.3694702091,48.77,-6.18,49.1599969487,129.91,44.8903333281,-14.5841559997,47.1999961073,-2.6396666719,-2.0941559997,3.3694702091,47.53,-12.49,49.1436771111,131.26,45.3203333281,12.8858440003,47.1166381289,-2.6396666719,-2.0941559997,3.3694702091,47.96,14.98,50.2450196537,130.65,43.7603333281,-11.0941559997,45.1447346911,-2.6396666719,-2.0941559997,3.3694702091,46.4,-9.0,47.2647860463,131.26,43.2003333281,-8.2141559997,43.9743238543,-2.6396666719,-2.0941559997,3.3694702091,45.84,-6.12,46.2467296141,129.91
2019-06-20 16:30:00,48.5642499916,6.9709920173,49.062012871,-4.2057500084,-2.4090079827,4.8468188118,52.77,9.38,53.5971762316,131.48,47.7142499916,-8.7390079827,48.5079365958,-4.2057500084,-2.4090079827,4.8468188118,51.92,-6.33,52.3044481856,130.21,46.0842499916,-15.3490079827,48.5731422016,-4.2057500084,-2.4090079827,4.8468188118,50.29,-12.94,51.9281012555,131.74,46.8042499916,12.5209920173,48.4501089614,-4.2057500084,-2.4090079827,4.8468188118,51.01,14.93,53.1500235183,131.11,45.0342499916,-11.8090079827,46.5568076852,-4.2057500084,-2.4090079827,4.8468188118,49.24,-9.4,50.1292090502,131.74,44.6342499916,-7.8490079827,45.31912619,-4.2057500084,-2.4090079827,4.8468188118,48.84,-5.44,49.1420308901,130.21
2019-06-20 17:00:00,49.7021666587,7.142473235,50.2127503179,-3.9678333413,-2.307526765,4.5900306312,53.67,9.45,54.4956089974,131.26,48.1121666587,-7.897526765,48.7560407499,-3.9678333413,-2.307526765,4.5900306312,52.08,-5.59,52.379141841,130.21,47.1821666587,-15.157526765,49.5571131952,-3.9678333413,-2.307526765,4.5900306312,51.15,-12.85,52.7394065192,131.26,47.1921666587,13.302473235,49.0311777149,-3.9678333413,-2.307526765,4.5900306312,51.16,15.61,53.4884819377,130.61,46.0721666587,-11.587526765,47.5070028223,-3.9678333413,-2.307526765,4.5900306312,50.04,-9.28,50.8932215526,131.26,44.9921666587,-5.747526765,45.3577901199,-3.9678333413,-2.307526765,4.5900306312,48.96,-3.44,49.0807008915,130.21
2019-06-20 17:30:00,49.832199991,6.4911201101,50.2531869261,-4.497800009,-2.4388798899,5.1164773075,54.33,8.93,55.0590028969,131.26,48.322199991,-8.7088798899,49.1007087618,-4.497800009,-2.4388798899,5.1164773075,52.82,-6.27,53.1908384969,130.32,47.292199991,-15.8188798899,49.8677164201,-4.497800009,-2.4388798899,5.1164773075,51.79,-13.38,53.4904524191,131.42,47.392199991,12.5611201101,49.0285871549,-4.497800009,-2.4388798899,5.1164773075,51.89,15.0,54.0145545201,131.22,46.222199991,-12.1988798899,47.8048579391,-4.497800009,-2.4388798899,5.1164773075,50.72,-9.76,51.6505179064,131.42,45.222199991,-7.9188798899,45.9103041891,-4.497800009,-2.4388798899,5.1164773075,49.72,-5.48,50.0210835548,130.32
2019-06-20 18:00:00,49.6437999896,5.8420648211,49.9863641285,-5.1762000104,-2.5779351789,5.7826288428,54.82,8.42,55.462859645,131.26,48.2837999896,-9.5579351789,49.22072192,-5.1762000104,-2.5779351789,5.7826288428,53.46,-6.98,53.9137459281,129.99,47.0737999896,-16.3379351789,49.8284132938,-5.1762000104,-2.5779351789,5.7826288428,52.25,-13.76,54.0314732355,131.42,47.3537999896,11.6420648211,48.7639215687,-5.1762000104,-2.5779351789,5.7826288428,52.53,14.22,54.4206697864,130.59,46.0237999896,-12.7779351789,47.7646919065,-5.1762000104,-2.5779351789,5.7826288428,51.2,-10.2,52.2061299083,131.42,45.1837999896,-7.8979351789,45.868869199,-5.1762000104,-2.5779351789,5.7826288428,50.36,-5.32,50.6402211686,129.99
2019-06-20 18:30:00,48.154333319,4.7489501576,48.3879359448,-7.145666681,-3.1110498424,7.7935347204,55.3,7.86,55.8557928956,131.39,49.044333319,-10.6310498424,50.1833224434,-7.145666681,-3.1110498424,7.7935347204,56.19,-7.52,56.6909737083,130.17,45.574333319,-17.4610498424,48.8047960663,-7.145666681,-3.1110498424,7.7935347204,52.72,-14.35,54.6380901936,131.78,48.034333319,10.6689501576,49.2049151495,-7.145666681,-3.1110498424,7.7935347204,55.18,13.78,56.8746059327,130.88,44.534333319,-13.8710498424,46.6445373854,-7.145666681,-3.1110498424,7.7935347204,51.68,-10.76,52.7882562697,131.78,45.814333319,-8.9510498424,46.6805573098,-7.145666681,-3.1110498424,7.7935347204,52.96,-5.84,53.2810210112,130.17
