Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-20 19:00:00,46.7658166502,4.0157234914,46.9379126306,-8.2441833498,-3.3742765086,8.9079908544,55.01,7.39,55.5041638078,131.28,48.7058166502,-11.3042765086,50.0004324276,-8.2441833498,-3.3742765086,8.9079908544,56.95,-7.93,57.4994556496,130.08,44.1958166502,-18.1642765086,47.7829587872,-8.2441833498,-3.3742765086,8.9079908544,52.44,-14.79,54.4857568544,131.34,47.6758166502,9.9857234914,48.7103496899,-8.2441833498,-3.3742765086,8.9079908544,55.92,13.36,57.4937909691,130.68,43.1958166502,-14.5342765086,45.5754733349,-8.2441833498,-3.3742765086,8.9079908544,51.44,-11.16,52.6366716273,131.34,45.4358166502,-10.0942765086,46.5436123749,-8.2441833498,-3.3742765086,8.9079908544,53.68,-6.72,54.0989907484,130.08
2019-06-20 19:30:00,45.2047333146,3.0914639954,45.3103196157,-9.3552666854,-3.6485360046,10.0415551451,54.56,6.74,54.9747323777,131.28,48.4547333146,-12.1385360046,49.9520293574,-9.3552666854,-3.6485360046,10.0415551451,57.81,-8.49,58.4300966968,129.64,42.6547333146,-18.9985360046,46.6944391171,-9.3552666854,-3.6485360046,10.0415551451,52.01,-15.35,54.227876595,131.24,47.4047333146,9.1114639954,48.2724301933,-9.3552666854,-3.6485360046,10.0415551451,56.76,12.76,58.1765863557,130.33,41.6447333146,-15.4485360046,44.4178013586,-9.3552666854,-3.6485360046,10.0415551451,51.0,-11.8,52.3473017452,131.24,45.1647333146,-11.1285360046,46.5155613638,-9.3552666854,-3.6485360046,10.0415551451,54.52,-7.48,55.0307259629,129.64
2019-06-20 20:00:00,44.5479166461,2.5746424748,44.6222552252,-10.2620833539,-3.8453575252,10.9588835772,54.81,6.42,55.184712557,131.28,48.1379166461,-13.0053575252,49.8637979238,-10.2620833539,-3.8453575252,10.9588835772,58.4,-9.16,59.1140051088,129.64,42.0079166461,-19.4853575252,46.3070644593,-10.2620833539,-3.8453575252,10.9588835772,52.27,-15.64,54.5597149919,131.24,47.0879166461,8.2646424748,47.807700314,-10.2620833539,-3.8453575252,10.9588835772,57.35,12.11,58.6146278671,130.56,40.9779166461,-15.8853575252,43.9492233875,-10.2620833539,-3.8453575252,10.9588835772,51.24,-12.04,52.6355317253,131.24,44.8579166461,-10.2853575252,46.0219650303,-10.2620833539,-3.8453575252,10.9588835772,55.12,-6.44,55.494936706,129.64
2019-06-20 20:30:00,43.3096666453,2.2320804082,43.3671466421,-10.6703333547,-3.8979195918,11.3600084086,53.98,6.13,54.3269481933,131.28,46.4396666453,-14.6079195918,48.6829944943,-10.6703333547,-3.8979195918,11.3600084086,57.11,-10.71,58.1055608354,130.13,40.7996666453,-19.8379195918,45.3669026064,-10.6703333547,-3.8979195918,11.3600084086,51.47,-15.94,53.8817640765,131.24,45.4396666453,6.7320804082,45.9356529448,-10.6703333547,-3.8979195918,11.3600084086,56.11,10.63,57.1080467185,130.77,39.7696666453,-16.2579195918,42.9644775894,-10.6703333547,-3.8979195918,11.3600084086,50.44,-12.36,51.9322943841,131.24,43.2896666453,-12.2579195918,44.9916862429,-10.6703333547,-3.8979195918,11.3600084086,53.96,-8.36,54.6037654379,130.13
2019-06-20 21:00:00,41.485149978,1.6981011913000001,41.5198894068,-11.024850022,-4.0018988087,11.7287046209,52.51,5.7,52.8184636278,131.46,45.855149978,-15.0118988087,48.2498900034,-11.024850022,-4.0018988087,11.7287046209,56.88,-11.01,57.9357791007,130.24,39.025149978,-20.4518988087,44.0595335391,-11.024850022,-4.0018988087,11.7287046209,50.05,-16.45,52.6840108572,131.63,44.865149978,6.4381011913,45.324726469,-11.024850022,-4.0018988087,11.7287046209,55.89,10.44,56.8567120048,131.03,38.055149978,-16.9218988087,41.6478702833,-11.024850022,-4.0018988087,11.7287046209,49.08,-12.92,50.7520718789,131.63,42.695149978,-12.1618988087,44.3935537468,-11.024850022,-4.0018988087,11.7287046209,53.72,-8.16,54.3362126026,130.24
2019-06-20 21:30:00,40.3424499781,1.198493515,40.3602484747,-10.9575500219,-3.971506485,11.6550746992,51.3,5.17,51.5598574474,131.62,44.4824499781,-16.331506485,47.3857200022,-10.9575500219,-3.971506485,11.6550746992,55.44,-12.36,56.8010844967,130.41,37.9424499781,-21.011506485,43.3717986151,-10.9575500219,-3.971506485,11.6550746992,48.9,-17.04,51.7838932488,131.81,43.5324499781,5.198493515,43.8417442162,-10.9575500219,-3.971506485,11.6550746992,54.49,9.17,55.2562123204,131.32,36.9624499781,-17.451506485,40.8751487701,-10.9575500219,-3.971506485,11.6550746992,47.92,-13.48,49.7798834872,131.81,41.4424499781,-13.411506485,43.55852576,-10.9575500219,-3.971506485,11.6550746992,52.4,-9.44,53.2435310625,130.41
2019-06-20 22:00:00,39.7450666451,0.902480735,39.7553115206,-10.7849333549,-3.877519265,11.4608002827,50.53,4.78,50.7555839293,132.17,43.3150666451,-17.187519265,46.6004915956,-10.7849333549,-3.877519265,11.4608002827,54.1,-13.31,55.7132488731,130.83,37.3850666451,-21.397519265,43.0754807141,-10.7849333549,-3.877519265,11.4608002827,48.17,-17.52,51.2571877886,132.19,42.4250666451,4.472480735,42.660161319,-10.7849333549,-3.877519265,11.4608002827,53.21,8.35,53.8611789696,131.65,36.4150666451,-17.877519265,40.5667693295,-10.7849333549,-3.877519265,11.4608002827,47.2,-14.0,49.2325095846,132.19,40.3750666451,-14.397519265,42.8653072727,-10.7849333549,-3.877519265,11.4608002827,51.16,-10.52,52.2304125965,130.83
2019-06-20 22:30:00,39.2903499808,0.47124786760000004,39.2931759491,-9.5996500192,-3.5087521324,10.22079361,48.89,3.98,49.051732895,132.47,41.3903499808,-17.3987521324,44.898526115,-9.5996500192,-3.5087521324,10.22079361,50.99,-13.89,52.8480103694,131.24,37.0203499808,-22.0187521324,43.0735621718,-9.5996500192,-3.5087521324,10.22079361,46.62,-18.51,50.1601883968,132.57,40.5903499808,4.4112478676,40.8293475249,-9.5996500192,-3.5087521324,10.22079361,50.19,7.92,50.8110470272,132.14,36.0803499808,-18.4687521324,40.5325358208,-9.5996500192,-3.5087521324,10.22079361,45.68,-14.96,48.0672861726,132.57,38.6403499808,-13.8287521324,41.0403585776,-9.5996500192,-3.5087521324,10.22079361,48.24,-10.32,49.3315314986,131.24
2019-06-20 23:00:00,37.9006666504,-0.1042523733,37.9008100323,-8.1393333496,-3.0142523733,8.6795428881,46.04,2.91,46.1318729297,133.19,37.7706666504,-17.3942523733,41.5834495303,-8.1393333496,-3.0142523733,8.6795428881,45.91,-14.38,48.1093805822,132.08,35.7606666504,-22.8242523733,42.4237171365,-8.1393333496,-3.0142523733,8.6795428881,43.9,-19.81,48.1627044506,133.26,37.1306666504,4.6057476267,37.4152284118,-8.1393333496,-3.0142523733,8.6795428881,45.27,7.62,45.9068328248,132.95,34.8206666504,-19.3342523733,39.8282831768,-8.1393333496,-3.0142523733,8.6795428881,42.96,-16.32,45.9554566945,133.26,35.2606666504,-14.2142523733,38.0178850432,-8.1393333496,-3.0142523733,8.6795428881,43.4,-11.2,44.821869662,132.08
2019-06-20 23:30:00,35.914099985,-0.5744444496000001,35.918693798,-7.505900015,-2.7744444496,8.0022544973,43.42,2.2,43.4756989593,132.83,34.884099985,-18.3044444496,39.3948361892,-7.505900015,-2.7744444496,8.0022544973,42.39,-15.53,45.1452433818,131.6,33.894099985,-23.1644444496,41.0536417441,-7.505900015,-2.7744444496,8.0022544973,41.4,-20.39,46.1488038848,132.93,34.324099985,3.5755555504,34.5098310235,-7.505900015,-2.7744444496,8.0022544973,41.83,6.35,42.3092353984,132.47,32.934099985,-19.7344444496,38.3940521378,-7.505900015,-2.7744444496,8.0022544973,40.44,-16.96,43.8524252465,132.93,32.574099985,-14.8944444496,35.8178232909,-7.505900015,-2.7744444496,8.0022544973,40.08,-12.12,41.8724348468,131.6
2019-06-21 00:00:00,34.7113999861,-0.6411297065,34.7173204078,-6.9386000139,-2.4911297065,7.3722382875,41.65,1.85,41.6910661893,132.47,32.0313999861,-19.4811297065,37.4903320833,-6.9386000139,-2.4911297065,7.3722382875,38.97,-16.99,42.5125981328,131.37,32.7713999861,-23.1111297065,40.1009846932,-6.9386000139,-2.4911297065,7.3722382875,39.71,-20.62,44.7444801065,132.65,31.5813999861,2.3388702935,31.6678881414,-6.9386000139,-2.4911297065,7.3722382875,38.52,4.83,38.8216344324,132.3,31.8213999861,-19.7311297065,37.4422084895,-6.9386000139,-2.4911297065,7.3722382875,38.76,-17.24,42.421164529,132.65,29.8613999861,-15.4511297065,33.6220257917,-6.9386000139,-2.4911297065,7.3722382875,36.8,-12.96,39.0154020869,131.37
2019-06-21 00:30:00,33.4326499867,-1.6519543278,33.4734378013,-6.6473500133,-2.3719543278,7.0578629579,40.08,0.72,40.0864665442,133.34,30.6926499867,-19.3819543278,36.3001228204,-6.6473500133,-2.3719543278,7.0578629579,37.34,-17.01,41.0318863812,132.11,31.5626499867,-24.3419543278,39.8588963054,-6.6473500133,-2.3719543278,7.0578629579,38.21,-21.97,44.0759004446,133.37,30.2726499867,2.6180456722,30.3856462883,-6.6473500133,-2.3719543278,7.0578629579,36.92,4.99,37.2556908405,132.98,30.6326499867,-20.9319543278,37.1012932011,-6.6473500133,-2.3719543278,7.0578629579,37.28,-18.56,41.6445914856,133.37,28.5926499867,-15.1719543278,32.3686241813,-6.6473500133,-2.3719543278,7.0578629579,35.24,-12.8,37.4926339432,132.11
2019-06-21 01:00:00,32.6352499873,-1.5489038575,32.6719856283,-6.3547500127,-2.2789038575,6.7510184799,38.99,0.73,38.9968332048,133.49,29.5452499873,-20.3089038575,35.8521041601,-6.3547500127,-2.2789038575,6.7510184799,35.9,-18.03,40.1732610078,132.33,30.8152499873,-24.3289038575,39.2616249624,-6.3547500127,-2.2789038575,6.7510184799,37.17,-22.05,43.2181836731,133.58,29.1852499873,1.7910961425,29.2401580401,-6.3547500127,-2.2789038575,6.7510184799,35.54,4.07,35.772286759400004,133.26,29.9252499873,-20.9589038575,36.5348633186,-6.3547500127,-2.2789038575,6.7510184799,36.28,-18.68,40.8066269128,133.58,27.5652499873,-15.9589038575,31.8516815756,-6.3547500127,-2.2789038575,6.7510184799,33.92,-13.68,36.5747016392,132.33
2019-06-21 01:30:00,32.8193333206,-1.340465107,32.8466967336,-6.3806666794,-2.280465107,6.7759448329000005,39.2,0.9400000000000001,39.2112687884,133.84,29.5793333206,-21.250465107,36.4214116551,-6.3806666794,-2.280465107,6.7759448329000005,35.96,-18.97,40.6568874854,132.88,30.9893333206,-24.210465107,39.3253785786,-6.3806666794,-2.280465107,6.7759448329000005,37.37,-21.93,43.3294564932,133.9,29.2193333206,0.9995348930000001,29.2364243659,-6.3806666794,-2.280465107,6.7759448329000005,35.6,3.2800000000000002,35.7507818096,133.78,30.0593333206,-20.800465107,36.5543823412,-6.3806666794,-2.280465107,6.7759448329000005,36.44,-18.52,40.8762033462,133.9,27.6193333206,-16.040465107,31.9393815519,-6.3806666794,-2.280465107,6.7759448329000005,34.0,-13.76,36.6788440385,132.88
2019-06-21 02:00:00,31.8150666532,-1.4391280724,31.847598901,-6.7249333468,-2.3891280724,7.1367122308,38.54,0.9500000000000001,38.5517068364,133.96,29.3950666532,-20.6691280724,35.934423591,-6.7249333468,-2.3891280724,7.1367122308,36.12,-18.28,40.4822529017,132.88,29.9950666532,-24.4091280724,38.6718186382,-6.7249333468,-2.3891280724,7.1367122308,36.72,-22.02,42.8163380032,134.01,29.0250666532,1.6108719275999999,29.0697334455,-6.7249333468,-2.3891280724,7.1367122308,35.75,4.0,35.9730802128,133.86,29.0750666532,-21.0291280724,35.8829169435,-6.7249333468,-2.3891280724,7.1367122308,35.8,-18.64,40.3619821119,134.01,27.4350666532,-15.7891280724,31.6540589428,-6.7249333468,-2.3891280724,7.1367122308,34.16,-13.4,36.6942175281,132.88
2019-06-21 02:30:00,31.2625499866,-1.485717333,31.2978335937,-6.6874500134,-2.355717333,7.0902321425,37.95,0.87,37.9599710221,134.06,28.6125499866,-21.435717333,35.7514754146,-6.6874500134,-2.355717333,7.0902321425,35.3,-19.08,40.1265049562,133.02,29.4725499866,-24.435717333,38.2849250266,-6.6874500134,-2.355717333,7.0902321425,36.16,-22.08,42.3682900292,134.27,28.2725499866,0.874282667,28.2860646419,-6.6874500134,-2.355717333,7.0902321425,34.96,3.23,35.1088948843,133.86,28.5925499866,-21.075717333,35.520695036,-6.6874500134,-2.355717333,7.0902321425,35.28,-18.72,39.9389133553,134.27,26.6725499866,-16.515717333,31.3718638562,-6.6874500134,-2.355717333,7.0902321425,33.36,-14.16,36.2407946933,133.02
2019-06-21 03:00:00,30.4267666534,-2.5327229268,30.5319965677,-6.6132333466,-2.3227229268,7.0092722226,37.04,-0.21,37.0405952976,134.42,27.8967666534,-21.0827229268,34.9672817892,-6.6132333466,-2.3227229268,7.0092722226,34.51,-18.76,39.2794819212,133.1,28.6867666534,-25.5427229268,38.4104318584,-6.6132333466,-2.3227229268,7.0092722226,35.3,-23.22,42.2523182796,134.44,27.5767666534,1.2472770732,27.6049589595,-6.6132333466,-2.3227229268,7.0092722226,34.19,3.5700000000000003,34.3758781706,134.04,27.7867666534,-22.1627229268,35.5428007983,-6.6132333466,-2.3227229268,7.0092722226,34.4,-19.84,39.711277995,134.44,25.9867666534,-15.5227229268,30.2699020177,-6.6132333466,-2.3227229268,7.0092722226,32.6,-13.2,35.1710107901,133.1
2019-06-21 03:30:00,29.7818999869,-2.9589839312,29.9285340893,-6.5581000131,-2.3089839312000002,6.9527032568,36.34,-0.65,36.3458126887,134.3,27.5718999869,-20.8489839312,34.5671780719,-6.5581000131,-2.3089839312000002,6.9527032568,34.13,-18.54,38.8405522618,133.1,28.0818999869,-26.0089839312,38.2761068032,-6.5581000131,-2.3089839312000002,6.9527032568,34.64,-23.7,41.9716523382,134.33,27.2618999869,1.4910160688,27.3026430921,-6.5581000131,-2.3089839312000002,6.9527032568,33.82,3.8,34.0328135775,134.04,27.2018999869,-22.6289839312,35.3838137664,-6.5581000131,-2.3089839312000002,6.9527032568,33.76,-20.32,39.4035531393,134.33,25.6818999869,-15.0689839312,29.7764044783,-6.5581000131,-2.3089839312000002,6.9527032568,32.24,-12.76,34.6732634749,133.1
2019-06-21 04:00:00,29.3966666539,-2.883995936,29.5377968529,-6.3633333461,-2.293995936,6.7642019949000005,35.76,-0.59,35.7648668388,134.19,27.3166666539,-20.823995936,34.3487857693,-6.3633333461,-2.293995936,6.7642019949000005,33.68,-18.53,38.440906597,133.1,27.7066666539,-25.903995936,37.929887721,-6.3633333461,-2.293995936,6.7642019949000005,34.07,-23.61,41.4511399119,134.26,27.0166666539,1.496004064,27.0580543508,-6.3633333461,-2.293995936,6.7642019949000005,33.38,3.79,33.5944712713,134.04,26.8366666539,-22.573995936,35.0683898919,-6.3633333461,-2.293995936,6.7642019949000005,33.2,-20.28,38.9039638083,134.26,25.4766666539,-15.133995936,29.6327247614,-6.3633333461,-2.293995936,6.7642019949000005,31.84,-12.84,34.3314899181,133.1
2019-06-21 04:30:00,29.3260499869,-2.985533176,29.47762908,-6.5439500131,-2.325533176,6.9448820239,35.87,-0.66,35.8760714126,134.19,27.4260499869,-20.705533176,34.364332119,-6.5439500131,-2.325533176,6.9448820239,33.97,-18.38,38.6236365455,133.1,27.6560499869,-26.015533176,37.9692647718,-6.5439500131,-2.325533176,6.9448820239,34.2,-23.69,41.603558742,134.26,27.1160499869,1.614466824,27.1640694672,-6.5439500131,-2.325533176,6.9448820239,33.66,3.94,33.8898096778,134.04,26.7760499869,-22.645533176,35.0681768235,-6.5439500131,-2.325533176,6.9448820239,33.32,-20.32,39.0272315185,134.26,25.5360499869,-15.085533176,29.6591159703,-6.5439500131,-2.325533176,6.9448820239,32.08,-12.76,34.5245419955,133.1
2019-06-21 05:00:00,29.1376833204,-2.8741000193,29.279088787,-6.4823166796,-2.2941000193,6.876287111,35.62,-0.58,35.6247217533,134.19,27.0776833204,-20.6441000193,34.0496666592,-6.4823166796,-2.2941000193,6.876287111,33.56,-18.35,38.2491320163,133.1,27.4576833204,-25.8841000193,37.7347453566,-6.4823166796,-2.2941000193,6.876287111,33.94,-23.59,41.3329372293,134.26,26.7676833204,1.6358999807,26.8176255304,-6.4823166796,-2.2941000193,6.876287111,33.25,3.93,33.4814485947,134.04,26.5976833204,-22.5341000193,34.8600404717,-6.4823166796,-2.2941000193,6.876287111,33.08,-20.24,38.7807168577,134.26,25.1976833204,-15.254100019300001,29.4552340359,-6.4823166796,-2.2941000193,6.876287111,31.68,-12.96,34.2284092531,133.1
2019-06-21 05:30:00,30.3273333204,-2.7419542859,30.4510338024,-6.4726666796,-2.2419542859,6.8499469316,36.8,-0.5,36.8033965824,134.3,27.6173333204,-20.2519542859,34.2470254493,-6.4726666796,-2.2419542859,6.8499469316,34.09,-18.01,38.5550022695,132.77,28.6073333204,-25.6919542859,38.4506961541,-6.4726666796,-2.2419542859,6.8499469316,35.08,-23.45,42.1960768319,134.34,27.2973333204,1.9780457141,27.368907016,-6.4726666796,-2.2419542859,6.8499469316,33.77,4.22,34.0326504992,133.6,27.6873333204,-22.3219542859,35.5648431676,-6.4726666796,-2.2419542859,6.8499469316,34.16,-20.08,39.6246387996,134.34,25.6873333204,-15.881954285900001,30.2005888196,-6.4726666796,-2.2419542859,6.8499469316,32.16,-13.64,34.9330101766,132.77
2019-06-21 06:00:00,31.4447166534,-1.5913698439,31.4849593201,-6.6552833466,-2.3213698439,7.0485143382,38.1,0.73,38.1069927966,133.98,29.0047166534,-20.9513698439,35.780350564,-6.6552833466,-2.3213698439,7.0485143382,35.66,-18.63,40.2332263186,132.77,29.6547166534,-24.5113698439,38.4734905021,-6.6552833466,-2.3213698439,7.0485143382,36.31,-22.19,42.5536390923,134.14,28.6547166534,1.3086301561,28.6845829562,-6.6552833466,-2.3213698439,7.0485143382,35.31,3.63,35.4960983771,133.6,28.7847166534,-21.1613698439,35.7262296707,-6.6552833466,-2.3213698439,7.0485143382,35.44,-18.84,40.1365070727,134.14,27.0647166534,-16.2813698439,31.5845198083,-6.6552833466,-2.3213698439,7.0485143382,33.72,-13.96,36.4954791721,132.77
2019-06-21 06:30:00,34.4402333185,-0.5989279928,34.445440711,-7.4097666815,-2.6389279928000002,7.8656584737,41.85,2.04,41.8996909296,133.17,33.3102333185,-20.2189279928,38.9663533438,-7.4097666815,-2.6389279928000002,7.8656584737,40.72,-17.58,44.3528443282,132.19,32.4802333185,-23.2989279928,39.972560614,-7.4097666815,-2.6389279928000002,7.8656584737,39.89,-20.66,44.9226858057,133.3,32.8102333185,1.8610720072,32.8629730766,-7.4097666815,-2.6389279928000002,7.8656584737,40.22,4.5,40.4709574881,133.11,31.5502333185,-19.8389279928,37.2692941489,-7.4097666815,-2.6389279928000002,7.8656584737,38.96,-17.2,42.5878104626,133.3,31.1502333185,-15.7989279928,34.9276847432,-7.4097666815,-2.6389279928000002,7.8656584737,38.56,-13.16,40.7438240719,132.19
2019-06-21 07:00:00,36.8956166494,0.7240582425000001,36.9027206081,-8.6143833506,-3.1159417575,9.1606055229,45.51,3.84,45.6717166308,132.53,37.6156166494,-19.4759417575,42.3585519495,-8.6143833506,-3.1159417575,9.1606055229,46.23,-16.36,49.039397427,131.53,34.7856166494,-21.8059417575,41.055306863,-8.6143833506,-3.1159417575,9.1606055229,43.4,-18.69,47.253318402,132.55,36.9656166494,2.4340582425,37.0456671394,-8.6143833506,-3.1159417575,9.1606055229,45.58,5.55,45.9166516636,132.28,33.8256166494,-18.3159417575,38.4661677865,-8.6143833506,-3.1159417575,9.1606055229,42.44,-15.2,45.0798580299,132.55,35.185616649400004,-14.9959417575,38.2479527321,-8.6143833506,-3.1159417575,9.1606055229,43.8,-11.88,45.3825340853,131.53
2019-06-21 07:30:00,40.6231499807,1.9327210402000001,40.6691003708,-9.6568500193,-3.5272789598000003,10.2808778398,50.28,5.46,50.5755869961,132.11,42.7131499807,-15.3072789598,45.3731855883,-9.6568500193,-3.5272789598000003,10.2808778398,52.37,-11.78,53.678536679,130.8,38.2831499807,-20.4272789598,43.3920879671,-9.6568500193,-3.5272789598000003,10.2808778398,47.94,-16.9,50.8316200804,132.19,41.8531499807,6.2927210402,42.3235691004,-9.6568500193,-3.5272789598000003,10.2808778398,51.51,9.82,52.4377011319,131.62,37.3431499807,-16.8872789598,40.9840339785,-9.6568500193,-3.5272789598000003,10.2808778398,47.0,-13.36,48.8619442921,132.19,39.8631499807,-12.7672789598,41.8577846812,-9.6568500193,-3.5272789598000003,10.2808778398,49.52,-9.24,50.3746761776,130.8
2019-06-21 08:00:00,43.362083315,4.2096065443,43.5659391804,-9.187916685,-3.5403934557,9.8464307661,52.55,7.75,53.1184054731,131.73,45.582083315,-13.9003934557,47.6544568488,-9.187916685,-3.5403934557,9.8464307661,54.77,-10.36,55.7412100694,130.71,40.912083315,-18.1503934557,44.7575171761,-9.187916685,-3.5403934557,9.8464307661,50.1,-14.61,52.1868000552,131.79,44.672083315,7.6596065443,45.3239958533,-9.187916685,-3.5403934557,9.8464307661,53.86,11.2,55.0121768339,131.62,39.852083315,-14.5803934557,42.435556057,-9.187916685,-3.5403934557,9.8464307661,49.04,-11.04,50.267317414,131.79,42.572083315,-12.2203934557,44.2913117212,-9.187916685,-3.5403934557,9.8464307661,51.76,-8.68,52.4827590738,130.71
2019-06-21 08:30:00,45.3670999829,5.6529532582,45.7179356642,-8.5529000171,-3.4270467418,9.2139431338,53.92,9.08,54.6791806815,131.4,46.8870999829,-12.7470467418,48.5889632061,-8.5529000171,-3.4270467418,9.2139431338,55.44,-9.32,56.2179330819,130.33,42.8570999829,-16.6070467418,45.9622129627,-8.5529000171,-3.4270467418,9.2139431338,51.41,-13.18,53.072596507,131.4,45.9170999829,8.6529532582,46.725300116,-8.5529000171,-3.4270467418,9.2139431338,54.47,12.08,55.7934342015,131.21,41.8070999829,-13.0270467418,43.7896969137,-8.5529000171,-3.4270467418,9.2139431338,50.36,-9.6,51.2668469871,131.4,43.7670999829,-9.0270467418,44.6883274893,-8.5529000171,-3.4270467418,9.2139431338,52.32,-5.6,52.6188407322,130.33
2019-06-21 09:00:00,46.1029999851,6.4219285154,46.5481232004,-7.4570000149,-3.1880714846,8.1099105429,53.56,9.61,54.4153075889,131.4,46.8529999851,-11.7180714846,48.2961365631,-7.4570000149,-3.1880714846,8.1099105429,54.31,-8.53,54.9757855787,130.33,43.5929999851,-15.8080714846,46.3707318441,-7.4570000149,-3.1880714846,8.1099105429,51.05,-12.62,52.5867559372,131.4,45.9329999851,9.6219285154,46.9299690601,-7.4570000149,-3.1880714846,8.1099105429,53.39,12.81,54.9052656855,131.21,42.5029999851,-12.2680714846,44.2381123657,-7.4570000149,-3.1880714846,8.1099105429,49.96,-9.08,50.7784206135,131.4,43.7429999851,-10.3480714846,44.950335161699996,-7.4570000149,-3.1880714846,8.1099105429,51.2,-7.16,51.6982166037,130.33
2019-06-21 09:30:00,46.436549986,6.5555154087,46.8969930472,-7.013450014,-3.1144845913,7.6738839819999995,53.45,9.67,54.3176895679,130.93,47.986549986,-8.7544845913,48.7785811603,-7.013450014,-3.1144845913,7.6738839819999995,55.0,-5.64,55.2884219344,129.36,43.926549986,-15.5644845913,46.6025211149,-7.013450014,-3.1144845913,7.6738839819999995,50.94,-12.45,52.4393564034,131.04,46.996549986,12.3055154087,48.5808750442,-7.013450014,-3.1144845913,7.6738839819999995,54.01,15.42,56.1681092792,130.28,42.826549986,-11.9944845913,44.474498809,-7.013450014,-3.1144845913,7.6738839819999995,49.84,-8.88,50.6248950616,131.04,44.786549986,-8.4344845913,45.5738476538,-7.013450014,-3.1144845913,7.6738839819999995,51.8,-5.32,52.0724725743,129.36
2019-06-21 10:00:00,46.5442499878,7.5837780472,47.1580416938,-6.0957500122,-3.0262219528,6.8055997178,52.64,10.61,53.6986191629,130.47,48.5442499878,-8.7862219528,49.3329697371,-6.0957500122,-3.0262219528,6.8055997178,54.64,-5.76,54.9427629447,129.36,44.0642499878,-14.4562219528,46.3749984381,-6.0957500122,-3.0262219528,6.8055997178,50.16,-11.43,51.445801578,130.61,47.5742499878,12.2037780472,49.1145748279,-6.0957500122,-3.0262219528,6.8055997178,53.67,15.23,55.7890831615,130.28,42.9042499878,-10.9462219528,44.2786002721,-6.0957500122,-3.0262219528,6.8055997178,49.0,-7.92,49.6359385929,130.61,45.3042499878,-8.6262219528,46.118182663,-6.0957500122,-3.0262219528,6.8055997178,51.4,-5.6,51.7041584401,129.36
2019-06-21 10:30:00,46.7510833214,8.7327772301,47.5597013224,-5.9889166786,-3.0772227699,6.7332327272,52.74,11.81,54.0461256706,130.34,49.4910833214,-9.5872227699,50.4111313973,-5.9889166786,-3.0772227699,6.7332327272,55.48,-6.51,55.8606346187,129.2,44.2710833214,-13.2672227699,46.2163176646,-5.9889166786,-3.0772227699,6.7332327272,50.26,-10.19,51.2825867132,130.36,48.5010833214,11.4027772301,49.8234724995,-5.9889166786,-3.0772227699,6.7332327272,54.49,14.48,56.3811182933,130.03,43.0910833214,-9.7572227699,44.1819517223,-5.9889166786,-3.0772227699,6.7332327272,49.08,-6.68,49.5325024605,130.36,46.2510833214,-8.9972227699,47.1180721801,-5.9889166786,-3.0772227699,6.7332327272,52.24,-5.92,52.5743663775,129.2
2019-06-21 11:00:00,44.9643499841,8.2448987443,45.7140145338,-7.9656500159,-3.6451012557,8.760042428,52.93,11.89,54.2490276411,130.34,50.3743499841,-10.7151012557,51.5013449459,-7.9656500159,-3.6451012557,8.760042428,58.34,-7.07,58.7668316315,129.37,42.4643499841,-13.7851012557,44.6458288779,-7.9656500159,-3.6451012557,8.760042428,50.43,-10.14,51.4393283393,130.52,49.3143499841,10.3648987443,50.3918271184,-7.9656500159,-3.6451012557,8.760042428,57.28,14.01,58.9684534306,130.3,41.3143499841,-10.2851012557,42.575331149,-7.9656500159,-3.6451012557,8.760042428,49.28,-6.64,49.7253255394,130.52,47.0343499841,-9.8051012557,48.0455001957,-7.9656500159,-3.6451012557,8.760042428,55.0,-6.16,55.3438849377,129.37
2019-06-21 11:30:00,47.1359333165,8.225747459,47.8482928732,-8.4240666835,-3.534252541,9.135416822,55.56,11.76,56.7909429399,130.34,49.2659333165,-10.594252541,50.3921657844,-8.4240666835,-3.534252541,9.135416822,57.69,-7.06,58.1203897096,129.37,44.5359333165,-13.714252541,46.5996789595,-8.4240666835,-3.534252541,9.135416822,52.96,-10.18,53.9295280899,130.42,48.2359333165,10.435747459,49.3519005504,-8.4240666835,-3.534252541,9.135416822,56.66,13.97,58.356803373700004,130.3,43.3759333165,-10.134252541,44.5440755392,-8.4240666835,-3.534252541,9.135416822,51.8,-6.6,52.2187705715,130.42,45.9759333165,-9.574252541,46.9622482004,-8.4240666835,-3.534252541,9.135416822,54.4,-6.04,54.734281762,129.37
2019-06-21 12:00:00,44.8716833154,7.8898946589,45.5600526919,-8.9683166846,-3.9001053411,9.7796485533,53.84,11.79,55.1157844905,130.44,51.0616833154,-10.8601053411,52.2038062886,-8.9683166846,-3.9001053411,9.7796485533,60.03,-6.96,60.4321313541,129.37,42.3316833154,-14.1201053411,44.6245312262,-8.9683166846,-3.9001053411,9.7796485533,51.3,-10.22,52.3081102698,130.57,49.9716833154,10.2098946589,51.0040300596,-8.9683166846,-3.9001053411,9.7796485533,58.94,14.11,60.6054098245,130.3,41.1516833154,-10.6201053411,42.4999726723,-8.9683166846,-3.9001053411,9.7796485533,50.12,-6.72,50.5684961216,130.57,47.6316833154,-10.1401053411,48.6990656151,-8.9683166846,-3.9001053411,9.7796485533,56.6,-6.24,56.9429328363,129.37
2019-06-21 12:30:00,46.4057833203,8.2024649383,47.1251223514,-6.5142166797000005,-3.2075350617,7.2610811951,52.92,11.41,54.1360739249,130.31,49.5357833203,-10.1475350617,50.5644766312,-6.5142166797000005,-3.2075350617,7.2610811951,56.05,-6.94,56.4780143065,129.37,43.9057833203,-13.7475350617,46.0077442312,-6.5142166797000005,-3.2075350617,7.2610811951,50.42,-10.54,51.5098825469,130.36,48.5357833203,10.842464938300001,49.7320953556,-6.5142166797000005,-3.2075350617,7.2610811951,55.05,14.05,56.8146547996,130.3,42.7257833203,-10.2475350617,43.937507157,-6.5142166797000005,-3.2075350617,7.2610811951,49.24,-7.04,49.7407197375,130.36,46.2457833203,-9.9275350617,47.2993491214,-6.5142166797000005,-3.2075350617,7.2610811951,52.76,-6.72,53.1862388217,129.37
2019-06-21 13:00:00,45.8715999876,7.9043464828,46.547635587,-6.1984000124,-3.0856535172,6.9239743169,52.07,10.99,53.2171494915,130.94,48.5015999876,-9.9556535172,49.5128290276,-6.1984000124,-3.0856535172,6.9239743169,54.7,-6.87,55.1297279152,129.37,43.4115999876,-14.2056535172,45.6767731493,-6.1984000124,-3.0856535172,6.9239743169,49.61,-11.12,50.8409923192,130.94,47.5415999876,11.1343464828,48.828039086,-6.1984000124,-3.0856535172,6.9239743169,53.74,14.22,55.5895313886,130.3,42.2415999876,-10.6856535172,43.5721925154,-6.1984000124,-3.0856535172,6.9239743169,48.44,-7.6,49.032576926,130.94,45.3215999876,-9.5656535172,46.3200728912,-6.1984000124,-3.0856535172,6.9239743169,51.52,-6.48,51.925916458,129.37
2019-06-21 13:30:00,44.8222833247,8.1022489362,45.5486939469,-4.3177166753,-2.6777510638,5.080652325,49.14,10.78,50.3085281041,131.13,47.1422833247,-9.2777510638,48.0465559834,-4.3177166753,-2.6777510638,5.080652325,51.46,-6.6,51.8815150126,129.8,42.4822833247,-14.1077510638,44.7635235047,-4.3177166753,-2.6777510638,5.080652325,46.8,-11.43,48.1755633076,131.19,46.2622833247,11.8422489362,47.7539288256,-4.3177166753,-2.6777510638,5.080652325,50.58,14.52,52.6228733537,130.45,41.3622833247,-10.6377510638,42.7083156953,-4.3177166753,-2.6777510638,5.080652325,45.68,-7.96,46.3683512754,131.19,44.0422833247,-8.9977510638,44.9519993399,-4.3177166753,-2.6777510638,5.080652325,48.36,-6.32,48.7712210222,129.8
2019-06-21 14:00:00,45.0411499938,8.3838423242,45.8147793281,-3.1188500062,-2.3261576758,3.8907884669,48.16,10.71,49.3364946059,131.23,45.7311499938,-8.9561576758,46.5999017173,-3.1188500062,-2.3261576758,3.8907884669,48.85,-6.63,49.2978640511,129.62,42.7311499938,-13.8761576758,44.9277078386,-3.1188500062,-2.3261576758,3.8907884669,45.85,-11.55,47.2823963014,131.19,44.9111499938,12.1838423242,46.534475473,-3.1188500062,-2.3261576758,3.8907884669,48.03,14.51,50.1739075616,130.45,41.6011499938,-10.4061576758,42.8829079981,-3.1188500062,-2.3261576758,3.8907884669,44.72,-8.08,45.4440843235,131.19,42.7611499938,-8.2861576758,43.5565879956,-3.1188500062,-2.3261576758,3.8907884669,45.88,-5.96,46.2654947018,129.62
2019-06-21 14:30:00,44.6147999939,7.6932738886,45.2732464224,-3.0552000061,-2.2667261114,3.8042468823,47.67,9.96,48.6993891132,131.55,45.1947999939,-8.3667261114,45.9627245962,-3.0552000061,-2.2667261114,3.8042468823,48.25,-6.1,48.634067278,130.16,42.3347999939,-14.7167261114,44.8198317484,-3.0552000061,-2.2667261114,3.8042468823,45.39,-12.45,47.066491265,131.61,44.3847999939,12.8632738886,46.2111922118,-3.0552000061,-2.2667261114,3.8042468823,47.44,15.13,49.7942818002,131.08,41.2647999939,-11.2267261114,42.7647412913,-3.0552000061,-2.2667261114,3.8042468823,44.32,-8.96,45.2166341074,131.61,42.2247999939,-8.4267261114,43.0574435781,-3.0552000061,-2.2667261114,3.8042468823,45.28,-6.16,45.6970896229,130.16
2019-06-21 15:00:00,44.3457666609,7.4457478783,44.9665006668,-2.8642333391,-2.2342521217,3.6325906959000003,47.21,9.68,48.1921829761,131.65,44.7957666609,-8.5542521217,45.6052183429,-2.8642333391,-2.2342521217,3.6325906959000003,47.66,-6.32,48.0772087376,130.3,42.0957666609,-15.0242521217,44.6965515738,-2.8642333391,-2.2342521217,3.6325906959000003,44.96,-12.79,46.743830609,131.82,44.0057666609,12.7257478783,45.8088655009,-2.8642333391,-2.2342521217,3.6325906959000003,46.87,14.96,49.1995782502,131.24,41.0157666609,-11.5542521217,42.6121327426,-2.8642333391,-2.2342521217,3.6325906959000003,43.88,-9.32,44.8588541985,131.82,41.8957666609,-7.9542521217,42.6441718283,-2.8642333391,-2.2342521217,3.6325906959000003,44.76,-5.72,45.1240069143,130.3
2019-06-21 15:30:00,43.2496999927,6.7394867901,43.7716487198,-3.6503000073000003,-2.4805132099,4.4133474742,46.9,9.22,47.7976819522,131.43,45.1096999927,-9.5005132099,46.0992926701,-3.6503000073000003,-2.4805132099,4.4133474742,48.76,-7.02,49.2627445439,130.23,41.0196999927,-15.6105132099,43.889678857,-3.6503000073000003,-2.4805132099,4.4133474742,44.67,-13.13,46.5597014595,131.54,44.2796999927,11.7194867901,45.8043469778,-3.6503000073000003,-2.4805132099,4.4133474742,47.93,14.2,49.9892478439,131.02,39.9096999927,-12.1605132099,41.721244409,-3.6503000073000003,-2.4805132099,4.4133474742,43.56,-9.68,44.6225951733,131.54,42.1496999927,-8.2405132099,42.9476805827,-3.6503000073000003,-2.4805132099,4.4133474742,45.8,-5.76,46.1607798894,130.23
2019-06-21 16:00:00,42.8167833248,6.4812081032,43.3045377849,-4.2632166752,-2.6787918968,5.0349719409,47.08,9.16,47.962818933,131.09,45.9967833248,-9.8387918968,47.0372820454,-4.2632166752,-2.6787918968,5.0349719409,50.26,-7.16,50.7674423228,129.75,40.5567833248,-15.7587918968,43.5108284879,-4.2632166752,-2.6787918968,5.0349719409,44.82,-13.08,46.6896005552,131.16,45.1367833248,11.3212081032,46.53492196,-4.2632166752,-2.6787918968,5.0349719409,49.4,14.0,51.3454963945,130.53,39.4967833248,-12.3187918968,41.3732827656,-4.2632166752,-2.6787918968,5.0349719409,43.76,-9.64,44.8092311918,131.16,42.9767833248,-8.5987918968,43.8285651948,-4.2632166752,-2.6787918968,5.0349719409,47.24,-5.92,47.6094948513,129.75
2019-06-21 16:30:00,44.0605999896,6.2010239043,44.4948218212,-5.2094000104,-2.8389760957,5.9327593699,49.27,9.04,50.0924595124,131.09,46.6905999896,-10.3189760957,47.8172917996,-5.2094000104,-2.8389760957,5.9327593699,51.9,-7.48,52.4362508194,129.88,41.7205999896,-15.9889760957,44.6794787356,-5.2094000104,-2.8389760957,5.9327593699,46.93,-13.15,48.7375358425,131.16,45.7905999896,10.8410239043,47.0564219496,-5.2094000104,-2.8389760957,5.9327593699,51.0,13.68,52.8028635587,130.53,40.6705999896,-12.4789760957,42.5420092134,-5.2094000104,-2.8389760957,5.9327593699,45.88,-9.64,46.8818088388,131.16,43.5905999896,-8.9989760957,44.5097964298,-5.2094000104,-2.8389760957,5.9327593699,48.8,-6.16,49.1872503806,129.88
2019-06-21 17:00:00,44.0996499879,6.1557075689,44.5272036482,-6.0703500121,-3.0942924311,6.8135009297,50.17,9.25,51.015599575,131.21,47.8796499879,-10.5842924311,49.0355802375,-6.0703500121,-3.0942924311,6.8135009297,53.95,-7.49,54.4674453229,129.65,41.6996499879,-16.0342924311,44.6761607893,-6.0703500121,-3.0942924311,6.8135009297,47.77,-12.94,49.491580092,131.24,46.9196499879,10.6057075689,48.1033739775,-6.0703500121,-3.0942924311,6.8135009297,52.99,13.7,54.7323496664,130.53,40.6496499879,-12.5342924311,42.5382478586,-6.0703500121,-3.0942924311,6.8135009297,46.72,-9.44,47.6641584422,131.24,44.7296499879,-9.3342924311,45.6932227275,-6.0703500121,-3.0942924311,6.8135009297,50.8,-6.24,51.1818092685,129.65
2019-06-21 17:30:00,43.8149666518,5.4396225926,44.1513396925,-7.4450333482,-3.4303774074,8.1973172876,51.26,8.87,52.0217694816,131.21,48.8949666518,-11.7103774074,50.2777356581,-7.4450333482,-3.4303774074,8.1973172876,56.34,-8.28,56.9451841686,129.84,41.3749666518,-16.7503774074,44.6370138867,-7.4450333482,-3.4303774074,8.1973172876,48.82,-13.32,50.6044938716,131.24,47.8849666518,9.5596225926,48.829872162,-7.4450333482,-3.4303774074,8.1973172876,55.33,12.99,56.8343997945,130.66,40.3549666518,-13.2303774074,42.4684143783,-7.4450333482,-3.4303774074,8.1973172876,47.8,-9.8,48.7942619577,131.24,45.6749666518,-11.1503774074,47.016310946,-7.4450333482,-3.4303774074,8.1973172876,53.12,-7.72,53.6780476545,129.84
2019-06-21 18:00:00,44.6663499844,5.0869644878,44.9550890181,-7.8036500156,-3.3630355122,8.4974679418,52.47,8.45,53.1460572385,131.21,47.9163499844,-12.1630355122,49.4359790911,-7.8036500156,-3.3630355122,8.4974679418,55.72,-8.8,56.410623113,130.11,42.1963499844,-17.0830355122,45.5232034716,-7.8036500156,-3.3630355122,8.4974679418,50.0,-13.72,51.8482246562,131.24,46.9363499844,9.1269644878,47.815504082,-7.8036500156,-3.3630355122,8.4974679418,54.74,12.49,56.1468405166,130.89,41.1563499844,-13.5630355122,43.3336021621,-7.8036500156,-3.3630355122,8.4974679418,48.96,-10.2,50.0112147423,131.24,44.7163499844,-9.3630355122,45.6860852988,-7.8036500156,-3.3630355122,8.4974679418,52.52,-6.0,52.8616155637,130.11
2019-06-21 18:30:00,42.3998166488,4.8065160581,42.6713844217,-8.9301833512,-3.5834839419,9.6223454442,51.33,8.39,52.0111622635,131.43,47.4698166488,-13.0334839419,49.2265700241,-8.9301833512,-3.5834839419,9.6223454442,56.4,-9.45,57.1862090018,130.31,39.9698166488,-17.4934839419,43.6303589644,-8.9301833512,-3.5834839419,9.6223454442,48.9,-13.91,50.8399262391,131.59,46.4698166488,8.4065160581,47.2240761859,-8.9301833512,-3.5834839419,9.6223454442,55.4,11.99,56.682626086,131.22,38.9498166488,-13.9434839419,41.3703874941,-8.9301833512,-3.5834839419,9.6223454442,47.88,-10.36,48.9879985303,131.59,44.2698166488,-9.8634839419,45.3553192205,-8.9301833512,-3.5834839419,9.6223454442,53.2,-6.28,53.5693793132,130.31
2019-06-21 19:00:00,42.221933314,4.6077249998,42.4726121453,-9.678066686,-3.6622750002,10.3478129552,51.9,8.27,52.5547609642,131.43,46.661933314,-13.7722750002,48.651943222,-9.678066686,-3.6622750002,10.3478129552,56.34,-10.11,57.2399135219,130.31,39.761933314,-17.6822750002,43.5163669215,-9.678066686,-3.6622750002,10.3478129552,49.44,-14.02,51.3894347118,131.59,45.661933314,7.6977249998,46.3062320227,-9.678066686,-3.6622750002,10.3478129552,55.34,11.36,56.493939498,131.22,38.761933314,-14.1422750002,41.2612580567,-9.678066686,-3.6622750002,10.3478129552,48.44,-10.48,49.5607102451,131.59,43.481933314,-11.9422750002,45.0920886287,-9.678066686,-3.6622750002,10.3478129552,53.16,-8.28,53.8009665341,130.31
2019-06-21 19:30:00,38.7759333125,3.7763558686,38.959387417,-10.3940666875,-3.7736441314,11.0578936662,49.17,7.55,49.7462702119,131.54,45.5459333125,-14.3336441314,47.7481454655,-10.3940666875,-3.7736441314,11.0578936662,55.94,-10.56,56.928000140500004,130.48,36.4359333125,-18.5536441314,40.8878337273,-10.3940666875,-3.7736441314,11.0578936662,46.83,-14.78,49.1069984829,131.66,44.5759333125,7.1963558686,45.1530881388,-10.3940666875,-3.7736441314,11.0578936662,54.97,10.97,56.0539186855,131.32,35.4459333125,-15.0536441314,38.5100816674,-10.3940666875,-3.7736441314,11.0578936662,45.84,-11.28,47.2074570381,131.66,42.4059333125,-11.6936441314,43.9886859679,-10.3940666875,-3.7736441314,11.0578936662,52.8,-7.92,53.3906958187,130.48
2019-06-21 20:00:00,42.2259833115,3.0034094816,42.3326603835,-10.8940166885,-3.8665905184,11.5598495598,53.12,6.87,53.5624056592,131.41,45.0259833115,-15.1965905184,47.5213166543,-10.8940166885,-3.8665905184,11.5598495598,55.92,-11.33,57.0562468096,130.48,39.7359833115,-19.2265905184,44.1430646048,-10.8940166885,-3.8665905184,11.5598495598,50.63,-15.36,52.9086618617,131.43,44.0559833115,6.3134094816,44.5060535751,-10.8940166885,-3.8665905184,11.5598495598,54.95,10.18,55.8850149861,131.32,38.7859833115,-15.6665905184,41.830545776,-10.8940166885,-3.8665905184,11.5598495598,49.68,-11.8,51.0621425324,131.43,41.9459833115,-12.3465905184,43.7253223362,-10.8940166885,-3.8665905184,11.5598495598,52.84,-8.48,53.51612841,130.48
2019-06-21 20:30:00,40.7543666443,2.2804230786,40.8181176684,-11.1956333557,-3.9095769214000002,11.8586254659,51.95,6.19,52.3174789148,132.08,43.8843666443,-15.9595769214,46.6963138939,-11.1956333557,-3.9095769214000002,11.8586254659,55.08,-12.05,56.382700361,130.75,38.3143666443,-20.0795769214,43.2571393032,-11.1956333557,-3.9095769214000002,11.8586254659,49.51,-16.17,52.0836730656,132.15,42.9543666443,5.7004230786,43.3309639529,-11.1956333557,-3.9095769214000002,11.8586254659,54.15,9.61,54.9961325913,131.49,37.3243666443,-16.5495769214,40.8288726476,-11.1956333557,-3.9095769214000002,11.8586254659,48.52,-12.64,50.1394056606,132.15,40.8443666443,-12.9095769214,42.8359599269,-11.1956333557,-3.9095769214000002,11.8586254659,52.04,-9.0,52.8125136686,130.75
2019-06-21 21:00:00,39.7771833106,1.6067721599,39.8096223155,-11.3628166894,-3.9032278401,12.0145241557,51.14,5.51,51.4359767089,131.76,42.6771833106,-16.6232278401,45.8003676748,-11.3628166894,-3.9032278401,12.0145241557,54.04,-12.72,55.5168442907,130.57,37.3771833106,-20.6632278401,42.7085801334,-11.3628166894,-3.9032278401,12.0145241557,48.74,-16.76,51.5411020449,132.08,41.7671833106,4.9767721599,42.0626421285,-11.3628166894,-3.9032278401,12.0145241557,53.13,8.88,53.866977825,131.49,36.3971833106,-17.1032278401,40.2153621828,-11.3628166894,-3.9032278401,12.0145241557,47.76,-13.2,49.5505560009,132.08,39.6771833106,-13.7032278401,41.9768665898,-11.3628166894,-3.9032278401,12.0145241557,51.04,-9.8,51.9723157075,130.57
2019-06-21 21:30:00,38.6413333102,1.0483654221,38.6555521245,-11.5486666898,-3.9416345779,12.202794166,50.19,4.99,50.4374483891,132.08,41.9913333102,-17.2616345779,45.4008381142,-11.5486666898,-3.9416345779,12.202794166,53.54,-13.32,55.1720400203,130.93,36.2813333102,-21.2716345779,42.0573130904,-11.5486666898,-3.9416345779,12.202794166,47.83,-17.33,50.8727608844,132.08,41.0913333102,4.4083654221,41.3271261874,-11.5486666898,-3.9416345779,12.202794166,52.64,8.35,53.2981434949,131.78,35.3313333102,-17.7416345779,39.5356637857,-11.5486666898,-3.9416345779,12.202794166,46.88,-13.8,48.8689512881,132.08,39.0513333102,-14.0616345779,41.5058574217,-11.5486666898,-3.9416345779,12.202794166,50.6,-10.12,51.6020774776,130.93
2019-06-21 22:00:00,38.397149977,-0.7034280035,38.4035927657,-11.482850023,-3.9134280035,12.1313957725,49.88,3.21,49.9831821716,132.19,41.607149977,-16.6034280035,44.7976422446,-11.482850023,-3.9134280035,12.1313957725,53.09,-12.69,54.5855676896,130.66,36.067149977,-22.9934280035,42.7730877868,-11.482850023,-3.9134280035,12.1313957725,47.55,-19.08,51.2352310427,132.24,40.737149977,4.9965719965,41.0424307268,-11.482850023,-3.9134280035,12.1313957725,52.22,8.91,52.9746779131,131.46,35.157149977,-19.4734280035,40.1900434525,-11.482850023,-3.9134280035,12.1313957725,46.64,-15.56,49.1670946874,132.24,38.677149977,-13.7934280035,41.0631292821,-11.482850023,-3.9134280035,12.1313957725,50.16,-9.88,51.1237713789,130.66
2019-06-21 22:30:00,37.9344666449,-0.6707698149,37.9403965685,-10.8955333551,-3.7207698149,11.5133303222,48.83,3.05,48.9251612159,132.19,40.5844666449,-17.2807698149,44.1103608945,-10.8955333551,-3.7207698149,11.5133303222,51.48,-13.56,53.235927718,131.23,35.6544666449,-23.0907698149,42.4785197762,-10.8955333551,-3.7207698149,11.5133303222,46.55,-19.37,50.4192364083,132.52,39.7544666449,4.4692301851,40.0048951588,-10.8955333551,-3.7207698149,11.5133303222,50.65,8.19,51.3078804863,132.16,34.7444666449,-19.5607698149,39.8723171911,-10.8955333551,-3.7207698149,11.5133303222,45.64,-15.84,48.3106116707,132.52,37.7444666449,-13.8407698149,40.2021351594,-10.8955333551,-3.7207698149,11.5133303222,48.64,-10.12,49.6816263824,131.23
2019-06-21 23:00:00,37.4904666476,-0.33302746710000003,37.4919457583,-9.5495333524,-3.2430274671,10.0851779559,47.04,2.91,47.1299236155,132.92,37.3904666476,-18.6730274671,41.7938865255,-9.5495333524,-3.2430274671,10.0851779559,46.94,-15.43,49.4110159782,131.62,35.3004666476,-22.8930274671,42.0739070226,-9.5495333524,-3.2430274671,10.0851779559,44.85,-19.65,48.9657533384,133.07,36.7204666476,3.2669725329,36.8655093596,-9.5495333524,-3.2430274671,10.0851779559,46.27,6.51,46.7257209682,132.54,34.3704666476,-19.3630274671,39.4494082372,-9.5495333524,-3.2430274671,10.0851779559,43.92,-16.12,46.7848351499,133.07,34.8504666476,-13.1630274671,37.2534604789,-9.5495333524,-3.2430274671,10.0851779559,44.4,-9.92,45.4946854039,131.62
2019-06-21 23:30:00,36.8177666515,-0.5481353423,36.8218466886,-7.5622333485,-2.5881353423,7.9928604246,44.38,2.04,44.4268612441,133.34,33.7477666515,-17.9281353423,38.2142616155,-7.5622333485,-2.5881353423,7.9928604246,41.31,-15.34,44.0662194884,132.19,34.7477666515,-23.2781353423,41.824381313800004,-7.5622333485,-2.5881353423,7.9928604246,42.31,-20.69,47.0979001655,133.43,33.2177666515,4.0818646577,33.4676207759,-7.5622333485,-2.5881353423,7.9928604246,40.78,6.67,41.3218743525,133.13,33.7977666515,-19.8281353423,39.184741696,-7.5622333485,-2.5881353423,7.9928604246,41.36,-17.24,44.8092311918,133.43,31.3977666515,-12.4681353423,33.7827492904,-7.5622333485,-2.5881353423,7.9928604246,38.96,-9.88,40.1932332613,132.19
2019-06-22 00:00:00,35.9323999876,-0.9603689849,35.9452316372,-6.2076000124,-2.1403689849,6.5662376827,42.14,1.18,42.1565178828,134.02,30.942399987599998,-18.6303689849,36.1181777711,-6.2076000124,-2.1403689849,6.5662376827,37.15,-16.49,40.6453269147,132.65,33.9723999876,-23.8703689849,41.520097259,-6.2076000124,-2.1403689849,6.5662376827,40.18,-21.73,45.6795939124,134.23,30.5423999876,3.5496310151,30.7479768008,-6.2076000124,-2.1403689849,6.5662376827,36.75,5.69,37.187882435,133.59,33.0723999876,-20.4203689849,38.8686906188,-6.2076000124,-2.1403689849,6.5662376827,39.28,-18.28,43.3252443732,134.23,28.8723999876,-13.4603689849,31.8558788021,-6.2076000124,-2.1403689849,6.5662376827,35.08,-11.32,36.8612099639,132.65
2019-06-22 00:30:00,34.8701333223,-0.5857412168,34.8750525546,-5.5098666777,-1.9357412167999999,5.8400106904,40.38,1.35,40.4025605624,134.11,29.4101333223,-19.9957412168,35.5638244406,-5.5098666777,-1.9357412167999999,5.8400106904,34.92,-18.06,39.3137380568,133.09,32.9901333223,-23.5957412168,40.559929736,-5.5098666777,-1.9357412167999999,5.8400106904,38.5,-21.66,44.1747167506,134.16,29.0801333223,2.3242587832,29.1728698097,-5.5098666777,-1.9357412167999999,5.8400106904,34.59,4.26,34.8513371336,134.03,32.0501333223,-20.1757412168,37.8717781418,-5.5098666777,-1.9357412167999999,5.8400106904,37.56,-18.24,41.7546548303,134.16,27.4901333223,-14.9357412168,31.285520545,-5.5098666777,-1.9357412167999999,5.8400106904,33.0,-13.0,35.4682957019,133.09
2019-06-22 01:00:00,33.8550333231,-1.5917059357,33.892429967300004,-5.1349666769,-1.7717059357,5.4320184734,38.99,0.18,38.9904154889,134.71,27.9250333231,-19.6817059357,34.1639727583,-5.1349666769,-1.7717059357,5.4320184734,33.06,-17.91,37.5996236683,133.39,32.0550333231,-24.7717059357,40.5112648075,-5.1349666769,-1.7717059357,5.4320184734,37.19,-23.0,43.7275210823,134.84,27.6450333231,2.7382940642999998,27.7803189653,-5.1349666769,-1.7717059357,5.4320184734,32.78,4.51,33.0887971978,134.33,31.1450333231,-21.3717059357,37.7725153425,-5.1349666769,-1.7717059357,5.4320184734,36.28,-19.6,41.2358872828,134.84,26.0650333231,-14.8517059357,29.9993188478,-5.1349666769,-1.7717059357,5.4320184734,31.2,-13.08,33.8308498267,133.39
2019-06-22 01:30:00,34.252366657,-1.5890717985,34.2892077889,-4.817633343,-1.6790717984999999,5.1018499715,39.07,0.09,39.07010366,135.21,27.672366657,-19.8390717985,34.0492091865,-4.817633343,-1.6790717984999999,5.1018499715,32.49,-18.16,37.2207697395,133.74,32.442366657,-24.8590717985,40.871513368,-4.817633343,-1.6790717984999999,5.1018499715,37.26,-23.18,43.8818869239,135.25,27.412366657,2.6909282015000002,27.5441271476,-4.817633343,-1.6790717984999999,5.1018499715,32.23,4.37,32.5249104534,134.69,31.542366657,-21.4390717985,38.1386246987,-4.817633343,-1.6790717984999999,5.1018499715,36.36,-19.76,41.3824503866,135.25,25.862366657,-14.9990717985,29.8970594527,-4.817633343,-1.6790717984999999,5.1018499715,30.68,-13.32,33.4467457311,133.74
2019-06-22 02:00:00,33.2695833238,-1.5789757184000002,33.3070313727,-4.7604166762,-1.6689757184,5.0445066042,38.03,0.09,38.0301064947,134.97,26.8595833238,-20.6489757184,33.8794541654,-4.7604166762,-1.6689757184,5.0445066042,31.62,-18.98,36.8790563871,133.53,31.4995833238,-24.6989757184,40.0282793924,-4.7604166762,-1.6689757184,5.0445066042,36.26,-23.03,42.9554245701,135.04,26.6395833238,1.8410242816,26.7031228524,-4.7604166762,-1.6689757184,5.0445066042,31.4,3.51,31.5955708921,134.48,30.5595833238,-21.3089757184,37.2553429603,-4.7604166762,-1.6689757184,5.0445066042,35.32,-19.64,40.413265149,135.04,25.1595833238,-15.6289757184,29.6187358784,-4.7604166762,-1.6689757184,5.0445066042,29.92,-13.96,33.0164807331,133.53
2019-06-22 02:30:00,32.6690999905,-1.6434673067,32.7104123938,-4.7709000095,-1.6534673067,5.0493010442,37.44,0.01,37.4400013355,135.2,26.1190999905,-21.3234673067,33.7179127808,-4.7709000095,-1.6534673067,5.0493010442,30.89,-19.67,36.6210458616,134.25,30.9190999905,-24.9634673067,39.7387146771,-4.7709000095,-1.6534673067,5.0493010442,35.69,-23.31,42.6278336302,135.2,25.9190999905,1.3065326932999999,25.9520090165,-4.7709000095,-1.6534673067,5.0493010442,30.69,2.96,30.8324131394,135.19,30.0290999905,-21.5334673067,36.9518208007,-4.7709000095,-1.6534673067,5.0493010442,34.8,-19.88,40.0781037476,135.2,24.4290999905,-16.0534673067,29.2317419753,-4.7709000095,-1.6534673067,5.0493010442,29.2,-14.4,32.5576411922,134.25
2019-06-22 03:00:00,31.9649499907,-1.6277747379,32.0063693428,-4.6250500093,-1.6077747379,4.8965321602,36.59,-0.02,36.590005466,135.42,25.2849499907,-22.4877747379,33.8382728386,-4.6250500093,-1.6077747379,4.8965321602,29.91,-20.88,36.4771503821,134.51,30.2549499907,-24.9877747379,39.2396595971,-4.6250500093,-1.6077747379,4.8965321602,34.88,-23.38,41.9909371174,135.53,25.1149499907,0.2622252621,25.1163189008,-4.6250500093,-1.6077747379,4.8965321602,29.74,1.87,29.7987331946,135.44,29.3349499907,-21.6077747379,36.4339844113,-4.6250500093,-1.6077747379,4.8965321602,33.96,-20.0,39.4116936962,135.53,23.6549499907,-16.2077747379,28.6748778728,-4.6250500093,-1.6077747379,4.8965321602,28.28,-14.6,31.826378996,134.51
2019-06-22 03:30:00,31.610283324,-1.6246522389,31.6520063617,-4.679716676,-1.6046522389,4.9471867739,36.29,-0.02,36.2900055112,135.56,24.730283324,-23.4446522389,34.0769516226,-4.679716676,-1.6046522389,4.9471867739,29.41,-21.84,36.6324132429,134.69,29.920283324,-25.1346522389,39.0765159317,-4.679716676,-1.6046522389,4.9471867739,34.6,-23.53,41.842811808,135.82,24.590283324,-0.5746522389000001,24.5969969539,-4.679716676,-1.6046522389,4.9471867739,29.27,1.03,29.2881170443,135.62,29.040283324,-21.7646522389,36.2910201375,-4.679716676,-1.6046522389,4.9471867739,33.72,-20.16,39.2869443963,135.82,23.200283324,-17.0046522389,28.7647587175,-4.679716676,-1.6046522389,4.9471867739,27.88,-15.4,31.850500781,134.69
