Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-22 04:00:00,31.0669166574,-1.7409132433,31.1156566622,-4.6430833426,-1.5909132433000002,4.9080778187,35.71,-0.15,35.7103150364,135.56,24.3069166574,-23.5809132433,33.8657004471,-4.6430833426,-1.5909132433000002,4.9080778187,28.95,-21.99,36.3546778283,134.61,29.3969166574,-25.2209132433,38.7333599599,-4.6430833426,-1.5909132433000002,4.9080778187,34.04,-23.63,41.4378872531,135.82,24.1769166574,-0.7309132433000001,24.1879625687,-4.6430833426,-1.5909132433000002,4.9080778187,28.82,0.86,28.832828512,135.62,28.4769166574,-21.8309132433,35.8820784703,-4.6430833426,-1.5909132433000002,4.9080778187,33.12,-20.24,38.8148425219,135.82,22.7569166574,-17.5509132433,28.7386814489,-4.6430833426,-1.5909132433000002,4.9080778187,27.4,-15.96,31.7093298573,134.61
2019-06-22 04:30:00,30.6900166575,-1.6928027490000002,30.7366670865,-4.5699833425000005,-1.572802749,4.8330586835,35.26,-0.12,35.2602041968,135.34,24.0300166575,-23.642802749,33.7108858144,-4.5699833425000005,-1.572802749,4.8330586835,28.6,-22.07,36.125405188,134.42,29.0500166575,-25.172802749,38.4392178126,-4.5699833425000005,-1.572802749,4.8330586835,33.62,-23.6,41.0763240809,135.61,23.9100166575,-0.822802749,23.9241698064,-4.5699833425000005,-1.572802749,4.8330586835,28.48,0.75,28.4898736396,135.47,28.1500166575,-21.812802749,35.6121018979,-4.5699833425000005,-1.572802749,4.8330586835,32.72,-20.24,38.474095181,135.61,22.5100166575,-18.052802749,28.8548875759,-4.5699833425000005,-1.572802749,4.8330586835,27.08,-16.48,31.7004227101,134.42
2019-06-22 05:00:00,29.9929166577,-2.3044840882,30.0813180653,-4.5070833423,-1.5544840882000002,4.7676221574,34.5,-0.75,34.508151211,136.22,23.4629166577,-22.7944840882,32.7123365557,-4.5070833423,-1.5544840882000002,4.7676221574,27.97,-21.24,35.1206278418,134.98,28.3829166577,-25.9044840882,38.4269729991,-4.5070833423,-1.5544840882000002,4.7676221574,32.89,-24.35,40.9227882726,136.24,23.3629166577,0.11551591180000001,23.3632022351,-4.5070833423,-1.5544840882000002,4.7676221574,27.87,1.67,27.919989255,135.98,27.4929166577,-22.5544840882,35.5607257917,-4.5070833423,-1.5544840882000002,4.7676221574,32.0,-21.0,38.275318418,136.24,21.9729166577,-17.2344840882,27.925552962,-4.5070833423,-1.5544840882000002,4.7676221574,26.48,-15.68,30.7742229796,134.98
2019-06-22 05:30:00,30.1483166578,-2.7413695924,30.2726956933,-4.4516833422,-1.5413695924000002,4.7109770536,34.6,-1.2,34.6208029947,136.03,23.6983166578,-21.7613695924,32.174017762,-4.4516833422,-1.5413695924000002,4.7109770536,28.15,-20.22,34.6593551585,134.65,28.5383166578,-26.2613695924,38.7826643041,-4.4516833422,-1.5413695924000002,4.7109770536,32.99,-24.72,41.2240039297,136.05,23.5683166578,1.0486304076,23.5916335978,-4.4516833422,-1.5413695924000002,4.7109770536,28.02,2.59,28.1394474004,135.64,27.6283166578,-22.901369592400002,35.8858831652,-4.4516833422,-1.5413695924000002,4.7109770536,32.08,-21.36,38.5405760206,136.05,22.1083166578,-16.3813695924,27.5159396562,-4.4516833422,-1.5413695924000002,4.7109770536,26.56,-14.84,30.4246479026,134.65
2019-06-22 06:00:00,30.3378499911,-2.4063335781,30.4331329865,-4.4421500089,-1.5863335781,4.7169005631,34.78,-0.8200000000000001,34.789665132,136.13,24.4078499911,-21.3363335781,32.418856731,-4.4421500089,-1.5863335781,4.7169005631,28.85,-19.75,34.9626228993,134.65,28.7078499911,-26.0363335781,38.7560487834,-4.4421500089,-1.5863335781,4.7169005631,33.15,-24.45,41.1913219016,136.29,24.2578499911,1.5436664219,24.3069165509,-4.4421500089,-1.5863335781,4.7169005631,28.7,3.13,28.8701731896,135.64,27.8378499911,-22.6663335781,35.8985872981,-4.4421500089,-1.5863335781,4.7169005631,32.28,-21.08,38.5534019251,136.29,22.8378499911,-16.0663335781,27.9230096311,-4.4421500089,-1.5863335781,4.7169005631,27.28,-14.48,30.8847664715,134.65
2019-06-22 06:30:00,31.6014833241,-2.0487595486,31.6678253748,-4.6385166759,-1.6787595486,4.932957589,36.24,-0.37,36.2418887477,136.13,26.0414833241,-20.5087595486,33.1476706865,-4.6385166759,-1.6787595486,4.932957589,30.68,-18.83,35.997656868199996,134.96,29.9014833241,-25.7587595486,39.4665985165,-4.6385166759,-1.6787595486,4.932957589,34.54,-24.08,42.1053203289,136.29,25.8414833241,2.3912404514,25.9518841567,-4.6385166759,-1.6787595486,4.932957589,30.48,4.07,30.7505333287,135.94,29.0414833241,-22.3187595486,36.6269679533,-4.6385166759,-1.6787595486,4.932957589,33.68,-20.64,39.5012911181,136.29,24.3614833241,-15.5587595486,28.9060005611,-4.6385166759,-1.6787595486,4.932957589,29.0,-13.88,32.1504961081,134.96
2019-06-22 07:00:00,32.3658166566,-1.2619461569000001,32.3904090118,-5.0341833434,-1.8619461569,5.3674803611,37.4,0.6000000000000001,37.4048125246,136.0,27.7258166566,-20.7419461569,34.6258464106,-5.0341833434,-1.8619461569,5.3674803611,32.76,-18.88,37.8110036894,134.48,30.6258166566,-24.8619461569,39.4468885033,-5.0341833434,-1.8619461569,5.3674803611,35.66,-23.0,42.4338968279,136.16,27.4658166566,2.0980538431,27.5458329796,-5.0341833434,-1.8619461569,5.3674803611,32.5,3.96,32.7403665221,135.49,29.7658166566,-21.4619461569,36.696307363,-5.0341833434,-1.8619461569,5.3674803611,34.8,-19.6,39.9399549324,136.16,25.9658166566,-15.7019461569,30.3442704272,-5.0341833434,-1.8619461569,5.3674803611,31.0,-13.84,33.9491619926,134.48
2019-06-22 07:30:00,33.6980999897,-0.7706571834,33.7069110926,-5.1719000103,-2.0406571834,5.559930886,38.87,1.27,38.8907418289,135.1,30.3080999897,-21.0206571834,36.8842643061,-5.1719000103,-2.0406571834,5.559930886,35.48,-18.98,40.2376788595,134.06,31.8780999897,-24.1006571834,39.9631697394,-5.1719000103,-2.0406571834,5.559930886,37.05,-22.06,43.1201356677,135.14,29.9680999897,1.6293428166,30.0123603704,-5.1719000103,-2.0406571834,5.559930886,35.14,3.67,35.3311265034,135.04,30.9880999897,-20.6406571834,37.2330373449,-5.1719000103,-2.0406571834,5.559930886,36.16,-18.6,40.6633200809,135.14,28.4280999897,-16.0406571834,32.6413779105,-5.1719000103,-2.0406571834,5.559930886,33.6,-14.0,36.4,134.06
2019-06-22 08:00:00,35.7741999905,0.4860041479,35.7775011004,-4.7558000095,-2.0339958521,5.1725016053,40.53,2.52,40.6082663998,134.57,32.2341999905,-19.8339958521,37.8474707278,-4.7558000095,-2.0339958521,5.1725016053,36.99,-17.8,41.0499707673,133.5,33.8741999905,-22.7239958521,40.7902122143,-4.7558000095,-2.0339958521,5.1725016053,38.63,-20.69,43.8218324583,134.68,31.8541999905,2.6660041479,31.9655695265,-4.7558000095,-2.0339958521,5.1725016053,36.61,4.7,36.9104605769,134.52,32.9241999905,-19.2739958521,38.1508828354,-4.7558000095,-2.0339958521,5.1725016053,37.68,-17.24,41.4366987102,134.68,30.2041999905,-15.3539958521,33.8827225248,-4.7558000095,-2.0339958521,5.1725016053,34.96,-13.32,37.411549019,133.5
2019-06-22 08:30:00,37.8992166583,1.7933700526,37.9416235743,-4.1907833416999996,-1.9966299474,4.6421111753,42.09,3.79,42.2602910544,134.11,34.5192166583,-17.5966299474,38.7455507666,-4.1907833416999996,-1.9966299474,4.6421111753,38.71,-15.6,41.7351662271,133.02,35.9292166583,-21.3166299474,41.776875445499996,-4.1907833416999996,-1.9966299474,4.6421111753,40.12,-19.32,44.5295048255,134.37,34.0592166583,4.6933700526,34.381069818,-4.1907833416999996,-1.9966299474,4.6421111753,38.25,6.69,38.8306399638,134.0,34.9692166583,-17.8366299474,39.2554643531,-4.1907833416999996,-1.9966299474,4.6421111753,39.16,-15.84,42.2422916045,134.37,32.3692166583,-12.7166299474,34.777562656,-4.1907833416999996,-1.9966299474,4.6421111753,36.56,-10.72,38.0992388375,133.02
2019-06-22 09:00:00,39.6615499921,2.5375333846,39.7426423813,-3.9684500079,-1.9924666154000001,4.4405538707,43.63,4.53,43.8645392088,134.11,36.1215499921,-16.1524666154,39.5685298133,-3.9684500079,-1.9924666154000001,4.4405538707,40.09,-14.16,42.5172165128,133.02,37.6115499921,-20.5324666154,42.8510312375,-3.9684500079,-1.9924666154000001,4.4405538707,41.58,-18.54,45.5261243683,134.1,35.6315499921,6.0575333846,36.1427871856,-3.9684500079,-1.9924666154000001,4.4405538707,39.6,8.05,40.4099307102,134.0,36.6315499921,-17.0324666154,40.397714958,-3.9684500079,-1.9924666154000001,4.4405538707,40.6,-15.04,43.2962076861,134.1,33.8715499921,-13.1924666154,36.3500078991,-3.9684500079,-1.9924666154000001,4.4405538707,37.84,-11.2,39.4627115135,133.02
2019-06-22 09:30:00,41.1085333268,3.9469249331,41.2975753369,-3.2714666732,-1.8830750669,3.7747140158,44.38,5.83,44.76129243,133.14,37.9485333268,-14.6230750669,40.6684829575,-3.2714666732,-1.8830750669,3.7747140158,41.22,-12.74,43.1438987575,132.09,39.0285333268,-18.8630750669,43.3479182271,-3.2714666732,-1.8830750669,3.7747140158,42.3,-16.98,45.5808117523,133.26,37.3885333268,7.2869249331,38.0920162148,-3.2714666732,-1.8830750669,3.7747140158,40.66,9.17,41.6812247901,133.02,38.0085333268,-15.4030750669,41.0110147054,-3.2714666732,-1.8830750669,3.7747140158,41.28,-13.52,43.4376426616,133.26,35.5685333268,-12.3630750669,37.6558918116,-3.2714666732,-1.8830750669,3.7747140158,38.84,-10.48,40.2290442342,132.09
2019-06-22 10:00:00,42.5063166617,4.3645871233,42.7298089968,-2.4636833383,-1.6954128767,2.9906789218,44.97,6.06,45.3764751826,132.72,38.1363166617,-12.9454128767,40.2735938683,-2.4636833383,-1.6954128767,2.9906789218,40.6,-11.25,42.1298291001,131.38,40.3963166617,-18.2554128767,44.3297022225,-2.4636833383,-1.6954128767,2.9906789218,42.86,-16.56,45.9479401062,132.82,37.6063166617,8.6845871233,38.5960763079,-2.4636833383,-1.6954128767,2.9906789218,40.07,10.38,41.392623739,132.31,39.3363166617,-14.7754128767,42.0197410057,-2.4636833383,-1.6954128767,2.9906789218,41.8,-13.08,43.7987031771,132.82,35.7363166617,-11.1754128767,37.4429456842,-2.4636833383,-1.6954128767,2.9906789218,38.2,-9.48,39.358739817200004,131.38
2019-06-22 10:30:00,42.4371166631,4.7082460871,42.6974993635,-1.7728833369,-1.5817539129,2.3759336622,44.21,6.29,44.6552147011,132.5,38.4871166631,-11.871753912900001,40.2765029516,-1.7728833369,-1.5817539129,2.3759336622,40.26,-10.29,41.5542019536,131.21,40.3571166631,-17.9017539129,44.1494015647,-1.7728833369,-1.5817539129,2.3759336622,42.13,-16.32,45.180519032,132.6,37.9271166631,9.6982460871,39.1474412388,-1.7728833369,-1.5817539129,2.3759336622,39.7,11.28,41.2713992978,132.14,39.2671166631,-14.4617539129,41.8455347352,-1.7728833369,-1.5817539129,2.3759336622,41.04,-12.88,43.013672245,132.6,36.0271166631,-9.8617539129,37.3524741523,-1.7728833369,-1.5817539129,2.3759336622,37.8,-8.28,38.6962323747,131.21
2019-06-22 11:00:00,42.8885666639,5.0421932913,43.183942197,-1.3814333361,-1.4378067087,1.9939022527999999,44.27,6.48,44.7417400198,132.25,38.1285666639,-12.3778067087,40.087375753,-1.3814333361,-1.4378067087,1.9939022527999999,39.51,-10.94,40.9966303493,131.05,40.8185666639,-17.4778067087,44.4030304353,-1.3814333361,-1.4378067087,1.9939022527999999,42.2,-16.04,45.1455601361,132.26,37.6185666639,9.1521932913,38.7158778783,-1.3814333361,-1.4378067087,1.9939022527999999,39.0,10.59,40.4122271101,132.02,39.7785666639,-14.0378067087,42.1828683594,-1.3814333361,-1.4378067087,1.9939022527999999,41.16,-12.6,43.0453899971,132.26,35.7385666639,-10.6378067087,37.2881761254,-1.3814333361,-1.4378067087,1.9939022527999999,37.12,-9.2,38.243096109,131.05
2019-06-22 11:30:00,44.7380166629,5.1726096664,45.0360525101,-1.8619833371,-1.3073903336,2.2751376732,46.6,6.48,47.0483836067,132.25,37.0580166629,-12.2973903336,39.0451329618,-1.8619833371,-1.3073903336,2.2751376732,38.92,-10.99,40.4418904108,131.18,42.5680166629,-17.3373903336,45.9632586551,-1.8619833371,-1.3073903336,2.2751376732,44.43,-16.03,47.2333123971,132.35,36.5480166629,9.2226096664,37.6936871512,-1.8619833371,-1.3073903336,2.2751376732,38.41,10.53,39.8272394223,132.1,41.4580166629,-13.8273903336,43.703133401,-1.8619833371,-1.3073903336,2.2751376732,43.32,-12.52,45.0929351451,132.35,34.6980166629,-10.3873903336,36.2194731917,-1.8619833371,-1.3073903336,2.2751376732,36.56,-9.08,37.6706782525,131.18
2019-06-22 12:00:00,43.1682499975,4.9587025201,43.4521177681,-1.2517500025000001,-1.3712974799,1.8566999885,44.42,6.33,44.8687563902,132.43,37.7882499975,-12.7812974799,39.891269761,-1.2517500025000001,-1.3712974799,1.8566999885,39.04,-11.41,40.6732061682,131.26,41.0782499975,-17.6012974799,44.6903602115,-1.2517500025000001,-1.3712974799,1.8566999885,42.33,-16.23,45.334774732,132.58,37.2982499975,8.8187025201,38.3266091249,-1.2517500025000001,-1.3712974799,1.8566999885,38.55,10.19,39.8740341576,132.17,40.0282499975,-14.1312974799,42.4494330507,-1.2517500025000001,-1.3712974799,1.8566999885,41.28,-12.76,43.2071290414,132.58,35.4682499975,-10.7312974799,37.0561398892,-1.2517500025000001,-1.3712974799,1.8566999885,36.72,-9.36,37.8941684168,131.26
2019-06-22 12:30:00,42.0550999963,4.7206560094,42.3192158346,-1.8549000037,-1.5993439906,2.4491948114,43.91,6.32,44.3624897859,132.55,38.3750999963,-13.1993439906,40.5816581907,-1.8549000037,-1.5993439906,2.4491948114,40.23,-11.6,41.8689968831,131.35,39.9950999963,-17.9093439906,43.8218281897,-1.8549000037,-1.5993439906,2.4491948114,41.85,-16.31,44.9159058686,132.58,37.8450999963,8.4606560094,38.7793023898,-1.8549000037,-1.5993439906,2.4491948114,39.7,10.06,40.9547750574,132.29,38.9050999963,-14.4793439906,41.5121453086,-1.8549000037,-1.5993439906,2.4491948114,40.76,-12.88,42.7466022042,132.58,36.0250999963,-10.9193439906,37.6435904628,-1.8549000037,-1.5993439906,2.4491948114,37.88,-9.32,39.0097013575,131.35
2019-06-22 13:00:00,42.3421833298,4.7460363702,42.6073391608,-1.7778166702,-1.4239636298,2.2777850056,44.12,6.17,44.549335573,132.55,36.9321833298,-13.4039636298,39.2893421489,-1.7778166702,-1.4239636298,2.2777850056,38.71,-11.98,40.5214079222,131.35,40.2721833298,-17.9039636298,44.0726747975,-1.7778166702,-1.4239636298,2.2777850056,42.05,-16.48,45.1640664688,132.8,36.4621833298,8.2860363702,37.3918334921,-1.7778166702,-1.4239636298,2.2777850056,38.24,9.71,39.4535384978,132.29,39.2221833298,-14.4639636298,41.8041374632,-1.7778166702,-1.4239636298,2.2777850056,41.0,-13.04,43.0237329854,132.8,34.6221833298,-11.1039636298,36.3592297335,-1.7778166702,-1.4239636298,2.2777850056,36.4,-9.68,37.6651350721,131.35
2019-06-22 13:30:00,43.4509666646,5.0285585047,43.7409751232,-1.0190333354,-1.0614414953,1.4714234559000001,44.47,6.09,44.885064331,132.97,35.3509666646,-13.6714414953,37.9024953886,-1.0190333354,-1.0614414953,1.4714234559000001,36.37,-12.61,38.4940125214,131.93,41.3809666646,-17.6714414953,44.9962692522,-1.0190333354,-1.0614414953,1.4714234559000001,42.4,-16.61,45.5373703676,133.03,34.9409666646,8.0985585047,35.8672246112,-1.0190333354,-1.0614414953,1.4714234559000001,35.96,9.16,37.108317127,132.86,40.2609666646,-14.2214414953,42.6988856409,-1.0190333354,-1.0614414953,1.4714234559000001,41.28,-13.16,43.3269431186,133.03,33.1409666646,-11.3414414953,35.0278741384,-1.0190333354,-1.0614414953,1.4714234559000001,34.16,-10.28,35.6732953342,131.93
2019-06-22 14:00:00,43.5330499981,5.1863247364,43.8408987865,-0.9369500019,-1.0036752636,1.3730401818,44.47,6.19,44.8987416305,132.97,34.4530499981,-13.8136752636,37.1191362839,-0.9369500019,-1.0036752636,1.3730401818,35.39,-12.81,37.6370588649,131.67,41.4630499981,-17.4736752636,44.9945979243,-0.9369500019,-1.0036752636,1.3730401818,42.4,-16.47,45.4864914013,133.11,34.0830499981,7.9163247364,34.9903200115,-0.9369500019,-1.0036752636,1.3730401818,35.02,8.92,36.1381626539,132.62,40.3830499981,-14.0036752636,42.7421764542,-0.9369500019,-1.0036752636,1.3730401818,41.32,-13.0,43.3167681158,133.11,32.3430499981,-10.9636752636,34.150769515,-0.9369500019,-1.0036752636,1.3730401818,33.28,-9.96,34.7384513184,131.67
2019-06-22 14:30:00,43.4300666654,5.450832331,43.7707923581,-0.6499333346,-1.039167669,1.2256764597,44.08,6.49,44.5552073275,133.56,34.7200666654,-14.129167669,37.4848823963,-0.6499333346,-1.039167669,1.2256764597,35.37,-13.09,37.7145197504,132.14,41.3700666654,-17.369167669,44.8683674922,-0.6499333346,-1.039167669,1.2256764597,42.02,-16.33,45.0815849322,133.59,34.3400666654,7.750832331,35.2039142768,-0.6499333346,-1.039167669,1.2256764597,34.99,8.79,36.0771977848,133.12,40.2300666654,-13.919167669,42.5699599776,-0.6499333346,-1.039167669,1.2256764597,40.88,-12.88,42.8610405847,133.59,32.6300666654,-11.039167669,34.4468354629,-0.6499333346,-1.039167669,1.2256764597,33.28,-10.0,34.7499410071,132.14
2019-06-22 15:00:00,42.681333333,4.4857002785,42.9164038809,-0.16866666700000002,-0.8742997215,0.8904203769000001,42.85,5.36,43.1839333549,133.47,33.711333333,-13.5342997215,36.3267293331,-0.16866666700000002,-0.8742997215,0.8904203769000001,33.88,-12.66,36.1680798495,132.26,40.691333333,-18.3442997215,44.6351648444,-0.16866666700000002,-0.8742997215,0.8904203769000001,40.86,-17.47,44.4380523876,133.59,33.371333333,8.3357002785,34.3966537261,-0.16866666700000002,-0.8742997215,0.8904203769000001,33.54,9.21,34.781542519,133.21,39.631333333,-14.9142997215,42.3447625797,-0.16866666700000002,-0.8742997215,0.8904203769000001,39.8,-14.04,42.2038102545,133.59,31.631333333,-11.0342997215,33.5007017653,-0.16866666700000002,-0.8742997215,0.8904203769000001,31.8,-10.16,33.3836127464,132.26
2019-06-22 15:30:00,42.0237166674,3.9501438477,42.2089611215,0.3637166674,-0.8298561523,0.9060634899000001,41.66,4.78,41.9333280339,134.05,33.7237166674,-13.1598561523,36.2004265142,0.3637166674,-0.8298561523,0.9060634899000001,33.36,-12.33,35.5656927389,132.42,40.0637166674,-19.0298561523,44.3535434704,0.3637166674,-0.8298561523,0.9060634899000001,39.7,-18.2,43.6729893641,134.24,33.3937166674,8.7801438477,34.528701667600004,0.3637166674,-0.8298561523,0.9060634899000001,33.03,9.61,34.3996075559,133.36,39.0037166674,-15.5898561523,42.0039703923,0.3637166674,-0.8298561523,0.9060634899000001,38.64,-14.76,41.3631140027,134.24,31.6437166674,-10.5898561523,33.3686957769,0.3637166674,-0.8298561523,0.9060634899000001,31.28,-9.76,32.7673007738,132.42
2019-06-22 16:00:00,42.7199333317,3.9263407846,42.8999866646,-0.8300666683,-0.8936592154,1.2196874465,43.55,4.82,43.8159206225,133.98,33.1999333317,-13.1736592154,35.718074841,-0.8300666683,-0.8936592154,1.2196874465,34.03,-12.28,36.1778841283,132.42,40.6999333317,-19.0236592154,44.9264307857,-0.8300666683,-0.8936592154,1.2196874465,41.53,-18.13,45.3148739378,134.08,32.8499333317,8.7863407846,34.0046747416,-0.8300666683,-0.8936592154,1.2196874465,33.68,9.68,35.0434701478,133.36,39.6499333317,-15.5336592154,42.5841729029,-0.8300666683,-0.8936592154,1.2196874465,40.48,-14.64,43.0460218836,134.08,31.1299333317,-10.4936592154,32.8510217948,-0.8300666683,-0.8936592154,1.2196874465,31.96,-9.6,33.3706697565,132.42
2019-06-22 16:30:00,42.4280333312,3.7677338415,42.5949977187,-1.0619666688,-1.0722661585,1.5091480776,43.49,4.84,43.75849289,133.4,34.2580333312,-13.4822661585,36.81554493,-1.0619666688,-1.0722661585,1.5091480776,35.32,-12.41,37.4367533315,132.28,40.4180333312,-19.0922661585,44.7004703043,-1.0619666688,-1.0722661585,1.5091480776,41.48,-18.02,45.225112493,133.58,33.8880333312,8.4077338415,34.9154520436,-1.0619666688,-1.0722661585,1.5091480776,34.95,9.48,36.2128830667,133.22,39.3780333312,-15.6322661585,42.367407925,-1.0619666688,-1.0722661585,1.5091480776,40.44,-14.56,42.9812424204,133.58,32.1780333312,-10.6322661585,33.8890972546,-1.0619666688,-1.0722661585,1.5091480776,33.24,-9.56,34.587442808,132.28
2019-06-22 17:00:00,42.9269166618,3.6729458838999998,43.0837638276,-2.4330833382,-1.4670541161,2.8411515817,45.36,5.14,45.6502924416,133.75,36.1469166618,-13.7470541161,38.6727433863,-2.4330833382,-1.4670541161,2.8411515817,38.58,-12.28,40.487217736,132.47,40.8269166618,-19.2770541161,45.1491078484,-2.4330833382,-1.4670541161,2.8411515817,43.26,-17.81,46.7827286506,133.98,35.6869166618,8.2729458839,36.6332861538,-2.4330833382,-1.4670541161,2.8411515817,38.12,9.74,39.3446565622,133.4,39.7669166618,-15.7870541161,42.7859642693,-2.4330833382,-1.4670541161,2.8411515817,42.2,-14.32,44.5634648563,133.98,33.8869166618,-10.8270541161,35.5745445744,-2.4330833382,-1.4670541161,2.8411515817,36.32,-9.36,37.5066927361,132.47
2019-06-22 17:30:00,43.8658166598,4.3153637675,44.0775706644,-3.4541833402,-1.6246362324999999,3.8171750597000003,47.32,5.94,47.6913619013,133.49,36.8158166598,-14.0946362325,39.4216073601,-3.4541833402,-1.6246362324999999,3.8171750597000003,40.27,-12.47,42.1565392318,132.37,41.6858166598,-18.6146362325,45.6531706748,-3.4541833402,-1.6246362324999999,3.8171750597000003,45.14,-16.99,48.2315218503,133.73,36.3258166598,7.9353637675,37.1824549233,-3.4541833402,-1.6246362324999999,3.8171750597000003,39.78,9.56,40.9126141917,133.31,40.6258166598,-15.1046362325,43.3429003989,-3.4541833402,-1.6246362324999999,3.8171750597000003,44.08,-13.48,46.0950843366,133.73,34.5858166598,-10.7046362325,36.2045294251,-3.4541833402,-1.6246362324999999,3.8171750597000003,38.04,-9.08,39.1086691157,132.37
2019-06-22 18:00:00,43.873683326,4.6952756486,44.1242076643,-3.666316674,-1.7747243514000002,4.0732695071,47.54,6.47,47.9782502807,133.39,37.853683326,-14.5047243514,40.537493384,-3.666316674,-1.7747243514000002,4.0732695071,41.52,-12.73,43.4276789617,132.37,41.663683326,-18.2147243514,45.4712952475,-3.666316674,-1.7747243514000002,4.0732695071,45.33,-16.44,48.2191092825,133.4,37.333683326,7.5552756486,38.090498826,-3.666316674,-1.7747243514000002,4.0732695071,41.0,9.33,42.0481735632,133.31,40.613683326,-14.6947243514,43.1903484249,-3.666316674,-1.7747243514000002,4.0732695071,44.28,-12.92,46.1264002497,133.4,35.533683326,-11.2947243514,37.2855662272,-3.666316674,-1.7747243514000002,4.0732695071,39.2,-9.52,40.3394397581,132.37
2019-06-22 18:30:00,43.1281666565,3.8729456743,43.3017143696,-5.0618333435,-2.1170543257,5.4867181279,48.19,5.99,48.5608504868,133.56,38.3681666565,-15.7370543257,41.470122877,-5.0618333435,-2.1170543257,5.4867181279,43.43,-13.62,45.5155940311,132.37,40.8981666565,-19.0470543257,45.1159651825,-5.0618333435,-2.1170543257,5.4867181279,45.96,-16.93,48.9790414361,133.73,37.7881666565,6.3929456743,38.3251261401,-5.0618333435,-2.1170543257,5.4867181279,42.85,8.51,43.686869881,133.31,39.8181666565,-15.5170543257,42.7348262057,-5.0618333435,-2.1170543257,5.4867181279,44.88,-13.4,46.8377454624,133.73,36.0181666565,-12.0370543257,37.9762953188,-5.0618333435,-2.1170543257,5.4867181279,41.08,-9.92,42.260771408,132.37
2019-06-22 19:00:00,42.9152666552,3.7968287272,43.0828970761,-5.7547333448,-2.2831712727999998,6.1911086997,48.67,6.08,49.0482955871,133.64,38.7552666552,-15.9231712728,41.8989030512,-5.7547333448,-2.2831712727999998,6.1911086997,44.51,-13.64,46.5530847528,132.67,40.6652666552,-19.2031712728,44.9713875599,-5.7547333448,-2.2831712727999998,6.1911086997,46.42,-16.92,49.4075176466,133.73,38.1752666552,6.2968287272,38.6910976351,-5.7547333448,-2.2831712727999998,6.1911086997,43.93,8.58,44.7600413315,133.6,39.6452666552,-15.6431712728,42.6199011687,-5.7547333448,-2.2831712727999998,6.1911086997,45.4,-13.36,47.3249363444,133.73,36.3652666552,-12.0431712728,38.3075787959,-5.7547333448,-2.2831712727999998,6.1911086997,42.12,-9.76,43.2360035156,132.67
2019-06-22 19:30:00,42.8710166541,3.1907358316,42.989590183,-6.2989833459,-2.3492641684,6.7228143902,49.17,5.54,49.4811125582,133.52,38.2610166541,-16.3092641684,41.5920364146,-6.2989833459,-2.3492641684,6.7228143902,44.56,-13.96,46.6955586753,132.4,40.6010166541,-19.7192641684,45.1363703978,-6.2989833459,-2.3492641684,6.7228143902,46.9,-17.37,50.0132672398,133.73,37.6610166541,5.8407358316,38.1112368006,-6.2989833459,-2.3492641684,6.7228143902,43.96,8.19,44.7164142122,133.32,39.5410166541,-16.1492641684,42.7117165567,-6.2989833459,-2.3492641684,6.7228143902,45.84,-13.8,47.8721798125,133.73,35.8610166541,-12.3092641684,37.914779438,-6.2989833459,-2.3492641684,6.7228143902,42.16,-9.96,43.3205170791,132.4
2019-06-22 20:00:00,41.716849987,2.4226333406,41.7871358811,-6.483150013,-2.3773666594,6.9052955276,48.2,4.8,48.4384145075,131.89,37.476849987,-16.8173666594,41.0772212584,-6.483150013,-2.3773666594,6.9052955276,43.96,-14.44,46.2708893366,130.91,39.506849987,-19.8573666594,44.2165829361,-6.483150013,-2.3773666594,6.9052955276,45.99,-17.48,49.1999034552,131.92,36.906849987,4.8026333406,37.2180179882,-6.483150013,-2.3773666594,6.9052955276,43.39,7.18,43.9800466121,131.84,38.436849987,-16.3773666594,41.7804927643,-6.483150013,-2.3773666594,6.9052955276,44.92,-14.0,47.0511041316,131.92,35.076849987,-12.4973666594,37.2366698086,-6.483150013,-2.3773666594,6.9052955276,41.56,-10.12,42.7743848582,130.91
2019-06-22 20:30:00,41.06828332,1.5009680078,41.0957029361,-6.66171668,-2.3790319922,7.0737728508,47.73,3.88,47.8874440746,132.08,36.54828332,-16.8890319922,40.2618481354,-6.66171668,-2.3790319922,7.0737728508,43.21,-14.51,45.5811825209,130.91,38.87828332,-20.8090319922,44.0969015506,-6.66171668,-2.3790319922,7.0737728508,45.54,-18.43,49.1279604706,132.19,35.98828332,4.7509680078,36.3005266261,-6.66171668,-2.3790319922,7.0737728508,42.65,7.13,43.2418709123,131.84,37.81828332,-17.3390319922,41.6036607007,-6.66171668,-2.3790319922,7.0737728508,44.48,-14.96,46.9283709498,132.19,34.17828332,-13.1790319922,36.6311607099,-6.66171668,-2.3790319922,7.0737728508,40.84,-10.8,42.2438823973,130.91
2019-06-22 21:00:00,40.5280666528,1.3500552676,40.5505466774,-6.9519333472,-2.4099447324,7.357799323,47.48,3.76,47.628646842,132.26,35.9680666528,-17.6399447324,40.0608221196,-6.9519333472,-2.4099447324,7.357799323,42.92,-15.23,45.542060779,130.91,38.3580666528,-20.9599447324,43.7111034009,-6.9519333472,-2.4099447324,7.357799323,45.31,-18.55,48.9601736108,132.44,35.4180666528,4.0300552676,35.6466098091,-6.9519333472,-2.4099447324,7.357799323,42.37,6.44,42.8566272588,131.84,37.2880666528,-17.4499447324,41.169169118,-6.9519333472,-2.4099447324,7.357799323,44.24,-15.04,46.7266433633,132.44,33.6480666528,-12.0499447324,35.7406429366,-6.9519333472,-2.4099447324,7.357799323,40.6,-9.64,41.728762263,130.91
2019-06-22 21:30:00,40.3323666523,0.8400792771000001,40.3411146718,-7.1976333477,-2.4399207229,7.5999433512,47.53,3.2800000000000002,47.6430404152,132.37,35.5623666523,-18.2099207229,39.9535121691,-7.1976333477,-2.4399207229,7.5999433512,42.76,-15.77,45.5753277553,131.29,38.1723666523,-21.4699207229,43.7959709526,-7.1976333477,-2.4399207229,7.5999433512,45.37,-19.03,49.1993678821,132.44,35.0423666523,3.4900792771,35.2157367373,-7.1976333477,-2.4399207229,7.5999433512,42.24,5.93,42.6542201898,132.14,37.1223666523,-17.9999207229,41.2561177511,-7.1976333477,-2.4399207229,7.5999433512,44.32,-15.56,46.9720768117,132.44,33.2423666523,-12.9199207229,35.6648186891,-7.1976333477,-2.4399207229,7.5999433512,40.44,-10.48,41.7758782074,131.29
2019-06-22 22:00:00,40.2452499858,0.8587261942000001,40.2544104055,-7.1047500142,-2.4412738058,7.5124756611,47.35,3.3,47.4648554196,131.97,35.7452499858,-18.1012738058,40.0671812078,-7.1047500142,-2.4412738058,7.5124756611,42.85,-15.66,45.6219037306,130.78,38.0752499858,-21.4012738058,43.6776737246,-7.1047500142,-2.4412738058,7.5124756611,45.18,-18.96,48.9970815457,132.14,35.1952499858,3.5487261942,35.3737060423,-7.1047500142,-2.4412738058,7.5124756611,42.3,5.99,42.7220095501,131.71,37.0152499858,-17.9212738058,41.1254274912,-7.1047500142,-2.4412738058,7.5124756611,44.12,-15.48,46.7568690141,132.14,33.4152499858,-12.3612738058,35.6283597954,-7.1047500142,-2.4412738058,7.5124756611,40.52,-9.92,41.7166249833,130.78
2019-06-22 22:30:00,39.9921166525,0.8193346877000001,40.0005087927,-7.1078833475,-2.4206653123,7.508769955,47.1,3.24,47.2113079675,132.49,35.1821166525,-18.530665312300002,39.7638892598,-7.1078833475,-2.4206653123,7.508769955,42.29,-16.11,45.2545710398,131.49,37.8321166525,-21.5806653123,43.5544965041,-7.1078833475,-2.4206653123,7.508769955,44.94,-19.16,48.8539578745,132.58,34.6721166525,3.2793346877,34.8268532767,-7.1078833475,-2.4206653123,7.508769955,41.78,5.7,42.1670297745,132.43,36.8121166525,-18.1006653123,41.0215311414,-7.1078833475,-2.4206653123,7.508769955,43.92,-15.68,46.635059772700004,132.58,32.9321166525,-13.3806653123,35.5466807369,-7.1078833475,-2.4206653123,7.508769955,40.04,-10.96,41.5129281068,131.49
2019-06-22 23:00:00,38.5986333202,0.6288863837,38.6037561938,-6.5613666798,-2.2511136163,6.9367892587,45.16,2.88,45.251740298,132.69,33.3586333202,-19.4011136163,38.5901752593,-6.5613666798,-2.2511136163,6.9367892587,39.92,-17.15,43.4480022556,131.71,36.5386333202,-21.8711136163,42.5842381137,-6.5613666798,-2.2511136163,6.9367892587,43.1,-19.62,47.3556163512,132.76,32.9186333202,2.4988863837,33.0133435572,-6.5613666798,-2.2511136163,6.9367892587,39.48,4.75,39.7647192873,132.64,35.4786333202,-18.4111136163,39.971271269,-6.5613666798,-2.2511136163,6.9367892587,42.04,-16.16,45.0389520304,132.76,31.1986333202,-14.8911136163,34.5702181911,-6.5613666798,-2.2511136163,6.9367892587,37.76,-12.64,39.819432442,131.71
2019-06-22 23:30:00,37.6566833219,-0.3285434627,37.6581165171,-5.7033166781,-1.9485434627,6.0269928452,43.36,1.62,43.3902523616,133.45,31.1066833219,-19.4285434627,36.6755238323,-5.7033166781,-1.9485434627,6.0269928452,36.81,-17.48,40.7495582798,132.36,35.6566833219,-23.0685434627,42.468303039,-5.7033166781,-1.9485434627,6.0269928452,41.36,-21.12,46.4403273029,133.56,30.7266833219,2.6814565373,30.8434640909,-5.7033166781,-1.9485434627,6.0269928452,36.43,4.63,36.723041813,133.32,34.6566833219,-19.6285434627,39.8292030719,-5.7033166781,-1.9485434627,6.0269928452,40.36,-17.68,44.0625918439,133.56,29.0566833219,-15.0685434627,32.731511541,-5.7033166781,-1.9485434627,6.0269928452,34.76,-13.12,37.15362701,132.36
2019-06-23 00:00:00,36.3774999902,-0.080088622,36.3775881515,-4.9225000098,-1.710088622,5.2110852461,41.3,1.63,41.3321533434,134.03,29.0174999902,-20.300088622,35.413400059,-4.9225000098,-1.710088622,5.2110852461,33.94,-18.59,38.6976963139,133.0,34.4574999902,-23.020088622,41.4396402703,-4.9225000098,-1.710088622,5.2110852461,39.38,-21.31,44.7761152848,134.13,28.7374999902,1.9999113780000002,28.8070052453,-4.9225000098,-1.710088622,5.2110852461,33.66,3.71,33.8638405973,133.94,33.5174999902,-19.590088622,38.8226013787,-4.9225000098,-1.710088622,5.2110852461,38.44,-17.88,42.3949053543,134.13,27.1574999902,-15.550088622,31.2943295481,-4.9225000098,-1.710088622,5.2110852461,32.08,-13.84,34.9381167209,133.0
2019-06-23 00:30:00,35.0766666572,-0.9145161429,35.0885862291,-4.7133333428,-1.6445161429000001,4.9919880353,39.79,0.73,39.7966958427,134.9,28.0966666572,-19.9645161429,34.4674423488,-4.7133333428,-1.6445161429000001,4.9919880353,32.81,-18.32,37.5781652027,133.62,33.2266666572,-24.1545161429,41.078607903,-4.7133333428,-1.6445161429000001,4.9919880353,37.94,-22.51,44.1151187236,134.96,27.8266666572,2.5754838571,27.9455988369,-4.7133333428,-1.6445161429000001,4.9919880353,32.54,4.22,32.812497619,134.63,32.2866666572,-20.6845161429,38.3442049324,-4.7133333428,-1.6445161429000001,4.9919880353,37.0,-19.04,41.6115560872,134.96,26.2866666572,-14.8045161429,30.168900248,-4.7133333428,-1.6445161429000001,4.9919880353,31.0,-13.16,33.6776721286,133.62
2019-06-23 01:00:00,33.7652499909,-1.5509132433000001,33.8008496763,-4.5347500091,-1.5909132433000002,4.8057218597,38.3,0.04,38.3000208877,134.55,27.0552499909,-20.1009132433,33.705092572,-4.5347500091,-1.5909132433000002,4.8057218597,31.59,-18.51,36.6134975112,133.44,31.9852499909,-24.6809132433,40.4005407823,-4.5347500091,-1.5909132433000002,4.8057218597,36.52,-23.09,43.2071579718,134.79,26.8352499909,2.3690867567,26.9396216406,-4.5347500091,-1.5909132433000002,4.8057218597,31.37,3.96,31.6189579208,134.38,31.0652499909,-21.3109132433,37.6723344148,-4.5347500091,-1.5909132433000002,4.8057218597,35.6,-19.72,40.6969089735,134.79,25.3052499909,-14.9509132433,29.3919288906,-4.5347500091,-1.5909132433000002,4.8057218597,29.84,-13.36,32.6942686109,133.44
2019-06-23 01:30:00,33.8853999912,-1.5529308418999999,33.9209658878,-4.4046000088,-1.5429308419,4.6670265502,38.29,-0.01,38.2900013058,134.84,27.0453999912,-20.2829308419,33.8060785099,-4.4046000088,-1.5429308419,4.6670265502,31.45,-18.74,36.609972685,133.44,32.1153999912,-24.8129308419,40.5842389797,-4.4046000088,-1.5429308419,4.6670265502,36.52,-23.27,43.3036176318,134.97,26.8253999912,2.2170691581,26.9168623792,-4.4046000088,-1.5429308419,4.6670265502,31.23,3.76,31.4555321049,134.46,31.1953999912,-21.3829308419,37.8204007382,-4.4046000088,-1.5429308419,4.6670265502,35.6,-19.84,40.7551910804,134.97,25.2753999912,-15.5029308419,29.6510827695,-4.4046000088,-1.5429308419,4.6670265502,29.68,-13.96,32.7991463304,133.44
2019-06-23 02:00:00,33.3656499906,-1.5504729005,33.4016551313,-4.7143500094,-1.6204729005,4.9850805844,38.08,0.07,38.0800643382,135.51,26.5956499906,-20.7304729005,33.7206332251,-4.7143500094,-1.6204729005,4.9850805844,31.31,-19.11,36.6811695561,134.53,31.5956499906,-25.0004729005,40.2903058263,-4.7143500094,-1.6204729005,4.9850805844,36.31,-23.38,43.1861146666,135.64,26.3756499906,2.0195270995,26.4528524385,-4.7143500094,-1.6204729005,4.9850805844,31.09,3.64,31.302359336,135.48,30.685649990599998,-21.5804729005,37.5143429365,-4.7143500094,-1.6204729005,4.9850805844,35.4,-19.96,40.639409444500004,135.64,24.8856499906,-15.3804729005,29.2549914048,-4.7143500094,-1.6204729005,4.9850805844,29.6,-13.76,32.6419607254,134.53
2019-06-23 02:30:00,32.3375999909,-1.0318740025,32.3540590519,-4.5324000091,-1.5618740025,4.7939649813,36.87,0.53,36.8738091333,135.6,25.5275999909,-22.1418740025,33.7923208087,-4.5324000091,-1.5618740025,4.7939649813,30.06,-20.58,36.4299327477,134.53,30.6075999909,-24.5318740025,39.225476661,-4.5324000091,-1.5618740025,4.7939649813,35.14,-22.97,41.9814304187,135.77,25.3575999909,0.6981259975,25.3672083054,-4.5324000091,-1.5618740025,4.7939649813,29.89,2.26,29.9753181801,135.58,29.6675999909,-21.1618740025,36.441616327,-4.5324000091,-1.5618740025,4.7939649813,34.2,-19.6,39.4182698758,135.77,23.9075999909,-16.5618740025,29.0838272551,-4.5324000091,-1.5618740025,4.7939649813,28.44,-15.0,32.1532828806,134.53
2019-06-23 03:00:00,31.550799991,-1.9458371711,31.6107459952,-4.479200009,-1.5558371710999999,4.741715093,36.03,-0.39,36.0321106792,136.53,24.960799991000002,-21.7958371711,33.1375927638,-4.479200009,-1.5558371710999999,4.741715093,29.44,-20.24,35.7263376237,135.45,29.870799991,-25.6558371711,39.376219639,-4.479200009,-1.5558371710999999,4.741715093,34.35,-24.1,41.9610831605,136.55,24.830799991,1.2141628289,24.8604670023,-4.479200009,-1.5558371710999999,4.741715093,29.31,2.77,29.4406012167,136.46,29.000799991,-22.235837171100002,36.5442041208,-4.479200009,-1.5558371710999999,4.741715093,33.48,-20.68,39.3519097376,136.55,23.360799991,-16.0758371711,28.357706483,-4.479200009,-1.5558371710999999,4.741715093,27.84,-14.52,31.3989808752,135.45
2019-06-23 03:30:00,31.3343999915,-2.3615216948,31.4232622041,-4.2256000085,-1.4815216948,4.4777898525,35.56,-0.88,35.5708869724,135.76,24.3443999915,-21.4915216948,32.4736095269,-4.2256000085,-1.4815216948,4.4777898525,28.57,-20.01,34.880438644,134.3,29.6843999915,-25.8215216948,39.343545665,-4.2256000085,-1.4815216948,4.4777898525,33.91,-24.34,41.7411511581,135.97,24.2043999915,1.2684783052,24.2376157277,-4.2256000085,-1.4815216948,4.4777898525,28.43,2.75,28.5626924501,135.34,28.7743999915,-22.4415216948,36.4909302547,-4.2256000085,-1.4815216948,4.4777898525,33.0,-20.96,39.0937539768,135.97,22.7343999915,-15.9215216948,27.7551399934,-4.2256000085,-1.4815216948,4.4777898525,26.96,-14.44,30.5835772924,134.3
2019-06-23 04:00:00,30.6817833246,-2.4624264318,30.780438137,-4.3782166754,-1.5224264318,4.6353601259,35.06,-0.9400000000000001,35.0725989912,136.51,24.1217833246,-21.5324264318,32.3342824073,-4.3782166754,-1.5224264318,4.6353601259,28.5,-20.01,34.8231259367,134.72,29.0417833246,-26.1224264318,39.0615711583,-4.3782166754,-1.5224264318,4.6353601259,33.42,-24.6,41.4976674043,136.57,23.9917833246,1.4075735682000001,24.0330383107,-4.3782166754,-1.5224264318,4.6353601259,28.37,2.93,28.5209011078,135.69,28.1417833246,-22.7624264318,36.1951381507,-4.3782166754,-1.5224264318,4.6353601259,32.52,-21.24,38.8418331184,136.57,22.5417833246,-16.0424264318,27.6675159939,-4.3782166754,-1.5224264318,4.6353601259,26.92,-14.52,30.5862191191,134.72
2019-06-23 04:30:00,30.2258833247,-2.7216017685000002,30.3481653308,-4.3041166753,-1.5116017685,4.5618373777,34.53,-1.21,34.5511939012,136.04,23.8358833247,-21.7616017685,32.2756354764,-4.3041166753,-1.5116017685,4.5618373777,28.14,-20.25,34.6687481747,134.72,28.6158833247,-26.2516017685,38.833173626,-4.3041166753,-1.5116017685,4.5618373777,32.92,-24.74,41.1800194269,136.08,23.7058833247,1.0583982315,23.729498752,-4.3041166753,-1.5116017685,4.5618373777,28.01,2.5700000000000003,28.1276554302,135.76,27.6958833247,-22.9116017685,35.9444494844,-4.3041166753,-1.5116017685,4.5618373777,32.0,-21.4,38.496233582,136.08,22.2558833247,-16.2316017685,27.5461292841,-4.3041166753,-1.5116017685,4.5618373777,26.56,-14.72,30.3662971072,134.72
2019-06-23 05:00:00,29.3584999915,-2.6892078526,29.4814070327,-4.2315000085,-1.5092078526,4.49258285,33.59,-1.18,33.6107200161,136.3,23.3984999915,-21.7492078526,31.94554498,-4.2315000085,-1.5092078526,4.49258285,27.63,-20.24,34.250175182,134.72,27.7784999915,-26.3292078526,38.2736495245,-4.2315000085,-1.5092078526,4.49258285,32.01,-24.82,40.5052157135,136.32,23.2984999915,1.1607921474,23.3273989177,-4.2315000085,-1.5092078526,4.49258285,27.53,2.67,27.6591720773,135.76,26.9284999915,-22.9892078526,35.4068890117,-4.2315000085,-1.5092078526,4.49258285,31.16,-21.48,37.8462151344,136.32,21.8884999915,-16.3092078526,27.2964593429,-4.2315000085,-1.5092078526,4.49258285,26.12,-14.8,30.0215655821,134.72
2019-06-23 05:30:00,29.6667666585,-2.7248923763,29.791644507,-4.0732333415,-1.4348923763,4.3185814784,33.74,-1.29,33.7646516345,136.05,23.0567666585,-21.8448923763,31.7618294762,-4.0732333415,-1.4348923763,4.3185814784,27.13,-20.41,33.9500368188,134.97,28.0867666585,-26.3148923763,38.4881802909,-4.0732333415,-1.4348923763,4.3185814784,32.16,-24.88,40.6605459875,136.08,22.9567666585,1.0251076237,22.979642753,-4.0732333415,-1.4348923763,4.3185814784,27.03,2.46,27.141711442,135.98,27.1667666585,-22.9548923763,35.5662803043,-4.0732333415,-1.4348923763,4.3185814784,31.24,-21.52,37.9347861468,136.08,21.5267666585,-16.2348923763,26.9624444968,-4.0732333415,-1.4348923763,4.3185814784,25.6,-14.8,29.5702553252,134.97
2019-06-23 06:00:00,29.3918166586,-2.7428987872,29.5195254069,-4.0581833414,-1.4528987872,4.3104253756,33.45,-1.29,33.4748651976,136.15,23.2618166586,-21.7728987872,31.861751927,-4.0581833414,-1.4528987872,4.3104253756,27.32,-20.32,34.0482716155,135.14,27.8318166586,-26.4328987872,38.3836964975,-4.0581833414,-1.4528987872,4.3104253756,31.89,-24.98,40.5089187711,136.22,23.1618166586,1.1771012128,23.1917079619,-4.0581833414,-1.4528987872,4.3104253756,27.22,2.63,27.34676032,136.13,26.9818166586,-23.0928987872,35.5147913494,-4.0581833414,-1.4528987872,4.3104253756,31.04,-21.64,37.8387526221,136.22,21.7418166586,-16.1328987872,27.0735482509,-4.0581833414,-1.4528987872,4.3104253756,25.8,-14.68,29.6840428513,135.14
2019-06-23 06:30:00,30.2041999913,-2.6139476653,30.3170978082,-4.3458000087,-1.5739476653,4.6220438086,34.55,-1.04,34.5656491332,136.7,24.4841999913,-21.5839476653,32.6395901634,-4.3458000087,-1.5739476653,4.6220438086,28.83,-20.01,35.0937173864,135.25,28.5841999913,-26.4239476653,38.9266168497,-4.3458000087,-1.5739476653,4.6220438086,32.93,-24.85,41.2541803942,136.82,24.344199991300002,1.4860523347,24.3895146479,-4.3458000087,-1.5739476653,4.6220438086,28.69,3.06,28.8527243081,136.24,27.6941999913,-23.0539476653,36.0340563372,-4.3458000087,-1.5739476653,4.6220438086,32.04,-21.48,38.5739808679,136.82,22.8941999913,-16.0939476653,27.9849878452,-4.3458000087,-1.5739476653,4.6220438086,27.24,-14.52,30.8682361012,135.25
2019-06-23 07:00:00,30.1178166574,-2.3826586918,30.2119172289,-4.6521833426,-1.7526586918,4.9713803258,34.77,-0.63,34.7757070381,136.12,25.7878166574,-21.4526586918,33.5444191021,-4.6521833426,-1.7526586918,4.9713803258,30.44,-19.7,36.2585658845,135.07,28.4878166574,-26.1326586918,38.658395572,-4.6521833426,-1.7526586918,4.9713803258,33.14,-24.38,41.1417549456,136.32,25.5978166574,1.5473413082,25.6445409931,-4.6521833426,-1.7526586918,4.9713803258,30.25,3.3,30.429467626,136.03,27.6278166574,-22.7526586918,35.7907771751,-4.6521833426,-1.7526586918,4.9713803258,32.28,-21.0,38.509718254,136.32,24.1478166574,-16.1126586918,29.0298952708,-4.6521833426,-1.7526586918,4.9713803258,28.8,-14.36,32.1815102194,135.07
2019-06-23 07:30:00,31.2497999906,-1.8210254136000001,31.3028134999,-4.7202000094,-1.8410254136000002,5.0665237296,35.97,0.02,35.9700055602,136.12,27.4797999906,-20.8610254136,34.5010404021,-4.7202000094,-1.8410254136000002,5.0665237296,32.2,-19.02,37.3978662493,134.9,29.5497999906,-25.5110254136,39.0384822596,-4.7202000094,-1.8410254136000002,5.0665237296,34.27,-23.67,41.6497514999,136.19,27.2297999906,2.0789745864,27.3090487358,-4.7202000094,-1.8410254136000002,5.0665237296,31.95,3.92,32.1895775058,135.89,28.7197999906,-22.0810254136,36.2270423139,-4.7202000094,-1.8410254136000002,5.0665237296,33.44,-20.24,39.0882488735,136.19,25.7197999906,-15.8810254136,30.2277203861,-4.7202000094,-1.8410254136000002,5.0665237296,30.44,-14.04,33.5218615235,134.9
2019-06-23 08:00:00,32.6967499895,-0.6118181060000001,32.7024736262,-5.2432500105,-2.021818106,5.6195568443,37.94,1.4100000000000001,37.9661915393,135.17,29.2367499895,-20.531818106,35.7259444198,-5.2432500105,-2.021818106,5.6195568443,34.48,-18.51,39.1342624819,134.03,30.9167499895,-24.051818106,39.1705933593,-5.2432500105,-2.021818106,5.6195568443,36.16,-22.03,42.3422543094,135.36,28.9267499895,2.168181894,29.0078933686,-5.2432500105,-2.021818106,5.6195568443,34.17,4.19,34.4259349909,135.01,30.0367499895,-20.661818106,36.4570579913,-5.2432500105,-2.021818106,5.6195568443,35.28,-18.64,39.9014786693,135.36,27.3967499895,-15.701818106,31.577349506,-5.2432500105,-2.021818106,5.6195568443,32.64,-13.68,35.3908462741,134.03
2019-06-23 08:30:00,34.9013499884,-0.5449967112,34.9056048856,-5.7886500116,-2.2149967112,6.1979576787,40.69,1.67,40.7242556715,135.17,31.7213499884,-19.9149967112,37.4546544383,-5.7886500116,-2.2149967112,6.1979576787,37.51,-17.7,41.4763800253,133.86,32.9913499884,-23.8549967112,40.7122836764,-5.7886500116,-2.2149967112,6.1979576787,38.78,-21.64,44.4092107563,135.23,31.3213499884,2.6850032888,31.4362244514,-5.7886500116,-2.2149967112,6.1979576787,37.11,4.9,37.4320998609,134.82,32.0913499884,-20.3749967112,38.0130929426,-5.7886500116,-2.2149967112,6.1979576787,37.88,-18.16,42.0080944581,135.23,29.6913499884,-15.3349967112,33.4176358869,-5.7886500116,-2.2149967112,6.1979576787,35.48,-13.12,37.828095379,133.86
2019-06-23 09:00:00,36.7028166553,1.0010481234,36.7164656221,-5.6671833447,-2.2189518766,6.0861083208,42.37,3.22,42.4921792804,134.36,33.4528166553,-19.2489518766,38.5955060923,-5.6671833447,-2.2189518766,6.0861083208,39.12,-17.03,42.6660907513,133.31,34.7228166553,-22.1189518766,41.1694307539,-5.6671833447,-2.2189518766,6.0861083208,40.39,-19.9,45.0262379064,134.4,33.0128166553,3.1610481234,33.1638099252,-5.6671833447,-2.2189518766,6.0861083208,38.68,5.38,39.0523597238,134.25,33.7728166553,-18.6589518766,38.5844480324,-5.6671833447,-2.2189518766,6.0861083208,39.44,-16.44,42.7292312124,134.4,31.3728166553,-14.8989518766,34.7308564811,-5.6671833447,-2.2189518766,6.0861083208,37.04,-12.68,39.150274584,133.31
2019-06-23 09:30:00,38.1788666572,1.7421050047,38.2185921912,-4.7311333428,-2.1078949953,5.1794636806,42.91,3.85,43.0823699441,134.03,35.2788666572,-17.5278949953,39.3932168727,-4.7311333428,-2.1078949953,5.1794636806,40.01,-15.42,42.8786252112,132.86,36.1588666572,-21.3278949953,41.9802661123,-4.7311333428,-2.1078949953,5.1794636806,40.89,-19.22,45.1818602981,134.08,34.7888666572,4.7521050047,35.1119316653,-4.7311333428,-2.1078949953,5.1794636806,39.52,6.86,40.1109710678,133.85,35.2288666572,-17.8278949953,39.4829948954,-4.7311333428,-2.1078949953,5.1794636806,39.96,-15.72,42.9408896042,134.08,33.0688666572,-12.0678949953,35.2020458441,-4.7311333428,-2.1078949953,5.1794636806,37.8,-9.96,39.0901726781,132.86
2019-06-23 10:00:00,39.4565499926,2.4395350188,39.5318943188,-3.6834500074000003,-1.8904649812,4.1402490024,43.14,4.33,43.356758412,134.13,36.0965499926,-16.9404649812,39.8740551631,-3.6834500074000003,-1.8904649812,4.1402490024,39.78,-15.05,42.5317634245,133.1,37.4265499926,-20.6204649812,42.7311387678,-3.6834500074000003,-1.8904649812,4.1402490024,41.11,-18.73,45.1757125013,134.17,35.6065499926,5.3195350188,36.0017201699,-3.6834500074000003,-1.8904649812,4.1402490024,39.29,7.21,39.9460661392,134.04,36.4765499926,-17.1704649812,40.3157979834,-3.6834500074000003,-1.8904649812,4.1402490024,40.16,-15.28,42.9686397271,134.17,33.8765499926,-11.4904649812,35.772215823,-3.6834500074000003,-1.8904649812,4.1402490024,37.56,-9.6,38.7674296285,133.1
2019-06-23 10:30:00,41.796349994,3.1418889607000002,41.9142736913,-2.983650006,-1.7081110393,3.4379951542000002,44.78,4.85,45.0418794013,133.92,37.186349994,-15.2481110393,40.1911621646,-2.983650006,-1.7081110393,3.4379951542000002,40.17,-13.54,42.3905708855,132.63,39.696349994,-19.8481110393,44.3818399199,-2.983650006,-1.7081110393,3.4379951542000002,42.68,-18.14,46.3750148248,133.98,36.676349994,6.8518889607,37.31089695,-2.983650006,-1.7081110393,3.4379951542000002,39.66,8.56,40.5732572023,133.62,38.696349994,-16.3081110393,41.9924039385,-2.983650006,-1.7081110393,3.4379951542000002,41.68,-14.6,44.1631339468,133.98,34.856349994,-12.2281110393,36.9390286079,-2.983650006,-1.7081110393,3.4379951542000002,37.84,-10.52,39.2751320813,132.63
2019-06-23 11:00:00,43.4836166611,4.4966127671,43.7154943276,-2.8063833389,-1.6233872328999999,3.2420940075,46.29,6.12,46.692809939,133.69,37.6736166611,-14.1433872329,40.2409840181,-2.8063833389,-1.6233872328999999,3.2420940075,40.48,-12.52,42.3719341074,132.27,41.3236166611,-18.4233872329,45.2444747023,-2.8063833389,-1.6233872328999999,3.2420940075,44.13,-16.8,47.2196664537,133.83,37.1436166611,7.8766127671,37.9695837131,-2.8063833389,-1.6233872328999999,3.2420940075,39.95,9.5,41.0640049192,133.21,40.3536166611,-14.9433872329,43.0316069839,-2.8063833389,-1.6233872328999999,3.2420940075,43.16,-13.32,45.1686617026,133.83,35.3536166611,-11.3033872329,37.1166374279,-2.8063833389,-1.6233872328999999,3.2420940075,38.16,-9.68,39.3686169429,132.27
2019-06-23 11:30:00,42.362749996,5.3699034168,42.7017382542,-2.017250004,-1.5700965832,2.5562669773,44.38,6.94,44.9193499508,133.02,37.852749996,-12.9600965832,40.0099335878,-2.017250004,-1.5700965832,2.5562669773,39.87,-11.39,41.4650334619,131.56,40.262749996,-17.4400965832,43.8776253468,-2.017250004,-1.5700965832,2.5562669773,42.28,-15.87,45.1603288296,133.15,37.322749996,8.8499034168,38.3576388448,-2.017250004,-1.5700965832,2.5562669773,39.34,10.42,40.6965846233,132.51,39.182749996,-13.9700965832,41.5986958424,-2.017250004,-1.5700965832,2.5562669773,41.2,-12.4,43.0255737905,133.15,35.462749996,-10.0500965832,36.859341809200004,-2.017250004,-1.5700965832,2.5562669773,37.48,-8.48,38.4273444308,131.56
2019-06-23 12:00:00,45.2875333293,5.360055603,45.6036278285,-1.9924666707,-1.369944397,2.417989058,47.28,6.73,47.7565838393,132.5,38.3075333293,-11.849944397,40.0984824151,-1.9924666707,-1.369944397,2.417989058,40.3,-10.48,41.6403698351,131.32,43.0775333293,-17.269944397,46.4103960037,-1.9924666707,-1.369944397,2.417989058,45.07,-15.9,47.7924146701,132.56,37.7675333293,9.780055603000001,39.013280577,-1.9924666707,-1.369944397,2.417989058,39.76,11.15,41.2938264151,132.22,42.0475333293,-13.769944397,44.2448463415,-1.9924666707,-1.369944397,2.417989058,44.04,-12.4,45.7523944729,132.56,35.8875333293,-9.809944397,37.2041672066,-1.9924666707,-1.369944397,2.417989058,37.88,-8.44,38.8088649667,131.32
