Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-23 12:30:00,45.6290499874,4.9604235398,45.89788671,-6.3009500126,-2.4795764602,6.7712827798,51.93,7.44,52.4602563852,132.21,42.1190499874,-13.5795764602,44.2540311009,-6.3009500126,-2.4795764602,6.7712827798,48.42,-11.1,49.6760143329,131.03,43.2290499874,-17.4795764602,46.629243571399996,-6.3009500126,-2.4795764602,6.7712827798,49.53,-15.0,51.7515304122,132.26,41.3790499874,8.0604235398,42.1568049726,-6.3009500126,-2.4795764602,6.7712827798,47.68,10.54,48.8310761708,131.95,42.1790499874,-13.9195764602,44.4165156971,-6.3009500126,-2.4795764602,6.7712827798,48.48,-11.44,49.8114846195,132.26,39.4590499874,-11.5995764602,41.1286615387,-6.3009500126,-2.4795764602,6.7712827798,45.76,-9.12,46.659961423,131.03
2019-06-23 13:00:00,45.6945333211,5.6457317881,46.0419880419,-6.1354666789,-2.4742682119,6.6155842186000005,51.83,8.12,52.4622083027,132.35,42.1245333211,-14.5742682119,44.5744949655,-6.1354666789,-2.4742682119,6.6155842186000005,48.26,-12.1,49.7537697064,131.35,43.2745333211,-16.9242682119,46.4662898095,-6.1354666789,-2.4742682119,6.6155842186000005,49.41,-14.45,51.4796134407,132.37,41.4145333211,7.2057317881,42.0367237163,-6.1354666789,-2.4742682119,6.6155842186000005,47.55,9.68,48.5253016477,132.29,42.1845333211,-13.3542682119,44.2478398455,-6.1354666789,-2.4742682119,6.6155842186000005,48.32,-10.88,49.5297567125,132.37,39.4645333211,-10.9942682119,40.9673446023,-6.1354666789,-2.4742682119,6.6155842186000005,45.6,-8.52,46.3891194139,131.35
2019-06-23 13:30:00,46.5789833226,4.4757639266,46.7935267969,-5.3810166774,-2.1242360734,5.7851291583,51.96,6.6,52.3774913489,132.99,40.4889833226,-13.7442360734,42.7581781153,-5.3810166774,-2.1242360734,5.7851291583,45.87,-11.62,47.3189317293,131.45,44.1889833226,-18.1442360734,47.7690229099,-5.3810166774,-2.1242360734,5.7851291583,49.57,-16.02,52.0943883734,133.06,39.8189833226,8.0657639266,40.6276750573,-5.3810166774,-2.1242360734,5.7851291583,45.2,10.19,46.3343943524,132.37,43.1389833226,-14.6042360734,45.5439962387,-5.3810166774,-2.1242360734,5.7851291583,48.52,-12.48,50.0993093765,133.06,37.8989833226,-11.3242360734,39.5546616662,-5.3810166774,-2.1242360734,5.7851291583,43.28,-9.2,44.2470157186,131.45
2019-06-23 14:00:00,45.2982999886,4.0849472246,45.482114899,-5.7217000114,-2.2750527754,6.1574114814,51.02,6.36,51.4148811143,132.99,40.6082999886,-14.3350527754,43.0642283808,-5.7217000114,-2.2750527754,6.1574114814,46.33,-12.06,47.8739229644,131.78,42.9382999886,-18.6350527754,46.8077215622,-5.7217000114,-2.2750527754,6.1574114814,48.66,-16.36,51.3365873428,133.06,39.9482999886,7.5749472246,40.6601340066,-5.7217000114,-2.2750527754,6.1574114814,45.67,9.85,46.7201391265,132.71,41.9182999886,-15.0350527754,44.5330965226,-5.7217000114,-2.2750527754,6.1574114814,47.64,-12.76,49.3192376259,133.06,38.0782999886,-11.515052775400001,39.7813193652,-5.7217000114,-2.2750527754,6.1574114814,43.8,-9.24,44.7640212671,131.78
2019-06-23 14:30:00,45.9883666538,4.4904475913,46.2070772399,-6.4416333462,-2.3795524087,6.8670888907,52.43,6.87,52.8781788643,133.1,40.4883666538,-15.4295524087,43.3287309049,-6.4416333462,-2.3795524087,6.8670888907,46.93,-13.05,48.7106497596,132.11,43.5783666538,-18.2095524087,47.2298829041,-6.4416333462,-2.3795524087,6.8670888907,50.02,-15.83,52.4651246067,133.06,39.8083666538,6.5404475912999995,40.3420811354,-6.4416333462,-2.3795524087,6.8670888907,46.25,8.92,47.1023237219,133.07,42.5183666538,-14.6195524087,44.9615704301,-6.4416333462,-2.3795524087,6.8670888907,48.96,-12.24,50.4668128576,133.06,37.9183666538,-12.7795524087,40.0139911713,-6.4416333462,-2.3795524087,6.8670888907,44.36,-10.4,45.5628093954,132.11
2019-06-23 15:00:00,45.2266833198,4.3013042253,45.4307616285,-6.7633166802,-2.5386957747,7.2240867072,51.99,6.84,52.4380176971,133.1,40.9666833198,-15.4886957747,43.7969044457,-6.7633166802,-2.5386957747,7.2240867072,47.73,-12.95,49.4555901795,132.0,42.8166833198,-18.4386957747,46.6181710536,-6.7633166802,-2.5386957747,7.2240867072,49.58,-15.9,52.0671335873,133.16,40.2866833198,6.5113042253,40.8094834031,-6.7633166802,-2.5386957747,7.2240867072,47.05,9.05,47.9124722802,132.96,41.7566833198,-14.8586957747,44.3215685868,-6.7633166802,-2.5386957747,7.2240867072,48.52,-12.32,50.0596923682,133.16,38.3966833198,-12.8586957747,40.4926085476,-6.7633166802,-2.5386957747,7.2240867072,45.16,-10.32,46.3241621619,132.0
2019-06-23 15:30:00,45.3677166508,4.0002953211,45.5437380631,-7.9422833492,-2.8397046789,8.4346776739,53.31,6.84,53.7470157311,133.1,42.1677166508,-15.7097046789,44.9990127518,-7.9422833492,-2.8397046789,8.4346776739,50.11,-12.87,51.7363411926,132.18,42.9077166508,-18.7497046789,46.8254586067,-7.9422833492,-2.8397046789,8.4346776739,50.85,-15.91,53.2808652332,133.37,41.3977166508,6.3402953211,41.8804284679,-7.9422833492,-2.8397046789,8.4346776739,49.34,9.18,50.1867313142,133.12,41.8977166508,-15.1597046789,44.5559794696,-7.9422833492,-2.8397046789,8.4346776739,49.84,-12.32,51.3401207634,133.37,39.4977166508,-12.4797046789,41.4223689508,-7.9422833492,-2.8397046789,8.4346776739,47.44,-9.64,48.4095362506,132.18
2019-06-23 16:00:00,45.0927666505,3.9848589381,45.2684957222,-8.0972333495,-2.9451410619000002,8.6162082026,53.19,6.93,53.639546978,133.1,42.7127666505,-15.8451410619,45.5570952785,-8.0972333495,-2.9451410619000002,8.6162082026,50.81,-12.9,52.4220001526,132.0,42.6327666505,-18.7151410619,46.559739016,-8.0972333495,-2.9451410619000002,8.6162082026,50.73,-15.77,53.1246251751,133.12,41.9427666505,6.1548589381,42.391956346,-8.0972333495,-2.9451410619000002,8.6162082026,50.04,9.1,50.8607078205,132.92,41.6227666505,-15.1051410619,44.2788887636,-8.0972333495,-2.9451410619000002,8.6162082026,49.72,-12.16,51.1853885401,133.12,39.9827666505,-12.8651410619,42.0015890601,-8.0972333495,-2.9451410619000002,8.6162082026,48.08,-9.92,49.0926959944,132.0
2019-06-23 16:30:00,46.00811665,3.9937540377,46.1811310926,-8.32188335,-2.9962459623,8.844842133,54.33,6.99,54.7778148524,133.1,43.35811665,-15.6562459623,46.0982029701,-8.32188335,-2.9962459623,8.844842133,51.68,-12.66,53.2080632987,132.0,43.48811665,-18.6762459623,47.3288332099,-8.32188335,-2.9962459623,8.844842133,51.81,-15.68,54.1307537357,133.12,42.54811665,6.3437540377,43.0184314655,-8.32188335,-2.9962459623,8.844842133,50.87,9.34,51.7203296587,132.85,42.47811665,-15.0762459623,45.0742008964,-8.32188335,-2.9962459623,8.844842133,50.8,-12.08,52.21653378,133.12,40.59811665,-12.8362459623,42.579059242,-8.32188335,-2.9962459623,8.844842133,48.92,-9.84,49.899819639,132.0
2019-06-23 17:00:00,46.1519333155,3.7298548526,46.3024056177,-8.8980666845,-3.2001451474,9.4560308632,55.05,6.93,55.4844789108,132.52,44.8119333155,-14.8601451474,47.211579949,-8.8980666845,-3.2001451474,9.4560308632,53.71,-11.66,54.9610744073,131.41,43.6119333155,-18.8701451474,47.5192919287,-8.8980666845,-3.2001451474,9.4560308632,52.51,-15.67,54.7982572716,132.72,43.9419333155,7.0198548526,44.4991220774,-8.8980666845,-3.2001451474,9.4560308632,52.84,10.22,53.8192716413,132.27,42.6219333155,-15.2001451474,45.2512277409,-8.8980666845,-3.2001451474,9.4560308632,51.52,-12.0,52.8990585928,132.72,41.9419333155,-11.2001451474,43.411623116,-8.8980666845,-3.2001451474,9.4560308632,50.84,-8.0,51.4655768451,131.41
2019-06-23 17:30:00,45.6227499802,3.3112398644,45.742754893,-9.8772500198,-3.4987601356,10.4786158647,55.5,6.8100000000000005,55.9162418265,132.4,45.8227499802,-14.7087601356,48.1255861313,-9.8772500198,-3.4987601356,10.4786158647,55.7,-11.21,56.8168469734,131.25,43.0427499802,-19.2187601356,47.1385093847,-9.8772500198,-3.4987601356,10.4786158647,52.92,-15.72,55.2054779891,132.44,44.8927499802,7.1112398644,45.4524887459,-9.8772500198,-3.4987601356,10.4786158647,54.77,10.61,55.7882156015,132.18,42.0427499802,-15.6187601356,44.8501783059,-9.8772500198,-3.4987601356,10.4786158647,51.92,-12.12,53.3158588039,132.44,42.8427499802,-11.8987601356,44.4643870826,-9.8772500198,-3.4987601356,10.4786158647,52.72,-8.4,53.385001639,131.25
2019-06-23 18:00:00,45.1084999784,4.1646745295,45.3003452994,-10.7815000216,-3.7553254705,11.4167951766,55.89,7.92,56.4483702156,132.19,46.2684999784,-16.0253254705,48.9651421594,-10.7815000216,-3.7553254705,11.4167951766,57.05,-12.27,58.3545662309,131.25,42.5184999784,-18.3253254705,46.2994642951,-10.7815000216,-3.7553254705,11.4167951766,53.3,-14.57,55.2555418035,132.19,45.3084999784,5.8246745295,45.6813638552,-10.7815000216,-3.7553254705,11.4167951766,56.09,9.58,56.9022363357,132.18,41.4984999784,-14.6753254705,44.0169362647,-10.7815000216,-3.7553254705,11.4167951766,52.28,-10.92,53.4082840016,132.19,43.2584999784,-12.5953254705,45.0548559435,-10.7815000216,-3.7553254705,11.4167951766,54.04,-8.84,54.7582614772,131.25
2019-06-23 18:30:00,44.6455166455,3.7240820843,44.8005685668,-10.6044833545,-3.6659179157,11.2202505044,55.25,7.39,55.7420362025,132.43,45.1355166455,-16.6059179157,48.0933610041,-10.6044833545,-3.6659179157,11.2202505044,55.74,-12.94,57.2222963538,131.49,42.0655166455,-18.8159179157,46.0819537092,-10.6044833545,-3.6659179157,11.2202505044,52.67,-15.15,54.8055781832,132.45,44.2255166455,5.3340820843,44.5460296125,-10.6044833545,-3.6659179157,11.2202505044,54.83,9.0,55.5637372753,132.43,41.0755166455,-15.1859179157,43.7928095768,-10.6044833545,-3.6659179157,11.2202505044,51.68,-11.52,52.9483975206,132.45,42.1555166455,-13.6259179157,44.3029708111,-10.6044833545,-3.6659179157,11.2202505044,52.76,-9.96,53.6918913804,131.49
2019-06-23 19:00:00,44.4185833138,3.1461798405,44.5298662831,-9.7714166862,-3.4238201595,10.3538943659,54.19,6.57,54.5868207537,132.71,43.9885833138,-16.2438201595,46.8919732505,-9.7714166862,-3.4238201595,10.3538943659,53.76,-12.82,55.2674406862,131.7,41.9085833138,-19.503820159500002,46.2247591252,-9.7714166862,-3.4238201595,10.3538943659,51.68,-16.08,54.1238283938,132.88,43.1185833138,5.7461798405,43.4997794218,-9.7714166862,-3.4238201595,10.3538943659,52.89,9.17,53.6790555058,132.6,40.9085833138,-15.9038201595,43.8912711642,-9.7714166862,-3.4238201595,10.3538943659,50.68,-12.48,52.1939919914,132.88,41.1085833138,-12.543820159500001,42.979798118,-9.7714166862,-3.4238201595,10.3538943659,50.88,-9.12,51.690896684,131.7
2019-06-23 19:30:00,44.1812999805,2.8991742467,44.2763196221,-9.7687000195,-3.3908257533,10.3404641753,53.95,6.29,54.3154361117,133.21,43.4012999805,-16.6008257533,46.4678410913,-9.7687000195,-3.3908257533,10.3404641753,53.17,-13.21,54.7864308018,132.19,41.6712999805,-19.8708257533,46.1665133856,-9.7687000195,-3.3908257533,10.3404641753,51.44,-16.48,54.01540521,133.26,42.5612999805,5.5191742467000005,42.917660006,-9.7687000195,-3.3908257533,10.3404641753,52.33,8.91,53.0831140759,133.12,40.7112999805,-16.2308257533,43.8274987962,-9.7687000195,-3.3908257533,10.3404641753,50.48,-12.84,52.0873881088,133.26,40.5912999805,-13.3508257533,42.7305298633,-9.7687000195,-3.3908257533,10.3404641753,50.36,-9.96,51.3354770115,132.19
2019-06-23 20:00:00,44.000666647,2.5581094041,44.0749655599,-9.809333353,-3.3618905959,10.3694420876,53.81,5.92,54.1346700369,133.36,42.670666647,-17.4418905959,46.0977802032,-9.809333353,-3.3618905959,10.3694420876,52.48,-14.08,54.3359623086,132.39,41.510666647,-20.2518905959,46.1873848382,-9.809333353,-3.3618905959,10.3694420876,51.32,-16.89,54.027904827,133.46,41.850666647,4.7481094041,42.1191505341,-9.809333353,-3.3618905959,10.3694420876,51.66,8.11,52.2927117293,133.32,40.550666647,-16.6418905959,43.8327399112,-9.809333353,-3.3618905959,10.3694420876,50.36,-13.28,52.0815514362,133.46,39.910666647,-13.5618905959,42.151941696,-9.809333353,-3.3618905959,10.3694420876,49.72,-10.2,50.7554765518,132.39
2019-06-23 20:30:00,42.5792833143,2.3945866202,42.6465639019,-9.5207166857,-3.2554133798000002,10.0618965649,52.1,5.65,52.4054625015,133.55,41.3692833143,-17.9954133798,45.1137728931,-9.5207166857,-3.2554133798000002,10.0618965649,50.89,-14.74,52.981692121,132.53,40.1592833143,-20.5254133798,45.1005613128,-9.5207166857,-3.2554133798000002,10.0618965649,49.68,-17.27,52.5961529011,133.81,40.5992833143,4.3145866202,40.8279005502,-9.5207166857,-3.2554133798000002,10.0618965649,50.12,7.57,50.6884533203,133.47,39.2392833143,-16.8954133798,42.7220826774,-9.5207166857,-3.2554133798000002,10.0618965649,48.76,-13.64,50.6318792857,133.81,38.7192833143,-13.6954133798,41.0700285855,-9.5207166857,-3.2554133798000002,10.0618965649,48.24,-10.44,49.356774611,132.53
2019-06-23 21:00:00,41.8256499811,2.3716242687,41.8928346858,-9.4543500189,-3.1983757313,9.9806984524,51.28,5.57,51.5816178498,134.07,40.2656499811,-19.4783757313,44.729516983,-9.4543500189,-3.1983757313,9.9806984524,49.72,-16.28,52.3174617121,133.13,39.4456499811,-20.6883757313,44.5417578552,-9.4543500189,-3.1983757313,9.9806984524,48.9,-17.49,51.9337087064,134.07,39.5556499811,3.0316242687,39.6716547567,-9.4543500189,-3.1983757313,9.9806984524,49.01,6.23,49.4043823967,134.07,38.4656499811,-17.0783757313,42.0865435274,-9.4543500189,-3.1983757313,9.9806984524,47.92,-13.88,49.8896863089,134.07,37.7456499811,-14.4383757313,40.4128789652,-9.4543500189,-3.1983757313,9.9806984524,47.2,-11.24,48.5198680955,133.13
2019-06-23 21:30:00,41.5147333162,1.4373329277,41.5396077047,-8.5752666838,-2.9126670723,9.0564246904,50.09,4.35,50.2785302092,132.41,38.7047333162,-18.9226670723,43.0827542087,-8.5752666838,-2.9126670723,9.0564246904,47.28,-16.01,49.9171163029,131.48,39.2047333162,-20.9826670723,44.4666552808,-8.5752666838,-2.9126670723,9.0564246904,47.78,-18.07,51.0828082627,132.47,38.0447333162,2.9673329277000002,38.160277748,-8.5752666838,-2.9126670723,9.0564246904,46.62,5.88,46.989347729,132.43,38.2247333162,-17.4726670723,42.0288511824,-8.5752666838,-2.9126670723,9.0564246904,46.8,-14.56,49.0125861387,132.47,36.1847333162,-14.2326670723,38.8832063641,-8.5752666838,-2.9126670723,9.0564246904,44.76,-11.32,46.1692538385,131.48
2019-06-23 22:00:00,40.8727499833,0.6084138186,40.877278023,-8.3672500167,-2.8315861814,8.8333885427,49.24,3.44,49.3600162075,131.44,37.8627499833,-17.8215861814,41.8473030232,-8.3672500167,-2.8315861814,8.8333885427,46.23,-14.99,48.5995164585,130.33,38.6027499833,-21.4915861814,44.1821296778,-8.3672500167,-2.8315861814,8.8333885427,46.97,-18.66,50.5408399218,131.44,37.2127499833,3.6984138186,37.3960830314,-8.3672500167,-2.8315861814,8.8333885427,45.58,6.53,46.0453830476,131.26,37.5927499833,-17.9915861814,41.6762765207,-8.3672500167,-2.8315861814,8.8333885427,45.96,-15.16,48.3957353493,131.44,35.3527499833,-14.4315861814,38.1849133964,-8.3672500167,-2.8315861814,8.8333885427,43.72,-11.6,45.2327138253,130.33
2019-06-23 22:30:00,40.2536499839,0.2956116146,40.2547354141,-8.0363500161,-2.7143883854,8.482383267,48.29,3.01,48.3837183358,131.84,36.5036499839,-18.3643883854,40.8627853055,-8.0363500161,-2.7143883854,8.482383267,44.54,-15.65,47.2094704482,130.71,38.0436499839,-21.8943883854,43.8940035412,-8.0363500161,-2.7143883854,8.482383267,46.08,-19.18,49.9123111066,132.04,35.9236499839,3.2656116146,36.0717735547,-8.0363500161,-2.7143883854,8.482383267,43.96,5.98,44.3648734924,131.64,37.0036499839,-18.4343883854,41.3412238241,-8.0363500161,-2.7143883854,8.482383267,45.04,-15.72,47.7045071246,132.04,34.0836499839,-13.0343883854,36.4909643173,-8.0363500161,-2.7143883854,8.482383267,42.12,-10.32,43.3658483141,130.71
2019-06-23 23:00:00,38.9124833199,0.40216898830000003,38.9145615164,-6.7175166801,-2.3178310117,7.1061502198,45.63,2.7199999999999998,45.7109975826,133.27,33.5624833199,-17.5478310117,37.8730334118,-6.7175166801,-2.3178310117,7.1061502198,40.28,-15.23,43.0631083411,131.98,36.8124833199,-22.2878310117,43.0337813745,-6.7175166801,-2.3178310117,7.1061502198,43.53,-19.97,47.8921893423,133.3,33.0924833199,4.4421689883,33.3892994475,-6.7175166801,-2.3178310117,7.1061502198,39.81,6.76,40.3798675085,132.92,35.8424833199,-18.7978310117,40.472732318,-6.7175166801,-2.3178310117,7.1061502198,42.56,-16.48,45.6392813265,133.3,31.3224833199,-12.3978310117,33.6868546338,-6.7175166801,-2.3178310117,7.1061502198,38.04,-10.08,39.352865207,131.98
2019-06-23 23:30:00,37.3139166552,0.717325218,37.3208109722,-5.7360833448,-1.992674782,6.072347563,43.05,2.71,43.1352129936,134.82,30.7339166552,-19.502674782,36.399559841,-5.7360833448,-1.992674782,6.072347563,36.47,-17.51,40.4556670937,133.78,35.3439166552,-22.552674782,41.9263113611,-5.7360833448,-1.992674782,6.072347563,41.08,-20.56,45.9377840127,134.88,30.3939166552,3.077325218,30.5493060501,-5.7360833448,-1.992674782,6.072347563,36.13,5.07,36.4839937507,134.79,34.3439166552,-19.072674782,39.2844948365,-5.7360833448,-1.992674782,6.072347563,40.08,-17.08,43.5675659178,134.88,28.8239166552,-14.992674782,32.4899748917,-5.7360833448,-1.992674782,6.072347563,34.56,-13.0,36.9241601123,133.78
2019-06-24 00:00:00,35.570016656,-0.18695015850000002,35.5705079422,-5.339983344,-1.8569501585000001,5.6536436044,40.91,1.67,40.9440716099,134.82,28.740016656,-20.7569501585,35.451932772,-5.339983344,-1.8569501585000001,5.6536436044,34.08,-18.9,38.9699422632,133.78,33.690016656,-23.4569501585,41.0517445795,-5.339983344,-1.8569501585000001,5.6536436044,39.03,-21.6,44.6083052805,134.88,28.490016656,1.8430498415,28.5495688545,-5.339983344,-1.8569501585000001,5.6536436044,33.83,3.7,34.0317337202,134.79,32.700016656,-20.0169501585,38.3401797459,-5.339983344,-1.8569501585000001,5.6536436044,38.04,-18.16,42.1524281626,134.88,26.980016656,-15.6169501585,31.1738741739,-5.339983344,-1.8569501585000001,5.6536436044,32.32,-13.76,35.1271974402,133.78
2019-06-24 00:30:00,34.6407166565,-0.765156691,34.649166155,-5.0692833435,-1.755156691,5.3645324704,39.71,0.99,39.7223388032,134.82,27.5507166565,-20.975156691,34.6265676396,-5.0692833435,-1.755156691,5.3645324704,32.62,-19.22,37.8612308305,133.78,32.8207166565,-23.965156691,40.6389982292,-5.0692833435,-1.755156691,5.3645324704,37.89,-22.21,43.9196561917,134.88,27.3407166565,1.574843309,27.3860351044,-5.0692833435,-1.755156691,5.3645324704,32.41,3.33,32.5806230757,134.79,31.8107166565,-20.515156691,37.852256845,-5.0692833435,-1.755156691,5.3645324704,36.88,-18.76,41.3771917848,134.88,25.8107166565,-15.835156691,30.2811043681,-5.0692833435,-1.755156691,5.3645324704,30.88,-14.08,33.938485529,133.78
2019-06-24 01:00:00,33.4015833232,-1.2053648576,33.4233252824,-5.0684166768,-1.7553648576,5.3637816317,38.47,0.55,38.4739314342,135.01,26.8415833232,-20.9153648576,34.0282688719,-5.0684166768,-1.7553648576,5.3637816317,31.91,-19.16,37.2203398695,133.92,31.6315833232,-24.4953648576,40.0072488811,-5.0684166768,-1.7553648576,5.3637816317,36.7,-22.74,43.1740384954,135.24,26.6315833232,1.7046351424,26.6860827262,-5.0684166768,-1.7553648576,5.3637816317,31.7,3.46,31.8882674349,134.88,30.6915833232,-21.1153648576,37.2536161997,-5.0684166768,-1.7553648576,5.3637816317,35.76,-19.36,40.6643234298,135.24,25.1715833232,-15.4353648576,29.5272602062,-5.0684166768,-1.7553648576,5.3637816317,30.24,-13.68,33.1903600463,133.92
2019-06-24 01:30:00,33.4057166562,-1.025749178,33.4214611693,-5.2542833438,-1.795749178,5.5526758025,38.66,0.77,38.6676673721,134.44,26.8957166562,-21.745749178,34.586951033,-5.2542833438,-1.795749178,5.5526758025,32.15,-19.95,37.836820691,133.46,31.6357166562,-24.125749178,39.7853030873,-5.2542833438,-1.795749178,5.5526758025,36.89,-22.33,43.1219317749,134.59,26.6957166562,0.744250822,26.7060891385,-5.2542833438,-1.795749178,5.5526758025,31.95,2.54,32.0508049821,134.42,30.6257166562,-20.715749178,36.9740014701,-5.2542833438,-1.795749178,5.5526758025,35.88,-18.92,40.5628006923,134.59,25.2257166562,-16.395749178,30.0858334092,-5.2542833438,-1.795749178,5.5526758025,30.48,-14.6,33.7963074906,133.46
2019-06-24 02:00:00,32.2424166556,-1.6546123068,32.2848443342,-5.5175833444,-1.9146123068,5.840331005,37.76,0.26,37.7608951165,134.74,27.0324166556,-21.2546123068,34.3876445044,-5.5175833444,-1.9146123068,5.840331005,32.55,-19.34,37.8620931804,133.78,30.5024166556,-24.8546123068,39.3465268449,-5.5175833444,-1.9146123068,5.840331005,36.02,-22.94,42.7046133339,134.77,26.8224166556,1.2953876932,26.8536787894,-5.5175833444,-1.9146123068,5.840331005,32.34,3.21,32.4989184435,134.72,29.5624166556,-21.4346123068,36.5154636184,-5.5175833444,-1.9146123068,5.840331005,35.08,-19.52,40.1451964748,134.77,25.3224166556,-16.1946123068,30.0581145957,-5.5175833444,-1.9146123068,5.840331005,30.84,-14.28,33.985644028,133.78
2019-06-24 02:30:00,31.5426999894,-1.8532992398,31.5970986119,-5.3173000106,-1.8632992398,5.6343201418,36.86,0.01,36.8600013565,134.38,26.3226999894,-21.0332992398,33.6939788633,-5.3173000106,-1.8632992398,5.6343201418,31.64,-19.17,36.9943036156,133.24,29.8426999894,-24.9532992398,38.9005640783,-5.3173000106,-1.8632992398,5.6343201418,35.16,-23.09,42.0639239729,134.55,26.1226999894,1.3767007602,26.1589518085,-5.3173000106,-1.8632992398,5.6343201418,31.44,3.24,31.6065056594,134.19,28.8426999894,-21.6232992398,36.0481402113,-5.3173000106,-1.8632992398,5.6343201418,34.16,-19.76,39.4634413096,134.55,24.6426999894,-16.2232992398,29.5035269246,-5.3173000106,-1.8632992398,5.6343201418,29.96,-14.36,33.2236542241,133.24
2019-06-24 03:00:00,30.8682333226,-1.7166299055,30.9159286888,-5.3417666774,-1.8666299055,5.6585138013,36.21,0.15,36.2103106863,134.67,25.7382333226,-21.5966299055,33.5986767276,-5.3417666774,-1.8666299055,5.6585138013,31.08,-19.73,36.8135749419,133.61,29.1982333226,-24.8766299055,38.3586176057,-5.3417666774,-1.8666299055,5.6585138013,34.54,-23.01,41.5026709984,134.86,25.5682333226,0.9433700945000001,25.5856307793,-5.3417666774,-1.8666299055,5.6585138013,30.91,2.81,31.0374644583,134.55,28.2182333226,-21.5066299055,35.4796254453,-5.3417666774,-1.8666299055,5.6585138013,33.56,-19.64,38.884485338,134.86,24.0582333226,-16.2666299055,29.0413814941,-5.3417666774,-1.8666299055,5.6585138013,29.4,-14.4,32.7371348777,133.61
2019-06-24 03:30:00,30.5123666562,-1.5939317428000002,30.5539708935,-5.2376333438,-1.8539317428,5.5560656900000005,35.75,0.26,35.750945442,135.05,25.5323666562,-21.453931742800002,33.3492568777,-5.2376333438,-1.8539317428,5.5560656900000005,30.77,-19.6,36.4822271798,134.0,28.8623666562,-24.8439317428,38.0822419697,-5.2376333438,-1.8539317428,5.5560656900000005,34.1,-22.99,41.1260270388,135.12,25.3523666562,1.1360682572,25.3778081432,-5.2376333438,-1.8539317428,5.5560656900000005,30.59,2.99,30.7357804521,134.96,27.8823666562,-21.4939317428,35.2053330067,-5.2376333438,-1.8539317428,5.5560656900000005,33.12,-19.64,38.505376248,135.12,23.9223666562,-16.5339317428,29.0800709303,-5.2376333438,-1.8539317428,5.5560656900000005,29.16,-14.68,32.6467149955,134.0
2019-06-24 04:00:00,30.1650499896,-1.5302808241,30.2038408199,-5.1949500104,-1.8602808241000002,5.5179842656,35.36,0.33,35.361539842,135.05,25.3350499896,-20.3802808241,32.5149289473,-5.1949500104,-1.8602808241000002,5.5179842656,30.53,-18.52,35.7081405285,133.89,28.5250499896,-24.8002808241,37.7985767704,-5.1949500104,-1.8602808241000002,5.5179842656,33.72,-22.94,40.7833544476,135.12,25.1650499896,2.1497191759,25.2567027443,-5.1949500104,-1.8602808241000002,5.5179842656,30.36,4.01,30.623678747,134.83,27.5650499896,-21.4202808241,34.9093169729,-5.1949500104,-1.8602808241000002,5.5179842656,32.76,-19.56,38.1550940243,135.12,23.6850499896,-15.8202808241,28.4826768118,-5.1949500104,-1.8602808241000002,5.5179842656,28.88,-13.96,32.0770322817,133.89
2019-06-24 04:30:00,30.3569166559,-1.3398164718,30.3864689793,-5.3830833441,-1.9198164718,5.715179925,35.74,0.58,35.7447059017,135.57,25.7669166559,-20.1698164718,32.7224004385,-5.3830833441,-1.9198164718,5.715179925,31.15,-18.25,36.1024237414,133.89,28.6969166559,-24.7498164718,37.8954672876,-5.3830833441,-1.9198164718,5.715179925,34.08,-22.83,41.0201816183,135.58,25.566916655900002,2.4701835282,25.6859695934,-5.3830833441,-1.9198164718,5.715179925,30.95,4.39,31.2597920658,134.93,27.7369166559,-21.3998164718,35.0326803229,-5.3830833441,-1.9198164718,5.715179925,33.12,-19.48,38.424013325,135.58,24.0569166559,-15.1198164718,28.4138010328,-5.3830833441,-1.9198164718,5.715179925,29.44,-13.2,32.2638125459,133.89
2019-06-24 05:00:00,30.5785166561,-1.2775826614999999,30.6051939766,-5.2614833439,-1.8475826615000002,5.5764476747,35.84,0.5700000000000001,35.8445323585,135.03,25.3185166561,-20.0775826615,32.3131027789,-5.2614833439,-1.8475826615000002,5.5764476747,30.58,-18.23,35.6015350793,133.66,28.9185166561,-24.5475826615,37.9323663922,-5.2614833439,-1.8475826615000002,5.5764476747,34.18,-22.7,41.0312368812,135.07,25.1485166561,2.4124173385,25.2639594565,-5.2614833439,-1.8475826615000002,5.5764476747,30.41,4.26,30.706932442,134.59,27.9385166561,-21.1675826615,35.0517798218,-5.2614833439,-1.8475826615000002,5.5764476747,33.2,-19.32,38.4122688734,135.07,23.6585166561,-14.8475826615,27.9316329859,-5.2614833439,-1.8475826615000002,5.5764476747,28.92,-13.0,31.7075133052,133.66
2019-06-24 05:30:00,30.8052333221,-1.1598565297,30.8270606318,-5.6247666779,-1.9998565297000002,5.969709065,36.43,0.84,36.4396830392,135.39,26.7952333221,-19.6198565297,33.2102890537,-5.6247666779,-1.9998565297000002,5.969709065,32.42,-17.62,36.8987913081,134.11,29.1152333221,-24.5898565297,38.1098131136,-5.6247666779,-1.9998565297000002,5.969709065,34.74,-22.59,41.4388187573,135.43,26.5552333221,3.0101434703,26.7252947692,-5.6247666779,-1.9998565297000002,5.969709065,32.18,5.01,32.5676603397,135.04,28.1752333221,-21.2398565297,35.284207206,-5.6247666779,-1.9998565297000002,5.969709065,33.8,-19.24,38.8923848587,135.43,25.0552333221,-15.319856529700001,29.367715623,-5.6247666779,-1.9998565297000002,5.969709065,30.68,-13.32,33.4467457311,134.11
2019-06-24 06:00:00,31.8231999874,-0.8507132895,31.8345687978,-6.2968000126,-2.2307132895,6.6802524038,38.12,1.38,38.144970835,135.7,28.6731999874,-19.4407132895,34.6423690114,-6.2968000126,-2.2307132895,6.6802524038,34.97,-17.21,38.9754409853,134.11,30.0531999874,-24.4007132895,38.7116214917,-6.2968000126,-2.2307132895,6.6802524038,36.35,-22.17,42.5773578325,135.79,28.3631999874,3.2992867105,28.5544463495,-6.2968000126,-2.2307132895,6.6802524038,34.66,5.53,35.0983831536,135.04,29.1431999874,-20.9507132895,35.8923180199,-6.2968000126,-2.2307132895,6.6802524038,35.44,-18.72,40.08031936,135.79,26.8231999874,-15.0307132895,30.7474616766,-6.2968000126,-2.2307132895,6.6802524038,33.12,-12.8,35.5073851473,134.11
2019-06-24 06:30:00,35.0501333174,-0.36071345720000003,35.0519893839,-7.9598666826,-2.7507134572,8.4217517256,43.01,2.39,43.0763531418,135.22,33.6201333174,-17.9607134572,38.1169331423,-7.9598666826,-2.7507134572,8.4217517256,41.58,-15.21,44.2746033297,133.92,33.0601333174,-23.7207134572,40.6896136856,-7.9598666826,-2.7507134572,8.4217517256,41.02,-20.97,46.0693097409,135.35,33.1101333174,4.5892865428,33.4266731708,-7.9598666826,-2.7507134572,8.4217517256,41.07,7.34,41.7207442407,134.65,32.1201333174,-20.1907134572,37.9390020195,-7.9598666826,-2.7507134572,8.4217517256,40.08,-17.44,43.7099531,135.35,31.4401333174,-12.7907134572,33.9423678278,-7.9598666826,-2.7507134572,8.4217517256,39.4,-10.04,40.6590900046,133.92
2019-06-24 07:00:00,37.9474166481,1.6001831089,37.9811402705,-9.2625833519,-3.2198168911,9.8062567355,47.21,4.82,47.4554159185,134.9,37.8674166481,-17.4998168911,41.7155227083,-9.2625833519,-3.2198168911,9.8062567355,47.13,-14.28,49.2458658163,133.39,35.7474166481,-21.6598168911,41.7974337104,-9.2625833519,-3.2198168911,9.8062567355,45.01,-18.44,48.6408645071,134.98,37.1974166481,5.0001831089,37.5319815147,-9.2625833519,-3.2198168911,9.8062567355,46.46,8.22,47.1815641962,134.24,34.8574166481,-18.0998168911,39.276492548,-9.2625833519,-3.2198168911,9.8062567355,44.12,-14.88,46.5616666368,134.98,35.4174166481,-13.8198168911,38.018163303,-9.2625833519,-3.2198168911,9.8062567355,44.68,-10.6,45.9201742157,133.39
2019-06-24 07:30:00,41.1990499794,3.0775889038,41.3138387549,-10.3209500206,-3.6224110962,10.9381841033,51.52,6.7,51.9538295027,133.33,42.6490499794,-15.3324110962,45.3213447965,-10.3209500206,-3.6224110962,10.9381841033,52.97,-11.71,54.2489170399,132.14,38.7890499794,-19.7724110962,43.5377840371,-10.3209500206,-3.6224110962,10.9381841033,49.11,-16.15,51.6973364884,133.42,41.7890499794,6.7175889038,42.3255324699,-10.3209500206,-3.6224110962,10.9381841033,52.11,10.34,53.1259606972,132.98,37.8390499794,-16.1424110962,41.1384387081,-10.3209500206,-3.6224110962,10.9381841033,48.16,-12.52,49.7607877751,133.42,39.8390499794,-12.3024110962,41.6953141497,-10.3209500206,-3.6224110962,10.9381841033,50.16,-8.68,50.9054810408,132.14
2019-06-24 08:00:00,43.1692166435,3.5216640331,43.3126238316,-11.5807833565,-4.0283359669,12.2614042349,54.75,7.55,55.2681192009,132.36,46.4292166435,-12.8983359669,48.1875422578,-11.5807833565,-4.0283359669,12.2614042349,58.01,-8.87,58.6842142318,131.21,40.6092166435,-19.0283359669,44.8462489632,-11.5807833565,-4.0283359669,12.2614042349,52.19,-15.0,54.3028185272,132.71,45.3992166435,8.8016640331,46.2445473715,-11.5807833565,-4.0283359669,12.2614042349,56.98,12.83,58.4065861012,131.99,39.6592166435,-15.4283359669,42.5545181559,-11.5807833565,-4.0283359669,12.2614042349,51.24,-11.4,52.4928337966,132.71,43.2192166435,-10.8683359669,44.5648001675,-11.5807833565,-4.0283359669,12.2614042349,54.8,-6.84,55.22522612,131.21
2019-06-24 08:30:00,44.9295666427,5.8131691764,45.3040715011,-11.9604333573,-4.2168308236,12.682019882,56.89,10.03,57.7674043038,131.67,48.6895666427,-11.9768308236,50.1409849967,-11.9604333573,-4.2168308236,12.682019882,60.65,-7.76,61.1444200234,130.58,42.2695666427,-16.5668308236,45.4001778378,-11.9604333573,-4.2168308236,12.682019882,54.23,-12.35,55.6184807416,131.76,47.5695666427,9.5331691764,48.5154097697,-11.9604333573,-4.2168308236,12.682019882,59.53,13.75,61.0973272738,131.4,41.1995666427,-12.8968308236,43.1709686808,-11.9604333573,-4.2168308236,12.682019882,53.16,-8.68,53.8639768305,131.76,45.3595666427,-9.5768308236,46.3595294911,-11.9604333573,-4.2168308236,12.682019882,57.32,-5.36,57.570061664,130.58
2019-06-24 09:00:00,46.1858166439,6.3569162172,46.6212402544,-11.3841833561,-4.0830837828,12.0942632625,57.57,10.44,58.5089608522,131.54,49.1858166439,-9.7330837828,50.1395799628,-11.3841833561,-4.0830837828,12.0942632625,60.57,-5.65,60.8329466654,130.28,43.4858166439,-15.9630837828,46.323172312,-11.3841833561,-4.0830837828,12.0942632625,54.87,-11.88,56.1413510703,131.61,48.0658166439,11.6169162172,49.4497267135,-11.3841833561,-4.0830837828,12.0942632625,59.45,15.7,61.4881492647,131.04,42.4558166439,-12.3230837828,44.2080847902,-11.3841833561,-4.0830837828,12.0942632625,53.84,-8.24,54.4669000403,131.61,45.7358166439,-9.2030837828,46.6525634365,-11.3841833561,-4.0830837828,12.0942632625,57.12,-5.12,57.3490087098,130.28
2019-06-24 09:30:00,47.1266499795,6.7092061336,47.6018338431,-10.2733500205,-3.8207938664,10.9608478875,57.4,10.53,58.3578692209,131.33,49.7666499795,-8.6907938664,50.519791648500004,-10.2733500205,-3.8207938664,10.9608478875,60.04,-4.87,60.2371853592,129.92,44.4366499795,-15.5707938664,47.0857248327,-10.2733500205,-3.8207938664,10.9608478875,54.71,-11.75,55.9575428338,131.38,48.6466499795,12.5792061336,50.2467210988,-10.2733500205,-3.8207938664,10.9608478875,58.92,16.4,61.1598430345,130.59,43.4066499795,-11.980793866399999,45.029731113,-10.2733500205,-3.8207938664,10.9608478875,53.68,-8.16,54.2966665643,131.38,46.2866499795,-8.4207938664,47.0463998161,-10.2733500205,-3.8207938664,10.9608478875,56.56,-4.6,56.7467496867,129.92
2019-06-24 10:00:00,47.3947333126,6.720623242,47.8688575437,-10.3452666874,-3.899376758,11.0557533408,57.74,10.62,58.7085343029,131.25,50.6647333126,-8.109376758,51.3096208624,-10.3452666874,-3.899376758,11.0557533408,61.01,-4.21,61.1550831902,129.68,44.6747333126,-15.509376758,47.2903009504,-10.3452666874,-3.899376758,11.0557533408,55.02,-11.61,56.2315969896,131.26,49.4847333126,13.060623242,51.1792800896,-10.3452666874,-3.899376758,11.0557533408,59.83,16.96,62.1873821607,130.59,43.6147333126,-11.859376758,45.198338233,-10.3452666874,-3.899376758,11.0557533408,53.96,-7.96,54.5439565855,131.26,47.0947333126,-7.299376758,47.6570541142,-10.3452666874,-3.899376758,11.0557533408,57.44,-3.4,57.5405387531,129.68
2019-06-24 10:30:00,47.8186999812,7.425018834,48.3917242158,-9.3913000188,-3.664981166,10.0811012786,57.21,11.09,58.2749706135,131.25,50.3586999812,-7.814981166,50.9614814779,-9.3913000188,-3.664981166,10.0811012786,59.75,-4.15,59.8939479413,129.4,45.1286999812,-14.774981166,47.4857834562,-9.3913000188,-3.664981166,10.0811012786,54.52,-11.11,55.6404753754,131.26,49.2286999812,13.335018834,51.0028198156,-9.3913000188,-3.664981166,10.0811012786,58.62,17.0,61.0352717697,130.32,44.0486999812,-11.184981166,45.4465815405,-9.3913000188,-3.664981166,10.0811012786,53.44,-7.52,53.9665081324,131.26,46.8886999812,-6.904981166,47.3943978845,-9.3913000188,-3.664981166,10.0811012786,56.28,-3.24,56.3731851149,129.4
2019-06-24 11:00:00,48.8900833154,9.1062598724,49.7309181038,-8.9699166846,-3.5237401276,9.6372272888,57.86,12.63,59.2224324053,130.47,50.3800833154,-8.9137401276,51.162560119,-8.9699166846,-3.5237401276,9.6372272888,59.35,-5.39,59.5942497226,129.4,46.1500833154,-12.9537401276,47.9335954557,-8.9699166846,-3.5237401276,9.6372272888,55.12,-9.43,55.9208306448,130.53,49.2700833154,12.1662598724,50.7499654107,-8.9699166846,-3.5237401276,9.6372272888,58.24,15.69,60.3164463476,130.32,45.0700833154,-9.3237401276,46.0243907078,-8.9699166846,-3.5237401276,9.6372272888,54.04,-5.8,54.3503597044,130.53,46.9100833154,-8.6837401276,47.707056703,-8.9699166846,-3.5237401276,9.6372272888,55.88,-5.16,56.1177333826,129.4
2019-06-24 11:30:00,49.7462833154,9.9587658747,50.7333196376,-8.9437166846,-3.5312341253,9.6155957996,58.69,13.49,60.2203968768,130.3,50.7562833154,-8.8912341253,51.5291600967,-8.9437166846,-3.5312341253,9.6155957996,59.7,-5.36,59.9401334667,129.14,46.9662833154,-12.0312341253,48.4828048182,-8.9437166846,-3.5312341253,9.6155957996,55.91,-8.5,56.5524367291,130.31,49.6462833154,12.1387658747,51.1087378439,-8.9437166846,-3.5312341253,9.6155957996,58.59,15.67,60.6492951319,129.88,45.8162833154,-8.4512341253,46.5892173693,-8.9437166846,-3.5312341253,9.6155957996,54.76,-4.92,54.9805783891,130.31,47.2562833154,-9.0112341253,48.1077816289,-8.9437166846,-3.5312341253,9.6155957996,56.2,-5.48,56.466542306,129.14
2019-06-24 12:00:00,48.8943166519,10.0179492986,49.9100541875,-7.3956833481,-3.2920507014,8.0952906067,56.29,13.31,57.8422008572,130.3,50.5543166519,-7.5920507014,51.1212105294,-7.3956833481,-3.2920507014,8.0952906067,57.95,-4.3,58.109315088,129.33,46.2243166519,-12.0320507014,47.7646071272,-7.3956833481,-3.2920507014,8.0952906067,53.62,-8.74,54.3276356931,130.31,49.4643166519,13.3979492986,51.246694208,-7.3956833481,-3.2920507014,8.0952906067,56.86,16.69,59.2588870972,130.14,45.1243166519,-8.4920507014,45.9164336422,-7.3956833481,-3.2920507014,8.0952906067,52.52,-5.2,52.7767979324,130.31,47.1243166519,-6.5720507014,47.5803853529,-7.3956833481,-3.2920507014,8.0952906067,54.52,-3.2800000000000002,54.6185755948,129.33
2019-06-24 12:30:00,50.1764499851,10.4059957673,51.2441302104,-7.4335500149,-3.1940042327000002,8.0906939666,57.61,13.6,59.1935140028,130.3,50.4864499851,-6.7240042327000005,50.9322477908,-7.4335500149,-3.1940042327000002,8.0906939666,57.92,-3.5300000000000002,58.0274702189,129.02,47.4464499851,-11.6040042327,48.8448413901,-7.4335500149,-3.1940042327000002,8.0906939666,54.88,-8.41,55.5206493118,130.31,49.3864499851,14.1859957673,51.3834984995,-7.4335500149,-3.1940042327000002,8.0906939666,56.82,17.38,59.4186570027,129.78,46.2864499851,-8.0340042327,46.9785129207,-7.4335500149,-3.1940042327000002,8.0906939666,53.72,-4.84,53.9375935689,130.31,47.0064499851,-5.0740042327,47.2795078143,-7.4335500149,-3.1940042327000002,8.0906939666,54.44,-1.88,54.4724517532,129.02
2019-06-24 13:00:00,50.4601666503,9.7689660801,51.3970924922,-8.1798333497,-3.3910339199,8.8548734985,58.64,13.16,60.0985457395,130.3,51.0501666503,-7.0410339199,51.5334422845,-8.1798333497,-3.3910339199,8.8548734985,59.23,-3.65,59.3423575534,128.93,47.6801666503,-12.1710339199,49.2090678481,-8.1798333497,-3.3910339199,8.8548734985,55.86,-8.78,56.5458044421,130.31,49.9301666503,13.8589660801,51.8178780204,-8.1798333497,-3.3910339199,8.8548734985,58.11,17.25,60.6162898898,129.69,46.5401666503,-8.5910339199,47.3264511204,-8.1798333497,-3.3910339199,8.8548734985,54.72,-5.2,54.9665207194,130.31,47.5001666503,-5.3510339199,47.8006212911,-8.1798333497,-3.3910339199,8.8548734985,55.68,-1.96,55.7144864465,128.93
2019-06-24 13:30:00,47.9467666533,9.680263182600001,48.9142098759,-6.7032333467,-3.1897368174,7.4234599928,54.65,12.87,56.1449855285,130.94,50.2267666533,-6.2297368174,50.6116361053,-6.7032333467,-3.1897368174,7.4234599928,56.93,-3.04,57.0111085667,129.37,45.3467666533,-12.4697368174,47.0300285158,-6.7032333467,-3.1897368174,7.4234599928,52.05,-9.28,52.8707943954,131.05,49.1567666533,14.7402631826,51.3192270645,-6.7032333467,-3.1897368174,7.4234599928,55.86,17.93,58.6670648661,130.3,44.2167666533,-8.9097368174,45.1054970422,-6.7032333467,-3.1897368174,7.4234599928,50.92,-5.72,51.240265417,131.05,46.7767666533,-4.0697368174,46.9534733145,-6.7032333467,-3.1897368174,7.4234599928,53.48,-0.88,53.4872395997,129.37
2019-06-24 14:00:00,49.9897666564,11.0810880136,51.2031960128,-5.1302333436,-2.6589119864,5.778330824,55.12,13.74,56.8067073505,130.75,48.5597666564,-5.6189119864,48.8837714342,-5.1302333436,-2.6589119864,5.778330824,53.69,-2.96,53.7715324312,129.37,47.3597666564,-11.1089119864,48.6451993857,-5.1302333436,-2.6589119864,5.778330824,52.49,-8.45,53.1658029188,130.77,47.5797666564,15.3610880136,49.9979721593,-5.1302333436,-2.6589119864,5.778330824,52.71,18.02,55.7051568528,130.3,46.1897666564,-7.5789119864,46.8074187568,-5.1302333436,-2.6589119864,5.778330824,51.32,-4.92,51.5552984668,130.77,45.2297666564,-3.5789119864,45.3711406381,-5.1302333436,-2.6589119864,5.778330824,50.36,-0.92,50.3684027938,129.37
2019-06-24 14:30:00,48.5666833212,10.7477252094,49.7416960507,-6.0433166788,-3.0122747906,6.7524422170000005,54.61,13.76,56.3168686985,130.39,49.9766833212,-6.0922747906,50.3466452499,-6.0433166788,-3.0122747906,6.7524422170000005,56.02,-3.08,56.1046058715,129.37,45.9566833212,-11.3722747906,47.3428492573,-6.0433166788,-3.0122747906,6.7524422170000005,52.0,-8.36,52.6677282593,130.59,48.9266833212,14.8577252094,51.1328890169,-6.0433166788,-3.0122747906,6.7524422170000005,54.97,17.87,57.8017110473,130.3,44.8366833212,-7.8122747906,45.5121940655,-6.0433166788,-3.0122747906,6.7524422170000005,50.88,-4.8,51.1059135522,130.59,46.5966833212,-4.0922747906,46.7760367015,-6.0433166788,-3.0122747906,6.7524422170000005,52.64,-1.08,52.6510778617,129.37
2019-06-24 15:00:00,49.0188999862,10.6885338244,50.170681789,-6.9111000138000005,-3.1114661756,7.5792166589,55.93,13.8,57.6073337345,130.32,49.7188999862,-5.9214661756,50.0702783845,-6.9111000138000005,-3.1114661756,7.5792166589,56.63,-2.81,56.6996737204,129.37,46.3388999862,-11.4314661756,47.7281056701,-6.9111000138000005,-3.1114661756,7.5792166589,53.25,-8.32,53.896056442,130.34,48.6488999862,15.0185338244,50.9143577795,-6.9111000138000005,-3.1114661756,7.5792166589,55.56,18.13,58.4432245859,130.3,45.1688999862,-7.9114661756,45.8565243233,-6.9111000138000005,-3.1114661756,7.5792166589,52.08,-4.8,52.3007303964,130.34,46.2488999862,-3.4714661756,46.3790020089,-6.9111000138000005,-3.1114661756,7.5792166589,53.16,-0.36,53.1612189477,129.37
2019-06-24 15:30:00,48.8265499839,10.2338579952,49.887511792,-8.0434500161,-3.3861420048,8.7271441972,56.87,13.62,58.478212182,130.5,50.2065499839,-6.7461420048,50.6577545222,-8.0434500161,-3.3861420048,8.7271441972,58.25,-3.36,58.3468259634,129.37,46.1365499839,-11.8761420048,47.6405708754,-8.0434500161,-3.3861420048,8.7271441972,54.18,-8.49,54.84115699,130.69,49.1065499839,14.2538579952,51.1334109861,-8.0434500161,-3.3861420048,8.7271441972,57.15,17.64,59.8104681473,130.3,44.9965499839,-8.3061420048,45.7567645869,-8.0434500161,-3.3861420048,8.7271441972,53.04,-4.92,53.2677012832,130.69,46.7165499839,-4.7861420048,46.9610817347,-8.0434500161,-3.3861420048,8.7271441972,54.76,-1.4,54.7778933512,129.37
2019-06-24 16:00:00,49.6680499828,10.0632655081,50.6772582307,-8.5819500172,-3.4267344919,9.2407994987,58.25,13.49,59.7916599535,130.35,50.4380499828,-6.6467344919,50.8741188177,-8.5819500172,-3.4267344919,9.2407994987,59.02,-3.22,59.1077727545,129.37,46.9080499828,-12.0167344919,48.4227948495,-8.5819500172,-3.4267344919,9.2407994987,55.49,-8.59,56.150941221,130.47,49.3280499828,14.3432655081,51.3710597569,-8.5819500172,-3.4267344919,9.2407994987,57.91,17.77,60.5750856376,130.3,45.7380499828,-8.4267344919,46.5078388063,-8.5819500172,-3.4267344919,9.2407994987,54.32,-5.0,54.5496324461,130.47,46.9380499828,-4.5467344919,47.1577494239,-8.5819500172,-3.4267344919,9.2407994987,55.52,-1.12,55.5312956809,129.37
2019-06-24 16:30:00,49.2348166484,9.5394944159,50.1504648444,-9.1551833516,-3.6605055841,9.8598520949,58.39,13.2,59.8634454404,130.35,51.7648166484,-7.2905055841,52.2756895154,-9.1551833516,-3.6605055841,9.8598520949,60.92,-3.63,61.0280533853,129.37,46.4748166484,-12.5305055841,48.1344175481,-9.1551833516,-3.6605055841,9.8598520949,55.63,-8.87,56.3327063081,130.57,50.6048166484,13.7294944159,52.4342110166,-9.1551833516,-3.6605055841,9.8598520949,59.76,17.39,62.238811846,130.3,45.3248166484,-8.9405055841,46.1981779328,-9.1551833516,-3.6605055841,9.8598520949,54.48,-5.28,54.7352610298,130.57,48.1648166484,-5.5005055841,48.477882838,-9.1551833516,-3.6605055841,9.8598520949,57.32,-1.8399999999999999,57.3495248455,129.37
2019-06-24 17:00:00,50.9098999809,9.3358515004,51.7588257141,-9.5401000191,-3.6641484996,10.219564208,60.45,13.0,61.8320507504,130.67,52.1498999809,-7.7841484996,52.7276496336,-9.5401000191,-3.6641484996,10.219564208,61.69,-4.12,61.8274251445,129.37,48.0698999809,-12.7541484996,49.7331236514,-9.5401000191,-3.6641484996,10.219564208,57.61,-9.09,58.3227245591,130.92,50.9598999809,13.3158515004,52.670896207,-9.5401000191,-3.6641484996,10.219564208,60.5,16.98,62.8376511337,130.3,46.9398999809,-9.1041484996,47.8146392867,-9.5401000191,-3.6641484996,10.219564208,56.48,-5.44,56.7413781997,130.92,48.5798999809,-6.6241484996,49.0294403955,-9.5401000191,-3.6641484996,10.219564208,58.12,-2.96,58.1953262728,129.37
2019-06-24 17:30:00,50.4319166458,8.7509274887,51.1855150261,-10.4280833542,-3.8890725113,11.1296813719,60.86,12.64,62.1587419435,130.8,52.8219166458,-8.9690725113,53.5779725246,-10.4280833542,-3.8890725113,11.1296813719,63.25,-5.08,63.4536752285,129.48,47.6219166458,-13.3890725113,49.46831519,-10.4280833542,-3.8890725113,11.1296813719,58.05,-9.5,58.8222109411,131.05,51.6119166458,12.2409274887,53.0436635767,-10.4280833542,-3.8890725113,11.1296813719,62.04,16.13,64.1025623513,130.3,46.6519166458,-9.7290725113,47.6555996569,-10.4280833542,-3.8890725113,11.1296813719,57.08,-5.84,57.3779748684,131.05,49.1719166458,-8.5690725113,49.9129881927,-10.4280833542,-3.8890725113,11.1296813719,59.6,-4.68,59.7834625963,129.48
2019-06-24 18:00:00,50.404283312,8.2215759981,51.0704032497,-10.655716688,-3.9184240019,11.3533406887,61.06,12.14,62.255145972,131.24,52.674283312,-10.1084240019,53.635439387,-10.655716688,-3.9184240019,11.3533406887,63.33,-6.19,63.6317923683,130.09,47.604283312,-13.9884240019,49.6169708437,-10.655716688,-3.9184240019,11.3533406887,58.26,-10.07,59.1238741965,131.25,51.474283312,11.2515759981,52.689655578,-10.655716688,-3.9184240019,11.3533406887,62.13,15.17,63.9551858726,130.8,46.664283312,-10.3184240019,47.7914763416,-10.655716688,-3.9184240019,11.3533406887,57.32,-6.4,57.6761857269,131.25,49.104283312,-9.0784240019,49.9364438256,-10.655716688,-3.9184240019,11.3533406887,59.76,-5.16,59.9823574062,130.09
2019-06-24 18:30:00,49.535316645,6.4632653404,49.9551938639,-10.854683355,-3.9467346596,11.5499292297,60.39,10.41,61.2806674246,131.95,52.045316645,-10.6767346596,53.1291600504,-10.854683355,-3.9467346596,11.5499292297,62.9,-6.73,63.2590143774,130.93,46.755316645,-15.9267346596,49.3935270201,-10.854683355,-3.9467346596,11.5499292297,57.61,-11.98,58.8424379169,131.96,50.855316645,10.8732653404,52.0047221916,-10.854683355,-3.9467346596,11.5499292297,61.71,14.82,63.4646082474,131.26,45.825316645,-12.2667346596,47.4387228414,-10.854683355,-3.9467346596,11.5499292297,56.68,-8.32,57.2873877917,131.96,48.545316645,-9.4267346596,49.4521091006,-10.854683355,-3.9467346596,11.5499292297,59.4,-5.48,59.6522455571,130.93
2019-06-24 19:00:00,49.2226166436,5.6912476999,49.5505427783,-11.5173833564,-4.0287523001,12.2016787564,60.74,9.72,61.5128116737,131.64,51.3926166436,-10.6287523001,52.4802002753,-11.5173833564,-4.0287523001,12.2016787564,62.91,-6.6,63.2552614412,130.31,46.4426166436,-16.5887523001,49.3163597965,-11.5173833564,-4.0287523001,12.2016787564,57.96,-12.56,59.3052712666,131.73,50.2026166436,10.8012476999,51.3514329863,-11.5173833564,-4.0287523001,12.2016787564,61.72,14.83,63.4766673668,131.26,45.5626166436,-12.8687523001,47.3450823336,-11.5173833564,-4.0287523001,12.2016787564,57.08,-8.84,57.7604709122,131.73,47.8426166436,-9.4687523001,48.7706185877,-11.5173833564,-4.0287523001,12.2016787564,59.36,-5.44,59.6087510354,130.31
2019-06-24 19:30:00,48.3746166423,4.9569802426,48.6279260139,-12.1753833577,-4.1630197574,12.8674276142,60.55,9.12,61.232972327,131.78,50.8646166423,-11.4430197574,52.1358986432,-12.1753833577,-4.1630197574,12.8674276142,63.04,-7.28,63.4589631179,130.47,45.5946166423,-17.3430197574,48.7816502495,-12.1753833577,-4.1630197574,12.8674276142,57.77,-13.18,59.2544116501,131.98,49.6846166423,10.0669802426,50.6942326315,-12.1753833577,-4.1630197574,12.8674276142,61.86,14.23,63.4756055505,131.26,44.6246166423,-13.6830197574,46.6752765407,-12.1753833577,-4.1630197574,12.8674276142,56.8,-9.52,57.5922772601,131.98,47.3446166423,-9.5230197574,48.2928631405,-12.1753833577,-4.1630197574,12.8674276142,59.52,-5.36,59.7608567542,130.47
2019-06-24 20:00:00,48.1812333086,4.7689658285,48.4166735558,-12.3787666914,-4.1710341715,13.0625951044,60.56,8.94,61.2163148188,132.18,49.6912333086,-13.0710341715,51.3816173552,-12.3787666914,-4.1710341715,13.0625951044,62.07,-8.9,62.7048235784,131.02,45.3512333086,-17.5910341715,48.6433843994,-12.3787666914,-4.1710341715,13.0625951044,57.73,-13.42,59.2692947486,132.19,48.5512333086,8.5689658285,49.3016169223,-12.3787666914,-4.1710341715,13.0625951044,60.93,12.74,62.2476706391,131.58,44.3012333086,-13.8910341715,46.4280098972,-12.3787666914,-4.1710341715,13.0625951044,56.68,-9.72,57.507397785,132.19,46.2612333086,-10.7310341715,47.4895441294,-12.3787666914,-4.1710341715,13.0625951044,58.64,-6.5600000000000005,59.0057895465,131.02
2019-06-24 20:30:00,45.6991666423,3.9445463108,45.8690884736,-12.1808333577,-4.1154536892,12.8572804417,57.88,8.06,58.4384975851,132.18,47.6091666423,-14.5854536892,49.7932546405,-12.1808333577,-4.1154536892,12.8572804417,59.79,-10.47,60.6997940688,131.02,42.9891666423,-18.4354536892,46.7753610497,-12.1808333577,-4.1154536892,12.8572804417,55.17,-14.32,56.9981692688,132.26,46.5391666423,7.1145463108,47.0798343346,-12.1808333577,-4.1154536892,12.8572804417,58.72,11.23,59.7842061083,131.85,41.9391666423,-14.7954536892,44.4724538172,-12.1808333577,-4.1154536892,12.8572804417,54.12,-10.68,55.1637272127,132.26,44.3391666423,-11.8754536892,45.9019400337,-12.1808333577,-4.1154536892,12.8572804417,56.52,-7.76,57.0502234877,131.02
2019-06-24 21:00:00,42.9494333087,3.314370157,43.0771270059,-12.3005666913,-4.155629843,12.9835742505,55.25,7.47,55.7526985894,132.18,46.1694333087,-14.865629843,48.5036444268,-12.3005666913,-4.155629843,12.9835742505,58.47,-10.71,59.4427876197,130.91,40.3594333087,-19.065629843,44.6361075623,-12.3005666913,-4.155629843,12.9835742505,52.66,-14.91,54.7300986661,132.19,45.1394333087,6.824370157,45.6523873141,-12.3005666913,-4.155629843,12.9835742505,57.44,10.98,58.4800307797,131.63,39.3394333087,-15.475629843,42.2739415254,-12.3005666913,-4.155629843,12.9835742505,51.64,-11.32,52.8661706576,132.19,42.9794333087,-12.275629843,44.6981294417,-12.3005666913,-4.155629843,12.9835742505,55.28,-8.12,55.8731849817,130.91
