Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-06-24 21:30:00,41.6979999758,2.2213837959,41.7571281094,-12.1220000242,-4.0686162041,12.7865758671,53.82,6.29,54.1863128474,132.53,44.6279999758,-16.1486162041,47.4598376224,-12.1220000242,-4.0686162041,12.7865758671,56.75,-12.08,58.0214520673,131.27,39.1779999758,-20.2686162041,44.1104577728,-12.1220000242,-4.0686162041,12.7865758671,51.3,-16.2,53.797118882,132.6,43.6579999758,5.6713837959,44.0248288588,-12.1220000242,-4.0686162041,12.7865758671,55.78,9.74,56.6239878497,132.19,38.1579999758,-16.7086162041,41.6558617436,-12.1220000242,-4.0686162041,12.7865758671,50.28,-12.64,51.8444596847,132.6,41.5579999758,-12.5486162041,43.4112327701,-12.1220000242,-4.0686162041,12.7865758671,53.68,-8.48,54.3456787611,131.27
2019-06-24 22:00:00,39.8889999757,0.5057713009,39.8922063024,-12.1510000243,-4.0842286991,12.819037626,52.04,4.59,52.2420300142,130.78,43.5389999757,-17.3642286991,46.8738835302,-12.1510000243,-4.0842286991,12.819037626,55.69,-13.28,57.2515021637,129.52,37.4689999757,-21.3442286991,43.1219440417,-12.1510000243,-4.0842286991,12.819037626,49.62,-17.26,52.5361970455,130.96,42.5989999757,3.9557713009,42.7822734963,-12.1510000243,-4.0842286991,12.819037626,54.75,8.04,55.3371855085,130.35,36.4489999757,-17.8442286991,40.5825836671,-12.1510000243,-4.0842286991,12.819037626,48.6,-13.76,50.5103712123,130.96,40.4489999757,-10.0442286991,41.6774294936,-12.1510000243,-4.0842286991,12.819037626,52.6,-5.96,52.9365809247,129.52
2019-06-24 22:30:00,38.7411333096,0.09589943570000001,38.7412520037,-11.8788666904,-3.9841005643000003,12.5291871706,50.62,4.08,50.7841589475,130.23,41.7811333096,-23.1541005643,47.7679335284,-11.8788666904,-3.9841005643000003,12.5291871706,53.66,-19.17,56.9814399607,129.45,36.3811333096,-21.5041005643,42.2612494133,-11.8788666904,-3.9841005643000003,12.5291871706,48.26,-17.52,51.3417763619,130.29,40.9611333096,-1.7441005643,40.9982478746,-11.8788666904,-3.9841005643000003,12.5291871706,52.84,2.24,52.8874578705,130.35,35.3611333096,-18.0241005643,39.6897713535,-11.8788666904,-3.9841005643000003,12.5291871706,47.24,-14.04,49.2822402088,130.29,38.9211333096,0.8558994357,38.9305430471,-11.8788666904,-3.9841005643000003,12.5291871706,50.8,4.84,51.0300460513,129.45
2019-06-24 23:00:00,37.2802666454,0.32099164,37.2816485256,-10.6397333546,-3.57900836,11.2255613088,47.92,3.9,48.0784400745,130.77,38.4902666454,-24.36900836,45.5560006463,-10.6397333546,-3.57900836,11.2255613088,49.13,-20.79,53.3477365968,130.1,35.0302666454,-21.50900836,41.1066542287,-10.6397333546,-3.57900836,11.2255613088,45.67,-17.93,49.0635689692,130.83,37.8002666454,-2.73900836,37.8993710404,-10.6397333546,-3.57900836,11.2255613088,48.44,0.84,48.4472826895,130.9,34.0402666454,-18.05900836,38.5339789827,-10.6397333546,-3.57900836,11.2255613088,44.68,-14.48,46.967784704,130.83,35.8802666454,-0.41900836,35.8827131437,-10.6397333546,-3.57900836,11.2255613088,46.52,3.16,46.6272023609,130.1
2019-06-24 23:30:00,35.4261666479,-0.3120506595,35.4275409672,-9.3738333521,-3.1620506595,9.8927911171,44.8,2.85,44.8905613687,131.66,35.0861666479,-25.8020506595,43.5520941894,-9.3738333521,-3.1620506595,9.8927911171,44.46,-22.64,49.8924964298,131.1,33.3361666479,-22.4720506595,40.203147484,-9.3738333521,-3.1620506595,9.8927911171,42.71,-19.31,46.8723820602,131.84,34.5461666479,-3.8320506595,34.7580529133,-9.3738333521,-3.1620506595,9.8927911171,43.92,-0.67,43.9251101308,132.03,32.3061666479,-19.0820506595,37.5208350234,-9.3738333521,-3.1620506595,9.8927911171,41.68,-15.92,44.6169115919,131.84,32.7461666479,-2.7220506595,32.859108173,-9.3738333521,-3.1620506595,9.8927911171,42.12,0.44,42.1222981329,131.1
2019-06-25 00:00:00,33.6903666488,-0.8288480448000001,33.7005607374,-8.9296333512,-2.9988480448,9.4197368001,42.62,2.17,42.675207088,132.19,32.8303666488,-26.7788480448,42.3667284187,-8.9296333512,-2.9988480448,9.4197368001,41.76,-23.78,48.0560714166,131.85,31.7003666488,-23.1288480448,39.2410098946,-8.9296333512,-2.9988480448,9.4197368001,40.63,-20.13,45.3432883677,132.24,32.3803666488,-4.6688480448,32.7152301899,-8.9296333512,-2.9988480448,9.4197368001,41.31,-1.67,41.343741969,132.73,30.7103666488,-19.7188480448,36.4960215355,-8.9296333512,-2.9988480448,9.4197368001,39.64,-16.72,43.0219478871,132.24,30.6703666488,-3.3988480448000002,30.8581198132,-8.9296333512,-2.9988480448,9.4197368001,39.6,-0.4,39.6020201505,131.85
2019-06-25 00:30:00,32.6386333167,-0.8296326083000001,32.6491757178,-8.3013666833,-2.7996326083,8.7607437784,40.94,1.97,40.9873700059,131.92,31.2386333167,-27.0696326083,41.33542332,-8.3013666833,-2.7996326083,8.7607437784,39.54,-24.27,46.3944447105,131.85,30.7086333167,-23.1196326083,38.4387509178,-8.3013666833,-2.7996326083,8.7607437784,39.01,-20.32,43.9850258611,132.17,30.8486333167,-4.9696326083,31.2463666011,-8.3013666833,-2.7996326083,8.7607437784,39.15,-2.17,39.2100930884,132.73,29.6986333167,-19.7596326083,35.6714437849,-8.3013666833,-2.7996326083,8.7607437784,38.0,-16.96,41.6129979694,132.17,29.138633316700002,-4.1196326083,29.4284101574,-8.3013666833,-2.7996326083,8.7607437784,37.44,-1.32,37.4632620043,131.85
2019-06-25 01:00:00,32.3847333192,-0.45578140040000004,32.3879404847,-7.0452666808,-2.4057814004,7.4447005816,39.43,1.9500000000000002,39.4781889149,132.05,29.2047333192,-26.7257814004,39.5876728251,-7.0452666808,-2.4057814004,7.4447005816,36.25,-24.32,43.6523183806,131.71,30.5547333192,-22.7557814004,38.0974712462,-7.0452666808,-2.4057814004,7.4447005816,37.6,-20.35,42.7537425262,132.17,28.904733319199998,-4.6557814004,29.2772933979,-7.0452666808,-2.4057814004,7.4447005816,35.95,-2.25,36.0203414753,132.6,29.5147333192,-19.4057814004,35.3228514515,-7.0452666808,-2.4057814004,7.4447005816,36.56,-17.0,40.3191468164,132.17,27.2747333192,-4.2057814004,27.5970954056,-7.0452666808,-2.4057814004,7.4447005816,34.32,-1.8,34.367170381,131.71
2019-06-25 01:30:00,32.590349986,-0.2202649855,32.5910943184,-7.009650014,-2.4002649855,7.4092148923,39.6,2.18,39.6599596571,132.36,29.230349986,-27.0802649855,39.8466323795,-7.009650014,-2.4002649855,7.4092148923,36.24,-24.68,43.8456383236,132.07,30.740349986,-22.6102649855,38.1600995802,-7.009650014,-2.4002649855,7.4092148923,37.75,-20.21,42.8194651998,132.46,28.950349986,-4.9202649855,29.3654860651,-7.009650014,-2.4002649855,7.4092148923,35.96,-2.52,36.0481899684,132.91,29.710349986,-19.2802649855,35.4179829211,-7.009650014,-2.4002649855,7.4092148923,36.72,-16.88,40.4140173702,132.46,27.350349986,-4.6402649855,27.7411914577,-7.009650014,-2.4002649855,7.4092148923,34.36,-2.24,34.4329377196,132.07
2019-06-25 02:00:00,31.9659833187,-1.627710964,32.0073980903,-7.3140166813,-2.467710964,7.7190956346,39.28,0.84,39.2889806434,132.67,28.9859833187,-26.567710964,39.319594286,-7.3140166813,-2.467710964,7.7190956346,36.3,-24.1,43.5717798581,132.33,30.1359833187,-24.067710964,38.5672425982,-7.3140166813,-2.467710964,7.7190956346,37.45,-21.6,43.2326554817,132.85,28.6859833187,-4.387710964,29.0196079654,-7.3140166813,-2.467710964,7.7190956346,36.0,-1.92,36.0511636428,133.15,29.1259833187,-20.707710964,35.7369864097,-7.3140166813,-2.467710964,7.7190956346,36.44,-18.24,40.7501067483,132.85,27.0459833187,-3.467710964,27.2673840514,-7.3140166813,-2.467710964,7.7190956346,34.36,-1.0,34.3745487243,132.33
2019-06-25 02:30:00,31.0611333189,-1.6988718867000001,31.1075580645,-7.2388666811,-2.4488718867,7.6418691656,38.3,0.75,38.3073426382,132.85,28.3811333189,-26.8288718867,39.0547960585,-7.2388666811,-2.4488718867,7.6418691656,35.62,-24.38,43.1644390674,132.58,29.2711333189,-24.2488718867,38.0106173792,-7.2388666811,-2.4488718867,7.6418691656,36.51,-21.8,42.5231713305,132.99,28.1011333189,-4.5488718867,28.4669269372,-7.2388666811,-2.4488718867,7.6418691656,35.34,-2.1,35.4023389058,133.39,28.3211333189,-20.8888718867,35.1913563416,-7.2388666811,-2.4488718867,7.6418691656,35.56,-18.44,40.0567996725,132.99,26.4811333189,-3.7688718867,26.7479871607,-7.2388666811,-2.4488718867,7.6418691656,33.72,-1.32,33.7458264086,132.58
2019-06-25 03:00:00,30.784199986,-1.7439399137,30.8335579394,-6.995800014,-2.3639399137,7.3844044954,37.78,0.62,37.7850870053,133.04,27.554199986,-27.5939399137,38.9956338175,-6.995800014,-2.3639399137,7.3844044954,34.55,-25.23,42.7814843127,132.35,29.024199986,-24.2639399137,37.8304502348,-6.995800014,-2.3639399137,7.3844044954,36.02,-21.9,42.1550756137,133.1,27.314199986,-5.3239399137,27.8282205159,-6.995800014,-2.3639399137,7.3844044954,34.31,-2.96,34.4374461887,133.27,28.004199986,-20.9239399137,34.9577813708,-6.995800014,-2.3639399137,7.3844044954,35.0,-18.56,39.6165823867,133.1,25.724199986,-5.2439399137,26.253254479,-6.995800014,-2.3639399137,7.3844044954,32.72,-2.88,32.8465036191,132.35
2019-06-25 03:30:00,30.5640166529,-1.4694883414,30.5993220504,-6.8759833471,-2.3294883414,7.2598665912,37.44,0.86,37.4498758342,133.51,27.2340166529,-28.0394883414,39.08841989,-6.8759833471,-2.3294883414,7.2598665912,34.11,-25.71,42.7141217866,132.74,28.8240166529,-24.1594883414,37.609903123,-6.8759833471,-2.3294883414,7.2598665912,35.7,-21.83,41.8454167144,133.65,27.0040166529,-5.5794883414,27.5744012726,-6.8759833471,-2.3294883414,7.2598665912,33.88,-3.25,34.0355240888,133.66,27.8440166529,-20.8094883414,34.7609560915,-6.8759833471,-2.3294883414,7.2598665912,34.72,-18.48,39.3317785003,133.65,25.4440166529,-5.4894883414,26.0294538107,-6.8759833471,-2.3294883414,7.2598665912,32.32,-3.16,32.4741127669,132.74
2019-06-25 04:00:00,30.5621833199,-1.2895283573,30.5893761405,-6.6978166801,-2.2795283573000003,7.0750970178,37.26,0.99,37.2731498535,133.29,26.8321833199,-28.9395283573,39.4646976836,-6.6978166801,-2.2795283573000003,7.0750970178,33.53,-26.66,42.8370925717,133.07,28.8121833199,-23.9395283573,37.4598842181,-6.6978166801,-2.2795283573000003,7.0750970178,35.51,-21.66,41.594659513,133.3,26.6521833199,-6.4695283573,27.426149436,-6.6978166801,-2.2795283573000003,7.0750970178,33.35,-4.19,33.6121793402,133.97,27.8221833199,-20.5995283573,34.6181231905,-6.6978166801,-2.2795283573000003,7.0750970178,34.52,-18.32,39.0800818832,133.3,25.1421833199,-6.2795283573,25.9145105777,-6.6978166801,-2.2795283573000003,7.0750970178,31.84,-4.0,32.0902726695,133.07
2019-06-25 04:30:00,31.041616653,-1.3082553480999999,31.069172768,-6.828383347,-2.3082553481,7.2079721063,37.87,1.0,37.8832007623,133.29,27.031616653,-28.9382553481,39.5996328451,-6.828383347,-2.3082553481,7.2079721063,33.86,-26.63,43.0773316258,133.07,29.281616653,-23.9382553481,37.821331850199996,-6.828383347,-2.3082553481,7.2079721063,36.11,-21.63,42.092624057,133.3,26.831616653,-6.4882553481,27.6049471957,-6.828383347,-2.3082553481,7.2079721063,33.66,-4.18,33.9185494973,133.97,28.251616653,-20.5882553481,34.9575471363,-6.828383347,-2.3082553481,7.2079721063,35.08,-18.28,39.5571080844,133.3,25.291616653,-6.4682553481,26.1056354102,-6.828383347,-2.3082553481,7.2079721063,32.12,-4.16,32.3882694814,133.07
2019-06-25 05:00:00,30.9333833198,-1.0299206809,30.9505240702,-6.7766166802,-2.3099206809,7.1594879134,37.71,1.28,37.7317174271,133.15,27.1933833198,-28.7099206809,39.5441480106,-6.7766166802,-2.3099206809,7.1594879134,33.97,-26.4,43.0223302484,132.88,29.1833833198,-23.6399206809,37.5568330905,-6.7766166802,-2.3099206809,7.1594879134,35.96,-21.33,41.8101722073,133.19,26.9833833198,-6.2899206809,27.7067875719,-6.7766166802,-2.3099206809,7.1594879134,33.76,-3.98,33.9937935512,133.7,28.1433833198,-20.3099206809,34.7065253627,-6.7766166802,-2.3099206809,7.1594879134,34.92,-18.0,39.2862113215,133.19,25.4633833198,-6.2299206809,26.21441973,-6.7766166802,-2.3099206809,7.1594879134,32.24,-3.92,32.4774383226,132.88
2019-06-25 05:30:00,31.2969166524,-0.9196004698,31.3104240944,-7.1430833476,-2.4496004698,7.5514357689,38.44,1.53,38.4704367014,132.77,28.4569166524,-28.0796004698,39.9782449327,-7.1430833476,-2.4496004698,7.5514357689,35.6,-25.63,43.8663527091,132.47,29.4969166524,-23.4596004698,37.6884723251,-7.1430833476,-2.4496004698,7.5514357689,36.64,-21.01,42.2363551931,133.0,28.1969166524,-5.7296004698,28.7731546801,-7.1430833476,-2.4496004698,7.5514357689,35.34,-3.2800000000000002,35.4918863968,133.41,28.4969166524,-20.0896004698,34.8664065503,-7.1430833476,-2.4496004698,7.5514357689,35.64,-17.64,39.7665588152,133.0,26.6169166524,-5.3296004698,27.1452554463,-7.1430833476,-2.4496004698,7.5514357689,33.76,-2.88,33.882620914,132.47
2019-06-25 06:00:00,32.1679166511,-1.1108895691,32.1870927129,-7.7620833489,-2.6608895691,8.2055024961,39.93,1.55,39.9600725725,132.64,30.3879166511,-27.1008895691,40.7171179461,-7.7620833489,-2.6608895691,8.2055024961,38.15,-24.44,45.3071307853,132.4,30.3179166511,-23.6608895691,38.4579480117,-7.7620833489,-2.6608895691,8.2055024961,38.08,-21.0,43.4866232306,132.8,30.0479166511,-4.8008895691,30.4290294904,-7.7620833489,-2.6608895691,8.2055024961,37.81,-2.14,37.8705122754,133.31,29.3179166511,-20.2608895691,35.637675049,-7.7620833489,-2.6608895691,8.2055024961,37.08,-17.6,41.0449314776,132.8,28.4779166511,-4.0208895691,28.7603770788,-7.7620833489,-2.6608895691,8.2055024961,36.24,-1.3599999999999999,36.2655097855,132.4
2019-06-25 06:30:00,36.252066649,0.8659237806000001,36.2624069846,-8.817933351,-2.9740762194,9.3059700161,45.07,3.84,45.2332897322,132.28,34.832066649,-25.0240762194,42.8891274996,-8.817933351,-2.9740762194,9.3059700161,43.65,-22.05,48.9032207528,131.78,34.152066649,-21.5040762194,40.3582575249,-8.817933351,-2.9740762194,9.3059700161,42.97,-18.53,46.7951044448,132.32,34.322066649,-2.9340762194,34.447250432,-8.817933351,-2.9740762194,9.3059700161,43.14,0.04,43.1400185443,132.66,33.142066649,-18.0540762194,37.7405120514,-8.817933351,-2.9740762194,9.3059700161,41.96,-15.08,44.5875318895,132.32,32.582066649,-1.1740762194,32.6032133706,-8.817933351,-2.9740762194,9.3059700161,41.4,1.8,41.4391119596,131.78
2019-06-25 07:00:00,39.4486333125,1.7405192845,39.4870115051,-10.4113666875,-3.5094807155,10.9869473101,49.86,5.25,50.135637026,131.54,39.6786333125,-22.1594807155,45.4470739116,-10.4113666875,-3.5094807155,10.9869473101,50.09,-18.65,53.4493274046,131.25,37.1386333125,-20.5094807155,42.425427323,-10.4113666875,-3.5094807155,10.9869473101,47.55,-17.0,50.4975494455,131.77,38.9486333125,-0.2694807155,38.949565553,-10.4113666875,-3.5094807155,10.9869473101,49.36,3.24,49.4662228192,132.04,36.1486333125,-16.9894807155,39.9420348173,-10.4113666875,-3.5094807155,10.9869473101,46.56,-13.48,48.4720950651,131.77,37.0286333125,1.6905192845,37.0672030297,-10.4113666875,-3.5094807155,10.9869473101,47.44,5.2,47.7241406418,131.25
2019-06-25 07:30:00,42.9450333082,3.0664998421,43.0543761669,-12.5849666918,-4.2135001579,13.2715850679,55.53,7.28,56.0051720826,132.94,45.6950333082,-20.9435001579,50.2659553565,-12.5849666918,-4.2135001579,13.2715850679,58.28,-16.73,60.633747204,132.24,40.3550333082,-19.5835001579,44.8557932907,-12.5849666918,-4.2135001579,13.2715850679,52.94,-15.37,55.1260419403,133.02,44.7450333082,1.3064998421,44.7641033372,-12.5849666918,-4.2135001579,13.2715850679,57.33,5.52,57.5951326068,133.13,39.3350333082,-15.9335001579,42.4396191387,-12.5849666918,-4.2135001579,13.2715850679,51.92,-11.72,53.2263543745,133.02,42.7750333082,2.7064998421,42.8605718103,-12.5849666918,-4.2135001579,13.2715850679,55.36,6.92,55.7908236182,132.24
2019-06-25 08:00:00,45.1265833053,4.8082210714,45.3820174814,-14.0334166947,-4.6717789286,14.7906153518,59.16,9.48,59.9147394219,132.11,49.7065833053,-19.8217789286,53.5130576942,-14.0334166947,-4.6717789286,14.7906153518,63.74,-15.15,65.5157240668,131.54,42.3565833053,-17.6817789286,45.8990790254,-14.0334166947,-4.6717789286,14.7906153518,56.39,-13.01,57.871341785,132.19,48.5965833053,2.2782210714,48.6499558088,-14.0334166947,-4.6717789286,14.7906153518,62.63,6.95,63.0144380281,132.3,41.3265833053,-13.9517789286,43.6180997174,-14.0334166947,-4.6717789286,14.7906153518,55.36,-9.28,56.1324148777,132.19,46.4465833053,3.4882210714,46.5773849306,-14.0334166947,-4.6717789286,14.7906153518,60.48,8.16,61.0279935767,131.54
2019-06-25 08:30:00,46.5529166372,5.3948903219,46.8644736343,-14.7170833628,-4.9351096781,15.5224949748,61.27,10.33,62.1347068875,131.24,51.9429166372,-17.595109678100002,54.8420866978,-14.7170833628,-4.9351096781,15.5224949748,66.66,-12.66,67.8515379339,130.48,43.7029166372,-16.7051096781,46.7868102349,-14.7170833628,-4.9351096781,15.5224949748,58.42,-11.77,59.5938696512,131.24,50.7329166372,4.0548903219,50.8947046955,-14.7170833628,-4.9351096781,15.5224949748,65.45,8.99,66.0645336016,131.32,42.6029166372,-13.0551096781,44.5583257619,-14.7170833628,-4.9351096781,15.5224949748,57.32,-8.12,57.8922861874,131.24,48.4429166372,5.1048903219,48.711149417,-14.7170833628,-4.9351096781,15.5224949748,63.16,10.04,63.9530077479,130.48
2019-06-25 09:00:00,46.377866638,6.4914475698,46.8299626889,-14.312133362,-4.9285524302,15.1369676761,60.69,11.42,61.7551010039,130.38,52.617866638,-17.4685524302,55.4417731818,-14.312133362,-4.9285524302,15.1369676761,66.93,-12.54,68.0946143245,130.32,43.537866638,-15.5085524302,46.217540283700004,-14.312133362,-4.9285524302,15.1369676761,57.85,-10.58,58.8095136861,130.65,51.397866638,4.0914475698,51.5604561477,-14.312133362,-4.9285524302,15.1369676761,65.71,9.02,66.3261976899,130.87,42.407866638,-11.8485524302,44.0319809625,-14.312133362,-4.9285524302,15.1369676761,56.72,-6.92,57.1405705257,130.65,49.087866638,5.5914475698,49.4052926011,-14.312133362,-4.9285524302,15.1369676761,63.4,10.52,64.2668686027,130.32
2019-06-25 09:30:00,47.9544999716,7.4724723964,48.5332042136,-14.2055000284,-4.9075276036,15.0293066452,62.16,12.38,63.3808330649,130.38,54.1044999716,-16.6675276036,56.6136325772,-14.2055000284,-4.9075276036,15.0293066452,68.31,-11.76,69.3148880112,129.42,45.0444999716,-14.4375276036,47.3016826444,-14.2055000284,-4.9075276036,15.0293066452,59.25,-9.53,60.011527226,130.32,52.8444999716,4.7824723964,53.0604675768,-14.2055000284,-4.9075276036,15.0293066452,67.05,9.69,67.7465762973,130.32,43.8744999716,-10.787527603600001,45.1812184381,-14.2055000284,-4.9075276036,15.0293066452,58.08,-5.88,58.3768858368,130.32,50.4744999716,5.7324723964,50.7989801783,-14.2055000284,-4.9075276036,15.0293066452,64.68,10.64,65.5493096836,129.42
2019-06-25 10:00:00,48.9470666385,7.5530168644,49.5263909069,-14.0929333615,-4.8069831356,14.8901933365,63.04,12.36,64.2402615188,130.38,54.0170666385,-16.5669831356,56.500516975,-14.0929333615,-4.8069831356,14.8901933365,68.11,-11.76,69.1177958271,129.42,45.9970666385,-14.2969831356,48.1677679172,-14.0929333615,-4.8069831356,14.8901933365,60.09,-9.49,60.8347614444,130.32,52.7570666385,4.8430168644,52.97889101,-14.0929333615,-4.8069831356,14.8901933365,66.85,9.65,67.5429122855,130.32,44.7870666385,-10.6469831356,46.0351994453,-14.0929333615,-4.8069831356,14.8901933365,58.88,-5.84,59.1689107556,130.32,50.3870666385,6.7530168644,50.8375817796,-14.0929333615,-4.8069831356,14.8901933365,64.48,11.56,65.5080453074,129.42
2019-06-25 10:30:00,49.6069166409,8.0266518606,50.2520976548,-12.8930833591,-4.5333481394,13.6668520098,62.5,12.56,63.7495380375,130.38,53.9769166409,-16.1333481394,56.3364220753,-12.8930833591,-4.5333481394,13.6668520098,66.87,-11.6,67.8686739225,129.42,46.6869166409,-13.8533481394,48.6989059436,-12.8930833591,-4.5333481394,13.6668520098,59.58,-9.32,60.3045504087,130.32,52.7569166409,5.2666518606,53.0191463084,-12.8930833591,-4.5333481394,13.6668520098,65.65,9.8,66.3774246261,130.32,45.5069166409,-10.2133481394,46.6389530583,-12.8930833591,-4.5333481394,13.6668520098,58.4,-5.68,58.6755690215,130.32,50.3869166409,6.5066518606,50.8052938876,-12.8930833591,-4.5333481394,13.6668520098,63.28,11.04,64.2358155549,129.42
2019-06-25 11:00:00,49.7352166429,8.3073324665,50.4242357129,-11.8847833571,-4.3426675335,12.6533330293,61.62,12.65,62.9050625944,130.38,53.9552166429,-15.9226675335,56.2556374452,-11.8847833571,-4.3426675335,12.6533330293,65.84,-11.58,66.8505946122,129.42,46.8452166429,-13.5526675335,48.7662703064,-11.8847833571,-4.3426675335,12.6533330293,58.73,-9.21,59.4477669892,130.32,52.7452166429,5.4373324665,53.0247344459,-11.8847833571,-4.3426675335,12.6533330293,64.63,9.78,65.3657808031,130.32,45.6752166429,-9.9026675335,46.7363695601,-11.8847833571,-4.3426675335,12.6533330293,57.56,-5.5600000000000005,57.8279102164,130.32,50.3952166429,6.6173324665,50.8278166899,-11.8847833571,-4.3426675335,12.6533330293,62.28,10.96,63.2370144773,129.42
2019-06-25 11:30:00,50.9815666437,8.6918641546,51.717198686,-11.4984333563,-4.1481358454,12.2237883098,62.48,12.84,63.7857037274,130.38,53.5315666437,-15.6381358454,55.768987081,-11.4984333563,-4.1481358454,12.2237883098,65.03,-11.49,66.03726978,129.55,48.0815666437,-13.2281358454,49.8680321334,-11.4984333563,-4.1481358454,12.2237883098,59.58,-9.08,60.2679251344,130.32,52.3715666437,5.8018641546000005,52.6919597318,-11.4984333563,-4.1481358454,12.2237883098,63.87,9.95,64.6403852092,130.32,46.8615666437,-9.5881358454,47.8324030056,-11.4984333563,-4.1481358454,12.2237883098,58.36,-5.44,58.6129951461,130.32,50.0615666437,7.0118641546,50.5502393045,-11.4984333563,-4.1481358454,12.2237883098,61.56,11.16,62.5634014421,129.55
2019-06-25 12:00:00,51.3741999771,9.0816239752,52.1707227985,-11.4258000229,-4.1083760248,12.1419792342,62.8,13.19,64.1702119367,130.38,53.5141999771,-15.2783760248,55.6524785894,-11.4258000229,-4.1083760248,12.1419792342,64.94,-11.17,65.8936453689,130.19,48.4441999771,-12.9283760248,50.1396391896,-11.4258000229,-4.1083760248,12.1419792342,59.87,-8.82,60.5161903956,130.32,52.3541999771,6.2016239752,52.7202275714,-11.4258000229,-4.1083760248,12.1419792342,63.78,10.31,64.60792908,130.6,47.2141999771,-9.2683760248,48.1153143357,-11.4258000229,-4.1083760248,12.1419792342,58.64,-5.16,58.8665881464,130.32,50.0541999771,7.8916239752,50.672484292,-11.4258000229,-4.1083760248,12.1419792342,61.48,12.0,62.6401660279,130.19
2019-06-25 12:30:00,50.4438666427,8.7099265459,51.1902969546,-11.9661333573,-4.3300734541,12.7254816664,62.41,13.04,63.757742275,130.38,54.1538666427,-15.8100734541,56.4145344303,-11.9661333573,-4.3300734541,12.7254816664,66.12,-11.48,67.1092005615,129.38,47.5338666427,-13.1600734541,49.3219627684,-11.9661333573,-4.3300734541,12.7254816664,59.5,-8.83,60.151632563,130.32,52.9538666427,5.5699265459,53.2459958508,-11.9661333573,-4.3300734541,12.7254816664,64.92,9.9,65.6705139313,130.32,46.3538666427,-9.5300734541,47.3233901234,-11.9661333573,-4.3300734541,12.7254816664,58.32,-5.2,58.5513654837,130.32,50.5538666427,6.5899265459,50.9815708311,-11.9661333573,-4.3300734541,12.7254816664,62.52,10.92,63.4665014003,129.38
2019-06-25 13:00:00,49.7461166456,8.9608793858,50.5467455004,-10.5338833544,-4.0891206142,11.2997170726,60.28,13.05,61.6764209403,130.38,54.0861166456,-15.5891206142,56.2879089621,-10.5338833544,-4.0891206142,11.2997170726,64.62,-11.5,65.6353136657,129.38,46.9161166456,-12.9491206142,48.670337227,-10.5338833544,-4.0891206142,11.2997170726,57.45,-8.86,58.1291845806,130.32,52.9061166456,5.8008793858,53.2231846113,-10.5338833544,-4.0891206142,11.2997170726,63.44,9.89,64.2062746155,130.32,45.7461166456,-9.3291206142,46.6876823112,-10.5338833544,-4.0891206142,11.2997170726,56.28,-5.24,56.523411079,130.32,50.5861166456,7.1508793858,51.089042595,-10.5338833544,-4.0891206142,11.2997170726,61.12,11.24,62.1449273875,129.38
2019-06-25 13:30:00,50.7474499784,9.1202068669,51.5604679246,-10.7825500216,-4.0297931331,11.5109781367,61.53,13.15,62.9194993623,130.38,53.4574499784,-16.0597931331,55.8177025116,-10.7825500216,-4.0297931331,11.5109781367,64.24,-12.03,65.3567020282,130.13,47.8674499784,-12.8797931331,49.5699691203,-10.7825500216,-4.0297931331,11.5109781367,58.65,-8.85,59.3139528273,130.32,52.3174499784,5.4502068669,52.6005734488,-10.7825500216,-4.0297931331,11.5109781367,63.1,9.48,63.8081530841,131.0,46.7374499784,-9.2297931331,47.6400914332,-10.7825500216,-4.0297931331,11.5109781367,57.52,-5.2,57.7545703819,130.32,50.0174499784,6.6102068669000005,50.4523551201,-10.7825500216,-4.0297931331,11.5109781367,60.8,10.64,61.7239791329,130.13
2019-06-25 14:00:00,51.2407333105,9.1555791406,52.0522562392,-11.4292666895,-4.1044208594,12.1439041355,62.67,13.26,64.0574468739,130.27,53.3307333105,-15.8144208594,55.6261001918,-11.4292666895,-4.1044208594,12.1439041355,64.76,-11.71,65.810194499,129.97,48.2907333105,-12.7744208594,49.951784272,-11.4292666895,-4.1044208594,12.1439041355,59.72,-8.67,60.3460628376,130.32,52.1507333105,5.6355791406,52.4543490768,-11.4292666895,-4.1044208594,12.1439041355,63.58,9.74,64.3217226137,130.39,47.1307333105,-9.1444208594,48.0096496054,-11.4292666895,-4.1044208594,12.1439041355,58.56,-5.04,58.776485094,130.32,49.8507333105,6.9755791406,50.3364114329,-11.4292666895,-4.1044208594,12.1439041355,61.28,11.08,62.2736284474,129.97
2019-06-25 14:30:00,50.5070499769,8.7118240967,51.2528826161,-11.5529500231,-4.2281759033,12.3023626066,62.06,12.94,63.3946937843,129.87,54.0870499769,-15.7181759033,56.3246840109,-11.5529500231,-4.2281759033,12.3023626066,65.64,-11.49,66.6380499415,129.37,47.6170499769,-13.0781759033,49.3803820708,-11.5529500231,-4.2281759033,12.3023626066,59.17,-8.85,59.8281823224,130.14,52.9070499769,5.5918240967,53.2017333739,-11.5529500231,-4.2281759033,12.3023626066,64.46,9.82,65.2037115508,130.3,46.4870499769,-9.4281759033,47.4334936139,-11.5529500231,-4.2281759033,12.3023626066,58.04,-5.2,58.2724772084,130.14,50.5270499769,6.8118240967,50.9841517228,-11.5529500231,-4.2281759033,12.3023626066,62.08,11.04,63.0540085958,129.37
2019-06-25 15:00:00,48.9047833129,8.550166851,49.6465828035,-10.1952166871,-3.979833149,10.9444741852,59.1,12.53,60.413664845,130.31,52.9147833129,-15.849833149,55.2375914021,-10.1952166871,-3.979833149,10.9444741852,63.11,-11.87,64.2165788562,129.88,46.1247833129,-13.389833149,48.0289836185,-10.1952166871,-3.979833149,10.9444741852,56.32,-9.41,57.1007048993,130.32,51.7847833129,5.560166851,52.0824273453,-10.1952166871,-3.979833149,10.9444741852,61.98,9.54,62.7099035241,130.39,44.9247833129,-9.819833149,45.9854898722,-10.1952166871,-3.979833149,10.9444741852,55.12,-5.84,55.4285125184,130.32,49.4847833129,6.540166851,49.9151035456,-10.1952166871,-3.979833149,10.9444741852,59.68,10.52,60.6001056105,129.88
2019-06-25 15:30:00,48.2352833146,8.5031693022,48.9790408707,-9.3847166854,-3.8268306978,10.1349662286,57.62,12.33,58.9244711474,130.41,52.4652833146,-16.1268306978,54.8878913936,-9.3847166854,-3.8268306978,10.1349662286,61.85,-12.3,63.0611806106,129.88,45.5152833146,-13.5068306978,47.4771049107,-9.3847166854,-3.8268306978,10.1349662286,54.9,-9.68,55.7468600013,130.41,51.3752833146,5.3531693022,51.6534234802,-9.3847166854,-3.8268306978,10.1349662286,60.76,9.18,61.4495728219,130.72,44.4152833146,-9.9068306978,45.5067323194,-9.3847166854,-3.8268306978,10.1349662286,53.8,-6.08,54.1424639262,130.41,49.0952833146,6.5331693022,49.5280642148,-9.3847166854,-3.8268306978,10.1349662286,58.48,10.36,59.3905716423,129.88
2019-06-25 16:00:00,49.0114999787,8.6603429629,49.7707611997,-10.6485000213,-4.0696570371,11.399678114,59.66,12.73,61.003020417,130.31,53.3914999787,-16.1296570371,55.7747084807,-10.6485000213,-4.0696570371,11.399678114,64.04,-12.06,65.1656750138,129.76,46.2114999787,-13.3296570371,48.0955557927,-10.6485000213,-4.0696570371,11.399678114,56.86,-9.26,57.6090895606,130.31,52.2514999787,5.3503429629,52.524712468,-10.6485000213,-4.0696570371,11.399678114,62.9,9.42,63.6014653919,130.5,45.1114999787,-9.7096570371,46.1446082452,-10.6485000213,-4.0696570371,11.399678114,55.76,-5.64,56.044510882,130.31,49.9914999787,6.0503429629,50.3562977202,-10.6485000213,-4.0696570371,11.399678114,60.64,10.12,61.4786466995,129.76
2019-06-25 16:30:00,50.1329833093,8.4929929807,50.8472904416,-12.0370166907,-4.3870070193,12.8115417262,62.17,12.88,63.4901827057,130.31,54.7629833093,-16.6370070193,57.2343807819,-12.0370166907,-4.3870070193,12.8115417262,66.8,-12.25,67.9139345054,129.89,47.2329833093,-13.4470070193,49.1098433114,-12.0370166907,-4.3870070193,12.8115417262,59.27,-9.06,59.9584564511,130.31,53.552983309300004,4.8729929807,53.7742325088,-12.0370166907,-4.3870070193,12.8115417262,65.59,9.26,66.2404385553,130.76,46.0829833093,-9.8270070193,47.1191194489,-12.0370166907,-4.3870070193,12.8115417262,58.12,-5.44,58.3740353239,130.31,51.2429833093,5.6529929807,51.5538521167,-12.0370166907,-4.3870070193,12.8115417262,63.28,10.04,64.0715225354,129.89
2019-06-25 17:00:00,51.4766666417,8.5418880803,52.1805620947,-12.4633333583,-4.4381119197,13.2299476874,63.94,12.98,65.2441874806,130.31,55.2666666417,-16.3181119197,57.6253869255,-12.4633333583,-4.4381119197,13.2299476874,67.73,-11.88,68.7639971206,129.71,48.4866666417,-13.3681119197,50.2957578562,-12.4633333583,-4.4381119197,13.2299476874,60.95,-8.93,61.6007094115,130.31,54.0166666417,5.1618880803,54.2627437902,-12.4633333583,-4.4381119197,13.2299476874,66.48,9.6,67.1695645363,130.39,47.3766666417,-9.678111919700001,48.3550865206,-12.4633333583,-4.4381119197,13.2299476874,59.84,-5.24,60.0689870066,130.31,51.6566666417,6.5218880803,52.0667478595,-12.4633333583,-4.4381119197,13.2299476874,64.12,10.96,65.0499500384,129.71
2019-06-25 17:30:00,51.5194666406,8.0697262986,52.1476358569,-13.0505333594,-4.6002737014,13.8375915207,64.57,12.67,65.8013206554,130.31,55.7594666406,-16.8302737014,58.2441089974,-13.0505333594,-4.6002737014,13.8375915207,68.81,-12.23,69.8884039022,130.05,48.4994666406,-13.9002737014,50.4521146573,-13.0505333594,-4.6002737014,13.8375915207,61.55,-9.3,62.2486345232,130.31,54.4894666406,4.7297262986,54.6943533249,-13.0505333594,-4.6002737014,13.8375915207,67.54,9.33,68.1813794228,130.68,47.3894666406,-10.2002737014,48.4748092524,-13.0505333594,-4.6002737014,13.8375915207,60.44,-5.6,60.6988764311,130.31,52.1494666406,6.0397262986,52.498049151000004,-13.0505333594,-4.6002737014,13.8375915207,65.2,10.64,66.0624674077,130.05
2019-06-25 18:00:00,52.075383307,7.6370842002,52.6324101828,-13.154616693,-4.5529157998,13.9202364427,65.23,12.19,66.3592420089,130.31,55.185383307,-17.4529157998,57.8794505905,-13.154616693,-4.5529157998,13.9202364427,68.34,-12.9,69.5468590233,130.3,49.035383307,-14.3229157998,51.0843883498,-13.154616693,-4.5529157998,13.9202364427,62.19,-9.77,62.9527521241,130.69,53.935383307,4.1670842002,54.0961196687,-13.154616693,-4.5529157998,13.9202364427,67.09,8.72,67.6543161964,131.05,47.925383307,-10.6329157998,49.0907451923,-13.154616693,-4.5529157998,13.9202364427,61.08,-6.08,61.3818605127,130.69,51.605383307,5.5270842002,51.9005225987,-13.154616693,-4.5529157998,13.9202364427,64.76,10.08,65.5397894412,130.3
2019-06-25 18:30:00,50.6648499734,6.5642098837,51.0883144587,-13.2851500266,-4.6057901163,14.0608859545,63.95,11.17,64.9181900549,131.04,54.4048499734,-18.5057901163,57.466094077,-13.2851500266,-4.6057901163,14.0608859545,67.69,-13.9,69.1024319398,130.5,47.6848499734,-15.5057901163,50.1425412611,-13.2851500266,-4.6057901163,14.0608859545,60.97,-10.9,61.9366684606,131.11,53.1848499734,3.2442098837,53.2837044927,-13.2851500266,-4.6057901163,14.0608859545,66.47,7.85,66.9319310942,131.25,46.5948499734,-11.8057901163,48.0672104903,-13.2851500266,-4.6057901163,14.0608859545,59.88,-7.2,60.3113123717,131.11,50.9148499734,4.6342098837,51.1253151488,-13.2851500266,-4.6057901163,14.0608859545,64.2,9.24,64.8615263465,130.5
2019-06-25 19:00:00,49.7411333068,6.1736654576,50.1227940944,-13.2588666932,-4.5763345424,14.0264173555,63.0,10.75,63.9105820659,130.61,53.5111333068,-18.7563345424,56.7030993266,-13.2588666932,-4.5763345424,14.0264173555,66.77,-14.18,68.2591041547,130.3,46.8111333068,-15.8063345424,49.4077161295,-13.2588666932,-4.5763345424,14.0264173555,60.07,-11.23,61.1107011905,130.62,52.3111333068,2.9136654576,52.3922142521,-13.2588666932,-4.5763345424,14.0264173555,65.57,7.49,65.996401417,130.96,45.7411333068,-12.0963345424,47.3135560443,-13.2588666932,-4.5763345424,14.0264173555,59.0,-7.52,59.4773099593,130.62,50.0211333068,4.5436654576,50.227071118,-13.2588666932,-4.5763345424,14.0264173555,63.28,9.12,63.9338157785,130.3
2019-06-25 19:30:00,48.5042999733,5.3976046167,48.803701207,-13.3357000267,-4.5523953833,14.091316437,61.84,9.95,62.6353582252,130.61,52.1242999733,-19.3723953833,55.6078443261,-13.3357000267,-4.5523953833,14.091316437,65.46,-14.82,67.1166447314,130.3,45.6242999733,-16.5823953833,48.5443362784,-13.3357000267,-4.5523953833,14.091316437,58.96,-12.03,60.1747663062,130.85,50.9642999733,2.3076046167,51.0165160594,-13.3357000267,-4.5523953833,14.091316437,64.3,6.86,64.6649023814,131.2,44.5442999733,-12.9523953833,46.3892143314,-13.3357000267,-4.5523953833,14.091316437,57.88,-8.4,58.4863608032,130.85,48.7442999733,4.0876046167,48.915389106,-13.3357000267,-4.5523953833,14.091316437,62.08,8.64,62.6783535202,130.3
2019-06-25 20:00:00,47.3433166414,5.0956671337,47.6167560229,-12.6466833586,-4.3443328663,13.3720539943,59.99,9.44,60.7281952638,131.07,50.3033166414,-20.7743328663,54.4242277957,-12.6466833586,-4.3443328663,13.3720539943,62.95,-16.43,65.0587995586,130.69,44.5433166414,-16.9543328663,47.6608482966,-12.6466833586,-4.3443328663,13.3720539943,57.19,-12.61,58.5637106065,131.13,49.2233166414,1.0456671337,49.2344221143,-12.6466833586,-4.3443328663,13.3720539943,61.87,5.39,62.1043396229,131.28,43.5133166414,-13.3043328663,45.5018021418,-12.6466833586,-4.3443328663,13.3720539943,56.16,-8.96,56.8702663964,131.13,47.0333166414,3.4956671337,47.1630423425,-12.6466833586,-4.3443328663,13.3720539943,59.68,7.84,60.1927570394,130.69
2019-06-25 20:30:00,45.6259999749,3.3694621936,45.7502475314,-12.5440000251,-4.2705378064,13.2510161794,58.17,7.64,58.6695704774,131.53,48.5159999749,-21.5605378064,53.0910448576,-12.5440000251,-4.2705378064,13.2510161794,61.06,-17.29,63.4607571654,131.21,42.9259999749,-18.8005378064,46.8625831091,-12.5440000251,-4.2705378064,13.2510161794,55.47,-14.53,57.3414492318,131.73,47.5059999749,0.3694621936,47.5074366382,-12.5440000251,-4.2705378064,13.2510161794,60.05,4.64,60.2289971691,131.86,41.8959999749,-15.1505378064,44.5512470052,-12.5440000251,-4.2705378064,13.2510161794,54.44,-10.88,55.5165560892,131.73,45.3759999749,2.0094621936,45.4204723889,-12.5440000251,-4.2705378064,13.2510161794,57.92,6.28,58.2594610342,131.21
2019-06-25 21:00:00,44.1601999755,2.7281331621,44.2443891632,-12.2598000245,-4.1718668379,12.9501802904,56.42,6.9,56.840358901,131.29,47.0901999755,-21.8118668379,51.8964783842,-12.2598000245,-4.1718668379,12.9501802904,59.35,-17.64,61.9160084308,131.14,41.5401999755,-19.4018668379,45.8477987563,-12.2598000245,-4.1718668379,12.9501802904,53.8,-15.23,55.9141565259,131.33,46.1101999755,0.0681331621,46.1102503128,-12.2598000245,-4.1718668379,12.9501802904,58.37,4.24,58.5237943062,131.52,40.5401999755,-15.8118668379,43.5146291142,-12.2598000245,-4.1718668379,12.9501802904,52.8,-11.64,54.0678240731,131.33,44.0201999755,2.4281331621,44.0871164461,-12.2598000245,-4.1718668379,12.9501802904,56.28,6.6,56.6656721481,131.14
2019-06-25 21:30:00,42.836266643,2.2084534571,42.8931580393,-11.813733357,-4.0515465429,12.4891683157,54.65,6.26,55.0073640525,131.29,45.506266643000004,-22.2115465429,50.6376648713,-11.813733357,-4.0515465429,12.4891683157,57.32,-18.16,60.127930282,130.73,40.306266643,-19.8615465429,44.9341313677,-11.813733357,-4.0515465429,12.4891683157,52.12,-15.81,54.4651310473,131.33,44.606266643,-0.3915465429,44.6079850758,-11.813733357,-4.0515465429,12.4891683157,56.42,3.66,56.5385885922,131.43,39.306266643,-16.2515465429,42.5334616796,-11.813733357,-4.0515465429,12.4891683157,51.12,-12.2,52.5556314775,131.33,42.546266643,1.5884534571,42.5759085593,-11.813733357,-4.0515465429,12.4891683157,54.36,5.64,54.6517996044,130.73
2019-06-25 22:00:00,42.3433666445,2.2211597068,42.4015830982,-11.0866333555,-3.7888402932,11.7161747139,53.43,6.01,53.7669508155,131.46,43.4633666445,-23.4188402932,49.371108158,-11.0866333555,-3.7888402932,11.7161747139,54.55,-19.63,57.9744719683,131.38,39.8633666445,-19.9388402932,44.5717999689,-11.0866333555,-3.7888402932,11.7161747139,50.95,-16.15,53.4483395439,131.52,42.6433666445,-1.4688402932,42.6686560672,-11.0866333555,-3.7888402932,11.7161747139,53.73,2.32,53.7800641502,132.05,38.8333666445,-16.3888402932,42.1500231447,-11.0866333555,-3.7888402932,11.7161747139,49.92,-12.6,51.4855941017,131.52,40.6733666445,0.3311597068,40.6747147617,-11.0866333555,-3.7888402932,11.7161747139,51.76,4.12,51.9237132725,131.38
2019-06-25 22:30:00,40.8939833129,1.4695585252,40.9203796837,-10.2060166871,-3.4804414748,10.783146548,51.1,4.95,51.3391906831,132.14,40.6439833129,-25.0204414748,47.7279359614,-10.2060166871,-3.4804414748,10.783146548,50.85,-21.54,55.224035528,131.74,38.5239833129,-20.8504414748,43.8045454261,-10.2060166871,-3.4804414748,10.783146548,48.73,-17.37,51.7332562285,132.24,39.9439833129,-2.9004414748,40.0491493499,-10.2060166871,-3.4804414748,10.783146548,50.15,0.58,50.153353826,132.52,37.5139833129,-17.3204414748,41.3194462316,-10.2060166871,-3.4804414748,10.783146548,47.72,-13.84,49.6864569073,132.24,38.0739833129,-0.6404414748,38.0793693566,-10.2060166871,-3.4804414748,10.783146548,48.28,2.84,48.3634572792,131.74
2019-06-25 23:00:00,38.6401166489,0.8648749025,38.6497946079,-8.8998833511,-3.0951250975,9.4227237587,47.54,3.96,47.7046454761,133.0,37.4501166489,-24.6351250975,44.8263385253,-8.8998833511,-3.0951250975,9.4227237587,46.35,-21.54,51.1106065313,132.64,36.4201166489,-21.7951250975,42.4435198203,-8.8998833511,-3.0951250975,9.4227237587,45.32,-18.7,49.0264459246,133.08,36.8801166489,-2.2451250975,36.9483909086,-8.8998833511,-3.0951250975,9.4227237587,45.78,0.85,45.7878903205,133.46,35.4601166489,-18.2551250975,39.883197779,-8.8998833511,-3.0951250975,9.4227237587,44.36,-15.16,46.8789419676,133.08,35.0601166489,-0.1351250975,35.0603770405,-8.8998833511,-3.0951250975,9.4227237587,43.96,2.96,44.0595415319,132.64
2019-06-25 23:30:00,37.6484499854,0.4458838905,37.6510902731,-7.2815500146,-2.5341161095,7.7099101857,44.93,2.98,45.028716393,133.88,33.6684499854,-26.2041161095,42.66403902,-7.2815500146,-2.5341161095,7.7099101857,40.95,-23.67,47.2987462836,133.59,35.5684499854,-22.4841161095,42.0790935215,-7.2815500146,-2.5341161095,7.7099101857,42.85,-19.95,47.2665314996,133.95,33.2484499854,-3.5141161094999998,33.4336423153,-7.2815500146,-2.5341161095,7.7099101857,40.53,-0.98,40.5418462826,134.48,34.6384499854,-19.0141161095,39.514033315,-7.2815500146,-2.5341161095,7.7099101857,41.92,-16.48,45.0430549586,133.95,31.5584499854,-2.4941161095,31.6568536126,-7.2815500146,-2.5341161095,7.7099101857,38.84,0.04,38.8400205973,133.59
2019-06-26 00:00:00,36.1544999875,0.47112819720000004,36.1575694858,-6.2655000125,-2.1888718028,6.636840376,42.42,2.66,42.5033175176,134.6,30.7844999875,-26.1088718028,40.3653146438,-6.2655000125,-2.1888718028,6.636840376,37.05,-23.92,44.1006677954,134.16,34.1744999875,-22.7388718028,41.0481758457,-6.2655000125,-2.1888718028,6.636840376,40.44,-20.55,45.3618352803,134.77,30.4644999875,-3.2188718028,30.6340806157,-6.2655000125,-2.1888718028,6.636840376,36.73,-1.03,36.744439035,135.05,33.2144999875,-19.2688718028,38.3991201718,-6.2655000125,-2.1888718028,6.636840376,39.48,-17.08,43.0162387942,134.77,28.8544999875,-2.2288718028,28.940456787,-6.2655000125,-2.1888718028,6.636840376,35.12,-0.04,35.120022779,134.16
2019-06-26 00:30:00,34.7845499882,-0.2988557545,34.7858337926,-5.8754500118,-2.0788557545,6.2323794885,40.66,1.78,40.6989434752,135.14,29.5445499882,-25.9488557545,39.3220491452,-5.8754500118,-2.0788557545,6.2323794885,35.42,-23.87,42.7124490049,134.4,32.8745499882,-23.6388557545,40.4911291311,-5.8754500118,-2.0788557545,6.2323794885,38.75,-21.56,44.3440649918,135.29,29.2745499882,-2.9688557545,29.424706991,-5.8754500118,-2.0788557545,6.2323794885,35.15,-0.89,35.16126562,135.33,31.9645499882,-20.1588557545,37.790368102,-5.8754500118,-2.0788557545,6.2323794885,37.84,-18.08,41.9374772727,135.29,27.7245499882,-2.1588557545000002,27.8084758701,-5.8754500118,-2.0788557545,6.2323794885,33.6,-0.08,33.600095238,134.4
2019-06-26 01:00:00,34.063083322,-0.6751647780000001,34.0697738894,-5.6769166779999995,-2.005164778,6.0206369062,39.74,1.33,39.7622496848,134.98,28.373083322,-26.785164778,39.0189301414,-5.6769166779999995,-2.005164778,6.0206369062,34.05,-24.78,42.1123604183,134.57,32.203083322,-23.995164778,40.1597623022,-5.6769166779999995,-2.005164778,6.0206369062,37.88,-21.99,43.8001655248,135.29,28.143083322,-3.805164778,28.399162273800002,-5.6769166779999995,-2.005164778,6.0206369062,33.82,-1.8,33.8678667766,135.5,31.323083322,-20.565164778,37.4708093206,-5.6769166779999995,-2.005164778,6.0206369062,37.0,-18.56,41.394125187,135.29,26.563083322,-2.725164778,26.702507721899998,-5.6769166779999995,-2.005164778,6.0206369062,32.24,-0.72,32.2480387001,134.57
2019-06-26 01:30:00,33.8827999886,-0.7710895229,33.8915729071,-5.6972000114,-2.0210895229,6.0450716149,39.58,1.25,39.599733585,135.11,28.4827999886,-26.8710895229,39.1576984428,-5.6972000114,-2.0210895229,6.0450716149,34.18,-24.85,42.2586665668,134.49,32.0327999886,-24.0510895229,40.0568993102,-5.6972000114,-2.0210895229,6.0450716149,37.73,-22.03,43.6906603292,135.18,28.2527999886,-3.9210895229,28.5235981293,-5.6972000114,-2.0210895229,6.0450716149,33.95,-1.9,34.0031248564,135.36,31.1027999886,-20.6210895229,37.3177370729,-5.6972000114,-2.0210895229,6.0450716149,36.8,-18.6,41.2334815411,135.18,26.7027999886,-2.8610895229,26.8556392679,-5.6972000114,-2.0210895229,6.0450716149,32.4,-0.84,32.4108870598,134.49
2019-06-26 02:00:00,32.8520333216,-0.9166700052000001,32.864819751,-5.8479666784,-2.0766700052,6.205745127,38.7,1.16,38.7173811098,135.11,28.1520333216,-27.0666700052,39.0530614077,-5.8479666784,-2.0766700052,6.205745127,34.0,-24.99,42.1959725566,134.33,31.0420333216,-24.2166700052,39.3707370884,-5.8479666784,-2.0766700052,6.205745127,36.89,-22.14,43.0238503623,135.09,27.9220333216,-4.0966700052,28.2209611804,-5.8479666784,-2.0766700052,6.205745127,33.77,-2.02,33.8303606247,135.26,30.1520333216,-20.7966700052,36.628494328,-5.8479666784,-2.0766700052,6.205745127,36.0,-18.72,40.5763280744,135.09,26.3520333216,-3.2366700052,26.55006013,-5.8479666784,-2.0766700052,6.205745127,32.2,-1.16,32.2208876352,134.33
2019-06-26 02:30:00,32.5066999886,-0.7802408502,32.5160624912,-5.6933000114,-2.0402408502,6.0478300031,38.2,1.26,38.2207744558,135.42,27.5266999886,-28.0302408502,39.2863031397,-5.6933000114,-2.0402408502,6.0478300031,33.22,-25.99,42.1787683557,135.2,30.7066999886,-24.2602408502,39.1338818711,-5.6933000114,-2.0402408502,6.0478300031,36.4,-22.22,42.6460830558,135.5,27.3266999886,-4.8502408502000005,27.7537991737,-5.6933000114,-2.0402408502,6.0478300031,33.02,-2.81,33.139349722,136.11,29.7066999886,-20.7602408502,36.2419042597,-5.6933000114,-2.0402408502,6.0478300031,35.4,-18.72,40.0449547384,135.5,25.7466999886,-4.0802408502,26.0680057868,-5.6933000114,-2.0402408502,6.0478300031,31.44,-2.04,31.5061136924,135.2
2019-06-26 03:00:00,31.8673166553,-0.4739077752,31.870840268,-5.6626833447,-2.0139077752,6.0101420274,37.53,1.54,37.5615827675,135.93,26.7473166553,-28.9239077752,39.3955757573,-5.6626833447,-2.0139077752,6.0101420274,32.41,-26.91,42.1254815996,135.53,30.0973166553,-24.0839077752,38.5471540269,-5.6626833447,-2.0139077752,6.0101420274,35.76,-22.07,42.0221667695,135.97,26.5773166553,-5.6039077752,27.1616925642,-5.6626833447,-2.0139077752,6.0101420274,32.24,-3.59,32.4392617055,136.46,29.2173166553,-20.6939077752,35.803483232,-5.6626833447,-2.0139077752,6.0101420274,34.88,-18.68,39.567117661,135.97,25.0973166553,-4.8939077752,25.5700144038,-5.6626833447,-2.0139077752,6.0101420274,30.76,-2.88,30.8945302602,135.53
2019-06-26 03:30:00,31.4478499888,0.0031698892,31.4478501486,-5.5921500112,-2.0068301108,5.9413389771,37.04,2.01,37.0944968964,136.24,26.4978499888,-25.3068301108,36.6411204016,-5.5921500112,-2.0068301108,5.9413389771,32.09,-23.3,39.6567535232,135.53,29.6878499888,-23.7568301108,38.0230905355,-5.5921500112,-2.0068301108,5.9413389771,35.28,-21.75,41.4456378887,136.25,26.3078499888,-2.0568301108,26.3881322025,-5.5921500112,-2.0068301108,5.9413389771,31.9,-0.05,31.9000391849,136.46,28.7678499888,-20.3268301108,35.2245541538,-5.5921500112,-2.0068301108,5.9413389771,34.36,-18.32,38.9388238138,136.25,24.8478499888,-11.9268301108,27.5620196205,-5.5921500112,-2.0068301108,5.9413389771,30.44,-9.92,32.0156211872,135.53
2019-06-26 04:00:00,31.1704499889,0.19485122840000002,31.1710590053,-5.5695500111000005,-2.0251487716,5.9263070182,36.74,2.22,36.8070102019,136.24,26.5704499889,-22.4451487716,34.7817986308,-5.5695500111000005,-2.0251487716,5.9263070182,32.14,-20.42,38.0782877766,135.38,29.4104499889,-23.6351487716,37.7305556016,-5.5695500111000005,-2.0251487716,5.9263070182,34.98,-21.61,41.116815295,136.33,26.3304499889,0.6848512284,26.3393549242,-5.5695500111000005,-2.0251487716,5.9263070182,31.9,2.71,32.0149043416,136.32,28.5504499889,-20.2251487716,34.9883528821,-5.5695500111000005,-2.0251487716,5.9263070182,34.12,-18.2,38.6705883069,136.33,24.8704499889,-16.4651487716,29.8268403744,-5.5695500111000005,-2.0251487716,5.9263070182,30.44,-14.44,33.6913520061,135.38
2019-06-26 04:30:00,31.764766655,0.2708319956,31.7659212146,-5.8452333450000005,-2.0791680044,6.2040061612,37.61,2.35,37.6833464544,136.4,26.764766655,-22.3191680044,34.8496484129,-5.8452333450000005,-2.0791680044,6.2040061612,32.61,-20.24,38.3805901466,135.48,29.984766655,-23.5591680044,38.1329336455,-5.8452333450000005,-2.0791680044,6.2040061612,35.83,-21.48,41.7753432063,136.41,26.524766655,0.8308319956,26.537775489,-5.8452333450000005,-2.0791680044,6.2040061612,32.37,2.91,32.5005384571,136.41,29.074766655,-20.1191680044,35.3570781772,-5.8452333450000005,-2.0791680044,6.2040061612,34.92,-18.04,39.3045544435,136.41,25.074766655,-16.3991680044,29.9612522108,-5.8452333450000005,-2.0791680044,6.2040061612,30.92,-14.32,34.0750465884,135.48
2019-06-26 05:00:00,31.7978333217,0.1570689904,31.7982212493,-5.8321666783,-2.0629310096,6.1862632109,37.63,2.22,37.6954281047,136.08,26.6178333217,-22.4429310096,34.8165794276,-5.8321666783,-2.0629310096,6.1862632109,32.45,-20.38,38.3190148621,135.21,30.0078333217,-23.5729310096,38.1595746444,-5.8321666783,-2.0629310096,6.1862632109,35.84,-21.51,41.7993504734,136.15,26.3778333217,0.6070689904000001,26.3848180495,-5.8321666783,-2.0629310096,6.1862632109,32.21,2.67,32.3204733876,136.14,29.1278333217,-20.1429310096,35.4142392785,-5.8321666783,-2.0629310096,6.1862632109,34.96,-18.08,39.3584552542,136.15,24.8878333217,-16.5029310096,29.8621998412,-5.8321666783,-2.0629310096,6.1862632109,30.72,-14.44,33.9445430077,135.21
2019-06-26 05:30:00,32.1366999882,0.1158600067,32.1369088382,-5.8833000118,-2.1141399933,6.2516243441,38.02,2.23,38.0853423248,136.35,27.8566999882,-21.5841399933,35.2401877618,-5.8833000118,-2.1141399933,6.2516243441,33.74,-19.47,38.9546980479,135.41,30.3366999882,-23.7041399933,38.4993716702,-5.8833000118,-2.1141399933,6.2516243441,36.22,-21.59,42.1665329379,136.45,27.5766999882,1.5058600066999999,27.6177840639,-5.8833000118,-2.1141399933,6.2516243441,33.46,3.62,33.6552521904,136.35,29.4366999882,-20.2741399933,35.7429721577,-5.8833000118,-2.1141399933,6.2516243441,35.32,-18.16,39.7150852951,136.45,26.0766999882,-15.6341399933,30.4042861387,-5.8833000118,-2.1141399933,6.2516243441,31.96,-13.52,34.7020460492,135.41
2019-06-26 06:00:00,32.6721499872,0.0858839743,32.6722628669,-6.3778500128,-2.2741160257,6.7711575438,39.05,2.36,39.121248702,136.28,29.3521499872,-21.0641160257,36.1281841893,-6.3778500128,-2.2741160257,6.7711575438,35.73,-18.79,40.3695058181,135.31,30.8321499872,-23.7041160257,38.8909576816,-6.3778500128,-2.2741160257,6.7711575438,37.21,-21.43,42.939829995,136.29,29.0221499872,1.9958839743,29.0906985602,-6.3778500128,-2.2741160257,6.7711575438,35.4,4.27,35.6565968651,136.26,29.9821499872,-20.2341160257,36.1711040638,-6.3778500128,-2.2741160257,6.7711575438,36.36,-17.96,40.5538062332,136.29,27.5021499872,-15.7141160257,31.6749379856,-6.3778500128,-2.2741160257,6.7711575438,33.88,-13.44,36.4484293214,135.31
